'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 06:19:17.00',49.928,250,-1,63.0,612.2,423,357,412,23.8
'2018-05-30 06:19:17.99',49.934,250,0,63.0,612.2,423,357,412,23.8
'2018-05-30 06:19:19.00',49.938,253,-1,62.9,612.2,423,357,412,23.8
'2018-05-30 06:19:20.00',49.941,252,-4,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:21.00',49.943,252,2,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:22.00',49.944,253,-1,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:23.00',49.944,250,-1,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:24.00',49.944,250,3,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:25.00',49.944,249,1,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:26.00',49.942,250,-2,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:27.00',49.943,251,-1,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:28.00',49.943,252,-2,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:28.99',49.944,253,-2,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:30.00',49.944,252,3,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:31.00',49.944,255,1,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:32.00',49.944,254,3,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:33.00',49.944,251,2,62.9,612.2,423,357,411,23.8
'2018-05-30 06:19:34.00',49.943,252,-1,62.9,612.2,423,357,411,23.9
'2018-05-30 06:19:35.00',49.943,251,-3,62.9,612.2,423,357,411,23.9
'2018-05-30 06:19:36.00',49.950,250,0,62.9,612.1,423,357,411,23.9
'2018-05-30 06:19:37.00',49.950,253,-3,62.9,612.1,423,358,411,23.9
'2018-05-30 06:19:38.00',49.954,254,-3,62.9,612.1,423,358,411,23.9
'2018-05-30 06:19:39.00',49.958,253,-1,62.9,612.1,423,358,411,23.9
'2018-05-30 06:19:40.00',49.960,250,3,62.9,612.1,423,358,411,23.9
'2018-05-30 06:19:41.00',49.961,253,2,62.9,612.1,423,358,411,23.9
'2018-05-30 06:19:41.99',49.960,250,-1,62.8,612.1,423,358,411,23.9
'2018-05-30 06:19:43.00',49.955,249,3,62.8,612.1,423,357,411,23.9
'2018-05-30 06:19:43.99',49.951,249,3,62.8,612.1,423,357,411,23.9
'2018-05-30 06:19:45.00',49.947,249,-1,62.8,612.1,423,357,411,23.9
'2018-05-30 06:19:46.00',49.944,250,1,62.8,612.1,423,357,411,23.9
'2018-05-30 06:19:47.00',49.943,250,1,62.7,612.1,423,357,411,23.9
'2018-05-30 06:19:48.00',49.933,253,-1,62.7,612.1,423,357,411,23.9
'2018-05-30 06:19:49.00',49.936,253,0,62.7,612.1,423,357,411,23.9
'2018-05-30 06:19:50.00',49.934,252,2,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:51.00',49.929,255,-3,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:52.00',49.926,252,3,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:53.00',49.922,251,-3,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:54.00',49.920,250,0,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:54.99',49.918,253,-3,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:56.00',49.918,250,2,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:57.00',49.916,253,0,62.7,612.0,423,357,411,23.9
'2018-05-30 06:19:58.00',49.914,250,3,62.6,612.0,423,357,411,23.9
'2018-05-30 06:19:59.00',49.913,249,-3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:00.00',49.913,250,-1,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:01.00',49.914,253,-3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:02.00',49.916,251,1,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:03.00',49.919,254,-3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:04.00',49.921,251,3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:05.00',49.922,252,-3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:06.00',49.923,250,0,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:07.00',49.925,252,-3,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:07.99',49.926,251,4,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:09.00',49.927,250,-2,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:09.99',49.926,250,0,62.6,612.0,422,357,411,23.9
'2018-05-30 06:20:11.00',49.926,253,-3,62.5,612.0,423,357,412,23.9
'2018-05-30 06:20:12.00',49.927,254,-1,62.5,611.9,423,357,412,23.9
'2018-05-30 06:20:13.00',49.929,252,1,62.5,611.9,423,357,412,23.9
'2018-05-30 06:20:14.00',49.934,256,2,62.5,611.9,423,357,412,23.9
'2018-05-30 06:20:15.00',49.937,252,3,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:16.00',49.941,252,3,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:17.00',49.943,251,-1,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:18.00',49.944,250,-1,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:19.00',49.945,253,-2,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:20.00',49.947,252,-3,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:20.99',49.950,252,0,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:22.00',49.951,250,-1,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:23.00',49.950,251,1,62.5,611.9,423,358,412,23.9
'2018-05-30 06:20:24.00',49.950,252,1,62.5,611.9,423,358,410,23.9
'2018-05-30 06:20:25.00',49.950,249,-1,62.5,611.9,423,358,410,23.9
'2018-05-30 06:20:26.00',49.950,248,0,62.5,611.9,424,358,410,23.9
'2018-05-30 06:20:27.00',49.947,252,-1,62.5,611.8,424,358,410,23.9
'2018-05-30 06:20:28.00',49.947,251,0,62.5,611.8,424,357,410,23.9
'2018-05-30 06:20:29.00',49.947,253,-1,62.5,611.8,424,357,410,23.9
'2018-05-30 06:20:30.00',49.945,253,-3,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:31.00',49.944,253,0,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:32.00',49.944,253,2,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:33.00',49.944,253,-3,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:33.99',49.945,252,2,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:35.00',49.946,252,3,62.4,611.8,424,357,410,23.9
'2018-05-30 06:20:35.99',49.947,252,-2,62.3,611.8,424,357,410,23.9
'2018-05-30 06:20:37.00',49.950,249,-1,62.3,611.8,424,357,410,23.9
'2018-05-30 06:20:38.00',49.952,250,0,62.3,611.8,423,357,410,23.9
'2018-05-30 06:20:39.00',49.956,252,-3,62.3,611.7,423,357,410,23.9
'2018-05-30 06:20:40.00',49.960,253,-5,62.3,611.7,423,357,410,23.9
'2018-05-30 06:20:41.00',49.964,251,-1,62.3,611.7,423,357,410,23.8
'2018-05-30 06:20:42.00',49.964,251,3,62.3,611.7,423,357,410,23.8
'2018-05-30 06:20:43.00',49.964,252,2,62.3,611.7,423,357,410,23.8
'2018-05-30 06:20:44.00',49.963,250,-1,62.3,611.7,422,357,410,23.8
'2018-05-30 06:20:45.00',49.961,252,-1,62.3,611.7,422,357,410,23.8
'2018-05-30 06:20:46.00',49.962,248,2,62.3,611.7,422,357,410,23.8
'2018-05-30 06:20:46.99',49.964,249,2,62.3,611.7,422,357,410,23.8
'2018-05-30 06:20:48.00',49.964,250,-1,62.2,611.7,422,357,410,23.8
'2018-05-30 06:20:49.00',49.964,250,-1,62.2,611.7,423,357,410,23.8
'2018-05-30 06:20:50.00',49.965,250,0,62.2,611.7,423,357,410,23.8
'2018-05-30 06:20:51.00',49.966,250,2,62.2,611.7,423,357,410,23.8
'2018-05-30 06:20:52.00',49.965,252,0,62.2,611.7,423,357,410,23.8
'2018-05-30 06:20:53.00',49.965,252,-3,62.2,611.6,423,357,410,23.8
'2018-05-30 06:20:54.00',49.964,253,-3,62.2,611.6,423,357,410,23.8
'2018-05-30 06:20:55.00',49.963,253,2,62.2,611.6,423,357,410,23.8
'2018-05-30 06:20:56.00',49.960,253,2,62.2,611.6,423,357,410,23.8
'2018-05-30 06:20:57.00',49.958,255,1,62.2,611.6,423,357,410,23.7
'2018-05-30 06:20:57.99',49.956,253,-1,62.2,611.6,423,357,412,23.7
'2018-05-30 06:20:59.00',49.953,254,3,62.2,611.6,423,357,412,23.7
'2018-05-30 06:20:59.99',49.950,252,0,62.2,611.6,423,357,412,23.7
'2018-05-30 06:21:01.00',49.947,252,0,62.2,611.6,423,357,412,23.7
'2018-05-30 06:21:02.00',49.943,251,0,62.2,611.6,423,357,412,23.7
'2018-05-30 06:21:03.00',49.945,251,1,62.2,611.6,424,357,412,23.7
'2018-05-30 06:21:04.00',49.945,254,-1,62.2,611.6,424,357,412,23.7
'2018-05-30 06:21:05.00',49.945,253,-1,62.2,611.5,424,357,412,23.7
'2018-05-30 06:21:06.00',49.946,251,1,62.2,611.5,424,357,412,23.7
'2018-05-30 06:21:07.00',49.949,251,2,62.2,611.5,424,357,412,23.7
'2018-05-30 06:21:08.00',49.951,251,3,62.2,611.5,424,357,412,23.7
'2018-05-30 06:21:09.00',49.955,249,3,62.1,611.5,424,357,412,23.7
'2018-05-30 06:21:10.00',49.956,248,3,62.1,611.5,424,357,412,23.7
'2018-05-30 06:21:10.99',49.957,250,-1,62.1,611.5,424,357,411,23.7
'2018-05-30 06:21:12.00',49.956,248,-2,62.1,611.5,424,357,411,23.7
'2018-05-30 06:21:12.99',49.955,250,1,62.1,611.5,424,357,411,23.7
'2018-05-30 06:21:14.00',49.954,254,-3,62.1,611.5,424,357,411,23.7
'2018-05-30 06:21:15.00',49.955,254,-2,62.1,611.5,424,357,411,23.7
'2018-05-30 06:21:16.00',49.956,251,3,62.1,611.5,423,357,411,23.7
'2018-05-30 06:21:17.00',49.956,252,-3,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:18.00',49.958,252,-2,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:19.00',49.958,252,0,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:20.00',49.957,251,3,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:21.00',49.958,253,-4,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:22.00',49.958,253,-1,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:23.00',49.958,252,2,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:23.99',49.957,253,3,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:25.00',49.957,252,1,62.1,611.4,423,357,412,23.7
'2018-05-30 06:21:26.00',49.957,253,0,62.1,611.4,424,357,412,23.7
'2018-05-30 06:21:27.00',49.960,251,0,62.0,611.4,424,357,412,23.7
'2018-05-30 06:21:28.00',49.962,248,3,62.0,611.4,424,357,412,23.7
'2018-05-30 06:21:29.00',49.965,249,0,62.0,611.4,424,357,412,23.6
'2018-05-30 06:21:30.00',49.967,250,-1,62.0,611.4,424,357,412,23.6
'2018-05-30 06:21:31.00',49.969,250,-1,62.0,611.3,424,357,411,23.6
'2018-05-30 06:21:32.00',49.970,251,3,62.0,611.3,424,357,411,23.6
'2018-05-30 06:21:33.00',49.972,251,2,62.0,611.3,424,357,411,23.6
'2018-05-30 06:21:34.00',49.971,250,-1,62.0,611.3,424,357,411,23.6
'2018-05-30 06:21:35.00',49.971,252,-3,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:36.00',49.970,253,-3,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:36.99',49.968,253,1,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:38.00',49.968,252,1,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:38.99',49.968,253,4,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:40.00',49.968,253,2,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:41.00',49.968,254,-2,61.9,611.3,424,357,411,23.6
'2018-05-30 06:21:42.00',49.968,255,-2,61.9,611.3,423,357,411,23.6
'2018-05-30 06:21:43.00',49.969,255,3,61.9,611.3,423,357,411,23.6
'2018-05-30 06:21:44.00',49.969,254,3,61.9,611.3,424,357,412,23.6
'2018-05-30 06:21:45.00',49.969,253,0,61.9,611.3,424,357,412,23.6
'2018-05-30 06:21:46.00',49.971,250,2,61.9,611.3,424,357,412,23.6
'2018-05-30 06:21:47.00',49.970,250,-1,61.9,611.3,424,357,412,23.6
'2018-05-30 06:21:48.00',49.968,250,-2,61.9,611.3,424,357,412,23.6
'2018-05-30 06:21:49.00',49.966,250,0,61.9,611.3,423,357,412,23.6
'2018-05-30 06:21:49.99',49.963,251,1,61.9,611.3,423,357,411,23.6
'2018-05-30 06:21:51.00',49.961,251,-3,61.9,611.3,423,357,411,23.6
'2018-05-30 06:21:52.00',49.960,252,-3,61.9,611.2,423,357,411,23.6
'2018-05-30 06:21:53.00',49.958,251,1,61.9,611.2,423,357,411,23.6
'2018-05-30 06:21:54.00',49.957,250,0,61.9,611.2,423,357,411,23.6
'2018-05-30 06:21:55.00',49.955,250,-1,61.9,611.2,423,357,411,23.6
'2018-05-30 06:21:56.00',49.952,250,-2,61.9,611.2,423,357,412,23.6
'2018-05-30 06:21:57.00',49.948,250,3,61.9,611.2,423,357,412,23.6
'2018-05-30 06:21:58.00',49.944,248,2,61.8,611.2,423,357,412,23.6
'2018-05-30 06:21:59.00',49.942,248,0,61.8,611.2,423,357,412,23.6
'2018-05-30 06:22:00.00',49.942,249,2,61.8,611.2,423,356,412,23.6
'2018-05-30 06:22:01.00',49.945,252,-3,61.8,611.2,423,356,412,23.6
'2018-05-30 06:22:02.00',49.946,251,-3,61.8,611.2,423,356,412,23.6
'2018-05-30 06:22:02.99',49.947,252,-1,61.8,611.2,423,356,411,23.6
'2018-05-30 06:22:04.00',49.949,253,-1,61.7,611.2,423,356,411,23.6
'2018-05-30 06:22:04.99',49.950,252,-1,61.7,611.1,423,356,411,23.6
'2018-05-30 06:22:06.00',49.953,251,3,61.7,611.1,423,357,411,23.6
'2018-05-30 06:22:07.00',49.954,248,-1,61.7,611.1,423,357,411,23.6
'2018-05-30 06:22:08.00',49.954,250,0,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:09.00',49.954,250,-1,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:10.00',49.956,250,1,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:11.00',49.958,250,1,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:12.00',49.960,253,-1,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:13.00',49.964,253,-1,61.7,611.1,423,357,412,23.6
'2018-05-30 06:22:14.00',49.968,253,-4,61.6,611.1,423,357,412,23.6
'2018-05-30 06:22:15.00',49.968,252,3,61.6,611.1,423,357,411,23.6
'2018-05-30 06:22:15.99',49.974,252,1,61.6,611.1,423,357,411,23.6
'2018-05-30 06:22:17.00',49.979,254,1,61.6,611.1,423,357,411,23.6
'2018-05-30 06:22:18.00',49.980,252,1,61.6,611.1,423,357,411,23.6
'2018-05-30 06:22:19.00',49.982,253,-1,61.6,611.1,423,357,411,23.6
'2018-05-30 06:22:20.00',49.983,250,-1,61.6,611.0,423,357,411,23.6
'2018-05-30 06:22:21.00',49.984,250,1,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:22.00',49.986,249,1,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:23.00',49.986,250,1,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:24.00',49.986,250,1,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:25.00',49.986,252,0,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:26.00',49.987,253,-3,61.6,611.0,423,357,412,23.6
'2018-05-30 06:22:26.99',49.990,252,-3,61.6,611.0,423,357,410,23.6
'2018-05-30 06:22:28.00',49.990,253,-2,61.5,611.0,423,357,410,23.6
'2018-05-30 06:22:28.99',49.992,253,-3,61.5,611.0,423,357,410,23.6
'2018-05-30 06:22:30.00',49.993,253,-3,61.5,611.0,423,357,410,23.6
'2018-05-30 06:22:31.00',49.993,253,-1,61.5,611.0,424,357,410,23.6
'2018-05-30 06:22:32.00',49.991,254,-3,61.5,610.9,424,357,410,23.7
'2018-05-30 06:22:33.00',49.990,253,-2,61.5,610.9,424,357,410,23.7
'2018-05-30 06:22:34.00',49.988,253,-2,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:35.00',49.984,253,-3,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:36.00',49.981,252,1,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:37.00',49.976,251,3,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:38.00',49.972,253,2,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:39.00',49.969,252,-1,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:39.99',49.967,252,-2,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:41.00',49.969,252,0,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:41.99',49.971,252,3,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:43.00',49.974,250,3,61.5,610.9,424,357,411,23.7
'2018-05-30 06:22:44.00',49.975,250,2,61.5,610.8,424,357,411,23.7
'2018-05-30 06:22:45.00',49.976,250,0,61.4,610.8,424,357,411,23.7
'2018-05-30 06:22:46.00',49.978,250,-1,61.4,610.8,424,357,411,23.7
'2018-05-30 06:22:47.00',49.980,249,-3,61.4,610.8,424,357,411,23.7
'2018-05-30 06:22:48.00',49.983,250,-2,61.4,610.8,424,357,410,23.7
'2018-05-30 06:22:49.00',49.991,250,1,61.4,610.8,424,357,410,23.7
'2018-05-30 06:22:50.00',49.987,251,1,61.4,610.8,424,357,410,23.7
'2018-05-30 06:22:51.00',49.988,250,0,61.4,610.8,424,357,410,23.7
'2018-05-30 06:22:52.00',49.989,251,0,61.4,610.8,424,357,410,23.7
'2018-05-30 06:22:52.99',49.988,250,0,61.3,610.8,424,357,410,23.7
'2018-05-30 06:22:54.00',49.985,250,-1,61.3,610.8,424,357,410,23.7
'2018-05-30 06:22:55.00',49.982,253,-3,61.3,610.8,424,357,410,23.7
'2018-05-30 06:22:56.00',49.981,252,-1,61.3,610.7,424,357,410,23.7
'2018-05-30 06:22:57.00',49.980,254,-3,61.3,610.7,424,357,410,23.7
'2018-05-30 06:22:58.00',49.979,252,-3,61.3,610.7,424,357,410,23.7
'2018-05-30 06:22:59.00',49.978,253,-3,61.3,610.7,424,357,410,23.7
'2018-05-30 06:23:00.00',49.977,252,0,61.3,610.7,424,357,410,23.7
'2018-05-30 06:23:01.00',49.975,252,2,61.3,610.7,424,357,411,23.7
'2018-05-30 06:23:02.00',49.974,250,1,61.3,610.7,424,357,411,23.7
'2018-05-30 06:23:03.00',49.973,253,1,61.3,610.7,423,357,411,23.7
'2018-05-30 06:23:04.00',49.973,252,-1,61.2,610.7,423,357,411,23.8
'2018-05-30 06:23:05.00',49.973,250,-1,61.2,610.7,423,357,411,23.8
'2018-05-30 06:23:05.99',49.973,250,1,61.2,610.7,423,357,411,23.8
'2018-05-30 06:23:07.00',49.973,248,2,61.2,610.7,423,357,409,23.8
'2018-05-30 06:23:07.99',49.974,251,3,61.2,610.7,423,357,409,23.8
'2018-05-30 06:23:09.00',49.974,252,2,61.2,610.6,423,357,409,23.8
'2018-05-30 06:23:10.00',49.973,250,-1,61.2,610.6,423,357,409,23.8
'2018-05-30 06:23:11.00',49.971,251,-2,61.2,610.6,423,357,409,23.8
'2018-05-30 06:23:12.00',49.970,251,0,61.2,610.6,423,357,409,23.8
'2018-05-30 06:23:13.00',49.970,250,0,61.2,610.6,423,357,409,23.8
'2018-05-30 06:23:14.00',49.971,251,0,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:15.00',49.971,251,-3,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:16.00',49.972,251,-4,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:17.00',49.976,254,-3,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:18.00',49.977,252,-4,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:18.99',49.981,252,0,61.2,610.6,423,357,411,23.8
'2018-05-30 06:23:20.00',49.982,250,1,61.2,610.6,424,357,410,23.8
'2018-05-30 06:23:21.00',49.983,252,2,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:22.00',49.983,250,2,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:23.00',49.983,250,1,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:24.00',49.981,252,0,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:25.00',49.979,250,-1,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:26.00',49.975,250,-1,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:27.00',49.974,250,2,61.2,610.5,424,357,410,23.8
'2018-05-30 06:23:28.00',49.973,250,0,61.1,610.5,424,357,410,23.8
'2018-05-30 06:23:29.00',49.974,252,0,61.1,610.5,424,357,410,23.8
'2018-05-30 06:23:30.00',49.976,253,-3,61.1,610.5,424,357,410,23.8
'2018-05-30 06:23:31.00',49.978,252,-4,61.1,610.5,424,357,410,23.8
'2018-05-30 06:23:31.99',49.981,252,-3,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:33.00',49.985,253,-1,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:33.99',49.986,252,-1,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:35.00',49.988,253,1,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:36.00',49.989,252,-1,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:37.00',49.991,250,0,61.1,610.5,423,357,410,23.8
'2018-05-30 06:23:38.00',49.992,250,2,61.1,610.4,423,357,410,23.8
'2018-05-30 06:23:39.00',49.992,251,1,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:40.00',49.992,252,2,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:41.00',49.992,252,2,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:42.00',49.991,253,2,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:43.00',49.991,254,0,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:44.00',49.993,253,1,61.1,610.4,423,357,409,23.8
'2018-05-30 06:23:44.99',49.992,253,-3,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:46.00',49.992,254,-1,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:47.00',49.991,253,-2,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:48.00',49.989,254,-2,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:49.00',49.988,252,-3,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:50.00',49.987,253,-1,61.0,610.4,423,357,411,23.8
'2018-05-30 06:23:51.00',49.987,251,-2,60.9,610.4,423,357,410,23.8
'2018-05-30 06:23:52.00',49.988,253,0,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:53.00',49.990,252,1,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:54.00',49.993,250,2,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:55.00',49.995,252,2,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:56.00',49.994,253,2,60.9,610.3,424,357,410,23.9
'2018-05-30 06:23:57.00',49.995,252,3,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:57.99',49.994,252,2,60.9,610.3,423,357,410,23.9
'2018-05-30 06:23:59.00',49.993,251,1,60.9,610.3,423,357,410,23.9
'2018-05-30 06:24:00.00',49.992,249,3,60.9,610.3,423,357,410,23.9
'2018-05-30 06:24:01.00',49.992,251,3,60.9,610.3,424,357,410,23.9
'2018-05-30 06:24:02.00',49.991,252,2,60.9,610.3,424,357,410,23.9
'2018-05-30 06:24:03.00',49.990,251,3,60.9,610.3,424,357,411,23.9
'2018-05-30 06:24:04.00',49.991,251,2,60.9,610.2,424,357,411,23.9
'2018-05-30 06:24:05.00',49.991,251,-2,60.9,610.2,424,357,411,23.9
'2018-05-30 06:24:06.00',49.992,252,1,60.9,610.2,424,357,411,23.9
'2018-05-30 06:24:07.00',49.991,252,-1,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:08.00',49.990,250,-3,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:08.99',49.990,249,-3,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:10.00',49.993,252,-3,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:10.99',49.998,250,-3,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:12.00',50.004,250,-2,60.9,610.2,424,356,411,23.9
'2018-05-30 06:24:13.00',50.008,250,-3,60.8,610.2,424,357,411,23.9
'2018-05-30 06:24:14.00',50.012,250,-3,60.8,610.2,424,357,411,23.9
'2018-05-30 06:24:15.00',50.021,250,-3,60.8,610.2,424,357,411,23.9
'2018-05-30 06:24:16.00',50.016,251,-1,60.8,610.1,424,357,411,23.9
'2018-05-30 06:24:17.00',50.018,251,3,60.8,610.1,424,357,411,23.9
'2018-05-30 06:24:18.00',50.018,251,3,60.8,610.1,424,357,411,23.9
'2018-05-30 06:24:19.00',50.017,251,3,60.8,610.1,424,357,411,23.9
'2018-05-30 06:24:20.00',50.016,253,2,60.8,610.1,424,357,411,23.9
'2018-05-30 06:24:21.00',50.015,252,-2,60.7,610.1,424,357,411,23.9
'2018-05-30 06:24:21.99',50.015,254,-3,60.7,610.1,424,357,410,23.9
'2018-05-30 06:24:23.00',50.017,255,-1,60.7,610.1,424,357,410,23.9
'2018-05-30 06:24:24.00',50.017,253,-2,60.7,610.1,424,357,410,23.9
'2018-05-30 06:24:25.00',50.017,254,1,60.7,610.1,424,357,410,23.9
'2018-05-30 06:24:26.00',50.016,253,-3,60.7,610.1,424,356,410,23.9
'2018-05-30 06:24:27.00',50.014,253,-1,60.7,610.0,424,356,410,23.9
'2018-05-30 06:24:28.00',50.013,254,2,60.7,610.0,424,356,410,23.9
'2018-05-30 06:24:29.00',50.013,252,2,60.7,610.0,424,356,410,23.9
'2018-05-30 06:24:30.00',50.013,252,2,60.6,610.0,424,356,410,23.9
'2018-05-30 06:24:31.00',50.013,251,1,60.6,610.0,424,356,410,23.9
'2018-05-30 06:24:32.00',50.011,253,1,60.6,610.0,424,357,410,23.9
'2018-05-30 06:24:33.00',50.010,250,3,60.6,610.0,424,357,410,23.9
'2018-05-30 06:24:34.00',50.009,253,1,60.6,610.0,424,357,410,23.9
'2018-05-30 06:24:34.99',50.008,254,-1,60.6,610.0,424,357,412,23.9
'2018-05-30 06:24:36.00',50.008,252,3,60.6,610.0,424,357,412,23.9
'2018-05-30 06:24:36.99',50.011,254,-2,60.6,610.0,424,357,412,23.9
'2018-05-30 06:24:38.00',50.011,254,-3,60.6,610.0,424,357,412,23.9
'2018-05-30 06:24:39.00',50.014,253,-3,60.6,609.9,424,356,412,23.9
'2018-05-30 06:24:40.00',50.016,254,-1,60.6,609.9,424,356,412,23.9
'2018-05-30 06:24:41.00',50.019,254,1,60.6,609.9,424,356,412,23.9
'2018-05-30 06:24:42.00',50.022,252,1,60.6,609.9,424,356,410,23.9
'2018-05-30 06:24:43.00',50.026,252,1,60.6,609.9,424,356,410,23.9
'2018-05-30 06:24:44.00',50.024,253,0,60.6,609.9,424,356,410,23.9
'2018-05-30 06:24:45.00',50.024,252,-1,60.5,609.9,424,357,410,23.9
'2018-05-30 06:24:46.00',50.024,253,-3,60.5,609.9,424,357,410,23.9
'2018-05-30 06:24:47.00',50.023,253,-1,60.5,609.8,424,357,410,23.9
'2018-05-30 06:24:47.99',50.021,254,1,60.5,609.8,424,357,411,23.9
'2018-05-30 06:24:49.00',50.018,255,0,60.5,609.8,424,357,411,23.9
'2018-05-30 06:24:50.00',50.015,253,0,60.5,609.8,424,357,411,23.9
'2018-05-30 06:24:51.00',50.016,251,2,60.5,609.8,424,357,411,23.9
'2018-05-30 06:24:52.00',50.015,248,1,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:53.00',50.013,250,0,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:54.00',50.011,250,3,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:55.00',50.010,250,-2,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:56.00',50.010,251,-1,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:57.00',50.012,250,-1,60.5,609.8,425,357,411,23.9
'2018-05-30 06:24:58.00',50.016,250,0,60.5,609.7,425,357,411,23.9
'2018-05-30 06:24:59.00',50.018,248,1,60.5,609.7,425,357,411,23.9
'2018-05-30 06:25:00.00',50.020,249,1,60.5,609.7,425,357,411,23.9
'2018-05-30 06:25:00.99',50.020,248,4,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:02.00',50.020,249,3,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:02.99',50.019,251,1,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:04.00',50.019,250,4,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:05.00',50.018,252,-1,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:06.00',50.016,250,1,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:07.00',50.014,253,0,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:08.00',50.014,251,-2,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:09.00',50.014,251,1,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:10.00',50.016,251,1,60.4,609.7,425,357,411,23.9
'2018-05-30 06:25:11.00',50.017,252,2,60.3,609.6,425,357,411,23.9
'2018-05-30 06:25:12.00',50.020,250,-2,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:13.00',50.023,252,-1,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:13.99',50.026,253,-3,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:15.00',50.028,253,-3,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:16.00',50.030,253,0,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:17.00',50.032,251,0,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:18.00',50.031,250,-1,60.3,609.6,425,358,411,23.9
'2018-05-30 06:25:19.00',50.038,251,-2,60.3,609.6,425,357,411,23.9
'2018-05-30 06:25:20.00',50.039,252,0,60.3,609.6,425,357,411,23.9
'2018-05-30 06:25:21.00',50.039,252,4,60.2,609.6,425,357,411,23.9
'2018-05-30 06:25:22.00',50.038,253,4,60.2,609.6,425,357,411,23.9
'2018-05-30 06:25:23.00',50.036,257,1,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:24.00',50.035,255,-1,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:25.00',50.035,253,3,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:26.00',50.034,253,-1,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:26.99',50.034,252,-1,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:28.00',50.035,253,-2,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:28.99',50.039,252,-3,60.2,609.5,425,357,411,23.9
'2018-05-30 06:25:30.00',50.044,253,1,60.2,609.5,424,357,411,23.9
'2018-05-30 06:25:31.00',50.048,250,3,60.2,609.5,424,357,411,23.9
'2018-05-30 06:25:32.00',50.051,250,-1,60.2,609.5,424,357,411,23.9
'2018-05-30 06:25:33.00',50.053,248,3,60.2,609.5,424,357,411,23.9
'2018-05-30 06:25:34.00',50.054,249,3,60.2,609.5,424,357,411,23.9
'2018-05-30 06:25:35.00',50.054,250,0,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:36.00',50.056,247,1,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:37.00',50.055,248,3,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:37.99',50.051,250,-1,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:39.00',50.047,252,1,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:39.99',50.044,252,2,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:41.00',50.041,251,2,60.2,609.4,424,357,410,23.9
'2018-05-30 06:25:42.00',50.037,252,1,60.2,609.4,425,357,410,23.9
'2018-05-30 06:25:43.00',50.033,253,-4,60.2,609.4,425,357,410,23.9
'2018-05-30 06:25:44.00',50.030,253,-3,60.2,609.4,425,357,410,23.9
'2018-05-30 06:25:45.00',50.029,250,-3,60.2,609.4,425,357,410,23.9
'2018-05-30 06:25:46.00',50.029,250,1,60.1,609.4,425,357,410,23.9
'2018-05-30 06:25:47.00',50.031,251,-1,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:48.00',50.034,250,-3,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:49.00',50.037,252,-1,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:50.00',50.038,252,1,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:50.99',50.041,253,1,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:52.00',50.045,255,-2,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:53.00',50.050,254,1,60.1,609.3,425,357,410,23.9
'2018-05-30 06:25:54.00',50.053,253,3,60.1,609.3,425,357,412,23.9
'2018-05-30 06:25:55.00',50.054,254,-1,60.1,609.3,425,357,412,23.9
'2018-05-30 06:25:56.00',50.054,252,-1,60.1,609.3,425,357,412,23.8
'2018-05-30 06:25:57.00',50.053,250,1,60.1,609.2,425,357,412,23.8
'2018-05-30 06:25:58.00',50.051,249,-1,60.1,609.2,425,358,412,23.8
'2018-05-30 06:25:59.00',50.049,250,1,60.1,609.2,425,358,412,23.8
'2018-05-30 06:26:00.00',50.047,248,3,60.1,609.2,425,358,412,23.8
'2018-05-30 06:26:01.00',50.044,250,3,60.1,609.2,425,358,412,23.8
'2018-05-30 06:26:02.00',50.041,253,-1,60.0,609.2,425,358,412,23.8
'2018-05-30 06:26:03.00',50.039,253,2,60.0,609.2,425,358,412,23.9
'2018-05-30 06:26:03.99',50.034,253,4,60.0,609.2,425,358,412,23.9
'2018-05-30 06:26:05.00',50.034,252,1,60.0,609.2,425,358,412,23.9
'2018-05-30 06:26:05.99',50.032,253,3,60.0,609.1,425,358,412,23.9
'2018-05-30 06:26:07.00',50.030,254,-3,59.9,609.1,425,358,411,23.9
'2018-05-30 06:26:08.00',50.030,253,-3,59.9,609.1,425,358,411,23.9
'2018-05-30 06:26:09.00',50.029,249,-1,59.9,609.1,425,358,411,23.9
'2018-05-30 06:26:10.00',50.029,250,1,59.9,609.1,425,358,411,23.9
'2018-05-30 06:26:11.00',50.029,252,1,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:12.00',50.032,250,-2,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:13.00',50.033,250,-1,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:14.00',50.035,251,1,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:15.00',50.035,252,3,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:16.00',50.035,254,0,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:16.99',50.034,254,-2,59.9,609.1,425,357,411,23.9
'2018-05-30 06:26:18.00',50.033,254,0,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:19.00',50.032,253,2,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:20.00',50.032,252,2,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:21.00',50.031,253,3,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:22.00',50.031,254,2,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:23.00',50.033,254,-2,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:24.00',50.033,253,1,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:25.00',50.033,251,1,59.9,609.0,425,357,411,23.9
'2018-05-30 06:26:26.00',50.031,249,0,59.9,609.0,425,357,410,23.9
'2018-05-30 06:26:27.00',50.030,250,-1,59.9,609.0,425,357,410,23.9
'2018-05-30 06:26:28.00',50.030,250,-3,59.9,608.9,425,357,410,23.9
'2018-05-30 06:26:29.00',50.031,250,-1,59.8,608.9,425,357,410,23.9
'2018-05-30 06:26:29.99',50.033,250,3,59.8,608.9,425,357,410,23.9
'2018-05-30 06:26:31.00',50.035,252,1,59.8,608.9,425,357,410,23.9
'2018-05-30 06:26:31.99',50.035,253,-3,59.8,608.9,425,357,411,23.9
'2018-05-30 06:26:33.00',50.037,253,2,59.8,608.9,424,357,411,23.9
'2018-05-30 06:26:34.00',50.038,254,1,59.8,608.9,424,357,411,23.9
'2018-05-30 06:26:35.00',50.039,252,2,59.7,608.9,424,357,411,23.9
'2018-05-30 06:26:36.00',50.039,251,-1,59.7,608.9,424,357,411,23.9
'2018-05-30 06:26:37.00',50.039,253,-3,59.7,608.9,424,357,411,23.9
'2018-05-30 06:26:38.00',50.036,253,-1,59.7,608.9,424,357,412,23.9
'2018-05-30 06:26:39.00',50.035,250,3,59.7,608.9,424,357,412,23.9
'2018-05-30 06:26:40.00',50.030,251,0,59.7,608.8,424,357,412,23.9
'2018-05-30 06:26:41.00',50.031,250,-2,59.7,608.8,424,357,412,23.9
'2018-05-30 06:26:42.00',50.029,252,-3,59.7,608.8,424,357,412,23.9
'2018-05-30 06:26:42.99',50.028,253,-3,59.7,608.8,424,357,412,23.9
'2018-05-30 06:26:44.00',50.028,253,-2,59.7,608.8,424,357,411,23.9
'2018-05-30 06:26:45.00',50.033,251,0,59.7,608.8,424,357,411,23.9
'2018-05-30 06:26:46.00',50.033,250,1,59.7,608.8,424,357,411,23.9
'2018-05-30 06:26:47.00',50.039,249,-3,59.6,608.8,424,357,411,23.9
'2018-05-30 06:26:48.00',50.045,249,-2,59.6,608.8,424,358,411,23.9
'2018-05-30 06:26:49.00',50.053,249,3,59.6,608.8,424,358,411,23.9
'2018-05-30 06:26:50.00',50.057,250,0,59.6,608.8,424,358,410,23.9
'2018-05-30 06:26:51.00',50.062,252,-1,59.6,608.8,424,358,410,23.9
'2018-05-30 06:26:52.00',50.067,251,2,59.6,608.7,424,358,410,23.9
'2018-05-30 06:26:53.00',50.067,252,-5,59.6,608.7,424,358,410,23.9
'2018-05-30 06:26:54.00',50.067,250,-1,59.6,608.7,424,358,410,23.9
'2018-05-30 06:26:55.00',50.070,249,-1,59.6,608.7,424,358,410,23.9
'2018-05-30 06:26:55.99',50.065,250,-3,59.6,608.7,424,358,410,23.9
'2018-05-30 06:26:57.00',50.063,250,3,59.6,608.7,424,358,409,23.9
'2018-05-30 06:26:57.99',50.059,253,-2,59.6,608.7,424,358,409,23.9
'2018-05-30 06:26:59.00',50.055,253,-1,59.6,608.7,424,358,409,23.9
'2018-05-30 06:27:00.00',50.051,252,2,59.6,608.6,424,358,409,23.9
'2018-05-30 06:27:01.00',50.049,252,-2,59.5,608.6,424,358,409,23.9
'2018-05-30 06:27:02.00',50.046,252,-4,59.5,608.6,424,358,409,23.9
'2018-05-30 06:27:03.00',50.045,251,0,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:04.00',50.044,250,1,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:05.00',50.045,249,-2,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:06.00',50.044,249,0,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:07.00',50.045,248,3,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:08.00',50.048,250,1,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:08.99',50.050,251,-2,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:10.00',50.052,252,2,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:11.00',50.053,250,0,59.5,608.6,424,358,410,23.9
'2018-05-30 06:27:12.00',50.053,251,-4,59.5,608.5,424,358,410,23.9
'2018-05-30 06:27:13.00',50.055,253,-1,59.5,608.5,424,358,410,23.9
'2018-05-30 06:27:14.00',50.057,249,-1,59.5,608.5,424,358,410,23.9
'2018-05-30 06:27:15.00',50.058,250,-3,59.5,608.5,424,358,410,23.9
'2018-05-30 06:27:16.00',50.058,248,2,59.4,608.5,424,358,410,23.9
'2018-05-30 06:27:17.00',50.057,252,0,59.4,608.5,424,358,409,23.9
'2018-05-30 06:27:18.00',50.056,253,-2,59.4,608.5,424,358,409,23.9
'2018-05-30 06:27:19.00',50.053,252,2,59.4,608.5,424,358,409,23.9
'2018-05-30 06:27:19.99',50.050,252,-1,59.4,608.4,424,358,409,23.8
'2018-05-30 06:27:21.00',50.049,252,-4,59.4,608.4,424,358,409,23.8
'2018-05-30 06:27:21.99',50.042,250,-1,59.4,608.4,424,358,409,23.8
'2018-05-30 06:27:23.00',50.037,250,0,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:24.00',50.036,248,0,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:25.00',50.036,249,-2,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:26.00',50.041,250,0,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:27.00',50.047,248,2,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:28.00',50.055,251,-1,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:29.00',50.059,253,-1,59.3,608.4,424,358,411,23.8
'2018-05-30 06:27:30.00',50.061,251,2,59.3,608.3,424,358,411,23.8
'2018-05-30 06:27:31.00',50.063,252,-3,59.3,608.3,424,358,411,23.8
'2018-05-30 06:27:32.00',50.062,253,-2,59.3,608.3,424,358,411,23.7
'2018-05-30 06:27:32.99',50.063,250,-1,59.3,608.3,424,358,411,23.7
'2018-05-30 06:27:34.00',50.063,250,-3,59.3,608.3,424,358,411,23.7
'2018-05-30 06:27:34.99',50.062,250,1,59.3,608.3,424,358,411,23.6
'2018-05-30 06:27:36.00',50.059,253,3,59.3,608.3,424,358,412,23.6
'2018-05-30 06:27:37.00',50.057,254,-2,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:38.00',50.054,253,3,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:39.00',50.052,252,1,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:40.00',50.049,252,-2,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:41.00',50.045,253,-3,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:42.00',50.045,249,1,59.2,608.2,424,358,412,23.6
'2018-05-30 06:27:43.00',50.045,248,-2,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:44.00',50.046,248,-3,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:45.00',50.048,248,3,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:45.99',50.050,249,0,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:47.00',50.048,250,-3,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:48.00',50.054,249,1,59.2,608.2,424,358,410,23.6
'2018-05-30 06:27:49.00',50.057,247,3,59.2,608.1,424,358,410,23.6
'2018-05-30 06:27:50.00',50.058,251,1,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:51.00',50.059,252,1,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:52.00',50.059,250,1,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:53.00',50.058,252,-4,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:54.00',50.057,252,-1,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:55.00',50.057,250,2,59.2,608.1,424,358,409,23.6
'2018-05-30 06:27:56.00',50.049,251,-3,59.2,608.1,424,358,412,23.6
'2018-05-30 06:27:57.00',50.052,250,1,59.2,608.1,425,358,412,23.6
'2018-05-30 06:27:58.00',50.050,253,3,59.2,608.1,425,358,412,23.6
'2018-05-30 06:27:58.99',50.049,255,-3,59.2,608.1,425,358,412,23.6
'2018-05-30 06:28:00.00',50.050,254,0,59.2,608.1,425,358,412,23.6
'2018-05-30 06:28:00.99',50.050,250,3,59.1,608.0,425,358,412,23.6
'2018-05-30 06:28:02.00',50.051,253,-1,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:03.00',50.052,253,-3,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:04.00',50.054,250,1,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:05.00',50.056,250,-2,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:06.00',50.057,250,-1,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:07.00',50.059,248,4,59.1,608.0,425,358,410,23.6
'2018-05-30 06:28:08.00',50.064,251,-1,59.1,608.0,425,358,411,23.6
'2018-05-30 06:28:09.00',50.068,252,3,59.1,608.0,425,358,411,23.6
'2018-05-30 06:28:10.00',50.074,252,0,59.1,608.0,425,358,411,23.6
'2018-05-30 06:28:11.00',50.075,252,-3,59.1,608.0,425,358,411,23.5
'2018-05-30 06:28:11.99',50.072,249,0,59.1,607.9,425,358,411,23.5
'2018-05-30 06:28:13.00',50.071,250,-2,59.1,607.9,425,358,411,23.5
'2018-05-30 06:28:14.00',50.069,252,3,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:15.00',50.068,255,-1,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:16.00',50.068,253,2,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:17.00',50.068,253,1,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:18.00',50.068,253,-3,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:19.00',50.069,250,2,59.1,607.9,425,358,410,23.5
'2018-05-30 06:28:20.00',50.069,250,-2,59.0,607.9,425,358,412,23.5
'2018-05-30 06:28:21.00',50.068,250,-2,59.0,607.9,425,358,412,23.5
'2018-05-30 06:28:22.00',50.066,250,1,59.0,607.8,425,358,412,23.5
'2018-05-30 06:28:23.00',50.064,252,-1,59.0,607.8,425,358,412,23.5
'2018-05-30 06:28:24.00',50.063,251,3,58.9,607.8,425,358,412,23.4
'2018-05-30 06:28:24.99',50.064,253,-5,58.9,607.8,426,358,412,23.4
'2018-05-30 06:28:26.00',50.064,252,-1,58.9,607.8,426,358,412,23.4
'2018-05-30 06:28:26.99',50.063,250,-1,58.9,607.8,426,358,412,23.4
'2018-05-30 06:28:28.00',50.062,250,-2,58.9,607.8,425,358,412,23.4
'2018-05-30 06:28:29.00',50.061,251,3,58.9,607.8,425,358,412,23.4
'2018-05-30 06:28:30.00',50.060,254,-1,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:31.00',50.058,254,-3,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:32.00',50.053,252,1,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:33.00',50.051,252,-3,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:34.00',50.051,253,-3,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:35.00',50.052,251,2,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:36.00',50.053,250,1,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:37.00',50.055,249,-1,58.9,607.7,425,358,412,23.4
'2018-05-30 06:28:37.99',50.057,248,1,58.9,607.6,425,358,412,23.4
'2018-05-30 06:28:39.00',50.059,250,2,58.9,607.6,425,358,411,23.4
'2018-05-30 06:28:40.00',50.060,252,0,58.9,607.6,425,358,411,23.4
'2018-05-30 06:28:41.00',50.061,250,3,58.9,607.6,425,358,411,23.4
'2018-05-30 06:28:42.00',50.061,253,-2,58.9,607.6,425,358,411,23.4
'2018-05-30 06:28:43.00',50.061,253,-4,58.8,607.6,425,358,411,23.4
'2018-05-30 06:28:44.00',50.062,252,1,58.8,607.6,425,358,411,23.4
'2018-05-30 06:28:45.00',50.062,250,-3,58.8,607.6,425,358,412,23.4
'2018-05-30 06:28:46.00',50.061,251,-3,58.8,607.6,425,358,412,23.4
'2018-05-30 06:28:47.00',50.059,253,0,58.8,607.6,425,358,412,23.4
'2018-05-30 06:28:48.00',50.057,254,-4,58.8,607.5,425,358,412,23.4
'2018-05-30 06:28:49.00',50.055,253,1,58.8,607.5,425,358,412,23.4
'2018-05-30 06:28:50.00',50.053,252,3,58.7,607.5,425,358,412,23.4
'2018-05-30 06:28:50.99',50.049,253,-3,58.7,607.5,425,358,411,23.4
'2018-05-30 06:28:52.00',50.044,252,-2,58.7,607.5,425,358,411,23.4
'2018-05-30 06:28:53.00',50.040,253,1,58.7,607.5,425,358,411,23.4
'2018-05-30 06:28:54.00',50.037,253,3,58.7,607.5,425,358,411,23.4
'2018-05-30 06:28:55.00',50.038,253,-4,58.7,607.4,425,357,411,23.4
'2018-05-30 06:28:56.00',50.037,253,-3,58.7,607.4,425,357,411,23.4
'2018-05-30 06:28:57.00',50.037,253,3,58.7,607.4,425,357,411,23.4
'2018-05-30 06:28:58.00',50.038,251,2,58.7,607.4,425,357,413,23.4
'2018-05-30 06:28:59.00',50.036,250,1,58.7,607.4,425,357,413,23.4
'2018-05-30 06:29:00.00',50.036,251,3,58.7,607.4,425,357,413,23.4
'2018-05-30 06:29:01.00',50.037,250,3,58.6,607.4,425,357,413,23.4
'2018-05-30 06:29:01.99',50.040,248,4,58.6,607.4,425,357,413,23.4
'2018-05-30 06:29:03.00',50.041,250,3,58.6,607.4,425,357,413,23.4
'2018-05-30 06:29:03.99',50.045,253,0,58.6,607.4,426,357,413,23.4
'2018-05-30 06:29:05.00',50.046,253,-1,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:06.00',50.047,251,4,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:07.00',50.048,253,-3,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:08.00',50.049,254,-3,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:09.00',50.053,252,0,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:10.00',50.054,252,2,58.6,607.3,426,357,413,23.4
'2018-05-30 06:29:11.00',50.056,253,-2,58.6,607.3,426,357,414,23.4
'2018-05-30 06:29:12.00',50.056,252,2,58.6,607.3,427,357,414,23.5
'2018-05-30 06:29:13.00',50.056,253,-2,58.6,607.3,427,357,414,23.5
'2018-05-30 06:29:14.00',50.056,255,1,58.6,607.3,427,357,414,23.5
'2018-05-30 06:29:14.99',50.057,253,3,58.6,607.2,427,357,414,23.5
'2018-05-30 06:29:16.00',50.056,254,3,58.5,607.2,426,357,414,23.5
'2018-05-30 06:29:17.00',50.056,254,-4,58.5,607.2,426,357,413,23.5
'2018-05-30 06:29:18.00',50.053,252,1,58.5,607.2,426,357,413,23.5
'2018-05-30 06:29:19.00',50.051,250,2,58.5,607.2,426,357,413,23.5
'2018-05-30 06:29:20.00',50.048,250,-3,58.5,607.2,426,357,413,23.5
'2018-05-30 06:29:21.00',50.045,249,2,58.5,607.2,426,356,413,23.5
'2018-05-30 06:29:22.00',50.043,250,5,58.5,607.2,426,356,413,23.5
'2018-05-30 06:29:23.00',50.042,250,0,58.5,607.2,426,356,414,23.5
'2018-05-30 06:29:24.00',50.042,252,-2,58.5,607.2,426,356,414,23.5
'2018-05-30 06:29:25.00',50.045,251,3,58.5,607.1,426,356,414,23.5
'2018-05-30 06:29:26.00',50.047,251,2,58.5,607.1,426,356,414,23.5
'2018-05-30 06:29:27.00',50.049,253,-3,58.5,607.1,426,357,414,23.5
'2018-05-30 06:29:27.99',50.050,253,-2,58.5,607.1,426,357,414,23.5
'2018-05-30 06:29:29.00',50.052,253,1,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:29.99',50.051,251,-1,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:31.00',50.052,253,3,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:32.00',50.053,253,0,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:33.00',50.048,254,3,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:34.00',50.041,256,-1,58.4,607.1,427,357,414,23.5
'2018-05-30 06:29:35.00',50.038,255,2,58.4,607.0,427,357,414,23.5
'2018-05-30 06:29:36.00',50.035,253,3,58.4,607.0,427,357,414,23.5
'2018-05-30 06:29:37.00',50.031,252,2,58.3,607.0,427,357,414,23.5
'2018-05-30 06:29:38.00',50.032,253,0,58.3,607.0,427,357,414,23.5
'2018-05-30 06:29:39.00',50.030,253,-2,58.3,607.0,427,357,414,23.5
'2018-05-30 06:29:40.00',50.031,254,-1,58.3,607.0,427,357,414,23.6
'2018-05-30 06:29:40.99',50.031,253,-2,58.3,606.9,427,357,414,23.6
'2018-05-30 06:29:42.00',50.031,250,0,58.3,606.9,427,357,414,23.6
'2018-05-30 06:29:43.00',50.031,250,0,58.3,606.9,427,357,414,23.6
'2018-05-30 06:29:44.00',50.031,250,-1,58.3,606.9,427,357,413,23.7
'2018-05-30 06:29:45.00',50.031,250,-1,58.3,606.9,427,357,413,23.7
'2018-05-30 06:29:46.00',50.031,249,1,58.3,606.9,427,357,413,23.7
'2018-05-30 06:29:47.00',50.032,250,3,58.3,606.9,427,357,413,23.7
'2018-05-30 06:29:48.00',50.032,251,2,58.3,606.9,426,357,413,23.7
'2018-05-30 06:29:49.00',50.035,252,-1,58.3,606.9,426,357,413,23.7
'2018-05-30 06:29:50.00',50.038,253,0,58.3,606.9,426,357,413,23.7
'2018-05-30 06:29:51.00',50.041,254,2,58.3,606.8,426,357,413,23.7
'2018-05-30 06:29:52.00',50.045,252,2,58.3,606.8,426,357,413,23.7
'2018-05-30 06:29:53.00',50.049,253,-3,58.2,606.8,426,357,413,23.7
'2018-05-30 06:29:53.99',50.050,253,-3,58.2,606.8,426,357,413,23.7
'2018-05-30 06:29:55.00',50.048,250,1,58.2,606.8,426,357,413,23.7
'2018-05-30 06:29:55.99',50.046,250,0,58.2,606.8,426,357,413,23.7
'2018-05-30 06:29:57.00',50.044,252,-1,58.2,606.8,426,357,412,23.7
'2018-05-30 06:29:58.00',50.041,255,-2,58.2,606.8,426,357,412,23.7
'2018-05-30 06:29:59.00',50.039,253,0,58.2,606.8,426,357,412,23.7
'2018-05-30 06:30:00.00',50.039,252,3,58.2,606.8,426,357,412,23.7
'2018-05-30 06:30:01.00',50.038,251,-2,58.2,606.7,426,357,412,23.7
'2018-05-30 06:30:02.00',50.038,252,-1,58.2,606.7,426,357,412,23.7
'2018-05-30 06:30:03.00',50.037,252,2,58.2,606.7,426,357,413,23.7
'2018-05-30 06:30:04.00',50.035,252,3,58.2,606.7,426,357,413,23.7
'2018-05-30 06:30:05.00',50.031,250,0,58.2,606.7,426,357,413,23.7
'2018-05-30 06:30:06.00',50.026,253,-1,58.2,606.7,427,357,413,23.7
'2018-05-30 06:30:06.99',50.021,253,-3,58.2,606.6,427,357,413,23.7
'2018-05-30 06:30:08.00',50.019,255,-2,58.2,606.6,427,357,413,23.7
'2018-05-30 06:30:09.00',50.017,255,3,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:10.00',50.016,253,1,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:11.00',50.017,252,2,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:12.00',50.016,252,3,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:13.00',50.016,253,3,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:14.00',50.016,252,0,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:15.00',50.023,253,-1,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:16.00',50.018,254,-2,58.2,606.6,427,357,412,23.7
'2018-05-30 06:30:17.00',50.019,253,-5,58.1,606.5,427,357,412,23.7
'2018-05-30 06:30:18.00',50.020,253,-3,58.1,606.5,427,357,412,23.7
'2018-05-30 06:30:19.00',50.021,253,0,58.1,606.5,427,357,412,23.7
'2018-05-30 06:30:19.99',50.022,251,2,58.1,606.5,427,356,412,23.7
'2018-05-30 06:30:21.00',50.023,250,2,58.1,606.5,427,356,412,23.7
'2018-05-30 06:30:21.99',50.024,251,3,58.1,606.5,427,356,413,23.7
'2018-05-30 06:30:23.00',50.024,250,-1,58.1,606.5,427,356,413,23.7
'2018-05-30 06:30:24.00',50.023,250,-2,58.1,606.5,427,356,413,23.7
'2018-05-30 06:30:25.00',50.022,250,-1,58.1,606.5,427,357,413,23.7
'2018-05-30 06:30:26.00',50.021,250,1,58.1,606.5,427,357,413,23.7
'2018-05-30 06:30:27.00',50.021,248,3,58.1,606.4,427,357,413,23.7
'2018-05-30 06:30:28.00',50.021,249,3,58.1,606.4,427,357,413,23.7
'2018-05-30 06:30:29.00',50.020,249,3,58.1,606.4,427,357,413,23.7
'2018-05-30 06:30:30.00',50.018,252,0,58.1,606.4,427,357,413,23.7
'2018-05-30 06:30:30.99',50.014,252,0,58.1,606.4,427,357,413,23.8
'2018-05-30 06:30:32.00',50.014,252,-1,58.1,606.4,427,356,413,23.8
'2018-05-30 06:30:32.99',50.012,250,-3,58.1,606.4,427,356,413,23.8
'2018-05-30 06:30:34.00',50.012,253,-1,58.1,606.4,427,356,413,23.8
'2018-05-30 06:30:35.00',50.013,251,-1,58.0,606.4,427,356,412,23.8
'2018-05-30 06:30:36.00',50.012,252,2,58.0,606.4,426,356,412,23.8
'2018-05-30 06:30:37.00',50.014,251,0,58.0,606.4,426,356,412,23.8
'2018-05-30 06:30:38.00',50.021,252,3,58.0,606.3,426,356,412,23.8
'2018-05-30 06:30:39.00',50.027,252,-1,58.0,606.3,426,357,412,23.8
'2018-05-30 06:30:40.00',50.034,252,-1,58.0,606.3,426,357,412,23.8
'2018-05-30 06:30:41.00',50.039,252,-6,57.9,606.3,426,357,412,23.8
'2018-05-30 06:30:42.00',50.039,254,-4,57.9,606.3,426,357,412,23.8
'2018-05-30 06:30:43.00',50.040,250,1,57.9,606.3,426,357,412,23.8
'2018-05-30 06:30:43.99',50.038,251,-1,57.9,606.2,426,357,412,23.9
'2018-05-30 06:30:45.00',50.038,251,-4,57.9,606.2,426,357,412,23.9
'2018-05-30 06:30:46.00',50.035,253,0,57.9,606.2,426,357,412,23.9
'2018-05-30 06:30:47.00',50.032,248,0,57.9,606.2,426,357,412,23.9
'2018-05-30 06:30:48.00',50.029,247,2,57.9,606.2,426,357,411,23.9
'2018-05-30 06:30:49.00',50.027,248,2,57.9,606.2,426,357,411,23.9
'2018-05-30 06:30:50.00',50.027,250,-1,57.9,606.2,426,357,411,23.9
'2018-05-30 06:30:51.00',50.028,251,-1,57.9,606.2,426,357,411,23.9
'2018-05-30 06:30:52.00',50.029,251,2,57.9,606.2,426,356,411,23.9
'2018-05-30 06:30:53.00',50.029,250,1,57.9,606.1,425,356,411,23.9
'2018-05-30 06:30:54.00',50.031,250,1,57.9,606.1,425,356,412,23.9
'2018-05-30 06:30:55.00',50.032,252,3,57.9,606.1,425,356,412,23.9
'2018-05-30 06:30:56.00',50.032,252,-3,57.9,606.1,425,356,412,23.9
'2018-05-30 06:30:56.99',50.032,253,-3,57.9,606.1,425,356,412,23.9
'2018-05-30 06:30:58.00',50.032,252,-1,57.9,606.1,425,356,412,23.9
'2018-05-30 06:30:58.99',50.033,250,-1,57.9,606.1,425,356,412,23.9
'2018-05-30 06:31:00.00',50.032,250,-3,57.8,606.1,425,356,412,23.9
'2018-05-30 06:31:01.00',50.034,250,-2,57.8,606.1,425,356,414,23.9
'2018-05-30 06:31:02.00',50.035,252,0,57.8,606.0,426,356,414,23.9
'2018-05-30 06:31:03.00',50.037,251,0,57.8,606.0,426,356,414,23.9
'2018-05-30 06:31:04.00',50.037,250,2,57.7,606.0,426,356,414,23.9
'2018-05-30 06:31:05.00',50.035,250,-1,57.7,606.0,426,356,414,23.9
'2018-05-30 06:31:06.00',50.031,250,-4,57.7,606.0,426,356,414,23.9
'2018-05-30 06:31:07.00',50.032,250,-2,57.7,605.9,426,356,414,23.9
'2018-05-30 06:31:08.00',50.031,253,3,57.7,605.9,426,356,414,23.9
'2018-05-30 06:31:09.00',50.030,250,3,57.7,605.9,426,356,414,23.9
'2018-05-30 06:31:09.99',50.031,251,3,57.7,605.9,426,356,414,23.9
'2018-05-30 06:31:11.00',50.030,253,-1,57.7,605.9,426,357,414,23.9
'2018-05-30 06:31:12.00',50.030,254,-3,57.7,605.9,426,357,414,23.9
'2018-05-30 06:31:13.00',50.030,253,-1,57.7,605.9,426,357,414,23.9
'2018-05-30 06:31:14.00',50.031,254,3,57.7,605.9,426,357,412,23.9
'2018-05-30 06:31:15.00',50.031,252,2,57.7,605.9,426,357,412,23.9
'2018-05-30 06:31:16.00',50.032,252,-1,57.6,605.9,426,357,412,23.9
'2018-05-30 06:31:17.00',50.033,253,-3,57.6,605.9,426,357,412,23.9
'2018-05-30 06:31:18.00',50.033,252,-3,57.6,605.8,426,357,412,23.9
