'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 06:31:19.00',50.033,251,0,57.6,605.8,426,357,412,23.9
'2018-05-30 06:31:20.00',50.031,249,-1,57.6,605.8,426,357,412,23.9
'2018-05-30 06:31:21.00',50.031,250,0,57.6,605.8,426,357,412,23.9
'2018-05-30 06:31:22.00',50.028,250,-3,57.6,605.8,426,357,412,23.9
'2018-05-30 06:31:22.99',50.028,250,-3,57.6,605.8,426,357,412,24.0
'2018-05-30 06:31:24.00',50.029,251,1,57.6,605.8,426,357,412,24.0
'2018-05-30 06:31:24.99',50.030,249,2,57.6,605.8,426,357,412,24.0
'2018-05-30 06:31:26.00',50.029,250,2,57.6,605.8,426,357,412,24.0
'2018-05-30 06:31:27.00',50.028,250,-1,57.6,605.8,426,357,412,24.0
'2018-05-30 06:31:28.00',50.027,252,-1,57.6,605.7,426,357,411,24.0
'2018-05-30 06:31:29.00',50.029,253,-1,57.6,605.7,426,357,411,24.0
'2018-05-30 06:31:30.00',50.029,252,2,57.6,605.7,426,357,411,24.0
'2018-05-30 06:31:31.00',50.030,252,3,57.6,605.7,426,356,411,24.0
'2018-05-30 06:31:32.00',50.030,253,1,57.5,605.7,426,356,411,24.0
'2018-05-30 06:31:33.00',50.032,252,-2,57.5,605.7,426,356,411,24.0
'2018-05-30 06:31:34.00',50.033,253,-2,57.5,605.7,426,356,413,24.0
'2018-05-30 06:31:35.00',50.035,253,-1,57.5,605.7,426,356,413,24.0
'2018-05-30 06:31:35.99',50.035,250,-1,57.5,605.7,426,356,413,24.0
'2018-05-30 06:31:37.00',50.036,252,0,57.5,605.7,426,356,413,24.0
'2018-05-30 06:31:38.00',50.036,251,-3,57.5,605.6,426,356,413,24.0
'2018-05-30 06:31:39.00',50.037,251,-2,57.5,605.6,427,356,413,24.0
'2018-05-30 06:31:40.00',50.037,250,3,57.5,605.6,427,356,413,24.0
'2018-05-30 06:31:41.00',50.036,251,2,57.5,605.6,427,356,413,24.0
'2018-05-30 06:31:42.00',50.036,251,-1,57.5,605.6,427,356,413,24.0
'2018-05-30 06:31:43.00',50.035,253,-1,57.4,605.5,427,356,413,24.0
'2018-05-30 06:31:44.00',50.035,253,-1,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:45.00',50.035,252,3,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:46.00',50.034,252,2,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:47.00',50.032,252,-3,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:48.00',50.030,254,-3,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:48.99',50.027,253,-3,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:50.00',50.027,253,0,57.4,605.5,427,357,413,24.0
'2018-05-30 06:31:50.99',50.026,253,0,57.3,605.5,427,357,413,24.0
'2018-05-30 06:31:52.00',50.026,253,1,57.3,605.5,427,357,413,24.0
'2018-05-30 06:31:53.00',50.025,251,-1,57.3,605.5,427,357,412,24.0
'2018-05-30 06:31:54.00',50.024,251,-2,57.3,605.4,427,357,412,24.0
'2018-05-30 06:31:55.00',50.024,250,-3,57.3,605.4,427,357,412,24.0
'2018-05-30 06:31:56.00',50.022,250,1,57.3,605.4,427,357,412,24.0
'2018-05-30 06:31:57.00',50.018,250,3,57.3,605.4,427,357,412,24.0
'2018-05-30 06:31:58.00',50.017,248,3,57.3,605.4,427,357,412,24.0
'2018-05-30 06:31:59.00',50.017,248,3,57.3,605.4,427,357,412,24.0
'2018-05-30 06:32:00.00',50.017,249,2,57.3,605.4,427,357,412,24.0
'2018-05-30 06:32:01.00',50.019,250,0,57.3,605.4,427,357,412,24.0
'2018-05-30 06:32:01.99',50.019,249,-1,57.3,605.3,427,357,412,24.0
'2018-05-30 06:32:03.00',50.018,253,0,57.3,605.3,427,357,412,24.0
'2018-05-30 06:32:04.00',50.016,253,3,57.3,605.3,427,357,412,24.0
'2018-05-30 06:32:05.00',50.014,253,-1,57.3,605.3,427,357,412,24.0
'2018-05-30 06:32:06.00',50.012,253,2,57.3,605.2,427,357,416,24.0
'2018-05-30 06:32:07.00',50.009,251,-1,57.3,605.2,427,357,416,24.0
'2018-05-30 06:32:08.00',50.007,252,2,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:09.00',50.004,250,-2,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:10.00',50.000,250,5,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:11.00',50.001,250,-2,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:12.00',49.999,249,4,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:12.99',50.000,250,1,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:14.00',50.000,250,3,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:14.99',49.999,250,-3,57.2,605.2,427,357,416,24.0
'2018-05-30 06:32:16.00',49.999,250,2,57.2,605.2,427,356,416,24.0
'2018-05-30 06:32:17.00',49.999,251,0,57.2,605.1,427,356,416,24.0
'2018-05-30 06:32:18.00',49.998,250,3,57.2,605.1,427,356,412,24.0
'2018-05-30 06:32:19.00',49.998,249,-1,57.2,605.1,427,356,412,24.0
'2018-05-30 06:32:20.00',49.996,250,3,57.2,605.0,427,356,412,24.0
'2018-05-30 06:32:21.00',49.996,249,-1,57.2,605.0,427,356,412,24.0
'2018-05-30 06:32:22.00',49.996,250,2,57.2,605.0,427,356,412,24.0
'2018-05-30 06:32:23.00',49.996,250,-11,57.2,605.0,427,356,412,24.0
'2018-05-30 06:32:24.00',49.998,250,13,57.2,605.0,427,356,413,24.0
'2018-05-30 06:32:25.00',49.998,250,-1,57.2,605.0,427,356,413,24.0
'2018-05-30 06:32:25.99',49.997,250,13,57.2,605.0,427,356,413,24.0
'2018-05-30 06:32:27.00',49.998,250,-1,57.2,605.0,427,356,413,24.0
'2018-05-30 06:32:27.99',49.999,250,2,57.2,605.0,427,357,413,24.0
'2018-05-30 06:32:29.00',50.001,250,-1,57.2,605.0,427,357,413,24.0
'2018-05-30 06:32:30.00',50.003,250,3,57.2,605.0,427,357,413,24.0
'2018-05-30 06:32:31.00',50.006,251,-3,57.2,604.9,427,357,413,24.0
'2018-05-30 06:32:32.00',50.008,250,3,57.2,604.9,427,357,413,24.0
'2018-05-30 06:32:33.00',50.004,248,1,57.1,604.9,427,357,413,24.0
'2018-05-30 06:32:34.00',50.013,249,3,57.1,604.9,427,357,413,24.0
'2018-05-30 06:32:35.00',50.011,248,3,57.1,604.9,427,356,413,24.0
'2018-05-30 06:32:36.00',50.010,249,1,57.1,604.9,427,356,413,24.0
'2018-05-30 06:32:37.00',50.010,249,2,57.1,604.9,427,356,413,24.0
'2018-05-30 06:32:38.00',50.010,248,3,57.1,604.9,427,356,414,24.0
'2018-05-30 06:32:38.99',50.011,250,3,57.1,604.9,427,356,414,24.0
'2018-05-30 06:32:40.00',50.013,249,-1,57.1,604.9,427,356,414,24.0
'2018-05-30 06:32:41.00',50.012,252,1,57.1,604.9,427,356,414,24.0
'2018-05-30 06:32:42.00',50.014,251,1,57.1,604.8,428,356,414,24.0
'2018-05-30 06:32:43.00',50.013,250,3,57.1,604.8,428,356,414,24.0
'2018-05-30 06:32:44.00',50.011,253,2,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:45.00',50.006,252,-1,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:46.00',50.002,253,4,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:47.00',49.997,252,-1,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:48.00',49.990,252,3,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:49.00',49.987,250,-1,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:50.00',49.984,251,3,57.1,604.8,428,356,415,24.0
'2018-05-30 06:32:51.00',49.981,251,1,57.0,604.8,428,356,415,24.0
'2018-05-30 06:32:51.99',49.982,250,0,57.0,604.7,428,356,415,24.0
'2018-05-30 06:32:53.00',49.985,249,4,57.0,604.7,428,356,415,24.0
'2018-05-30 06:32:53.99',49.990,250,-9,57.0,604.7,428,357,415,24.0
'2018-05-30 06:32:55.00',49.994,250,3,57.0,604.7,428,357,415,24.0
'2018-05-30 06:32:56.00',49.996,248,1,57.0,604.7,428,357,415,24.0
'2018-05-30 06:32:57.00',49.997,249,4,56.9,604.6,428,357,414,24.0
'2018-05-30 06:32:58.00',49.996,250,3,56.9,604.6,428,357,414,24.0
'2018-05-30 06:32:59.00',49.994,250,1,56.9,604.6,428,357,414,24.0
'2018-05-30 06:33:00.00',49.992,249,13,56.9,604.6,428,356,414,24.0
'2018-05-30 06:33:01.00',49.991,248,3,56.9,604.6,428,356,414,24.0
'2018-05-30 06:33:02.00',49.990,250,4,56.9,604.6,429,356,414,24.0
'2018-05-30 06:33:03.00',49.991,248,-13,56.9,604.6,429,356,414,24.0
'2018-05-30 06:33:04.00',49.993,250,4,56.9,604.6,429,356,418,24.0
'2018-05-30 06:33:04.99',49.994,250,-13,56.9,604.6,429,356,418,24.0
'2018-05-30 06:33:06.00',49.996,251,0,56.9,604.6,429,356,418,24.0
'2018-05-30 06:33:07.00',49.998,251,-1,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:08.00',49.998,251,-1,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:09.00',49.999,250,-3,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:10.00',50.002,250,-1,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:11.00',50.003,252,-2,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:12.00',50.003,250,4,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:13.00',50.002,251,1,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:14.00',50.002,252,4,56.9,604.5,429,356,418,24.0
'2018-05-30 06:33:15.00',49.998,253,-2,56.8,604.4,429,356,418,24.0
'2018-05-30 06:33:16.00',49.991,254,-3,56.8,604.4,429,356,418,24.0
'2018-05-30 06:33:17.00',49.986,254,-2,56.8,604.4,429,356,418,24.0
'2018-05-30 06:33:17.99',49.979,253,1,56.8,604.4,429,356,418,24.0
'2018-05-30 06:33:19.00',49.977,252,3,56.8,604.3,429,356,418,24.0
'2018-05-30 06:33:19.99',49.974,254,0,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:21.00',49.974,253,2,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:22.00',49.974,255,-1,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:23.00',49.975,255,-1,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:24.00',49.975,254,-1,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:25.00',49.976,253,0,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:26.00',49.979,252,3,56.7,604.3,429,356,418,24.0
'2018-05-30 06:33:27.00',49.980,253,5,56.7,604.3,429,356,418,23.9
'2018-05-30 06:33:28.00',49.982,253,4,56.7,604.3,429,356,418,23.9
'2018-05-30 06:33:29.00',49.983,252,-3,56.7,604.3,429,356,418,23.9
'2018-05-30 06:33:30.00',49.983,252,0,56.7,604.2,429,356,418,23.9
'2018-05-30 06:33:30.99',49.981,251,-1,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:32.00',49.978,251,-3,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:33.00',49.976,250,-3,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:34.00',49.977,253,3,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:35.00',49.979,250,1,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:36.00',49.980,252,3,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:37.00',49.981,254,0,56.6,604.2,428,356,416,23.9
'2018-05-30 06:33:38.00',49.981,253,0,56.6,604.2,428,356,417,23.9
'2018-05-30 06:33:39.00',49.981,253,-3,56.6,604.1,428,356,417,23.9
'2018-05-30 06:33:40.00',49.981,253,-3,56.6,604.1,428,356,417,23.9
'2018-05-30 06:33:41.00',49.981,253,-2,56.6,604.1,428,356,417,23.9
'2018-05-30 06:33:41.99',49.981,250,-2,56.6,604.1,428,356,417,23.9
'2018-05-30 06:33:43.00',49.980,252,2,56.6,604.1,429,356,417,23.9
'2018-05-30 06:33:43.99',49.979,250,3,56.6,604.0,429,356,417,23.9
'2018-05-30 06:33:45.00',49.980,253,3,56.6,604.0,429,356,418,23.9
'2018-05-30 06:33:46.00',49.976,252,3,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:47.00',49.978,253,0,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:48.00',49.976,253,-1,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:49.00',49.976,253,0,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:50.00',49.975,250,1,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:51.00',49.974,250,5,56.5,604.0,429,356,418,23.9
'2018-05-30 06:33:52.00',49.972,249,3,56.5,604.0,429,356,420,23.9
'2018-05-30 06:33:53.00',49.970,250,2,56.5,604.0,429,356,420,23.9
'2018-05-30 06:33:54.00',49.970,252,-2,56.5,604.0,429,356,420,23.9
'2018-05-30 06:33:54.99',49.971,251,-3,56.5,603.9,429,356,420,23.9
'2018-05-30 06:33:56.00',49.968,250,0,56.5,603.9,429,356,420,23.9
'2018-05-30 06:33:56.99',49.968,250,4,56.4,603.9,429,356,420,23.9
'2018-05-30 06:33:58.00',49.967,253,3,56.4,603.9,429,356,421,23.8
'2018-05-30 06:33:59.00',49.968,255,-3,56.4,603.9,429,356,421,23.8
'2018-05-30 06:34:00.00',49.968,253,-2,56.4,603.9,429,356,421,23.8
'2018-05-30 06:34:01.00',49.969,254,1,56.4,603.9,429,356,421,23.8
'2018-05-30 06:34:02.00',49.973,253,3,56.4,603.9,429,355,421,23.8
'2018-05-30 06:34:03.00',49.975,253,3,56.4,603.8,429,355,421,23.8
'2018-05-30 06:34:04.00',49.975,255,2,56.4,603.8,429,355,421,23.8
'2018-05-30 06:34:05.00',49.976,255,-3,56.3,603.8,429,355,421,23.8
'2018-05-30 06:34:06.00',49.976,253,-4,56.3,603.8,429,355,421,23.8
'2018-05-30 06:34:07.00',49.974,255,4,56.3,603.8,429,355,421,23.8
'2018-05-30 06:34:07.99',49.971,250,1,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:09.00',49.971,250,2,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:10.00',49.970,253,3,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:11.00',49.969,253,-3,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:12.00',49.968,253,-3,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:13.00',49.967,253,-4,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:14.00',49.965,252,2,56.3,603.7,429,356,421,23.8
'2018-05-30 06:34:15.00',49.964,252,-3,56.3,603.7,429,355,421,23.8
'2018-05-30 06:34:16.00',49.962,254,-2,56.3,603.7,429,355,421,23.8
'2018-05-30 06:34:17.00',49.960,251,3,56.3,603.7,429,355,421,23.8
'2018-05-30 06:34:18.00',49.958,253,4,56.3,603.6,429,355,422,23.8
'2018-05-30 06:34:19.00',49.956,253,-1,56.3,603.6,429,355,422,23.8
'2018-05-30 06:34:20.00',49.955,250,-4,56.3,603.6,429,355,422,23.8
'2018-05-30 06:34:20.99',49.955,250,2,56.3,603.5,429,355,422,23.8
'2018-05-30 06:34:22.00',49.955,252,2,56.3,603.5,429,355,422,23.8
'2018-05-30 06:34:22.99',49.956,253,-2,56.2,603.5,429,355,422,23.8
'2018-05-30 06:34:24.00',49.955,253,-2,56.2,603.5,429,355,417,23.8
'2018-05-30 06:34:25.00',49.953,253,3,56.2,603.5,429,355,417,23.8
'2018-05-30 06:34:26.00',49.951,253,3,56.2,603.5,429,355,417,23.8
'2018-05-30 06:34:27.00',49.950,255,-3,56.2,603.5,429,355,417,23.8
'2018-05-30 06:34:28.00',49.950,253,-3,56.2,603.5,429,356,417,23.8
'2018-05-30 06:34:29.00',49.951,253,0,56.2,603.5,429,356,417,23.8
'2018-05-30 06:34:30.00',49.955,253,2,56.2,603.5,429,356,417,23.8
'2018-05-30 06:34:31.00',49.955,253,2,56.2,603.5,430,356,419,23.8
'2018-05-30 06:34:32.00',49.958,251,-1,56.2,603.4,430,356,419,23.8
'2018-05-30 06:34:33.00',49.958,253,0,56.2,603.4,430,356,419,23.8
'2018-05-30 06:34:33.99',49.958,253,-3,56.2,603.4,430,356,419,23.8
'2018-05-30 06:34:35.00',49.957,253,1,56.2,603.4,430,356,419,23.8
'2018-05-30 06:34:36.00',49.955,252,0,56.2,603.4,430,356,419,23.8
'2018-05-30 06:34:37.00',49.953,251,3,56.2,603.4,430,356,417,23.8
'2018-05-30 06:34:38.00',49.950,253,-1,56.2,603.4,430,356,417,23.8
'2018-05-30 06:34:39.00',49.947,250,3,56.2,603.4,430,356,417,23.8
'2018-05-30 06:34:40.00',49.943,249,4,56.2,603.4,430,356,417,23.8
'2018-05-30 06:34:41.00',49.938,251,-3,56.2,603.4,430,356,417,23.8
'2018-05-30 06:34:42.00',49.933,253,4,56.2,603.3,430,356,417,23.8
'2018-05-30 06:34:43.00',49.930,253,-4,56.2,603.3,429,356,417,23.8
'2018-05-30 06:34:44.00',49.929,253,1,56.2,603.3,429,356,422,23.8
'2018-05-30 06:34:45.00',49.929,253,4,56.2,603.2,430,356,422,23.8
'2018-05-30 06:34:46.00',49.930,254,-3,56.2,603.2,430,356,422,23.8
'2018-05-30 06:34:46.99',49.931,253,4,56.2,603.2,430,356,422,23.8
'2018-05-30 06:34:48.00',49.932,253,0,56.1,603.2,430,356,422,23.8
'2018-05-30 06:34:48.99',49.934,253,1,56.1,603.2,430,356,422,23.8
'2018-05-30 06:34:50.00',49.936,251,1,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:51.00',49.936,254,-3,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:52.00',49.937,253,2,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:53.00',49.936,253,2,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:54.00',49.936,251,1,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:55.00',49.934,250,6,56.1,603.2,430,356,418,23.7
'2018-05-30 06:34:56.00',49.933,251,-1,56.1,603.1,430,356,418,23.7
'2018-05-30 06:34:57.00',49.931,249,3,56.1,603.1,431,356,419,23.7
'2018-05-30 06:34:58.00',49.929,254,2,56.1,603.1,431,356,419,23.7
'2018-05-30 06:34:59.00',49.926,255,0,56.1,603.1,431,356,419,23.6
'2018-05-30 06:34:59.99',49.925,254,3,56.1,603.1,431,356,419,23.6
'2018-05-30 06:35:01.00',49.921,253,-3,56.1,603.1,431,356,419,23.6
'2018-05-30 06:35:02.00',49.919,253,3,56.1,603.1,431,356,419,23.5
'2018-05-30 06:35:03.00',49.914,253,1,56.1,603.1,431,356,417,23.5
'2018-05-30 06:35:04.00',49.911,252,2,56.0,603.1,431,356,417,23.5
'2018-05-30 06:35:05.00',49.908,253,-1,56.0,603.0,431,356,417,23.5
'2018-05-30 06:35:06.00',49.911,252,3,56.0,603.0,431,356,417,23.5
'2018-05-30 06:35:07.00',49.915,249,4,56.0,603.0,430,356,417,23.5
'2018-05-30 06:35:08.00',49.917,250,4,56.0,603.0,430,356,417,23.5
'2018-05-30 06:35:09.00',49.921,252,-2,56.0,603.0,430,356,419,23.5
'2018-05-30 06:35:10.00',49.925,252,2,56.0,602.9,430,356,419,23.5
'2018-05-30 06:35:11.00',49.928,253,2,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:12.00',49.930,252,3,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:12.99',49.931,253,-1,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:14.00',49.930,251,0,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:15.00',49.929,250,-2,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:16.00',49.929,250,1,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:17.00',49.928,251,1,55.9,602.9,430,356,419,23.5
'2018-05-30 06:35:18.00',49.926,255,2,55.9,602.9,429,356,419,23.5
'2018-05-30 06:35:19.00',49.927,253,3,55.9,602.9,429,355,419,23.5
'2018-05-30 06:35:20.00',49.926,255,0,55.9,602.9,429,355,419,23.5
'2018-05-30 06:35:21.00',49.924,251,4,55.9,602.8,430,355,419,23.5
'2018-05-30 06:35:22.00',49.924,253,-3,55.9,602.8,430,355,424,23.5
'2018-05-30 06:35:23.00',49.924,252,3,55.9,602.7,430,355,424,23.5
'2018-05-30 06:35:23.99',49.923,253,-4,55.9,602.7,430,355,424,23.5
'2018-05-30 06:35:25.00',49.921,253,3,55.8,602.7,430,355,424,23.5
'2018-05-30 06:35:25.99',49.919,252,-3,55.8,602.7,430,355,424,23.5
'2018-05-30 06:35:27.00',49.915,249,3,55.8,602.7,430,355,424,23.5
'2018-05-30 06:35:28.00',49.912,253,-2,55.8,602.7,430,355,424,23.5
'2018-05-30 06:35:29.00',49.906,253,6,55.8,602.7,430,355,423,23.5
'2018-05-30 06:35:30.00',49.903,257,3,55.8,602.7,430,355,423,23.4
'2018-05-30 06:35:31.00',49.901,252,4,55.8,602.7,430,355,423,23.4
'2018-05-30 06:35:32.00',49.902,252,3,55.8,602.7,430,355,423,23.4
'2018-05-30 06:35:33.00',49.902,253,-1,55.8,602.6,431,357,423,23.4
'2018-05-30 06:35:34.00',49.903,251,4,55.7,602.6,431,357,423,23.4
'2018-05-30 06:35:35.00',49.905,253,-3,55.7,602.6,431,357,419,23.4
'2018-05-30 06:35:36.00',49.907,250,5,55.7,602.6,431,357,419,23.4
'2018-05-30 06:35:36.99',49.908,251,0,55.7,602.6,431,357,419,23.4
'2018-05-30 06:35:38.00',49.910,250,-1,55.7,602.6,431,357,419,23.4
'2018-05-30 06:35:39.00',49.911,253,-3,55.7,602.6,431,358,419,23.4
'2018-05-30 06:35:40.00',49.913,252,1,55.7,602.6,431,358,419,23.4
'2018-05-30 06:35:41.00',49.912,253,-3,55.7,602.6,431,358,419,23.4
'2018-05-30 06:35:42.00',49.912,253,4,55.7,602.6,431,358,419,23.4
'2018-05-30 06:35:43.00',49.911,251,2,55.7,602.6,430,358,419,23.4
'2018-05-30 06:35:44.00',49.909,253,-4,55.7,602.5,430,358,419,23.4
'2018-05-30 06:35:45.00',49.908,252,2,55.7,602.5,430,358,419,23.4
'2018-05-30 06:35:46.00',49.907,252,-1,55.6,602.5,430,358,419,23.4
'2018-05-30 06:35:47.00',49.905,249,5,55.6,602.5,430,358,419,23.4
'2018-05-30 06:35:48.00',49.901,251,0,55.6,602.5,430,358,420,23.4
'2018-05-30 06:35:49.00',49.899,252,4,55.6,602.5,430,358,420,23.4
'2018-05-30 06:35:49.99',49.897,255,4,55.6,602.5,430,358,420,23.4
'2018-05-30 06:35:51.00',49.894,255,-1,55.6,602.5,430,358,420,23.4
'2018-05-30 06:35:51.99',49.891,251,3,55.6,602.5,430,358,420,23.4
'2018-05-30 06:35:53.00',49.890,253,-1,55.6,602.4,430,358,420,23.4
'2018-05-30 06:35:54.00',49.889,253,-4,55.6,602.4,430,358,420,23.4
'2018-05-30 06:35:55.00',49.887,251,2,55.6,602.4,430,358,419,23.4
'2018-05-30 06:35:56.00',49.884,253,3,55.6,602.4,430,358,419,23.4
'2018-05-30 06:35:57.00',49.881,251,-1,55.6,602.4,430,358,419,23.4
'2018-05-30 06:35:58.00',49.879,253,-1,55.6,602.3,430,358,419,23.4
'2018-05-30 06:35:59.00',49.875,253,4,55.5,602.3,430,357,419,23.4
'2018-05-30 06:36:00.00',49.873,255,1,55.5,602.3,430,357,419,23.4
'2018-05-30 06:36:01.00',49.872,253,0,55.5,602.3,430,357,419,23.4
'2018-05-30 06:36:02.00',49.871,252,3,55.5,602.3,430,357,420,23.4
'2018-05-30 06:36:02.99',49.871,252,3,55.5,602.3,430,357,420,23.4
'2018-05-30 06:36:04.00',49.872,252,-2,55.5,602.3,430,357,420,23.4
'2018-05-30 06:36:05.00',49.873,251,-2,55.5,602.3,430,358,420,23.4
'2018-05-30 06:36:06.00',49.874,253,-1,55.5,602.3,430,358,420,23.5
'2018-05-30 06:36:07.00',49.875,253,3,55.5,602.3,430,358,420,23.5
'2018-05-30 06:36:08.00',49.876,254,2,55.5,602.2,430,358,420,23.5
'2018-05-30 06:36:09.00',49.877,252,-2,55.5,602.2,430,358,420,23.5
'2018-05-30 06:36:10.00',49.879,252,2,55.5,602.2,431,358,420,23.5
'2018-05-30 06:36:11.00',49.880,252,2,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:12.00',49.883,252,2,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:13.00',49.887,250,3,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:14.00',49.894,250,1,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:15.00',49.899,255,-3,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:15.99',49.903,255,6,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:17.00',49.904,255,-1,55.4,602.1,431,358,420,23.5
'2018-05-30 06:36:17.99',49.905,252,4,55.4,602.1,431,357,420,23.5
'2018-05-30 06:36:19.00',49.904,251,4,55.4,602.1,430,357,420,23.5
'2018-05-30 06:36:20.00',49.903,255,-3,55.3,602.1,430,357,420,23.5
'2018-05-30 06:36:21.00',49.906,253,3,55.3,602.0,430,357,420,23.5
'2018-05-30 06:36:22.00',49.904,252,-1,55.3,602.0,430,357,420,23.5
'2018-05-30 06:36:23.00',49.903,250,0,55.3,601.9,430,357,420,23.5
'2018-05-30 06:36:24.00',49.901,250,-2,55.3,601.9,430,358,420,23.5
'2018-05-30 06:36:25.00',49.900,255,-4,55.3,601.9,430,358,420,23.5
'2018-05-30 06:36:26.00',49.898,253,3,55.3,601.9,430,358,420,23.5
'2018-05-30 06:36:27.00',49.896,255,1,55.3,601.9,430,358,419,23.5
'2018-05-30 06:36:28.00',49.890,252,-2,55.3,601.9,431,358,419,23.5
'2018-05-30 06:36:28.99',49.892,250,0,55.3,601.9,431,358,419,23.5
'2018-05-30 06:36:30.00',49.898,253,-3,55.3,601.9,431,358,419,23.5
'2018-05-30 06:36:31.00',49.892,252,-3,55.3,601.9,431,357,419,23.5
'2018-05-30 06:36:32.00',49.891,252,2,55.3,601.9,430,357,419,23.5
'2018-05-30 06:36:33.00',49.890,255,-2,55.3,601.9,430,357,419,23.5
'2018-05-30 06:36:34.00',49.890,253,3,55.3,601.9,431,357,419,23.5
'2018-05-30 06:36:35.00',49.887,253,4,55.3,601.8,431,357,419,23.5
'2018-05-30 06:36:36.00',49.885,253,-1,55.3,601.8,431,357,419,23.5
'2018-05-30 06:36:37.00',49.885,255,-1,55.2,601.8,431,358,419,23.5
'2018-05-30 06:36:38.00',49.883,252,3,55.2,601.8,431,358,419,23.6
'2018-05-30 06:36:39.00',49.878,252,-1,55.2,601.8,431,358,419,23.6
'2018-05-30 06:36:40.00',49.884,251,0,55.2,601.8,431,358,415,23.6
'2018-05-30 06:36:41.00',49.885,253,3,55.2,601.8,431,358,415,23.6
'2018-05-30 06:36:41.99',49.887,253,4,55.2,601.8,431,358,415,23.6
'2018-05-30 06:36:43.00',49.887,255,-2,55.2,601.8,431,358,415,23.6
'2018-05-30 06:36:43.99',49.888,253,1,55.2,601.8,431,358,415,23.6
'2018-05-30 06:36:45.00',49.890,250,-2,55.2,601.7,431,358,415,23.6
'2018-05-30 06:36:46.00',49.894,253,-3,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:47.00',49.898,251,3,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:48.00',49.901,250,2,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:49.00',49.908,248,5,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:50.00',49.915,251,1,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:51.00',49.919,254,3,55.2,601.7,430,358,414,23.6
'2018-05-30 06:36:52.00',49.921,253,3,55.2,601.7,430,358,416,23.6
'2018-05-30 06:36:52.99',49.923,252,4,55.2,601.6,430,358,416,23.6
'2018-05-30 06:36:54.00',49.923,256,0,55.2,601.6,430,358,416,23.6
'2018-05-30 06:36:54.99',49.921,253,4,55.2,601.6,430,358,416,23.6
'2018-05-30 06:36:56.00',49.919,252,0,55.2,601.6,431,358,416,23.6
'2018-05-30 06:36:57.00',49.917,253,3,55.2,601.6,431,358,416,23.6
'2018-05-30 06:36:58.00',49.913,255,-2,55.2,601.6,431,358,420,23.6
'2018-05-30 06:36:59.00',49.909,250,4,55.2,601.5,431,358,420,23.6
'2018-05-30 06:37:00.00',49.909,251,3,55.2,601.5,431,358,420,23.6
'2018-05-30 06:37:01.00',49.910,248,4,55.2,601.5,431,358,420,23.6
'2018-05-30 06:37:02.00',49.913,251,2,55.2,601.5,431,358,420,23.6
'2018-05-30 06:37:03.00',49.918,254,-2,55.2,601.5,431,358,420,23.6
'2018-05-30 06:37:04.00',49.923,254,1,55.1,601.5,431,358,420,23.6
'2018-05-30 06:37:05.00',49.927,251,4,55.1,601.5,431,358,419,23.6
'2018-05-30 06:37:05.99',49.932,255,-3,55.1,601.5,431,358,419,23.6
'2018-05-30 06:37:07.00',49.932,251,1,55.1,601.5,431,358,419,23.6
'2018-05-30 06:37:08.00',49.932,251,-4,55.1,601.5,431,358,419,23.6
'2018-05-30 06:37:09.00',49.930,250,-3,55.1,601.4,430,358,419,23.6
'2018-05-30 06:37:10.00',49.929,250,-3,55.1,601.4,430,358,419,23.6
'2018-05-30 06:37:11.00',49.928,254,-5,55.1,601.4,430,358,418,23.6
'2018-05-30 06:37:12.00',49.927,250,1,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:13.00',49.927,253,0,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:14.00',49.927,250,5,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:15.00',49.925,250,3,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:16.00',49.922,250,5,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:17.00',49.920,252,3,55.1,601.3,430,358,418,23.6
'2018-05-30 06:37:18.00',49.917,253,4,55.0,601.3,430,358,418,23.6
'2018-05-30 06:37:18.99',49.917,255,3,55.0,601.3,430,358,418,23.6
'2018-05-30 06:37:20.00',49.917,253,0,55.0,601.3,430,358,418,23.6
'2018-05-30 06:37:20.99',49.919,251,3,55.0,601.3,431,358,418,23.6
'2018-05-30 06:37:22.00',49.922,250,-3,55.0,601.2,431,358,418,23.6
'2018-05-30 06:37:23.00',49.925,251,2,55.0,601.2,431,358,418,23.6
'2018-05-30 06:37:24.00',49.926,254,-3,55.0,601.1,431,358,418,23.6
'2018-05-30 06:37:25.00',49.925,255,4,54.9,601.1,431,358,418,23.6
'2018-05-30 06:37:26.00',49.923,254,-1,54.9,601.1,431,358,418,23.6
'2018-05-30 06:37:27.00',49.923,253,2,54.9,601.1,431,359,418,23.6
'2018-05-30 06:37:28.00',49.923,253,-1,54.9,601.1,431,359,418,23.6
'2018-05-30 06:37:29.00',49.923,250,0,54.9,601.1,431,359,418,23.6
'2018-05-30 06:37:30.00',49.923,255,0,54.9,601.1,431,359,419,23.6
'2018-05-30 06:37:31.00',49.922,254,-2,54.9,601.1,431,359,419,23.6
'2018-05-30 06:37:31.99',49.921,253,4,54.9,601.1,431,359,419,23.6
'2018-05-30 06:37:33.00',49.921,252,-2,54.9,601.1,431,359,419,23.6
'2018-05-30 06:37:34.00',49.920,251,4,54.9,601.1,431,358,419,23.6
'2018-05-30 06:37:35.00',49.920,251,1,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:36.00',49.919,252,2,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:37.00',49.919,251,4,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:38.00',49.918,249,-4,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:39.00',49.916,250,3,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:40.00',49.915,254,-4,54.9,601.0,431,358,419,23.6
'2018-05-30 06:37:41.00',49.913,253,4,54.8,601.0,431,358,419,23.6
'2018-05-30 06:37:42.00',49.914,254,-3,54.8,601.0,431,358,419,23.6
'2018-05-30 06:37:43.00',49.916,253,2,54.8,601.0,431,358,419,23.6
'2018-05-30 06:37:44.00',49.918,253,-3,54.8,601.0,431,358,418,23.6
'2018-05-30 06:37:44.99',49.920,250,3,54.8,601.0,431,358,418,23.6
'2018-05-30 06:37:46.00',49.922,253,-4,54.7,600.9,431,358,418,23.6
'2018-05-30 06:37:46.99',49.923,254,-3,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:48.00',49.925,252,-1,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:49.00',49.927,250,-4,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:50.00',49.927,249,3,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:51.00',49.924,250,-3,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:52.00',49.923,249,3,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:53.00',49.919,253,-3,54.7,600.9,432,358,418,23.6
'2018-05-30 06:37:54.00',49.916,254,4,54.7,600.8,432,358,418,23.6
'2018-05-30 06:37:55.00',49.914,255,-3,54.7,600.8,431,358,418,23.6
'2018-05-30 06:37:56.00',49.912,251,3,54.7,600.8,431,358,418,23.6
'2018-05-30 06:37:57.00',49.913,253,-2,54.7,600.8,431,358,418,23.6
'2018-05-30 06:37:57.99',49.912,252,1,54.7,600.8,431,358,418,23.7
'2018-05-30 06:37:59.00',49.912,253,-3,54.7,600.8,431,358,418,23.7
'2018-05-30 06:38:00.00',49.911,252,1,54.6,600.7,431,358,418,23.7
'2018-05-30 06:38:01.00',49.911,252,3,54.6,600.7,431,358,418,23.7
'2018-05-30 06:38:02.00',49.910,248,0,54.6,600.7,431,358,418,23.7
'2018-05-30 06:38:03.00',49.908,250,3,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:04.00',49.906,253,-3,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:05.00',49.904,252,4,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:06.00',49.904,254,-3,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:07.00',49.902,250,3,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:08.00',49.901,250,-1,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:09.00',49.899,250,-3,54.6,600.7,431,358,420,23.7
'2018-05-30 06:38:10.00',49.897,252,4,54.6,600.6,431,358,420,23.7
'2018-05-30 06:38:10.99',49.895,251,-1,54.5,600.6,431,358,420,23.7
'2018-05-30 06:38:12.00',49.895,248,1,54.5,600.5,431,358,420,23.7
'2018-05-30 06:38:12.99',49.894,248,1,54.5,600.5,431,358,420,23.7
'2018-05-30 06:38:14.00',49.892,253,-4,54.5,600.5,431,358,420,23.7
'2018-05-30 06:38:15.00',49.893,253,3,54.5,600.5,431,358,420,23.7
'2018-05-30 06:38:16.00',49.896,253,2,54.5,600.5,431,358,420,23.7
'2018-05-30 06:38:17.00',49.898,253,-1,54.5,600.5,431,358,415,23.7
'2018-05-30 06:38:18.00',49.900,252,1,54.5,600.5,431,358,415,23.7
'2018-05-30 06:38:19.00',49.902,253,-4,54.5,600.5,431,358,415,23.7
'2018-05-30 06:38:20.00',49.904,252,4,54.5,600.5,431,358,415,23.7
'2018-05-30 06:38:21.00',49.906,253,-1,54.5,600.5,431,358,415,23.7
'2018-05-30 06:38:22.00',49.908,249,3,54.5,600.4,431,358,415,23.7
'2018-05-30 06:38:23.00',49.907,250,0,54.5,600.4,431,358,416,23.7
'2018-05-30 06:38:23.99',49.904,251,-2,54.4,600.4,431,358,416,23.7
'2018-05-30 06:38:25.00',49.902,253,-1,54.4,600.4,431,358,416,23.7
'2018-05-30 06:38:26.00',49.897,253,0,54.4,600.4,431,358,416,23.8
'2018-05-30 06:38:27.00',49.895,252,3,54.4,600.4,431,358,416,23.8
'2018-05-30 06:38:28.00',49.894,253,-1,54.4,600.4,431,358,416,23.8
'2018-05-30 06:38:29.00',49.892,253,-2,54.4,600.4,431,358,416,23.8
'2018-05-30 06:38:30.00',49.891,253,3,54.4,600.3,431,358,415,23.8
'2018-05-30 06:38:31.00',49.890,250,-3,54.4,600.3,431,358,415,23.8
'2018-05-30 06:38:32.00',49.890,250,-3,54.4,600.3,431,358,415,23.8
'2018-05-30 06:38:33.00',49.890,250,4,54.4,600.3,431,358,415,23.9
'2018-05-30 06:38:34.00',49.892,255,-1,54.3,600.3,431,358,415,23.9
'2018-05-30 06:38:34.99',49.893,252,2,54.3,600.3,431,358,415,23.9
'2018-05-30 06:38:36.00',49.894,253,4,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:36.99',49.895,252,-2,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:38.00',49.898,250,0,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:39.00',49.900,252,-4,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:40.00',49.901,253,-1,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:41.00',49.903,251,4,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:42.00',49.904,250,-2,54.3,600.2,431,358,418,23.9
'2018-05-30 06:38:43.00',49.906,252,1,54.3,600.2,431,358,416,23.9
'2018-05-30 06:38:44.00',49.907,250,0,54.3,600.2,431,358,416,23.9
'2018-05-30 06:38:45.00',49.907,251,-1,54.3,600.2,431,358,416,23.9
'2018-05-30 06:38:46.00',49.907,250,2,54.3,600.1,431,358,416,23.9
'2018-05-30 06:38:47.00',49.907,253,0,54.3,600.1,431,358,416,23.9
'2018-05-30 06:38:47.99',49.906,252,1,54.3,600.1,432,358,416,23.9
'2018-05-30 06:38:49.00',49.907,254,-3,54.3,600.1,432,358,419,23.9
'2018-05-30 06:38:49.99',49.906,252,5,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:51.00',49.907,252,-1,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:52.00',49.909,253,2,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:53.00',49.910,253,1,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:54.00',49.911,252,-1,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:55.00',49.912,251,3,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:56.00',49.912,248,1,54.2,600.0,432,358,419,23.9
'2018-05-30 06:38:57.00',49.912,250,2,54.2,600.0,431,358,419,23.9
'2018-05-30 06:38:58.00',49.913,251,-3,54.2,600.0,431,358,419,23.9
'2018-05-30 06:38:59.00',49.914,250,-2,54.2,600.0,430,358,419,23.9
'2018-05-30 06:39:00.00',49.914,252,-1,54.2,599.9,430,358,419,23.9
'2018-05-30 06:39:00.99',49.913,250,4,54.2,599.9,430,358,419,23.9
'2018-05-30 06:39:02.00',49.913,249,-1,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:03.00',49.914,250,2,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:04.00',49.914,252,-3,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:05.00',49.914,252,2,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:06.00',49.916,253,-2,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:07.00',49.917,250,4,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:08.00',49.917,250,-4,54.2,599.9,430,358,420,23.9
'2018-05-30 06:39:09.00',49.917,249,2,54.2,599.9,430,358,422,23.9
'2018-05-30 06:39:10.00',49.923,253,-4,54.2,599.8,430,358,422,23.9
'2018-05-30 06:39:11.00',49.918,250,0,54.2,599.8,430,358,422,23.9
'2018-05-30 06:39:12.00',49.918,250,-4,54.2,599.8,430,358,422,23.9
'2018-05-30 06:39:13.00',49.916,250,0,54.2,599.8,430,358,422,23.9
'2018-05-30 06:39:13.99',49.915,248,-5,54.2,599.7,430,358,422,23.9
'2018-05-30 06:39:15.00',49.915,249,1,54.2,599.7,430,358,420,23.9
'2018-05-30 06:39:15.99',49.914,252,-6,54.2,599.7,430,358,420,23.9
'2018-05-30 06:39:17.00',49.915,252,3,54.2,599.7,430,358,420,23.9
'2018-05-30 06:39:18.00',49.917,253,0,54.2,599.7,430,358,420,23.9
'2018-05-30 06:39:19.00',49.917,253,1,54.1,599.7,430,358,420,23.9
'2018-05-30 06:39:20.00',49.917,250,-4,54.1,599.7,430,358,420,23.9
'2018-05-30 06:39:21.00',49.918,250,-1,54.1,599.7,430,358,420,23.9
'2018-05-30 06:39:22.00',49.920,252,-1,54.1,599.7,430,358,420,23.9
'2018-05-30 06:39:23.00',49.920,253,-1,54.1,599.7,431,358,420,23.9
'2018-05-30 06:39:24.00',49.921,250,4,54.1,599.6,431,358,420,23.9
'2018-05-30 06:39:25.00',49.923,249,-3,54.1,599.6,431,358,420,23.9
'2018-05-30 06:39:26.00',49.924,248,4,54.1,599.6,431,358,420,23.9
'2018-05-30 06:39:26.99',49.926,250,-2,54.1,599.6,431,358,420,23.9
'2018-05-30 06:39:28.00',49.925,250,-1,54.1,599.6,431,358,419,23.9
'2018-05-30 06:39:29.00',49.924,253,-5,54.1,599.6,431,358,419,23.9
'2018-05-30 06:39:30.00',49.925,251,3,54.0,599.5,431,358,419,23.9
'2018-05-30 06:39:31.00',49.925,254,-1,54.0,599.5,431,358,419,23.9
'2018-05-30 06:39:32.00',49.926,253,4,54.0,599.5,431,358,419,23.9
'2018-05-30 06:39:33.00',49.931,251,3,54.0,599.5,431,359,419,23.8
'2018-05-30 06:39:34.00',49.934,252,-1,54.0,599.5,431,359,419,23.8
'2018-05-30 06:39:35.00',49.939,250,1,54.0,599.5,431,359,420,23.8
'2018-05-30 06:39:36.00',49.941,254,-3,54.0,599.5,431,359,420,23.8
'2018-05-30 06:39:37.00',49.942,253,-4,54.0,599.5,431,359,420,23.8
'2018-05-30 06:39:38.00',49.941,250,3,54.0,599.4,431,359,420,23.8
'2018-05-30 06:39:39.00',49.939,251,-3,54.0,599.4,431,358,420,23.8
'2018-05-30 06:39:39.99',49.935,248,2,53.9,599.4,431,358,420,23.8
'2018-05-30 06:39:41.00',49.932,248,4,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:41.99',49.929,251,-4,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:43.00',49.927,251,4,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:44.00',49.925,252,-2,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:45.00',49.925,251,1,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:46.00',49.925,252,-3,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:47.00',49.926,252,2,53.9,599.4,431,358,419,23.8
'2018-05-30 06:39:48.00',49.928,254,-3,53.9,599.3,431,358,416,23.8
'2018-05-30 06:39:49.00',49.930,252,2,53.8,599.3,431,358,416,23.8
'2018-05-30 06:39:50.00',49.932,254,1,53.8,599.3,432,358,416,23.7
'2018-05-30 06:39:51.00',49.934,254,-2,53.8,599.2,432,358,416,23.7
'2018-05-30 06:39:52.00',49.935,251,2,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:52.99',49.935,250,-3,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:54.00',49.934,251,1,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:55.00',49.933,254,-4,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:56.00',49.933,251,1,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:57.00',49.934,251,2,53.8,599.2,432,359,416,23.7
'2018-05-30 06:39:58.00',49.936,252,-3,53.8,599.2,432,358,416,23.7
'2018-05-30 06:39:59.00',49.937,250,3,53.7,599.2,432,358,416,23.7
'2018-05-30 06:40:00.00',49.936,250,3,53.7,599.2,432,358,416,23.7
'2018-05-30 06:40:01.00',49.935,251,-3,53.7,599.1,432,358,416,23.7
'2018-05-30 06:40:02.00',49.934,250,1,53.7,599.1,432,358,416,23.7
'2018-05-30 06:40:03.00',49.933,253,-3,53.7,599.1,432,358,416,23.7
'2018-05-30 06:40:04.00',49.931,252,4,53.7,599.1,432,358,416,23.7
'2018-05-30 06:40:05.00',49.930,255,2,53.7,599.1,432,359,416,23.7
'2018-05-30 06:40:05.99',49.930,252,-1,53.7,599.1,432,359,416,23.7
'2018-05-30 06:40:07.00',49.930,252,4,53.7,599.1,432,359,416,23.7
'2018-05-30 06:40:08.00',49.930,252,-3,53.7,599.1,432,359,413,23.7
'2018-05-30 06:40:09.00',49.930,250,-1,53.7,599.1,432,359,413,23.7
'2018-05-30 06:40:10.00',49.931,253,-3,53.7,599.1,432,359,413,23.7
'2018-05-30 06:40:11.00',49.932,251,-4,53.7,599.1,432,359,413,23.7
'2018-05-30 06:40:12.00',49.931,253,3,53.7,599.1,432,359,413,23.7
'2018-05-30 06:40:13.00',49.931,253,0,53.6,599.0,432,359,413,23.7
'2018-05-30 06:40:14.00',49.930,250,5,53.6,598.9,432,359,413,23.7
'2018-05-30 06:40:15.00',49.930,251,-3,53.6,598.9,432,359,413,23.7
'2018-05-30 06:40:16.00',49.929,250,3,53.6,598.9,432,359,413,23.7
'2018-05-30 06:40:16.99',49.928,253,-2,53.6,598.9,432,359,413,23.7
'2018-05-30 06:40:18.00',49.926,253,2,53.6,598.9,432,359,413,23.7
'2018-05-30 06:40:18.99',49.926,253,3,53.6,598.9,432,358,413,23.7
'2018-05-30 06:40:20.00',49.928,255,-2,53.6,598.9,432,358,413,23.7
'2018-05-30 06:40:21.00',49.931,254,1,53.6,598.9,432,358,413,23.7
'2018-05-30 06:40:22.00',49.933,252,-3,53.6,598.9,432,358,415,23.7
'2018-05-30 06:40:23.00',49.935,252,1,53.6,598.9,432,358,415,23.7
'2018-05-30 06:40:24.00',49.938,252,-1,53.6,598.9,432,358,415,23.7
'2018-05-30 06:40:25.00',49.941,253,-3,53.5,598.8,432,358,415,23.6
'2018-05-30 06:40:26.00',49.941,251,4,53.5,598.8,432,358,415,23.6
'2018-05-30 06:40:27.00',49.943,253,3,53.5,598.8,432,358,415,23.6
'2018-05-30 06:40:28.00',49.943,253,-3,53.5,598.7,432,358,415,23.6
'2018-05-30 06:40:29.00',49.942,248,4,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:29.99',49.939,249,1,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:31.00',49.938,251,-1,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:32.00',49.937,251,3,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:33.00',49.936,255,2,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:34.00',49.936,253,2,53.5,598.7,432,358,418,23.6
'2018-05-30 06:40:35.00',49.938,253,4,53.5,598.7,432,358,419,23.6
'2018-05-30 06:40:36.00',49.940,253,1,53.4,598.7,432,358,419,23.6
'2018-05-30 06:40:37.00',49.943,250,5,53.4,598.7,432,358,419,23.6
'2018-05-30 06:40:38.00',49.946,249,3,53.4,598.6,433,358,419,23.6
'2018-05-30 06:40:39.00',49.949,248,1,53.4,598.6,433,358,419,23.6
'2018-05-30 06:40:40.00',49.952,250,1,53.4,598.6,433,358,419,23.6
'2018-05-30 06:40:41.00',49.954,250,4,53.4,598.6,433,358,419,23.6
'2018-05-30 06:40:42.00',49.954,251,-2,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:42.99',49.954,254,-4,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:44.00',49.955,253,4,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:44.99',49.955,252,4,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:46.00',49.955,253,-1,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:47.00',49.956,255,-2,53.4,598.6,433,358,422,23.6
'2018-05-30 06:40:48.00',49.957,254,4,53.3,598.6,433,358,422,23.6
'2018-05-30 06:40:49.00',49.955,252,4,53.3,598.5,433,358,421,23.6
'2018-05-30 06:40:50.00',49.953,252,-2,53.3,598.5,433,358,421,23.6
'2018-05-30 06:40:51.00',49.951,252,-4,53.3,598.5,433,358,421,23.6
'2018-05-30 06:40:52.00',49.947,250,3,53.3,598.4,433,358,421,23.6
'2018-05-30 06:40:53.00',49.945,249,1,53.3,598.4,433,358,421,23.5
'2018-05-30 06:40:54.00',49.943,252,4,53.3,598.4,433,358,421,23.5
'2018-05-30 06:40:55.00',49.943,250,1,53.3,598.4,433,358,421,23.5
'2018-05-30 06:40:55.99',49.941,250,-4,53.3,598.4,432,358,421,23.5
'2018-05-30 06:40:57.00',49.941,250,-3,53.3,598.4,432,358,421,23.5
'2018-05-30 06:40:58.00',49.940,252,-4,53.3,598.4,432,358,421,23.5
'2018-05-30 06:40:59.00',49.941,253,-5,53.3,598.4,432,358,421,23.5
'2018-05-30 06:41:00.00',49.943,250,-2,53.3,598.4,432,357,421,23.5
'2018-05-30 06:41:01.00',49.945,252,3,53.3,598.4,432,357,421,23.5
'2018-05-30 06:41:02.00',49.950,249,-3,53.3,598.3,432,357,421,23.5
'2018-05-30 06:41:03.00',49.952,249,-2,53.3,598.3,432,357,421,23.5
'2018-05-30 06:41:04.00',49.954,248,3,53.2,598.3,431,357,421,23.5
'2018-05-30 06:41:05.00',49.956,251,1,53.2,598.3,431,357,421,23.5
'2018-05-30 06:41:06.00',49.958,250,-3,53.2,598.3,431,358,421,23.5
'2018-05-30 06:41:07.00',49.958,249,3,53.2,598.3,431,358,421,23.5
'2018-05-30 06:41:08.00',49.957,250,0,53.2,598.3,431,358,421,23.5
'2018-05-30 06:41:08.99',49.955,253,-6,53.2,598.3,431,358,420,23.5
'2018-05-30 06:41:10.00',49.953,253,-3,53.2,598.3,431,358,420,23.5
'2018-05-30 06:41:10.99',49.951,251,2,53.2,598.3,432,358,420,23.5
'2018-05-30 06:41:12.00',49.950,255,-1,53.2,598.3,432,358,420,23.5
'2018-05-30 06:41:13.00',49.949,255,-1,53.2,598.2,432,358,420,23.5
'2018-05-30 06:41:14.00',49.950,254,4,53.2,598.2,432,358,420,23.5
'2018-05-30 06:41:15.00',49.950,250,2,53.2,598.2,432,358,420,23.5
'2018-05-30 06:41:16.00',49.950,253,-3,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:17.00',49.951,251,1,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:18.00',49.951,252,2,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:19.00',49.950,254,-4,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:20.00',49.950,253,-4,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:21.00',49.951,252,3,53.2,598.1,433,358,418,23.5
'2018-05-30 06:41:21.99',49.951,252,0,53.2,598.1,433,358,419,23.5
'2018-05-30 06:41:23.00',49.951,253,-3,53.2,598.1,433,358,419,23.5
'2018-05-30 06:41:24.00',49.951,248,-1,53.2,598.1,433,358,419,23.5
'2018-05-30 06:41:25.00',49.952,249,3,53.2,598.0,433,358,419,23.5
'2018-05-30 06:41:26.00',49.955,250,3,53.2,598.0,433,358,419,23.5
'2018-05-30 06:41:27.00',49.956,250,-3,53.2,598.0,433,358,419,23.5
'2018-05-30 06:41:28.00',49.959,250,3,53.2,598.0,433,358,419,23.5
'2018-05-30 06:41:29.00',49.960,252,2,53.2,597.9,433,358,417,23.5
'2018-05-30 06:41:30.00',49.961,254,-3,53.2,597.9,433,358,417,23.5
'2018-05-30 06:41:31.00',49.962,254,-2,53.2,597.9,433,358,417,23.5
'2018-05-30 06:41:32.00',49.962,252,-2,53.2,597.9,433,358,417,23.5
'2018-05-30 06:41:33.00',49.962,253,5,53.1,597.9,433,358,417,23.5
'2018-05-30 06:41:34.00',49.961,256,6,53.1,597.9,433,358,417,23.5
'2018-05-30 06:41:34.99',49.960,254,-3,53.1,597.9,433,358,422,23.5
'2018-05-30 06:41:36.00',49.960,255,-3,53.1,597.9,433,358,422,23.5
'2018-05-30 06:41:36.99',49.959,252,6,53.1,597.9,433,358,422,23.5
'2018-05-30 06:41:38.00',49.959,252,3,53.1,597.9,434,358,422,23.5
'2018-05-30 06:41:39.00',49.959,253,2,53.1,597.8,434,358,422,23.5
'2018-05-30 06:41:40.00',49.960,251,-1,53.1,597.8,434,358,422,23.5
'2018-05-30 06:41:41.00',49.962,252,4,53.1,597.8,434,358,419,23.6
'2018-05-30 06:41:42.00',49.964,252,3,53.1,597.8,434,358,419,23.6
'2018-05-30 06:41:43.00',49.965,255,0,53.0,597.8,434,358,419,23.6
'2018-05-30 06:41:44.00',49.962,254,-3,53.0,597.8,434,358,419,23.6
'2018-05-30 06:41:45.00',49.967,255,-3,53.0,597.8,434,358,419,23.6
'2018-05-30 06:41:45.99',49.970,252,2,53.0,597.8,434,358,419,23.6
'2018-05-30 06:41:47.00',49.970,254,5,53.0,597.8,434,358,419,23.6
'2018-05-30 06:41:47.99',49.970,252,1,53.0,597.8,435,358,419,23.6
'2018-05-30 06:41:49.00',49.969,254,2,53.0,597.7,435,358,419,23.6
'2018-05-30 06:41:50.00',49.966,254,-1,53.0,597.7,435,358,419,23.6
'2018-05-30 06:41:51.00',49.970,255,-1,53.0,597.7,435,358,419,23.6
'2018-05-30 06:41:52.00',49.970,254,6,53.0,597.7,435,358,419,23.6
'2018-05-30 06:41:53.00',49.968,251,2,53.0,597.7,435,358,419,23.6
'2018-05-30 06:41:54.00',49.965,253,3,52.9,597.6,435,358,419,23.6
'2018-05-30 06:41:55.00',49.962,252,-4,52.9,597.6,435,358,419,23.6
'2018-05-30 06:41:56.00',49.959,250,-2,52.9,597.6,435,358,419,23.6
'2018-05-30 06:41:57.00',49.957,250,2,52.9,597.6,435,358,419,23.7
'2018-05-30 06:41:58.00',49.956,254,-5,52.9,597.6,435,358,419,23.7
'2018-05-30 06:41:58.99',49.956,255,-1,52.9,597.6,435,358,419,23.7
'2018-05-30 06:42:00.00',49.956,253,4,52.9,597.6,435,358,419,23.7
'2018-05-30 06:42:01.00',49.957,253,-1,52.9,597.6,434,358,417,23.7
'2018-05-30 06:42:02.00',49.958,253,-3,52.9,597.6,434,358,417,23.7
'2018-05-30 06:42:03.00',49.957,252,3,52.9,597.5,434,358,417,23.7
'2018-05-30 06:42:04.00',49.957,252,0,52.8,597.5,434,358,417,23.7
'2018-05-30 06:42:05.00',49.956,253,-4,52.8,597.5,434,358,417,23.7
'2018-05-30 06:42:06.00',49.957,254,-2,52.8,597.5,434,358,417,23.7
'2018-05-30 06:42:07.00',49.956,252,3,52.8,597.5,434,358,417,23.7
'2018-05-30 06:42:08.00',49.956,249,4,52.8,597.5,434,358,419,23.7
'2018-05-30 06:42:09.00',49.954,254,0,52.8,597.5,434,358,419,23.7
'2018-05-30 06:42:10.00',49.953,251,-1,52.8,597.5,434,358,419,23.8
'2018-05-30 06:42:11.00',49.954,248,4,52.8,597.5,434,358,419,23.8
'2018-05-30 06:42:11.99',49.956,250,6,52.7,597.5,434,358,419,23.8
'2018-05-30 06:42:13.00',49.957,250,4,52.7,597.4,434,358,419,23.8
'2018-05-30 06:42:13.99',49.957,251,-2,52.7,597.4,434,358,419,23.8
'2018-05-30 06:42:15.00',49.956,251,1,52.7,597.4,434,358,419,23.8
'2018-05-30 06:42:16.00',49.954,254,-1,52.7,597.4,434,358,419,23.8
'2018-05-30 06:42:17.00',49.953,254,-3,52.7,597.3,434,358,419,23.8
'2018-05-30 06:42:18.00',49.952,252,3,52.7,597.3,434,358,419,23.8
'2018-05-30 06:42:19.00',49.951,254,3,52.7,597.3,434,358,419,23.8
'2018-05-30 06:42:20.00',49.950,254,-2,52.7,597.3,434,358,419,23.8
'2018-05-30 06:42:21.00',49.951,253,-3,52.7,597.3,434,358,418,23.8
'2018-05-30 06:42:22.00',49.953,253,3,52.7,597.3,434,358,418,23.8
'2018-05-30 06:42:23.00',49.957,252,3,52.7,597.3,434,358,418,23.8
'2018-05-30 06:42:24.00',49.960,253,1,52.7,597.3,434,358,418,23.8
'2018-05-30 06:42:24.99',49.961,250,0,52.6,597.3,434,358,418,23.8
'2018-05-30 06:42:26.00',49.962,251,1,52.6,597.3,434,358,418,23.8
'2018-05-30 06:42:27.00',49.962,252,-1,52.6,597.2,434,358,413,23.8
'2018-05-30 06:42:28.00',49.962,253,-3,52.6,597.2,434,358,413,23.8
'2018-05-30 06:42:29.00',49.960,254,-3,52.6,597.2,434,358,413,23.9
'2018-05-30 06:42:30.00',49.960,254,-3,52.6,597.2,434,358,413,23.9
'2018-05-30 06:42:31.00',49.959,252,3,52.6,597.2,434,358,413,23.9
'2018-05-30 06:42:32.00',49.960,253,2,52.6,597.2,434,358,413,23.9
'2018-05-30 06:42:33.00',49.963,252,0,52.6,597.1,434,358,413,23.9
'2018-05-30 06:42:34.00',49.970,252,2,52.6,597.1,434,358,413,23.9
'2018-05-30 06:42:35.00',49.976,250,4,52.6,597.1,434,358,413,23.9
'2018-05-30 06:42:36.00',49.982,249,1,52.6,597.1,434,358,413,23.9
'2018-05-30 06:42:37.00',49.994,250,4,52.5,597.1,434,358,413,23.9
'2018-05-30 06:42:37.99',49.994,250,4,52.5,597.1,434,358,413,23.9
'2018-05-30 06:42:39.00',49.998,248,4,52.5,597.1,434,358,413,23.9
'2018-05-30 06:42:39.99',50.001,250,4,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:41.00',50.003,249,4,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:42.00',50.003,250,4,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:43.00',50.003,249,-1,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:44.00',50.002,250,5,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:45.00',50.001,250,2,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:46.00',49.998,251,4,52.5,597.0,434,358,414,23.9
'2018-05-30 06:42:47.00',49.994,253,2,52.5,597.0,434,358,413,23.9
'2018-05-30 06:42:48.00',49.991,252,3,52.4,597.0,434,358,413,23.9
'2018-05-30 06:42:49.00',49.989,253,3,52.4,597.0,434,358,413,23.9
'2018-05-30 06:42:50.00',49.988,252,2,52.4,597.0,434,358,413,23.9
'2018-05-30 06:42:50.99',49.988,250,3,52.4,596.9,434,358,413,23.9
'2018-05-30 06:42:52.00',49.991,249,0,52.4,596.9,434,358,413,23.9
'2018-05-30 06:42:53.00',49.993,254,3,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:54.00',49.996,252,-2,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:55.00',49.998,253,4,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:56.00',49.999,252,3,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:57.00',49.998,252,3,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:58.00',49.997,251,-1,52.4,596.9,434,358,415,23.9
'2018-05-30 06:42:59.00',49.997,252,3,52.4,596.9,434,358,415,23.9
'2018-05-30 06:43:00.00',49.998,252,2,52.3,596.9,434,358,415,23.9
'2018-05-30 06:43:01.00',49.999,251,-3,52.3,596.8,434,358,415,23.9
'2018-05-30 06:43:02.00',50.002,251,-2,52.3,596.8,434,358,415,23.9
'2018-05-30 06:43:03.00',50.002,252,-1,52.3,596.8,434,358,415,23.9
'2018-05-30 06:43:03.99',50.002,251,-3,52.3,596.8,434,358,415,23.9
'2018-05-30 06:43:05.00',50.001,253,-3,52.3,596.8,434,358,414,23.9
'2018-05-30 06:43:05.99',49.997,254,0,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:07.00',49.994,253,-2,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:08.00',49.989,253,-2,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:09.00',49.985,253,1,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:10.00',49.982,252,1,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:11.00',49.979,253,3,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:12.00',49.977,253,3,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:13.00',49.977,253,3,52.3,596.7,434,358,414,23.9
'2018-05-30 06:43:14.00',49.977,253,-1,52.3,596.7,435,358,414,23.9
'2018-05-30 06:43:15.00',49.975,253,-1,52.3,596.6,435,358,414,23.9
'2018-05-30 06:43:16.00',49.974,252,1,52.3,596.6,435,358,414,23.9
'2018-05-30 06:43:16.99',49.973,249,3,52.2,596.6,435,358,414,23.9
'2018-05-30 06:43:18.00',49.972,252,4,52.2,596.6,435,358,414,23.9
'2018-05-30 06:43:19.00',49.972,251,3,52.2,596.6,435,358,414,23.9
'2018-05-30 06:43:20.00',49.971,252,0,52.2,596.6,435,358,414,23.9
