'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 06:43:21.00',49.970,250,-1,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:22.00',49.968,250,-1,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:23.00',49.965,250,1,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:24.00',49.964,252,1,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:25.00',49.964,254,-2,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:26.00',49.964,253,-1,52.2,596.5,435,358,414,23.9
'2018-05-30 06:43:27.00',49.964,253,2,52.2,596.4,435,358,414,23.9
'2018-05-30 06:43:27.99',49.963,253,3,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:29.00',49.963,254,1,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:29.99',49.964,253,-2,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:31.00',49.965,253,-1,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:32.00',49.968,252,2,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:33.00',49.970,252,3,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:34.00',49.971,251,3,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:35.00',49.971,250,2,52.2,596.4,434,358,414,23.9
'2018-05-30 06:43:36.00',49.973,250,-3,52.2,596.4,434,358,414,24.0
'2018-05-30 06:43:37.00',49.975,251,-2,52.2,596.4,434,358,414,24.0
'2018-05-30 06:43:38.00',49.979,251,0,52.2,596.3,434,358,414,24.0
'2018-05-30 06:43:39.00',49.988,250,2,52.2,596.3,434,358,413,24.0
'2018-05-30 06:43:40.00',49.986,250,2,52.2,596.3,434,358,413,24.0
'2018-05-30 06:43:40.99',49.986,252,1,52.2,596.3,434,358,413,24.0
'2018-05-30 06:43:42.00',49.987,252,0,52.2,596.2,434,358,413,24.0
'2018-05-30 06:43:42.99',49.989,253,-1,52.2,596.2,434,358,413,24.0
'2018-05-30 06:43:44.00',49.990,254,-1,52.2,596.2,434,358,413,24.0
'2018-05-30 06:43:45.00',49.991,255,-2,52.2,596.2,434,358,417,24.0
'2018-05-30 06:43:46.00',49.992,253,2,52.2,596.2,434,358,417,24.0
'2018-05-30 06:43:47.00',49.987,254,-3,52.1,596.2,434,358,417,24.0
'2018-05-30 06:43:48.00',49.987,253,-4,52.1,596.2,434,358,417,24.0
'2018-05-30 06:43:49.00',49.983,253,-3,52.1,596.2,434,358,417,24.0
'2018-05-30 06:43:50.00',49.981,253,-3,52.1,596.2,434,358,417,24.0
'2018-05-30 06:43:51.00',49.976,251,-3,52.1,596.1,434,358,417,24.0
'2018-05-30 06:43:52.00',49.976,252,4,52.1,596.1,434,358,418,24.0
'2018-05-30 06:43:53.00',49.972,254,4,52.1,596.1,434,358,418,24.0
'2018-05-30 06:43:53.99',49.969,252,0,52.1,596.1,434,358,418,24.0
'2018-05-30 06:43:55.00',49.968,253,-1,52.1,596.1,434,358,418,24.0
'2018-05-30 06:43:56.00',49.966,255,2,52.0,596.1,434,358,418,24.0
'2018-05-30 06:43:57.00',49.966,253,-1,52.0,596.1,434,358,418,24.0
'2018-05-30 06:43:58.00',49.968,250,4,52.0,596.1,434,358,418,24.0
'2018-05-30 06:43:59.00',49.973,251,3,52.0,596.1,434,358,418,24.0
'2018-05-30 06:44:00.00',49.979,253,-1,52.0,596.1,434,358,418,24.0
'2018-05-30 06:44:01.00',49.982,253,2,52.0,596.1,435,358,418,24.0
'2018-05-30 06:44:02.00',49.986,253,-3,52.0,596.1,435,358,418,24.0
'2018-05-30 06:44:03.00',49.988,252,-2,52.0,596.0,435,358,418,24.0
'2018-05-30 06:44:04.00',49.988,253,0,52.0,596.0,435,358,418,24.0
'2018-05-30 06:44:05.00',49.991,251,-3,52.0,596.0,435,358,419,24.0
'2018-05-30 06:44:06.00',49.992,253,2,51.9,596.0,436,358,419,24.0
'2018-05-30 06:44:06.99',49.994,252,-2,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:08.00',49.998,252,2,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:08.99',49.998,250,-3,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:10.00',49.999,252,3,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:11.00',49.999,253,4,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:12.00',49.996,252,3,51.9,595.9,436,358,419,24.0
'2018-05-30 06:44:13.00',49.994,253,4,51.9,595.9,435,358,419,24.0
'2018-05-30 06:44:14.00',49.990,253,3,51.9,595.9,435,358,419,24.0
'2018-05-30 06:44:15.00',49.989,253,2,51.9,595.9,435,358,419,24.0
'2018-05-30 06:44:16.00',49.987,253,0,51.9,595.8,435,357,419,24.0
'2018-05-30 06:44:17.00',49.986,253,3,51.9,595.8,435,357,419,24.0
'2018-05-30 06:44:18.00',49.986,253,-4,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:19.00',49.986,255,-2,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:19.99',49.981,254,-3,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:21.00',49.987,253,-1,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:22.00',49.988,255,2,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:23.00',49.992,254,-3,51.8,595.8,435,357,419,24.0
'2018-05-30 06:44:24.00',49.992,253,-1,51.8,595.8,434,357,419,24.0
'2018-05-30 06:44:25.00',49.994,254,-1,51.8,595.8,434,357,418,24.0
'2018-05-30 06:44:26.00',49.996,253,-3,51.7,595.7,434,357,418,24.0
'2018-05-30 06:44:27.00',49.997,252,4,51.7,595.7,435,357,418,24.0
'2018-05-30 06:44:28.00',49.998,251,0,51.7,595.7,435,358,418,24.0
'2018-05-30 06:44:29.00',50.000,252,-1,51.7,595.7,435,358,418,24.0
'2018-05-30 06:44:30.00',50.002,251,12,51.7,595.6,434,358,418,24.0
'2018-05-30 06:44:31.00',50.004,253,-11,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:32.00',50.007,255,-1,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:32.99',50.007,253,-4,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:34.00',50.005,252,-2,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:34.99',50.009,254,-2,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:36.00',50.011,254,-4,51.7,595.6,434,358,420,24.0
'2018-05-30 06:44:37.00',50.014,254,-1,51.7,595.6,434,358,417,24.0
'2018-05-30 06:44:38.00',50.017,254,3,51.6,595.6,434,358,417,24.0
'2018-05-30 06:44:39.00',50.020,253,-2,51.6,595.5,434,358,417,24.0
'2018-05-30 06:44:40.00',50.015,253,1,51.6,595.5,434,358,417,24.0
'2018-05-30 06:44:41.00',50.019,252,4,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:42.00',50.020,253,1,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:43.00',50.020,252,-2,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:44.00',50.020,253,0,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:45.00',50.019,255,-2,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:45.99',50.019,255,-4,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:47.00',50.017,252,2,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:48.00',50.016,250,0,51.6,595.5,435,358,417,24.0
'2018-05-30 06:44:49.00',50.015,252,-1,51.6,595.5,435,358,416,24.0
'2018-05-30 06:44:50.00',50.011,251,3,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:51.00',50.009,250,1,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:52.00',50.008,251,1,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:53.00',50.007,250,1,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:54.00',50.007,250,3,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:55.00',50.006,252,3,51.5,595.4,435,358,416,24.0
'2018-05-30 06:44:56.00',50.006,250,-3,51.5,595.3,435,358,418,24.0
'2018-05-30 06:44:56.99',50.000,250,12,51.5,595.3,435,358,418,24.0
'2018-05-30 06:44:58.00',50.005,252,-16,51.5,595.3,435,358,418,24.0
'2018-05-30 06:44:58.99',50.005,253,-13,51.5,595.3,435,358,418,24.0
'2018-05-30 06:45:00.00',50.003,252,-3,51.5,595.3,435,358,418,24.0
'2018-05-30 06:45:01.00',50.001,251,-3,51.4,595.3,435,358,418,24.0
'2018-05-30 06:45:02.00',50.001,253,12,51.4,595.3,435,358,420,24.0
'2018-05-30 06:45:03.00',50.003,251,-4,51.4,595.3,435,358,420,24.0
'2018-05-30 06:45:04.00',50.002,251,-3,51.4,595.2,435,358,420,24.0
'2018-05-30 06:45:05.00',49.999,250,-3,51.4,595.2,435,358,420,23.9
'2018-05-30 06:45:06.00',49.997,252,-2,51.4,595.2,435,358,420,23.9
'2018-05-30 06:45:07.00',49.997,251,-3,51.4,595.2,435,358,420,23.9
'2018-05-30 06:45:08.00',49.995,252,-4,51.4,595.2,435,358,418,23.9
'2018-05-30 06:45:09.00',49.993,252,-3,51.4,595.2,435,358,418,23.9
'2018-05-30 06:45:09.99',49.990,251,-3,51.4,595.2,435,358,418,23.9
'2018-05-30 06:45:11.00',49.989,251,-3,51.4,595.2,435,358,418,23.9
'2018-05-30 06:45:11.99',49.987,252,0,51.3,595.2,435,358,418,23.9
'2018-05-30 06:45:13.00',49.986,250,2,51.3,595.2,435,358,418,23.9
'2018-05-30 06:45:14.00',49.986,250,1,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:15.00',49.986,251,4,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:16.00',49.986,255,-3,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:17.00',49.987,255,-3,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:18.00',49.988,255,-3,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:19.00',49.989,256,-3,51.3,595.1,435,358,417,23.9
'2018-05-30 06:45:20.00',49.990,256,-3,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:21.00',49.993,253,2,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:22.00',49.994,249,-3,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:22.99',49.995,254,-2,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:24.00',49.996,255,3,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:25.00',49.997,253,-3,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:26.00',49.997,252,3,51.3,595.0,435,358,418,23.9
'2018-05-30 06:45:27.00',49.997,254,-1,51.3,595.0,435,358,415,23.9
'2018-05-30 06:45:28.00',49.998,252,4,51.3,594.9,435,358,415,23.9
'2018-05-30 06:45:29.00',49.998,252,0,51.3,594.9,435,358,415,23.9
'2018-05-30 06:45:30.00',49.998,251,3,51.2,594.9,435,358,415,23.9
'2018-05-30 06:45:31.00',49.996,250,1,51.2,594.9,435,358,415,23.9
'2018-05-30 06:45:32.00',49.996,253,3,51.2,594.9,435,358,415,23.9
'2018-05-30 06:45:33.00',49.996,253,2,51.2,594.9,435,358,415,23.9
'2018-05-30 06:45:34.00',49.998,252,4,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:35.00',49.998,253,2,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:35.99',50.000,251,4,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:37.00',50.002,251,25,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:37.99',50.002,252,-23,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:39.00',50.003,254,1,51.2,594.8,435,358,416,23.9
'2018-05-30 06:45:40.00',50.003,254,-27,51.2,594.8,435,358,417,23.8
'2018-05-30 06:45:41.00',50.004,253,3,51.2,594.8,435,358,417,23.8
'2018-05-30 06:45:42.00',50.005,254,-1,51.2,594.7,435,358,417,23.8
'2018-05-30 06:45:43.00',50.005,253,-3,51.2,594.7,435,358,417,23.8
'2018-05-30 06:45:44.00',50.007,255,-3,51.2,594.7,435,358,417,23.8
'2018-05-30 06:45:45.00',50.006,253,1,51.2,594.7,436,358,417,23.8
'2018-05-30 06:45:46.00',50.004,255,26,51.2,594.7,436,358,417,23.8
'2018-05-30 06:45:47.00',50.001,253,-3,51.2,594.7,436,358,418,23.8
'2018-05-30 06:45:48.00',50.000,255,-1,51.2,594.7,436,358,418,23.8
'2018-05-30 06:45:48.99',49.997,255,1,51.2,594.7,436,358,418,23.8
'2018-05-30 06:45:50.00',49.995,254,0,51.2,594.7,436,358,418,23.8
'2018-05-30 06:45:51.00',49.990,252,1,51.2,594.7,436,358,418,23.8
'2018-05-30 06:45:52.00',49.987,255,-1,51.2,594.6,436,358,418,23.8
'2018-05-30 06:45:53.00',49.985,251,1,51.2,594.6,436,358,418,23.8
'2018-05-30 06:45:54.00',49.984,253,4,51.2,594.6,435,358,416,23.8
'2018-05-30 06:45:55.00',49.987,252,4,51.2,594.6,435,358,416,23.8
'2018-05-30 06:45:56.00',49.988,251,3,51.2,594.6,435,358,416,23.7
'2018-05-30 06:45:57.00',49.988,252,0,51.2,594.6,435,358,416,23.7
'2018-05-30 06:45:58.00',49.990,252,4,51.1,594.6,435,358,416,23.7
'2018-05-30 06:45:59.00',49.990,253,-24,51.1,594.6,435,358,416,23.7
'2018-05-30 06:46:00.00',49.991,250,-3,51.1,594.6,435,358,416,23.7
'2018-05-30 06:46:01.00',49.989,251,-1,51.1,594.6,435,358,417,23.7
'2018-05-30 06:46:01.99',49.990,252,-4,51.1,594.5,435,358,417,23.7
'2018-05-30 06:46:03.00',49.991,250,-3,51.1,594.5,435,358,417,23.7
'2018-05-30 06:46:03.99',49.992,249,-2,51.1,594.5,435,358,417,23.7
'2018-05-30 06:46:05.00',49.995,250,-2,51.1,594.5,435,358,417,23.7
'2018-05-30 06:46:06.00',49.999,250,-1,51.1,594.5,435,358,417,23.7
'2018-05-30 06:46:07.00',50.002,250,-2,51.1,594.5,436,358,417,23.7
'2018-05-30 06:46:08.00',50.004,250,-2,51.0,594.5,436,358,417,23.6
'2018-05-30 06:46:09.00',50.006,248,-3,51.0,594.4,436,358,417,23.6
'2018-05-30 06:46:10.00',50.007,249,-3,51.0,594.4,436,358,417,23.6
'2018-05-30 06:46:11.00',50.007,250,3,51.0,594.4,436,358,417,23.6
'2018-05-30 06:46:12.00',50.003,250,1,51.0,594.4,436,358,417,23.6
'2018-05-30 06:46:13.00',50.001,250,3,51.0,594.4,436,358,417,23.6
'2018-05-30 06:46:14.00',49.998,250,2,51.0,594.4,436,358,413,23.6
'2018-05-30 06:46:14.99',50.000,250,1,51.0,594.4,436,358,413,23.6
'2018-05-30 06:46:16.00',49.999,249,3,50.9,594.4,436,358,413,23.6
'2018-05-30 06:46:17.00',49.997,250,2,50.9,594.4,436,358,413,23.6
'2018-05-30 06:46:18.00',49.996,250,2,50.9,594.3,436,358,413,23.6
'2018-05-30 06:46:19.00',49.997,248,1,50.9,594.3,436,358,413,23.6
'2018-05-30 06:46:20.00',49.998,249,2,50.9,594.3,436,358,413,23.6
'2018-05-30 06:46:21.00',49.999,253,3,50.9,594.3,436,358,412,23.6
'2018-05-30 06:46:22.00',49.998,253,1,50.9,594.2,436,358,412,23.6
'2018-05-30 06:46:23.00',50.000,253,-28,50.9,594.2,436,358,412,23.6
'2018-05-30 06:46:24.00',50.000,252,-4,50.9,594.2,436,358,412,23.6
'2018-05-30 06:46:25.00',50.002,253,-4,50.9,594.2,435,358,412,23.6
'2018-05-30 06:46:26.00',50.007,253,-3,50.9,594.2,435,358,412,23.6
'2018-05-30 06:46:27.00',50.009,254,-3,50.9,594.2,435,358,412,23.6
'2018-05-30 06:46:27.99',50.017,254,-1,50.8,594.2,435,358,412,23.6
'2018-05-30 06:46:29.00',50.021,254,-3,50.8,594.2,435,358,412,23.6
'2018-05-30 06:46:30.00',50.025,253,3,50.8,594.2,435,358,412,23.6
'2018-05-30 06:46:31.00',50.027,251,1,50.8,594.2,435,358,412,23.6
'2018-05-30 06:46:32.00',50.026,250,2,50.8,594.1,435,358,412,23.6
'2018-05-30 06:46:33.00',50.025,252,-2,50.8,594.1,435,358,412,23.6
'2018-05-30 06:46:34.00',50.023,252,-3,50.8,594.1,435,358,412,23.6
'2018-05-30 06:46:35.00',50.013,252,2,50.8,594.1,435,358,413,23.6
'2018-05-30 06:46:36.00',50.016,252,4,50.8,594.1,435,358,413,23.6
'2018-05-30 06:46:37.00',50.015,252,-1,50.8,594.1,435,358,413,23.6
'2018-05-30 06:46:38.00',50.017,252,2,50.8,594.1,435,358,413,23.6
'2018-05-30 06:46:38.99',50.018,250,4,50.7,594.1,436,358,413,23.6
'2018-05-30 06:46:40.00',50.018,251,3,50.7,594.0,436,358,412,23.6
'2018-05-30 06:46:40.99',50.020,253,-3,50.7,594.0,435,358,412,23.6
'2018-05-30 06:46:42.00',50.023,254,-4,50.7,594.0,435,358,412,23.6
'2018-05-30 06:46:43.00',50.025,255,-4,50.7,594.0,435,358,412,23.6
'2018-05-30 06:46:44.00',50.026,254,-3,50.7,594.0,435,359,412,23.5
'2018-05-30 06:46:45.00',50.029,250,3,50.7,594.0,435,359,412,23.5
'2018-05-30 06:46:46.00',50.030,252,1,50.7,594.0,435,359,412,23.5
'2018-05-30 06:46:47.00',50.031,252,1,50.7,594.0,435,359,412,23.5
'2018-05-30 06:46:48.00',50.033,253,-3,50.7,594.0,435,359,412,23.4
'2018-05-30 06:46:49.00',50.033,253,-1,50.7,594.0,435,359,412,23.4
'2018-05-30 06:46:50.00',50.034,250,-2,50.7,594.0,435,359,412,23.4
'2018-05-30 06:46:51.00',50.035,248,2,50.6,593.9,435,358,412,23.4
'2018-05-30 06:46:51.99',50.034,250,-3,50.6,593.9,434,358,412,23.4
'2018-05-30 06:46:53.00',50.032,250,-3,50.6,593.9,435,358,412,23.4
'2018-05-30 06:46:54.00',50.029,247,1,50.6,593.9,435,358,412,23.4
'2018-05-30 06:46:55.00',50.027,250,1,50.6,593.9,435,358,412,23.4
'2018-05-30 06:46:56.00',50.024,248,3,50.6,593.9,435,358,412,23.4
'2018-05-30 06:46:57.00',50.020,248,-1,50.6,593.9,435,358,412,23.3
'2018-05-30 06:46:58.00',50.020,248,-1,50.6,593.8,435,358,412,23.3
'2018-05-30 06:46:59.00',50.019,250,2,50.6,593.8,435,358,408,23.3
'2018-05-30 06:47:00.00',50.019,250,-1,50.6,593.8,435,358,408,23.3
'2018-05-30 06:47:01.00',50.020,252,0,50.5,593.8,435,358,408,23.3
'2018-05-30 06:47:02.00',50.020,253,1,50.5,593.8,435,358,408,23.3
'2018-05-30 06:47:03.00',50.022,250,0,50.5,593.8,435,359,408,23.3
'2018-05-30 06:47:04.00',50.025,250,1,50.5,593.8,435,359,408,23.3
'2018-05-30 06:47:04.99',50.030,252,-2,50.5,593.8,435,359,408,23.3
'2018-05-30 06:47:06.00',50.034,252,-4,50.5,593.7,435,359,409,23.3
'2018-05-30 06:47:06.99',50.036,251,-4,50.5,593.7,435,359,409,23.3
'2018-05-30 06:47:08.00',50.038,252,1,50.5,593.7,435,359,409,23.3
'2018-05-30 06:47:09.00',50.041,251,-2,50.5,593.7,435,359,409,23.3
'2018-05-30 06:47:10.00',50.044,252,1,50.5,593.7,435,359,409,23.3
'2018-05-30 06:47:11.00',50.044,251,1,50.4,593.7,435,359,409,23.3
'2018-05-30 06:47:12.00',50.047,251,3,50.4,593.7,435,359,410,23.3
'2018-05-30 06:47:13.00',50.047,253,0,50.4,593.7,435,359,410,23.3
'2018-05-30 06:47:14.00',50.051,254,0,50.4,593.7,435,359,410,23.3
'2018-05-30 06:47:15.00',50.051,252,3,50.4,593.6,435,359,410,23.3
'2018-05-30 06:47:16.00',50.051,253,-1,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:17.00',50.052,252,-3,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:17.99',50.053,252,1,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:19.00',50.055,250,0,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:20.00',50.056,251,-1,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:21.00',50.060,250,3,50.4,593.6,436,359,410,23.3
'2018-05-30 06:47:22.00',50.056,250,0,50.4,593.5,436,359,410,23.3
'2018-05-30 06:47:23.00',50.057,253,-3,50.4,593.5,436,359,410,23.3
'2018-05-30 06:47:24.00',50.060,252,3,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:25.00',50.062,253,3,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:26.00',50.066,253,-2,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:27.00',50.071,252,2,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:28.00',50.073,253,0,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:29.00',50.074,251,-1,50.3,593.5,436,359,410,23.3
'2018-05-30 06:47:30.00',50.075,250,-1,50.3,593.4,436,359,410,23.3
'2018-05-30 06:47:30.99',50.074,251,-2,50.3,593.4,436,359,409,23.3
'2018-05-30 06:47:32.00',50.075,253,3,50.3,593.4,436,359,409,23.3
'2018-05-30 06:47:32.99',50.074,254,-1,50.3,593.4,436,359,409,23.3
'2018-05-30 06:47:34.00',50.074,253,2,50.3,593.4,436,359,409,23.3
'2018-05-30 06:47:35.00',50.072,253,-1,50.3,593.4,436,358,409,23.3
'2018-05-30 06:47:36.00',50.069,251,-1,50.3,593.4,436,358,409,23.3
'2018-05-30 06:47:37.00',50.066,250,2,50.3,593.4,436,358,413,23.3
'2018-05-30 06:47:38.00',50.063,252,1,50.3,593.4,436,358,413,23.3
'2018-05-30 06:47:39.00',50.062,250,4,50.3,593.3,436,358,413,23.3
'2018-05-30 06:47:40.00',50.061,250,1,50.3,593.3,436,358,413,23.3
'2018-05-30 06:47:41.00',50.059,252,0,50.3,593.3,436,358,413,23.3
'2018-05-30 06:47:42.00',50.060,252,3,50.2,593.3,436,358,413,23.3
'2018-05-30 06:47:43.00',50.060,255,-3,50.2,593.3,436,358,413,23.3
'2018-05-30 06:47:43.99',50.062,253,-3,50.2,593.3,437,358,413,23.3
'2018-05-30 06:47:45.00',50.062,249,0,50.2,593.2,437,358,413,23.3
'2018-05-30 06:47:46.00',50.064,252,-3,50.2,593.2,436,358,413,23.3
'2018-05-30 06:47:47.00',50.067,250,4,50.2,593.2,436,358,413,23.3
'2018-05-30 06:47:48.00',50.070,252,-1,50.2,593.2,436,359,413,23.4
'2018-05-30 06:47:49.00',50.073,254,0,50.2,593.2,436,359,413,23.4
'2018-05-30 06:47:50.00',50.077,252,0,50.2,593.2,436,359,413,23.4
'2018-05-30 06:47:51.00',50.078,253,-3,50.2,593.2,436,359,413,23.4
'2018-05-30 06:47:52.00',50.077,251,3,50.2,593.2,436,359,413,23.4
'2018-05-30 06:47:53.00',50.076,250,-2,50.2,593.1,436,359,413,23.4
'2018-05-30 06:47:54.00',50.074,250,3,50.2,593.1,436,359,413,23.4
'2018-05-30 06:47:55.00',50.070,254,-2,50.2,593.1,436,358,413,23.4
'2018-05-30 06:47:56.00',50.065,253,4,50.2,593.1,436,358,413,23.4
'2018-05-30 06:47:56.99',50.060,253,1,50.2,593.1,436,358,413,23.4
'2018-05-30 06:47:58.00',50.054,254,1,50.2,593.1,436,358,420,23.4
'2018-05-30 06:47:58.99',50.050,252,2,50.2,593.1,437,358,420,23.4
'2018-05-30 06:48:00.00',50.049,252,3,50.2,593.1,437,358,420,23.5
'2018-05-30 06:48:01.00',50.047,251,-3,50.2,593.1,437,358,420,23.5
'2018-05-30 06:48:02.00',50.046,251,4,50.2,593.1,437,358,420,23.5
'2018-05-30 06:48:03.00',50.039,251,4,50.2,593.0,437,358,420,23.5
'2018-05-30 06:48:04.00',50.045,253,0,50.2,593.0,437,358,416,23.5
'2018-05-30 06:48:05.00',50.047,253,-3,50.2,593.0,437,358,416,23.5
'2018-05-30 06:48:06.00',50.048,251,3,50.2,593.0,437,358,416,23.5
'2018-05-30 06:48:07.00',50.049,253,3,50.1,593.0,437,358,416,23.5
'2018-05-30 06:48:07.99',50.050,254,-4,50.1,593.0,437,358,416,23.5
'2018-05-30 06:48:09.00',50.051,253,-1,50.1,593.0,437,358,416,23.5
'2018-05-30 06:48:09.99',50.052,249,-1,50.1,593.0,437,358,416,23.5
'2018-05-30 06:48:11.00',50.051,250,-1,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:12.00',50.052,250,1,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:13.00',50.051,247,4,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:14.00',50.051,252,1,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:15.00',50.050,253,3,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:16.00',50.049,251,1,50.1,592.9,437,358,413,23.5
'2018-05-30 06:48:17.00',50.047,252,1,50.1,592.9,437,358,414,23.5
'2018-05-30 06:48:18.00',50.048,254,-3,50.1,592.9,437,358,414,23.5
'2018-05-30 06:48:19.00',50.047,250,1,50.1,592.9,437,358,414,23.5
'2018-05-30 06:48:20.00',50.046,250,-1,50.1,592.9,436,358,414,23.6
'2018-05-30 06:48:20.99',50.044,250,-1,50.0,592.8,436,357,414,23.6
'2018-05-30 06:48:22.00',50.043,252,2,50.0,592.8,436,357,414,23.6
'2018-05-30 06:48:23.00',50.041,252,4,50.0,592.8,436,357,414,23.6
'2018-05-30 06:48:24.00',50.040,254,-3,50.0,592.8,436,357,420,23.6
'2018-05-30 06:48:25.00',50.039,254,-3,50.0,592.8,436,357,420,23.6
'2018-05-30 06:48:26.00',50.038,254,3,50.0,592.8,437,357,420,23.6
'2018-05-30 06:48:27.00',50.039,253,2,50.0,592.8,437,358,420,23.6
'2018-05-30 06:48:28.00',50.040,251,3,50.0,592.8,437,358,420,23.6
'2018-05-30 06:48:29.00',50.042,253,-3,50.0,592.7,437,358,420,23.6
'2018-05-30 06:48:30.00',50.044,253,1,50.0,592.7,437,358,418,23.6
'2018-05-30 06:48:31.00',50.048,250,3,50.0,592.7,437,358,418,23.6
'2018-05-30 06:48:32.00',50.048,250,4,49.9,592.7,437,358,418,23.6
'2018-05-30 06:48:33.00',50.048,253,0,49.9,592.7,437,358,418,23.6
'2018-05-30 06:48:33.99',50.048,253,-2,49.9,592.7,437,358,418,23.6
'2018-05-30 06:48:35.00',50.048,250,1,49.9,592.7,437,358,418,23.6
'2018-05-30 06:48:35.99',50.049,250,-2,49.9,592.6,437,358,418,23.6
'2018-05-30 06:48:37.00',50.049,252,-1,49.8,592.6,437,358,417,23.6
'2018-05-30 06:48:38.00',50.051,252,2,49.8,592.6,437,358,417,23.6
'2018-05-30 06:48:39.00',50.049,250,1,49.8,592.6,437,358,417,23.6
'2018-05-30 06:48:40.00',50.048,256,-3,49.8,592.6,437,357,417,23.6
'2018-05-30 06:48:41.00',50.047,252,2,49.8,592.6,436,357,417,23.6
'2018-05-30 06:48:42.00',50.045,252,3,49.8,592.6,436,357,417,23.6
'2018-05-30 06:48:43.00',50.044,252,3,49.8,592.6,437,357,417,23.6
'2018-05-30 06:48:44.00',50.043,252,-4,49.8,592.6,437,357,417,23.6
'2018-05-30 06:48:45.00',50.040,252,2,49.8,592.5,437,357,417,23.6
'2018-05-30 06:48:46.00',50.039,250,3,49.8,592.5,437,357,417,23.6
'2018-05-30 06:48:46.99',50.037,248,-3,49.8,592.5,437,357,417,23.6
'2018-05-30 06:48:48.00',50.034,250,-2,49.8,592.5,437,357,417,23.7
'2018-05-30 06:48:49.00',50.036,249,2,49.8,592.5,437,357,416,23.7
'2018-05-30 06:48:50.00',50.040,247,3,49.8,592.5,437,357,416,23.7
'2018-05-30 06:48:51.00',50.047,251,0,49.7,592.5,437,357,416,23.7
'2018-05-30 06:48:52.00',50.053,251,-3,49.7,592.5,437,358,416,23.7
'2018-05-30 06:48:53.00',50.057,252,2,49.7,592.4,437,358,416,23.7
'2018-05-30 06:48:54.00',50.060,252,-2,49.7,592.4,437,358,416,23.7
'2018-05-30 06:48:55.00',50.062,253,-1,49.7,592.4,437,358,416,23.7
'2018-05-30 06:48:56.00',50.064,250,1,49.7,592.4,437,358,416,23.7
'2018-05-30 06:48:57.00',50.063,252,-4,49.7,592.4,436,358,416,23.7
'2018-05-30 06:48:58.00',50.062,253,4,49.7,592.4,436,358,416,23.7
'2018-05-30 06:48:59.00',50.060,254,3,49.7,592.4,437,358,416,23.7
'2018-05-30 06:48:59.99',50.061,254,-2,49.7,592.3,437,358,416,23.7
'2018-05-30 06:49:01.00',50.064,252,4,49.7,592.3,437,358,417,23.7
'2018-05-30 06:49:01.99',50.065,253,1,49.7,592.3,437,358,417,23.7
'2018-05-30 06:49:03.00',50.066,253,-4,49.6,592.3,437,358,417,23.7
'2018-05-30 06:49:04.00',50.067,250,0,49.6,592.3,437,358,417,23.7
'2018-05-30 06:49:05.00',50.070,251,-3,49.6,592.3,437,358,417,23.7
'2018-05-30 06:49:06.00',50.071,248,4,49.6,592.3,437,358,417,23.7
'2018-05-30 06:49:07.00',50.072,255,1,49.6,592.3,437,358,417,23.7
'2018-05-30 06:49:08.00',50.073,250,4,49.6,592.3,437,358,417,23.8
'2018-05-30 06:49:09.00',50.073,250,-4,49.6,592.3,437,358,417,23.8
'2018-05-30 06:49:10.00',50.074,254,-3,49.6,592.3,437,358,417,23.8
'2018-05-30 06:49:11.00',50.073,248,3,49.6,592.2,437,358,417,23.8
'2018-05-30 06:49:12.00',50.074,252,0,49.5,592.2,437,358,417,23.8
'2018-05-30 06:49:12.99',50.075,253,4,49.5,592.2,437,358,417,23.8
'2018-05-30 06:49:14.00',50.075,256,0,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:15.00',50.074,251,3,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:16.00',50.075,252,-3,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:17.00',50.075,251,-1,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:18.00',50.074,251,-3,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:19.00',50.075,251,4,49.5,592.2,437,358,416,23.8
'2018-05-30 06:49:20.00',50.078,250,0,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:21.00',50.081,254,3,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:22.00',50.085,250,3,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:23.00',50.087,253,3,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:24.00',50.086,250,-3,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:25.00',50.088,248,4,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:25.99',50.089,252,-1,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:27.00',50.090,252,3,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:27.99',50.091,253,-4,49.4,592.1,437,358,417,23.8
'2018-05-30 06:49:29.00',50.091,249,1,49.4,592.0,437,358,417,23.8
'2018-05-30 06:49:30.00',50.090,250,-2,49.4,592.0,437,358,417,23.8
'2018-05-30 06:49:31.00',50.090,250,3,49.4,592.0,437,358,417,23.8
'2018-05-30 06:49:32.00',50.091,253,1,49.4,592.0,437,358,417,23.8
'2018-05-30 06:49:33.00',50.089,253,3,49.4,592.0,437,358,416,23.8
'2018-05-30 06:49:34.00',50.087,250,-1,49.4,592.0,437,358,416,23.8
'2018-05-30 06:49:35.00',50.084,250,3,49.4,592.0,437,358,416,23.8
'2018-05-30 06:49:36.00',50.081,249,2,49.4,592.0,437,358,416,23.8
'2018-05-30 06:49:37.00',50.077,248,1,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:38.00',50.074,251,-4,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:38.99',50.069,250,-1,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:40.00',50.065,254,4,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:41.00',50.066,253,3,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:42.00',50.065,251,2,49.3,591.9,437,358,416,23.8
'2018-05-30 06:49:43.00',50.063,250,-3,49.3,591.9,437,358,416,23.9
'2018-05-30 06:49:44.00',50.060,252,1,49.3,591.9,437,358,416,23.9
'2018-05-30 06:49:45.00',50.061,251,1,49.3,591.9,437,358,416,23.9
'2018-05-30 06:49:46.00',50.061,251,-3,49.3,591.8,436,358,417,23.9
'2018-05-30 06:49:47.00',50.062,251,3,49.3,591.8,436,358,417,23.9
'2018-05-30 06:49:48.00',50.063,251,-1,49.3,591.8,436,358,417,23.9
'2018-05-30 06:49:49.00',50.063,255,-3,49.3,591.8,437,357,417,23.9
'2018-05-30 06:49:49.99',50.064,250,4,49.3,591.8,437,357,417,23.9
'2018-05-30 06:49:51.00',50.064,255,1,49.3,591.8,437,357,417,23.9
'2018-05-30 06:49:51.99',50.064,252,-1,49.3,591.8,437,357,418,23.9
'2018-05-30 06:49:53.00',50.065,250,3,49.3,591.7,437,357,418,23.9
'2018-05-30 06:49:54.00',50.065,250,-3,49.2,591.7,437,357,418,23.9
'2018-05-30 06:49:55.00',50.066,249,4,49.2,591.7,437,357,418,23.9
'2018-05-30 06:49:56.00',50.066,254,1,49.2,591.7,437,357,418,23.9
'2018-05-30 06:49:57.00',50.064,253,4,49.2,591.7,437,357,418,23.9
'2018-05-30 06:49:58.00',50.063,253,0,49.2,591.7,438,357,418,23.9
'2018-05-30 06:49:59.00',50.061,252,-3,49.2,591.7,438,357,417,23.9
'2018-05-30 06:50:00.00',50.059,251,-1,49.2,591.7,438,357,417,23.9
'2018-05-30 06:50:01.00',50.059,251,-3,49.2,591.6,438,357,417,23.9
'2018-05-30 06:50:02.00',50.057,252,-3,49.2,591.6,438,357,417,23.9
'2018-05-30 06:50:02.99',50.057,250,3,49.2,591.6,438,358,417,23.9
'2018-05-30 06:50:04.00',50.059,250,-3,49.2,591.6,438,358,417,23.9
'2018-05-30 06:50:04.99',50.058,254,-4,49.2,591.6,438,358,417,23.9
'2018-05-30 06:50:06.00',50.057,248,3,49.2,591.6,438,358,416,23.9
'2018-05-30 06:50:07.00',50.060,253,-4,49.2,591.6,438,358,416,23.9
'2018-05-30 06:50:08.00',50.059,253,1,49.2,591.6,438,358,416,24.0
'2018-05-30 06:50:09.00',50.061,250,0,49.2,591.6,438,358,416,24.0
'2018-05-30 06:50:10.00',50.062,251,-4,49.2,591.6,437,358,416,24.0
'2018-05-30 06:50:11.00',50.059,247,3,49.2,591.5,437,358,416,24.0
'2018-05-30 06:50:12.00',50.060,254,-1,49.2,591.5,437,358,416,24.0
'2018-05-30 06:50:13.00',50.056,250,-1,49.2,591.5,437,358,414,24.0
'2018-05-30 06:50:14.00',50.057,250,2,49.2,591.5,437,358,414,24.0
'2018-05-30 06:50:15.00',50.055,250,-2,49.2,591.5,437,358,414,24.0
'2018-05-30 06:50:15.99',50.052,254,-3,49.1,591.5,437,358,414,24.0
'2018-05-30 06:50:17.00',50.047,253,-3,49.1,591.5,437,358,414,24.0
'2018-05-30 06:50:18.00',50.044,250,1,49.1,591.5,437,358,416,24.0
'2018-05-30 06:50:19.00',50.039,250,-4,49.1,591.5,437,358,416,24.0
'2018-05-30 06:50:20.00',50.039,249,-3,49.1,591.5,437,358,416,24.0
'2018-05-30 06:50:21.00',50.037,250,-3,49.1,591.5,437,358,416,24.0
'2018-05-30 06:50:22.00',50.037,250,3,49.1,591.4,437,358,416,24.0
'2018-05-30 06:50:23.00',50.040,253,-3,49.1,591.4,437,358,416,24.0
'2018-05-30 06:50:24.00',50.041,252,1,49.1,591.4,437,358,416,24.0
'2018-05-30 06:50:25.00',50.042,253,1,49.1,591.4,437,358,413,24.0
'2018-05-30 06:50:26.00',50.042,252,1,49.1,591.4,437,358,413,24.0
'2018-05-30 06:50:27.00',50.041,252,-2,49.1,591.4,437,358,413,24.0
'2018-05-30 06:50:28.00',50.040,253,-2,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:28.99',50.037,253,-3,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:30.00',50.036,250,0,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:30.99',50.036,250,2,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:32.00',50.035,250,0,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:33.00',50.033,251,-2,49.1,591.3,437,358,413,24.0
'2018-05-30 06:50:34.00',50.034,249,-2,49.0,591.3,437,358,413,24.0
'2018-05-30 06:50:35.00',50.035,248,3,49.0,591.3,437,358,413,24.0
'2018-05-30 06:50:36.00',50.037,248,0,49.0,591.3,437,358,413,24.0
'2018-05-30 06:50:37.00',50.039,250,1,49.0,591.3,437,358,413,24.0
'2018-05-30 06:50:38.00',50.041,253,2,49.0,591.2,437,358,413,24.0
'2018-05-30 06:50:39.00',50.041,251,2,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:40.00',50.042,252,2,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:41.00',50.045,254,-4,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:41.99',50.045,255,-3,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:43.00',50.047,250,2,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:44.00',50.048,253,-1,49.0,591.2,438,358,413,24.0
'2018-05-30 06:50:45.00',50.047,254,-4,49.0,591.2,438,358,414,24.0
'2018-05-30 06:50:46.00',50.047,252,-1,48.9,591.2,438,358,414,24.0
'2018-05-30 06:50:47.00',50.047,250,3,48.9,591.1,438,358,414,24.0
'2018-05-30 06:50:48.00',50.047,250,3,48.9,591.1,438,358,414,24.0
'2018-05-30 06:50:49.00',50.047,252,0,48.9,591.1,438,358,414,24.0
'2018-05-30 06:50:50.00',50.046,250,1,48.8,591.1,438,358,414,24.0
'2018-05-30 06:50:51.00',50.044,252,2,48.8,591.1,438,358,414,24.0
'2018-05-30 06:50:52.00',50.040,252,3,48.8,591.1,438,358,414,24.0
'2018-05-30 06:50:53.00',50.039,255,0,48.8,591.1,438,358,414,24.0
'2018-05-30 06:50:54.00',50.037,252,3,48.8,591.0,438,358,414,24.0
'2018-05-30 06:50:54.99',50.036,253,4,48.8,591.0,438,358,414,24.0
'2018-05-30 06:50:56.00',50.035,253,-2,48.8,591.0,438,358,414,24.0
'2018-05-30 06:50:56.99',50.034,252,-3,48.8,591.0,438,358,414,24.0
'2018-05-30 06:50:58.00',50.032,253,-1,48.8,591.0,439,358,414,24.0
'2018-05-30 06:50:59.00',50.032,250,-1,48.8,591.0,439,358,414,24.0
'2018-05-30 06:51:00.00',50.032,250,3,48.8,591.0,439,358,414,24.0
'2018-05-30 06:51:01.00',50.029,250,-1,48.8,591.0,439,358,414,24.0
'2018-05-30 06:51:02.00',50.029,252,-2,48.8,591.0,439,358,414,24.0
'2018-05-30 06:51:03.00',50.026,250,-1,48.7,590.9,438,358,414,24.0
'2018-05-30 06:51:04.00',50.022,251,2,48.7,590.9,438,358,413,24.0
'2018-05-30 06:51:05.00',50.020,248,0,48.7,590.9,438,358,413,24.0
'2018-05-30 06:51:06.00',50.017,250,5,48.7,590.9,438,358,413,24.0
'2018-05-30 06:51:07.00',50.015,248,3,48.7,590.9,438,357,413,24.0
'2018-05-30 06:51:07.99',50.015,253,3,48.7,590.9,438,357,413,24.0
'2018-05-30 06:51:09.00',50.017,248,-1,48.7,590.9,438,357,413,24.0
'2018-05-30 06:51:10.00',50.021,250,-2,48.7,590.9,438,357,414,24.0
'2018-05-30 06:51:11.00',50.024,254,-3,48.7,590.9,438,357,414,24.0
'2018-05-30 06:51:12.00',50.028,254,1,48.7,590.8,438,357,414,24.0
'2018-05-30 06:51:13.00',50.030,253,-1,48.7,590.8,438,358,414,24.0
'2018-05-30 06:51:14.00',50.031,251,-1,48.7,590.8,438,358,414,24.0
'2018-05-30 06:51:15.00',50.031,253,-3,48.6,590.8,437,358,414,24.0
'2018-05-30 06:51:16.00',50.031,253,-5,48.6,590.8,437,358,414,24.0
'2018-05-30 06:51:17.00',50.030,252,-3,48.6,590.8,437,358,417,24.0
'2018-05-30 06:51:18.00',50.030,251,-1,48.6,590.7,437,358,417,24.0
'2018-05-30 06:51:19.00',50.030,249,1,48.6,590.7,437,358,417,24.0
'2018-05-30 06:51:20.00',50.029,247,0,48.6,590.7,437,358,417,24.0
'2018-05-30 06:51:20.99',50.028,250,-3,48.6,590.7,437,358,417,24.0
'2018-05-30 06:51:22.00',50.026,250,-4,48.5,590.7,437,358,417,24.0
'2018-05-30 06:51:23.00',50.024,251,-4,48.5,590.7,437,358,417,24.0
'2018-05-30 06:51:24.00',50.025,248,3,48.5,590.7,437,358,417,24.0
'2018-05-30 06:51:25.00',50.025,248,3,48.5,590.7,437,358,417,24.0
'2018-05-30 06:51:26.00',50.021,252,-4,48.5,590.7,437,357,417,24.0
'2018-05-30 06:51:27.00',50.026,255,-2,48.5,590.7,438,357,417,24.0
'2018-05-30 06:51:28.00',50.028,250,-4,48.5,590.7,438,357,417,24.0
'2018-05-30 06:51:29.00',50.029,253,-1,48.5,590.7,437,357,417,24.0
'2018-05-30 06:51:30.00',50.031,254,-3,48.5,590.6,437,357,417,24.0
'2018-05-30 06:51:31.00',50.030,252,3,48.4,590.6,437,357,417,23.9
'2018-05-30 06:51:31.99',50.029,252,0,48.4,590.6,437,357,417,23.9
'2018-05-30 06:51:33.00',50.029,253,1,48.4,590.6,437,357,417,23.9
'2018-05-30 06:51:33.99',50.030,255,-3,48.4,590.6,438,357,417,23.9
'2018-05-30 06:51:35.00',50.031,251,-1,48.4,590.6,438,357,417,23.9
'2018-05-30 06:51:36.00',50.032,250,3,48.4,590.6,438,357,417,23.9
'2018-05-30 06:51:37.00',50.033,251,2,48.4,590.6,439,357,417,23.9
'2018-05-30 06:51:38.00',50.035,251,-3,48.4,590.6,439,357,417,23.9
'2018-05-30 06:51:39.00',50.035,252,-1,48.4,590.6,439,358,417,23.9
'2018-05-30 06:51:40.00',50.035,252,1,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:41.00',50.035,252,4,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:42.00',50.033,250,1,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:43.00',50.032,253,-3,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:44.00',50.031,253,-4,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:44.99',50.030,252,2,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:46.00',50.031,252,3,48.4,590.5,439,358,417,23.9
'2018-05-30 06:51:47.00',50.032,252,2,48.3,590.5,439,358,417,23.9
'2018-05-30 06:51:48.00',50.035,252,-2,48.3,590.5,438,358,418,23.9
'2018-05-30 06:51:49.00',50.036,254,-3,48.3,590.5,438,358,418,23.9
'2018-05-30 06:51:50.00',50.037,253,1,48.3,590.5,438,358,418,23.9
'2018-05-30 06:51:51.00',50.040,252,2,48.3,590.4,438,358,418,23.9
'2018-05-30 06:51:52.00',50.042,251,2,48.3,590.4,438,358,418,23.9
'2018-05-30 06:51:53.00',50.044,252,-1,48.3,590.4,438,358,418,23.9
'2018-05-30 06:51:54.00',50.044,253,-4,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:55.00',50.046,250,3,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:56.00',50.048,248,-1,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:57.00',50.050,251,-4,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:57.99',50.049,250,3,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:59.00',50.048,250,2,48.3,590.4,438,358,416,23.9
'2018-05-30 06:51:59.99',50.047,252,1,48.3,590.3,438,358,416,23.9
'2018-05-30 06:52:01.00',50.045,252,-1,48.3,590.3,438,358,416,23.9
'2018-05-30 06:52:02.00',50.043,251,1,48.3,590.3,438,358,416,23.9
'2018-05-30 06:52:03.00',50.042,251,-1,48.3,590.3,438,358,416,23.8
'2018-05-30 06:52:04.00',50.042,251,-3,48.3,590.3,438,358,416,23.8
'2018-05-30 06:52:05.00',50.041,253,-4,48.2,590.3,437,358,416,23.8
'2018-05-30 06:52:06.00',50.039,252,1,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:07.00',50.036,250,2,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:08.00',50.034,250,-4,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:09.00',50.033,251,-3,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:10.00',50.033,251,1,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:10.99',50.034,250,4,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:12.00',50.034,250,3,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:13.00',50.034,254,-3,48.2,590.2,438,358,416,23.8
'2018-05-30 06:52:14.00',50.035,254,-3,48.2,590.2,438,358,417,23.8
'2018-05-30 06:52:15.00',50.036,252,1,48.2,590.2,438,358,417,23.8
'2018-05-30 06:52:16.00',50.038,250,4,48.2,590.1,438,358,417,23.8
'2018-05-30 06:52:17.00',50.041,252,2,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:18.00',50.041,253,-5,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:19.00',50.039,253,0,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:20.00',50.038,250,1,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:21.00',50.038,250,1,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:22.00',50.038,250,-1,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:23.00',50.042,251,0,48.2,590.1,439,357,417,23.8
'2018-05-30 06:52:23.99',50.045,249,3,48.2,590.0,439,358,417,23.8
'2018-05-30 06:52:25.00',50.050,249,3,48.2,590.0,438,358,417,23.8
'2018-05-30 06:52:25.99',50.052,252,-2,48.2,590.0,438,358,417,23.8
'2018-05-30 06:52:27.00',50.052,253,4,48.1,590.0,438,358,416,23.8
'2018-05-30 06:52:28.00',50.052,252,1,48.1,590.0,438,358,416,23.8
'2018-05-30 06:52:29.00',50.052,253,-3,48.1,590.0,438,358,416,23.8
'2018-05-30 06:52:30.00',50.051,252,-2,48.1,589.9,438,358,416,23.8
'2018-05-30 06:52:31.00',50.050,250,2,48.1,589.9,438,358,416,23.8
'2018-05-30 06:52:32.00',50.049,251,-4,48.1,589.9,438,358,416,23.8
'2018-05-30 06:52:33.00',50.049,248,0,48.1,589.9,438,358,416,23.8
'2018-05-30 06:52:34.00',50.047,250,4,48.1,589.9,438,358,415,23.8
'2018-05-30 06:52:35.00',50.046,252,-1,48.1,589.9,438,358,415,23.8
'2018-05-30 06:52:36.00',50.045,254,-1,48.1,589.9,439,358,415,23.8
'2018-05-30 06:52:36.99',50.045,251,3,48.1,589.9,439,358,415,23.8
'2018-05-30 06:52:38.00',50.046,252,3,48.1,589.9,439,358,415,23.8
'2018-05-30 06:52:39.00',50.047,253,-4,48.1,589.9,439,358,415,23.7
'2018-05-30 06:52:40.00',50.048,254,-1,48.1,589.9,439,358,415,23.7
'2018-05-30 06:52:41.00',50.049,250,3,48.1,589.8,439,358,416,23.7
'2018-05-30 06:52:42.00',50.052,250,-1,48.1,589.8,439,358,416,23.7
'2018-05-30 06:52:43.00',50.056,250,1,48.1,589.8,439,358,416,23.7
'2018-05-30 06:52:44.00',50.059,250,4,48.1,589.8,439,358,416,23.7
'2018-05-30 06:52:45.00',50.062,255,-2,48.0,589.8,439,358,416,23.7
'2018-05-30 06:52:46.00',50.064,250,3,48.0,589.8,439,358,416,23.7
'2018-05-30 06:52:47.00',50.065,252,1,48.0,589.8,439,358,415,23.7
'2018-05-30 06:52:48.00',50.066,253,-3,48.0,589.8,438,358,415,23.7
'2018-05-30 06:52:49.00',50.065,248,-2,48.0,589.8,438,358,415,23.7
'2018-05-30 06:52:49.99',50.057,250,-2,48.0,589.8,438,358,415,23.7
'2018-05-30 06:52:51.00',50.060,250,1,48.0,589.8,438,358,415,23.7
'2018-05-30 06:52:51.99',50.060,252,3,48.0,589.8,438,358,415,23.7
'2018-05-30 06:52:53.00',50.060,255,-4,48.0,589.7,438,358,415,23.7
'2018-05-30 06:52:54.00',50.061,255,4,48.0,589.7,438,358,417,23.7
'2018-05-30 06:52:55.00',50.059,252,2,48.0,589.7,438,358,417,23.7
'2018-05-30 06:52:56.00',50.057,254,-1,47.9,589.7,438,358,417,23.7
'2018-05-30 06:52:57.00',50.054,253,-1,47.9,589.7,438,358,417,23.7
'2018-05-30 06:52:58.00',50.050,253,5,47.9,589.7,438,358,417,23.7
'2018-05-30 06:52:59.00',50.049,252,2,47.9,589.7,439,358,417,23.7
'2018-05-30 06:53:00.00',50.048,253,-5,47.9,589.7,439,358,417,23.7
'2018-05-30 06:53:00.99',50.047,252,1,47.9,589.7,439,358,417,23.7
'2018-05-30 06:53:02.00',50.046,249,3,47.9,589.7,439,358,417,23.7
'2018-05-30 06:53:02.99',50.044,250,-3,47.8,589.7,439,358,417,23.7
'2018-05-30 06:53:04.00',50.044,250,-1,47.8,589.6,439,358,417,23.7
'2018-05-30 06:53:05.00',50.045,249,5,47.8,589.6,439,358,417,23.7
'2018-05-30 06:53:06.00',50.046,248,4,47.8,589.6,439,358,417,23.7
'2018-05-30 06:53:07.00',50.048,252,-3,47.8,589.6,439,358,418,23.6
'2018-05-30 06:53:08.00',50.050,252,2,47.8,589.6,439,358,418,23.6
'2018-05-30 06:53:09.00',50.051,250,3,47.8,589.6,439,358,418,23.6
'2018-05-30 06:53:10.00',50.052,253,-4,47.8,589.6,439,358,418,23.6
'2018-05-30 06:53:11.00',50.053,253,-2,47.8,589.6,439,358,418,23.6
'2018-05-30 06:53:12.00',50.055,250,3,47.8,589.5,439,358,418,23.6
'2018-05-30 06:53:13.00',50.056,250,-3,47.8,589.5,439,358,417,23.6
'2018-05-30 06:53:13.99',50.056,252,1,47.7,589.5,439,358,417,23.6
'2018-05-30 06:53:15.00',50.057,251,3,47.7,589.5,439,358,417,23.6
'2018-05-30 06:53:16.00',50.056,254,-3,47.7,589.5,439,358,417,23.6
'2018-05-30 06:53:17.00',50.050,254,-3,47.7,589.5,439,358,417,23.6
'2018-05-30 06:53:18.00',50.046,252,4,47.7,589.4,439,358,417,23.6
'2018-05-30 06:53:19.00',50.043,252,-1,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:20.00',50.041,253,-4,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:21.00',50.041,253,0,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:22.00',50.038,251,3,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:23.00',50.036,250,1,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:24.00',50.035,251,-3,47.7,589.4,439,358,419,23.6
'2018-05-30 06:53:25.00',50.034,248,-3,47.7,589.4,439,358,416,23.6
'2018-05-30 06:53:26.00',50.033,248,1,47.6,589.4,439,358,416,23.6
'2018-05-30 06:53:26.99',50.028,249,5,47.6,589.4,439,358,416,23.6
'2018-05-30 06:53:28.00',50.030,251,-3,47.6,589.4,439,358,416,23.6
'2018-05-30 06:53:28.99',50.030,250,-2,47.6,589.3,439,358,416,23.6
'2018-05-30 06:53:30.00',50.031,253,-2,47.6,589.3,439,358,416,23.6
'2018-05-30 06:53:31.00',50.033,253,1,47.6,589.3,439,358,418,23.6
'2018-05-30 06:53:32.00',50.035,251,3,47.6,589.3,439,358,418,23.6
'2018-05-30 06:53:33.00',50.036,253,1,47.6,589.3,439,358,418,23.6
'2018-05-30 06:53:34.00',50.038,254,-3,47.6,589.3,439,358,418,23.6
'2018-05-30 06:53:35.00',50.039,252,-3,47.5,589.3,439,358,418,23.5
'2018-05-30 06:53:36.00',50.040,251,3,47.5,589.3,439,358,418,23.5
'2018-05-30 06:53:37.00',50.035,250,1,47.5,589.3,439,358,419,23.5
'2018-05-30 06:53:38.00',50.041,249,-3,47.5,589.3,440,358,419,23.5
'2018-05-30 06:53:39.00',50.041,252,-1,47.5,589.2,440,358,419,23.5
'2018-05-30 06:53:39.99',50.041,252,4,47.5,589.2,440,358,419,23.5
'2018-05-30 06:53:41.00',50.041,251,-4,47.4,589.2,439,358,419,23.5
'2018-05-30 06:53:42.00',50.038,253,3,47.4,589.2,439,358,419,23.5
'2018-05-30 06:53:43.00',50.038,256,-3,47.4,589.2,440,358,419,23.5
'2018-05-30 06:53:44.00',50.034,252,3,47.4,589.2,440,358,423,23.5
'2018-05-30 06:53:45.00',50.032,250,4,47.4,589.2,440,358,423,23.5
'2018-05-30 06:53:46.00',50.029,254,2,47.4,589.2,440,358,423,23.5
'2018-05-30 06:53:47.00',50.027,253,-3,47.4,589.2,440,357,423,23.5
'2018-05-30 06:53:48.00',50.024,254,-3,47.4,589.2,439,357,423,23.5
'2018-05-30 06:53:49.00',50.021,254,-4,47.4,589.1,439,357,423,23.5
'2018-05-30 06:53:50.00',50.021,252,0,47.4,589.1,439,357,421,23.5
'2018-05-30 06:53:51.00',50.021,251,4,47.4,589.1,439,357,421,23.5
'2018-05-30 06:53:52.00',50.020,250,3,47.4,589.1,439,357,421,23.5
'2018-05-30 06:53:52.99',50.020,248,3,47.4,589.1,439,357,421,23.5
'2018-05-30 06:53:54.00',50.021,250,-2,47.4,589.0,439,357,421,23.5
'2018-05-30 06:53:54.99',50.021,250,-2,47.4,589.0,439,357,421,23.5
'2018-05-30 06:53:56.00',50.022,250,3,47.4,589.0,439,357,422,23.5
'2018-05-30 06:53:57.00',50.021,251,0,47.4,589.0,439,357,422,23.5
'2018-05-30 06:53:58.00',50.021,250,3,47.4,589.0,439,357,422,23.5
'2018-05-30 06:53:59.00',50.020,252,4,47.3,589.0,439,357,422,23.5
'2018-05-30 06:54:00.00',50.019,252,2,47.3,589.0,440,357,422,23.5
'2018-05-30 06:54:01.00',50.019,252,4,47.3,589.0,440,357,422,23.5
'2018-05-30 06:54:02.00',50.018,252,1,47.3,589.0,440,357,422,23.5
'2018-05-30 06:54:03.00',50.018,250,3,47.3,589.0,440,357,421,23.5
'2018-05-30 06:54:04.00',50.020,251,0,47.3,589.0,440,357,421,23.5
'2018-05-30 06:54:05.00',50.020,251,-4,47.3,589.0,440,357,421,23.5
'2018-05-30 06:54:05.99',50.022,251,-4,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:07.00',50.022,250,3,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:08.00',50.022,250,3,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:09.00',50.022,248,5,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:10.00',50.022,248,4,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:11.00',50.024,253,0,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:12.00',50.026,250,-2,47.3,588.9,440,357,421,23.5
'2018-05-30 06:54:13.00',50.027,253,-1,47.3,588.9,439,357,421,23.5
'2018-05-30 06:54:14.00',50.028,255,0,47.3,588.9,439,358,421,23.5
'2018-05-30 06:54:15.00',50.029,250,1,47.3,588.9,439,358,421,23.5
'2018-05-30 06:54:16.00',50.030,250,1,47.3,588.9,439,358,421,23.5
'2018-05-30 06:54:17.00',50.032,253,0,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:18.00',50.033,252,-5,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:18.99',50.034,253,-1,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:20.00',50.036,252,3,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:20.99',50.035,249,2,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:22.00',50.037,250,-3,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:23.00',50.036,250,-4,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:24.00',50.035,252,1,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:25.00',50.033,252,4,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:26.00',50.033,249,3,47.2,588.8,440,358,421,23.5
'2018-05-30 06:54:27.00',50.030,252,-4,47.2,588.8,440,357,421,23.6
'2018-05-30 06:54:28.00',50.028,255,-4,47.2,588.7,440,357,421,23.6
'2018-05-30 06:54:29.00',50.027,253,1,47.2,588.7,440,357,421,23.6
'2018-05-30 06:54:30.00',50.026,252,5,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:31.00',50.025,252,3,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:31.99',50.025,252,1,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:33.00',50.022,252,-3,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:34.00',50.021,255,-3,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:35.00',50.021,255,-4,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:36.00',50.022,253,0,47.2,588.7,440,357,422,23.6
'2018-05-30 06:54:37.00',50.021,250,4,47.1,588.7,440,357,422,23.6
'2018-05-30 06:54:38.00',50.021,251,3,47.1,588.6,440,357,422,23.6
'2018-05-30 06:54:39.00',50.020,249,4,47.1,588.6,440,357,422,23.5
'2018-05-30 06:54:40.00',50.020,252,0,47.1,588.6,440,357,422,23.5
'2018-05-30 06:54:41.00',50.018,252,-4,47.1,588.6,441,357,422,23.5
'2018-05-30 06:54:42.00',50.017,250,-4,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:42.99',50.016,250,-3,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:44.00',50.016,253,-2,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:44.99',50.017,250,2,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:46.00',50.020,249,5,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:47.00',50.021,253,5,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:48.00',50.024,252,4,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:49.00',50.026,253,0,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:50.00',50.028,253,0,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:51.00',50.031,252,1,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:52.00',50.032,251,4,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:53.00',50.034,254,3,47.1,588.5,441,357,422,23.5
'2018-05-30 06:54:54.00',50.033,252,-2,47.0,588.4,441,357,422,23.5
'2018-05-30 06:54:55.00',50.032,254,-4,47.0,588.4,441,357,422,23.5
'2018-05-30 06:54:55.99',50.033,254,-1,47.0,588.4,441,357,422,23.5
'2018-05-30 06:54:57.00',50.033,250,2,47.0,588.4,441,357,422,23.5
'2018-05-30 06:54:57.99',50.032,249,3,47.0,588.4,441,357,422,23.5
'2018-05-30 06:54:59.00',50.032,250,0,47.0,588.4,441,357,422,23.6
'2018-05-30 06:55:00.00',50.031,252,-4,47.0,588.4,441,357,422,23.6
'2018-05-30 06:55:01.00',50.032,253,-1,47.0,588.4,441,357,422,23.6
'2018-05-30 06:55:02.00',50.032,250,4,47.0,588.4,440,357,422,23.6
'2018-05-30 06:55:03.00',50.030,252,4,47.0,588.4,440,357,421,23.6
'2018-05-30 06:55:04.00',50.029,254,2,47.0,588.3,440,357,421,23.6
'2018-05-30 06:55:05.00',50.027,252,-1,46.9,588.3,440,357,421,23.6
'2018-05-30 06:55:06.00',50.024,252,-1,46.9,588.3,440,357,421,23.6
'2018-05-30 06:55:07.00',50.021,250,-3,46.9,588.3,440,357,421,23.6
'2018-05-30 06:55:08.00',50.019,251,-1,46.9,588.3,440,357,421,23.6
'2018-05-30 06:55:08.99',50.015,253,0,46.9,588.3,440,357,421,23.6
'2018-05-30 06:55:10.00',50.012,253,3,46.9,588.3,440,357,423,23.6
'2018-05-30 06:55:11.00',50.011,249,4,46.9,588.3,440,357,423,23.6
'2018-05-30 06:55:12.00',50.010,250,3,46.9,588.3,440,357,423,23.6
'2018-05-30 06:55:13.00',50.009,253,6,46.9,588.3,440,357,423,23.6
'2018-05-30 06:55:14.00',50.009,248,6,46.8,588.2,440,357,423,23.6
'2018-05-30 06:55:15.00',50.009,250,3,46.8,588.2,440,357,423,23.6
'2018-05-30 06:55:16.00',50.010,248,4,46.8,588.2,440,357,421,23.6
'2018-05-30 06:55:17.00',50.010,250,5,46.8,588.2,441,357,421,23.6
'2018-05-30 06:55:18.00',50.010,253,2,46.8,588.2,441,357,421,23.6
'2018-05-30 06:55:19.00',50.014,251,1,46.8,588.2,441,357,421,23.6
'2018-05-30 06:55:20.00',50.016,253,0,46.8,588.2,441,357,421,23.6
'2018-05-30 06:55:21.00',50.019,255,-3,46.8,588.2,441,357,421,23.6
'2018-05-30 06:55:21.99',50.018,252,0,46.8,588.2,441,357,422,23.6
