'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 06:55:23.00',50.018,251,2,46.8,588.2,441,357,422,23.6
'2018-05-30 06:55:23.99',50.018,252,3,46.8,588.2,441,357,422,23.6
'2018-05-30 06:55:25.00',50.019,250,4,46.8,588.2,441,357,422,23.6
'2018-05-30 06:55:26.00',50.019,251,3,46.7,588.1,441,357,422,23.6
'2018-05-30 06:55:27.00',50.020,252,-3,46.7,588.1,441,357,422,23.6
'2018-05-30 06:55:28.00',50.021,253,-1,46.7,588.1,441,357,420,23.6
'2018-05-30 06:55:29.00',50.020,254,-5,46.7,588.1,441,357,420,23.6
'2018-05-30 06:55:30.00',50.019,254,-3,46.7,588.1,441,357,420,23.6
'2018-05-30 06:55:31.00',50.018,254,-3,46.7,588.1,441,357,420,23.6
'2018-05-30 06:55:32.00',50.018,253,-3,46.7,588.0,441,357,420,23.6
'2018-05-30 06:55:33.00',50.019,250,2,46.7,588.0,441,357,420,23.6
'2018-05-30 06:55:34.00',50.019,249,3,46.7,588.0,441,357,420,23.6
'2018-05-30 06:55:34.99',50.019,250,3,46.7,588.0,441,357,421,23.6
'2018-05-30 06:55:36.00',50.020,250,-1,46.7,588.0,441,357,421,23.6
'2018-05-30 06:55:37.00',50.020,250,-3,46.6,588.0,441,357,421,23.6
'2018-05-30 06:55:38.00',50.020,252,-3,46.6,588.0,441,357,421,23.6
'2018-05-30 06:55:39.00',50.021,250,-1,46.6,588.0,441,357,421,23.6
'2018-05-30 06:55:40.00',50.022,251,2,46.6,588.0,441,357,421,23.6
'2018-05-30 06:55:41.00',50.024,248,4,46.6,588.0,441,357,416,23.6
'2018-05-30 06:55:42.00',50.026,249,4,46.6,588.0,440,357,416,23.6
'2018-05-30 06:55:43.00',50.029,254,-1,46.6,587.9,440,357,416,23.6
'2018-05-30 06:55:44.00',50.031,251,-3,46.6,587.9,440,357,416,23.6
'2018-05-30 06:55:45.00',50.031,252,0,46.6,587.9,440,357,416,23.6
'2018-05-30 06:55:46.00',50.031,253,4,46.5,587.9,440,357,416,23.6
'2018-05-30 06:55:47.00',50.031,250,2,46.5,587.9,440,357,417,23.6
'2018-05-30 06:55:47.99',50.029,252,0,46.5,587.9,440,357,417,23.6
'2018-05-30 06:55:49.00',50.026,253,-3,46.5,587.9,440,357,417,23.6
'2018-05-30 06:55:49.99',50.024,253,-4,46.5,587.9,440,357,417,23.6
'2018-05-30 06:55:51.00',50.021,253,-3,46.5,587.9,440,357,417,23.6
'2018-05-30 06:55:52.00',50.019,253,1,46.4,587.9,440,357,417,23.6
'2018-05-30 06:55:53.00',50.017,251,3,46.4,587.9,440,357,417,23.6
'2018-05-30 06:55:54.00',50.015,250,3,46.4,587.8,441,357,418,23.6
'2018-05-30 06:55:55.00',50.010,250,3,46.4,587.8,441,357,418,23.6
'2018-05-30 06:55:56.00',50.005,252,3,46.4,587.8,441,357,418,23.6
'2018-05-30 06:55:57.00',50.003,250,3,46.4,587.8,441,357,418,23.6
'2018-05-30 06:55:58.00',50.000,250,15,46.4,587.8,441,357,418,23.6
'2018-05-30 06:55:59.00',49.998,249,-20,46.4,587.8,441,357,418,23.6
'2018-05-30 06:56:00.00',49.997,250,25,46.4,587.8,441,357,419,23.6
'2018-05-30 06:56:00.99',49.998,251,2,46.4,587.8,441,357,419,23.6
'2018-05-30 06:56:02.00',50.001,250,-16,46.4,587.8,441,357,419,23.6
'2018-05-30 06:56:03.00',49.996,250,2,46.4,587.7,441,357,419,23.6
'2018-05-30 06:56:04.00',49.995,250,3,46.4,587.7,441,357,419,23.6
'2018-05-30 06:56:05.00',49.995,250,-16,46.4,587.7,441,357,419,23.6
'2018-05-30 06:56:06.00',49.995,250,3,46.4,587.7,441,357,419,23.6
'2018-05-30 06:56:07.00',49.996,250,1,46.4,587.7,441,357,417,23.6
'2018-05-30 06:56:08.00',49.996,251,-1,46.4,587.6,441,357,417,23.6
'2018-05-30 06:56:09.00',49.996,250,2,46.3,587.6,441,357,417,23.6
'2018-05-30 06:56:10.00',49.994,252,14,46.3,587.6,441,357,417,23.6
'2018-05-30 06:56:11.00',49.990,255,-3,46.3,587.6,441,357,417,23.6
'2018-05-30 06:56:11.99',49.990,254,-3,46.3,587.6,441,357,417,23.6
'2018-05-30 06:56:13.00',49.988,252,-3,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:13.99',49.988,253,2,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:15.00',49.988,251,-1,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:16.00',49.987,251,0,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:17.00',49.986,252,3,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:18.00',49.986,251,4,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:19.00',49.985,251,5,46.3,587.6,441,357,418,23.6
'2018-05-30 06:56:20.00',49.986,250,4,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:21.00',49.986,249,3,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:22.00',49.986,249,-1,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:23.00',49.987,250,-2,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:24.00',49.989,250,-3,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:24.99',49.990,251,-3,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:26.00',49.991,250,-2,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:26.99',49.993,250,-3,46.3,587.5,441,357,419,23.6
'2018-05-30 06:56:28.00',49.995,252,-3,46.2,587.5,441,357,419,23.6
'2018-05-30 06:56:29.00',49.996,250,-4,46.2,587.5,441,357,419,23.6
'2018-05-30 06:56:30.00',49.997,251,-33,46.2,587.5,440,357,419,23.6
'2018-05-30 06:56:31.00',49.997,252,-1,46.2,587.4,440,357,419,23.6
'2018-05-30 06:56:32.00',49.996,250,-4,46.2,587.4,440,357,419,23.6
'2018-05-30 06:56:33.00',49.994,249,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:34.00',49.996,250,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:35.00',49.998,250,-2,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:36.00',50.000,250,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:37.00',50.002,249,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:37.99',50.003,250,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:39.00',50.005,250,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:40.00',50.006,250,-4,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:41.00',50.006,250,-3,46.2,587.4,440,357,417,23.6
'2018-05-30 06:56:42.00',50.008,250,-4,46.2,587.4,441,357,417,23.6
'2018-05-30 06:56:43.00',50.008,250,-2,46.2,587.3,440,357,417,23.6
'2018-05-30 06:56:44.00',50.009,250,1,46.2,587.3,440,357,417,23.6
'2018-05-30 06:56:45.00',50.008,251,2,46.2,587.3,440,357,417,23.6
'2018-05-30 06:56:46.00',50.006,252,3,46.2,587.3,440,357,417,23.6
'2018-05-30 06:56:47.00',50.005,250,3,46.2,587.3,440,357,418,23.6
'2018-05-30 06:56:48.00',50.004,250,3,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:49.00',50.002,252,3,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:50.00',50.000,249,3,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:50.99',49.998,249,4,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:52.00',49.996,252,3,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:52.99',49.994,250,3,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:54.00',49.994,252,2,46.1,587.3,440,357,418,23.6
'2018-05-30 06:56:55.00',49.995,252,-1,46.1,587.2,441,357,418,23.6
'2018-05-30 06:56:56.00',49.997,250,-2,46.1,587.2,441,357,418,23.6
'2018-05-30 06:56:57.00',50.004,252,-1,46.1,587.2,441,357,418,23.6
'2018-05-30 06:56:58.00',50.008,252,-3,46.1,587.2,441,357,418,23.6
'2018-05-30 06:56:59.00',50.013,248,-2,46.1,587.2,441,357,418,23.6
'2018-05-30 06:57:00.00',50.018,249,4,46.1,587.2,441,357,416,23.6
'2018-05-30 06:57:01.00',50.024,249,4,46.1,587.2,441,357,416,23.6
'2018-05-30 06:57:02.00',50.028,252,4,46.1,587.2,441,357,416,23.6
'2018-05-30 06:57:03.00',50.030,248,3,46.1,587.2,441,357,416,23.6
'2018-05-30 06:57:03.99',50.031,253,-1,46.1,587.2,441,357,416,23.6
'2018-05-30 06:57:05.00',50.033,254,2,46.0,587.2,441,357,416,23.6
'2018-05-30 06:57:06.00',50.032,249,4,46.0,587.1,441,357,416,23.6
'2018-05-30 06:57:07.00',50.031,252,3,46.0,587.1,441,357,416,23.7
'2018-05-30 06:57:08.00',50.031,253,1,46.0,587.1,441,357,416,23.7
'2018-05-30 06:57:09.00',50.033,250,-3,46.0,587.0,441,357,416,23.7
'2018-05-30 06:57:10.00',50.035,252,-1,46.0,587.0,441,357,416,23.8
'2018-05-30 06:57:11.00',50.038,252,-1,46.0,587.0,441,357,416,23.8
'2018-05-30 06:57:12.00',50.041,250,-1,46.0,587.0,441,357,416,23.8
'2018-05-30 06:57:13.00',50.044,251,-3,46.0,587.0,441,357,414,23.8
'2018-05-30 06:57:14.00',50.046,248,3,46.0,587.0,441,357,414,23.8
'2018-05-30 06:57:15.00',50.042,251,3,45.9,587.0,441,357,414,23.8
'2018-05-30 06:57:16.00',50.046,251,3,45.9,587.0,441,357,414,23.8
'2018-05-30 06:57:16.99',50.044,250,-3,45.9,587.0,441,357,414,23.8
'2018-05-30 06:57:18.00',50.044,251,1,45.9,587.0,441,357,414,23.8
'2018-05-30 06:57:18.99',50.043,250,0,45.9,587.0,440,357,414,23.8
'2018-05-30 06:57:20.00',50.040,249,2,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:21.00',50.040,254,-3,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:22.00',50.038,253,2,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:23.00',50.036,250,3,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:24.00',50.037,251,2,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:25.00',50.038,252,-5,45.9,586.9,441,357,415,23.8
'2018-05-30 06:57:26.00',50.039,252,-3,45.9,586.9,441,357,416,23.8
'2018-05-30 06:57:27.00',50.040,250,3,45.8,586.9,441,357,416,23.8
'2018-05-30 06:57:28.00',50.040,251,0,45.8,586.9,441,357,416,23.8
'2018-05-30 06:57:29.00',50.040,251,-3,45.8,586.9,441,357,416,23.8
'2018-05-30 06:57:29.99',50.046,249,-1,45.8,586.9,441,357,416,23.8
'2018-05-30 06:57:31.00',50.040,253,1,45.8,586.9,441,357,416,23.8
'2018-05-30 06:57:32.00',50.039,252,3,45.8,586.8,441,357,416,23.8
'2018-05-30 06:57:33.00',50.038,249,1,45.8,586.8,441,357,415,23.8
'2018-05-30 06:57:34.00',50.037,255,-3,45.8,586.8,441,357,415,23.8
'2018-05-30 06:57:35.00',50.035,253,0,45.8,586.8,441,357,415,23.8
'2018-05-30 06:57:36.00',50.035,251,3,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:37.00',50.033,252,1,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:38.00',50.033,253,-2,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:39.00',50.032,252,-1,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:40.00',50.030,252,0,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:41.00',50.030,251,3,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:42.00',50.029,250,1,45.7,586.8,441,357,415,23.8
'2018-05-30 06:57:42.99',50.028,250,1,45.7,586.7,441,357,415,23.8
'2018-05-30 06:57:44.00',50.029,251,-2,45.7,586.7,441,357,415,23.8
'2018-05-30 06:57:45.00',50.029,252,-2,45.7,586.7,441,357,417,23.8
'2018-05-30 06:57:46.00',50.030,250,3,45.7,586.7,441,357,417,23.8
'2018-05-30 06:57:47.00',50.031,250,1,45.6,586.7,441,357,417,23.8
'2018-05-30 06:57:48.00',50.032,253,2,45.6,586.7,441,357,417,23.8
'2018-05-30 06:57:49.00',50.033,249,2,45.6,586.7,441,357,417,23.8
'2018-05-30 06:57:50.00',50.033,252,-1,45.6,586.7,441,357,417,23.8
'2018-05-30 06:57:51.00',50.036,253,-3,45.6,586.7,441,357,417,23.9
'2018-05-30 06:57:52.00',50.036,250,3,45.6,586.7,441,357,419,23.9
'2018-05-30 06:57:53.00',50.035,252,0,45.6,586.7,441,357,419,23.9
'2018-05-30 06:57:53.99',50.035,253,-4,45.6,586.7,442,357,419,23.9
'2018-05-30 06:57:55.00',50.035,253,-4,45.6,586.6,442,357,419,23.9
'2018-05-30 06:57:55.99',50.034,250,3,45.6,586.6,442,357,419,23.9
'2018-05-30 06:57:57.00',50.033,250,3,45.5,586.6,442,357,419,23.9
'2018-05-30 06:57:58.00',50.033,251,-2,45.5,586.6,442,357,419,23.9
'2018-05-30 06:57:59.00',50.033,250,-3,45.5,586.6,442,357,418,23.9
'2018-05-30 06:58:00.00',50.033,250,1,45.5,586.6,442,357,418,23.9
'2018-05-30 06:58:01.00',50.033,250,3,45.4,586.6,442,357,418,23.9
'2018-05-30 06:58:02.00',50.031,251,2,45.4,586.6,442,357,418,23.9
'2018-05-30 06:58:03.00',50.031,250,1,45.4,586.6,442,357,418,23.9
'2018-05-30 06:58:04.00',50.032,255,-4,45.4,586.6,442,357,418,23.9
'2018-05-30 06:58:05.00',50.032,255,-2,45.4,586.6,442,357,418,23.9
'2018-05-30 06:58:06.00',50.032,252,4,45.4,586.6,441,357,418,23.9
'2018-05-30 06:58:06.99',50.031,252,3,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:08.00',50.030,253,-1,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:09.00',50.030,250,-6,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:10.00',50.030,253,-3,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:11.00',50.029,254,-1,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:12.00',50.027,252,3,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:13.00',50.023,250,2,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:14.00',50.023,248,-1,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:15.00',50.020,250,-3,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:16.00',50.017,250,-4,45.4,586.5,441,357,418,23.9
'2018-05-30 06:58:17.00',50.016,249,-4,45.4,586.4,441,357,418,23.9
'2018-05-30 06:58:18.00',50.011,250,-3,45.4,586.4,440,357,418,23.9
'2018-05-30 06:58:19.00',50.011,250,-4,45.4,586.4,440,357,418,23.9
'2018-05-30 06:58:19.99',50.009,249,1,45.3,586.4,440,357,418,23.9
'2018-05-30 06:58:21.00',50.008,250,3,45.3,586.3,440,357,418,23.9
'2018-05-30 06:58:21.99',50.006,250,-4,45.3,586.3,440,357,418,23.9
'2018-05-30 06:58:23.00',50.005,253,-4,45.3,586.3,440,356,418,23.9
'2018-05-30 06:58:24.00',50.004,253,2,45.3,586.3,440,356,418,23.9
'2018-05-30 06:58:25.00',50.003,253,-2,45.3,586.3,440,356,418,23.9
'2018-05-30 06:58:26.00',50.002,253,-1,45.3,586.3,440,356,419,23.9
'2018-05-30 06:58:27.00',50.002,253,-5,45.3,586.3,440,356,419,23.9
'2018-05-30 06:58:28.00',50.001,252,-1,45.3,586.3,440,356,419,23.9
'2018-05-30 06:58:29.00',50.000,252,-3,45.3,586.3,440,356,419,23.9
'2018-05-30 06:58:30.00',50.001,253,-3,45.3,586.3,441,356,419,23.9
'2018-05-30 06:58:31.00',50.003,253,-2,45.3,586.3,441,356,419,23.9
'2018-05-30 06:58:32.00',50.005,250,0,45.3,586.3,441,356,419,23.9
'2018-05-30 06:58:32.99',50.008,250,-1,45.3,586.2,440,356,419,23.9
'2018-05-30 06:58:34.00',50.010,250,3,45.3,586.2,440,356,419,23.9
'2018-05-30 06:58:35.00',50.016,248,1,45.3,586.2,440,356,419,23.9
'2018-05-30 06:58:36.00',50.019,249,0,45.3,586.2,440,356,419,23.9
'2018-05-30 06:58:37.00',50.021,248,-2,45.3,586.2,440,357,419,23.9
'2018-05-30 06:58:38.00',50.023,250,-1,45.3,586.2,440,357,419,23.9
'2018-05-30 06:58:39.00',50.025,250,-3,45.2,586.2,440,357,419,23.9
'2018-05-30 06:58:40.00',50.027,248,-4,45.2,586.2,440,357,419,23.9
'2018-05-30 06:58:41.00',50.030,250,3,45.2,586.2,441,357,419,23.9
'2018-05-30 06:58:42.00',50.031,252,3,45.2,586.2,440,357,419,23.8
'2018-05-30 06:58:43.00',50.030,250,-1,45.2,586.2,441,357,419,23.8
'2018-05-30 06:58:44.00',50.029,253,-3,45.2,586.1,440,357,419,23.8
'2018-05-30 06:58:45.00',50.028,255,-3,45.2,586.1,441,357,419,23.8
'2018-05-30 06:58:45.99',50.026,250,2,45.2,586.1,441,357,419,23.8
'2018-05-30 06:58:47.00',50.025,253,2,45.2,586.1,441,357,419,23.8
'2018-05-30 06:58:47.99',50.023,252,2,45.2,586.1,441,357,419,23.8
'2018-05-30 06:58:49.00',50.021,252,0,45.2,586.1,441,357,419,23.8
'2018-05-30 06:58:50.00',50.017,252,-1,45.2,586.1,441,356,419,23.8
'2018-05-30 06:58:51.00',50.011,251,1,45.2,586.1,441,356,419,23.8
'2018-05-30 06:58:52.00',50.007,253,-5,45.2,586.1,441,356,420,23.8
'2018-05-30 06:58:53.00',50.004,253,16,45.2,586.1,441,356,420,23.8
'2018-05-30 06:58:54.00',50.002,253,-3,45.2,586.1,441,356,420,23.8
'2018-05-30 06:58:55.00',50.003,252,-6,45.2,586.1,440,356,420,23.8
'2018-05-30 06:58:56.00',50.001,253,-18,45.2,586.0,440,356,420,23.8
'2018-05-30 06:58:57.00',50.001,252,21,45.2,586.0,440,357,420,23.8
'2018-05-30 06:58:58.00',50.001,254,-4,45.2,586.0,440,357,420,23.8
'2018-05-30 06:58:58.99',50.001,252,-22,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:00.00',50.001,252,-3,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:01.00',50.003,254,-4,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:02.00',50.005,253,-4,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:03.00',50.007,253,-3,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:04.00',50.011,255,0,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:05.00',50.014,252,0,45.1,586.0,440,357,420,23.8
'2018-05-30 06:59:06.00',50.017,253,1,45.1,586.0,440,357,418,23.8
'2018-05-30 06:59:07.00',50.015,250,3,45.1,586.0,441,357,418,23.8
'2018-05-30 06:59:08.00',50.013,250,2,45.1,585.9,441,357,418,23.8
'2018-05-30 06:59:09.00',50.012,250,3,45.1,585.9,441,357,418,23.8
'2018-05-30 06:59:10.00',50.009,251,1,45.1,585.9,441,357,418,23.8
'2018-05-30 06:59:11.00',50.006,252,1,45.1,585.9,441,357,418,23.8
'2018-05-30 06:59:11.99',50.002,250,17,45.1,585.9,441,357,420,23.8
'2018-05-30 06:59:13.00',49.999,250,0,45.1,585.9,441,357,420,23.8
'2018-05-30 06:59:13.99',49.994,250,0,45.1,585.9,441,357,420,23.7
'2018-05-30 06:59:15.00',49.989,250,3,45.1,585.9,441,357,420,23.7
'2018-05-30 06:59:16.00',49.985,250,3,45.0,585.9,441,357,420,23.7
'2018-05-30 06:59:17.00',49.982,250,3,45.0,585.9,441,357,420,23.7
'2018-05-30 06:59:18.00',49.981,252,2,45.0,585.9,441,357,420,23.7
'2018-05-30 06:59:19.00',49.979,255,-2,45.0,585.9,442,357,420,23.7
'2018-05-30 06:59:20.00',49.979,254,-3,45.0,585.8,442,357,420,23.7
'2018-05-30 06:59:21.00',49.979,253,-4,45.0,585.8,442,357,420,23.7
'2018-05-30 06:59:22.00',49.981,251,-1,45.0,585.8,441,356,420,23.7
'2018-05-30 06:59:22.99',49.983,251,-2,45.0,585.8,441,356,420,23.7
'2018-05-30 06:59:24.00',49.984,250,1,45.0,585.8,441,356,420,23.7
'2018-05-30 06:59:24.99',49.985,250,-3,45.0,585.8,441,356,418,23.7
'2018-05-30 06:59:26.00',49.986,252,1,44.9,585.8,441,356,418,23.7
'2018-05-30 06:59:27.00',49.988,250,1,44.9,585.8,441,356,418,23.7
'2018-05-30 06:59:28.00',49.989,251,-1,44.9,585.8,441,356,418,23.7
'2018-05-30 06:59:29.00',49.989,251,-3,44.9,585.8,441,357,418,23.7
'2018-05-30 06:59:30.00',49.987,249,-3,44.9,585.8,441,357,418,23.7
'2018-05-30 06:59:31.00',49.986,251,-3,44.9,585.8,441,357,418,23.7
'2018-05-30 06:59:32.00',49.986,250,-1,44.9,585.7,440,357,419,23.7
'2018-05-30 06:59:33.00',49.986,250,-2,44.9,585.7,440,357,419,23.7
'2018-05-30 06:59:34.00',49.986,250,-1,44.9,585.7,440,357,419,23.7
'2018-05-30 06:59:35.00',49.985,250,1,44.9,585.7,440,356,419,23.7
'2018-05-30 06:59:35.99',49.986,249,0,44.9,585.7,440,356,419,23.7
'2018-05-30 06:59:37.00',49.988,250,-1,44.9,585.7,440,356,419,23.7
'2018-05-30 06:59:38.00',49.989,251,1,44.8,585.7,440,356,417,23.7
'2018-05-30 06:59:39.00',49.991,250,-1,44.8,585.7,440,356,417,23.7
'2018-05-30 06:59:40.00',49.992,252,-3,44.8,585.7,440,356,417,23.7
'2018-05-30 06:59:41.00',49.992,252,-1,44.8,585.7,440,356,417,23.7
'2018-05-30 06:59:42.00',49.994,253,13,44.8,585.7,440,357,417,23.7
'2018-05-30 06:59:43.00',49.995,252,-4,44.8,585.7,440,357,417,23.7
'2018-05-30 06:59:44.00',49.998,253,-4,44.8,585.6,440,357,418,23.7
'2018-05-30 06:59:45.00',50.003,252,-4,44.8,585.6,440,357,418,23.7
'2018-05-30 06:59:46.00',50.003,252,-1,44.8,585.6,440,357,418,23.7
'2018-05-30 06:59:47.00',50.003,253,-4,44.7,585.6,440,357,418,23.7
'2018-05-30 06:59:48.00',50.006,251,-3,44.7,585.6,440,356,418,23.7
'2018-05-30 06:59:48.99',50.005,251,-2,44.7,585.6,440,356,418,23.7
'2018-05-30 06:59:50.00',50.006,251,-1,44.7,585.6,440,356,418,23.6
'2018-05-30 06:59:50.99',50.006,252,-4,44.7,585.6,440,356,415,23.6
'2018-05-30 06:59:52.00',50.006,249,-1,44.7,585.5,440,356,415,23.6
'2018-05-30 06:59:53.00',50.005,250,1,44.7,585.5,440,356,415,23.6
'2018-05-30 06:59:54.00',50.004,249,0,44.7,585.5,440,357,415,23.6
'2018-05-30 06:59:55.00',50.002,249,1,44.6,585.5,440,357,415,23.6
'2018-05-30 06:59:56.00',49.999,250,0,44.6,585.5,440,357,415,23.6
'2018-05-30 06:59:57.00',49.998,250,16,44.6,585.5,440,357,415,23.6
'2018-05-30 06:59:58.00',49.994,249,0,44.6,585.4,440,357,415,23.6
'2018-05-30 06:59:59.00',49.991,251,0,44.6,585.4,440,357,415,23.6
'2018-05-30 07:00:00.00',49.990,252,0,44.6,585.4,440,357,415,23.6
'2018-05-30 07:00:01.00',49.985,252,-4,44.6,585.4,440,357,415,23.6
'2018-05-30 07:00:01.99',49.987,253,-3,44.6,585.4,440,357,415,23.5
'2018-05-30 07:00:03.00',49.984,253,-4,44.6,585.4,440,357,416,23.5
'2018-05-30 07:00:04.00',49.982,253,-5,44.6,585.4,440,357,416,23.5
'2018-05-30 07:00:05.00',49.981,251,-4,44.6,585.4,440,357,416,23.5
'2018-05-30 07:00:06.00',49.981,251,-3,44.6,585.4,440,357,416,23.5
'2018-05-30 07:00:07.00',49.982,252,2,44.6,585.4,441,356,416,23.5
'2018-05-30 07:00:08.00',49.984,252,2,44.5,585.4,441,356,416,23.5
'2018-05-30 07:00:09.00',49.986,250,1,44.5,585.4,441,356,416,23.5
'2018-05-30 07:00:10.00',49.987,252,3,44.5,585.3,441,356,416,23.5
'2018-05-30 07:00:11.00',49.989,250,1,44.5,585.3,441,356,416,23.5
'2018-05-30 07:00:12.00',49.991,250,-1,44.5,585.3,441,356,416,23.5
'2018-05-30 07:00:13.00',49.992,250,0,44.4,585.3,441,356,416,23.5
'2018-05-30 07:00:14.00',49.993,251,1,44.4,585.3,441,356,416,23.5
'2018-05-30 07:00:14.99',49.993,252,-3,44.4,585.3,441,356,416,23.5
'2018-05-30 07:00:16.00',49.991,255,-3,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:16.99',49.991,253,-3,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:18.00',49.990,255,-2,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:19.00',49.987,252,0,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:20.00',49.988,254,3,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:21.00',49.989,252,3,44.4,585.3,441,356,415,23.5
'2018-05-30 07:00:22.00',49.990,253,3,44.4,585.2,441,356,415,23.5
'2018-05-30 07:00:23.00',49.991,252,0,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:24.00',49.992,252,1,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:25.00',49.992,251,3,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:26.00',49.993,251,2,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:27.00',49.993,252,2,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:27.99',49.993,251,-1,44.4,585.2,441,356,416,23.5
'2018-05-30 07:00:29.00',49.993,250,3,44.4,585.2,441,356,415,23.5
'2018-05-30 07:00:30.00',49.992,251,-13,44.4,585.2,441,356,415,23.5
'2018-05-30 07:00:31.00',49.992,251,-13,44.3,585.2,441,356,415,23.5
'2018-05-30 07:00:32.00',49.994,250,-3,44.3,585.2,441,356,415,23.5
'2018-05-30 07:00:33.00',49.998,251,4,44.3,585.2,441,357,415,23.5
'2018-05-30 07:00:34.00',49.998,253,-5,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:35.00',49.999,253,-4,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:36.00',50.002,253,-3,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:37.00',50.003,250,-2,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:38.00',50.004,253,-2,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:39.00',50.003,253,-1,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:40.00',50.004,253,-1,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:40.99',50.005,252,-1,44.3,585.1,441,357,415,23.5
'2018-05-30 07:00:42.00',50.006,252,1,44.3,585.1,441,357,417,23.5
'2018-05-30 07:00:42.99',50.007,252,-1,44.3,585.1,441,357,417,23.5
'2018-05-30 07:00:44.00',50.007,250,-3,44.3,585.1,441,357,417,23.5
'2018-05-30 07:00:45.00',50.007,252,1,44.3,585.0,441,357,417,23.5
'2018-05-30 07:00:46.00',50.005,250,-1,44.3,585.0,441,357,417,23.5
'2018-05-30 07:00:47.00',50.002,251,1,44.3,585.0,441,357,417,23.5
'2018-05-30 07:00:48.00',50.002,252,-2,44.3,585.0,441,357,417,23.5
'2018-05-30 07:00:49.00',50.001,250,2,44.3,585.0,441,357,417,23.5
'2018-05-30 07:00:50.00',50.001,251,-1,44.2,585.0,441,357,417,23.6
'2018-05-30 07:00:51.00',50.002,250,3,44.2,585.0,441,357,417,23.6
'2018-05-30 07:00:52.00',50.000,250,-1,44.2,585.0,441,357,417,23.6
'2018-05-30 07:00:53.00',50.002,250,2,44.2,585.0,441,357,417,23.6
'2018-05-30 07:00:53.99',50.001,249,1,44.2,585.0,441,357,417,23.6
'2018-05-30 07:00:55.00',50.001,250,2,44.2,585.0,441,357,416,23.6
'2018-05-30 07:00:56.00',50.002,250,0,44.2,585.0,441,357,416,23.6
'2018-05-30 07:00:57.00',50.001,251,3,44.2,584.9,442,357,416,23.6
'2018-05-30 07:00:58.00',50.001,252,2,44.2,584.9,442,357,416,23.6
'2018-05-30 07:00:59.00',50.002,251,2,44.2,584.9,442,357,416,23.6
'2018-05-30 07:01:00.00',50.001,250,3,44.2,584.9,442,357,416,23.6
'2018-05-30 07:01:01.00',49.999,250,11,44.2,584.9,442,357,416,23.6
'2018-05-30 07:01:02.00',49.997,250,3,44.2,584.9,442,357,418,23.6
'2018-05-30 07:01:03.00',49.995,250,1,44.2,584.9,442,357,418,23.6
'2018-05-30 07:01:04.00',49.993,252,0,44.2,584.9,442,357,418,23.6
'2018-05-30 07:01:04.99',49.988,250,1,44.2,584.9,442,357,418,23.6
'2018-05-30 07:01:06.00',49.986,250,-2,44.2,584.9,442,357,418,23.7
'2018-05-30 07:01:06.99',49.983,254,-4,44.2,584.9,442,357,418,23.7
'2018-05-30 07:01:08.00',49.982,253,-4,44.2,584.9,442,357,418,23.7
'2018-05-30 07:01:09.00',49.982,253,-4,44.2,584.8,442,357,418,23.7
'2018-05-30 07:01:10.00',49.983,254,-4,44.1,584.8,442,357,418,23.7
'2018-05-30 07:01:11.00',49.983,253,-4,44.1,584.8,442,357,418,23.7
'2018-05-30 07:01:12.00',49.985,251,2,44.1,584.8,442,356,418,23.7
'2018-05-30 07:01:13.00',49.985,253,2,44.1,584.8,442,356,418,23.7
'2018-05-30 07:01:14.00',49.977,253,2,44.1,584.8,442,356,418,23.7
'2018-05-30 07:01:15.00',49.968,251,2,44.1,584.8,442,356,419,23.7
'2018-05-30 07:01:16.00',49.963,253,3,44.1,584.8,443,356,419,23.7
'2018-05-30 07:01:17.00',49.958,253,-1,44.1,584.8,443,356,419,23.7
'2018-05-30 07:01:17.99',49.956,250,3,44.1,584.8,443,356,419,23.7
'2018-05-30 07:01:19.00',49.956,248,3,44.1,584.8,443,356,419,23.7
'2018-05-30 07:01:19.99',49.957,250,0,44.1,584.7,443,356,419,23.7
'2018-05-30 07:01:21.00',49.958,251,-2,44.1,584.7,442,356,419,23.7
'2018-05-30 07:01:22.00',49.958,250,4,44.1,584.7,443,356,418,23.7
'2018-05-30 07:01:23.00',49.959,253,-1,44.1,584.7,443,356,418,23.7
'2018-05-30 07:01:24.00',49.961,254,-1,44.1,584.6,443,356,418,23.7
'2018-05-30 07:01:25.00',49.961,253,-3,44.1,584.6,443,356,418,23.7
'2018-05-30 07:01:26.00',49.961,253,4,44.1,584.6,443,356,418,23.7
'2018-05-30 07:01:27.00',49.959,254,3,44.0,584.6,443,356,418,23.7
'2018-05-30 07:01:28.00',49.959,257,-3,44.0,584.6,442,356,418,23.7
'2018-05-30 07:01:29.00',49.960,253,-2,44.0,584.6,442,356,421,23.7
'2018-05-30 07:01:30.00',49.964,253,4,44.0,584.6,442,356,421,23.7
'2018-05-30 07:01:30.99',49.962,253,4,44.0,584.6,443,356,421,23.7
'2018-05-30 07:01:32.00',49.964,253,-1,44.0,584.6,443,356,421,23.7
'2018-05-30 07:01:33.00',49.965,250,-3,44.0,584.6,443,356,421,23.7
'2018-05-30 07:01:34.00',49.968,252,-3,44.0,584.6,442,356,421,23.8
'2018-05-30 07:01:35.00',49.969,250,2,44.0,584.6,442,356,420,23.8
'2018-05-30 07:01:36.00',49.970,251,1,44.0,584.5,442,356,420,23.8
'2018-05-30 07:01:37.00',49.973,253,1,44.0,584.5,442,356,420,23.8
'2018-05-30 07:01:38.00',49.972,253,-4,44.0,584.5,442,356,420,23.8
'2018-05-30 07:01:39.00',49.970,249,-3,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:40.00',49.970,250,4,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:41.00',49.969,249,4,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:42.00',49.966,247,4,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:43.00',49.965,251,-4,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:43.99',49.965,251,-4,43.9,584.5,442,357,420,23.8
'2018-05-30 07:01:45.00',49.965,250,4,43.9,584.5,442,356,420,23.8
'2018-05-30 07:01:45.99',49.965,249,3,43.9,584.5,442,356,420,23.8
'2018-05-30 07:01:47.00',49.965,252,2,43.9,584.4,442,356,420,23.8
'2018-05-30 07:01:48.00',49.964,255,-2,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:49.00',49.961,254,-2,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:50.00',49.961,252,3,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:51.00',49.961,251,3,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:52.00',49.959,255,-3,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:53.00',49.957,255,-3,43.8,584.4,442,356,421,23.8
'2018-05-30 07:01:54.00',49.958,253,5,43.8,584.4,442,356,421,23.9
'2018-05-30 07:01:55.00',49.958,253,1,43.8,584.4,442,356,422,23.9
'2018-05-30 07:01:56.00',49.956,253,-4,43.8,584.4,442,356,422,23.9
'2018-05-30 07:01:56.99',49.956,253,-4,43.8,584.4,442,356,422,23.9
'2018-05-30 07:01:58.00',49.957,250,3,43.8,584.4,442,355,422,23.9
'2018-05-30 07:01:59.00',49.960,253,-1,43.7,584.3,442,355,422,23.9
'2018-05-30 07:02:00.00',49.967,252,-6,43.7,584.3,442,355,422,23.9
'2018-05-30 07:02:01.00',49.970,253,-4,43.7,584.3,442,355,423,23.9
'2018-05-30 07:02:02.00',49.974,253,-1,43.7,584.3,442,355,423,23.9
'2018-05-30 07:02:03.00',49.977,253,3,43.7,584.3,442,355,423,23.9
'2018-05-30 07:02:04.00',49.978,251,3,43.7,584.3,442,355,423,23.9
'2018-05-30 07:02:05.00',49.980,251,3,43.7,584.3,442,355,423,23.9
'2018-05-30 07:02:06.00',49.980,251,4,43.6,584.3,442,355,423,23.9
'2018-05-30 07:02:07.00',49.980,253,-1,43.6,584.3,442,355,423,23.9
'2018-05-30 07:02:08.00',49.981,253,-3,43.6,584.3,442,355,424,23.9
'2018-05-30 07:02:09.00',49.982,253,-2,43.6,584.3,443,355,424,23.9
'2018-05-30 07:02:09.99',49.983,253,-1,43.6,584.3,443,355,424,23.9
'2018-05-30 07:02:11.00',49.985,253,3,43.6,584.2,442,355,424,23.9
'2018-05-30 07:02:11.99',49.985,251,1,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:13.00',49.985,250,3,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:14.00',49.984,250,4,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:15.00',49.982,249,4,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:16.00',49.979,248,-1,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:17.00',49.977,250,-2,43.6,584.2,443,355,424,23.9
'2018-05-30 07:02:18.00',49.977,251,1,43.5,584.2,443,355,424,23.9
'2018-05-30 07:02:19.00',49.975,251,-1,43.5,584.2,443,355,424,23.9
'2018-05-30 07:02:20.00',49.973,251,3,43.5,584.2,443,355,425,23.9
'2018-05-30 07:02:21.00',49.973,250,3,43.5,584.2,443,355,425,23.9
'2018-05-30 07:02:22.00',49.973,251,3,43.5,584.2,443,355,425,23.9
'2018-05-30 07:02:22.99',49.973,253,-4,43.4,584.2,443,355,425,23.9
'2018-05-30 07:02:24.00',49.974,253,-4,43.4,584.1,443,356,425,23.9
'2018-05-30 07:02:25.00',49.975,253,-1,43.4,584.1,443,356,425,23.9
'2018-05-30 07:02:26.00',49.976,254,1,43.4,584.1,443,356,425,23.9
'2018-05-30 07:02:27.00',49.978,253,-2,43.4,584.1,443,356,425,23.9
'2018-05-30 07:02:28.00',49.980,252,1,43.4,584.1,443,356,425,23.9
'2018-05-30 07:02:29.00',49.980,253,3,43.4,584.1,443,356,425,24.0
'2018-05-30 07:02:30.00',49.982,252,0,43.4,584.1,443,355,425,24.0
'2018-05-30 07:02:31.00',49.982,255,-2,43.4,584.1,443,355,425,24.0
'2018-05-30 07:02:32.00',49.983,254,0,43.4,584.1,443,355,425,24.0
'2018-05-30 07:02:33.00',49.983,255,-3,43.4,584.1,443,355,421,24.0
'2018-05-30 07:02:34.00',49.984,253,1,43.4,584.1,443,355,421,24.0
'2018-05-30 07:02:35.00',49.985,255,2,43.4,584.1,443,355,421,24.0
'2018-05-30 07:02:35.99',49.985,254,1,43.4,584.0,443,355,421,24.0
'2018-05-30 07:02:37.00',49.984,252,-2,43.4,584.0,443,355,421,24.0
'2018-05-30 07:02:38.00',49.983,251,2,43.4,584.0,443,355,421,24.0
'2018-05-30 07:02:39.00',49.982,252,3,43.4,584.0,443,355,420,24.0
'2018-05-30 07:02:40.00',49.981,254,1,43.4,584.0,443,355,420,24.0
'2018-05-30 07:02:41.00',49.980,253,0,43.4,584.0,443,355,420,24.0
'2018-05-30 07:02:42.00',49.975,253,-3,43.3,584.0,443,355,420,24.0
'2018-05-30 07:02:43.00',49.972,251,-3,43.3,584.0,443,355,420,24.0
'2018-05-30 07:02:44.00',49.970,250,3,43.3,584.0,443,355,420,24.0
'2018-05-30 07:02:45.00',49.968,253,3,43.3,584.0,443,355,420,24.0
'2018-05-30 07:02:46.00',49.966,254,-1,43.3,584.0,443,355,420,24.0
'2018-05-30 07:02:46.99',49.964,253,-1,43.3,583.9,443,355,420,24.0
'2018-05-30 07:02:48.00',49.962,253,4,43.3,583.9,443,355,420,24.0
'2018-05-30 07:02:48.99',49.960,250,5,43.3,583.9,443,355,420,24.0
'2018-05-30 07:02:50.00',49.960,249,5,43.3,583.9,443,355,420,24.0
'2018-05-30 07:02:51.00',49.959,252,0,43.3,583.9,443,356,420,24.0
'2018-05-30 07:02:52.00',49.956,252,-1,43.3,583.9,443,356,420,24.0
'2018-05-30 07:02:53.00',49.955,251,3,43.3,583.9,444,356,421,24.0
'2018-05-30 07:02:54.00',49.954,253,-1,43.3,583.9,444,356,421,24.0
'2018-05-30 07:02:55.00',49.953,254,-1,43.3,583.9,444,356,421,24.0
'2018-05-30 07:02:56.00',49.953,255,4,43.3,583.9,444,356,421,24.0
'2018-05-30 07:02:57.00',49.953,253,4,43.3,583.9,444,355,421,24.0
'2018-05-30 07:02:58.00',49.955,255,2,43.3,583.8,444,355,421,24.0
'2018-05-30 07:02:59.00',49.956,255,-4,43.3,583.8,444,355,420,24.0
'2018-05-30 07:02:59.99',49.960,254,3,43.2,583.8,444,355,420,24.0
'2018-05-30 07:03:01.00',49.964,251,4,43.2,583.8,444,355,420,24.0
'2018-05-30 07:03:02.00',49.965,252,4,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:03.00',49.966,252,-2,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:04.00',49.965,251,1,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:05.00',49.962,251,1,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:06.00',49.961,250,2,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:07.00',49.961,253,-2,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:08.00',49.960,253,-1,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:09.00',49.957,253,0,43.2,583.8,443,355,420,24.0
'2018-05-30 07:03:10.00',49.954,252,2,43.2,583.7,443,355,420,24.0
'2018-05-30 07:03:11.00',49.949,253,-1,43.2,583.7,443,355,420,24.0
'2018-05-30 07:03:12.00',49.944,251,-1,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:12.99',49.941,249,3,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:14.00',49.939,250,0,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:14.99',49.941,252,1,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:16.00',49.943,250,-3,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:17.00',49.945,255,-3,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:18.00',49.947,254,1,43.2,583.7,443,355,422,24.0
'2018-05-30 07:03:19.00',49.948,253,4,43.2,583.7,443,355,421,24.0
'2018-05-30 07:03:20.00',49.950,255,-2,43.1,583.7,443,355,421,24.0
'2018-05-30 07:03:21.00',49.951,254,-1,43.1,583.7,443,355,421,24.0
'2018-05-30 07:03:22.00',49.951,253,4,43.1,583.6,443,355,421,24.0
'2018-05-30 07:03:23.00',49.952,253,2,43.1,583.6,444,355,421,24.0
'2018-05-30 07:03:24.00',49.952,252,1,43.1,583.6,444,355,421,24.0
'2018-05-30 07:03:25.00',49.952,252,2,43.1,583.6,444,355,421,24.0
'2018-05-30 07:03:25.99',49.951,252,3,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:27.00',49.950,255,-2,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:28.00',49.949,254,3,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:29.00',49.947,251,2,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:30.00',49.945,253,0,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:31.00',49.943,252,-1,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:32.00',49.941,250,2,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:33.00',49.940,252,-2,43.1,583.6,444,355,419,24.0
'2018-05-30 07:03:34.00',49.941,250,-1,43.1,583.5,444,355,419,24.0
'2018-05-30 07:03:35.00',49.943,251,-1,43.1,583.5,443,355,419,24.0
'2018-05-30 07:03:36.00',49.945,254,-3,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:37.00',49.946,253,-2,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:38.00',49.947,253,4,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:38.99',49.946,252,-2,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:40.00',49.946,250,3,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:40.99',49.946,250,5,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:42.00',49.948,251,-1,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:43.00',49.948,250,2,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:44.00',49.950,252,3,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:45.00',49.951,253,1,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:46.00',49.952,254,0,43.0,583.5,443,355,419,24.0
'2018-05-30 07:03:47.00',49.951,252,4,43.0,583.4,444,355,419,24.0
'2018-05-30 07:03:48.00',49.947,253,1,43.0,583.4,444,355,419,24.0
'2018-05-30 07:03:49.00',49.947,253,-1,43.0,583.4,444,355,419,24.0
'2018-05-30 07:03:50.00',49.943,250,3,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:51.00',49.942,254,0,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:51.99',49.940,254,-3,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:53.00',49.938,251,3,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:54.00',49.933,253,-2,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:55.00',49.934,254,1,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:56.00',49.933,252,-1,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:57.00',49.931,251,-1,42.9,583.4,444,355,419,24.0
'2018-05-30 07:03:58.00',49.932,251,0,42.8,583.3,444,355,418,24.0
'2018-05-30 07:03:59.00',49.930,253,-4,42.8,583.3,444,355,418,24.0
'2018-05-30 07:04:00.00',49.927,251,3,42.8,583.3,444,355,418,24.0
'2018-05-30 07:04:01.00',49.921,253,0,42.8,583.3,444,355,418,24.0
'2018-05-30 07:04:02.00',49.917,252,2,42.8,583.3,443,355,418,24.0
'2018-05-30 07:04:03.00',49.910,248,-1,42.8,583.3,443,355,418,24.0
'2018-05-30 07:04:04.00',49.908,251,3,42.8,583.3,443,355,419,24.0
'2018-05-30 07:04:04.99',49.907,255,-4,42.8,583.3,443,355,419,24.0
'2018-05-30 07:04:06.00',49.906,252,4,42.8,583.3,443,355,419,24.0
'2018-05-30 07:04:06.99',49.905,254,-2,42.8,583.3,443,355,419,24.0
'2018-05-30 07:04:08.00',49.905,252,-1,42.7,583.3,443,355,419,24.0
'2018-05-30 07:04:09.00',49.904,252,-3,42.7,583.3,443,355,419,24.0
'2018-05-30 07:04:10.00',49.905,253,-4,42.7,583.3,443,355,420,24.0
'2018-05-30 07:04:11.00',49.906,253,3,42.7,583.3,443,355,420,24.0
'2018-05-30 07:04:12.00',49.908,253,-3,42.7,583.2,443,355,420,24.0
'2018-05-30 07:04:13.00',49.911,249,4,42.7,583.2,444,355,420,24.0
'2018-05-30 07:04:14.00',49.916,251,-1,42.7,583.2,444,354,420,24.0
'2018-05-30 07:04:15.00',49.920,251,3,42.6,583.2,444,354,420,24.0
'2018-05-30 07:04:15.99',49.924,253,-4,42.6,583.2,444,354,420,24.0
'2018-05-30 07:04:17.00',49.927,253,2,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:17.99',49.930,254,3,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:19.00',49.931,254,1,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:20.00',49.933,250,3,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:21.00',49.931,252,-1,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:22.00',49.928,251,2,42.6,583.2,444,354,419,24.0
'2018-05-30 07:04:23.00',49.924,252,-2,42.6,583.1,444,354,419,24.0
'2018-05-30 07:04:24.00',49.920,252,0,42.6,583.1,444,354,419,24.0
'2018-05-30 07:04:25.00',49.916,253,3,42.6,583.1,443,354,419,24.0
'2018-05-30 07:04:26.00',49.911,250,3,42.6,583.1,443,354,419,24.0
'2018-05-30 07:04:27.00',49.909,250,2,42.5,583.1,443,354,419,24.0
'2018-05-30 07:04:28.00',49.910,251,3,42.5,583.1,443,354,419,24.0
'2018-05-30 07:04:28.99',49.913,253,-1,42.5,583.1,443,354,419,23.9
'2018-05-30 07:04:30.00',49.914,253,4,42.5,583.1,443,354,420,23.9
'2018-05-30 07:04:31.00',49.915,255,-2,42.5,583.1,443,354,420,23.9
'2018-05-30 07:04:32.00',49.912,255,4,42.5,583.1,443,354,420,23.9
'2018-05-30 07:04:33.00',49.913,253,-1,42.5,583.1,444,354,420,23.9
'2018-05-30 07:04:34.00',49.913,250,1,42.5,583.0,444,354,420,23.9
'2018-05-30 07:04:35.00',49.913,255,-2,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:36.00',49.913,253,3,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:37.00',49.913,253,-2,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:38.00',49.913,252,3,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:39.00',49.911,253,-1,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:40.00',49.911,253,-2,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:41.00',49.911,253,1,42.4,583.0,444,354,420,23.9
'2018-05-30 07:04:41.99',49.910,253,2,42.4,582.9,444,354,420,23.9
'2018-05-30 07:04:43.00',49.909,250,3,42.4,582.9,444,354,420,23.9
'2018-05-30 07:04:43.99',49.905,252,-2,42.4,582.9,444,354,420,23.9
'2018-05-30 07:04:45.00',49.904,252,3,42.4,582.9,444,354,420,23.9
'2018-05-30 07:04:46.00',49.902,255,-2,42.4,582.9,444,354,420,23.9
'2018-05-30 07:04:47.00',49.902,253,2,42.4,582.9,445,354,420,23.9
'2018-05-30 07:04:48.00',49.902,253,-1,42.4,582.9,445,354,421,23.9
'2018-05-30 07:04:49.00',49.901,252,0,42.4,582.9,445,354,421,23.8
'2018-05-30 07:04:50.00',49.901,249,1,42.4,582.9,445,354,421,23.8
'2018-05-30 07:04:51.00',49.897,253,-4,42.4,582.9,445,354,421,23.8
'2018-05-30 07:04:52.00',49.897,253,3,42.3,582.8,445,354,421,23.8
'2018-05-30 07:04:53.00',49.895,252,0,42.3,582.8,445,354,421,23.8
'2018-05-30 07:04:54.00',49.893,250,-1,42.3,582.8,445,354,421,23.8
'2018-05-30 07:04:54.99',49.891,251,3,42.3,582.8,445,354,420,23.8
'2018-05-30 07:04:56.00',49.890,253,4,42.3,582.8,445,354,420,23.8
'2018-05-30 07:04:57.00',49.889,252,-3,42.3,582.8,445,354,420,23.8
'2018-05-30 07:04:58.00',49.889,251,-2,42.3,582.8,444,354,420,23.8
'2018-05-30 07:04:59.00',49.886,252,-1,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:00.00',49.886,253,-1,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:01.00',49.889,251,4,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:02.00',49.890,252,2,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:03.00',49.890,254,-3,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:04.00',49.891,252,1,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:05.00',49.892,253,0,42.3,582.8,444,354,420,23.8
'2018-05-30 07:05:06.00',49.895,252,-3,42.3,582.7,444,354,420,23.8
'2018-05-30 07:05:07.00',49.889,252,2,42.3,582.7,444,354,420,23.8
'2018-05-30 07:05:07.99',49.885,254,3,42.3,582.7,444,354,420,23.8
'2018-05-30 07:05:09.00',49.883,252,1,42.3,582.7,444,354,420,23.8
'2018-05-30 07:05:09.99',49.881,251,3,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:11.00',49.883,250,3,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:12.00',49.883,254,0,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:13.00',49.886,253,3,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:14.00',49.886,253,4,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:15.00',49.886,252,-3,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:16.00',49.892,252,-4,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:17.00',49.894,252,3,42.2,582.7,444,354,420,23.8
'2018-05-30 07:05:18.00',49.895,253,1,42.2,582.7,444,354,420,23.7
'2018-05-30 07:05:19.00',49.897,250,4,42.2,582.7,444,354,420,23.7
'2018-05-30 07:05:20.00',49.897,250,3,42.2,582.7,444,354,420,23.7
'2018-05-30 07:05:20.99',49.897,254,1,42.2,582.7,444,354,420,23.6
'2018-05-30 07:05:22.00',49.896,253,3,42.2,582.6,445,354,420,23.6
'2018-05-30 07:05:23.00',49.895,255,-3,42.2,582.6,445,354,420,23.6
'2018-05-30 07:05:24.00',49.895,252,-2,42.2,582.6,445,354,420,23.6
'2018-05-30 07:05:25.00',49.895,251,1,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:26.00',49.894,254,-3,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:27.00',49.892,253,3,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:28.00',49.893,251,4,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:29.00',49.892,251,-1,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:30.00',49.890,250,0,42.2,582.6,444,353,420,23.6
'2018-05-30 07:05:31.00',49.886,251,-3,42.1,582.6,444,353,420,23.6
'2018-05-30 07:05:32.00',49.883,255,-2,42.1,582.6,444,353,420,23.6
'2018-05-30 07:05:33.00',49.880,252,2,42.1,582.6,444,353,420,23.6
'2018-05-30 07:05:33.99',49.880,249,2,42.1,582.6,444,353,419,23.6
'2018-05-30 07:05:35.00',49.882,253,-5,42.1,582.6,444,353,419,23.6
'2018-05-30 07:05:35.99',49.884,251,-1,42.1,582.5,444,353,419,23.6
'2018-05-30 07:05:37.00',49.887,250,3,42.1,582.5,444,353,419,23.6
'2018-05-30 07:05:38.00',49.889,251,3,42.1,582.5,444,353,419,23.6
'2018-05-30 07:05:39.00',49.893,252,2,42.1,582.5,444,353,419,23.6
'2018-05-30 07:05:40.00',49.897,253,3,42.1,582.5,444,353,419,23.6
'2018-05-30 07:05:41.00',49.901,256,-3,42.1,582.5,444,353,423,23.6
'2018-05-30 07:05:42.00',49.904,253,3,42.1,582.5,444,353,423,23.6
'2018-05-30 07:05:43.00',49.908,251,-3,42.1,582.5,444,353,423,23.6
'2018-05-30 07:05:44.00',49.910,251,-1,42.1,582.5,444,353,423,23.6
'2018-05-30 07:05:45.00',49.911,253,-1,42.1,582.5,444,353,423,23.6
'2018-05-30 07:05:46.00',49.912,252,0,42.0,582.5,444,353,423,23.6
'2018-05-30 07:05:46.99',49.909,250,-2,42.0,582.5,444,353,423,23.6
'2018-05-30 07:05:48.00',49.911,250,-1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:49.00',49.911,250,2,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:50.00',49.911,252,-3,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:51.00',49.909,253,1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:52.00',49.907,252,-1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:53.00',49.905,254,3,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:54.00',49.904,252,-1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:55.00',49.901,253,-1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:56.00',49.899,252,1,42.0,582.4,444,353,417,23.6
'2018-05-30 07:05:57.00',49.895,253,2,42.0,582.4,444,353,417,23.5
'2018-05-30 07:05:57.99',49.892,248,3,42.0,582.4,444,353,417,23.5
'2018-05-30 07:05:59.00',49.891,251,0,42.0,582.3,444,353,417,23.5
'2018-05-30 07:05:59.99',49.890,253,-3,42.0,582.3,444,353,417,23.5
'2018-05-30 07:06:01.00',49.889,253,3,42.0,582.3,444,353,417,23.5
'2018-05-30 07:06:02.00',49.888,253,0,41.9,582.3,444,353,417,23.5
'2018-05-30 07:06:03.00',49.886,255,-3,41.9,582.3,444,353,417,23.5
'2018-05-30 07:06:04.00',49.886,251,3,41.9,582.3,444,353,417,23.5
'2018-05-30 07:06:05.00',49.886,250,3,41.9,582.3,444,353,417,23.5
'2018-05-30 07:06:06.00',49.887,251,-2,41.9,582.3,444,353,417,23.5
'2018-05-30 07:06:07.00',49.888,252,1,41.8,582.2,444,353,417,23.5
'2018-05-30 07:06:08.00',49.889,253,3,41.8,582.2,444,353,417,23.5
'2018-05-30 07:06:09.00',49.891,255,-1,41.8,582.2,444,353,417,23.4
'2018-05-30 07:06:10.00',49.892,253,0,41.8,582.2,444,353,417,23.4
'2018-05-30 07:06:10.99',49.895,252,2,41.8,582.2,444,353,417,23.4
'2018-05-30 07:06:12.00',49.897,253,-4,41.8,582.2,444,353,417,23.4
'2018-05-30 07:06:12.99',49.899,252,4,41.8,582.2,444,353,424,23.4
'2018-05-30 07:06:14.00',49.900,251,-2,41.8,582.2,444,353,424,23.4
'2018-05-30 07:06:15.00',49.902,249,3,41.8,582.2,444,353,424,23.4
'2018-05-30 07:06:16.00',49.903,252,2,41.8,582.2,444,353,424,23.4
'2018-05-30 07:06:17.00',49.904,253,0,41.8,582.2,444,353,424,23.4
'2018-05-30 07:06:18.00',49.906,253,3,41.7,582.2,445,353,424,23.4
'2018-05-30 07:06:19.00',49.911,255,-2,41.7,582.1,445,353,424,23.4
'2018-05-30 07:06:20.00',49.914,254,5,41.7,582.1,445,353,422,23.4
'2018-05-30 07:06:21.00',49.914,254,-1,41.7,582.1,445,353,422,23.4
'2018-05-30 07:06:22.00',49.915,250,2,41.7,582.1,445,353,422,23.4
'2018-05-30 07:06:23.00',49.915,254,-3,41.7,582.1,445,353,422,23.4
'2018-05-30 07:06:23.99',49.919,251,3,41.6,582.1,445,353,422,23.4
'2018-05-30 07:06:25.00',49.920,253,0,41.6,582.1,445,353,422,23.4
'2018-05-30 07:06:26.00',49.921,250,3,41.6,582.1,445,353,422,23.4
'2018-05-30 07:06:27.00',49.922,250,-1,41.6,582.1,445,353,422,23.4
'2018-05-30 07:06:28.00',49.921,250,3,41.6,582.1,445,353,422,23.4
'2018-05-30 07:06:29.00',49.920,254,-1,41.6,582.0,445,353,422,23.4
'2018-05-30 07:06:30.00',49.917,255,4,41.6,582.0,445,353,422,23.4
'2018-05-30 07:06:31.00',49.915,256,-1,41.6,582.0,445,353,422,23.4
'2018-05-30 07:06:32.00',49.913,253,1,41.6,582.0,445,353,422,23.4
'2018-05-30 07:06:33.00',49.912,252,0,41.6,582.0,445,353,423,23.4
'2018-05-30 07:06:34.00',49.912,249,-1,41.6,582.0,445,353,423,23.4
'2018-05-30 07:06:35.00',49.913,254,-2,41.6,582.0,445,353,423,23.4
'2018-05-30 07:06:36.00',49.914,252,3,41.6,582.0,445,353,423,23.4
'2018-05-30 07:06:36.99',49.917,253,-1,41.5,582.0,445,353,423,23.3
'2018-05-30 07:06:38.00',49.919,250,4,41.5,582.0,445,353,423,23.3
'2018-05-30 07:06:38.99',49.921,250,1,41.5,582.0,445,353,423,23.3
'2018-05-30 07:06:40.00',49.925,250,4,41.5,582.0,444,353,421,23.3
'2018-05-30 07:06:41.00',49.928,251,-4,41.5,582.0,444,353,421,23.3
'2018-05-30 07:06:42.00',49.931,253,2,41.5,582.0,444,353,421,23.3
'2018-05-30 07:06:43.00',49.933,253,1,41.5,581.9,444,353,421,23.3
'2018-05-30 07:06:44.00',49.934,255,-3,41.4,581.9,444,353,421,23.3
'2018-05-30 07:06:45.00',49.933,255,1,41.4,581.9,444,353,421,23.3
'2018-05-30 07:06:46.00',49.932,252,3,41.4,581.9,444,353,420,23.3
'2018-05-30 07:06:47.00',49.931,252,-3,41.4,581.9,444,353,420,23.3
'2018-05-30 07:06:48.00',49.930,251,2,41.4,581.9,444,353,420,23.3
'2018-05-30 07:06:49.00',49.929,253,-2,41.4,581.9,444,353,420,23.3
'2018-05-30 07:06:49.99',49.928,253,3,41.4,581.9,444,354,420,23.3
'2018-05-30 07:06:51.00',49.928,252,-3,41.4,581.9,444,354,420,23.3
'2018-05-30 07:06:52.00',49.929,250,4,41.4,581.9,444,354,420,23.3
'2018-05-30 07:06:53.00',49.929,248,3,41.4,581.9,444,354,418,23.3
'2018-05-30 07:06:54.00',49.929,250,1,41.4,581.9,444,354,418,23.3
'2018-05-30 07:06:55.00',49.928,250,-1,41.4,581.9,444,354,418,23.3
'2018-05-30 07:06:56.00',49.925,252,-3,41.4,581.9,444,354,418,23.3
'2018-05-30 07:06:57.00',49.923,251,3,41.4,581.9,444,353,418,23.3
'2018-05-30 07:06:58.00',49.921,255,-3,41.4,581.9,444,353,418,23.3
'2018-05-30 07:06:59.00',49.919,248,3,41.4,581.8,444,353,418,23.3
'2018-05-30 07:07:00.00',49.919,250,-3,41.4,581.8,444,353,419,23.3
'2018-05-30 07:07:01.00',49.919,250,-1,41.4,581.8,444,353,419,23.3
'2018-05-30 07:07:02.00',49.921,252,-4,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:02.99',49.922,253,-1,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:04.00',49.927,254,-1,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:04.99',49.930,250,-3,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:06.00',49.931,250,1,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:07.00',49.932,251,-3,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:08.00',49.933,252,3,41.3,581.8,444,353,419,23.3
'2018-05-30 07:07:09.00',49.934,253,-1,41.3,581.8,444,353,419,23.4
'2018-05-30 07:07:10.00',49.932,252,3,41.3,581.8,444,353,419,23.4
'2018-05-30 07:07:11.00',49.930,252,-1,41.3,581.8,444,353,419,23.4
'2018-05-30 07:07:12.00',49.925,252,1,41.3,581.8,444,353,421,23.5
'2018-05-30 07:07:13.00',49.923,251,3,41.3,581.8,444,353,421,23.5
'2018-05-30 07:07:14.00',49.919,253,-3,41.3,581.7,444,353,421,23.5
'2018-05-30 07:07:15.00',49.913,252,1,41.3,581.7,444,353,421,23.5
'2018-05-30 07:07:15.99',49.911,252,-2,41.3,581.7,444,353,421,23.5
'2018-05-30 07:07:17.00',49.908,250,2,41.3,581.7,444,353,421,23.5
'2018-05-30 07:07:18.00',49.905,251,0,41.2,581.7,444,353,421,23.5
'2018-05-30 07:07:19.00',49.900,253,-3,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:20.00',49.896,251,3,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:21.00',49.896,253,-3,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:22.00',49.898,249,0,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:23.00',49.901,251,1,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:24.00',49.903,253,-2,41.2,581.7,444,353,420,23.5
