'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 07:07:25.00',49.905,252,2,41.2,581.7,444,353,420,23.5
'2018-05-30 07:07:26.00',49.908,253,-3,41.2,581.6,444,353,417,23.5
'2018-05-30 07:07:26.99',49.911,252,1,41.2,581.6,444,353,417,23.5
'2018-05-30 07:07:28.00',49.913,251,-2,41.2,581.6,444,353,417,23.5
'2018-05-30 07:07:28.99',49.917,252,0,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:30.00',49.921,253,-4,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:31.00',49.929,251,3,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:32.00',49.937,252,-1,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:33.00',49.944,251,0,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:34.00',49.949,248,2,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:35.00',49.953,251,0,41.2,581.6,444,353,417,23.6
'2018-05-30 07:07:36.00',49.955,249,-3,41.2,581.6,444,354,417,23.6
'2018-05-30 07:07:37.00',49.958,250,0,41.2,581.6,444,354,417,23.6
'2018-05-30 07:07:38.00',49.958,250,1,41.2,581.5,444,354,416,23.6
'2018-05-30 07:07:39.00',49.954,252,-1,41.2,581.5,444,354,416,23.6
'2018-05-30 07:07:39.99',49.956,252,-3,41.2,581.5,444,354,416,23.6
'2018-05-30 07:07:41.00',49.953,253,-1,41.1,581.5,444,354,416,23.6
'2018-05-30 07:07:41.99',49.950,250,2,41.1,581.5,443,353,416,23.6
'2018-05-30 07:07:43.00',49.946,253,-2,41.1,581.5,443,353,416,23.6
'2018-05-30 07:07:44.00',49.940,253,1,41.1,581.5,443,353,416,23.6
'2018-05-30 07:07:45.00',49.937,250,3,41.1,581.5,443,353,417,23.6
'2018-05-30 07:07:46.00',49.933,250,-3,41.1,581.5,443,353,417,23.6
'2018-05-30 07:07:47.00',49.931,251,-1,41.1,581.5,444,353,417,23.6
'2018-05-30 07:07:48.00',49.930,253,-3,41.1,581.5,444,353,417,23.6
'2018-05-30 07:07:49.00',49.930,252,1,41.1,581.5,444,353,417,23.6
'2018-05-30 07:07:50.00',49.929,252,1,41.1,581.4,444,353,417,23.6
'2018-05-30 07:07:51.00',49.930,253,0,41.1,581.4,444,353,417,23.6
'2018-05-30 07:07:52.00',49.930,252,4,41.1,581.4,444,353,417,23.6
'2018-05-30 07:07:52.99',49.930,252,-2,41.1,581.4,444,353,417,23.6
'2018-05-30 07:07:54.00',49.928,251,1,41.1,581.4,445,353,417,23.6
'2018-05-30 07:07:55.00',49.927,255,0,41.1,581.4,445,353,417,23.6
'2018-05-30 07:07:56.00',49.924,254,2,41.0,581.4,445,353,417,23.6
'2018-05-30 07:07:57.00',49.922,255,1,41.0,581.4,445,353,417,23.7
'2018-05-30 07:07:58.00',49.921,252,2,41.0,581.4,445,353,418,23.7
'2018-05-30 07:07:59.00',49.918,250,-4,41.0,581.4,445,353,418,23.7
'2018-05-30 07:08:00.00',49.917,250,3,41.0,581.4,445,353,418,23.7
'2018-05-30 07:08:01.00',49.917,253,1,41.0,581.3,445,353,418,23.7
'2018-05-30 07:08:02.00',49.917,253,3,41.0,581.3,445,353,418,23.7
'2018-05-30 07:08:03.00',49.919,252,-4,41.0,581.3,445,353,418,23.7
'2018-05-30 07:08:04.00',49.920,254,-2,41.0,581.3,445,353,420,23.7
'2018-05-30 07:08:05.00',49.921,249,-1,41.0,581.3,445,353,420,23.7
'2018-05-30 07:08:05.99',49.921,250,-3,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:07.00',49.921,252,-1,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:07.99',49.923,253,1,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:09.00',49.924,252,3,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:10.00',49.927,254,-4,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:11.00',49.928,254,4,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:12.00',49.929,253,-4,41.0,581.3,444,353,420,23.7
'2018-05-30 07:08:13.00',49.926,250,2,40.9,581.2,444,353,420,23.7
'2018-05-30 07:08:14.00',49.923,253,-1,40.9,581.2,444,353,420,23.7
'2018-05-30 07:08:15.00',49.916,250,3,40.9,581.2,444,353,420,23.7
'2018-05-30 07:08:16.00',49.915,251,-1,40.8,581.2,444,353,421,23.7
'2018-05-30 07:08:17.00',49.911,250,3,40.8,581.2,444,353,421,23.8
'2018-05-30 07:08:18.00',49.908,253,-3,40.8,581.2,444,353,421,23.8
'2018-05-30 07:08:18.99',49.907,253,3,40.8,581.2,444,353,421,23.8
'2018-05-30 07:08:20.00',49.907,252,-4,40.8,581.2,444,353,421,23.8
'2018-05-30 07:08:21.00',49.906,251,3,40.8,581.2,444,353,421,23.8
'2018-05-30 07:08:22.00',49.906,250,-2,40.8,581.2,444,353,420,23.8
'2018-05-30 07:08:23.00',49.907,251,-2,40.8,581.2,444,353,420,23.8
'2018-05-30 07:08:24.00',49.908,250,3,40.8,581.2,444,353,420,23.8
'2018-05-30 07:08:25.00',49.910,252,0,40.8,581.2,444,353,420,23.8
'2018-05-30 07:08:26.00',49.912,251,3,40.8,581.2,444,353,420,23.8
'2018-05-30 07:08:27.00',49.917,249,-1,40.7,581.2,444,353,420,23.8
'2018-05-30 07:08:28.00',49.919,250,3,40.7,581.1,444,353,420,23.8
'2018-05-30 07:08:29.00',49.922,253,-2,40.7,581.1,444,353,420,23.8
'2018-05-30 07:08:30.00',49.925,253,0,40.7,581.1,444,353,420,23.8
'2018-05-30 07:08:31.00',49.924,255,-3,40.7,581.1,444,353,420,23.8
'2018-05-30 07:08:31.99',49.925,255,-1,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:33.00',49.925,251,3,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:33.99',49.926,249,-4,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:35.00',49.926,251,0,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:36.00',49.927,252,-4,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:37.00',49.928,250,3,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:38.00',49.929,252,1,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:39.00',49.929,250,-1,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:40.00',49.928,249,2,40.6,581.1,444,353,420,23.8
'2018-05-30 07:08:41.00',49.930,249,0,40.6,581.0,444,353,420,23.8
'2018-05-30 07:08:42.00',49.931,249,0,40.6,581.0,444,353,420,23.8
'2018-05-30 07:08:43.00',49.930,252,-3,40.6,581.0,444,353,419,23.8
'2018-05-30 07:08:44.00',49.930,251,3,40.6,581.0,444,353,419,23.8
'2018-05-30 07:08:44.99',49.929,252,-3,40.6,581.0,444,353,419,23.8
'2018-05-30 07:08:46.00',49.925,253,-2,40.6,581.0,444,353,419,23.8
'2018-05-30 07:08:47.00',49.924,250,2,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:48.00',49.920,250,0,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:49.00',49.917,250,-1,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:50.00',49.913,252,-5,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:51.00',49.911,250,-2,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:52.00',49.907,248,1,40.5,581.0,444,353,419,23.8
'2018-05-30 07:08:53.00',49.908,249,-4,40.4,581.0,444,353,419,23.8
'2018-05-30 07:08:54.00',49.908,250,-1,40.4,581.0,444,353,419,23.8
'2018-05-30 07:08:55.00',49.908,252,-4,40.4,581.0,444,353,419,23.8
'2018-05-30 07:08:56.00',49.908,251,1,40.4,580.9,444,353,414,23.8
'2018-05-30 07:08:57.00',49.909,253,-3,40.4,580.9,444,353,414,23.8
'2018-05-30 07:08:57.99',49.910,250,0,40.4,580.9,444,353,414,23.8
'2018-05-30 07:08:59.00',49.909,251,-2,40.4,580.9,443,352,414,23.8
'2018-05-30 07:09:00.00',49.908,250,-3,40.4,580.9,443,352,414,23.8
'2018-05-30 07:09:01.00',49.906,253,-3,40.4,580.9,443,352,414,23.8
'2018-05-30 07:09:02.00',49.906,252,2,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:03.00',49.906,254,1,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:04.00',49.908,250,-3,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:05.00',49.912,250,-1,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:06.00',49.915,252,-4,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:07.00',49.916,251,-1,40.4,580.9,443,352,416,23.8
'2018-05-30 07:09:08.00',49.916,250,-2,40.4,580.8,443,352,416,23.9
'2018-05-30 07:09:08.99',49.917,253,3,40.4,580.8,443,352,417,23.9
'2018-05-30 07:09:10.00',49.918,250,-2,40.4,580.8,443,352,417,23.9
'2018-05-30 07:09:10.99',49.919,250,1,40.3,580.8,443,352,417,23.9
'2018-05-30 07:09:12.00',49.921,253,-3,40.3,580.8,444,352,417,23.9
'2018-05-30 07:09:13.00',49.925,251,-1,40.3,580.8,444,352,417,23.9
'2018-05-30 07:09:14.00',49.924,252,-1,40.3,580.8,444,352,417,23.9
'2018-05-30 07:09:15.00',49.925,254,-2,40.3,580.8,444,352,417,23.9
'2018-05-30 07:09:16.00',49.925,251,1,40.3,580.8,444,352,417,23.9
'2018-05-30 07:09:17.00',49.924,250,-1,40.3,580.8,444,352,417,24.0
'2018-05-30 07:09:18.00',49.925,252,-2,40.3,580.8,444,352,417,24.0
'2018-05-30 07:09:19.00',49.924,253,1,40.3,580.8,444,352,417,24.0
'2018-05-30 07:09:20.00',49.924,250,-1,40.3,580.7,444,352,417,24.0
'2018-05-30 07:09:21.00',49.925,250,-1,40.3,580.7,444,352,417,24.0
'2018-05-30 07:09:21.99',49.924,251,-1,40.3,580.7,444,352,417,24.0
'2018-05-30 07:09:23.00',49.922,254,-2,40.3,580.7,444,352,417,24.0
'2018-05-30 07:09:24.00',49.915,250,1,40.2,580.7,444,352,417,24.0
'2018-05-30 07:09:25.00',49.908,250,0,40.2,580.7,444,352,417,24.0
'2018-05-30 07:09:26.00',49.902,249,-1,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:27.00',49.896,250,-3,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:28.00',49.892,253,-2,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:29.00',49.889,253,1,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:30.00',49.888,252,-3,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:31.00',49.888,251,-3,40.2,580.7,444,351,417,24.0
'2018-05-30 07:09:32.00',49.888,250,0,40.2,580.6,444,351,417,24.0
'2018-05-30 07:09:33.00',49.888,252,-1,40.2,580.6,444,352,417,24.0
'2018-05-30 07:09:34.00',49.888,252,-1,40.2,580.6,444,352,417,24.0
'2018-05-30 07:09:34.99',49.889,248,0,40.2,580.6,444,352,419,24.0
'2018-05-30 07:09:36.00',49.889,250,-1,40.2,580.6,444,352,419,24.0
'2018-05-30 07:09:36.99',49.888,253,-2,40.2,580.6,444,352,419,24.0
'2018-05-30 07:09:38.00',49.888,253,2,40.2,580.6,444,352,419,24.0
'2018-05-30 07:09:39.00',49.889,255,3,40.2,580.6,444,351,419,24.0
'2018-05-30 07:09:40.00',49.889,252,-4,40.2,580.6,444,351,419,24.0
'2018-05-30 07:09:41.00',49.892,250,-1,40.2,580.6,444,351,419,24.0
'2018-05-30 07:09:42.00',49.892,252,-4,40.2,580.6,444,351,418,24.0
'2018-05-30 07:09:43.00',49.893,250,-3,40.2,580.6,444,351,418,24.0
'2018-05-30 07:09:44.00',49.892,248,4,40.2,580.5,444,351,418,24.0
'2018-05-30 07:09:45.00',49.895,250,-3,40.2,580.5,444,352,418,24.0
'2018-05-30 07:09:46.00',49.895,253,2,40.2,580.5,444,352,418,24.0
'2018-05-30 07:09:47.00',49.897,252,1,40.2,580.5,444,352,418,24.0
'2018-05-30 07:09:47.99',49.896,252,-3,40.2,580.5,444,352,419,24.0
'2018-05-30 07:09:49.00',49.894,251,3,40.2,580.5,444,352,419,24.0
'2018-05-30 07:09:50.00',49.896,250,-1,40.1,580.5,444,352,419,24.0
'2018-05-30 07:09:51.00',49.896,250,-3,40.1,580.5,444,352,419,24.0
'2018-05-30 07:09:52.00',49.898,251,3,40.1,580.5,444,352,419,24.0
'2018-05-30 07:09:53.00',49.894,251,0,40.1,580.5,444,352,419,24.0
'2018-05-30 07:09:54.00',49.899,249,4,40.1,580.5,444,352,420,24.0
'2018-05-30 07:09:55.00',49.899,250,-1,40.1,580.5,444,352,420,24.0
'2018-05-30 07:09:56.00',49.898,252,-5,40.1,580.4,444,352,420,24.0
'2018-05-30 07:09:57.00',49.895,252,2,40.1,580.4,444,352,420,24.0
'2018-05-30 07:09:58.00',49.894,253,0,40.1,580.4,444,352,420,24.0
'2018-05-30 07:09:59.00',49.891,252,3,40.1,580.4,444,352,420,24.0
'2018-05-30 07:10:00.00',49.891,250,1,40.1,580.4,444,352,420,24.0
'2018-05-30 07:10:00.99',49.890,252,-5,40.1,580.4,444,352,420,24.0
'2018-05-30 07:10:02.00',49.888,251,3,40.1,580.4,444,352,420,24.0
'2018-05-30 07:10:02.99',49.885,250,4,40.1,580.4,444,352,420,24.0
'2018-05-30 07:10:04.00',49.886,250,1,40.0,580.4,444,352,420,24.0
'2018-05-30 07:10:05.00',49.887,253,-3,40.0,580.4,444,352,420,24.0
'2018-05-30 07:10:06.00',49.884,252,1,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:07.00',49.883,250,1,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:08.00',49.882,250,-1,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:09.00',49.880,252,-1,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:10.00',49.878,252,3,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:11.00',49.878,253,-1,40.0,580.4,445,352,421,24.0
'2018-05-30 07:10:12.00',49.879,251,-4,40.0,580.4,445,352,420,24.0
'2018-05-30 07:10:13.00',49.878,250,-1,40.0,580.3,445,352,420,24.0
'2018-05-30 07:10:13.99',49.877,250,-4,40.0,580.3,445,352,420,24.0
'2018-05-30 07:10:15.00',49.873,251,-2,40.0,580.3,445,352,420,24.0
'2018-05-30 07:10:16.00',49.871,248,2,40.0,580.3,445,352,420,24.0
'2018-05-30 07:10:17.00',49.869,250,-2,40.0,580.3,445,352,420,24.0
'2018-05-30 07:10:18.00',49.867,252,1,40.0,580.3,444,352,422,24.0
'2018-05-30 07:10:19.00',49.866,252,-3,40.0,580.3,444,352,422,24.0
'2018-05-30 07:10:20.00',49.864,251,-4,40.0,580.3,444,352,422,24.0
'2018-05-30 07:10:21.00',49.864,252,-4,40.0,580.3,444,352,422,24.0
'2018-05-30 07:10:22.00',49.870,251,2,39.9,580.3,444,352,422,24.0
'2018-05-30 07:10:23.00',49.864,250,1,39.9,580.3,444,352,422,24.0
'2018-05-30 07:10:24.00',49.865,250,1,39.9,580.3,444,352,424,24.0
'2018-05-30 07:10:25.00',49.866,249,3,39.8,580.3,444,352,424,24.0
'2018-05-30 07:10:26.00',49.867,250,-2,39.8,580.3,444,352,424,24.0
'2018-05-30 07:10:26.99',49.867,252,0,39.8,580.2,445,352,424,24.0
'2018-05-30 07:10:28.00',49.868,252,4,39.8,580.2,445,351,424,24.0
'2018-05-30 07:10:28.99',49.868,255,2,39.8,580.2,445,351,424,24.0
'2018-05-30 07:10:30.00',49.868,250,-3,39.8,580.2,445,351,424,24.0
'2018-05-30 07:10:31.00',49.869,253,-5,39.8,580.2,445,351,422,24.0
'2018-05-30 07:10:32.00',49.873,253,3,39.8,580.2,445,351,422,24.0
'2018-05-30 07:10:33.00',49.876,247,2,39.8,580.2,446,351,422,24.0
'2018-05-30 07:10:34.00',49.879,250,-3,39.8,580.2,446,351,422,24.0
'2018-05-30 07:10:35.00',49.878,254,-3,39.8,580.2,446,351,422,24.0
'2018-05-30 07:10:36.00',49.879,251,3,39.8,580.2,445,351,422,24.0
'2018-05-30 07:10:37.00',49.881,251,3,39.7,580.2,445,351,420,24.0
'2018-05-30 07:10:37.99',49.880,251,-2,39.7,580.2,445,351,420,24.0
'2018-05-30 07:10:39.00',49.878,251,2,39.7,580.1,445,351,420,24.0
'2018-05-30 07:10:39.99',49.877,250,2,39.6,580.1,445,351,420,23.9
'2018-05-30 07:10:41.00',49.873,248,3,39.6,580.1,445,357,420,23.9
'2018-05-30 07:10:42.00',49.870,250,-2,39.6,580.1,445,357,420,23.9
'2018-05-30 07:10:43.00',49.870,251,-1,39.6,580.1,445,357,420,23.9
'2018-05-30 07:10:44.00',49.865,251,-1,39.6,580.1,445,357,414,23.9
'2018-05-30 07:10:45.00',49.862,250,2,39.6,580.1,444,357,414,23.9
'2018-05-30 07:10:46.00',49.862,250,1,39.6,580.1,444,357,414,23.9
'2018-05-30 07:10:47.00',49.861,251,-6,39.6,580.1,444,357,414,23.9
'2018-05-30 07:10:48.00',49.858,251,-1,39.6,580.1,445,357,414,23.9
'2018-05-30 07:10:49.00',49.857,250,-3,39.6,580.1,445,357,414,23.9
'2018-05-30 07:10:50.00',49.855,253,-1,39.6,580.1,445,357,414,23.9
'2018-05-30 07:10:50.99',49.853,250,0,39.6,580.1,445,357,415,23.9
'2018-05-30 07:10:52.00',49.852,251,3,39.6,580.1,445,357,415,23.9
'2018-05-30 07:10:53.00',49.851,250,1,39.6,580.1,445,357,415,23.9
'2018-05-30 07:10:54.00',49.848,251,-4,39.6,580.1,445,357,415,23.9
'2018-05-30 07:10:55.00',49.848,251,0,39.6,580.0,445,357,415,23.9
'2018-05-30 07:10:56.00',49.845,251,-1,39.6,580.0,445,357,415,23.9
'2018-05-30 07:10:57.00',49.845,252,-4,39.6,580.0,445,357,414,23.9
'2018-05-30 07:10:58.00',49.844,255,-1,39.5,580.0,445,357,414,23.9
'2018-05-30 07:10:59.00',49.843,253,-1,39.5,580.0,445,357,414,23.9
'2018-05-30 07:11:00.00',49.840,251,-2,39.5,580.0,445,357,414,23.9
'2018-05-30 07:11:01.00',49.839,252,-1,39.5,580.0,445,358,414,23.9
'2018-05-30 07:11:02.00',49.840,250,3,39.5,580.0,445,358,414,23.9
'2018-05-30 07:11:03.00',49.840,253,1,39.4,580.0,445,358,414,23.9
'2018-05-30 07:11:03.99',49.839,250,-3,39.4,580.0,445,358,413,23.9
'2018-05-30 07:11:05.00',49.846,252,0,39.4,580.0,445,358,413,23.9
'2018-05-30 07:11:05.99',49.843,251,1,39.4,580.0,445,358,413,23.9
'2018-05-30 07:11:07.00',49.842,248,0,39.4,579.9,445,359,413,23.9
'2018-05-30 07:11:08.00',49.842,249,3,39.4,579.9,445,359,413,23.9
'2018-05-30 07:11:09.00',49.842,251,3,39.4,579.9,445,359,413,23.9
'2018-05-30 07:11:10.00',49.841,253,-1,39.4,579.9,445,359,413,23.9
'2018-05-30 07:11:11.00',49.841,253,4,39.4,579.9,445,359,413,23.9
'2018-05-30 07:11:12.00',49.842,250,-1,39.4,579.9,445,359,413,23.8
'2018-05-30 07:11:13.00',49.845,253,-5,39.4,579.9,445,359,413,23.8
'2018-05-30 07:11:14.00',49.848,253,-1,39.4,579.9,445,359,413,23.8
'2018-05-30 07:11:15.00',49.849,250,-1,39.4,579.9,445,359,413,23.8
'2018-05-30 07:11:16.00',49.853,253,-4,39.4,579.9,445,359,413,23.8
'2018-05-30 07:11:16.99',49.855,250,1,39.4,579.9,445,359,414,23.8
'2018-05-30 07:11:18.00',49.854,248,3,39.4,579.8,445,359,414,23.8
'2018-05-30 07:11:19.00',49.853,249,-1,39.4,579.8,445,359,414,23.8
'2018-05-30 07:11:20.00',49.849,251,0,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:21.00',49.847,251,2,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:22.00',49.844,250,-1,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:23.00',49.841,253,-5,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:24.00',49.839,253,0,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:25.00',49.838,251,-3,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:26.00',49.838,252,-4,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:27.00',49.839,252,-3,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:28.00',49.841,251,-3,39.3,579.8,445,359,414,23.8
'2018-05-30 07:11:29.00',49.843,252,1,39.3,579.8,445,359,415,23.8
'2018-05-30 07:11:29.99',49.845,251,-3,39.3,579.8,445,359,415,23.8
'2018-05-30 07:11:31.00',49.844,253,-4,39.3,579.8,445,359,415,23.8
'2018-05-30 07:11:31.99',49.844,253,-2,39.2,579.7,445,359,415,23.8
'2018-05-30 07:11:33.00',49.843,250,1,39.2,579.7,445,359,415,23.8
'2018-05-30 07:11:34.00',49.840,252,-1,39.2,579.7,445,359,415,23.8
'2018-05-30 07:11:35.00',49.840,253,-1,39.2,579.7,445,359,410,23.8
'2018-05-30 07:11:36.00',49.839,250,-2,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:37.00',49.838,250,1,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:38.00',49.837,252,-1,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:39.00',49.836,249,3,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:40.00',49.837,249,-3,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:41.00',49.836,252,3,39.2,579.7,446,359,410,23.8
'2018-05-30 07:11:42.00',49.835,252,3,39.2,579.7,446,359,415,23.8
'2018-05-30 07:11:42.99',49.830,250,2,39.2,579.7,446,359,415,23.8
'2018-05-30 07:11:44.00',49.829,253,3,39.2,579.7,446,359,415,23.8
'2018-05-30 07:11:45.00',49.828,249,1,39.2,579.6,445,359,415,23.8
'2018-05-30 07:11:46.00',49.827,250,-1,39.2,579.6,445,359,415,23.8
'2018-05-30 07:11:47.00',49.826,255,0,39.2,579.6,445,359,415,23.8
'2018-05-30 07:11:48.00',49.826,251,-1,39.2,579.6,445,359,417,23.8
'2018-05-30 07:11:49.00',49.825,255,-1,39.2,579.6,445,359,417,23.8
'2018-05-30 07:11:50.00',49.823,254,0,39.2,579.6,446,359,417,23.8
'2018-05-30 07:11:51.00',49.818,252,-1,39.2,579.6,446,359,417,23.8
'2018-05-30 07:11:52.00',49.816,253,-2,39.2,579.6,446,359,417,23.8
'2018-05-30 07:11:53.00',49.814,253,-2,39.2,579.6,446,359,417,23.8
'2018-05-30 07:11:54.00',49.813,250,1,39.2,579.6,446,359,412,23.8
'2018-05-30 07:11:55.00',49.812,254,1,39.2,579.6,446,359,412,23.8
'2018-05-30 07:11:55.99',49.811,248,1,39.2,579.6,446,359,412,23.8
'2018-05-30 07:11:57.00',49.811,252,2,39.2,579.6,446,359,412,23.8
'2018-05-30 07:11:57.99',49.810,253,-3,39.2,579.6,446,360,412,23.8
'2018-05-30 07:11:59.00',49.810,252,-2,39.2,579.5,446,360,412,23.8
'2018-05-30 07:12:00.00',49.810,252,-2,39.2,579.5,446,360,410,23.7
'2018-05-30 07:12:01.00',49.811,252,0,39.1,579.5,446,360,410,23.7
'2018-05-30 07:12:02.00',49.813,250,3,39.1,579.5,446,360,410,23.7
'2018-05-30 07:12:03.00',49.811,252,0,39.1,579.5,446,360,410,23.6
'2018-05-30 07:12:04.00',49.812,251,0,39.1,579.5,446,361,410,23.6
'2018-05-30 07:12:05.00',49.812,253,-4,39.1,579.5,446,361,410,23.6
'2018-05-30 07:12:06.00',49.813,250,-1,39.1,579.5,446,361,407,23.6
'2018-05-30 07:12:07.00',49.816,250,1,39.1,579.5,446,361,407,23.6
'2018-05-30 07:12:08.00',49.820,254,-3,39.1,579.5,446,361,407,23.6
'2018-05-30 07:12:08.99',49.821,255,-1,39.1,579.5,447,361,407,23.6
'2018-05-30 07:12:10.00',49.828,252,0,39.1,579.5,447,361,407,23.6
'2018-05-30 07:12:11.00',49.833,255,1,39.1,579.5,447,361,407,23.6
'2018-05-30 07:12:12.00',49.837,252,3,39.1,579.5,447,361,412,23.6
'2018-05-30 07:12:13.00',49.841,250,1,39.1,579.5,447,361,412,23.6
'2018-05-30 07:12:14.00',49.843,254,-1,39.0,579.5,447,361,412,23.6
'2018-05-30 07:12:15.00',49.844,253,-3,39.0,579.4,447,361,412,23.6
'2018-05-30 07:12:16.00',49.846,253,-2,39.0,579.4,447,361,412,23.6
'2018-05-30 07:12:17.00',49.849,253,1,39.0,579.4,447,361,412,23.6
'2018-05-30 07:12:18.00',49.851,252,3,39.0,579.4,447,361,412,23.6
'2018-05-30 07:12:19.00',49.852,251,4,39.0,579.4,447,361,411,23.6
'2018-05-30 07:12:19.99',49.853,250,3,39.0,579.4,447,361,411,23.6
'2018-05-30 07:12:21.00',49.854,253,-1,39.0,579.4,447,361,411,23.6
'2018-05-30 07:12:21.99',49.854,254,0,39.0,579.4,447,361,411,23.6
'2018-05-30 07:12:23.00',49.853,250,0,39.0,579.4,447,361,411,23.6
'2018-05-30 07:12:24.00',49.853,253,-2,39.0,579.4,447,361,409,23.6
'2018-05-30 07:12:25.00',49.852,252,2,39.0,579.4,447,361,409,23.6
'2018-05-30 07:12:26.00',49.851,250,3,39.0,579.4,447,361,409,23.6
'2018-05-30 07:12:27.00',49.851,250,3,39.0,579.4,447,361,409,23.6
'2018-05-30 07:12:28.00',49.853,253,2,39.0,579.3,447,361,409,23.6
'2018-05-30 07:12:29.00',49.854,252,3,39.0,579.3,447,361,409,23.6
'2018-05-30 07:12:30.00',49.856,250,-1,39.0,579.3,447,361,406,23.6
'2018-05-30 07:12:31.00',49.862,253,-3,38.9,579.3,447,361,406,23.6
'2018-05-30 07:12:32.00',49.865,255,1,38.9,579.3,447,361,406,23.6
'2018-05-30 07:12:32.99',49.873,251,3,38.9,579.3,447,361,406,23.6
'2018-05-30 07:12:34.00',49.872,255,1,38.9,579.3,447,362,406,23.6
'2018-05-30 07:12:34.99',49.876,253,1,38.9,579.3,447,362,406,23.6
'2018-05-30 07:12:36.00',49.880,250,-2,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:37.00',49.884,253,-1,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:38.00',49.888,251,3,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:39.00',49.889,251,0,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:40.00',49.892,250,3,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:41.00',49.891,250,3,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:42.00',49.890,253,-2,38.8,579.3,447,362,405,23.6
'2018-05-30 07:12:43.00',49.886,253,3,38.8,579.3,447,362,407,23.6
'2018-05-30 07:12:44.00',49.885,254,3,38.8,579.2,447,362,407,23.5
'2018-05-30 07:12:45.00',49.884,252,0,38.7,579.2,446,362,407,23.5
'2018-05-30 07:12:45.99',49.886,250,-1,38.7,579.2,446,362,407,23.5
'2018-05-30 07:12:47.00',49.889,252,2,38.7,579.2,446,362,407,23.5
'2018-05-30 07:12:48.00',49.892,252,0,38.7,579.2,446,362,407,23.5
'2018-05-30 07:12:49.00',49.894,249,-1,38.7,579.2,446,362,407,23.5
'2018-05-30 07:12:50.00',49.895,251,0,38.7,579.2,446,362,406,23.5
'2018-05-30 07:12:51.00',49.895,253,-3,38.6,579.2,446,362,406,23.5
'2018-05-30 07:12:52.00',49.895,250,2,38.6,579.2,446,362,406,23.5
'2018-05-30 07:12:53.00',49.894,253,2,38.6,579.2,446,362,406,23.5
'2018-05-30 07:12:54.00',49.891,252,-1,38.6,579.2,446,362,406,23.5
'2018-05-30 07:12:55.00',49.891,252,1,38.6,579.2,446,362,406,23.5
'2018-05-30 07:12:56.00',49.889,252,-4,38.6,579.2,446,362,408,23.5
'2018-05-30 07:12:57.00',49.889,252,1,38.6,579.1,446,362,408,23.5
'2018-05-30 07:12:58.00',49.889,250,3,38.6,579.1,446,362,408,23.5
'2018-05-30 07:12:58.99',49.888,250,-1,38.6,579.1,446,362,408,23.5
'2018-05-30 07:13:00.00',49.886,255,-1,38.6,579.1,446,362,408,23.5
'2018-05-30 07:13:00.99',49.885,253,3,38.6,579.1,447,362,408,23.5
'2018-05-30 07:13:02.00',49.883,253,0,38.6,579.1,447,362,408,23.5
'2018-05-30 07:13:03.00',49.881,252,0,38.6,579.1,447,362,409,23.5
'2018-05-30 07:13:04.00',49.878,253,2,38.6,579.1,447,362,409,23.6
'2018-05-30 07:13:05.00',49.877,253,1,38.6,579.1,447,362,409,23.6
'2018-05-30 07:13:06.00',49.875,253,0,38.6,579.1,447,362,409,23.6
'2018-05-30 07:13:07.00',49.872,253,-2,38.5,579.1,447,362,409,23.6
'2018-05-30 07:13:08.00',49.870,254,3,38.5,579.0,447,362,409,23.6
'2018-05-30 07:13:09.00',49.869,253,4,38.5,579.0,447,362,415,23.6
'2018-05-30 07:13:10.00',49.870,254,3,38.5,579.0,448,362,415,23.6
'2018-05-30 07:13:11.00',49.871,251,-1,38.4,579.0,448,362,415,23.6
'2018-05-30 07:13:11.99',49.871,253,-2,38.4,579.0,448,362,415,23.6
'2018-05-30 07:13:13.00',49.873,252,3,38.4,579.0,448,361,415,23.6
'2018-05-30 07:13:14.00',49.875,253,2,38.4,579.0,448,361,415,23.6
'2018-05-30 07:13:15.00',49.876,252,0,38.4,579.0,448,361,415,23.6
'2018-05-30 07:13:16.00',49.876,253,-1,38.4,579.0,448,361,412,23.6
'2018-05-30 07:13:17.00',49.876,253,3,38.4,579.0,448,361,412,23.6
'2018-05-30 07:13:18.00',49.877,254,-1,38.4,579.0,448,361,412,23.6
'2018-05-30 07:13:19.00',49.876,252,-1,38.4,579.0,448,361,412,23.6
'2018-05-30 07:13:20.00',49.875,251,-1,38.4,579.0,448,361,412,23.6
'2018-05-30 07:13:21.00',49.877,252,2,38.4,578.9,448,361,412,23.6
'2018-05-30 07:13:22.00',49.877,253,-1,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:23.00',49.877,250,1,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:24.00',49.878,253,3,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:24.99',49.880,252,3,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:26.00',49.882,256,-2,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:26.99',49.885,251,3,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:28.00',49.888,250,2,38.4,578.9,447,361,410,23.6
'2018-05-30 07:13:29.00',49.889,253,-4,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:30.00',49.890,250,3,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:31.00',49.890,250,3,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:32.00',49.890,250,0,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:33.00',49.891,254,3,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:34.00',49.890,253,1,38.3,578.9,447,361,410,23.6
'2018-05-30 07:13:35.00',49.890,255,0,38.3,578.8,447,361,410,23.7
'2018-05-30 07:13:36.00',49.890,252,4,38.3,578.8,447,361,410,23.7
'2018-05-30 07:13:37.00',49.889,252,0,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:37.99',49.888,253,-4,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:39.00',49.887,250,3,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:40.00',49.886,252,1,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:41.00',49.885,252,0,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:42.00',49.884,250,-1,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:43.00',49.881,248,4,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:44.00',49.881,250,1,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:45.00',49.880,254,-2,38.2,578.8,448,361,410,23.7
'2018-05-30 07:13:46.00',49.882,253,3,38.2,578.8,448,361,410,23.7
'2018-05-30 07:13:47.00',49.883,252,4,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:48.00',49.884,251,-1,38.2,578.8,447,361,410,23.7
'2018-05-30 07:13:49.00',49.886,253,-1,38.2,578.8,447,361,412,23.7
'2018-05-30 07:13:50.00',49.893,248,4,38.2,578.7,447,361,412,23.7
'2018-05-30 07:13:50.99',49.893,252,-3,38.2,578.7,448,361,412,23.7
'2018-05-30 07:13:52.00',49.894,250,4,38.2,578.7,448,361,412,23.7
'2018-05-30 07:13:53.00',49.895,250,3,38.2,578.7,448,356,412,23.7
'2018-05-30 07:13:54.00',49.894,254,-3,38.2,578.7,448,356,412,23.7
'2018-05-30 07:13:55.00',49.892,252,4,38.2,578.7,448,356,412,23.7
'2018-05-30 07:13:56.00',49.891,254,1,38.2,578.7,447,356,419,23.7
'2018-05-30 07:13:57.00',49.891,252,-3,38.2,578.7,447,356,419,23.7
'2018-05-30 07:13:58.00',49.891,250,2,38.2,578.7,447,356,419,23.7
'2018-05-30 07:13:59.00',49.889,252,-1,38.2,578.7,447,356,419,23.7
'2018-05-30 07:14:00.00',49.885,253,-2,38.2,578.7,447,356,419,23.7
'2018-05-30 07:14:01.00',49.881,248,3,38.2,578.7,447,356,419,23.7
'2018-05-30 07:14:01.99',49.877,251,3,38.2,578.7,447,356,419,23.7
'2018-05-30 07:14:03.00',49.869,255,-2,38.2,578.7,447,356,419,23.7
'2018-05-30 07:14:03.99',49.870,254,-2,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:05.00',49.866,252,4,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:06.00',49.863,252,-1,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:07.00',49.859,251,1,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:08.00',49.859,250,0,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:09.00',49.854,250,-1,38.2,578.6,447,356,419,23.7
'2018-05-30 07:14:10.00',49.855,253,-3,38.1,578.6,447,356,417,23.7
'2018-05-30 07:14:11.00',49.854,253,0,38.1,578.6,447,356,417,23.7
'2018-05-30 07:14:12.00',49.855,250,-1,38.1,578.6,447,356,417,23.7
'2018-05-30 07:14:13.00',49.856,251,2,38.1,578.6,447,355,417,23.7
'2018-05-30 07:14:14.00',49.853,253,-1,38.1,578.6,447,355,417,23.7
'2018-05-30 07:14:14.99',49.860,252,0,38.1,578.6,447,355,417,23.7
'2018-05-30 07:14:16.00',49.862,249,3,38.1,578.6,448,355,417,23.7
'2018-05-30 07:14:17.00',49.866,252,-3,38.1,578.6,448,355,417,23.7
'2018-05-30 07:14:18.00',49.866,253,4,38.1,578.6,448,355,417,23.7
'2018-05-30 07:14:19.00',49.867,253,4,38.1,578.6,448,355,417,23.7
'2018-05-30 07:14:20.00',49.870,252,-1,38.0,578.6,448,355,417,23.7
'2018-05-30 07:14:21.00',49.871,252,-1,38.0,578.6,447,355,417,23.7
'2018-05-30 07:14:22.00',49.871,252,2,38.0,578.5,447,355,417,23.7
'2018-05-30 07:14:23.00',49.871,249,4,38.0,578.5,447,355,417,23.7
'2018-05-30 07:14:24.00',49.873,250,3,38.0,578.5,447,355,417,23.7
'2018-05-30 07:14:25.00',49.876,255,-3,38.0,578.5,447,355,417,23.7
'2018-05-30 07:14:26.00',49.877,253,0,38.0,578.5,447,356,417,23.7
'2018-05-30 07:14:27.00',49.879,252,3,38.0,578.5,447,356,417,23.7
'2018-05-30 07:14:27.99',49.879,250,0,38.0,578.5,447,356,417,23.7
'2018-05-30 07:14:29.00',49.879,253,-3,38.0,578.5,447,356,415,23.7
'2018-05-30 07:14:29.99',49.878,254,-1,38.0,578.5,447,356,415,23.7
'2018-05-30 07:14:31.00',49.877,252,3,38.0,578.5,447,356,415,23.7
'2018-05-30 07:14:32.00',49.876,250,-4,38.0,578.5,447,355,415,23.7
'2018-05-30 07:14:33.00',49.876,253,-4,38.0,578.5,447,355,415,23.7
'2018-05-30 07:14:34.00',49.877,251,4,38.0,578.5,447,355,415,23.7
'2018-05-30 07:14:35.00',49.877,251,3,38.0,578.4,447,355,417,23.7
'2018-05-30 07:14:36.00',49.877,249,-3,38.0,578.4,447,355,417,23.7
'2018-05-30 07:14:37.00',49.879,253,-4,38.0,578.4,447,355,417,23.7
'2018-05-30 07:14:38.00',49.879,250,3,37.9,578.4,447,356,417,23.7
'2018-05-30 07:14:39.00',49.879,255,0,37.9,578.4,447,356,417,23.8
'2018-05-30 07:14:40.00',49.881,252,-2,37.9,578.4,447,356,417,23.8
'2018-05-30 07:14:40.99',49.882,252,1,37.9,578.4,447,356,420,23.8
'2018-05-30 07:14:42.00',49.882,253,2,37.9,578.4,447,356,420,23.8
'2018-05-30 07:14:43.00',49.881,250,0,37.9,578.4,447,356,420,23.8
'2018-05-30 07:14:44.00',49.882,248,2,37.9,578.4,447,356,420,23.8
'2018-05-30 07:14:45.00',49.883,250,3,37.9,578.4,447,355,420,23.8
'2018-05-30 07:14:46.00',49.881,251,4,37.8,578.4,447,355,420,23.8
'2018-05-30 07:14:47.00',49.880,250,-2,37.8,578.4,448,355,417,23.8
'2018-05-30 07:14:48.00',49.879,253,0,37.8,578.3,448,355,417,23.8
'2018-05-30 07:14:49.00',49.879,252,4,37.8,578.3,448,355,417,23.8
'2018-05-30 07:14:50.00',49.880,255,-1,37.8,578.3,448,355,417,23.8
'2018-05-30 07:14:51.00',49.878,252,-2,37.8,578.3,448,355,417,23.8
'2018-05-30 07:14:52.00',49.877,253,0,37.8,578.3,449,355,417,23.8
'2018-05-30 07:14:53.00',49.876,250,2,37.8,578.3,449,355,417,23.8
'2018-05-30 07:14:53.99',49.875,252,-1,37.7,578.3,449,355,416,23.8
'2018-05-30 07:14:55.00',49.874,252,-1,37.7,578.3,449,355,416,23.8
'2018-05-30 07:14:55.99',49.874,254,-2,37.7,578.3,449,355,416,23.8
'2018-05-30 07:14:57.00',49.873,251,3,37.7,578.3,449,355,416,23.8
'2018-05-30 07:14:58.00',49.873,255,0,37.7,578.3,448,355,416,23.8
'2018-05-30 07:14:59.00',49.873,253,-2,37.7,578.3,448,355,416,23.8
'2018-05-30 07:15:00.00',49.874,252,-1,37.7,578.3,448,355,417,23.8
'2018-05-30 07:15:01.00',49.876,252,4,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:02.00',49.878,252,0,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:03.00',49.879,250,-1,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:04.00',49.883,251,3,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:05.00',49.886,253,2,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:06.00',49.888,255,-2,37.6,578.2,448,355,417,23.8
'2018-05-30 07:15:06.99',49.889,252,5,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:08.00',49.890,252,2,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:09.00',49.891,252,-3,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:10.00',49.894,252,5,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:11.00',49.896,250,0,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:12.00',49.900,250,-1,37.6,578.2,448,355,419,23.8
'2018-05-30 07:15:13.00',49.900,250,-1,37.6,578.2,448,355,416,23.8
'2018-05-30 07:15:14.00',49.900,255,-1,37.6,578.2,448,355,416,23.8
'2018-05-30 07:15:15.00',49.899,252,1,37.5,578.1,448,355,416,23.8
'2018-05-30 07:15:16.00',49.897,255,-1,37.5,578.1,448,355,416,23.8
'2018-05-30 07:15:17.00',49.895,252,1,37.5,578.1,448,355,416,23.8
'2018-05-30 07:15:18.00',49.895,252,3,37.5,578.1,448,355,416,23.8
'2018-05-30 07:15:19.00',49.893,252,-4,37.4,578.1,448,355,416,23.8
'2018-05-30 07:15:19.99',49.892,251,4,37.4,578.1,448,355,417,23.8
'2018-05-30 07:15:21.00',49.890,251,4,37.4,578.1,448,355,417,23.8
'2018-05-30 07:15:21.99',49.887,250,-1,37.4,578.1,447,355,417,23.8
'2018-05-30 07:15:23.00',49.885,253,-1,37.4,578.1,447,355,417,23.8
'2018-05-30 07:15:24.00',49.884,254,3,37.4,578.1,448,356,417,23.8
'2018-05-30 07:15:25.00',49.883,255,-1,37.4,578.1,448,356,417,23.8
'2018-05-30 07:15:26.00',49.882,252,-1,37.4,578.1,448,356,417,23.8
'2018-05-30 07:15:27.00',49.879,250,0,37.4,578.0,448,356,414,23.8
'2018-05-30 07:15:28.00',49.879,252,0,37.4,578.0,448,356,414,23.8
'2018-05-30 07:15:29.00',49.876,253,-1,37.4,578.0,448,356,414,23.8
'2018-05-30 07:15:30.00',49.875,251,1,37.4,578.0,448,356,414,23.8
'2018-05-30 07:15:30.99',49.873,252,2,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:32.00',49.872,253,2,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:32.99',49.871,255,-1,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:34.00',49.872,250,1,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:35.00',49.879,252,3,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:36.00',49.876,252,4,37.4,578.0,448,356,414,23.9
'2018-05-30 07:15:37.00',49.880,255,-2,37.3,578.0,448,356,414,23.9
'2018-05-30 07:15:38.00',49.886,253,1,37.3,578.0,448,356,414,23.9
'2018-05-30 07:15:39.00',49.892,250,2,37.3,578.0,448,356,414,23.9
'2018-05-30 07:15:40.00',49.900,254,0,37.3,577.9,448,356,414,23.8
'2018-05-30 07:15:41.00',49.899,252,1,37.3,577.9,448,356,414,23.8
'2018-05-30 07:15:42.00',49.901,250,3,37.3,577.9,448,356,414,23.8
'2018-05-30 07:15:43.00',49.904,250,3,37.2,577.9,448,356,414,23.8
'2018-05-30 07:15:43.99',49.905,252,4,37.2,577.9,448,356,414,23.8
'2018-05-30 07:15:45.00',49.909,255,-3,37.2,577.9,448,356,414,23.8
'2018-05-30 07:15:46.00',49.907,254,3,37.2,577.9,448,356,414,23.8
'2018-05-30 07:15:47.00',49.907,256,-2,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:48.00',49.907,252,3,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:49.00',49.905,252,-1,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:50.00',49.904,253,0,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:51.00',49.903,253,3,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:52.00',49.901,250,-3,37.2,577.9,448,356,415,23.8
'2018-05-30 07:15:53.00',49.899,250,-1,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:54.00',49.895,252,-1,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:55.00',49.890,252,-1,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:56.00',49.887,250,4,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:56.99',49.884,251,3,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:58.00',49.880,254,-2,37.2,577.9,448,356,413,23.8
'2018-05-30 07:15:58.99',49.880,255,0,37.2,577.9,448,356,414,23.8
'2018-05-30 07:16:00.00',49.881,253,4,37.2,577.9,448,356,414,23.8
'2018-05-30 07:16:01.00',49.884,251,2,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:02.00',49.887,253,-3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:03.00',49.889,251,2,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:04.00',49.890,252,1,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:05.00',49.891,250,2,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:06.00',49.892,252,3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:07.00',49.893,254,-1,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:08.00',49.893,253,3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:09.00',49.894,255,3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:09.99',49.894,253,-2,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:11.00',49.896,250,0,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:12.00',49.898,252,3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:13.00',49.900,253,-1,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:14.00',49.903,250,3,37.2,577.8,448,356,414,23.8
'2018-05-30 07:16:15.00',49.905,252,1,37.2,577.7,449,356,414,23.8
'2018-05-30 07:16:16.00',49.905,251,3,37.2,577.7,449,356,414,23.8
'2018-05-30 07:16:17.00',49.905,254,-1,37.2,577.7,449,356,414,23.8
'2018-05-30 07:16:18.00',49.904,254,3,37.2,577.7,449,356,414,23.8
'2018-05-30 07:16:19.00',49.904,255,3,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:20.00',49.904,253,1,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:21.00',49.905,250,2,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:22.00',49.905,254,-3,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:22.99',49.905,250,2,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:24.00',49.904,252,0,37.1,577.7,448,356,414,23.8
'2018-05-30 07:16:24.99',49.905,250,3,37.1,577.7,448,356,414,23.8
'2018-05-30 07:16:26.00',49.905,251,1,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:27.00',49.905,253,1,37.1,577.7,449,356,414,23.8
'2018-05-30 07:16:28.00',49.906,252,3,37.0,577.6,449,356,414,23.8
'2018-05-30 07:16:29.00',49.907,256,-1,37.0,577.6,449,356,415,23.8
'2018-05-30 07:16:30.00',49.906,253,4,37.0,577.6,449,356,415,23.8
'2018-05-30 07:16:31.00',49.907,252,-1,37.0,577.6,449,356,415,23.8
'2018-05-30 07:16:32.00',49.905,251,1,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:33.00',49.904,253,-3,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:34.00',49.902,251,1,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:35.00',49.900,250,3,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:35.99',49.897,252,1,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:37.00',49.896,250,3,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:38.00',49.894,253,0,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:39.00',49.894,253,-1,37.0,577.6,449,355,415,23.8
'2018-05-30 07:16:40.00',49.894,251,4,37.0,577.5,449,355,415,23.8
'2018-05-30 07:16:41.00',49.894,252,-1,37.0,577.5,449,355,416,23.8
'2018-05-30 07:16:42.00',49.897,254,0,37.0,577.5,449,355,416,23.8
'2018-05-30 07:16:43.00',49.903,253,1,37.0,577.5,449,355,416,23.8
'2018-05-30 07:16:44.00',49.907,253,0,37.0,577.5,449,356,416,23.8
'2018-05-30 07:16:45.00',49.912,250,3,37.0,577.5,449,356,416,23.8
'2018-05-30 07:16:46.00',49.916,250,-1,37.0,577.5,449,356,416,23.8
'2018-05-30 07:16:47.00',49.918,251,3,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:48.00',49.919,255,-1,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:48.99',49.919,253,3,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:50.00',49.919,254,1,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:50.99',49.918,252,4,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:52.00',49.918,251,3,36.9,577.5,449,356,413,23.8
'2018-05-30 07:16:53.00',49.920,252,1,36.9,577.4,449,356,417,23.8
'2018-05-30 07:16:54.00',49.919,254,0,36.8,577.4,449,356,417,23.8
'2018-05-30 07:16:55.00',49.918,253,-1,36.8,577.4,449,356,417,23.8
'2018-05-30 07:16:56.00',49.915,250,-2,36.8,577.4,449,356,417,23.8
'2018-05-30 07:16:57.00',49.915,251,3,36.8,577.4,449,355,417,23.8
'2018-05-30 07:16:58.00',49.915,254,-2,36.8,577.4,449,355,417,23.8
'2018-05-30 07:16:59.00',49.914,252,3,36.8,577.4,449,355,417,23.8
'2018-05-30 07:17:00.00',49.915,254,0,36.8,577.4,449,355,417,23.8
'2018-05-30 07:17:01.00',49.911,252,5,36.8,577.4,449,355,417,23.8
'2018-05-30 07:17:01.99',49.910,250,-1,36.7,577.4,449,355,417,23.8
'2018-05-30 07:17:03.00',49.907,252,1,36.7,577.4,449,355,417,23.8
'2018-05-30 07:17:04.00',49.908,254,-2,36.7,577.4,449,355,417,23.8
'2018-05-30 07:17:05.00',49.908,253,-2,36.7,577.3,449,355,417,23.8
'2018-05-30 07:17:06.00',49.908,252,1,36.7,577.3,449,355,417,23.8
'2018-05-30 07:17:07.00',49.908,251,0,36.7,577.3,449,355,417,23.8
'2018-05-30 07:17:08.00',49.910,250,1,36.7,577.3,449,355,417,23.8
'2018-05-30 07:17:09.00',49.910,252,-3,36.6,577.3,449,355,417,23.8
'2018-05-30 07:17:10.00',49.911,252,3,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:11.00',49.912,253,-3,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:12.00',49.913,251,4,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:12.99',49.913,251,-2,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:14.00',49.914,251,3,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:14.99',49.914,253,-2,36.6,577.3,449,356,417,23.8
'2018-05-30 07:17:16.00',49.912,252,3,36.6,577.3,448,355,417,23.8
'2018-05-30 07:17:17.00',49.908,251,-1,36.6,577.3,449,355,417,23.8
'2018-05-30 07:17:18.00',49.905,250,-1,36.6,577.3,449,355,417,23.8
'2018-05-30 07:17:19.00',49.903,251,1,36.6,577.3,449,355,416,23.8
'2018-05-30 07:17:20.00',49.902,253,2,36.6,577.3,449,355,416,23.8
'2018-05-30 07:17:21.00',49.901,252,3,36.6,577.3,449,355,416,23.8
'2018-05-30 07:17:22.00',49.901,255,-1,36.5,577.3,449,355,416,23.8
'2018-05-30 07:17:23.00',49.900,252,3,36.5,577.3,449,356,416,23.8
'2018-05-30 07:17:24.00',49.900,251,0,36.5,577.3,449,356,416,23.8
'2018-05-30 07:17:25.00',49.900,252,-2,36.5,577.3,449,356,418,23.8
'2018-05-30 07:17:25.99',49.900,253,2,36.5,577.2,449,356,418,23.8
'2018-05-30 07:17:27.00',49.901,251,-1,36.4,577.2,449,356,418,23.8
'2018-05-30 07:17:27.99',49.902,250,3,36.4,577.2,449,356,418,23.8
'2018-05-30 07:17:29.00',49.903,252,-1,36.4,577.2,449,355,418,23.8
'2018-05-30 07:17:30.00',49.902,252,-1,36.4,577.2,449,355,418,23.8
'2018-05-30 07:17:31.00',49.903,252,1,36.4,577.2,449,355,418,23.8
'2018-05-30 07:17:32.00',49.904,255,-1,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:33.00',49.903,252,3,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:34.00',49.904,250,-2,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:35.00',49.905,251,-1,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:36.00',49.905,255,-1,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:37.00',49.907,252,2,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:38.00',49.908,250,4,36.4,577.2,449,355,417,23.8
'2018-05-30 07:17:38.99',49.910,252,-1,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:40.00',49.911,252,0,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:41.00',49.913,254,-3,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:42.00',49.915,252,3,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:43.00',49.915,253,-1,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:44.00',49.917,253,2,36.4,577.1,449,355,417,23.8
'2018-05-30 07:17:45.00',49.921,252,2,36.4,577.1,449,355,416,23.8
'2018-05-30 07:17:46.00',49.924,252,-2,36.4,577.1,449,355,416,23.8
'2018-05-30 07:17:47.00',49.927,250,0,36.3,577.1,449,355,416,23.8
'2018-05-30 07:17:48.00',49.928,254,-3,36.3,577.1,449,355,416,23.8
'2018-05-30 07:17:49.00',49.929,252,3,36.3,577.1,449,355,416,23.8
'2018-05-30 07:17:50.00',49.930,253,-1,36.3,577.1,449,355,416,23.8
'2018-05-30 07:17:51.00',49.931,250,3,36.3,577.1,449,355,416,23.8
'2018-05-30 07:17:51.99',49.932,250,3,36.3,577.1,449,355,414,23.8
'2018-05-30 07:17:53.00',49.933,250,-1,36.2,577.1,449,355,414,23.8
'2018-05-30 07:17:53.99',49.934,250,3,36.2,577.0,449,355,414,23.8
'2018-05-30 07:17:55.00',49.934,254,-2,36.2,577.0,449,355,414,23.8
'2018-05-30 07:17:56.00',49.930,253,1,36.2,577.0,449,355,414,23.8
'2018-05-30 07:17:57.00',49.934,253,2,36.2,577.0,449,355,414,23.8
'2018-05-30 07:17:58.00',49.933,254,-1,36.2,577.0,449,355,415,23.8
'2018-05-30 07:17:59.00',49.931,252,3,36.2,577.0,449,355,415,23.8
'2018-05-30 07:18:00.00',49.930,252,-1,36.2,577.0,449,355,415,23.8
'2018-05-30 07:18:01.00',49.928,252,1,36.2,577.0,449,355,415,23.8
'2018-05-30 07:18:02.00',49.927,256,2,36.2,577.0,449,355,415,23.8
'2018-05-30 07:18:03.00',49.927,251,3,36.2,577.0,449,355,415,23.8
'2018-05-30 07:18:04.00',49.930,253,-1,36.2,577.0,449,355,414,23.8
'2018-05-30 07:18:04.99',49.932,252,0,36.2,577.0,450,355,414,23.8
'2018-05-30 07:18:06.00',49.934,252,1,36.2,577.0,450,355,414,23.8
'2018-05-30 07:18:07.00',49.935,252,1,36.2,577.0,450,355,414,23.8
'2018-05-30 07:18:08.00',49.937,253,3,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:09.00',49.937,252,2,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:10.00',49.937,252,3,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:11.00',49.937,250,1,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:12.00',49.937,250,0,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:13.00',49.938,252,2,36.2,577.0,450,356,414,23.8
'2018-05-30 07:18:14.00',49.939,252,-2,36.2,576.9,450,356,414,23.8
'2018-05-30 07:18:15.00',49.940,254,-1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:16.00',49.941,253,1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:17.00',49.940,254,1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:17.99',49.940,254,-1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:19.00',49.940,252,4,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:19.99',49.940,253,-1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:21.00',49.940,252,-1,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:22.00',49.940,251,3,36.2,576.9,449,356,414,23.8
'2018-05-30 07:18:23.00',49.940,254,-3,36.2,576.9,449,356,417,23.7
'2018-05-30 07:18:24.00',49.940,253,2,36.2,576.9,449,356,417,23.7
'2018-05-30 07:18:25.00',49.941,250,3,36.2,576.9,449,356,417,23.7
'2018-05-30 07:18:26.00',49.942,252,1,36.2,576.9,449,356,417,23.7
'2018-05-30 07:18:27.00',49.944,249,2,36.2,576.9,449,355,417,23.7
'2018-05-30 07:18:28.00',49.946,248,3,36.1,576.8,449,355,417,23.7
'2018-05-30 07:18:29.00',49.946,250,-2,36.1,576.8,449,355,415,23.7
'2018-05-30 07:18:30.00',49.947,251,3,36.1,576.8,449,355,415,23.7
'2018-05-30 07:18:30.99',49.948,252,3,36.1,576.8,449,355,415,23.7
'2018-05-30 07:18:32.00',49.949,252,-3,36.1,576.8,449,355,415,23.7
'2018-05-30 07:18:33.00',49.950,255,-3,36.1,576.8,449,356,415,23.7
'2018-05-30 07:18:34.00',49.950,253,3,36.1,576.8,449,356,415,23.7
'2018-05-30 07:18:35.00',49.950,252,-2,36.0,576.8,449,356,415,23.8
'2018-05-30 07:18:36.00',49.950,255,-2,36.0,576.8,449,356,415,23.8
'2018-05-30 07:18:37.00',49.950,255,3,36.0,576.8,449,356,415,23.8
'2018-05-30 07:18:38.00',49.950,252,4,36.0,576.8,449,356,415,23.7
'2018-05-30 07:18:39.00',49.950,252,-1,36.0,576.8,449,356,415,23.7
'2018-05-30 07:18:40.00',49.952,252,-3,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:41.00',49.953,250,1,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:41.99',49.956,252,0,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:43.00',49.956,253,-3,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:43.99',49.957,253,-3,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:45.00',49.959,250,3,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:46.00',49.961,252,0,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:47.00',49.963,253,0,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:48.00',49.964,252,2,36.0,576.7,449,356,415,23.7
'2018-05-30 07:18:49.00',49.966,249,4,36.0,576.7,449,356,416,23.7
'2018-05-30 07:18:50.00',49.968,250,4,36.0,576.7,449,356,416,23.7
'2018-05-30 07:18:51.00',49.969,253,3,36.0,576.7,449,356,416,23.7
'2018-05-30 07:18:52.00',49.970,252,-1,36.0,576.7,449,355,416,23.7
'2018-05-30 07:18:53.00',49.971,252,-3,36.0,576.6,449,355,416,23.7
'2018-05-30 07:18:54.00',49.971,250,-1,36.0,576.6,449,355,416,23.7
'2018-05-30 07:18:54.99',49.972,250,1,35.9,576.6,449,355,415,23.7
'2018-05-30 07:18:56.00',49.973,251,1,35.9,576.6,449,355,415,23.7
'2018-05-30 07:18:56.99',49.974,253,0,35.9,576.6,449,355,415,23.7
'2018-05-30 07:18:58.00',49.974,253,-1,35.9,576.6,449,355,415,23.7
'2018-05-30 07:18:59.00',49.977,254,-3,35.9,576.6,449,356,415,23.7
'2018-05-30 07:19:00.00',49.977,254,-4,35.9,576.6,449,356,415,23.7
'2018-05-30 07:19:01.00',49.976,252,-1,35.9,576.6,449,356,415,23.7
'2018-05-30 07:19:02.00',49.974,250,2,35.9,576.6,449,356,414,23.7
'2018-05-30 07:19:03.00',49.971,250,2,35.9,576.6,450,356,414,23.7
'2018-05-30 07:19:04.00',49.969,252,3,35.8,576.6,449,356,414,23.7
'2018-05-30 07:19:05.00',49.968,252,0,35.8,576.6,449,356,414,23.7
'2018-05-30 07:19:06.00',49.968,253,-1,35.8,576.5,449,355,414,23.7
'2018-05-30 07:19:07.00',49.968,251,1,35.8,576.5,449,355,414,23.7
'2018-05-30 07:19:07.99',49.967,251,0,35.8,576.5,449,355,414,23.7
'2018-05-30 07:19:09.00',49.968,253,-3,35.8,576.5,449,355,414,23.7
'2018-05-30 07:19:10.00',49.969,253,-3,35.7,576.5,449,355,414,23.7
'2018-05-30 07:19:11.00',49.968,251,2,35.7,576.5,449,355,414,23.7
'2018-05-30 07:19:12.00',49.967,250,3,35.7,576.5,449,355,414,23.7
'2018-05-30 07:19:13.00',49.964,251,0,35.7,576.5,449,355,414,23.7
'2018-05-30 07:19:14.00',49.962,253,1,35.7,576.5,449,355,414,23.7
'2018-05-30 07:19:15.00',49.962,250,3,35.7,576.5,449,355,415,23.7
'2018-05-30 07:19:16.00',49.964,250,1,35.7,576.5,449,355,415,23.7
'2018-05-30 07:19:17.00',49.964,250,2,35.6,576.5,448,355,415,23.7
'2018-05-30 07:19:18.00',49.965,250,-1,35.6,576.5,448,355,415,23.7
'2018-05-30 07:19:19.00',49.967,249,-1,35.6,576.5,448,355,415,23.7
'2018-05-30 07:19:20.00',49.970,249,-1,35.6,576.5,448,355,415,23.7
'2018-05-30 07:19:20.99',49.972,251,0,35.6,576.5,448,355,415,23.7
'2018-05-30 07:19:22.00',49.975,250,1,35.6,576.5,448,355,414,23.7
'2018-05-30 07:19:22.99',49.979,251,3,35.6,576.5,448,355,414,23.7
'2018-05-30 07:19:24.00',49.980,252,1,35.6,576.5,448,355,414,23.7
'2018-05-30 07:19:25.00',49.980,253,0,35.6,576.5,448,355,414,23.7
'2018-05-30 07:19:26.00',49.980,252,-2,35.6,576.5,448,356,414,23.7
