'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 07:19:27.00',49.977,254,1,35.6,576.5,448,356,414,23.7
'2018-05-30 07:19:28.00',49.977,254,-3,35.6,576.4,449,356,414,23.7
'2018-05-30 07:19:29.00',49.977,251,2,35.6,576.4,449,356,414,23.7
'2018-05-30 07:19:30.00',49.978,253,3,35.6,576.4,449,356,414,23.7
'2018-05-30 07:19:31.00',49.979,253,-2,35.5,576.4,449,356,414,23.7
'2018-05-30 07:19:32.00',49.981,252,3,35.5,576.4,449,355,414,23.7
'2018-05-30 07:19:33.00',49.981,255,1,35.5,576.4,449,355,414,23.7
'2018-05-30 07:19:33.99',49.982,255,-1,35.5,576.4,449,355,414,23.7
'2018-05-30 07:19:35.00',49.977,253,-1,35.5,576.4,449,355,414,23.7
'2018-05-30 07:19:36.00',49.984,254,-3,35.5,576.4,449,355,416,23.7
'2018-05-30 07:19:37.00',49.986,255,3,35.4,576.4,449,355,416,23.7
'2018-05-30 07:19:38.00',49.989,255,-1,35.4,576.4,449,355,416,23.7
'2018-05-30 07:19:39.00',49.989,255,4,35.4,576.4,449,356,416,23.7
'2018-05-30 07:19:40.00',49.989,255,2,35.4,576.4,449,356,416,23.7
'2018-05-30 07:19:41.00',49.989,252,3,35.4,576.4,449,356,416,23.7
'2018-05-30 07:19:42.00',49.989,252,3,35.4,576.3,449,356,416,23.6
'2018-05-30 07:19:43.00',49.990,252,3,35.4,576.3,449,356,416,23.6
'2018-05-30 07:19:44.00',49.989,252,4,35.4,576.3,449,356,416,23.6
'2018-05-30 07:19:45.00',49.989,252,4,35.4,576.3,449,356,416,23.6
'2018-05-30 07:19:46.00',49.988,252,3,35.4,576.3,449,356,416,23.5
'2018-05-30 07:19:46.99',49.986,248,-4,35.4,576.3,449,356,416,23.5
'2018-05-30 07:19:48.00',49.985,250,-1,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:48.99',49.983,252,-3,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:50.00',49.983,251,-3,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:51.00',49.983,250,1,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:52.00',49.983,251,-1,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:53.00',49.983,251,1,35.4,576.3,449,356,418,23.5
'2018-05-30 07:19:54.00',49.983,251,1,35.3,576.3,449,356,418,23.5
'2018-05-30 07:19:55.00',49.983,250,-1,35.3,576.2,449,356,417,23.5
'2018-05-30 07:19:56.00',49.983,252,2,35.3,576.2,449,356,417,23.5
'2018-05-30 07:19:57.00',49.982,253,-2,35.3,576.2,449,356,417,23.5
'2018-05-30 07:19:58.00',49.981,253,-3,35.3,576.2,449,356,417,23.5
'2018-05-30 07:19:59.00',49.980,254,-4,35.3,576.2,449,356,417,23.5
'2018-05-30 07:19:59.99',49.978,253,-3,35.3,576.2,449,356,417,23.5
'2018-05-30 07:20:01.00',49.975,253,-1,35.3,576.2,449,356,418,23.5
'2018-05-30 07:20:02.00',49.973,252,3,35.3,576.2,449,356,418,23.5
'2018-05-30 07:20:03.00',49.969,251,3,35.2,576.2,449,356,418,23.5
'2018-05-30 07:20:04.00',49.964,253,1,35.2,576.2,450,356,418,23.5
'2018-05-30 07:20:05.00',49.960,253,-1,35.2,576.2,449,356,418,23.5
'2018-05-30 07:20:06.00',49.956,251,1,35.2,576.2,449,356,418,23.5
'2018-05-30 07:20:07.00',49.953,249,4,35.2,576.2,449,356,418,23.5
'2018-05-30 07:20:08.00',49.952,251,0,35.2,576.2,449,356,417,23.5
'2018-05-30 07:20:09.00',49.953,250,-2,35.2,576.2,449,356,417,23.5
'2018-05-30 07:20:10.00',49.955,249,3,35.2,576.2,449,356,417,23.5
'2018-05-30 07:20:11.00',49.955,253,-2,35.2,576.2,449,356,417,23.5
'2018-05-30 07:20:12.00',49.957,253,-4,35.2,576.2,449,355,417,23.5
'2018-05-30 07:20:12.99',49.959,250,4,35.2,576.2,449,355,417,23.5
'2018-05-30 07:20:14.00',49.962,253,2,35.2,576.2,449,355,417,23.5
'2018-05-30 07:20:15.00',49.965,250,-3,35.2,576.2,449,355,418,23.5
'2018-05-30 07:20:16.00',49.965,252,-1,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:17.00',49.966,250,2,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:18.00',49.966,250,2,35.2,576.1,450,355,418,23.5
'2018-05-30 07:20:19.00',49.965,252,-3,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:20.00',49.964,253,-3,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:21.00',49.960,253,-3,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:22.00',49.960,253,3,35.2,576.1,449,355,418,23.5
'2018-05-30 07:20:23.00',49.956,252,2,35.2,576.1,450,355,418,23.5
'2018-05-30 07:20:23.99',49.953,254,0,35.2,576.1,450,356,418,23.5
'2018-05-30 07:20:25.00',49.952,254,3,35.2,576.1,450,356,418,23.5
'2018-05-30 07:20:25.99',49.952,250,4,35.2,576.1,450,356,418,23.5
'2018-05-30 07:20:27.00',49.953,250,-3,35.2,576.1,449,356,417,23.5
'2018-05-30 07:20:28.00',49.955,250,-2,35.2,576.1,449,356,417,23.5
'2018-05-30 07:20:29.00',49.954,250,2,35.2,576.1,449,356,417,23.5
'2018-05-30 07:20:30.00',49.954,252,2,35.2,576.0,449,355,417,23.5
'2018-05-30 07:20:31.00',49.954,253,-4,35.2,576.0,450,355,417,23.5
'2018-05-30 07:20:32.00',49.953,252,1,35.2,576.0,450,355,417,23.5
'2018-05-30 07:20:33.00',49.953,252,1,35.2,576.0,450,355,420,23.5
'2018-05-30 07:20:34.00',49.953,251,-2,35.2,576.0,450,355,420,23.5
'2018-05-30 07:20:35.00',49.954,252,-2,35.1,576.0,450,355,420,23.5
'2018-05-30 07:20:36.00',49.957,252,2,35.1,576.0,450,355,420,23.5
'2018-05-30 07:20:36.99',49.961,251,4,35.1,576.0,450,355,420,23.5
'2018-05-30 07:20:38.00',49.963,251,4,35.1,576.0,450,355,420,23.5
'2018-05-30 07:20:39.00',49.966,252,-1,35.1,576.0,450,355,420,23.5
'2018-05-30 07:20:40.00',49.968,253,-1,35.1,576.0,450,355,416,23.5
'2018-05-30 07:20:41.00',49.970,251,1,35.1,576.0,450,355,416,23.5
'2018-05-30 07:20:42.00',49.972,251,1,35.0,575.9,450,355,416,23.5
'2018-05-30 07:20:43.00',49.973,251,1,35.0,575.9,450,355,416,23.5
'2018-05-30 07:20:44.00',49.976,250,-3,35.0,575.9,450,355,416,23.5
'2018-05-30 07:20:45.00',49.976,253,-2,35.0,575.9,450,355,416,23.5
'2018-05-30 07:20:46.00',49.975,254,-2,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:47.00',49.973,253,-3,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:48.00',49.972,252,0,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:49.00',49.971,252,3,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:49.99',49.969,250,-1,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:51.00',49.967,252,-1,35.0,575.9,450,355,417,23.6
'2018-05-30 07:20:51.99',49.967,254,-3,35.0,575.9,450,355,418,23.6
'2018-05-30 07:20:53.00',49.968,252,0,35.0,575.9,450,355,418,23.6
'2018-05-30 07:20:54.00',49.969,250,3,35.0,575.9,450,355,418,23.6
'2018-05-30 07:20:55.00',49.968,249,1,35.0,575.8,450,355,418,23.6
'2018-05-30 07:20:56.00',49.967,249,-2,35.0,575.8,450,355,418,23.6
'2018-05-30 07:20:57.00',49.966,251,-3,35.0,575.8,450,355,418,23.6
'2018-05-30 07:20:58.00',49.966,249,-1,35.0,575.8,450,355,418,23.6
'2018-05-30 07:20:59.00',49.968,252,3,35.0,575.8,450,355,416,23.6
'2018-05-30 07:21:00.00',49.969,252,1,35.0,575.8,449,355,416,23.6
'2018-05-30 07:21:01.00',49.970,255,-2,35.0,575.8,449,355,416,23.6
'2018-05-30 07:21:02.00',49.972,255,-1,34.9,575.8,449,355,416,23.7
'2018-05-30 07:21:02.99',49.974,255,-3,34.9,575.8,450,355,416,23.7
'2018-05-30 07:21:04.00',49.977,255,-1,34.9,575.8,450,355,416,23.7
'2018-05-30 07:21:05.00',49.982,253,0,34.9,575.8,450,355,420,23.7
'2018-05-30 07:21:06.00',49.984,252,2,34.9,575.8,451,355,420,23.7
'2018-05-30 07:21:07.00',49.985,252,3,34.9,575.7,451,355,420,23.7
'2018-05-30 07:21:08.00',49.986,253,4,34.9,575.7,451,355,420,23.7
'2018-05-30 07:21:09.00',49.987,252,4,34.9,575.7,451,355,420,23.7
'2018-05-30 07:21:10.00',49.987,252,3,34.9,575.7,451,355,420,23.7
'2018-05-30 07:21:11.00',49.985,253,1,34.9,575.7,451,355,418,23.7
'2018-05-30 07:21:12.00',49.984,253,-2,34.9,575.7,451,355,418,23.7
'2018-05-30 07:21:13.00',49.984,254,-3,34.9,575.7,451,355,418,23.7
'2018-05-30 07:21:14.00',49.985,255,-3,34.8,575.7,451,355,418,23.7
'2018-05-30 07:21:15.00',49.985,254,2,34.8,575.7,450,355,418,23.7
'2018-05-30 07:21:15.99',49.986,255,1,34.8,575.7,450,355,418,23.7
'2018-05-30 07:21:17.00',49.987,255,1,34.8,575.7,449,355,417,23.7
'2018-05-30 07:21:17.99',49.989,253,2,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:19.00',49.990,254,0,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:20.00',49.992,253,-2,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:21.00',49.993,252,-2,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:22.00',49.994,253,-30,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:23.00',50.001,252,-4,34.7,575.7,449,355,417,23.7
'2018-05-30 07:21:24.00',49.998,254,-4,34.7,575.7,450,355,417,23.7
'2018-05-30 07:21:25.00',49.999,253,1,34.7,575.7,450,355,417,23.7
'2018-05-30 07:21:26.00',49.999,253,-4,34.6,575.7,450,355,417,23.7
'2018-05-30 07:21:27.00',49.999,251,-4,34.6,575.7,450,355,417,23.7
'2018-05-30 07:21:28.00',49.999,253,-1,34.6,575.7,450,355,417,23.7
'2018-05-30 07:21:28.99',50.000,252,1,34.6,575.6,450,355,417,23.7
'2018-05-30 07:21:30.00',50.000,253,-4,34.6,575.6,450,355,417,23.7
'2018-05-30 07:21:31.00',49.999,252,-4,34.6,575.6,450,355,417,23.7
'2018-05-30 07:21:32.00',49.998,252,27,34.6,575.6,450,355,417,23.7
'2018-05-30 07:21:33.00',49.995,253,-2,34.6,575.6,450,355,417,23.7
'2018-05-30 07:21:34.00',49.994,253,-2,34.6,575.6,450,356,417,23.8
'2018-05-30 07:21:35.00',49.993,253,-2,34.6,575.6,450,356,417,23.8
'2018-05-30 07:21:36.00',49.992,252,-3,34.6,575.6,450,356,417,23.8
'2018-05-30 07:21:37.00',49.992,253,-4,34.6,575.6,450,356,417,23.8
'2018-05-30 07:21:38.00',49.992,254,-1,34.5,575.6,450,356,417,23.8
'2018-05-30 07:21:39.00',49.993,255,1,34.5,575.6,450,356,417,23.8
'2018-05-30 07:21:40.00',49.995,254,-4,34.5,575.6,450,356,417,23.8
'2018-05-30 07:21:41.00',49.996,253,-3,34.5,575.6,450,356,417,23.8
'2018-05-30 07:21:41.99',49.999,255,-4,34.5,575.6,450,356,417,23.8
'2018-05-30 07:21:43.00',49.999,251,-3,34.5,575.5,450,356,417,23.8
'2018-05-30 07:21:43.99',49.997,254,-2,34.5,575.5,450,356,416,23.8
'2018-05-30 07:21:45.00',49.997,253,-3,34.5,575.5,450,356,416,23.8
'2018-05-30 07:21:46.00',49.998,252,-3,34.4,575.5,450,356,416,23.8
'2018-05-30 07:21:47.00',49.999,254,-3,34.4,575.5,450,356,416,23.8
'2018-05-30 07:21:48.00',50.002,253,0,34.4,575.5,450,356,416,23.8
'2018-05-30 07:21:49.00',50.002,253,-4,34.4,575.5,450,356,416,23.8
'2018-05-30 07:21:50.00',50.004,253,1,34.4,575.5,450,356,416,23.8
'2018-05-30 07:21:51.00',50.005,253,3,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:52.00',50.011,254,-1,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:52.99',50.016,253,-3,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:54.00',50.020,252,1,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:54.99',50.025,251,1,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:56.00',50.028,250,0,34.4,575.5,450,356,418,23.8
'2018-05-30 07:21:57.00',50.032,250,-1,34.4,575.5,450,356,417,23.8
'2018-05-30 07:21:58.00',50.035,253,-1,34.4,575.5,450,356,417,23.8
'2018-05-30 07:21:59.00',50.039,251,-4,34.4,575.4,450,356,417,23.8
'2018-05-30 07:22:00.00',50.041,252,3,34.3,575.4,450,356,417,23.8
'2018-05-30 07:22:01.00',50.043,252,-1,34.3,575.4,450,356,417,23.8
'2018-05-30 07:22:02.00',50.043,254,-3,34.3,575.4,450,356,417,23.9
'2018-05-30 07:22:03.00',50.043,254,4,34.3,575.4,450,356,417,23.9
'2018-05-30 07:22:04.00',50.044,253,3,34.3,575.4,450,356,418,23.9
'2018-05-30 07:22:05.00',50.044,252,3,34.3,575.4,450,356,418,23.9
'2018-05-30 07:22:05.99',50.043,255,1,34.3,575.4,450,356,418,23.9
'2018-05-30 07:22:07.00',50.044,253,3,34.3,575.4,450,356,418,23.9
'2018-05-30 07:22:08.00',50.045,250,3,34.3,575.4,450,356,418,23.9
'2018-05-30 07:22:09.00',50.046,251,-1,34.3,575.4,450,356,418,24.0
'2018-05-30 07:22:10.00',50.045,250,1,34.3,575.4,450,356,418,24.0
'2018-05-30 07:22:11.00',50.043,248,1,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:12.00',50.043,250,6,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:13.00',50.043,251,0,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:14.00',50.042,253,0,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:15.00',50.040,250,3,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:16.00',50.041,253,-1,34.2,575.4,450,356,417,24.0
'2018-05-30 07:22:17.00',50.042,254,-4,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:18.00',50.040,252,-4,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:18.99',50.040,250,-2,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:20.00',50.040,251,1,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:20.99',50.040,251,-3,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:22.00',50.038,253,0,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:23.00',50.039,255,1,34.2,575.3,450,356,417,24.0
'2018-05-30 07:22:24.00',50.040,250,3,34.2,575.3,450,356,418,24.0
'2018-05-30 07:22:25.00',50.040,253,2,34.2,575.3,450,356,418,24.0
'2018-05-30 07:22:26.00',50.042,253,-2,34.2,575.3,450,356,418,24.0
'2018-05-30 07:22:27.00',50.045,253,4,34.2,575.3,450,356,418,24.0
'2018-05-30 07:22:28.00',50.048,250,4,34.2,575.3,451,356,418,24.0
'2018-05-30 07:22:29.00',50.051,255,0,34.2,575.3,451,356,418,24.0
'2018-05-30 07:22:30.00',50.052,255,-1,34.2,575.2,451,356,418,24.0
'2018-05-30 07:22:31.00',50.055,255,4,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:31.99',50.058,253,-1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:33.00',50.059,254,-1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:34.00',50.065,253,4,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:35.00',50.065,252,2,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:36.00',50.067,249,-1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:37.00',50.067,249,1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:38.00',50.066,252,0,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:39.00',50.066,253,3,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:40.00',50.065,253,-3,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:41.00',50.066,253,1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:42.00',50.067,252,1,34.2,575.2,451,356,417,24.0
'2018-05-30 07:22:43.00',50.066,251,-1,34.1,575.1,451,356,417,24.0
'2018-05-30 07:22:44.00',50.065,249,4,34.1,575.1,450,356,417,24.0
'2018-05-30 07:22:44.99',50.064,253,-4,34.1,575.1,450,356,417,24.0
'2018-05-30 07:22:46.00',50.064,252,3,34.1,575.1,450,356,417,24.0
'2018-05-30 07:22:46.99',50.063,252,1,34.1,575.1,450,356,417,24.0
'2018-05-30 07:22:48.00',50.062,253,-1,34.1,575.1,450,356,417,24.0
'2018-05-30 07:22:49.00',50.061,253,4,34.1,575.1,450,356,418,24.0
'2018-05-30 07:22:50.00',50.060,252,4,34.0,575.1,450,356,418,24.0
'2018-05-30 07:22:51.00',50.059,254,-1,34.0,575.1,450,356,418,24.0
'2018-05-30 07:22:52.00',50.059,250,5,34.0,575.1,451,356,418,24.0
'2018-05-30 07:22:53.00',50.062,252,1,34.0,575.1,451,356,418,24.0
'2018-05-30 07:22:54.00',50.062,254,1,34.0,575.1,451,356,418,24.0
'2018-05-30 07:22:55.00',50.063,252,4,34.0,575.1,451,356,417,24.0
'2018-05-30 07:22:56.00',50.064,253,-2,34.0,575.1,451,356,417,24.0
'2018-05-30 07:22:57.00',50.064,254,-1,34.0,575.0,451,356,417,24.0
'2018-05-30 07:22:57.99',50.066,252,2,34.0,575.0,451,356,417,24.0
'2018-05-30 07:22:59.00',50.068,253,-1,34.0,575.0,451,356,417,24.0
'2018-05-30 07:23:00.00',50.070,253,2,34.0,575.0,451,356,417,24.0
'2018-05-30 07:23:01.00',50.071,255,-4,34.0,575.0,451,356,417,24.0
'2018-05-30 07:23:02.00',50.073,250,3,34.0,575.0,451,356,416,24.0
'2018-05-30 07:23:03.00',50.073,254,1,34.0,575.0,451,356,416,24.0
'2018-05-30 07:23:04.00',50.073,251,-1,34.0,575.0,451,356,416,24.0
'2018-05-30 07:23:05.00',50.075,248,3,34.0,575.0,451,356,416,24.0
'2018-05-30 07:23:06.00',50.074,253,-2,34.0,575.0,450,356,416,24.0
'2018-05-30 07:23:07.00',50.074,251,1,33.9,575.0,450,356,416,24.0
'2018-05-30 07:23:08.00',50.076,254,-1,33.9,575.0,450,356,415,24.0
'2018-05-30 07:23:09.00',50.076,250,1,33.9,575.0,450,356,415,24.0
'2018-05-30 07:23:10.00',50.077,252,-5,33.9,575.0,450,356,415,24.0
'2018-05-30 07:23:10.99',50.077,250,-2,33.9,575.0,450,356,415,24.0
'2018-05-30 07:23:12.00',50.077,251,-4,33.9,575.0,450,356,415,24.0
'2018-05-30 07:23:12.99',50.076,252,4,33.9,574.9,450,356,415,24.0
'2018-05-30 07:23:14.00',50.078,254,-3,33.9,574.9,450,356,415,24.0
'2018-05-30 07:23:15.00',50.078,252,-1,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:16.00',50.079,252,-3,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:17.00',50.080,250,2,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:18.00',50.081,251,2,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:19.00',50.082,248,3,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:20.00',50.082,251,-1,33.9,574.9,450,356,416,24.0
'2018-05-30 07:23:21.00',50.081,251,3,33.9,574.9,450,356,415,24.0
'2018-05-30 07:23:22.00',50.079,253,-4,33.8,574.9,450,356,415,24.0
'2018-05-30 07:23:23.00',50.077,253,1,33.8,574.9,450,356,415,24.0
'2018-05-30 07:23:23.99',50.075,251,3,33.8,574.9,449,356,415,24.0
'2018-05-30 07:23:25.00',50.073,251,0,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:26.00',50.071,252,1,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:27.00',50.069,254,-3,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:28.00',50.068,251,3,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:29.00',50.066,251,-3,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:30.00',50.065,254,-3,33.7,574.9,449,356,415,24.0
'2018-05-30 07:23:31.00',50.062,255,2,33.7,574.8,449,356,415,24.0
'2018-05-30 07:23:32.00',50.062,252,1,33.7,574.8,449,356,415,24.0
'2018-05-30 07:23:33.00',50.061,253,-3,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:34.00',50.063,249,1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:34.99',50.064,248,-4,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:36.00',50.067,248,3,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:36.99',50.069,248,-1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:38.00',50.072,252,-1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:39.00',50.076,250,1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:40.00',50.078,252,-4,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:41.00',50.080,250,2,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:42.00',50.082,251,-2,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:43.00',50.085,251,1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:44.00',50.088,254,-3,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:45.00',50.091,251,1,33.6,574.8,449,356,414,24.0
'2018-05-30 07:23:46.00',50.090,252,-3,33.5,574.8,449,356,413,24.0
'2018-05-30 07:23:47.00',50.089,250,-1,33.5,574.8,449,356,413,24.0
'2018-05-30 07:23:47.99',50.087,248,2,33.5,574.8,449,356,413,24.0
'2018-05-30 07:23:49.00',50.086,248,1,33.5,574.7,449,356,413,24.0
'2018-05-30 07:23:49.99',50.084,250,3,33.5,574.7,449,356,413,24.0
'2018-05-30 07:23:51.00',50.083,251,2,33.5,574.7,449,356,413,24.0
'2018-05-30 07:23:52.00',50.082,254,-2,33.5,574.7,449,356,413,24.0
'2018-05-30 07:23:53.00',50.081,250,-3,33.5,574.7,449,356,412,24.0
'2018-05-30 07:23:54.00',50.080,250,2,33.5,574.7,449,356,412,24.0
'2018-05-30 07:23:55.00',50.079,251,-1,33.5,574.7,449,356,412,24.0
'2018-05-30 07:23:56.00',50.078,250,-1,33.5,574.7,449,356,412,24.0
'2018-05-30 07:23:57.00',50.078,252,3,33.4,574.7,449,356,412,24.0
'2018-05-30 07:23:58.00',50.079,253,-2,33.4,574.7,450,356,412,24.0
'2018-05-30 07:23:59.00',50.080,251,1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:00.00',50.082,249,-1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:00.99',50.086,247,1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:02.00',50.088,253,1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:03.00',50.091,250,1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:04.00',50.094,250,-1,33.4,574.7,450,356,413,24.0
'2018-05-30 07:24:05.00',50.096,250,-3,33.4,574.6,450,356,413,24.0
'2018-05-30 07:24:06.00',50.096,251,3,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:07.00',50.096,253,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:08.00',50.096,254,2,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:09.00',50.097,253,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:10.00',50.098,250,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:11.00',50.099,250,3,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:12.00',50.100,251,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:13.00',50.100,250,1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:13.99',50.101,252,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:15.00',50.104,249,0,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:15.99',50.106,252,3,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:17.00',50.105,255,-1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:18.00',50.103,252,1,33.3,574.6,450,356,413,24.0
'2018-05-30 07:24:19.00',50.102,253,0,33.2,574.6,450,356,413,24.0
'2018-05-30 07:24:20.00',50.099,250,-3,33.2,574.6,450,356,413,24.0
'2018-05-30 07:24:21.00',50.099,252,3,33.2,574.6,450,356,413,24.0
'2018-05-30 07:24:22.00',50.097,254,-2,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:23.00',50.096,253,3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:24.00',50.094,252,-1,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:25.00',50.093,250,-2,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:26.00',50.092,250,3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:26.99',50.090,251,-2,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:28.00',50.091,250,3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:29.00',50.091,253,-4,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:30.00',50.094,250,1,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:31.00',50.097,250,-1,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:32.00',50.100,252,1,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:33.00',50.105,254,0,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:34.00',50.106,253,-3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:35.00',50.107,252,3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:36.00',50.108,252,-3,33.2,574.5,450,356,413,24.0
'2018-05-30 07:24:37.00',50.109,251,-1,33.2,574.4,450,356,413,24.0
'2018-05-30 07:24:38.00',50.110,249,3,33.2,574.4,450,356,413,24.0
'2018-05-30 07:24:39.00',50.109,253,-1,33.2,574.4,450,356,412,24.0
'2018-05-30 07:24:39.99',50.109,251,-2,33.2,574.4,450,356,412,24.0
'2018-05-30 07:24:41.00',50.105,252,0,33.2,574.4,450,356,412,24.0
'2018-05-30 07:24:41.99',50.105,251,-1,33.2,574.4,450,356,412,24.0
'2018-05-30 07:24:43.00',50.105,250,3,33.2,574.4,451,356,412,24.0
'2018-05-30 07:24:44.00',50.105,253,4,33.2,574.4,451,356,412,24.0
'2018-05-30 07:24:45.00',50.104,254,-2,33.2,574.4,451,356,415,23.9
'2018-05-30 07:24:46.00',50.102,252,3,33.2,574.4,451,356,415,23.9
'2018-05-30 07:24:47.00',50.102,252,0,33.2,574.4,451,356,415,23.9
'2018-05-30 07:24:48.00',50.101,252,0,33.2,574.4,451,356,415,23.9
'2018-05-30 07:24:49.00',50.100,251,3,33.2,574.3,451,356,415,23.9
'2018-05-30 07:24:50.00',50.100,253,-3,33.2,574.3,451,356,415,23.9
'2018-05-30 07:24:51.00',50.100,251,2,33.2,574.3,451,356,415,23.9
'2018-05-30 07:24:52.00',50.100,250,1,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:52.99',50.100,254,2,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:54.00',50.100,252,3,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:55.00',50.099,253,-1,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:56.00',50.099,252,2,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:57.00',50.099,251,1,33.1,574.3,451,356,415,23.9
'2018-05-30 07:24:58.00',50.099,250,1,33.0,574.3,451,356,414,23.9
'2018-05-30 07:24:59.00',50.098,252,0,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:00.00',50.095,254,-3,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:01.00',50.093,250,3,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:02.00',50.092,252,-1,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:03.00',50.091,252,4,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:04.00',50.091,253,1,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:05.00',50.092,252,0,33.0,574.3,451,356,414,23.9
'2018-05-30 07:25:05.99',50.092,252,-3,33.0,574.2,451,356,414,23.9
'2018-05-30 07:25:07.00',50.092,252,3,33.0,574.2,451,356,414,23.9
'2018-05-30 07:25:08.00',50.089,251,3,33.0,574.2,451,356,414,23.9
'2018-05-30 07:25:09.00',50.090,252,-1,33.0,574.2,451,356,414,23.9
'2018-05-30 07:25:10.00',50.088,252,3,33.0,574.2,451,356,414,23.9
'2018-05-30 07:25:11.00',50.086,253,-4,33.0,574.2,451,356,413,23.9
'2018-05-30 07:25:12.00',50.084,250,-1,33.0,574.2,451,356,413,23.9
'2018-05-30 07:25:13.00',50.081,251,-2,33.0,574.2,450,356,413,23.9
'2018-05-30 07:25:14.00',50.080,251,4,32.9,574.2,450,356,413,23.9
'2018-05-30 07:25:15.00',50.078,254,1,32.9,574.2,450,356,413,23.9
'2018-05-30 07:25:16.00',50.077,253,2,32.9,574.2,450,356,413,23.9
'2018-05-30 07:25:16.99',50.076,252,-3,32.9,574.2,450,356,413,23.8
'2018-05-30 07:25:18.00',50.075,252,-2,32.9,574.2,450,356,413,23.8
'2018-05-30 07:25:18.99',50.074,251,1,32.9,574.2,450,356,413,23.8
'2018-05-30 07:25:20.00',50.073,251,-1,32.9,574.1,450,356,413,23.8
'2018-05-30 07:25:21.00',50.073,252,3,32.9,574.1,450,356,413,23.8
'2018-05-30 07:25:22.00',50.072,252,-1,32.9,574.1,450,356,413,23.8
'2018-05-30 07:25:23.00',50.071,252,3,32.9,574.1,450,356,413,23.8
'2018-05-30 07:25:24.00',50.071,254,-3,32.9,574.1,450,356,413,23.8
'2018-05-30 07:25:25.00',50.071,253,-2,32.9,574.1,451,356,414,23.8
'2018-05-30 07:25:26.00',50.072,253,3,32.9,574.1,451,356,414,23.8
'2018-05-30 07:25:27.00',50.074,253,2,32.9,574.1,451,356,414,23.8
'2018-05-30 07:25:28.00',50.076,252,3,32.8,574.1,451,356,414,23.8
'2018-05-30 07:25:29.00',50.078,255,-1,32.8,574.1,451,356,414,23.8
'2018-05-30 07:25:29.99',50.080,252,2,32.8,574.1,451,356,414,23.7
'2018-05-30 07:25:31.00',50.082,254,-1,32.8,574.1,451,356,414,23.7
'2018-05-30 07:25:32.00',50.083,252,3,32.8,574.1,451,356,415,23.7
'2018-05-30 07:25:33.00',50.085,251,1,32.7,574.1,451,356,415,23.7
'2018-05-30 07:25:34.00',50.086,248,3,32.7,574.1,451,356,415,23.7
'2018-05-30 07:25:35.00',50.086,252,-1,32.7,574.1,451,356,415,23.7
'2018-05-30 07:25:36.00',50.086,252,0,32.7,574.0,451,356,415,23.7
'2018-05-30 07:25:37.00',50.086,252,-1,32.7,574.0,451,356,415,23.7
'2018-05-30 07:25:38.00',50.086,252,1,32.7,574.0,451,356,415,23.7
'2018-05-30 07:25:39.00',50.086,252,-1,32.7,574.0,451,356,415,23.7
'2018-05-30 07:25:40.00',50.084,253,-1,32.6,574.0,451,356,415,23.7
'2018-05-30 07:25:41.00',50.084,251,-1,32.6,574.0,451,356,415,23.7
'2018-05-30 07:25:42.00',50.082,253,4,32.6,574.0,451,356,415,23.7
'2018-05-30 07:25:42.99',50.080,253,2,32.6,574.0,451,356,415,23.7
'2018-05-30 07:25:44.00',50.077,253,3,32.6,574.0,451,356,415,23.7
'2018-05-30 07:25:44.99',50.076,254,-1,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:46.00',50.074,250,-1,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:47.00',50.073,250,-1,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:48.00',50.072,250,2,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:49.00',50.071,251,1,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:50.00',50.069,252,0,32.6,574.0,451,356,413,23.7
'2018-05-30 07:25:51.00',50.069,253,3,32.6,574.0,451,356,417,23.7
'2018-05-30 07:25:52.00',50.067,252,-6,32.6,574.0,451,356,417,23.7
'2018-05-30 07:25:53.00',50.069,249,0,32.6,574.0,451,356,417,23.6
'2018-05-30 07:25:54.00',50.073,251,-3,32.5,573.9,451,356,417,23.6
'2018-05-30 07:25:55.00',50.078,251,4,32.5,573.9,451,356,417,23.6
'2018-05-30 07:25:55.99',50.078,251,4,32.5,573.9,451,356,417,23.6
'2018-05-30 07:25:57.00',50.082,254,3,32.5,573.9,451,356,417,23.6
'2018-05-30 07:25:58.00',50.086,253,3,32.5,573.9,451,356,417,23.6
'2018-05-30 07:25:59.00',50.087,252,4,32.5,573.9,451,356,417,23.6
'2018-05-30 07:26:00.00',50.089,251,1,32.5,573.9,451,356,417,23.6
'2018-05-30 07:26:01.00',50.091,250,4,32.5,573.9,451,356,417,23.6
'2018-05-30 07:26:02.00',50.092,253,0,32.5,573.9,451,356,417,23.5
'2018-05-30 07:26:03.00',50.093,252,3,32.5,573.9,451,356,417,23.5
'2018-05-30 07:26:04.00',50.094,253,-2,32.5,573.9,451,356,417,23.5
'2018-05-30 07:26:05.00',50.094,251,2,32.5,573.9,451,356,417,23.5
'2018-05-30 07:26:06.00',50.093,252,2,32.5,573.9,451,356,417,23.5
'2018-05-30 07:26:07.00',50.092,253,-1,32.4,573.9,452,356,417,23.5
'2018-05-30 07:26:08.00',50.091,253,3,32.4,573.9,451,356,417,23.5
'2018-05-30 07:26:08.99',50.089,252,2,32.4,573.9,451,356,417,23.5
'2018-05-30 07:26:10.00',50.089,251,0,32.4,573.9,452,356,417,23.5
'2018-05-30 07:26:10.99',50.089,250,-3,32.4,573.9,452,356,414,23.5
'2018-05-30 07:26:12.00',50.084,248,3,32.4,573.9,451,356,414,23.5
'2018-05-30 07:26:13.00',50.080,253,-2,32.4,573.8,451,356,414,23.5
'2018-05-30 07:26:14.00',50.075,252,2,32.3,573.8,451,356,414,23.5
'2018-05-30 07:26:15.00',50.069,252,-2,32.3,573.8,451,356,414,23.5
'2018-05-30 07:26:16.00',50.066,253,-2,32.3,573.8,451,356,414,23.5
'2018-05-30 07:26:17.00',50.061,250,1,32.3,573.8,451,356,414,23.5
'2018-05-30 07:26:18.00',50.057,250,-3,32.3,573.8,451,356,414,23.5
'2018-05-30 07:26:19.00',50.055,250,0,32.3,573.8,450,356,414,23.5
'2018-05-30 07:26:20.00',50.053,252,3,32.3,573.8,450,356,414,23.5
'2018-05-30 07:26:21.00',50.053,254,-3,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:21.99',50.054,253,-1,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:23.00',50.054,250,2,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:24.00',50.055,252,-2,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:25.00',50.055,251,-1,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:26.00',50.055,249,0,32.3,573.8,450,356,414,23.4
'2018-05-30 07:26:27.00',50.055,250,-2,32.2,573.7,450,356,414,23.4
'2018-05-30 07:26:28.00',50.056,251,-1,32.2,573.7,450,356,414,23.4
'2018-05-30 07:26:29.00',50.057,249,3,32.2,573.7,450,356,414,23.4
'2018-05-30 07:26:30.00',50.060,250,-1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:31.00',50.061,252,-1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:32.00',50.066,252,-2,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:33.00',50.067,253,-4,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:34.00',50.070,252,1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:34.99',50.070,250,-3,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:36.00',50.071,250,2,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:36.99',50.073,253,-3,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:38.00',50.077,251,-1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:39.00',50.077,253,3,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:40.00',50.077,254,0,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:41.00',50.077,250,1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:42.00',50.077,248,1,32.2,573.7,450,356,413,23.4
'2018-05-30 07:26:43.00',50.077,250,3,32.2,573.7,450,356,416,23.4
'2018-05-30 07:26:44.00',50.076,250,1,32.2,573.6,451,356,416,23.4
'2018-05-30 07:26:45.00',50.075,251,3,32.2,573.6,451,356,416,23.4
'2018-05-30 07:26:45.99',50.073,248,1,32.2,573.6,451,356,416,23.4
'2018-05-30 07:26:47.00',50.069,250,0,32.2,573.6,451,356,416,23.4
'2018-05-30 07:26:47.99',50.069,251,-1,32.2,573.6,451,356,416,23.4
'2018-05-30 07:26:49.00',50.067,254,-4,32.2,573.6,451,356,414,23.4
'2018-05-30 07:26:50.00',50.065,253,1,32.2,573.6,451,356,414,23.3
'2018-05-30 07:26:51.00',50.060,251,-1,32.2,573.6,451,356,414,23.3
'2018-05-30 07:26:52.00',50.060,251,-1,32.2,573.6,451,356,414,23.3
'2018-05-30 07:26:53.00',50.057,251,4,32.2,573.6,451,356,414,23.3
'2018-05-30 07:26:54.00',50.054,253,0,32.2,573.6,451,356,414,23.3
'2018-05-30 07:26:55.00',50.050,254,-2,32.2,573.6,451,356,415,23.3
'2018-05-30 07:26:56.00',50.046,255,1,32.2,573.6,451,356,415,23.3
'2018-05-30 07:26:57.00',50.044,253,2,32.1,573.5,451,356,415,23.3
'2018-05-30 07:26:58.00',50.043,253,1,32.1,573.5,451,356,415,23.3
'2018-05-30 07:26:58.99',50.043,253,-3,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:00.00',50.043,253,3,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:01.00',50.042,250,1,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:02.00',50.043,249,0,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:03.00',50.044,249,1,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:04.00',50.045,250,3,32.1,573.5,451,356,415,23.3
'2018-05-30 07:27:05.00',50.045,249,1,32.0,573.5,451,356,415,23.3
'2018-05-30 07:27:06.00',50.046,250,-1,32.0,573.5,451,356,415,23.3
'2018-05-30 07:27:07.00',50.047,250,1,32.0,573.5,451,356,415,23.3
'2018-05-30 07:27:08.00',50.047,250,0,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:09.00',50.045,253,-3,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:10.00',50.044,252,-2,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:11.00',50.045,251,-2,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:11.99',50.044,252,0,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:13.00',50.045,252,-4,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:13.99',50.045,252,2,32.0,573.5,451,356,413,23.3
'2018-05-30 07:27:15.00',50.046,252,4,32.0,573.4,451,356,415,23.3
'2018-05-30 07:27:16.00',50.044,251,-1,32.0,573.4,451,356,415,23.3
'2018-05-30 07:27:17.00',50.045,253,-3,32.0,573.4,451,356,415,23.3
'2018-05-30 07:27:18.00',50.044,253,-3,32.0,573.4,451,355,415,23.3
'2018-05-30 07:27:19.00',50.043,253,3,32.0,573.4,450,355,415,23.3
'2018-05-30 07:27:20.00',50.042,253,2,32.0,573.4,450,355,415,23.3
'2018-05-30 07:27:21.00',50.042,253,-1,31.9,573.4,450,355,414,23.3
'2018-05-30 07:27:22.00',50.040,253,-3,31.9,573.4,450,355,414,23.3
'2018-05-30 07:27:23.00',50.041,251,2,31.9,573.4,450,355,414,23.3
'2018-05-30 07:27:24.00',50.044,249,3,31.9,573.4,450,355,414,23.3
'2018-05-30 07:27:24.99',50.047,250,-1,31.9,573.4,450,355,414,23.3
'2018-05-30 07:27:26.00',50.051,248,3,31.9,573.4,451,355,414,23.3
'2018-05-30 07:27:27.00',50.051,249,-1,31.9,573.4,451,355,414,23.3
'2018-05-30 07:27:28.00',50.051,250,-1,31.9,573.4,451,355,414,23.3
'2018-05-30 07:27:29.00',50.046,251,2,31.9,573.4,451,355,414,23.3
'2018-05-30 07:27:30.00',50.050,251,-1,31.9,573.3,451,355,414,23.3
'2018-05-30 07:27:31.00',50.050,252,-1,31.9,573.3,451,355,414,23.3
'2018-05-30 07:27:32.00',50.052,253,0,31.9,573.3,451,355,414,23.3
'2018-05-30 07:27:33.00',50.051,250,1,31.9,573.3,451,355,414,23.3
'2018-05-30 07:27:34.00',50.052,250,-3,31.9,573.3,451,355,414,23.3
'2018-05-30 07:27:35.00',50.053,252,0,31.8,573.3,451,355,416,23.3
'2018-05-30 07:27:36.00',50.054,250,3,31.8,573.3,451,355,416,23.3
'2018-05-30 07:27:37.00',50.055,253,2,31.8,573.3,450,355,416,23.3
'2018-05-30 07:27:37.99',50.053,255,0,31.8,573.3,450,355,416,23.3
'2018-05-30 07:27:39.00',50.053,251,2,31.8,573.3,450,356,416,23.3
'2018-05-30 07:27:39.99',50.052,251,-3,31.8,573.3,450,356,416,23.3
'2018-05-30 07:27:41.00',50.052,253,-2,31.7,573.3,451,356,416,23.4
'2018-05-30 07:27:42.00',50.052,252,3,31.7,573.3,451,356,415,23.4
'2018-05-30 07:27:43.00',50.052,250,-2,31.7,573.3,451,356,415,23.4
'2018-05-30 07:27:44.00',50.051,249,-2,31.7,573.2,451,356,415,23.4
'2018-05-30 07:27:45.00',50.050,250,5,31.7,573.2,451,356,415,23.4
'2018-05-30 07:27:46.00',50.050,249,1,31.7,573.2,451,356,415,23.4
'2018-05-30 07:27:47.00',50.048,252,-2,31.7,573.2,451,356,415,23.4
'2018-05-30 07:27:48.00',50.046,251,0,31.6,573.2,451,356,415,23.4
'2018-05-30 07:27:49.00',50.044,250,1,31.6,573.2,451,356,414,23.4
'2018-05-30 07:27:50.00',50.040,251,-4,31.6,573.2,451,356,414,23.4
'2018-05-30 07:27:50.99',50.038,251,-6,31.6,573.2,451,356,414,23.4
'2018-05-30 07:27:52.00',50.037,250,-3,31.6,573.2,451,356,414,23.4
'2018-05-30 07:27:53.00',50.037,250,0,31.6,573.2,451,356,414,23.4
'2018-05-30 07:27:54.00',50.035,250,0,31.6,573.2,450,356,414,23.4
'2018-05-30 07:27:55.00',50.035,251,-2,31.6,573.2,450,356,413,23.4
'2018-05-30 07:27:56.00',50.034,250,-3,31.6,573.2,450,356,413,23.4
'2018-05-30 07:27:57.00',50.033,251,-4,31.6,573.2,450,356,413,23.4
'2018-05-30 07:27:58.00',50.031,251,1,31.6,573.2,450,356,413,23.4
'2018-05-30 07:27:59.00',50.028,251,-3,31.6,573.2,450,356,413,23.4
'2018-05-30 07:28:00.00',50.025,249,1,31.6,573.2,450,356,413,23.4
'2018-05-30 07:28:01.00',50.020,251,-1,31.6,573.2,450,356,413,23.4
'2018-05-30 07:28:02.00',50.017,249,-3,31.6,573.2,450,356,413,23.4
'2018-05-30 07:28:03.00',50.015,250,-4,31.6,573.2,450,356,413,23.4
'2018-05-30 07:28:03.99',50.013,252,-1,31.5,573.2,450,356,413,23.4
'2018-05-30 07:28:05.00',50.010,252,-3,31.5,573.1,450,356,413,23.4
'2018-05-30 07:28:05.99',50.007,250,-1,31.5,573.1,451,355,413,23.4
'2018-05-30 07:28:07.00',50.006,253,-1,31.5,573.1,451,355,413,23.4
'2018-05-30 07:28:08.00',50.005,252,1,31.5,573.1,451,355,413,23.4
'2018-05-30 07:28:09.00',50.002,253,-2,31.5,573.1,451,355,415,23.4
'2018-05-30 07:28:10.00',50.000,252,1,31.5,573.1,451,355,415,23.4
'2018-05-30 07:28:11.00',49.999,251,21,31.5,573.1,451,355,415,23.4
'2018-05-30 07:28:12.00',49.996,251,2,31.5,573.1,451,355,415,23.4
'2018-05-30 07:28:13.00',49.991,252,-1,31.5,573.1,451,355,415,23.5
'2018-05-30 07:28:14.00',49.991,251,0,31.4,573.1,451,355,415,23.5
'2018-05-30 07:28:15.00',49.990,252,-2,31.4,573.1,451,355,417,23.5
'2018-05-30 07:28:16.00',49.988,251,-3,31.4,573.1,451,355,417,23.5
'2018-05-30 07:28:16.99',49.987,250,-3,31.4,573.1,451,355,417,23.5
'2018-05-30 07:28:18.00',49.986,250,-2,31.4,573.1,451,355,417,23.5
'2018-05-30 07:28:19.00',49.986,251,-1,31.4,573.1,451,355,417,23.5
'2018-05-30 07:28:20.00',49.986,250,0,31.4,573.0,451,355,417,23.5
'2018-05-30 07:28:21.00',49.986,250,0,31.4,573.0,451,355,417,23.5
'2018-05-30 07:28:22.00',49.987,252,2,31.4,573.0,451,355,416,23.5
'2018-05-30 07:28:23.00',49.987,250,-1,31.3,573.0,451,355,416,23.5
'2018-05-30 07:28:24.00',49.987,253,3,31.3,573.0,451,355,416,23.5
'2018-05-30 07:28:25.00',49.986,253,-1,31.3,573.0,451,355,416,23.6
'2018-05-30 07:28:26.00',49.984,253,-3,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:27.00',49.981,252,-4,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:27.99',49.978,253,-4,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:29.00',49.978,252,-4,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:29.99',49.979,250,-1,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:31.00',49.980,250,3,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:32.00',49.981,251,3,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:33.00',49.981,251,3,31.3,573.0,452,355,416,23.6
'2018-05-30 07:28:34.00',49.982,251,-3,31.3,573.0,452,355,417,23.6
'2018-05-30 07:28:35.00',49.981,252,-1,31.2,573.0,452,355,417,23.6
'2018-05-30 07:28:36.00',49.981,252,0,31.2,573.0,452,355,417,23.6
'2018-05-30 07:28:37.00',49.982,253,-2,31.2,573.0,452,355,417,23.6
'2018-05-30 07:28:38.00',49.983,251,-1,31.2,573.0,451,355,417,23.6
'2018-05-30 07:28:39.00',49.984,250,2,31.2,572.9,451,355,417,23.6
'2018-05-30 07:28:40.00',49.985,252,4,31.2,572.9,452,355,417,23.6
'2018-05-30 07:28:40.99',49.986,252,4,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:42.00',49.986,254,4,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:42.99',49.985,252,4,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:44.00',49.984,251,-3,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:45.00',49.983,251,1,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:46.00',49.983,253,-1,31.2,572.9,452,355,418,23.6
'2018-05-30 07:28:47.00',49.983,250,-2,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:48.00',49.981,251,0,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:49.00',49.980,250,-1,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:50.00',49.979,250,-1,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:51.00',49.976,250,2,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:52.00',49.975,253,1,31.2,572.9,452,355,420,23.6
'2018-05-30 07:28:53.00',49.972,253,-4,31.2,572.8,452,355,420,23.6
'2018-05-30 07:28:53.99',49.972,253,-3,31.2,572.8,452,355,418,23.6
'2018-05-30 07:28:55.00',49.972,253,-4,31.2,572.8,452,355,418,23.6
'2018-05-30 07:28:56.00',49.973,251,3,31.2,572.8,452,355,418,23.6
'2018-05-30 07:28:57.00',49.974,249,3,31.2,572.8,452,355,418,23.6
'2018-05-30 07:28:58.00',49.974,250,2,31.2,572.8,452,355,418,23.6
'2018-05-30 07:28:59.00',49.974,251,-1,31.2,572.8,452,355,418,23.6
'2018-05-30 07:29:00.00',49.974,251,-1,31.2,572.8,452,355,418,23.6
'2018-05-30 07:29:01.00',49.974,250,3,31.2,572.8,452,355,418,23.6
'2018-05-30 07:29:02.00',49.974,250,2,31.2,572.8,452,355,418,23.6
'2018-05-30 07:29:03.00',49.973,250,2,31.2,572.8,453,355,418,23.6
'2018-05-30 07:29:04.00',49.971,253,1,31.2,572.8,452,355,418,23.6
'2018-05-30 07:29:05.00',49.968,253,-2,31.1,572.8,452,355,418,23.6
'2018-05-30 07:29:06.00',49.967,254,-2,31.1,572.8,452,355,419,23.6
'2018-05-30 07:29:06.99',49.965,254,0,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:08.00',49.962,250,3,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:08.99',49.959,254,-2,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:10.00',49.955,254,-4,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:11.00',49.954,252,1,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:12.00',49.954,252,4,31.1,572.7,452,355,419,23.6
'2018-05-30 07:29:13.00',49.954,252,0,31.0,572.7,452,355,418,23.7
'2018-05-30 07:29:14.00',49.953,252,-2,31.0,572.7,452,355,418,23.7
'2018-05-30 07:29:15.00',49.952,250,2,31.0,572.7,452,355,418,23.7
'2018-05-30 07:29:16.00',49.952,253,0,31.0,572.7,452,355,418,23.7
'2018-05-30 07:29:17.00',49.951,254,-4,31.0,572.7,452,355,418,23.7
'2018-05-30 07:29:18.00',49.950,252,-1,31.0,572.7,453,355,418,23.7
'2018-05-30 07:29:19.00',49.950,253,3,31.0,572.6,452,355,418,23.7
'2018-05-30 07:29:19.99',49.950,252,-1,31.0,572.6,452,355,419,23.7
'2018-05-30 07:29:21.00',49.949,253,0,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:22.00',49.949,250,5,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:23.00',49.949,250,-2,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:24.00',49.950,251,-2,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:25.00',49.950,250,3,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:26.00',49.949,250,1,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:27.00',49.949,253,-3,31.0,572.6,453,355,419,23.7
'2018-05-30 07:29:28.00',49.946,252,1,30.9,572.6,452,355,419,23.7
'2018-05-30 07:29:29.00',49.944,253,3,30.9,572.6,452,355,419,23.7
'2018-05-30 07:29:30.00',49.944,256,-1,30.9,572.6,452,355,419,23.7
'2018-05-30 07:29:31.00',49.939,253,4,30.9,572.6,452,354,419,23.7
'2018-05-30 07:29:32.00',49.937,252,3,30.9,572.6,452,354,419,23.7
'2018-05-30 07:29:32.99',49.937,252,-1,30.9,572.6,452,354,419,23.8
'2018-05-30 07:29:34.00',49.936,250,-1,30.9,572.5,452,354,422,23.8
'2018-05-30 07:29:34.99',49.935,253,-4,30.9,572.5,452,354,422,23.8
'2018-05-30 07:29:36.00',49.935,253,-1,30.9,572.5,452,354,422,23.8
'2018-05-30 07:29:37.00',49.934,253,4,30.9,572.5,452,353,422,23.8
'2018-05-30 07:29:38.00',49.938,253,-2,30.9,572.5,452,353,422,23.8
'2018-05-30 07:29:39.00',49.938,250,4,30.9,572.5,452,353,422,23.8
'2018-05-30 07:29:40.00',49.938,250,2,30.9,572.5,452,353,420,23.8
'2018-05-30 07:29:41.00',49.939,251,-2,30.9,572.5,452,353,420,23.8
'2018-05-30 07:29:42.00',49.941,252,3,30.8,572.5,452,353,420,23.8
'2018-05-30 07:29:43.00',49.941,253,-1,30.8,572.5,452,353,420,23.8
'2018-05-30 07:29:44.00',49.942,251,-3,30.8,572.5,452,354,420,23.8
'2018-05-30 07:29:45.00',49.942,251,1,30.8,572.5,452,354,420,23.8
'2018-05-30 07:29:45.99',49.943,255,-1,30.8,572.5,452,354,422,23.8
'2018-05-30 07:29:47.00',49.944,254,0,30.8,572.5,452,354,422,23.8
'2018-05-30 07:29:48.00',49.944,250,4,30.8,572.5,452,354,422,23.8
'2018-05-30 07:29:49.00',49.944,251,-1,30.7,572.5,452,354,422,23.8
'2018-05-30 07:29:50.00',49.943,250,2,30.7,572.5,452,354,422,23.8
'2018-05-30 07:29:51.00',49.943,251,2,30.7,572.5,452,354,422,23.8
'2018-05-30 07:29:52.00',49.944,253,-4,30.7,572.5,453,354,422,23.8
'2018-05-30 07:29:53.00',49.944,252,-3,30.7,572.5,453,354,417,23.8
'2018-05-30 07:29:54.00',49.943,251,3,30.7,572.5,452,354,417,23.8
'2018-05-30 07:29:55.00',49.943,252,-1,30.6,572.4,452,354,417,23.8
'2018-05-30 07:29:56.00',49.942,250,2,30.6,572.4,452,354,417,23.8
'2018-05-30 07:29:56.99',49.941,250,3,30.6,572.4,452,354,417,23.8
'2018-05-30 07:29:58.00',49.939,250,0,30.6,572.4,452,354,417,23.8
'2018-05-30 07:29:58.99',49.937,250,3,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:00.00',49.935,254,-3,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:01.00',49.931,253,-2,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:02.00',49.928,254,1,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:03.00',49.920,251,-2,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:04.00',49.915,253,-3,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:05.00',49.911,253,-2,30.6,572.4,452,354,419,23.8
'2018-05-30 07:30:06.00',49.904,251,1,30.6,572.4,452,354,417,23.8
'2018-05-30 07:30:07.00',49.905,248,3,30.6,572.4,452,354,417,23.8
'2018-05-30 07:30:08.00',49.904,250,-1,30.6,572.4,452,354,417,23.9
'2018-05-30 07:30:09.00',49.905,250,2,30.6,572.3,452,353,417,23.9
'2018-05-30 07:30:09.99',49.907,252,-2,30.6,572.3,452,353,417,23.9
'2018-05-30 07:30:11.00',49.909,252,-2,30.6,572.3,452,353,417,23.9
'2018-05-30 07:30:11.99',49.910,254,-1,30.5,572.3,452,353,418,23.9
'2018-05-30 07:30:13.00',49.912,251,2,30.5,572.3,452,353,418,23.9
'2018-05-30 07:30:14.00',49.914,252,-1,30.5,572.3,452,353,418,23.9
'2018-05-30 07:30:15.00',49.913,250,-4,30.5,572.3,452,353,418,23.9
'2018-05-30 07:30:16.00',49.913,250,-1,30.5,572.3,452,354,418,23.9
'2018-05-30 07:30:17.00',49.913,252,0,30.5,572.3,452,354,418,23.9
'2018-05-30 07:30:18.00',49.912,250,1,30.5,572.3,452,354,417,23.9
'2018-05-30 07:30:19.00',49.913,250,3,30.5,572.3,452,354,417,23.9
'2018-05-30 07:30:20.00',49.913,252,3,30.4,572.3,452,354,417,23.9
'2018-05-30 07:30:21.00',49.912,254,0,30.4,572.3,452,354,417,23.9
'2018-05-30 07:30:22.00',49.913,254,3,30.4,572.3,452,354,417,23.9
'2018-05-30 07:30:22.99',49.913,254,-1,30.4,572.3,452,354,417,23.9
'2018-05-30 07:30:24.00',49.912,253,1,30.4,572.3,452,354,417,23.9
'2018-05-30 07:30:25.00',49.911,252,-1,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:26.00',49.910,251,2,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:27.00',49.910,253,-6,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:28.00',49.909,250,2,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:29.00',49.907,252,1,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:30.00',49.907,249,3,30.4,572.3,452,354,415,23.9
'2018-05-30 07:30:31.00',49.908,250,-1,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:32.00',49.911,254,1,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:33.00',49.911,253,0,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:34.00',49.911,253,0,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:35.00',49.912,255,2,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:35.99',49.914,252,0,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:37.00',49.919,250,0,30.3,572.2,452,354,415,23.9
'2018-05-30 07:30:37.99',49.919,254,-1,30.3,572.2,452,354,416,23.9
'2018-05-30 07:30:39.00',49.922,254,0,30.3,572.2,452,354,416,23.9
'2018-05-30 07:30:40.00',49.923,253,1,30.3,572.2,453,354,416,23.9
'2018-05-30 07:30:41.00',49.924,252,2,30.3,572.2,453,354,416,23.9
'2018-05-30 07:30:42.00',49.925,249,4,30.3,572.2,452,353,416,23.9
'2018-05-30 07:30:43.00',49.924,250,-1,30.3,572.2,453,353,416,23.9
'2018-05-30 07:30:44.00',49.924,250,3,30.2,572.1,453,353,416,23.9
'2018-05-30 07:30:45.00',49.923,254,-3,30.2,572.1,453,353,415,23.9
'2018-05-30 07:30:46.00',49.924,253,3,30.2,572.1,453,353,415,23.9
'2018-05-30 07:30:47.00',49.924,254,-2,30.2,572.1,453,353,415,23.9
'2018-05-30 07:30:48.00',49.926,255,3,30.2,572.1,453,353,415,23.9
'2018-05-30 07:30:48.99',49.927,252,-2,30.2,572.1,453,354,415,24.0
'2018-05-30 07:30:50.00',49.930,251,3,30.2,572.1,453,354,415,24.0
'2018-05-30 07:30:51.00',49.932,253,-1,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:52.00',49.933,253,-1,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:53.00',49.934,251,4,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:54.00',49.934,253,3,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:55.00',49.934,250,3,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:56.00',49.932,249,1,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:57.00',49.931,251,-3,30.2,572.1,452,354,418,24.0
'2018-05-30 07:30:58.00',49.930,250,0,30.2,572.0,452,354,416,24.0
'2018-05-30 07:30:59.00',49.930,253,-1,30.2,572.0,452,354,416,24.0
'2018-05-30 07:31:00.00',49.928,252,3,30.2,572.0,452,354,416,24.0
'2018-05-30 07:31:01.00',49.931,255,2,30.2,572.0,452,354,416,24.0
'2018-05-30 07:31:01.99',49.933,255,1,30.2,572.0,452,353,416,24.0
'2018-05-30 07:31:03.00',49.932,255,4,30.2,572.0,452,353,416,24.0
'2018-05-30 07:31:03.99',49.933,253,-3,30.2,572.0,452,353,416,24.0
'2018-05-30 07:31:05.00',49.933,251,0,30.2,572.0,452,353,420,24.0
'2018-05-30 07:31:06.00',49.933,253,-3,30.2,572.0,452,353,420,24.0
'2018-05-30 07:31:07.00',49.939,253,-2,30.2,572.0,452,353,420,24.0
'2018-05-30 07:31:08.00',49.934,250,3,30.2,572.0,452,354,420,23.9
'2018-05-30 07:31:09.00',49.935,250,-1,30.2,572.0,452,354,420,23.9
'2018-05-30 07:31:10.00',49.935,250,3,30.2,572.0,452,354,420,23.9
'2018-05-30 07:31:11.00',49.935,252,-1,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:12.00',49.935,253,-1,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:13.00',49.935,252,3,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:14.00',49.936,253,-3,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:14.99',49.937,252,3,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:16.00',49.938,252,2,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:17.00',49.936,252,-3,30.1,572.0,452,354,417,23.9
'2018-05-30 07:31:18.00',49.937,250,1,30.1,572.0,452,354,415,23.9
'2018-05-30 07:31:19.00',49.938,254,-1,30.1,571.9,452,354,415,23.9
'2018-05-30 07:31:20.00',49.939,253,-3,30.0,571.9,452,354,415,23.9
'2018-05-30 07:31:21.00',49.942,251,2,30.0,571.9,452,354,415,23.9
'2018-05-30 07:31:22.00',49.945,251,0,30.0,571.9,452,354,415,23.9
'2018-05-30 07:31:23.00',49.947,250,-1,30.0,571.9,452,354,415,23.9
'2018-05-30 07:31:24.00',49.948,248,3,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:25.00',49.950,251,2,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:26.00',49.950,251,-2,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:27.00',49.949,252,3,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:27.99',49.947,250,1,30.0,571.9,452,354,416,23.9
