'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 07:31:29.00',49.947,253,-3,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:30.00',49.947,251,3,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:31.00',49.947,254,-2,30.0,571.9,452,354,416,23.9
'2018-05-30 07:31:32.00',49.946,253,-3,30.0,571.8,452,354,416,23.9
'2018-05-30 07:31:33.00',49.944,253,-1,30.0,571.8,452,354,416,23.9
'2018-05-30 07:31:34.00',49.942,252,3,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:35.00',49.941,252,-1,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:36.00',49.939,251,-1,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:37.00',49.939,251,-1,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:38.00',49.937,253,-4,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:38.99',49.933,251,1,29.9,571.8,452,354,416,23.9
'2018-05-30 07:31:40.00',49.931,251,1,29.9,571.8,452,354,416,23.8
'2018-05-30 07:31:40.99',49.928,250,4,29.9,571.8,452,353,416,23.8
'2018-05-30 07:31:42.00',49.925,249,1,29.9,571.8,452,353,416,23.8
'2018-05-30 07:31:43.00',49.923,251,-1,29.9,571.8,452,353,416,23.8
'2018-05-30 07:31:44.00',49.923,253,2,29.9,571.8,452,353,416,23.8
'2018-05-30 07:31:45.00',49.923,253,-2,29.9,571.8,452,353,416,23.8
'2018-05-30 07:31:46.00',49.923,254,3,29.9,571.7,452,353,416,23.8
'2018-05-30 07:31:47.00',49.922,254,0,29.9,571.7,452,354,416,23.8
'2018-05-30 07:31:48.00',49.924,252,3,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:49.00',49.925,250,-3,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:50.00',49.924,251,1,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:51.00',49.924,253,-3,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:51.99',49.925,250,3,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:53.00',49.926,252,1,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:54.00',49.925,250,1,29.8,571.7,452,354,416,23.8
'2018-05-30 07:31:55.00',49.925,250,4,29.7,571.7,452,354,416,23.8
'2018-05-30 07:31:56.00',49.923,250,-1,29.7,571.7,452,354,416,23.8
'2018-05-30 07:31:57.00',49.922,253,-1,29.7,571.7,452,354,416,23.8
'2018-05-30 07:31:58.00',49.920,254,-3,29.7,571.7,452,354,416,23.8
'2018-05-30 07:31:59.00',49.917,255,3,29.7,571.7,452,354,416,23.8
'2018-05-30 07:32:00.00',49.913,255,-1,29.7,571.7,452,353,416,23.8
'2018-05-30 07:32:01.00',49.914,253,0,29.7,571.7,452,353,416,23.8
'2018-05-30 07:32:02.00',49.910,252,0,29.6,571.7,452,353,416,23.8
'2018-05-30 07:32:03.00',49.911,253,-1,29.6,571.7,452,353,417,23.8
'2018-05-30 07:32:04.00',49.911,252,-1,29.6,571.7,452,353,417,23.8
'2018-05-30 07:32:04.99',49.912,252,1,29.6,571.7,452,353,417,23.8
'2018-05-30 07:32:06.00',49.912,249,3,29.6,571.7,452,353,417,23.8
'2018-05-30 07:32:06.99',49.912,250,3,29.6,571.6,452,353,417,23.8
'2018-05-30 07:32:08.00',49.913,249,-1,29.6,571.6,452,353,417,23.8
'2018-05-30 07:32:09.00',49.915,253,1,29.6,571.6,452,353,417,23.8
'2018-05-30 07:32:10.00',49.919,252,-3,29.6,571.6,452,353,416,23.8
'2018-05-30 07:32:11.00',49.920,253,1,29.6,571.6,452,353,416,23.8
'2018-05-30 07:32:12.00',49.925,254,-2,29.6,571.6,452,353,416,23.8
'2018-05-30 07:32:13.00',49.927,253,3,29.6,571.6,452,353,416,23.8
'2018-05-30 07:32:14.00',49.930,250,1,29.6,571.6,452,354,416,23.8
'2018-05-30 07:32:15.00',49.933,250,2,29.6,571.6,452,354,416,23.8
'2018-05-30 07:32:16.00',49.936,251,-2,29.6,571.6,452,354,416,23.7
'2018-05-30 07:32:17.00',49.936,250,1,29.6,571.6,452,354,415,23.7
'2018-05-30 07:32:17.99',49.937,249,1,29.6,571.6,452,354,415,23.7
'2018-05-30 07:32:19.00',49.935,252,-1,29.5,571.6,452,354,415,23.7
'2018-05-30 07:32:20.00',49.931,250,-2,29.5,571.6,452,354,415,23.7
'2018-05-30 07:32:21.00',49.930,253,-4,29.5,571.6,452,354,415,23.7
'2018-05-30 07:32:22.00',49.928,253,2,29.5,571.5,452,354,415,23.7
'2018-05-30 07:32:23.00',49.924,253,-2,29.5,571.5,452,354,415,23.7
'2018-05-30 07:32:24.00',49.923,251,3,29.5,571.5,452,354,415,23.7
'2018-05-30 07:32:25.00',49.922,250,-1,29.4,571.5,452,354,415,23.7
'2018-05-30 07:32:26.00',49.920,249,-1,29.4,571.5,452,354,415,23.7
'2018-05-30 07:32:27.00',49.919,252,-2,29.4,571.5,452,354,415,23.7
'2018-05-30 07:32:28.00',49.918,251,2,29.4,571.5,452,354,415,23.6
'2018-05-30 07:32:29.00',49.920,251,1,29.4,571.5,452,354,415,23.6
'2018-05-30 07:32:30.00',49.920,250,-1,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:30.99',49.922,248,3,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:32.00',49.922,250,-3,29.4,571.5,451,354,417,23.6
'2018-05-30 07:32:32.99',49.923,251,1,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:34.00',49.925,253,-3,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:35.00',49.928,252,1,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:36.00',49.930,255,-3,29.4,571.5,452,354,417,23.6
'2018-05-30 07:32:37.00',49.934,254,0,29.4,571.5,452,354,418,23.6
'2018-05-30 07:32:38.00',49.936,252,3,29.4,571.5,452,354,418,23.6
'2018-05-30 07:32:39.00',49.938,252,-4,29.4,571.5,452,354,418,23.6
'2018-05-30 07:32:40.00',49.941,250,0,29.3,571.5,452,353,418,23.6
'2018-05-30 07:32:41.00',49.941,252,-1,29.3,571.5,452,353,418,23.6
'2018-05-30 07:32:42.00',49.942,253,-4,29.3,571.5,452,353,418,23.6
'2018-05-30 07:32:43.00',49.941,250,-1,29.3,571.5,452,353,415,23.6
'2018-05-30 07:32:43.99',49.942,251,-4,29.3,571.4,452,353,415,23.6
'2018-05-30 07:32:45.00',49.940,251,-1,29.3,571.4,452,353,415,23.6
'2018-05-30 07:32:46.00',49.941,248,3,29.3,571.4,452,353,415,23.6
'2018-05-30 07:32:47.00',49.941,248,-1,29.3,571.4,452,354,415,23.6
'2018-05-30 07:32:48.00',49.942,250,-1,29.3,571.4,452,354,415,23.6
'2018-05-30 07:32:49.00',49.944,250,3,29.3,571.4,452,354,415,23.6
'2018-05-30 07:32:50.00',49.947,253,-1,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:51.00',49.948,254,-2,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:52.00',49.950,253,2,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:53.00',49.951,253,-1,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:54.00',49.952,255,-2,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:55.00',49.954,254,0,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:56.00',49.955,252,1,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:56.99',49.955,252,-1,29.2,571.4,452,354,414,23.6
'2018-05-30 07:32:58.00',49.954,253,-1,29.2,571.3,452,354,414,23.6
'2018-05-30 07:32:58.99',49.950,250,1,29.2,571.3,452,354,414,23.6
'2018-05-30 07:33:00.00',49.953,252,1,29.2,571.3,452,354,414,23.6
'2018-05-30 07:33:01.00',49.951,253,-4,29.2,571.3,452,354,414,23.6
'2018-05-30 07:33:02.00',49.949,253,1,29.2,571.3,452,354,414,23.6
'2018-05-30 07:33:03.00',49.947,254,1,29.2,571.3,452,354,416,23.6
'2018-05-30 07:33:04.00',49.946,253,-2,29.2,571.3,452,354,416,23.6
'2018-05-30 07:33:05.00',49.943,252,3,29.2,571.3,452,354,416,23.6
'2018-05-30 07:33:06.00',49.942,251,0,29.2,571.3,452,353,416,23.6
'2018-05-30 07:33:07.00',49.940,252,0,29.2,571.3,452,353,416,23.6
'2018-05-30 07:33:07.99',49.938,251,-3,29.2,571.3,453,353,416,23.6
'2018-05-30 07:33:09.00',49.935,253,-4,29.2,571.3,453,353,416,23.6
'2018-05-30 07:33:09.99',49.931,252,0,29.2,571.2,453,353,416,23.6
'2018-05-30 07:33:11.00',49.928,251,2,29.2,571.2,453,353,416,23.6
'2018-05-30 07:33:12.00',49.922,251,-2,29.2,571.2,453,353,416,23.6
'2018-05-30 07:33:13.00',49.915,250,2,29.2,571.2,453,354,416,23.6
'2018-05-30 07:33:14.00',49.912,249,-1,29.2,571.2,453,354,416,23.6
'2018-05-30 07:33:15.00',49.910,252,-2,29.2,571.2,453,354,416,23.6
'2018-05-30 07:33:16.00',49.910,252,0,29.2,571.2,452,354,416,23.6
'2018-05-30 07:33:17.00',49.911,252,-3,29.2,571.2,452,354,416,23.6
'2018-05-30 07:33:18.00',49.913,253,-1,29.1,571.2,452,354,416,23.6
'2018-05-30 07:33:19.00',49.915,250,-3,29.1,571.2,452,354,416,23.6
'2018-05-30 07:33:20.00',49.919,250,-1,29.1,571.2,451,354,416,23.6
'2018-05-30 07:33:20.99',49.919,251,-1,29.1,571.2,451,354,415,23.6
'2018-05-30 07:33:22.00',49.922,250,1,29.1,571.2,451,354,415,23.6
'2018-05-30 07:33:23.00',49.923,250,-1,29.1,571.2,451,354,415,23.6
'2018-05-30 07:33:24.00',49.922,250,0,29.1,571.1,451,354,415,23.6
'2018-05-30 07:33:25.00',49.926,250,-4,29.1,571.1,451,354,415,23.6
'2018-05-30 07:33:26.00',49.929,250,-4,29.1,571.1,451,354,415,23.6
'2018-05-30 07:33:27.00',49.933,250,2,29.1,571.1,451,354,415,23.6
'2018-05-30 07:33:28.00',49.934,253,-3,29.0,571.1,450,354,416,23.6
'2018-05-30 07:33:29.00',49.935,252,1,29.0,571.1,450,354,416,23.6
'2018-05-30 07:33:30.00',49.934,251,-3,29.0,571.1,450,354,416,23.6
'2018-05-30 07:33:31.00',49.932,249,-3,29.0,571.1,450,354,416,23.6
'2018-05-30 07:33:32.00',49.931,249,0,29.0,571.1,450,354,416,23.7
'2018-05-30 07:33:33.00',49.930,252,-4,29.0,571.1,450,354,416,23.7
'2018-05-30 07:33:33.99',49.930,250,0,29.0,571.1,450,354,416,23.7
'2018-05-30 07:33:35.00',49.929,250,-2,29.0,571.1,450,354,415,23.7
'2018-05-30 07:33:35.99',49.928,252,-1,29.0,571.1,450,354,415,23.7
'2018-05-30 07:33:37.00',49.929,249,2,29.0,571.1,450,354,415,23.7
'2018-05-30 07:33:38.00',49.927,249,-4,29.0,571.1,450,354,415,23.7
'2018-05-30 07:33:39.00',49.925,249,1,29.0,571.1,450,354,415,23.7
'2018-05-30 07:33:40.00',49.924,252,-3,28.9,571.1,451,354,415,23.7
'2018-05-30 07:33:41.00',49.922,251,0,28.9,571.1,451,354,415,23.7
'2018-05-30 07:33:42.00',49.921,253,-3,28.9,571.1,451,354,414,23.7
'2018-05-30 07:33:43.00',49.922,252,1,28.9,571.1,451,354,414,23.7
'2018-05-30 07:33:44.00',49.925,251,-1,28.9,571.1,450,354,414,23.7
'2018-05-30 07:33:45.00',49.929,250,0,28.9,571.0,450,354,414,23.7
'2018-05-30 07:33:46.00',49.933,250,-1,28.9,571.0,450,354,414,23.7
'2018-05-30 07:33:46.99',49.936,251,-3,28.9,571.0,450,354,414,23.7
'2018-05-30 07:33:48.00',49.941,250,-1,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:49.00',49.948,249,1,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:50.00',49.953,250,-3,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:51.00',49.954,250,-1,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:52.00',49.957,250,3,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:53.00',49.959,250,-1,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:54.00',49.960,250,-3,28.9,571.0,450,354,414,23.8
'2018-05-30 07:33:55.00',49.960,250,-3,28.9,571.0,450,354,415,23.8
'2018-05-30 07:33:56.00',49.957,250,0,28.8,571.0,451,354,415,23.8
'2018-05-30 07:33:57.00',49.955,251,-2,28.8,571.0,451,354,415,23.8
'2018-05-30 07:33:58.00',49.949,253,-4,28.8,570.9,451,354,415,23.8
'2018-05-30 07:33:59.00',49.946,252,0,28.8,570.9,451,354,415,23.8
'2018-05-30 07:33:59.99',49.944,250,2,28.8,570.9,451,354,415,23.8
'2018-05-30 07:34:01.00',49.943,253,0,28.7,570.9,451,354,415,23.8
'2018-05-30 07:34:01.99',49.944,251,1,28.7,570.9,451,354,416,23.8
'2018-05-30 07:34:03.00',49.945,252,3,28.7,570.9,451,354,416,23.8
'2018-05-30 07:34:04.00',49.946,250,-2,28.7,570.9,452,354,416,23.8
'2018-05-30 07:34:05.00',49.946,250,-1,28.7,570.9,452,354,416,23.8
'2018-05-30 07:34:06.00',49.945,251,1,28.7,570.9,452,354,416,23.8
'2018-05-30 07:34:07.00',49.945,254,-2,28.7,570.9,452,354,416,23.8
'2018-05-30 07:34:08.00',49.941,250,-1,28.7,570.9,452,354,417,23.8
'2018-05-30 07:34:09.00',49.943,252,-1,28.6,570.9,452,354,417,23.8
'2018-05-30 07:34:10.00',49.940,251,1,28.6,570.9,453,354,417,23.8
'2018-05-30 07:34:11.00',49.939,249,3,28.6,570.9,453,354,417,23.8
'2018-05-30 07:34:12.00',49.937,250,-3,28.6,570.8,453,354,417,23.8
'2018-05-30 07:34:12.99',49.937,250,1,28.6,570.8,453,354,417,23.8
'2018-05-30 07:34:14.00',49.938,253,0,28.6,570.8,453,354,417,23.8
'2018-05-30 07:34:15.00',49.939,253,-4,28.6,570.8,453,354,416,23.8
'2018-05-30 07:34:16.00',49.940,253,2,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:17.00',49.942,251,0,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:18.00',49.942,253,-3,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:19.00',49.943,252,1,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:20.00',49.944,252,-1,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:21.00',49.944,252,-2,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:22.00',49.943,250,0,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:23.00',49.942,253,-3,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:24.00',49.942,252,-3,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:25.00',49.942,248,3,28.6,570.8,452,354,416,23.8
'2018-05-30 07:34:25.99',49.941,249,-1,28.5,570.8,452,354,416,23.8
'2018-05-30 07:34:27.00',49.944,250,1,28.5,570.8,452,354,416,23.8
'2018-05-30 07:34:27.99',49.946,251,3,28.5,570.8,452,354,416,23.8
'2018-05-30 07:34:29.00',49.950,253,-5,28.5,570.8,452,354,416,23.8
'2018-05-30 07:34:30.00',49.949,253,-2,28.5,570.8,452,354,416,23.8
'2018-05-30 07:34:31.00',49.950,251,1,28.5,570.8,452,353,416,23.8
'2018-05-30 07:34:32.00',49.949,252,0,28.5,570.8,452,353,416,23.8
'2018-05-30 07:34:33.00',49.948,254,-1,28.4,570.8,452,353,416,23.8
'2018-05-30 07:34:34.00',49.947,254,0,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:35.00',49.946,252,3,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:36.00',49.944,252,-2,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:37.00',49.944,250,-2,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:38.00',49.944,252,-1,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:38.99',49.944,252,-5,28.4,570.7,452,353,415,23.8
'2018-05-30 07:34:40.00',49.942,252,-1,28.4,570.7,452,353,417,23.8
'2018-05-30 07:34:41.00',49.942,252,0,28.4,570.7,452,353,417,23.8
'2018-05-30 07:34:42.00',49.943,252,-1,28.4,570.7,452,353,417,23.8
'2018-05-30 07:34:43.00',49.944,251,1,28.4,570.7,452,354,417,23.8
'2018-05-30 07:34:44.00',49.944,250,1,28.4,570.7,451,354,417,23.8
'2018-05-30 07:34:45.00',49.944,250,-3,28.4,570.7,451,354,417,23.8
'2018-05-30 07:34:46.00',49.946,250,1,28.4,570.7,452,354,417,23.8
'2018-05-30 07:34:47.00',49.946,252,3,28.4,570.7,452,354,417,23.8
'2018-05-30 07:34:48.00',49.945,253,-3,28.4,570.7,452,354,417,23.8
'2018-05-30 07:34:49.00',49.944,252,-1,28.3,570.6,452,354,417,23.8
'2018-05-30 07:34:49.99',49.942,253,2,28.3,570.6,452,354,417,23.8
'2018-05-30 07:34:51.00',49.940,255,-2,28.3,570.6,452,354,417,23.8
'2018-05-30 07:34:51.99',49.941,254,1,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:53.00',49.940,252,-1,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:54.00',49.940,251,0,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:55.00',49.941,250,2,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:56.00',49.941,252,-2,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:57.00',49.941,253,-1,28.3,570.6,452,354,416,23.9
'2018-05-30 07:34:58.00',49.940,252,1,28.2,570.6,453,354,417,23.9
'2018-05-30 07:34:59.00',49.938,253,0,28.2,570.6,453,354,417,23.9
'2018-05-30 07:35:00.00',49.936,249,1,28.2,570.6,453,354,417,23.9
'2018-05-30 07:35:01.00',49.934,250,3,28.2,570.6,453,354,417,23.9
'2018-05-30 07:35:02.00',49.934,250,-3,28.2,570.6,453,353,417,23.9
'2018-05-30 07:35:02.99',49.932,249,1,28.2,570.6,453,353,417,23.9
'2018-05-30 07:35:04.00',49.930,254,-3,28.2,570.6,453,353,416,23.9
'2018-05-30 07:35:04.99',49.928,253,-1,28.2,570.6,453,353,416,23.9
'2018-05-30 07:35:06.00',49.925,252,-1,28.2,570.6,453,353,416,23.9
'2018-05-30 07:35:07.00',49.929,253,-3,28.2,570.6,453,353,416,23.9
'2018-05-30 07:35:08.00',49.928,251,3,28.2,570.6,453,353,416,23.9
'2018-05-30 07:35:09.00',49.928,251,-3,28.2,570.5,453,353,416,23.9
'2018-05-30 07:35:10.00',49.928,249,3,28.2,570.5,452,353,416,23.9
'2018-05-30 07:35:11.00',49.931,252,-2,28.2,570.5,452,353,416,23.9
'2018-05-30 07:35:12.00',49.930,252,-2,28.2,570.5,452,353,416,23.9
'2018-05-30 07:35:13.00',49.930,251,2,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:14.00',49.931,250,0,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:15.00',49.932,248,3,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:15.99',49.933,252,-2,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:17.00',49.934,250,3,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:18.00',49.934,253,-1,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:19.00',49.935,254,-3,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:20.00',49.936,252,1,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:21.00',49.939,255,-3,28.2,570.5,452,354,416,23.9
'2018-05-30 07:35:22.00',49.939,254,1,28.2,570.5,452,354,415,23.9
'2018-05-30 07:35:23.00',49.940,253,2,28.2,570.4,452,354,415,23.9
'2018-05-30 07:35:24.00',49.940,252,-2,28.1,570.4,452,354,415,23.9
'2018-05-30 07:35:25.00',49.938,251,2,28.1,570.4,452,354,415,23.9
'2018-05-30 07:35:26.00',49.937,251,1,28.1,570.4,452,354,415,23.9
'2018-05-30 07:35:27.00',49.938,253,-4,28.1,570.4,452,354,415,23.9
'2018-05-30 07:35:28.00',49.937,251,3,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:28.99',49.938,253,-1,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:30.00',49.938,250,2,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:30.99',49.940,249,1,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:32.00',49.942,253,-3,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:33.00',49.945,252,3,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:34.00',49.948,252,3,28.1,570.4,452,354,416,23.9
'2018-05-30 07:35:35.00',49.945,254,-4,28.0,570.3,453,354,416,23.9
'2018-05-30 07:35:36.00',49.950,252,-2,28.0,570.3,453,354,416,23.8
'2018-05-30 07:35:37.00',49.950,250,3,28.0,570.3,453,354,416,23.8
'2018-05-30 07:35:38.00',49.951,252,0,28.0,570.3,453,353,416,23.8
'2018-05-30 07:35:39.00',49.948,253,-3,28.0,570.3,453,353,416,23.8
'2018-05-30 07:35:40.00',49.946,250,0,28.0,570.3,453,353,416,23.8
'2018-05-30 07:35:41.00',49.944,252,-4,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:41.99',49.940,253,-4,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:43.00',49.940,251,1,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:44.00',49.935,252,-2,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:45.00',49.933,250,2,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:46.00',49.934,250,-2,28.0,570.3,453,353,420,23.8
'2018-05-30 07:35:47.00',49.934,250,-3,27.9,570.3,453,353,420,23.8
'2018-05-30 07:35:48.00',49.934,250,3,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:49.00',49.934,253,-1,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:50.00',49.934,253,-1,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:51.00',49.936,252,3,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:52.00',49.938,255,-3,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:53.00',49.939,253,2,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:54.00',49.941,252,1,27.9,570.2,453,353,420,23.8
'2018-05-30 07:35:54.99',49.943,252,-3,27.9,570.2,453,353,418,23.8
'2018-05-30 07:35:56.00',49.943,251,1,27.9,570.2,453,353,418,23.8
'2018-05-30 07:35:56.99',49.945,252,-4,27.9,570.2,453,353,418,23.8
'2018-05-30 07:35:58.00',49.944,253,-4,27.9,570.2,453,353,418,23.8
'2018-05-30 07:35:59.00',49.944,251,3,27.9,570.2,453,353,418,23.9
'2018-05-30 07:36:00.00',49.944,253,3,27.9,570.2,453,353,418,23.9
'2018-05-30 07:36:01.00',49.943,252,1,27.9,570.2,453,353,420,23.9
'2018-05-30 07:36:02.00',49.945,250,4,27.9,570.2,454,353,420,23.9
'2018-05-30 07:36:03.00',49.945,250,4,27.8,570.2,454,353,420,23.9
'2018-05-30 07:36:04.00',49.945,250,-3,27.8,570.2,454,353,420,23.9
'2018-05-30 07:36:05.00',49.946,250,2,27.8,570.1,453,353,420,23.9
'2018-05-30 07:36:06.00',49.946,252,1,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:07.00',49.946,255,-3,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:07.99',49.945,253,3,27.7,570.1,454,353,420,23.9
'2018-05-30 07:36:09.00',49.943,253,3,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:10.00',49.942,255,-4,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:11.00',49.937,253,0,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:12.00',49.937,253,1,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:13.00',49.935,253,-3,27.7,570.1,453,353,420,23.9
'2018-05-30 07:36:14.00',49.934,251,-1,27.7,570.1,453,353,419,23.9
'2018-05-30 07:36:15.00',49.932,252,-3,27.7,570.1,453,353,419,23.9
'2018-05-30 07:36:16.00',49.930,250,-1,27.7,570.1,453,353,419,23.9
'2018-05-30 07:36:17.00',49.928,252,-2,27.7,570.1,453,353,419,23.9
'2018-05-30 07:36:18.00',49.928,251,0,27.6,570.1,453,353,419,23.9
'2018-05-30 07:36:19.00',49.927,250,4,27.6,570.1,453,353,419,23.9
'2018-05-30 07:36:20.00',49.926,251,0,27.6,570.1,453,353,420,23.9
'2018-05-30 07:36:20.99',49.924,252,2,27.6,570.1,453,353,420,23.9
'2018-05-30 07:36:22.00',49.924,255,-3,27.6,570.1,453,353,420,23.9
'2018-05-30 07:36:23.00',49.923,253,3,27.6,570.1,453,353,420,23.9
'2018-05-30 07:36:24.00',49.924,253,-3,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:25.00',49.925,252,3,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:26.00',49.925,251,-1,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:27.00',49.924,251,-1,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:28.00',49.922,253,-2,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:29.00',49.921,252,0,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:30.00',49.920,253,1,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:31.00',49.919,252,-1,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:31.99',49.917,250,-1,27.6,570.0,453,353,420,23.9
'2018-05-30 07:36:33.00',49.917,252,0,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:33.99',49.917,252,-1,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:35.00',49.919,254,-3,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:36.00',49.922,253,-2,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:37.00',49.926,251,-3,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:38.00',49.926,250,1,27.5,570.0,453,353,420,23.9
'2018-05-30 07:36:39.00',49.929,253,-3,27.5,570.0,453,353,419,23.9
'2018-05-30 07:36:40.00',49.931,252,3,27.5,570.0,453,353,419,23.9
'2018-05-30 07:36:41.00',49.937,251,1,27.5,569.9,453,353,419,23.9
'2018-05-30 07:36:42.00',49.939,250,-2,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:43.00',49.940,250,3,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:44.00',49.940,252,-1,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:44.99',49.940,250,-1,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:46.00',49.938,251,-2,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:47.00',49.936,254,-4,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:48.00',49.935,253,2,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:49.00',49.932,252,-1,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:50.00',49.931,251,3,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:51.00',49.929,250,3,27.4,569.9,453,353,418,23.9
'2018-05-30 07:36:52.00',49.925,252,-1,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:53.00',49.922,249,3,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:54.00',49.920,253,-4,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:55.00',49.918,252,2,27.4,569.9,453,353,419,23.9
'2018-05-30 07:36:56.00',49.916,253,-1,27.3,569.9,453,353,419,23.8
'2018-05-30 07:36:57.00',49.916,251,4,27.3,569.9,453,353,419,23.8
'2018-05-30 07:36:57.99',49.917,251,-2,27.3,569.9,453,353,419,23.8
'2018-05-30 07:36:59.00',49.916,250,3,27.3,569.8,453,353,419,23.8
'2018-05-30 07:36:59.99',49.915,253,-3,27.3,569.8,453,353,419,23.8
'2018-05-30 07:37:01.00',49.912,253,0,27.3,569.8,453,353,419,23.8
'2018-05-30 07:37:02.00',49.911,253,0,27.3,569.8,453,353,419,23.8
'2018-05-30 07:37:03.00',49.910,250,3,27.3,569.8,453,353,420,23.8
'2018-05-30 07:37:04.00',49.909,251,-2,27.3,569.8,453,353,420,23.8
'2018-05-30 07:37:05.00',49.910,252,-3,27.3,569.8,453,353,420,23.8
'2018-05-30 07:37:06.00',49.910,252,-1,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:07.00',49.910,252,1,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:08.00',49.910,251,3,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:09.00',49.911,250,0,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:10.00',49.915,250,0,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:10.99',49.918,253,-3,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:12.00',49.921,252,0,27.2,569.8,453,353,420,23.8
'2018-05-30 07:37:13.00',49.923,253,1,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:14.00',49.927,250,1,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:15.00',49.930,249,3,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:16.00',49.930,251,-2,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:17.00',49.931,250,3,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:18.00',49.930,254,-1,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:19.00',49.929,253,-1,27.2,569.7,453,353,420,23.8
'2018-05-30 07:37:20.00',49.930,252,2,27.2,569.7,453,352,420,23.8
'2018-05-30 07:37:21.00',49.929,253,-3,27.2,569.7,453,352,420,23.8
'2018-05-30 07:37:22.00',49.929,252,4,27.2,569.7,453,352,420,23.8
'2018-05-30 07:37:23.00',49.928,252,-2,27.2,569.7,453,352,418,23.8
'2018-05-30 07:37:23.99',49.929,250,0,27.2,569.7,453,352,418,23.8
'2018-05-30 07:37:25.00',49.930,253,-1,27.2,569.7,453,352,418,23.8
'2018-05-30 07:37:25.99',49.929,250,0,27.2,569.6,453,352,418,23.8
'2018-05-30 07:37:27.00',49.928,252,-1,27.2,569.6,453,353,418,23.8
'2018-05-30 07:37:28.00',49.928,251,-1,27.2,569.6,453,353,418,23.8
'2018-05-30 07:37:29.00',49.927,249,4,27.2,569.6,453,353,418,23.8
'2018-05-30 07:37:30.00',49.927,250,-3,27.2,569.6,453,353,418,23.8
'2018-05-30 07:37:31.00',49.927,250,2,27.1,569.6,453,353,418,23.8
'2018-05-30 07:37:32.00',49.928,254,-1,27.1,569.6,453,353,418,23.8
'2018-05-30 07:37:33.00',49.929,253,-2,27.1,569.6,453,353,418,23.8
'2018-05-30 07:37:34.00',49.930,253,2,27.1,569.6,453,353,418,23.8
'2018-05-30 07:37:35.00',49.934,255,-3,27.1,569.6,453,353,415,23.8
'2018-05-30 07:37:36.00',49.937,253,3,27.1,569.6,453,353,415,23.8
'2018-05-30 07:37:36.99',49.944,252,2,27.1,569.6,454,353,415,23.8
'2018-05-30 07:37:38.00',49.949,252,-2,27.1,569.6,454,353,415,23.8
'2018-05-30 07:37:39.00',49.955,251,-1,27.1,569.6,454,354,415,23.8
'2018-05-30 07:37:40.00',49.961,250,0,27.1,569.6,454,354,415,23.8
'2018-05-30 07:37:41.00',49.963,253,-1,27.1,569.6,454,354,414,23.8
'2018-05-30 07:37:42.00',49.962,250,-1,27.0,569.6,453,354,414,23.8
'2018-05-30 07:37:43.00',49.962,250,2,27.0,569.6,453,354,414,23.8
'2018-05-30 07:37:44.00',49.963,249,2,27.0,569.6,453,354,414,23.8
'2018-05-30 07:37:45.00',49.960,250,-1,27.0,569.6,453,354,414,23.8
'2018-05-30 07:37:46.00',49.959,251,-1,27.0,569.6,453,354,414,23.8
'2018-05-30 07:37:47.00',49.955,251,2,27.0,569.5,454,354,414,23.8
'2018-05-30 07:37:48.00',49.954,251,2,27.0,569.5,454,354,416,23.8
'2018-05-30 07:37:49.00',49.952,254,1,27.0,569.5,454,354,416,23.8
'2018-05-30 07:37:49.99',49.949,254,1,27.0,569.5,454,354,416,23.8
'2018-05-30 07:37:51.00',49.947,252,2,27.0,569.5,454,354,416,23.8
'2018-05-30 07:37:51.99',49.945,253,2,26.9,569.5,454,354,416,23.8
'2018-05-30 07:37:53.00',49.943,254,2,26.9,569.5,454,354,416,23.8
'2018-05-30 07:37:54.00',49.940,253,3,26.9,569.5,454,354,418,23.8
'2018-05-30 07:37:55.00',49.940,253,-1,26.9,569.5,454,354,418,23.8
'2018-05-30 07:37:56.00',49.942,251,1,26.9,569.5,454,354,418,23.8
'2018-05-30 07:37:57.00',49.940,251,-1,26.9,569.5,454,354,418,23.8
'2018-05-30 07:37:58.00',49.940,254,-3,26.9,569.5,454,353,418,23.8
'2018-05-30 07:37:59.00',49.940,251,1,26.9,569.5,454,353,418,23.8
'2018-05-30 07:38:00.00',49.941,252,1,26.9,569.5,454,353,418,23.8
'2018-05-30 07:38:00.99',49.942,251,-1,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:02.00',49.943,249,4,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:02.99',49.945,249,3,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:04.00',49.947,250,-3,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:05.00',49.949,250,0,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:06.00',49.948,250,0,26.9,569.4,454,353,417,23.8
'2018-05-30 07:38:07.00',49.948,255,-3,26.9,569.4,454,353,418,23.8
'2018-05-30 07:38:08.00',49.949,253,0,26.9,569.4,454,353,418,23.8
'2018-05-30 07:38:09.00',49.949,252,1,26.8,569.4,454,353,418,23.8
'2018-05-30 07:38:10.00',49.947,253,-3,26.8,569.4,453,353,418,23.8
'2018-05-30 07:38:11.00',49.947,254,-1,26.8,569.4,453,353,418,23.8
'2018-05-30 07:38:12.00',49.943,253,3,26.8,569.4,453,353,418,23.8
'2018-05-30 07:38:13.00',49.940,252,-1,26.7,569.3,453,353,418,23.8
'2018-05-30 07:38:13.99',49.938,253,1,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:15.00',49.934,251,0,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:16.00',49.934,253,-3,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:17.00',49.934,253,2,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:18.00',49.934,253,2,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:19.00',49.935,251,1,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:20.00',49.937,251,4,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:21.00',49.939,252,1,26.7,569.3,453,353,416,23.8
'2018-05-30 07:38:22.00',49.941,250,2,26.7,569.3,454,353,416,23.8
'2018-05-30 07:38:23.00',49.943,251,1,26.7,569.3,454,353,416,23.8
'2018-05-30 07:38:24.00',49.943,253,-3,26.7,569.3,454,353,416,23.8
'2018-05-30 07:38:25.00',49.943,253,1,26.7,569.3,454,353,416,23.8
'2018-05-30 07:38:26.00',49.943,253,3,26.6,569.3,454,353,416,23.8
'2018-05-30 07:38:26.99',49.943,255,-1,26.6,569.3,454,353,417,23.8
'2018-05-30 07:38:28.00',49.941,254,2,26.6,569.3,454,353,417,23.8
'2018-05-30 07:38:28.99',49.943,253,3,26.6,569.3,454,353,417,23.8
'2018-05-30 07:38:30.00',49.944,251,1,26.6,569.3,454,353,417,23.8
'2018-05-30 07:38:31.00',49.948,251,1,26.6,569.2,454,353,417,23.8
'2018-05-30 07:38:32.00',49.947,253,0,26.6,569.2,454,353,417,23.8
'2018-05-30 07:38:33.00',49.945,252,-3,26.6,569.2,454,353,417,23.8
'2018-05-30 07:38:34.00',49.942,251,-1,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:35.00',49.937,251,1,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:36.00',49.936,250,-1,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:37.00',49.937,250,5,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:38.00',49.936,250,1,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:39.00',49.936,250,-1,26.6,569.2,454,353,418,23.8
'2018-05-30 07:38:39.99',49.938,254,1,26.5,569.2,454,353,424,23.8
'2018-05-30 07:38:41.00',49.941,255,-3,26.5,569.2,454,353,424,23.8
'2018-05-30 07:38:42.00',49.943,254,-1,26.5,569.2,454,353,424,23.8
'2018-05-30 07:38:43.00',49.946,253,3,26.5,569.2,454,353,424,23.8
'2018-05-30 07:38:44.00',49.949,255,0,26.5,569.2,454,352,424,23.8
'2018-05-30 07:38:45.00',49.954,255,-1,26.5,569.2,454,352,424,23.8
'2018-05-30 07:38:46.00',49.955,253,3,26.5,569.2,455,352,424,23.8
'2018-05-30 07:38:47.00',49.960,250,0,26.5,569.2,455,352,423,23.8
'2018-05-30 07:38:48.00',49.963,253,-3,26.5,569.2,455,352,423,23.8
'2018-05-30 07:38:49.00',49.965,253,0,26.5,569.1,455,352,423,23.8
'2018-05-30 07:38:50.00',49.967,252,3,26.5,569.1,455,352,423,23.8
'2018-05-30 07:38:51.00',49.968,252,3,26.4,569.1,455,352,423,23.8
'2018-05-30 07:38:52.00',49.964,253,1,26.4,569.1,455,352,423,23.8
'2018-05-30 07:38:52.99',49.963,252,1,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:54.00',49.960,250,-1,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:54.99',49.956,248,4,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:56.00',49.946,250,2,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:57.00',49.946,252,-2,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:58.00',49.942,251,4,26.4,569.1,455,352,421,23.8
'2018-05-30 07:38:59.00',49.941,253,-3,26.4,569.1,455,352,422,23.8
'2018-05-30 07:39:00.00',49.942,253,-1,26.4,569.1,455,352,422,23.8
'2018-05-30 07:39:01.00',49.943,252,3,26.4,569.1,455,352,422,23.8
'2018-05-30 07:39:02.00',49.944,255,0,26.4,569.1,455,352,422,23.8
'2018-05-30 07:39:03.00',49.943,255,-3,26.3,569.1,455,352,422,23.8
'2018-05-30 07:39:04.00',49.942,251,3,26.3,569.0,455,352,422,23.8
'2018-05-30 07:39:05.00',49.943,252,-1,26.3,569.0,455,352,422,23.8
'2018-05-30 07:39:05.99',49.945,252,2,26.3,569.0,455,352,422,23.8
'2018-05-30 07:39:07.00',49.947,250,0,26.3,569.0,455,352,422,23.7
'2018-05-30 07:39:08.00',49.947,252,-3,26.3,569.0,455,352,422,23.7
'2018-05-30 07:39:09.00',49.947,251,-4,26.3,569.0,455,352,422,23.7
'2018-05-30 07:39:10.00',49.947,251,0,26.3,569.0,454,352,422,23.7
'2018-05-30 07:39:11.00',49.949,251,1,26.3,569.0,454,352,419,23.7
'2018-05-30 07:39:12.00',49.950,252,-2,26.2,569.0,455,352,419,23.7
'2018-05-30 07:39:13.00',49.952,251,2,26.2,569.0,454,352,419,23.7
'2018-05-30 07:39:14.00',49.955,248,4,26.2,569.0,454,353,419,23.7
'2018-05-30 07:39:15.00',49.957,250,1,26.2,569.0,454,353,419,23.7
'2018-05-30 07:39:16.00',49.959,252,-1,26.2,569.0,454,353,419,23.7
'2018-05-30 07:39:17.00',49.961,250,1,26.2,569.0,454,353,419,23.7
'2018-05-30 07:39:18.00',49.962,252,1,26.2,569.0,454,353,419,23.7
'2018-05-30 07:39:18.99',49.963,252,1,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:20.00',49.964,253,-1,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:20.99',49.964,253,-1,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:22.00',49.965,253,3,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:23.00',49.967,253,3,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:24.00',49.968,252,1,26.2,568.9,454,353,419,23.7
'2018-05-30 07:39:25.00',49.968,255,-3,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:26.00',49.970,255,-2,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:27.00',49.971,254,2,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:28.00',49.968,253,3,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:29.00',49.968,253,4,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:30.00',49.968,252,-1,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:31.00',49.968,253,-1,26.2,568.9,455,353,419,23.7
'2018-05-30 07:39:31.99',49.968,252,1,26.2,568.9,455,352,419,23.7
'2018-05-30 07:39:33.00',49.970,251,3,26.2,568.9,455,352,419,23.7
'2018-05-30 07:39:34.00',49.974,250,2,26.2,568.9,455,352,419,23.7
'2018-05-30 07:39:35.00',49.978,251,1,26.2,568.9,455,352,422,23.8
'2018-05-30 07:39:36.00',49.981,253,-2,26.1,568.9,455,352,422,23.8
'2018-05-30 07:39:37.00',49.987,254,-3,26.1,568.8,455,352,422,23.8
'2018-05-30 07:39:38.00',49.991,254,-3,26.1,568.8,454,352,422,23.8
'2018-05-30 07:39:39.00',49.994,253,-4,26.1,568.8,454,353,422,23.7
'2018-05-30 07:39:40.00',49.997,253,-4,26.1,568.8,454,353,422,23.7
'2018-05-30 07:39:41.00',50.000,253,-4,26.1,568.8,454,353,422,23.7
'2018-05-30 07:39:42.00',49.999,253,-4,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:42.99',49.999,253,2,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:44.00',49.998,254,-4,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:44.99',49.995,253,-1,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:46.00',49.995,253,1,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:47.00',49.996,254,-1,26.1,568.8,454,353,421,23.7
'2018-05-30 07:39:48.00',49.996,253,-4,26.1,568.8,455,353,420,23.7
'2018-05-30 07:39:49.00',49.998,253,0,26.0,568.8,455,353,420,23.7
'2018-05-30 07:39:50.00',49.999,255,-3,26.0,568.7,455,353,420,23.7
'2018-05-30 07:39:51.00',50.001,252,-4,26.0,568.7,455,353,420,23.7
'2018-05-30 07:39:52.00',50.003,255,10,26.0,568.7,455,353,420,23.7
'2018-05-30 07:39:53.00',50.004,252,-2,26.0,568.7,455,353,420,23.7
'2018-05-30 07:39:54.00',50.006,252,-1,26.0,568.7,455,353,421,23.7
'2018-05-30 07:39:55.00',50.008,252,-1,26.0,568.7,455,353,421,23.7
'2018-05-30 07:39:55.99',50.009,252,-3,26.0,568.7,455,353,421,23.7
'2018-05-30 07:39:57.00',50.010,252,-1,26.0,568.7,455,352,421,23.7
'2018-05-30 07:39:57.99',50.014,252,-2,25.9,568.7,454,352,421,23.7
'2018-05-30 07:39:59.00',50.013,253,-1,25.9,568.7,454,352,421,23.7
'2018-05-30 07:40:00.00',50.011,251,1,25.9,568.7,454,352,420,23.7
'2018-05-30 07:40:01.00',50.010,252,1,25.9,568.7,454,352,420,23.7
'2018-05-30 07:40:02.00',50.010,249,1,25.9,568.7,454,352,420,23.7
'2018-05-30 07:40:03.00',50.010,253,3,25.9,568.6,454,353,420,23.7
'2018-05-30 07:40:04.00',50.009,251,3,25.9,568.6,454,353,420,23.7
'2018-05-30 07:40:05.00',50.010,251,3,25.9,568.6,454,353,420,23.7
'2018-05-30 07:40:06.00',50.010,250,0,25.9,568.6,454,353,419,23.7
'2018-05-30 07:40:07.00',50.010,251,0,25.9,568.6,454,353,419,23.7
'2018-05-30 07:40:08.00',50.010,253,0,25.9,568.6,454,353,419,23.7
'2018-05-30 07:40:08.99',50.010,253,-1,25.9,568.6,454,353,419,23.7
'2018-05-30 07:40:10.00',50.009,252,-4,25.9,568.6,454,352,419,23.7
'2018-05-30 07:40:11.00',50.008,254,-3,25.9,568.6,455,352,419,23.6
'2018-05-30 07:40:12.00',50.005,251,-13,25.9,568.6,455,352,419,23.6
'2018-05-30 07:40:13.00',50.002,251,-4,25.9,568.6,455,352,424,23.6
'2018-05-30 07:40:14.00',49.998,252,0,25.9,568.6,455,352,424,23.6
'2018-05-30 07:40:15.00',49.991,253,-4,25.8,568.6,455,352,424,23.6
'2018-05-30 07:40:16.00',49.989,252,-4,25.8,568.6,455,352,424,23.6
'2018-05-30 07:40:17.00',49.988,253,-1,25.8,568.6,455,353,424,23.6
'2018-05-30 07:40:18.00',49.989,253,-1,25.8,568.6,454,353,424,23.6
'2018-05-30 07:40:19.00',49.992,251,0,25.8,568.6,455,353,424,23.6
'2018-05-30 07:40:20.00',49.996,250,3,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:21.00',50.002,253,0,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:21.99',50.008,251,-1,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:23.00',50.014,253,-3,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:23.99',50.021,254,-3,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:25.00',50.025,253,-4,25.7,568.5,454,353,419,23.6
'2018-05-30 07:40:26.00',50.028,253,-2,25.7,568.5,454,353,419,23.6
'2018-05-30 07:40:27.00',50.031,251,0,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:28.00',50.030,252,-3,25.7,568.5,454,353,419,23.6
'2018-05-30 07:40:29.00',50.030,251,-1,25.7,568.5,455,353,419,23.6
'2018-05-30 07:40:30.00',50.026,252,-2,25.7,568.5,455,353,419,23.5
'2018-05-30 07:40:31.00',50.029,253,3,25.7,568.5,455,353,419,23.5
'2018-05-30 07:40:32.00',50.029,253,3,25.7,568.5,455,353,419,23.5
'2018-05-30 07:40:33.00',50.030,251,3,25.7,568.5,455,353,419,23.5
'2018-05-30 07:40:34.00',50.032,253,1,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:34.99',50.032,255,-3,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:36.00',50.033,255,-3,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:37.00',50.033,254,2,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:38.00',50.035,253,4,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:39.00',50.040,254,2,25.6,568.5,455,353,418,23.5
'2018-05-30 07:40:40.00',50.041,254,-3,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:41.00',50.042,255,-3,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:42.00',50.043,253,3,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:43.00',50.042,250,2,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:44.00',50.039,249,-1,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:45.00',50.034,249,-1,25.6,568.4,455,353,418,23.5
'2018-05-30 07:40:46.00',50.030,250,-1,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:47.00',50.027,250,3,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:47.99',50.023,251,3,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:49.00',50.023,249,-1,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:49.99',50.022,254,-3,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:51.00',50.020,252,0,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:52.00',50.017,253,-4,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:53.00',50.015,253,2,25.5,568.4,455,353,418,23.5
'2018-05-30 07:40:54.00',50.014,252,2,25.5,568.4,455,353,419,23.5
'2018-05-30 07:40:55.00',50.014,251,1,25.5,568.4,454,353,419,23.5
'2018-05-30 07:40:56.00',50.012,251,2,25.5,568.3,454,353,419,23.5
'2018-05-30 07:40:57.00',50.012,253,3,25.5,568.3,454,353,419,23.5
'2018-05-30 07:40:58.00',50.011,252,4,25.5,568.3,454,353,419,23.5
'2018-05-30 07:40:59.00',50.010,252,3,25.5,568.3,454,353,419,23.5
'2018-05-30 07:41:00.00',50.009,252,3,25.4,568.3,454,353,419,23.5
'2018-05-30 07:41:00.99',50.008,252,3,25.4,568.3,454,353,418,23.5
'2018-05-30 07:41:02.00',50.000,252,1,25.4,568.3,454,353,418,23.5
'2018-05-30 07:41:03.00',50.007,251,2,25.4,568.3,454,353,418,23.5
'2018-05-30 07:41:04.00',50.006,255,9,25.4,568.3,454,353,418,23.5
'2018-05-30 07:41:05.00',50.002,252,-1,25.4,568.3,455,353,418,23.5
'2018-05-30 07:41:06.00',49.999,252,1,25.4,568.3,455,353,418,23.5
'2018-05-30 07:41:07.00',49.995,252,0,25.4,568.3,455,353,417,23.5
'2018-05-30 07:41:08.00',49.991,255,3,25.4,568.3,455,353,417,23.5
'2018-05-30 07:41:09.00',49.987,251,3,25.4,568.3,455,353,417,23.5
'2018-05-30 07:41:10.00',49.983,251,4,25.3,568.3,455,353,417,23.5
'2018-05-30 07:41:11.00',49.980,251,3,25.3,568.3,455,353,417,23.5
'2018-05-30 07:41:11.99',49.981,250,3,25.3,568.2,455,353,418,23.5
'2018-05-30 07:41:13.00',49.981,251,1,25.3,568.2,455,353,418,23.5
'2018-05-30 07:41:13.99',49.982,252,-1,25.3,568.2,455,353,418,23.5
'2018-05-30 07:41:15.00',49.985,251,-2,25.3,568.2,455,353,418,23.6
'2018-05-30 07:41:16.00',49.989,252,-4,25.3,568.2,455,353,418,23.6
'2018-05-30 07:41:17.00',49.992,250,0,25.3,568.2,455,353,418,23.6
'2018-05-30 07:41:18.00',49.995,252,-1,25.2,568.2,455,353,418,23.6
'2018-05-30 07:41:19.00',49.998,250,0,25.2,568.2,455,353,418,23.6
'2018-05-30 07:41:20.00',49.998,250,-1,25.2,568.2,455,353,418,23.6
'2018-05-30 07:41:21.00',49.995,251,1,25.2,568.2,455,353,418,23.6
'2018-05-30 07:41:22.00',49.995,253,-1,25.2,568.2,455,352,418,23.6
'2018-05-30 07:41:23.00',49.993,250,0,25.2,568.2,455,352,418,23.6
'2018-05-30 07:41:24.00',49.991,250,-1,25.2,568.2,455,352,418,23.6
'2018-05-30 07:41:24.99',49.988,251,-1,25.2,568.2,455,352,417,23.6
'2018-05-30 07:41:26.00',49.985,249,0,25.2,568.2,454,352,417,23.6
'2018-05-30 07:41:26.99',49.983,250,2,25.2,568.2,454,352,417,23.6
'2018-05-30 07:41:28.00',49.983,251,-1,25.2,568.2,454,352,417,23.6
'2018-05-30 07:41:29.00',49.983,253,-3,25.2,568.1,454,352,417,23.6
'2018-05-30 07:41:30.00',49.983,254,-1,25.2,568.1,454,352,417,23.7
'2018-05-30 07:41:31.00',49.986,252,-3,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:32.00',49.988,253,-1,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:33.00',49.989,253,-3,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:34.00',49.991,252,-3,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:35.00',49.992,252,-3,25.2,568.1,454,352,420,23.7
'2018-05-30 07:41:36.00',49.994,253,-1,25.2,568.1,454,352,420,23.7
'2018-05-30 07:41:37.00',49.995,253,-1,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:37.99',49.997,252,3,25.2,568.1,454,352,420,23.7
'2018-05-30 07:41:39.00',49.998,252,-1,25.2,568.1,454,352,420,23.7
'2018-05-30 07:41:40.00',49.999,254,2,25.2,568.1,454,352,420,23.7
'2018-05-30 07:41:41.00',49.999,254,-1,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:42.00',50.000,253,-1,25.2,568.1,455,352,420,23.7
'2018-05-30 07:41:43.00',50.002,253,0,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:44.00',50.003,254,0,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:45.00',50.003,253,-2,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:46.00',50.003,252,0,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:47.00',50.002,252,-4,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:48.00',50.002,253,-4,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:49.00',50.003,254,-3,25.1,568.0,455,352,420,23.7
'2018-05-30 07:41:50.00',50.004,255,8,25.1,568.0,455,352,419,23.7
'2018-05-30 07:41:50.99',50.007,254,-2,25.1,568.0,455,352,419,23.7
'2018-05-30 07:41:52.00',50.009,255,-3,25.1,568.0,455,352,419,23.7
'2018-05-30 07:41:52.99',50.008,253,-2,25.1,568.0,455,352,419,23.7
'2018-05-30 07:41:54.00',50.007,253,-2,25.1,568.0,455,352,419,23.7
'2018-05-30 07:41:55.00',50.006,254,0,25.0,567.9,455,352,419,23.7
'2018-05-30 07:41:56.00',50.006,253,0,25.0,567.9,455,352,419,23.7
'2018-05-30 07:41:57.00',50.006,252,-1,25.0,567.9,455,352,419,23.7
'2018-05-30 07:41:58.00',50.005,252,1,25.0,567.9,455,352,419,23.7
'2018-05-30 07:41:59.00',50.002,249,0,25.0,567.9,455,352,419,23.7
'2018-05-30 07:42:00.00',50.003,250,-1,25.0,567.9,455,352,419,23.7
'2018-05-30 07:42:01.00',50.004,251,2,25.0,567.9,455,352,419,23.7
'2018-05-30 07:42:02.00',50.005,251,2,25.0,567.9,455,352,419,23.7
'2018-05-30 07:42:03.00',50.004,250,1,25.0,567.9,455,352,418,23.7
'2018-05-30 07:42:03.99',50.003,250,0,25.0,567.9,455,352,418,23.7
'2018-05-30 07:42:05.00',50.005,252,-1,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:06.00',50.007,250,1,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:07.00',50.009,250,0,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:08.00',50.010,252,0,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:09.00',50.009,251,3,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:10.00',50.008,251,2,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:11.00',50.006,250,2,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:12.00',50.006,252,2,24.9,567.9,455,352,418,23.7
'2018-05-30 07:42:13.00',50.007,252,1,24.9,567.8,455,352,418,23.7
'2018-05-30 07:42:14.00',50.008,250,1,24.9,567.8,455,353,418,23.7
'2018-05-30 07:42:15.00',50.008,251,1,24.9,567.8,455,353,418,23.7
'2018-05-30 07:42:16.00',50.006,252,11,24.9,567.8,455,353,418,23.7
'2018-05-30 07:42:16.99',50.005,251,2,24.9,567.8,455,353,419,23.7
'2018-05-30 07:42:18.00',50.006,253,-3,24.9,567.8,455,353,419,23.7
'2018-05-30 07:42:18.99',50.006,253,-2,24.9,567.8,455,353,419,23.8
'2018-05-30 07:42:20.00',50.007,253,-4,24.8,567.8,455,352,419,23.8
'2018-05-30 07:42:21.00',50.010,253,-3,24.8,567.8,455,352,419,23.8
'2018-05-30 07:42:22.00',50.013,254,-3,24.8,567.8,455,352,419,23.8
'2018-05-30 07:42:23.00',50.014,250,-4,24.8,567.8,454,352,417,23.8
'2018-05-30 07:42:24.00',50.014,250,-4,24.8,567.8,454,352,417,23.8
'2018-05-30 07:42:25.00',50.015,250,-2,24.8,567.8,454,352,417,23.8
'2018-05-30 07:42:26.00',50.014,252,-2,24.8,567.7,454,352,417,23.8
'2018-05-30 07:42:27.00',50.013,250,1,24.7,567.7,454,352,417,23.8
'2018-05-30 07:42:28.00',50.010,250,1,24.7,567.7,454,352,417,23.8
'2018-05-30 07:42:29.00',50.008,250,-1,24.7,567.7,454,352,417,23.8
'2018-05-30 07:42:29.99',50.006,249,-9,24.7,567.7,454,352,419,23.8
'2018-05-30 07:42:31.00',50.003,249,1,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:32.00',49.998,250,0,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:33.00',49.998,250,1,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:34.00',49.995,249,1,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:35.00',49.992,248,0,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:36.00',49.987,250,1,24.7,567.7,454,352,419,23.9
'2018-05-30 07:42:37.00',49.984,251,3,24.7,567.7,454,352,422,23.9
'2018-05-30 07:42:38.00',49.983,251,2,24.7,567.7,455,352,422,23.9
'2018-05-30 07:42:39.00',49.982,253,-4,24.7,567.7,455,352,422,23.9
'2018-05-30 07:42:40.00',49.983,252,-4,24.7,567.7,455,352,422,23.9
'2018-05-30 07:42:41.00',49.985,253,-3,24.7,567.7,454,352,422,23.9
'2018-05-30 07:42:42.00',49.986,254,-3,24.6,567.7,454,352,422,23.9
'2018-05-30 07:42:42.99',49.988,253,-3,24.6,567.7,455,352,419,23.9
'2018-05-30 07:42:44.00',49.993,252,0,24.6,567.6,455,352,419,23.9
'2018-05-30 07:42:45.00',49.998,253,-3,24.6,567.6,455,352,419,23.9
'2018-05-30 07:42:46.00',50.003,253,-13,24.6,567.6,455,352,419,23.9
'2018-05-30 07:42:47.00',50.011,252,-3,24.6,567.6,456,352,419,23.9
'2018-05-30 07:42:48.00',50.018,253,-4,24.6,567.6,456,352,419,23.9
'2018-05-30 07:42:49.00',50.024,252,0,24.6,567.6,456,352,419,23.9
'2018-05-30 07:42:50.00',50.028,251,3,24.6,567.6,456,352,419,23.9
'2018-05-30 07:42:51.00',50.031,251,2,24.6,567.6,456,352,419,23.9
'2018-05-30 07:42:52.00',50.034,252,-1,24.5,567.6,456,352,419,23.9
'2018-05-30 07:42:53.00',50.036,250,-1,24.5,567.6,456,352,419,23.9
'2018-05-30 07:42:53.99',50.037,249,3,24.5,567.6,456,352,419,24.0
'2018-05-30 07:42:55.00',50.036,250,4,24.5,567.6,456,352,419,24.0
'2018-05-30 07:42:55.99',50.036,252,-1,24.5,567.6,455,352,419,24.0
'2018-05-30 07:42:57.00',50.034,252,-2,24.5,567.6,455,352,419,24.0
'2018-05-30 07:42:58.00',50.032,253,2,24.5,567.6,455,352,419,24.0
'2018-05-30 07:42:59.00',50.032,251,3,24.5,567.6,455,352,419,24.0
'2018-05-30 07:43:00.00',50.032,250,1,24.5,567.6,455,352,419,24.0
'2018-05-30 07:43:01.00',50.032,251,1,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:02.00',50.027,253,-3,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:03.00',50.023,253,-5,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:04.00',50.021,253,-4,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:05.00',50.017,253,-3,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:06.00',50.014,251,0,24.5,567.5,455,352,419,24.0
'2018-05-30 07:43:06.99',50.011,250,2,24.5,567.5,456,352,419,24.0
'2018-05-30 07:43:08.00',50.009,250,1,24.5,567.5,456,352,419,24.0
'2018-05-30 07:43:09.00',50.007,253,1,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:10.00',50.005,253,0,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:11.00',50.005,251,3,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:12.00',50.007,252,3,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:13.00',50.009,252,3,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:14.00',50.011,252,2,24.4,567.5,455,352,418,24.0
'2018-05-30 07:43:15.00',50.015,252,1,24.4,567.4,455,352,420,24.0
'2018-05-30 07:43:16.00',50.020,253,-1,24.4,567.4,455,352,420,24.0
'2018-05-30 07:43:17.00',50.024,252,0,24.4,567.4,455,352,420,24.0
'2018-05-30 07:43:18.00',50.027,253,-3,24.3,567.4,455,352,420,24.0
'2018-05-30 07:43:19.00',50.032,254,-3,24.3,567.4,455,352,420,24.0
'2018-05-30 07:43:19.99',50.038,253,1,24.3,567.4,455,352,420,24.0
'2018-05-30 07:43:21.00',50.042,249,-3,24.3,567.4,455,352,418,24.0
'2018-05-30 07:43:21.99',50.044,250,-3,24.3,567.4,455,352,418,24.0
'2018-05-30 07:43:23.00',50.046,250,-3,24.3,567.4,455,352,418,24.0
'2018-05-30 07:43:24.00',50.050,248,2,24.2,567.4,455,352,418,24.0
'2018-05-30 07:43:25.00',50.052,250,-1,24.2,567.4,454,352,418,24.0
'2018-05-30 07:43:26.00',50.052,253,1,24.2,567.4,454,352,418,24.0
'2018-05-30 07:43:27.00',50.051,250,0,24.2,567.4,454,352,418,24.0
'2018-05-30 07:43:28.00',50.049,251,-1,24.2,567.4,454,352,418,24.0
'2018-05-30 07:43:29.00',50.049,252,-1,24.2,567.4,454,352,418,24.0
