'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 07:43:30.00',50.049,250,3,24.2,567.4,455,352,418,24.0
'2018-05-30 07:43:31.00',50.049,250,1,24.2,567.4,455,352,418,24.0
'2018-05-30 07:43:32.00',50.049,251,-3,24.2,567.4,455,352,418,24.0
'2018-05-30 07:43:32.99',50.050,251,2,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:34.00',50.052,250,2,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:35.00',50.053,255,-3,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:36.00',50.054,253,2,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:37.00',50.055,252,2,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:38.00',50.055,252,-3,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:39.00',50.054,252,0,24.2,567.3,455,352,419,24.0
'2018-05-30 07:43:40.00',50.055,250,3,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:41.00',50.056,250,-3,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:42.00',50.058,249,2,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:43.00',50.058,248,4,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:44.00',50.057,252,-1,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:45.00',50.054,250,2,24.2,567.3,455,352,418,24.0
'2018-05-30 07:43:45.99',50.050,250,-1,24.1,567.3,454,352,418,24.0
'2018-05-30 07:43:47.00',50.049,251,-4,24.1,567.3,454,352,418,24.0
'2018-05-30 07:43:47.99',50.047,252,-1,24.1,567.2,454,352,418,24.0
'2018-05-30 07:43:49.00',50.048,250,1,24.1,567.2,454,352,418,24.0
'2018-05-30 07:43:50.00',50.049,250,-3,24.1,567.2,454,352,418,24.0
'2018-05-30 07:43:51.00',50.050,250,0,24.1,567.2,454,352,418,24.0
'2018-05-30 07:43:52.00',50.050,252,2,24.1,567.2,454,352,418,24.0
'2018-05-30 07:43:53.00',50.050,253,3,24.1,567.2,454,352,419,24.0
'2018-05-30 07:43:54.00',50.050,253,-2,24.1,567.2,455,352,419,24.0
'2018-05-30 07:43:55.00',50.051,255,3,24.1,567.2,455,352,419,24.0
'2018-05-30 07:43:56.00',50.051,253,0,24.1,567.2,455,352,419,24.0
'2018-05-30 07:43:57.00',50.050,253,-4,24.1,567.2,455,352,419,24.0
'2018-05-30 07:43:58.00',50.049,253,-1,24.1,567.2,455,352,419,24.0
'2018-05-30 07:43:58.99',50.049,250,-1,24.1,567.2,455,352,419,24.0
'2018-05-30 07:44:00.00',50.047,252,-3,24.1,567.1,455,352,418,24.0
'2018-05-30 07:44:01.00',50.044,252,-2,24.1,567.1,455,352,418,24.0
'2018-05-30 07:44:02.00',50.041,251,3,24.0,567.1,455,352,418,24.0
'2018-05-30 07:44:03.00',50.041,250,-1,24.0,567.1,455,352,418,24.0
'2018-05-30 07:44:04.00',50.040,253,-3,24.0,567.1,455,352,418,24.0
'2018-05-30 07:44:05.00',50.039,253,-2,24.0,567.1,455,352,418,24.0
'2018-05-30 07:44:06.00',50.036,252,1,24.0,567.1,455,352,418,24.0
'2018-05-30 07:44:07.00',50.035,252,2,24.0,567.1,455,352,419,24.0
'2018-05-30 07:44:08.00',50.035,253,-1,24.0,567.1,454,352,419,24.0
'2018-05-30 07:44:09.00',50.036,254,-3,24.0,567.1,455,352,419,24.0
'2018-05-30 07:44:10.00',50.037,253,-1,24.0,567.1,455,352,419,24.0
'2018-05-30 07:44:11.00',50.037,250,2,23.9,567.1,455,352,419,24.0
'2018-05-30 07:44:11.99',50.038,250,0,23.9,567.1,455,352,419,24.0
'2018-05-30 07:44:13.00',50.038,250,-4,23.9,567.0,455,352,419,24.0
'2018-05-30 07:44:13.99',50.038,250,-2,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:15.00',50.036,252,-4,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:16.00',50.035,253,-1,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:17.00',50.032,251,-1,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:18.00',50.029,250,-1,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:19.00',50.023,250,-4,23.9,567.0,454,352,419,24.0
'2018-05-30 07:44:20.00',50.017,250,-2,23.9,567.0,455,352,420,24.0
'2018-05-30 07:44:21.00',50.012,250,-3,23.9,567.0,455,352,420,24.0
'2018-05-30 07:44:22.00',50.007,252,-1,23.9,567.0,455,352,420,24.0
'2018-05-30 07:44:22.99',50.004,252,-3,23.9,567.0,455,352,420,24.0
'2018-05-30 07:44:24.00',50.001,252,-3,23.9,567.0,455,351,420,24.0
'2018-05-30 07:44:24.99',50.000,253,-1,23.9,567.0,455,351,420,24.0
'2018-05-30 07:44:26.00',50.000,252,-2,23.8,567.0,455,351,420,24.0
'2018-05-30 07:44:27.00',50.002,251,-2,23.8,567.0,456,351,420,24.0
'2018-05-30 07:44:28.00',50.003,253,0,23.8,567.0,456,351,420,24.0
'2018-05-30 07:44:29.00',50.004,252,-4,23.8,567.0,456,351,420,24.0
'2018-05-30 07:44:30.00',50.005,252,-3,23.8,567.0,456,352,420,24.0
'2018-05-30 07:44:31.00',50.006,253,1,23.8,567.0,456,352,420,24.0
'2018-05-30 07:44:32.00',50.005,252,-4,23.8,567.0,456,352,420,24.0
'2018-05-30 07:44:33.00',50.006,250,-3,23.7,566.9,456,352,420,24.0
'2018-05-30 07:44:34.00',50.007,252,4,23.7,566.9,456,352,423,24.0
'2018-05-30 07:44:35.00',50.006,251,4,23.7,566.9,456,352,423,24.0
'2018-05-30 07:44:35.99',50.006,251,3,23.7,566.9,456,352,423,24.0
'2018-05-30 07:44:37.00',50.005,250,2,23.7,566.9,456,351,423,24.0
'2018-05-30 07:44:38.00',50.005,252,2,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:39.00',50.005,252,4,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:40.00',50.005,251,-1,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:41.00',50.004,253,1,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:42.00',50.003,252,4,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:43.00',50.002,253,2,23.7,566.9,455,351,423,24.0
'2018-05-30 07:44:44.00',50.003,250,4,23.7,566.9,456,351,423,24.0
'2018-05-30 07:44:45.00',50.004,250,3,23.7,566.9,456,351,423,24.0
'2018-05-30 07:44:46.00',50.007,251,2,23.7,566.9,456,351,420,24.0
'2018-05-30 07:44:47.00',50.013,252,3,23.7,566.9,456,351,420,24.0
'2018-05-30 07:44:48.00',50.015,252,-3,23.7,566.8,456,351,420,24.0
'2018-05-30 07:44:48.99',50.018,254,-1,23.6,566.8,456,351,420,24.0
'2018-05-30 07:44:50.00',50.022,254,-2,23.6,566.8,456,351,420,24.0
'2018-05-30 07:44:50.99',50.025,252,2,23.6,566.8,455,351,420,24.0
'2018-05-30 07:44:52.00',50.026,253,3,23.6,566.8,455,351,420,24.0
'2018-05-30 07:44:53.00',50.025,251,3,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:54.00',50.021,251,3,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:55.00',50.019,253,2,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:56.00',50.017,253,-3,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:57.00',50.016,253,-2,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:58.00',50.016,253,-1,23.6,566.8,455,351,423,24.0
'2018-05-30 07:44:59.00',50.015,253,0,23.5,566.8,455,351,419,24.0
'2018-05-30 07:45:00.00',50.013,250,-3,23.5,566.8,455,351,419,24.0
'2018-05-30 07:45:01.00',50.012,251,0,23.5,566.8,455,351,419,24.0
'2018-05-30 07:45:01.99',50.011,252,3,23.5,566.7,455,351,419,24.0
'2018-05-30 07:45:03.00',50.012,250,1,23.5,566.7,455,352,419,24.0
'2018-05-30 07:45:04.00',50.012,250,3,23.5,566.7,455,352,419,24.0
'2018-05-30 07:45:05.00',50.014,251,-1,23.5,566.7,455,352,419,24.0
'2018-05-30 07:45:06.00',50.014,250,-3,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:07.00',50.010,250,-4,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:08.00',50.019,252,-3,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:09.00',50.019,252,-3,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:10.00',50.019,251,1,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:11.00',50.019,252,3,23.5,566.7,455,352,423,24.0
'2018-05-30 07:45:12.00',50.021,250,4,23.5,566.7,456,352,423,24.0
'2018-05-30 07:45:13.00',50.019,251,2,23.5,566.7,456,352,423,24.0
'2018-05-30 07:45:14.00',50.019,252,0,23.5,566.7,456,352,423,23.9
'2018-05-30 07:45:14.99',50.018,253,-3,23.5,566.7,456,352,423,23.9
'2018-05-30 07:45:16.00',50.017,254,-4,23.5,566.7,456,352,423,23.9
'2018-05-30 07:45:16.99',50.015,254,-4,23.5,566.7,456,352,423,23.9
'2018-05-30 07:45:18.00',50.012,254,-2,23.4,566.7,456,352,423,23.9
'2018-05-30 07:45:19.00',50.010,254,-1,23.4,566.7,456,352,424,23.9
'2018-05-30 07:45:20.00',50.006,249,-4,23.4,566.6,456,352,424,23.9
'2018-05-30 07:45:21.00',50.004,250,-4,23.4,566.6,456,352,424,23.9
'2018-05-30 07:45:22.00',50.002,250,-3,23.4,566.6,455,351,424,23.9
'2018-05-30 07:45:23.00',49.999,249,-4,23.4,566.6,455,351,424,23.9
'2018-05-30 07:45:24.00',49.994,251,-1,23.3,566.6,455,351,424,23.9
'2018-05-30 07:45:25.00',49.986,250,-2,23.3,566.6,455,351,426,23.9
'2018-05-30 07:45:26.00',49.981,249,1,23.3,566.6,455,351,426,23.9
'2018-05-30 07:45:27.00',49.977,251,4,23.3,566.6,455,351,426,23.9
'2018-05-30 07:45:27.99',49.973,250,3,23.3,566.6,455,351,426,23.9
'2018-05-30 07:45:29.00',49.974,252,3,23.3,566.6,455,351,426,23.9
'2018-05-30 07:45:30.00',49.974,251,2,23.2,566.6,455,351,426,23.9
'2018-05-30 07:45:31.00',49.975,254,-2,23.2,566.6,455,351,426,23.9
'2018-05-30 07:45:32.00',49.980,252,-4,23.2,566.6,455,351,424,23.9
'2018-05-30 07:45:33.00',49.984,252,-4,23.2,566.6,455,351,424,23.9
'2018-05-30 07:45:34.00',49.988,252,-4,23.2,566.5,455,351,424,23.9
'2018-05-30 07:45:35.00',49.995,251,-1,23.2,566.5,455,352,424,23.9
'2018-05-30 07:45:36.00',50.000,252,3,23.2,566.5,456,352,424,23.9
'2018-05-30 07:45:37.00',50.005,252,1,23.2,566.5,455,352,424,23.9
'2018-05-30 07:45:38.00',50.009,253,-3,23.2,566.5,455,352,421,23.9
'2018-05-30 07:45:39.00',50.010,250,-2,23.2,566.5,455,352,421,23.9
'2018-05-30 07:45:40.00',50.010,252,-2,23.2,566.5,455,352,421,23.9
'2018-05-30 07:45:40.99',50.011,253,-3,23.2,566.5,455,352,421,23.9
'2018-05-30 07:45:42.00',50.012,253,-3,23.2,566.5,455,352,421,23.8
'2018-05-30 07:45:42.99',50.017,254,-4,23.2,566.5,455,352,421,23.8
'2018-05-30 07:45:44.00',50.013,250,0,23.2,566.5,455,352,420,23.8
'2018-05-30 07:45:45.00',50.012,253,-3,23.2,566.5,455,352,420,23.8
'2018-05-30 07:45:46.00',50.010,250,3,23.2,566.5,455,352,420,23.7
'2018-05-30 07:45:47.00',50.010,248,3,23.2,566.5,455,352,420,23.7
'2018-05-30 07:45:48.00',50.010,251,3,23.2,566.5,456,351,420,23.7
'2018-05-30 07:45:49.00',50.008,249,1,23.2,566.4,456,351,420,23.7
'2018-05-30 07:45:50.00',50.006,250,2,23.2,566.4,456,351,420,23.7
'2018-05-30 07:45:51.00',50.002,250,2,23.2,566.4,456,351,420,23.7
'2018-05-30 07:45:52.00',49.999,249,2,23.2,566.4,456,351,420,23.7
'2018-05-30 07:45:53.00',49.996,250,1,23.1,566.4,456,351,420,23.7
'2018-05-30 07:45:53.99',49.995,250,1,23.1,566.4,456,352,420,23.7
'2018-05-30 07:45:55.00',49.993,252,2,23.1,566.4,456,352,420,23.7
'2018-05-30 07:45:56.00',49.992,248,3,23.1,566.4,456,352,420,23.7
'2018-05-30 07:45:57.00',49.992,252,3,23.1,566.4,456,352,420,23.7
'2018-05-30 07:45:58.00',49.990,250,2,23.1,566.4,456,352,420,23.7
'2018-05-30 07:45:59.00',49.987,253,2,23.1,566.4,456,352,420,23.7
'2018-05-30 07:46:00.00',49.985,252,1,23.1,566.4,456,352,420,23.7
'2018-05-30 07:46:01.00',49.983,253,-2,23.1,566.4,456,352,420,23.7
'2018-05-30 07:46:02.00',49.983,254,-3,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:03.00',49.974,253,0,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:04.00',49.970,252,3,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:04.99',49.964,252,2,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:06.00',49.963,254,-3,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:06.99',49.961,252,-3,23.1,566.3,456,352,420,23.7
'2018-05-30 07:46:08.00',49.959,252,2,23.0,566.3,456,352,420,23.7
'2018-05-30 07:46:09.00',49.958,252,3,23.0,566.3,455,352,420,23.7
'2018-05-30 07:46:10.00',49.960,251,4,23.0,566.3,455,352,420,23.7
'2018-05-30 07:46:11.00',49.959,252,-3,23.0,566.3,455,352,420,23.7
'2018-05-30 07:46:12.00',49.959,251,-4,23.0,566.3,455,352,420,23.7
'2018-05-30 07:46:13.00',49.957,249,1,23.0,566.3,456,352,420,23.7
'2018-05-30 07:46:14.00',49.957,253,1,23.0,566.2,456,352,420,23.7
'2018-05-30 07:46:15.00',49.957,254,-3,23.0,566.2,456,352,420,23.7
'2018-05-30 07:46:16.00',49.956,252,-3,23.0,566.2,456,352,421,23.7
'2018-05-30 07:46:17.00',49.955,250,1,23.0,566.2,456,352,421,23.7
'2018-05-30 07:46:17.99',49.956,250,1,23.0,566.2,456,352,421,23.7
'2018-05-30 07:46:19.00',49.956,252,-3,22.9,566.2,456,352,421,23.7
'2018-05-30 07:46:19.99',49.956,249,1,22.9,566.2,456,352,421,23.7
'2018-05-30 07:46:21.00',49.956,248,3,22.9,566.2,456,352,421,23.6
'2018-05-30 07:46:22.00',49.956,248,-2,22.9,566.2,456,352,419,23.6
'2018-05-30 07:46:23.00',49.956,250,-4,22.9,566.2,456,352,419,23.6
'2018-05-30 07:46:24.00',49.957,249,3,22.9,566.2,456,352,419,23.6
'2018-05-30 07:46:25.00',49.959,250,-1,22.9,566.2,456,352,419,23.6
'2018-05-30 07:46:26.00',49.960,250,-2,22.9,566.2,455,352,419,23.6
'2018-05-30 07:46:27.00',49.963,250,-1,22.9,566.2,455,352,419,23.6
'2018-05-30 07:46:28.00',49.963,250,3,22.9,566.1,455,352,419,23.6
'2018-05-30 07:46:29.00',49.963,250,1,22.9,566.1,455,352,419,23.6
'2018-05-30 07:46:30.00',49.957,250,0,22.9,566.1,455,352,419,23.5
'2018-05-30 07:46:30.99',49.960,251,-3,22.8,566.1,455,352,419,23.5
'2018-05-30 07:46:32.00',49.959,250,2,22.8,566.1,455,352,419,23.5
'2018-05-30 07:46:33.00',49.960,252,2,22.8,566.1,456,352,419,23.5
'2018-05-30 07:46:34.00',49.964,254,-3,22.8,566.1,456,352,419,23.5
'2018-05-30 07:46:35.00',49.963,253,-4,22.8,566.1,456,352,419,23.5
'2018-05-30 07:46:36.00',49.966,250,3,22.8,566.1,456,352,420,23.5
'2018-05-30 07:46:37.00',49.965,253,3,22.8,566.1,456,352,420,23.5
'2018-05-30 07:46:38.00',49.965,254,2,22.8,566.1,456,352,420,23.5
'2018-05-30 07:46:39.00',49.965,254,-1,22.8,566.1,456,352,420,23.5
'2018-05-30 07:46:40.00',49.965,253,-1,22.8,566.1,456,352,420,23.5
'2018-05-30 07:46:41.00',49.965,253,-1,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:42.00',49.965,252,3,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:43.00',49.965,250,3,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:43.99',49.965,252,-3,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:45.00',49.966,249,-4,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:45.99',49.966,249,2,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:47.00',49.965,248,2,22.7,566.1,456,352,420,23.5
'2018-05-30 07:46:48.00',49.965,252,-4,22.7,566.0,456,352,420,23.5
'2018-05-30 07:46:49.00',49.962,253,-5,22.7,566.0,456,352,423,23.5
'2018-05-30 07:46:50.00',49.961,252,1,22.7,566.0,456,352,423,23.4
'2018-05-30 07:46:51.00',49.960,251,0,22.7,566.0,456,352,423,23.4
'2018-05-30 07:46:52.00',49.957,250,1,22.6,566.0,456,351,423,23.4
'2018-05-30 07:46:53.00',49.958,251,-3,22.6,566.0,456,351,423,23.4
'2018-05-30 07:46:54.00',49.956,250,-2,22.6,566.0,456,351,423,23.4
'2018-05-30 07:46:55.00',49.956,248,3,22.6,566.0,456,351,425,23.4
'2018-05-30 07:46:56.00',49.955,249,4,22.6,566.0,456,351,425,23.4
'2018-05-30 07:46:56.99',49.954,250,-2,22.6,566.0,456,351,425,23.4
'2018-05-30 07:46:58.00',49.954,250,-3,22.6,566.0,456,351,425,23.4
'2018-05-30 07:46:59.00',49.955,250,2,22.6,566.0,456,352,425,23.4
'2018-05-30 07:47:00.00',49.955,253,-3,22.6,566.0,456,352,425,23.4
'2018-05-30 07:47:01.00',49.954,253,-4,22.6,566.0,456,352,425,23.4
'2018-05-30 07:47:02.00',49.954,252,-2,22.6,565.9,456,352,422,23.4
'2018-05-30 07:47:03.00',49.952,250,3,22.6,565.9,456,352,422,23.4
'2018-05-30 07:47:04.00',49.951,254,-3,22.6,565.9,456,352,422,23.4
'2018-05-30 07:47:05.00',49.949,252,2,22.5,565.9,456,352,422,23.4
'2018-05-30 07:47:06.00',49.947,250,3,22.5,565.9,456,352,422,23.4
'2018-05-30 07:47:07.00',49.945,253,0,22.5,565.9,456,352,422,23.4
'2018-05-30 07:47:08.00',49.946,251,-1,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:09.00',49.947,251,0,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:09.99',49.943,252,-1,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:11.00',49.948,252,-2,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:11.99',49.949,250,3,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:13.00',49.947,252,3,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:14.00',49.947,254,-3,22.5,565.9,456,352,419,23.4
'2018-05-30 07:47:15.00',49.946,251,3,22.5,565.9,456,352,418,23.4
'2018-05-30 07:47:16.00',49.946,252,3,22.5,565.8,456,352,418,23.4
'2018-05-30 07:47:17.00',49.946,253,-3,22.5,565.8,456,352,418,23.4
'2018-05-30 07:47:18.00',49.947,250,-1,22.5,565.8,456,352,418,23.3
'2018-05-30 07:47:19.00',49.948,250,-1,22.5,565.8,456,352,418,23.3
'2018-05-30 07:47:20.00',49.951,253,-2,22.5,565.8,456,352,418,23.3
'2018-05-30 07:47:21.00',49.953,252,-4,22.5,565.8,456,352,421,23.3
'2018-05-30 07:47:22.00',49.960,252,0,22.5,565.8,456,352,421,23.3
'2018-05-30 07:47:22.99',49.960,252,2,22.5,565.8,456,352,421,23.3
'2018-05-30 07:47:24.00',49.962,252,1,22.5,565.8,456,352,421,23.3
'2018-05-30 07:47:25.00',49.964,252,1,22.4,565.8,457,352,421,23.3
'2018-05-30 07:47:26.00',49.964,250,1,22.4,565.8,457,352,421,23.3
'2018-05-30 07:47:27.00',49.965,250,4,22.4,565.8,457,352,421,23.3
'2018-05-30 07:47:28.00',49.964,247,2,22.4,565.8,457,352,422,23.3
'2018-05-30 07:47:29.00',49.963,249,0,22.3,565.8,457,352,422,23.3
'2018-05-30 07:47:30.00',49.962,250,-3,22.3,565.8,457,352,422,23.3
'2018-05-30 07:47:31.00',49.962,248,-1,22.3,565.8,457,351,422,23.3
'2018-05-30 07:47:32.00',49.962,252,1,22.3,565.8,457,351,422,23.3
'2018-05-30 07:47:33.00',49.962,252,-1,22.3,565.8,457,351,422,23.3
'2018-05-30 07:47:34.00',49.962,250,3,22.3,565.7,457,351,421,23.3
'2018-05-30 07:47:35.00',49.963,248,3,22.2,565.7,457,351,421,23.3
'2018-05-30 07:47:35.99',49.966,250,-1,22.2,565.7,457,351,421,23.3
'2018-05-30 07:47:37.00',49.973,250,-2,22.2,565.7,456,351,421,23.3
'2018-05-30 07:47:38.00',49.979,250,-3,22.2,565.7,456,352,421,23.3
'2018-05-30 07:47:39.00',49.984,251,-1,22.2,565.7,456,352,421,23.3
'2018-05-30 07:47:40.00',49.989,250,0,22.2,565.7,456,352,421,23.3
'2018-05-30 07:47:41.00',49.994,250,-3,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:42.00',49.999,249,2,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:43.00',50.002,251,2,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:44.00',50.004,250,-2,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:45.00',50.004,248,-3,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:46.00',50.004,250,-2,22.2,565.7,456,352,423,23.3
'2018-05-30 07:47:46.99',50.003,250,-1,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:48.00',50.002,249,-1,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:48.99',50.001,250,-3,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:50.00',50.000,250,-1,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:51.00',50.000,248,-2,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:52.00',49.999,249,0,22.2,565.6,456,352,422,23.3
'2018-05-30 07:47:53.00',49.997,250,-2,22.2,565.6,456,352,422,23.4
'2018-05-30 07:47:54.00',49.997,250,-2,22.2,565.6,456,352,421,23.4
'2018-05-30 07:47:55.00',49.996,251,-2,22.2,565.6,456,352,421,23.4
'2018-05-30 07:47:56.00',49.996,250,-1,22.2,565.6,456,352,421,23.4
'2018-05-30 07:47:57.00',49.996,250,-3,22.1,565.6,456,351,421,23.4
'2018-05-30 07:47:58.00',49.996,249,-1,22.1,565.6,456,351,421,23.4
'2018-05-30 07:47:59.00',49.996,250,-1,22.1,565.6,456,351,421,23.4
'2018-05-30 07:47:59.99',49.998,250,-1,22.1,565.6,456,351,420,23.4
'2018-05-30 07:48:01.00',49.999,249,0,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:02.00',50.002,250,-1,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:03.00',50.002,250,-2,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:04.00',50.006,250,13,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:05.00',50.005,251,-3,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:06.00',50.005,250,-2,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:07.00',50.007,250,-3,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:08.00',50.007,250,-3,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:09.00',50.006,249,-1,22.1,565.5,456,352,420,23.4
'2018-05-30 07:48:10.00',50.005,250,-2,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:11.00',50.006,248,-2,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:12.00',50.007,250,1,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:12.99',50.006,250,3,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:14.00',50.005,250,1,22.1,565.5,456,351,420,23.4
'2018-05-30 07:48:14.99',50.003,251,0,22.0,565.4,457,351,420,23.4
'2018-05-30 07:48:16.00',49.998,249,0,22.0,565.4,457,351,420,23.4
'2018-05-30 07:48:17.00',49.996,249,0,22.0,565.4,457,352,420,23.4
'2018-05-30 07:48:18.00',49.992,248,3,22.0,565.4,457,352,420,23.4
'2018-05-30 07:48:19.00',49.986,250,-3,22.0,565.4,457,352,420,23.4
'2018-05-30 07:48:20.00',49.983,250,-1,22.0,565.4,457,352,425,23.4
'2018-05-30 07:48:21.00',49.980,251,-3,22.0,565.4,457,352,425,23.4
'2018-05-30 07:48:22.00',49.976,250,-2,22.0,565.4,457,352,425,23.4
'2018-05-30 07:48:23.00',49.974,249,-1,22.0,565.4,457,352,425,23.4
'2018-05-30 07:48:24.00',49.973,250,1,22.0,565.4,457,351,425,23.4
'2018-05-30 07:48:25.00',49.972,250,2,21.9,565.4,457,351,425,23.5
'2018-05-30 07:48:25.99',49.971,250,-1,21.9,565.4,457,351,423,23.5
'2018-05-30 07:48:27.00',49.970,252,-3,21.9,565.4,457,351,423,23.5
'2018-05-30 07:48:28.00',49.971,253,-4,21.9,565.3,457,351,423,23.5
'2018-05-30 07:48:29.00',49.971,253,-3,21.9,565.3,457,351,423,23.5
'2018-05-30 07:48:30.00',49.973,253,2,21.9,565.3,457,351,423,23.5
'2018-05-30 07:48:31.00',49.973,252,3,21.9,565.3,457,351,423,23.5
'2018-05-30 07:48:32.00',49.974,250,-3,21.9,565.3,457,351,423,23.5
'2018-05-30 07:48:33.00',49.975,251,-2,21.9,565.3,457,351,421,23.5
'2018-05-30 07:48:34.00',49.975,251,-2,21.9,565.3,457,351,421,23.5
'2018-05-30 07:48:35.00',49.972,252,-3,21.9,565.3,457,351,421,23.5
'2018-05-30 07:48:36.00',49.972,250,1,21.9,565.3,457,356,421,23.5
'2018-05-30 07:48:37.00',49.970,252,-4,21.8,565.3,457,356,421,23.5
'2018-05-30 07:48:38.00',49.969,253,-4,21.8,565.3,457,356,421,23.6
'2018-05-30 07:48:38.99',49.969,250,-2,21.8,565.3,456,356,416,23.6
'2018-05-30 07:48:40.00',49.968,252,0,21.8,565.3,457,356,416,23.6
'2018-05-30 07:48:40.99',49.967,251,2,21.8,565.3,457,356,416,23.6
'2018-05-30 07:48:42.00',49.967,250,-3,21.8,565.3,457,356,416,23.6
'2018-05-30 07:48:43.00',49.967,252,-2,21.8,565.3,457,357,416,23.6
'2018-05-30 07:48:44.00',49.966,251,-2,21.8,565.3,457,357,416,23.6
'2018-05-30 07:48:45.00',49.965,248,0,21.8,565.3,457,357,416,23.6
'2018-05-30 07:48:46.00',49.965,248,2,21.8,565.3,457,357,416,23.6
'2018-05-30 07:48:47.00',49.964,248,3,21.8,565.3,457,357,416,23.6
'2018-05-30 07:48:48.00',49.963,250,-3,21.7,565.3,457,357,416,23.6
'2018-05-30 07:48:49.00',49.962,250,1,21.7,565.2,456,357,416,23.6
'2018-05-30 07:48:50.00',49.962,249,1,21.7,565.2,456,357,416,23.6
'2018-05-30 07:48:51.00',49.963,251,2,21.7,565.2,456,357,416,23.6
'2018-05-30 07:48:51.99',49.963,254,-4,21.7,565.2,457,357,416,23.6
'2018-05-30 07:48:53.00',49.962,253,-1,21.7,565.2,457,357,416,23.6
'2018-05-30 07:48:54.00',49.962,252,1,21.7,565.2,457,357,416,23.6
'2018-05-30 07:48:55.00',49.961,250,1,21.7,565.2,457,357,416,23.6
'2018-05-30 07:48:56.00',49.961,251,-3,21.7,565.2,457,357,416,23.6
'2018-05-30 07:48:57.00',49.961,254,-3,21.6,565.2,457,357,416,23.6
'2018-05-30 07:48:58.00',49.962,254,0,21.6,565.2,457,357,416,23.6
'2018-05-30 07:48:59.00',49.961,249,1,21.6,565.2,457,357,416,23.6
'2018-05-30 07:49:00.00',49.961,252,-1,21.6,565.2,457,357,416,23.6
'2018-05-30 07:49:01.00',49.960,252,-4,21.6,565.2,457,357,416,23.6
'2018-05-30 07:49:02.00',49.959,250,-3,21.6,565.2,457,357,416,23.6
'2018-05-30 07:49:03.00',49.959,249,3,21.6,565.1,457,357,416,23.6
'2018-05-30 07:49:04.00',49.958,252,-3,21.6,565.1,457,357,416,23.6
'2018-05-30 07:49:04.99',49.961,253,-4,21.6,565.1,456,357,416,23.6
'2018-05-30 07:49:06.00',49.962,251,-4,21.6,565.1,456,357,417,23.6
'2018-05-30 07:49:06.99',49.963,252,1,21.6,565.1,456,357,417,23.6
'2018-05-30 07:49:08.00',49.964,251,2,21.6,565.1,456,357,417,23.6
'2018-05-30 07:49:09.00',49.965,253,2,21.6,565.1,456,357,417,23.6
'2018-05-30 07:49:10.00',49.967,252,-2,21.6,565.1,456,357,417,23.6
'2018-05-30 07:49:11.00',49.968,250,2,21.5,565.1,456,357,417,23.6
'2018-05-30 07:49:12.00',49.971,248,0,21.5,565.1,456,357,418,23.6
'2018-05-30 07:49:13.00',49.973,248,5,21.5,565.1,456,357,418,23.6
'2018-05-30 07:49:14.00',49.974,249,1,21.5,565.1,456,357,418,23.6
'2018-05-30 07:49:15.00',49.974,248,1,21.5,565.1,457,357,418,23.6
'2018-05-30 07:49:15.99',49.974,250,-3,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:17.00',49.974,250,0,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:17.99',49.973,249,3,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:19.00',49.974,249,0,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:20.00',49.975,252,2,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:21.00',49.974,253,-4,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:22.00',49.970,252,-5,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:23.00',49.965,254,-4,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:24.00',49.962,253,-2,21.5,565.0,457,357,418,23.6
'2018-05-30 07:49:25.00',49.959,250,3,21.5,565.0,457,357,418,23.7
'2018-05-30 07:49:26.00',49.957,252,0,21.5,565.0,457,357,419,23.7
'2018-05-30 07:49:27.00',49.956,255,-3,21.5,565.0,457,357,419,23.7
'2018-05-30 07:49:28.00',49.955,253,-1,21.5,564.9,457,357,419,23.7
'2018-05-30 07:49:28.99',49.955,250,3,21.5,564.9,457,357,419,23.8
'2018-05-30 07:49:30.00',49.957,250,0,21.5,564.9,457,357,419,23.8
'2018-05-30 07:49:31.00',49.957,252,-4,21.5,564.9,457,357,419,23.8
'2018-05-30 07:49:32.00',49.957,250,-1,21.4,564.9,457,357,419,23.8
'2018-05-30 07:49:33.00',49.956,248,1,21.4,564.9,457,357,419,23.8
'2018-05-30 07:49:34.00',49.956,251,-4,21.4,564.9,457,357,419,23.8
'2018-05-30 07:49:35.00',49.959,252,-6,21.4,564.9,457,357,419,23.8
'2018-05-30 07:49:36.00',49.958,250,-3,21.3,564.9,457,357,419,23.8
'2018-05-30 07:49:37.00',49.959,249,2,21.3,564.9,457,357,419,23.8
'2018-05-30 07:49:38.00',49.959,251,1,21.3,564.9,457,357,419,23.8
'2018-05-30 07:49:39.00',49.960,251,-2,21.3,564.9,457,357,418,23.8
'2018-05-30 07:49:40.00',49.961,250,-2,21.3,564.9,457,357,418,23.8
'2018-05-30 07:49:41.00',49.961,248,3,21.3,564.9,457,357,418,23.8
'2018-05-30 07:49:41.99',49.962,248,2,21.3,564.8,457,357,418,23.8
'2018-05-30 07:49:43.00',49.962,250,-1,21.3,564.8,457,356,418,23.8
'2018-05-30 07:49:43.99',49.964,249,2,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:45.00',49.966,250,3,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:46.00',49.967,251,1,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:47.00',49.967,252,-3,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:48.00',49.963,248,3,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:49.00',49.960,248,2,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:50.00',49.958,249,-2,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:51.00',49.956,250,-3,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:52.00',49.954,249,1,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:53.00',49.951,250,2,21.2,564.8,457,356,418,23.8
'2018-05-30 07:49:54.00',49.947,253,-6,21.2,564.7,457,356,418,23.8
'2018-05-30 07:49:54.99',49.942,252,-3,21.2,564.7,457,356,418,23.8
'2018-05-30 07:49:56.00',49.938,252,3,21.2,564.7,457,356,418,23.8
'2018-05-30 07:49:57.00',49.936,255,-4,21.2,564.7,457,356,418,23.8
'2018-05-30 07:49:58.00',49.934,252,4,21.2,564.7,457,356,418,23.8
'2018-05-30 07:49:59.00',49.933,251,-1,21.2,564.7,457,356,419,23.8
'2018-05-30 07:50:00.00',49.931,251,-4,21.2,564.7,457,356,419,23.8
'2018-05-30 07:50:01.00',49.930,250,3,21.2,564.7,457,356,419,23.8
'2018-05-30 07:50:02.00',49.931,253,-5,21.1,564.7,457,356,419,23.8
'2018-05-30 07:50:03.00',49.932,252,2,21.1,564.7,457,356,419,23.8
'2018-05-30 07:50:04.00',49.930,252,-3,21.1,564.7,457,356,419,23.8
'2018-05-30 07:50:05.00',49.926,251,-2,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:06.00',49.925,247,3,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:07.00',49.923,250,0,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:07.99',49.922,249,3,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:09.00',49.920,252,-2,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:09.99',49.924,251,3,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:11.00',49.921,253,-3,21.1,564.7,457,356,418,23.9
'2018-05-30 07:50:12.00',49.923,252,3,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:13.00',49.926,252,-1,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:14.00',49.927,250,-1,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:15.00',49.928,253,-4,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:16.00',49.928,252,-4,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:17.00',49.928,251,3,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:18.00',49.927,253,-2,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:19.00',49.927,250,3,21.1,564.6,457,356,418,23.9
'2018-05-30 07:50:20.00',49.925,250,-1,21.0,564.6,457,356,418,23.9
'2018-05-30 07:50:20.99',49.926,249,3,21.0,564.6,457,356,418,23.9
'2018-05-30 07:50:22.00',49.923,254,-4,21.0,564.6,457,356,418,23.9
'2018-05-30 07:50:23.00',49.920,250,0,21.0,564.6,457,356,418,23.9
'2018-05-30 07:50:24.00',49.917,253,2,21.0,564.6,457,356,419,23.9
'2018-05-30 07:50:25.00',49.916,251,3,21.0,564.6,457,356,419,23.9
'2018-05-30 07:50:26.00',49.917,250,-4,21.0,564.6,458,356,419,23.9
'2018-05-30 07:50:27.00',49.918,248,0,21.0,564.6,458,356,419,23.9
'2018-05-30 07:50:28.00',49.919,252,-3,21.0,564.5,458,356,419,23.9
'2018-05-30 07:50:29.00',49.921,250,2,21.0,564.5,458,356,419,23.9
'2018-05-30 07:50:30.00',49.923,252,-1,21.0,564.5,458,356,419,23.9
'2018-05-30 07:50:31.00',49.926,255,-1,21.0,564.5,458,356,419,23.9
'2018-05-30 07:50:32.00',49.929,252,4,21.0,564.5,458,356,419,23.9
'2018-05-30 07:50:33.00',49.930,253,-1,20.9,564.5,458,356,419,23.9
'2018-05-30 07:50:33.99',49.931,250,2,20.9,564.5,458,357,419,23.9
'2018-05-30 07:50:35.00',49.932,250,0,20.9,564.5,458,357,419,23.9
'2018-05-30 07:50:35.99',49.931,252,-1,20.9,564.5,458,357,419,23.9
'2018-05-30 07:50:37.00',49.932,250,3,20.9,564.5,458,357,418,23.9
'2018-05-30 07:50:38.00',49.932,252,-1,20.9,564.5,458,357,418,23.9
'2018-05-30 07:50:39.00',49.933,248,2,20.9,564.5,458,357,418,23.9
'2018-05-30 07:50:40.00',49.933,248,3,20.9,564.4,458,357,418,23.9
'2018-05-30 07:50:41.00',49.933,251,-3,20.9,564.4,458,357,418,23.9
'2018-05-30 07:50:42.00',49.935,249,2,20.9,564.4,458,357,418,23.9
'2018-05-30 07:50:43.00',49.937,253,-3,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:44.00',49.935,253,1,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:45.00',49.934,252,3,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:46.00',49.936,255,1,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:46.99',49.936,254,1,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:48.00',49.935,253,-4,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:49.00',49.935,251,3,20.8,564.4,458,357,418,23.9
'2018-05-30 07:50:50.00',49.935,254,-3,20.8,564.4,458,357,417,23.9
'2018-05-30 07:50:51.00',49.936,253,-2,20.8,564.4,457,357,417,23.9
'2018-05-30 07:50:52.00',49.937,251,4,20.8,564.4,457,357,417,23.9
'2018-05-30 07:50:53.00',49.937,253,-1,20.8,564.4,458,358,417,23.9
'2018-05-30 07:50:54.00',49.937,250,1,20.7,564.3,458,358,417,23.9
'2018-05-30 07:50:55.00',49.937,253,1,20.7,564.3,458,358,417,23.9
'2018-05-30 07:50:56.00',49.938,252,-4,20.7,564.3,458,358,417,23.9
'2018-05-30 07:50:57.00',49.935,251,3,20.7,564.3,458,358,417,23.9
'2018-05-30 07:50:57.99',49.935,252,1,20.7,564.3,458,358,417,23.9
'2018-05-30 07:50:59.00',49.936,251,-1,20.7,564.3,458,357,417,23.9
'2018-05-30 07:50:59.99',49.939,250,4,20.7,564.3,458,357,417,23.9
'2018-05-30 07:51:01.00',49.941,250,-1,20.7,564.3,458,357,417,23.9
'2018-05-30 07:51:02.00',49.943,249,-1,20.6,564.3,458,357,416,23.9
'2018-05-30 07:51:03.00',49.943,253,2,20.6,564.3,458,357,416,23.9
'2018-05-30 07:51:04.00',49.943,253,-4,20.6,564.3,458,357,416,23.9
'2018-05-30 07:51:05.00',49.942,251,0,20.6,564.3,458,357,416,23.8
'2018-05-30 07:51:06.00',49.943,255,-1,20.6,564.3,458,358,416,23.8
'2018-05-30 07:51:07.00',49.942,253,-2,20.6,564.2,458,358,416,23.8
'2018-05-30 07:51:08.00',49.943,253,0,20.6,564.2,458,358,416,23.8
'2018-05-30 07:51:09.00',49.946,252,1,20.6,564.2,458,358,421,23.8
'2018-05-30 07:51:10.00',49.951,252,-4,20.6,564.2,458,358,421,23.8
'2018-05-30 07:51:10.99',49.956,248,0,20.6,564.2,458,358,421,23.8
'2018-05-30 07:51:12.00',49.959,250,1,20.6,564.2,458,358,421,23.8
'2018-05-30 07:51:12.99',49.963,250,-4,20.6,564.2,458,357,421,23.8
'2018-05-30 07:51:14.00',49.967,253,-4,20.6,564.2,458,357,421,23.8
'2018-05-30 07:51:15.00',49.969,253,-6,20.6,564.2,458,357,416,23.8
'2018-05-30 07:51:16.00',49.969,253,-4,20.5,564.2,458,357,416,23.8
'2018-05-30 07:51:17.00',49.968,250,3,20.5,564.2,458,357,416,23.8
'2018-05-30 07:51:18.00',49.968,251,2,20.5,564.2,458,357,416,23.8
'2018-05-30 07:51:19.00',49.967,252,1,20.5,564.2,458,357,416,23.8
'2018-05-30 07:51:20.00',49.965,252,-2,20.5,564.2,458,357,416,23.8
'2018-05-30 07:51:21.00',49.960,249,0,20.5,564.2,458,357,416,23.7
'2018-05-30 07:51:22.00',49.959,248,4,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:23.00',49.955,250,2,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:23.99',49.953,250,-4,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:25.00',49.952,250,2,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:26.00',49.947,252,-2,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:27.00',49.950,253,-3,20.5,564.2,458,357,417,23.7
'2018-05-30 07:51:28.00',49.951,253,-4,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:29.00',49.953,251,1,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:30.00',49.958,251,-1,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:31.00',49.961,255,-2,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:32.00',49.964,253,-3,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:33.00',49.969,250,-1,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:34.00',49.973,253,4,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:35.00',49.974,251,3,20.5,564.1,458,357,417,23.7
'2018-05-30 07:51:36.00',49.972,248,2,20.5,564.1,458,357,416,23.7
'2018-05-30 07:51:36.99',49.974,250,-3,20.4,564.1,458,357,416,23.7
'2018-05-30 07:51:38.00',49.974,249,-3,20.4,564.1,458,357,416,23.7
'2018-05-30 07:51:38.99',49.974,250,-3,20.4,564.1,458,357,416,23.7
'2018-05-30 07:51:40.00',49.977,249,3,20.4,564.0,458,357,416,23.7
'2018-05-30 07:51:41.00',49.976,251,3,20.4,564.0,458,357,416,23.7
'2018-05-30 07:51:42.00',49.977,250,2,20.4,564.0,458,357,416,23.7
'2018-05-30 07:51:43.00',49.979,254,0,20.4,564.0,458,357,417,23.7
'2018-05-30 07:51:44.00',49.981,254,-1,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:45.00',49.980,253,-4,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:46.00',49.979,254,-3,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:47.00',49.979,253,-1,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:48.00',49.980,253,2,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:49.00',49.979,249,4,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:49.99',49.980,253,3,20.3,564.0,458,357,417,23.7
'2018-05-30 07:51:51.00',49.982,252,-3,20.2,564.0,458,357,417,23.7
'2018-05-30 07:51:52.00',49.988,253,1,20.2,564.0,458,357,417,23.7
'2018-05-30 07:51:53.00',49.989,255,0,20.2,563.9,458,358,417,23.7
'2018-05-30 07:51:54.00',49.989,250,2,20.2,563.9,458,358,417,23.7
'2018-05-30 07:51:55.00',49.991,250,1,20.2,563.9,458,358,417,23.7
'2018-05-30 07:51:56.00',49.995,250,-3,20.2,563.9,458,358,416,23.7
'2018-05-30 07:51:57.00',49.995,249,2,20.2,563.9,458,358,416,23.7
'2018-05-30 07:51:58.00',50.001,249,3,20.2,563.9,458,358,416,23.7
'2018-05-30 07:51:59.00',49.999,250,3,20.2,563.9,458,358,416,23.7
'2018-05-30 07:52:00.00',49.999,249,3,20.2,563.9,458,358,416,23.7
'2018-05-30 07:52:01.00',49.999,249,0,20.2,563.9,458,358,416,23.7
'2018-05-30 07:52:02.00',49.997,250,2,20.2,563.9,458,358,415,23.7
'2018-05-30 07:52:02.99',49.996,250,2,20.2,563.9,458,358,415,23.7
'2018-05-30 07:52:04.00',49.995,250,2,20.2,563.9,458,358,415,23.7
'2018-05-30 07:52:04.99',49.993,251,1,20.2,563.8,458,358,415,23.7
'2018-05-30 07:52:06.00',49.989,250,3,20.2,563.8,458,358,415,23.7
'2018-05-30 07:52:07.00',49.985,251,3,20.1,563.8,458,358,415,23.7
'2018-05-30 07:52:08.00',49.981,253,-3,20.1,563.8,458,358,414,23.7
'2018-05-30 07:52:09.00',49.983,254,1,20.1,563.8,458,358,414,23.7
'2018-05-30 07:52:10.00',49.979,252,-5,20.1,563.8,458,358,414,23.7
'2018-05-30 07:52:11.00',49.976,253,-3,20.1,563.8,458,358,414,23.7
'2018-05-30 07:52:12.00',49.975,253,2,20.1,563.8,458,359,414,23.6
'2018-05-30 07:52:13.00',49.972,250,3,20.1,563.8,458,359,414,23.6
'2018-05-30 07:52:14.00',49.971,251,3,20.1,563.8,458,359,414,23.6
'2018-05-30 07:52:15.00',49.968,253,-3,20.1,563.8,458,359,414,23.6
'2018-05-30 07:52:15.99',49.968,252,1,20.1,563.8,458,359,413,23.6
'2018-05-30 07:52:17.00',49.970,256,-3,20.1,563.8,458,359,413,23.6
'2018-05-30 07:52:18.00',49.972,250,3,20.1,563.7,458,359,413,23.6
'2018-05-30 07:52:19.00',49.974,253,1,20.1,563.7,459,358,413,23.6
'2018-05-30 07:52:20.00',49.976,251,4,20.1,563.7,459,358,413,23.6
'2018-05-30 07:52:21.00',49.979,253,2,20.1,563.7,459,358,413,23.6
'2018-05-30 07:52:22.00',49.980,251,-4,20.1,563.7,459,358,418,23.6
'2018-05-30 07:52:23.00',49.984,251,-3,20.1,563.7,459,358,418,23.6
'2018-05-30 07:52:24.00',49.983,250,-3,20.1,563.7,459,358,418,23.6
'2018-05-30 07:52:25.00',49.986,250,-2,20.1,563.7,459,358,418,23.6
'2018-05-30 07:52:26.00',49.987,250,1,20.0,563.7,459,358,418,23.6
'2018-05-30 07:52:26.99',49.987,250,0,20.0,563.7,459,358,418,23.6
'2018-05-30 07:52:28.00',49.987,250,3,20.0,563.7,459,358,418,23.6
'2018-05-30 07:52:28.99',49.988,250,2,20.0,563.7,459,358,415,23.6
'2018-05-30 07:52:30.00',49.984,250,3,20.0,563.7,459,358,415,23.6
'2018-05-30 07:52:31.00',49.985,249,1,20.0,563.6,459,358,415,23.6
'2018-05-30 07:52:32.00',49.984,252,3,20.0,563.6,459,358,415,23.6
'2018-05-30 07:52:33.00',49.982,251,3,20.0,563.6,459,358,415,23.6
'2018-05-30 07:52:34.00',49.981,255,-3,20.0,563.6,459,358,415,23.6
'2018-05-30 07:52:35.00',49.979,253,-4,20.0,563.6,459,358,416,23.6
'2018-05-30 07:52:36.00',49.978,253,-3,20.0,563.6,459,358,416,23.6
'2018-05-30 07:52:37.00',49.972,253,3,20.0,563.6,459,358,416,23.6
'2018-05-30 07:52:38.00',49.971,250,4,20.0,563.6,459,358,416,23.6
'2018-05-30 07:52:39.00',49.971,250,3,20.0,563.6,459,358,416,23.6
'2018-05-30 07:52:39.99',49.971,253,3,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:41.00',49.972,252,0,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:41.99',49.973,252,-1,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:43.00',49.972,253,-1,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:44.00',49.973,251,3,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:45.00',49.972,250,4,19.9,563.6,459,358,416,23.5
'2018-05-30 07:52:46.00',49.972,252,5,19.9,563.5,459,358,416,23.5
'2018-05-30 07:52:47.00',49.972,252,-3,19.9,563.5,459,358,416,23.5
'2018-05-30 07:52:48.00',49.971,251,-3,19.8,563.5,459,358,416,23.5
'2018-05-30 07:52:49.00',49.969,250,-4,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:50.00',49.967,249,0,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:51.00',49.968,249,2,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:52.00',49.967,252,2,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:52.99',49.967,253,-3,19.8,563.5,460,358,415,23.5
'2018-05-30 07:52:54.00',49.968,252,1,19.8,563.5,460,358,415,23.5
'2018-05-30 07:52:55.00',49.967,252,0,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:56.00',49.966,251,3,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:57.00',49.966,252,1,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:58.00',49.969,254,1,19.8,563.5,459,358,415,23.5
'2018-05-30 07:52:59.00',49.967,250,3,19.8,563.5,459,358,415,23.5
'2018-05-30 07:53:00.00',49.965,252,1,19.7,563.5,459,358,415,23.5
'2018-05-30 07:53:01.00',49.964,255,-2,19.7,563.5,460,358,415,23.5
'2018-05-30 07:53:02.00',49.964,253,-4,19.7,563.4,460,358,415,23.5
'2018-05-30 07:53:03.00',49.963,253,1,19.7,563.4,460,358,416,23.5
'2018-05-30 07:53:04.00',49.961,252,2,19.7,563.4,460,358,416,23.5
'2018-05-30 07:53:05.00',49.961,251,1,19.7,563.4,460,358,416,23.5
'2018-05-30 07:53:05.99',49.960,252,0,19.7,563.4,460,358,416,23.5
'2018-05-30 07:53:07.00',49.959,252,2,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:07.99',49.958,252,3,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:09.00',49.958,249,4,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:10.00',49.957,250,-1,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:11.00',49.959,251,-1,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:12.00',49.960,251,1,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:13.00',49.964,253,-1,19.6,563.4,460,358,416,23.5
'2018-05-30 07:53:14.00',49.965,254,-3,19.6,563.3,460,358,416,23.5
'2018-05-30 07:53:15.00',49.968,252,-1,19.6,563.3,460,358,416,23.5
'2018-05-30 07:53:16.00',49.969,252,-4,19.6,563.3,460,358,416,23.5
'2018-05-30 07:53:17.00',49.971,254,0,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:18.00',49.972,251,4,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:18.99',49.974,252,0,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:20.00',49.975,253,1,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:21.00',49.977,252,-4,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:22.00',49.978,250,0,19.6,563.3,460,358,419,23.5
'2018-05-30 07:53:23.00',49.982,256,-3,19.5,563.3,460,358,418,23.5
'2018-05-30 07:53:24.00',49.984,249,-3,19.5,563.3,460,358,418,23.5
'2018-05-30 07:53:25.00',49.987,250,3,19.5,563.3,460,358,418,23.5
'2018-05-30 07:53:26.00',49.989,248,5,19.5,563.2,460,358,418,23.5
'2018-05-30 07:53:27.00',49.992,250,4,19.5,563.2,460,359,418,23.5
'2018-05-30 07:53:28.00',49.993,249,3,19.5,563.2,460,359,418,23.5
'2018-05-30 07:53:29.00',49.996,248,4,19.5,563.2,459,359,418,23.5
'2018-05-30 07:53:30.00',49.995,250,3,19.5,563.2,459,359,416,23.5
'2018-05-30 07:53:31.00',49.995,250,3,19.5,563.2,460,359,416,23.5
'2018-05-30 07:53:31.99',49.992,248,2,19.5,563.2,460,359,416,23.5
'2018-05-30 07:53:33.00',49.991,250,1,19.5,563.2,460,359,416,23.5
'2018-05-30 07:53:33.99',49.990,247,-1,19.5,563.2,460,358,416,23.5
'2018-05-30 07:53:35.00',49.989,250,3,19.5,563.2,460,358,416,23.5
'2018-05-30 07:53:36.00',49.989,252,-3,19.5,563.2,460,358,416,23.5
'2018-05-30 07:53:37.00',49.989,250,-3,19.5,563.2,460,358,414,23.5
'2018-05-30 07:53:38.00',49.990,250,-3,19.5,563.2,460,358,414,23.5
'2018-05-30 07:53:39.00',49.989,250,-1,19.5,563.2,460,358,414,23.5
'2018-05-30 07:53:40.00',49.991,250,-2,19.5,563.2,460,359,414,23.5
'2018-05-30 07:53:41.00',49.993,250,0,19.5,563.2,460,359,414,23.5
'2018-05-30 07:53:42.00',49.996,250,-2,19.5,563.1,460,359,414,23.5
'2018-05-30 07:53:43.00',49.998,251,0,19.4,563.1,460,359,415,23.5
'2018-05-30 07:53:44.00',49.999,249,2,19.4,563.1,460,359,415,23.5
'2018-05-30 07:53:44.99',49.999,252,0,19.4,563.1,460,359,415,23.6
'2018-05-30 07:53:46.00',49.999,250,0,19.4,563.1,460,359,415,23.6
'2018-05-30 07:53:47.00',49.999,252,-3,19.4,563.1,460,358,415,23.6
'2018-05-30 07:53:48.00',49.998,252,-4,19.4,563.1,460,358,415,23.6
'2018-05-30 07:53:49.00',49.999,252,-3,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:50.00',50.001,251,-3,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:51.00',50.002,252,-3,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:52.00',50.001,250,-3,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:53.00',49.999,250,-1,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:54.00',49.995,249,0,19.3,563.1,460,358,415,23.6
'2018-05-30 07:53:55.00',49.995,251,-4,19.3,563.0,460,358,415,23.6
'2018-05-30 07:53:56.00',49.994,250,1,19.3,563.0,460,358,415,23.6
'2018-05-30 07:53:57.00',49.995,251,-1,19.3,563.0,460,358,416,23.6
'2018-05-30 07:53:57.99',49.995,249,-1,19.2,563.0,459,358,416,23.6
'2018-05-30 07:53:59.00',49.992,248,-1,19.2,563.0,459,358,416,23.6
'2018-05-30 07:54:00.00',49.991,250,1,19.2,563.0,459,358,416,23.6
'2018-05-30 07:54:01.00',49.991,250,3,19.2,563.0,459,359,416,23.6
'2018-05-30 07:54:02.00',49.989,248,1,19.2,563.0,459,359,416,23.6
'2018-05-30 07:54:03.00',49.990,250,2,19.2,563.0,459,359,416,23.6
'2018-05-30 07:54:04.00',49.990,252,3,19.2,563.0,459,359,415,23.6
'2018-05-30 07:54:05.00',49.991,253,-3,19.2,563.0,459,359,415,23.6
'2018-05-30 07:54:06.00',49.991,253,0,19.2,563.0,459,359,415,23.6
'2018-05-30 07:54:07.00',49.990,254,-3,19.2,563.0,459,359,415,23.6
'2018-05-30 07:54:08.00',49.989,254,-2,19.2,562.9,459,359,415,23.6
'2018-05-30 07:54:08.99',49.984,255,-3,19.2,562.9,459,359,415,23.6
'2018-05-30 07:54:10.00',49.982,253,-3,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:10.99',49.976,250,0,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:12.00',49.975,249,3,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:13.00',49.974,250,4,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:14.00',49.970,250,2,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:15.00',49.967,252,-1,19.1,562.9,459,359,415,23.6
'2018-05-30 07:54:16.00',49.962,250,1,19.1,562.9,459,359,415,23.7
'2018-05-30 07:54:17.00',49.959,250,1,19.1,562.9,459,359,415,23.7
'2018-05-30 07:54:18.00',49.957,252,0,19.1,562.9,459,359,415,23.7
'2018-05-30 07:54:19.00',49.957,253,-4,19.1,562.9,459,359,415,23.7
'2018-05-30 07:54:20.00',49.960,250,-4,19.1,562.9,459,359,415,23.7
'2018-05-30 07:54:21.00',49.961,248,1,19.1,562.8,459,359,415,23.7
'2018-05-30 07:54:21.99',49.963,251,0,19.1,562.8,459,359,415,23.7
'2018-05-30 07:54:23.00',49.967,252,-1,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:24.00',49.968,252,-3,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:25.00',49.972,252,-2,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:26.00',49.975,251,-1,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:27.00',49.977,249,2,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:28.00',49.980,248,3,19.1,562.8,459,359,413,23.7
'2018-05-30 07:54:29.00',49.983,250,3,19.1,562.8,459,359,413,23.8
'2018-05-30 07:54:30.00',49.985,248,3,19.1,562.8,459,359,414,23.8
'2018-05-30 07:54:31.00',49.986,252,3,19.1,562.8,459,359,414,23.8
'2018-05-30 07:54:32.00',49.986,251,-1,19.0,562.8,459,359,414,23.8
'2018-05-30 07:54:33.00',49.985,249,-2,19.0,562.8,459,359,414,23.8
'2018-05-30 07:54:34.00',49.987,250,-3,19.0,562.8,459,359,414,23.8
'2018-05-30 07:54:34.99',49.989,249,1,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:36.00',49.991,250,-3,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:36.99',49.994,248,-2,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:38.00',49.998,250,-2,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:39.00',50.004,249,-1,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:40.00',50.007,252,-2,19.0,562.7,459,359,414,23.8
'2018-05-30 07:54:41.00',50.011,251,-1,19.0,562.7,460,359,414,23.8
'2018-05-30 07:54:42.00',50.013,250,-2,19.0,562.7,460,359,414,23.8
'2018-05-30 07:54:43.00',50.014,250,-1,19.0,562.7,459,359,413,23.8
'2018-05-30 07:54:44.00',50.017,248,1,18.9,562.7,459,359,413,23.8
'2018-05-30 07:54:45.00',50.020,248,0,18.9,562.7,459,359,413,23.8
'2018-05-30 07:54:46.00',50.023,248,4,18.9,562.7,459,359,413,23.8
'2018-05-30 07:54:47.00',50.025,250,3,18.9,562.7,459,359,413,23.8
'2018-05-30 07:54:47.99',50.026,252,3,18.9,562.7,459,359,413,23.9
'2018-05-30 07:54:49.00',50.027,252,-1,18.9,562.7,459,359,413,23.9
'2018-05-30 07:54:50.00',50.026,253,1,18.9,562.6,459,359,414,23.9
'2018-05-30 07:54:51.00',50.025,253,-2,18.9,562.6,459,359,414,23.9
'2018-05-30 07:54:52.00',50.025,250,2,18.8,562.6,459,359,414,23.9
'2018-05-30 07:54:53.00',50.022,253,3,18.8,562.6,459,359,414,23.9
'2018-05-30 07:54:54.00',50.018,252,-1,18.8,562.6,459,360,414,23.9
'2018-05-30 07:54:55.00',50.015,253,-1,18.8,562.6,459,360,414,23.9
'2018-05-30 07:54:56.00',50.011,252,-2,18.8,562.6,459,360,414,23.9
'2018-05-30 07:54:57.00',50.008,252,-3,18.8,562.6,460,360,413,23.9
'2018-05-30 07:54:58.00',50.005,253,-4,18.8,562.6,460,360,413,23.9
'2018-05-30 07:54:59.00',50.002,254,-4,18.8,562.6,459,360,413,23.9
'2018-05-30 07:55:00.00',50.001,252,-5,18.8,562.6,459,360,413,23.9
'2018-05-30 07:55:00.99',49.999,252,-3,18.8,562.6,459,360,413,23.9
'2018-05-30 07:55:02.00',49.998,254,-3,18.8,562.5,459,360,413,23.9
'2018-05-30 07:55:02.99',49.999,253,-4,18.8,562.5,459,360,413,23.9
'2018-05-30 07:55:04.00',50.003,253,-4,18.8,562.5,459,360,413,23.9
'2018-05-30 07:55:05.00',50.004,254,-3,18.7,562.5,459,360,413,23.9
'2018-05-30 07:55:06.00',50.007,253,-1,18.7,562.5,460,359,413,23.9
'2018-05-30 07:55:07.00',50.010,253,-4,18.7,562.5,459,359,413,23.9
'2018-05-30 07:55:08.00',50.013,253,-4,18.7,562.5,459,359,413,23.9
'2018-05-30 07:55:09.00',50.016,252,1,18.7,562.5,459,359,413,23.9
'2018-05-30 07:55:10.00',50.017,250,-3,18.7,562.5,459,359,413,23.9
'2018-05-30 07:55:11.00',50.018,253,-4,18.7,562.5,459,359,413,23.9
'2018-05-30 07:55:12.00',50.021,251,3,18.6,562.5,459,359,413,23.9
'2018-05-30 07:55:13.00',50.023,251,2,18.6,562.5,459,359,413,23.9
'2018-05-30 07:55:13.99',50.025,252,1,18.6,562.5,460,359,413,23.9
'2018-05-30 07:55:15.00',50.027,253,-6,18.6,562.5,460,359,414,23.9
'2018-05-30 07:55:16.00',50.030,254,-3,18.6,562.5,460,359,414,23.9
'2018-05-30 07:55:17.00',50.034,251,-1,18.6,562.5,460,359,414,23.9
'2018-05-30 07:55:18.00',50.039,250,3,18.6,562.4,460,359,414,23.9
'2018-05-30 07:55:19.00',50.045,250,0,18.6,562.4,459,359,414,23.9
'2018-05-30 07:55:20.00',50.048,250,-2,18.6,562.4,459,359,414,23.9
'2018-05-30 07:55:21.00',50.051,248,3,18.6,562.4,459,359,414,23.9
'2018-05-30 07:55:22.00',50.053,250,4,18.6,562.4,459,359,415,23.9
'2018-05-30 07:55:23.00',50.053,252,-4,18.6,562.4,460,359,415,23.9
'2018-05-30 07:55:24.00',50.045,252,3,18.6,562.4,460,359,415,23.9
'2018-05-30 07:55:25.00',50.029,252,2,18.6,562.4,460,359,415,23.9
'2018-05-30 07:55:26.00',50.005,251,18,18.6,562.3,460,359,415,23.9
'2018-05-30 07:55:26.99',49.981,250,2,18.6,562.3,460,359,415,23.9
'2018-05-30 07:55:28.00',49.962,250,1,18.6,562.3,460,359,415,23.9
'2018-05-30 07:55:28.99',49.948,253,-2,18.6,562.3,460,359,415,23.9
'2018-05-30 07:55:30.00',49.937,250,4,18.5,562.3,460,359,415,23.9
