'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 07:55:31.00',49.931,250,-1,18.5,562.3,460,359,415,23.9
'2018-05-30 07:55:32.00',49.926,250,-1,18.5,562.3,460,358,415,23.9
'2018-05-30 07:55:33.00',49.924,252,3,18.5,562.3,460,358,415,23.9
'2018-05-30 07:55:34.00',49.923,252,1,18.5,562.3,460,358,415,23.9
'2018-05-30 07:55:35.00',49.921,250,3,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:36.00',49.919,254,-3,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:37.00',49.919,251,3,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:37.99',49.922,252,-4,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:39.00',49.926,250,2,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:39.99',49.929,252,-4,18.5,562.3,460,358,416,23.9
'2018-05-30 07:55:41.00',49.933,250,0,18.5,562.3,460,358,414,23.9
'2018-05-30 07:55:42.00',49.935,253,3,18.5,562.3,460,358,414,23.9
'2018-05-30 07:55:43.00',49.938,251,-3,18.5,562.2,460,358,414,23.9
'2018-05-30 07:55:44.00',49.940,248,3,18.5,562.2,460,358,414,23.9
'2018-05-30 07:55:45.00',49.944,250,2,18.5,562.2,460,358,414,23.9
'2018-05-30 07:55:46.00',49.946,251,0,18.5,562.2,459,358,414,23.9
'2018-05-30 07:55:47.00',49.948,248,1,18.5,562.2,459,358,414,23.9
'2018-05-30 07:55:48.00',49.951,250,-1,18.5,562.2,460,358,415,23.9
'2018-05-30 07:55:49.00',49.952,253,-4,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:50.00',49.954,252,1,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:50.99',49.955,251,3,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:52.00',49.954,254,-1,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:53.00',49.953,252,1,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:54.00',49.951,250,3,18.4,562.2,460,358,415,23.9
'2018-05-30 07:55:55.00',49.950,253,-3,18.3,562.2,460,358,415,23.9
'2018-05-30 07:55:56.00',49.947,251,-3,18.3,562.1,460,358,415,23.9
'2018-05-30 07:55:57.00',49.944,250,-3,18.3,562.1,460,358,415,23.9
'2018-05-30 07:55:58.00',49.941,252,1,18.3,562.1,460,358,415,23.9
'2018-05-30 07:55:59.00',49.937,253,-4,18.3,562.1,460,358,415,23.9
'2018-05-30 07:56:00.00',49.936,250,3,18.3,562.1,460,358,415,23.9
'2018-05-30 07:56:01.00',49.933,253,0,18.3,562.1,460,358,415,23.9
'2018-05-30 07:56:02.00',49.929,250,2,18.3,562.1,460,358,416,23.9
'2018-05-30 07:56:03.00',49.926,251,-1,18.3,562.1,460,358,416,23.9
'2018-05-30 07:56:03.99',49.922,251,-2,18.3,562.1,460,358,416,23.9
'2018-05-30 07:56:05.00',49.916,250,-1,18.3,562.1,460,358,416,23.9
'2018-05-30 07:56:05.99',49.914,253,-3,18.2,562.1,460,358,416,23.9
'2018-05-30 07:56:07.00',49.912,255,0,18.2,562.1,460,358,416,23.9
'2018-05-30 07:56:08.00',49.911,255,0,18.2,562.1,460,358,416,23.9
'2018-05-30 07:56:09.00',49.910,252,0,18.2,562.0,460,358,416,23.9
'2018-05-30 07:56:10.00',49.911,250,2,18.2,562.0,460,358,416,23.9
'2018-05-30 07:56:11.00',49.911,252,-3,18.2,562.0,460,358,416,24.0
'2018-05-30 07:56:12.00',49.910,251,2,18.2,562.0,460,358,416,24.0
'2018-05-30 07:56:13.00',49.908,253,-1,18.2,562.0,460,358,416,24.0
'2018-05-30 07:56:14.00',49.909,248,4,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:15.00',49.909,250,-3,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:16.00',49.911,255,2,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:16.99',49.916,251,1,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:18.00',49.920,252,-3,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:19.00',49.922,250,-3,18.1,562.0,460,358,415,24.0
'2018-05-30 07:56:20.00',49.923,253,-1,18.1,562.0,460,358,415,23.9
'2018-05-30 07:56:21.00',49.925,250,0,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:22.00',49.926,250,2,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:23.00',49.927,250,-2,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:24.00',49.928,249,4,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:25.00',49.927,249,-1,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:26.00',49.924,249,0,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:27.00',49.922,252,0,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:28.00',49.921,251,4,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:29.00',49.919,255,1,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:29.99',49.918,255,0,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:31.00',49.917,250,1,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:31.99',49.917,248,-3,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:33.00',49.917,250,-1,18.1,561.9,460,358,416,23.9
'2018-05-30 07:56:34.00',49.917,252,-3,18.1,561.9,460,358,415,23.9
'2018-05-30 07:56:35.00',49.917,251,3,18.1,561.8,460,358,415,23.9
'2018-05-30 07:56:36.00',49.919,248,3,18.1,561.8,460,358,415,23.9
'2018-05-30 07:56:37.00',49.919,248,2,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:38.00',49.920,250,2,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:39.00',49.921,250,-3,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:40.00',49.923,252,0,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:41.00',49.926,251,3,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:42.00',49.926,254,-2,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:42.99',49.923,251,3,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:44.00',49.924,250,-5,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:45.00',49.921,250,0,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:46.00',49.921,253,-2,18.0,561.8,459,358,415,23.9
'2018-05-30 07:56:47.00',49.922,251,-1,18.0,561.7,460,358,416,23.9
'2018-05-30 07:56:48.00',49.923,251,-1,18.0,561.7,460,358,416,23.9
'2018-05-30 07:56:49.00',49.923,249,-1,17.9,561.7,460,358,416,23.9
'2018-05-30 07:56:50.00',49.924,248,-1,17.9,561.7,460,358,416,23.9
'2018-05-30 07:56:51.00',49.923,251,-3,17.9,561.7,460,358,416,23.9
'2018-05-30 07:56:52.00',49.922,251,4,17.9,561.7,460,358,416,23.9
'2018-05-30 07:56:53.00',49.921,255,-4,17.9,561.7,460,358,420,23.9
'2018-05-30 07:56:54.00',49.921,251,3,17.9,561.7,460,358,420,23.9
'2018-05-30 07:56:55.00',49.921,255,-1,17.9,561.7,460,358,420,23.9
'2018-05-30 07:56:55.99',49.919,252,3,17.8,561.7,460,358,420,23.9
'2018-05-30 07:56:57.00',49.917,252,-1,17.8,561.7,460,357,420,23.9
'2018-05-30 07:56:57.99',49.916,249,2,17.8,561.7,461,357,420,23.9
'2018-05-30 07:56:59.00',49.915,253,-4,17.8,561.6,461,357,420,23.9
'2018-05-30 07:57:00.00',49.913,250,3,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:01.00',49.910,251,-2,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:02.00',49.907,248,4,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:03.00',49.905,250,1,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:04.00',49.901,250,2,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:05.00',49.900,253,1,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:06.00',49.899,254,-2,17.8,561.6,461,357,415,23.9
'2018-05-30 07:57:07.00',49.898,251,3,17.7,561.6,460,357,415,23.9
'2018-05-30 07:57:08.00',49.898,251,-4,17.7,561.6,460,357,415,23.9
'2018-05-30 07:57:08.99',49.897,252,-4,17.7,561.6,460,357,415,23.9
'2018-05-30 07:57:10.00',49.895,253,-1,17.7,561.6,460,357,415,23.9
'2018-05-30 07:57:11.00',49.896,252,-3,17.7,561.5,460,357,415,23.8
'2018-05-30 07:57:12.00',49.898,249,4,17.7,561.5,460,357,415,23.8
'2018-05-30 07:57:13.00',49.899,251,-2,17.7,561.5,461,357,417,23.8
'2018-05-30 07:57:14.00',49.898,252,-4,17.7,561.5,461,357,417,23.8
'2018-05-30 07:57:15.00',49.899,250,2,17.7,561.5,461,357,417,23.8
'2018-05-30 07:57:16.00',49.900,255,-3,17.7,561.5,461,357,417,23.8
'2018-05-30 07:57:17.00',49.898,250,2,17.7,561.5,461,357,417,23.8
'2018-05-30 07:57:18.00',49.896,252,-1,17.6,561.5,461,357,417,23.8
'2018-05-30 07:57:19.00',49.894,252,-4,17.6,561.5,460,357,415,23.8
'2018-05-30 07:57:19.99',49.894,250,2,17.6,561.5,460,357,415,23.8
'2018-05-30 07:57:21.00',49.900,250,1,17.6,561.5,460,357,415,23.8
'2018-05-30 07:57:21.99',49.906,253,-1,17.6,561.5,460,357,415,23.8
'2018-05-30 07:57:23.00',49.910,252,2,17.6,561.4,460,358,415,23.8
'2018-05-30 07:57:24.00',49.914,253,-3,17.6,561.4,460,358,415,23.7
'2018-05-30 07:57:25.00',49.917,251,2,17.6,561.4,460,358,415,23.7
'2018-05-30 07:57:26.00',49.921,250,-4,17.6,561.4,460,358,413,23.7
'2018-05-30 07:57:27.00',49.925,250,-2,17.6,561.4,460,358,413,23.7
'2018-05-30 07:57:28.00',49.928,252,-1,17.6,561.4,460,358,413,23.6
'2018-05-30 07:57:29.00',49.931,251,-2,17.6,561.4,460,358,413,23.6
'2018-05-30 07:57:30.00',49.935,250,2,17.6,561.4,460,358,413,23.6
'2018-05-30 07:57:31.00',49.937,255,-1,17.6,561.4,460,358,413,23.6
'2018-05-30 07:57:32.00',49.938,252,1,17.6,561.4,460,358,413,23.6
'2018-05-30 07:57:32.99',49.940,248,3,17.6,561.4,460,358,415,23.6
'2018-05-30 07:57:34.00',49.940,249,-3,17.6,561.4,460,358,415,23.6
'2018-05-30 07:57:34.99',49.943,251,1,17.6,561.4,460,358,415,23.6
'2018-05-30 07:57:36.00',49.944,250,1,17.6,561.4,460,358,415,23.6
'2018-05-30 07:57:37.00',49.946,254,-4,17.5,561.4,460,358,415,23.6
'2018-05-30 07:57:38.00',49.947,251,1,17.5,561.4,460,358,415,23.6
'2018-05-30 07:57:39.00',49.946,252,3,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:40.00',49.946,253,-2,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:41.00',49.945,252,-1,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:42.00',49.945,250,3,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:43.00',49.943,251,-1,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:44.00',49.944,250,3,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:45.00',49.949,250,-1,17.5,561.3,460,358,415,23.6
'2018-05-30 07:57:45.99',49.953,253,-1,17.5,561.3,460,358,416,23.6
'2018-05-30 07:57:47.00',49.960,253,-5,17.5,561.3,460,358,416,23.6
'2018-05-30 07:57:48.00',49.967,253,-5,17.5,561.3,460,358,416,23.6
'2018-05-30 07:57:49.00',49.974,251,2,17.5,561.3,460,358,416,23.6
'2018-05-30 07:57:50.00',49.980,250,3,17.5,561.3,460,358,416,23.6
'2018-05-30 07:57:51.00',49.985,251,1,17.5,561.2,460,358,416,23.6
'2018-05-30 07:57:52.00',49.988,250,3,17.5,561.2,460,358,416,23.6
'2018-05-30 07:57:53.00',49.989,252,0,17.5,561.2,460,358,416,23.6
'2018-05-30 07:57:54.00',49.989,251,-2,17.4,561.2,461,358,416,23.6
'2018-05-30 07:57:55.00',49.988,252,0,17.4,561.2,461,358,416,23.6
'2018-05-30 07:57:56.00',49.984,252,-3,17.4,561.2,461,358,416,23.6
'2018-05-30 07:57:57.00',49.980,252,-3,17.4,561.2,461,358,416,23.6
'2018-05-30 07:57:58.00',49.976,248,4,17.4,561.2,461,358,415,23.6
'2018-05-30 07:57:58.99',49.971,248,4,17.3,561.2,461,358,415,23.6
'2018-05-30 07:58:00.00',49.967,247,4,17.3,561.2,461,358,415,23.6
'2018-05-30 07:58:00.99',49.963,251,-2,17.3,561.2,461,358,415,23.6
'2018-05-30 07:58:02.00',49.960,250,-3,17.3,561.2,461,358,415,23.6
'2018-05-30 07:58:03.00',49.956,249,1,17.3,561.2,461,358,415,23.5
'2018-05-30 07:58:04.00',49.955,252,-2,17.3,561.2,461,358,415,23.5
'2018-05-30 07:58:05.00',49.954,254,-1,17.3,561.2,461,358,415,23.5
'2018-05-30 07:58:06.00',49.954,253,2,17.3,561.2,461,358,415,23.5
'2018-05-30 07:58:07.00',49.954,252,3,17.3,561.1,461,358,415,23.5
'2018-05-30 07:58:08.00',49.955,253,2,17.3,561.1,461,358,415,23.5
'2018-05-30 07:58:09.00',49.955,253,-1,17.3,561.1,461,358,415,23.5
'2018-05-30 07:58:10.00',49.955,250,4,17.3,561.1,461,358,415,23.5
'2018-05-30 07:58:11.00',49.955,249,4,17.3,561.1,461,358,415,23.5
'2018-05-30 07:58:11.99',49.956,249,1,17.2,561.1,461,358,415,23.4
'2018-05-30 07:58:13.00',49.956,252,-1,17.2,561.1,461,358,415,23.4
'2018-05-30 07:58:14.00',49.956,250,0,17.2,561.1,461,358,415,23.4
'2018-05-30 07:58:15.00',49.956,252,1,17.2,561.1,461,358,415,23.3
'2018-05-30 07:58:16.00',49.959,253,1,17.2,561.1,461,358,415,23.3
'2018-05-30 07:58:17.00',49.962,255,-4,17.2,561.1,461,358,419,23.3
'2018-05-30 07:58:18.00',49.965,252,3,17.1,561.1,461,358,419,23.3
'2018-05-30 07:58:19.00',49.969,252,2,17.1,561.0,461,358,419,23.3
'2018-05-30 07:58:20.00',49.972,253,2,17.1,561.0,462,358,419,23.3
'2018-05-30 07:58:21.00',49.974,255,-1,17.1,561.0,462,358,419,23.3
'2018-05-30 07:58:22.00',49.978,253,-1,17.1,561.0,462,358,419,23.3
'2018-05-30 07:58:23.00',49.978,254,-2,17.1,561.0,462,358,419,23.3
'2018-05-30 07:58:24.00',49.981,254,-4,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:24.99',49.983,254,-1,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:26.00',49.985,253,4,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:26.99',49.986,250,3,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:28.00',49.988,252,4,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:29.00',49.989,252,3,17.1,561.0,462,358,415,23.3
'2018-05-30 07:58:30.00',49.991,252,2,17.1,561.0,462,358,420,23.3
'2018-05-30 07:58:31.00',49.992,253,-1,17.1,560.9,462,358,420,23.3
'2018-05-30 07:58:32.00',49.991,253,-4,17.1,560.9,462,358,420,23.3
'2018-05-30 07:58:33.00',49.989,252,-3,17.1,560.9,462,358,420,23.3
'2018-05-30 07:58:34.00',49.989,253,-3,17.1,560.9,462,358,420,23.3
'2018-05-30 07:58:35.00',49.988,253,-4,17.1,560.9,462,358,420,23.3
'2018-05-30 07:58:36.00',49.987,253,-3,17.1,560.9,462,358,416,23.3
'2018-05-30 07:58:37.00',49.986,252,3,17.1,560.9,462,358,416,23.3
'2018-05-30 07:58:37.99',49.985,252,1,17.1,560.9,462,358,416,23.3
'2018-05-30 07:58:39.00',49.985,251,-1,17.1,560.9,462,358,416,23.3
'2018-05-30 07:58:40.00',49.985,250,3,17.1,560.8,462,358,416,23.3
'2018-05-30 07:58:41.00',49.985,250,4,17.1,560.8,462,358,416,23.3
'2018-05-30 07:58:42.00',49.986,251,4,17.0,560.8,462,358,416,23.3
'2018-05-30 07:58:43.00',49.990,250,3,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:44.00',49.995,252,-18,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:45.00',49.999,253,3,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:46.00',50.001,252,0,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:47.00',50.003,250,3,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:48.00',50.005,253,3,17.0,560.8,462,358,417,23.3
'2018-05-30 07:58:49.00',50.007,251,3,17.0,560.8,462,358,416,23.3
'2018-05-30 07:58:50.00',50.008,252,3,17.0,560.8,462,358,416,23.3
'2018-05-30 07:58:50.99',50.010,250,3,16.9,560.8,461,358,416,23.3
'2018-05-30 07:58:52.00',50.010,252,3,16.9,560.8,461,358,416,23.3
'2018-05-30 07:58:53.00',50.011,253,0,16.9,560.8,461,357,416,23.3
'2018-05-30 07:58:54.00',50.013,250,-1,16.9,560.8,461,357,416,23.3
'2018-05-30 07:58:55.00',50.015,253,-5,16.9,560.7,462,357,418,23.3
'2018-05-30 07:58:56.00',50.016,252,-5,16.9,560.7,462,357,418,23.3
'2018-05-30 07:58:57.00',50.017,252,-5,16.9,560.7,462,357,418,23.3
'2018-05-30 07:58:58.00',50.018,252,-4,16.9,560.7,462,357,418,23.3
'2018-05-30 07:58:59.00',50.021,251,-1,16.9,560.7,461,358,418,23.3
'2018-05-30 07:59:00.00',50.025,251,2,16.9,560.7,461,358,418,23.3
'2018-05-30 07:59:01.00',50.026,250,2,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:01.99',50.028,250,-2,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:03.00',50.029,249,-2,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:03.99',50.031,251,-3,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:05.00',50.032,250,0,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:06.00',50.032,249,4,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:07.00',50.034,253,1,16.8,560.7,461,358,418,23.3
'2018-05-30 07:59:08.00',50.035,253,-5,16.8,560.6,461,358,419,23.3
'2018-05-30 07:59:09.00',50.037,254,-1,16.8,560.6,461,358,419,23.3
'2018-05-30 07:59:10.00',50.038,253,3,16.7,560.6,461,358,419,23.3
'2018-05-30 07:59:11.00',50.039,253,2,16.7,560.6,461,358,419,23.3
'2018-05-30 07:59:12.00',50.040,252,3,16.7,560.6,461,358,419,23.3
'2018-05-30 07:59:13.00',50.042,253,-4,16.7,560.6,461,358,419,23.3
'2018-05-30 07:59:14.00',50.044,252,1,16.7,560.6,461,358,419,23.3
'2018-05-30 07:59:14.99',50.045,248,-1,16.7,560.6,461,358,418,23.3
'2018-05-30 07:59:16.00',50.045,250,-4,16.7,560.6,461,358,418,23.3
'2018-05-30 07:59:17.00',50.044,249,-1,16.7,560.6,461,358,418,23.3
'2018-05-30 07:59:18.00',50.044,249,5,16.7,560.6,461,358,418,23.3
'2018-05-30 07:59:19.00',50.043,248,0,16.7,560.6,461,358,418,23.4
'2018-05-30 07:59:20.00',50.043,250,-3,16.7,560.6,461,358,418,23.4
'2018-05-30 07:59:21.00',50.041,252,-3,16.7,560.6,461,358,419,23.4
'2018-05-30 07:59:22.00',50.038,250,4,16.7,560.6,461,358,419,23.4
'2018-05-30 07:59:23.00',49.953,249,-2,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:24.00',50.028,250,-4,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:25.00',50.023,253,-5,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:26.00',50.017,253,-2,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:27.00',50.012,253,-4,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:27.99',50.006,252,-2,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:29.00',50.003,252,-1,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:29.99',49.998,248,-30,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:31.00',49.995,250,11,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:32.00',49.989,253,-1,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:33.00',49.986,253,-4,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:34.00',49.980,250,-1,16.6,560.5,461,358,419,23.4
'2018-05-30 07:59:35.00',49.978,250,2,16.6,560.4,461,358,419,23.4
'2018-05-30 07:59:36.00',49.973,250,4,16.6,560.4,461,358,419,23.4
'2018-05-30 07:59:37.00',49.971,248,3,16.6,560.4,461,358,419,23.4
'2018-05-30 07:59:38.00',49.970,250,-1,16.6,560.4,461,358,419,23.4
'2018-05-30 07:59:39.00',49.969,251,-5,16.6,560.4,461,358,419,23.4
'2018-05-30 07:59:40.00',49.968,251,-2,16.6,560.4,461,358,424,23.4
'2018-05-30 07:59:40.99',49.968,249,3,16.6,560.4,461,358,424,23.4
'2018-05-30 07:59:42.00',49.967,253,-1,16.6,560.4,461,358,424,23.4
'2018-05-30 07:59:43.00',49.964,253,1,16.6,560.4,461,358,424,23.4
'2018-05-30 07:59:44.00',49.963,253,-4,16.5,560.4,462,358,424,23.4
'2018-05-30 07:59:45.00',49.962,252,-3,16.5,560.3,462,358,424,23.4
'2018-05-30 07:59:46.00',49.961,254,3,16.5,560.3,462,358,419,23.4
'2018-05-30 07:59:47.00',49.960,255,4,16.5,560.3,462,358,419,23.5
'2018-05-30 07:59:48.00',49.960,252,-1,16.5,560.3,462,358,419,23.5
'2018-05-30 07:59:49.00',49.959,254,-3,16.5,560.3,462,358,419,23.5
'2018-05-30 07:59:50.00',49.960,251,4,16.5,560.3,462,357,419,23.5
'2018-05-30 07:59:51.00',49.959,248,4,16.5,560.3,462,357,419,23.6
'2018-05-30 07:59:52.00',49.959,252,-4,16.5,560.3,462,357,418,23.6
'2018-05-30 07:59:53.00',49.959,250,-4,16.5,560.3,462,357,418,23.6
'2018-05-30 07:59:53.99',49.958,249,2,16.5,560.3,462,357,418,23.6
'2018-05-30 07:59:55.00',49.956,250,-3,16.5,560.3,462,358,418,23.6
'2018-05-30 07:59:55.99',49.956,253,-3,16.5,560.3,462,358,418,23.6
'2018-05-30 07:59:57.00',49.957,253,-3,16.5,560.3,463,358,418,23.6
'2018-05-30 07:59:58.00',49.958,251,1,16.5,560.3,463,358,412,23.6
'2018-05-30 07:59:59.00',49.958,250,3,16.4,560.3,462,358,412,23.6
'2018-05-30 08:00:00.00',49.958,254,-3,16.4,560.2,462,358,412,23.6
'2018-05-30 08:00:01.00',49.957,250,-1,16.4,560.2,462,358,412,23.6
'2018-05-30 08:00:02.00',49.956,246,3,16.4,560.2,462,358,412,23.6
'2018-05-30 08:00:03.00',49.956,250,3,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:04.00',49.955,250,-1,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:05.00',49.956,249,-2,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:06.00',49.956,249,-1,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:06.99',49.956,252,-1,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:08.00',49.955,253,-4,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:09.00',49.955,251,-3,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:10.00',49.955,252,3,16.3,560.2,462,358,412,23.6
'2018-05-30 08:00:11.00',49.954,251,0,16.3,560.2,461,358,412,23.6
'2018-05-30 08:00:12.00',49.955,252,-1,16.3,560.1,461,358,412,23.6
'2018-05-30 08:00:13.00',49.956,252,0,16.3,560.1,461,358,412,23.6
'2018-05-30 08:00:14.00',49.957,249,2,16.3,560.1,461,358,412,23.6
'2018-05-30 08:00:15.00',49.957,250,1,16.3,560.1,461,358,412,23.6
'2018-05-30 08:00:16.00',49.957,252,-4,16.2,560.1,461,358,412,23.6
'2018-05-30 08:00:17.00',49.957,250,1,16.2,560.1,461,358,412,23.6
'2018-05-30 08:00:18.00',49.959,250,2,16.2,560.1,461,358,412,23.6
'2018-05-30 08:00:19.00',49.960,253,-3,16.2,560.1,461,358,412,23.7
'2018-05-30 08:00:19.99',49.963,252,-3,16.2,560.1,461,358,412,23.7
'2018-05-30 08:00:21.00',49.964,251,-4,16.2,560.1,460,358,412,23.7
'2018-05-30 08:00:21.99',49.966,251,2,16.1,560.0,460,358,410,23.7
'2018-05-30 08:00:23.00',49.968,253,1,16.1,560.0,460,358,410,23.7
'2018-05-30 08:00:24.00',49.969,252,-1,16.1,560.0,460,358,410,23.7
'2018-05-30 08:00:25.00',49.969,253,-2,16.1,560.0,460,358,410,23.7
'2018-05-30 08:00:26.00',49.968,253,-3,16.1,560.0,461,358,410,23.7
'2018-05-30 08:00:27.00',49.967,250,1,16.1,560.0,461,358,410,23.7
'2018-05-30 08:00:28.00',49.967,252,3,16.1,560.0,461,358,412,23.7
'2018-05-30 08:00:29.00',49.967,251,2,16.1,560.0,461,358,412,23.7
'2018-05-30 08:00:30.00',49.967,251,-1,16.1,560.0,461,358,412,23.7
'2018-05-30 08:00:30.99',49.968,250,-1,16.1,560.0,461,359,412,23.7
'2018-05-30 08:00:32.00',49.970,251,0,16.1,560.0,461,359,412,23.7
'2018-05-30 08:00:32.99',49.972,250,3,16.1,560.0,461,359,412,23.7
'2018-05-30 08:00:34.00',49.973,254,-1,16.1,559.9,461,359,413,23.7
'2018-05-30 08:00:35.00',49.974,252,-4,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:36.00',49.976,254,-2,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:37.00',49.980,254,1,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:38.00',49.979,250,3,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:39.00',49.980,252,3,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:40.00',49.982,250,0,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:41.00',49.986,250,1,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:42.00',49.990,253,1,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:43.00',49.991,253,0,16.1,559.9,462,359,413,23.7
'2018-05-30 08:00:43.99',49.993,252,0,16.1,559.9,462,358,413,23.7
'2018-05-30 08:00:45.00',49.993,253,-2,16.1,559.9,462,358,413,23.7
'2018-05-30 08:00:46.00',49.993,253,-3,16.0,559.8,463,358,413,23.7
'2018-05-30 08:00:47.00',49.994,250,-3,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:48.00',49.994,252,-4,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:49.00',49.989,253,-3,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:50.00',49.989,250,3,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:51.00',49.988,252,-2,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:52.00',49.987,250,0,16.0,559.8,463,358,417,23.7
'2018-05-30 08:00:53.00',49.986,249,1,16.0,559.8,462,358,417,23.7
'2018-05-30 08:00:54.00',49.984,248,3,16.0,559.8,462,358,416,23.7
'2018-05-30 08:00:55.00',49.982,249,3,15.9,559.8,462,358,416,23.7
'2018-05-30 08:00:56.00',49.983,252,3,15.9,559.8,462,358,416,23.7
'2018-05-30 08:00:56.99',49.983,253,0,15.9,559.8,462,358,416,23.7
'2018-05-30 08:00:58.00',49.984,253,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:00:58.99',49.988,253,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:00.00',49.990,253,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:01.00',49.993,253,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:02.00',49.997,254,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:03.00',49.998,255,-4,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:04.00',49.998,253,-5,15.9,559.7,462,358,416,23.7
'2018-05-30 08:01:05.00',49.999,253,-4,15.8,559.7,462,358,416,23.7
'2018-05-30 08:01:06.00',49.999,253,-4,15.8,559.7,462,358,416,23.7
'2018-05-30 08:01:07.00',50.000,254,-4,15.8,559.7,462,358,414,23.7
'2018-05-30 08:01:08.00',49.999,252,-1,15.8,559.7,462,358,414,23.7
'2018-05-30 08:01:09.00',49.996,251,-4,15.8,559.7,462,358,414,23.7
'2018-05-30 08:01:09.99',49.993,253,-5,15.8,559.7,462,358,414,23.7
'2018-05-30 08:01:11.00',49.992,249,-4,15.8,559.6,462,358,414,23.8
'2018-05-30 08:01:12.00',49.987,253,-2,15.8,559.6,462,358,414,23.8
'2018-05-30 08:01:13.00',49.982,250,1,15.7,559.6,462,358,414,23.8
'2018-05-30 08:01:14.00',49.979,251,2,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:15.00',49.976,252,3,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:16.00',49.974,250,-1,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:17.00',49.974,252,-1,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:18.00',49.974,252,-1,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:19.00',49.976,249,-1,15.7,559.6,462,358,417,23.8
'2018-05-30 08:01:20.00',49.979,249,2,15.7,559.6,462,358,418,23.8
'2018-05-30 08:01:21.00',49.979,248,3,15.7,559.6,462,358,418,23.8
'2018-05-30 08:01:22.00',49.981,249,5,15.7,559.6,462,358,418,23.8
'2018-05-30 08:01:22.99',49.984,250,3,15.7,559.6,462,358,418,23.8
'2018-05-30 08:01:24.00',49.984,248,3,15.7,559.5,462,358,418,23.8
'2018-05-30 08:01:24.99',49.983,252,-3,15.7,559.5,462,358,418,23.8
'2018-05-30 08:01:26.00',49.982,250,-1,15.7,559.5,462,358,416,23.8
'2018-05-30 08:01:27.00',49.983,250,-2,15.7,559.5,462,358,416,23.8
'2018-05-30 08:01:28.00',49.985,252,0,15.6,559.5,463,358,416,23.8
'2018-05-30 08:01:29.00',49.987,250,-3,15.6,559.5,463,358,416,23.8
'2018-05-30 08:01:30.00',49.988,250,0,15.6,559.5,463,357,416,23.8
'2018-05-30 08:01:31.00',49.990,249,1,15.6,559.5,463,357,416,23.8
'2018-05-30 08:01:32.00',49.990,249,1,15.6,559.5,463,357,416,23.8
'2018-05-30 08:01:33.00',49.990,250,2,15.6,559.5,463,357,416,23.8
'2018-05-30 08:01:34.00',49.990,252,2,15.6,559.5,462,357,416,23.8
'2018-05-30 08:01:35.00',49.990,249,0,15.6,559.5,462,357,416,23.8
'2018-05-30 08:01:35.99',49.988,251,3,15.6,559.4,462,357,416,23.8
'2018-05-30 08:01:37.00',49.987,251,-3,15.6,559.4,462,357,416,23.8
'2018-05-30 08:01:38.00',49.988,252,-2,15.6,559.4,462,357,416,23.8
'2018-05-30 08:01:39.00',49.989,255,1,15.6,559.4,462,357,416,23.8
'2018-05-30 08:01:40.00',49.988,254,-2,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:41.00',49.989,253,-3,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:42.00',49.990,253,-4,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:43.00',49.992,253,4,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:44.00',49.993,253,0,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:45.00',49.995,251,0,15.6,559.4,462,357,418,23.8
'2018-05-30 08:01:46.00',49.996,253,2,15.6,559.4,462,357,416,23.9
'2018-05-30 08:01:47.00',49.996,253,0,15.6,559.3,462,357,416,23.9
'2018-05-30 08:01:48.00',49.995,252,1,15.6,559.3,462,357,416,23.9
'2018-05-30 08:01:48.99',49.992,253,4,15.6,559.3,462,357,416,23.9
'2018-05-30 08:01:50.00',49.987,251,3,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:50.99',49.986,250,4,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:52.00',49.984,251,4,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:53.00',49.982,252,-1,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:54.00',49.978,253,-1,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:55.00',49.976,253,-3,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:56.00',49.974,249,-2,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:57.00',49.975,250,-1,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:58.00',49.978,250,1,15.5,559.3,462,357,416,23.9
'2018-05-30 08:01:59.00',49.980,249,2,15.5,559.2,462,357,416,23.9
'2018-05-30 08:02:00.00',49.984,253,0,15.5,559.2,462,357,416,23.9
'2018-05-30 08:02:01.00',49.985,253,0,15.5,559.2,462,358,416,23.9
'2018-05-30 08:02:01.99',49.984,253,-4,15.5,559.2,462,358,416,23.9
'2018-05-30 08:02:03.00',49.983,252,-4,15.5,559.2,462,358,416,23.9
'2018-05-30 08:02:04.00',49.983,253,-4,15.4,559.2,462,358,417,23.9
'2018-05-30 08:02:05.00',49.982,253,-3,15.4,559.2,462,358,417,23.9
'2018-05-30 08:02:06.00',49.980,251,-2,15.4,559.2,462,358,417,23.9
'2018-05-30 08:02:07.00',49.975,252,2,15.3,559.2,462,358,417,23.9
'2018-05-30 08:02:08.00',49.972,249,1,15.3,559.2,462,358,417,23.9
'2018-05-30 08:02:09.00',49.971,252,1,15.3,559.2,462,358,417,23.9
'2018-05-30 08:02:10.00',49.967,255,-3,15.3,559.2,462,358,417,23.9
'2018-05-30 08:02:11.00',49.966,252,-2,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:12.00',49.964,252,3,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:12.99',49.963,250,4,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:14.00',49.964,251,3,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:14.99',49.964,251,-4,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:16.00',49.964,250,-2,15.3,559.1,462,358,417,23.9
'2018-05-30 08:02:17.00',49.963,250,3,15.3,559.1,462,358,416,23.9
'2018-05-30 08:02:18.00',49.964,250,1,15.3,559.1,462,358,416,23.9
'2018-05-30 08:02:19.00',49.967,253,-3,15.3,559.1,462,358,416,23.9
'2018-05-30 08:02:20.00',49.965,254,-4,15.2,559.1,462,358,416,23.9
'2018-05-30 08:02:21.00',49.966,253,-3,15.2,559.1,462,358,416,23.9
'2018-05-30 08:02:22.00',49.967,252,3,15.2,559.1,462,358,416,23.9
'2018-05-30 08:02:23.00',49.970,252,3,15.2,559.0,462,358,417,23.9
'2018-05-30 08:02:24.00',49.968,253,-1,15.2,559.0,463,358,417,23.9
'2018-05-30 08:02:25.00',49.965,253,-2,15.2,559.0,463,358,417,23.9
'2018-05-30 08:02:25.99',49.965,253,-1,15.2,559.0,463,358,417,23.9
'2018-05-30 08:02:27.00',49.965,250,4,15.2,559.0,463,358,417,24.0
'2018-05-30 08:02:27.99',49.966,250,4,15.1,559.0,463,358,417,24.0
'2018-05-30 08:02:29.00',49.968,252,-3,15.1,559.0,463,358,417,24.0
'2018-05-30 08:02:30.00',49.969,252,-3,15.1,559.0,462,358,417,24.0
'2018-05-30 08:02:31.00',49.968,251,-1,15.1,559.0,462,358,417,24.0
'2018-05-30 08:02:32.00',49.969,250,1,15.1,559.0,462,358,417,24.0
'2018-05-30 08:02:33.00',49.968,250,3,15.1,559.0,462,358,417,24.0
'2018-05-30 08:02:34.00',49.967,251,-1,15.1,559.0,462,358,417,24.0
'2018-05-30 08:02:35.00',49.966,255,-4,15.1,558.9,462,358,417,24.0
'2018-05-30 08:02:36.00',49.964,253,-2,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:37.00',49.960,250,0,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:38.00',49.962,252,-1,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:38.99',49.962,255,-1,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:40.00',49.964,252,-2,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:41.00',49.965,253,1,15.1,558.9,462,358,420,24.0
'2018-05-30 08:02:42.00',49.964,251,3,15.1,558.9,463,358,420,24.0
'2018-05-30 08:02:43.00',49.965,249,4,15.1,558.9,463,358,420,24.0
'2018-05-30 08:02:44.00',49.966,253,-1,15.1,558.9,463,358,420,24.0
'2018-05-30 08:02:45.00',49.967,252,-2,15.1,558.9,463,358,420,24.0
'2018-05-30 08:02:46.00',49.968,252,0,15.1,558.9,463,358,420,24.0
'2018-05-30 08:02:47.00',49.970,250,3,15.1,558.8,463,358,420,24.0
'2018-05-30 08:02:48.00',49.970,250,2,15.1,558.8,463,358,420,24.0
'2018-05-30 08:02:49.00',49.970,257,-1,15.0,558.8,463,358,420,24.0
'2018-05-30 08:02:50.00',49.971,253,-1,15.0,558.8,463,358,420,24.0
'2018-05-30 08:02:51.00',49.972,250,2,15.0,558.8,463,358,420,24.0
'2018-05-30 08:02:51.99',49.972,253,3,15.0,558.8,463,358,420,24.0
'2018-05-30 08:02:53.00',49.972,248,4,15.0,558.8,463,358,420,24.0
'2018-05-30 08:02:53.99',49.971,251,2,15.0,558.8,464,358,420,24.0
'2018-05-30 08:02:55.00',49.971,252,-3,15.0,558.8,464,358,420,24.0
'2018-05-30 08:02:56.00',49.971,252,-1,15.0,558.8,464,358,415,24.0
'2018-05-30 08:02:57.00',49.971,251,1,15.0,558.8,464,358,415,24.0
'2018-05-30 08:02:58.00',49.971,251,3,15.0,558.8,464,358,415,24.0
'2018-05-30 08:02:59.00',49.971,252,3,14.9,558.7,464,358,415,24.0
'2018-05-30 08:03:00.00',49.972,253,-1,14.9,558.7,464,357,415,24.0
'2018-05-30 08:03:01.00',49.971,253,-4,14.9,558.7,464,357,415,24.0
'2018-05-30 08:03:02.00',49.970,255,-1,14.9,558.7,464,357,415,24.0
'2018-05-30 08:03:03.00',49.967,253,1,14.9,558.7,464,357,414,24.0
'2018-05-30 08:03:04.00',49.964,253,3,14.9,558.7,464,357,414,24.0
'2018-05-30 08:03:04.99',49.964,255,3,14.9,558.7,464,357,414,24.0
'2018-05-30 08:03:06.00',49.964,256,-2,14.9,558.7,463,357,414,24.0
'2018-05-30 08:03:07.00',49.965,252,0,14.9,558.7,463,357,414,24.0
'2018-05-30 08:03:08.00',49.966,253,2,14.9,558.6,463,357,414,24.0
'2018-05-30 08:03:09.00',49.968,252,4,14.9,558.6,463,357,414,24.0
'2018-05-30 08:03:10.00',49.969,250,2,14.8,558.6,463,357,414,24.0
'2018-05-30 08:03:11.00',49.971,253,-2,14.8,558.6,463,357,414,24.0
'2018-05-30 08:03:12.00',49.971,251,-3,14.8,558.6,463,357,414,24.0
'2018-05-30 08:03:13.00',49.971,252,2,14.8,558.6,463,358,414,24.0
'2018-05-30 08:03:14.00',49.971,250,2,14.8,558.6,463,358,414,24.0
'2018-05-30 08:03:15.00',49.969,251,1,14.8,558.6,463,358,414,24.0
'2018-05-30 08:03:16.00',49.967,254,-1,14.7,558.6,463,358,415,24.0
'2018-05-30 08:03:17.00',49.966,253,-4,14.7,558.6,463,358,415,24.0
'2018-05-30 08:03:17.99',49.965,253,1,14.7,558.6,463,358,415,24.0
'2018-05-30 08:03:19.00',49.965,253,3,14.7,558.6,463,358,415,23.9
'2018-05-30 08:03:19.99',49.965,251,3,14.7,558.5,463,358,415,23.9
'2018-05-30 08:03:21.00',49.965,255,0,14.7,558.5,463,358,415,23.9
'2018-05-30 08:03:22.00',49.964,255,-2,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:23.00',49.965,249,-3,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:24.00',49.966,253,3,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:25.00',49.968,253,3,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:26.00',49.972,251,1,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:27.00',49.974,253,-3,14.7,558.5,463,358,413,23.9
'2018-05-30 08:03:28.00',49.977,251,-3,14.7,558.5,463,358,412,23.9
'2018-05-30 08:03:29.00',49.979,250,0,14.7,558.5,463,358,412,23.9
'2018-05-30 08:03:30.00',49.980,250,0,14.7,558.5,463,358,412,23.9
'2018-05-30 08:03:30.99',49.982,250,1,14.7,558.5,463,358,412,23.9
'2018-05-30 08:03:32.00',49.985,249,3,14.7,558.4,463,358,412,23.9
'2018-05-30 08:03:33.00',49.986,249,-1,14.7,558.4,463,358,412,23.9
'2018-05-30 08:03:34.00',49.987,251,0,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:35.00',49.987,254,0,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:36.00',49.987,253,-3,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:37.00',49.988,253,-3,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:38.00',49.989,253,-4,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:39.00',49.987,252,-6,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:40.00',49.985,250,1,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:41.00',49.985,253,0,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:41.99',49.984,253,2,14.6,558.4,462,358,412,23.8
'2018-05-30 08:03:43.00',49.982,252,1,14.6,558.3,462,358,412,23.8
'2018-05-30 08:03:43.99',49.980,255,-1,14.6,558.3,462,358,412,23.8
'2018-05-30 08:03:45.00',49.979,251,1,14.6,558.3,462,358,412,23.8
'2018-05-30 08:03:46.00',49.977,256,1,14.6,558.3,462,358,412,23.8
'2018-05-30 08:03:47.00',49.975,255,0,14.6,558.3,462,358,412,23.8
'2018-05-30 08:03:48.00',49.974,253,-1,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:49.00',49.972,252,3,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:50.00',49.972,252,3,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:51.00',49.973,249,3,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:52.00',49.977,251,-4,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:53.00',49.980,252,0,14.6,558.3,463,358,414,23.8
'2018-05-30 08:03:54.00',49.982,251,-3,14.6,558.3,463,358,413,23.8
'2018-05-30 08:03:54.99',49.981,251,-2,14.6,558.2,463,358,413,23.8
'2018-05-30 08:03:56.00',49.978,252,3,14.5,558.2,463,358,413,23.8
'2018-05-30 08:03:56.99',49.974,252,2,14.5,558.2,463,358,413,23.8
'2018-05-30 08:03:58.00',49.969,251,1,14.5,558.2,463,358,413,23.8
'2018-05-30 08:03:59.00',49.964,252,-1,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:00.00',49.956,254,-2,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:01.00',49.949,248,1,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:02.00',49.944,250,0,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:03.00',49.940,251,-3,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:04.00',49.938,250,2,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:05.00',49.936,251,-1,14.5,558.2,463,358,413,23.8
'2018-05-30 08:04:06.00',49.935,252,-1,14.5,558.2,462,358,412,23.8
'2018-05-30 08:04:07.00',49.934,253,-1,14.5,558.1,462,358,412,23.8
'2018-05-30 08:04:07.99',49.936,253,-3,14.4,558.1,462,358,412,23.8
'2018-05-30 08:04:09.00',49.942,249,4,14.4,558.1,462,358,412,23.8
'2018-05-30 08:04:10.00',49.943,251,-1,14.4,558.1,462,358,412,23.7
'2018-05-30 08:04:11.00',49.946,252,-2,14.4,558.1,462,358,412,23.7
'2018-05-30 08:04:12.00',49.948,250,1,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:13.00',49.950,251,-3,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:14.00',49.951,252,-4,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:15.00',49.952,251,-1,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:16.00',49.953,251,2,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:17.00',49.954,252,-1,14.3,558.1,462,358,412,23.7
'2018-05-30 08:04:18.00',49.955,255,-3,14.3,558.1,462,358,413,23.7
'2018-05-30 08:04:19.00',49.954,250,2,14.3,558.1,462,358,413,23.7
'2018-05-30 08:04:20.00',49.953,248,4,14.3,558.0,462,358,413,23.7
'2018-05-30 08:04:20.99',49.952,252,-3,14.3,558.0,463,358,413,23.7
'2018-05-30 08:04:22.00',49.950,248,-2,14.3,558.0,463,358,413,23.7
'2018-05-30 08:04:22.99',49.948,250,2,14.3,558.0,463,358,413,23.6
'2018-05-30 08:04:24.00',49.944,253,-4,14.3,558.0,462,358,412,23.6
'2018-05-30 08:04:25.00',49.943,253,-1,14.3,558.0,462,358,412,23.6
'2018-05-30 08:04:26.00',49.941,252,3,14.3,558.0,462,358,412,23.6
'2018-05-30 08:04:27.00',49.940,253,1,14.2,558.0,462,358,412,23.6
'2018-05-30 08:04:28.00',49.941,253,2,14.2,558.0,463,358,412,23.6
'2018-05-30 08:04:29.00',49.943,252,3,14.2,558.0,463,358,412,23.6
'2018-05-30 08:04:30.00',49.945,251,-2,14.2,558.0,463,358,413,23.6
'2018-05-30 08:04:31.00',49.947,251,0,14.2,558.0,463,358,413,23.6
'2018-05-30 08:04:32.00',49.947,252,2,14.2,557.9,463,358,413,23.6
'2018-05-30 08:04:33.00',49.946,254,-1,14.2,557.9,463,358,413,23.6
'2018-05-30 08:04:33.99',49.945,253,-1,14.2,557.9,463,358,413,23.6
'2018-05-30 08:04:35.00',49.945,251,3,14.1,557.9,463,358,413,23.6
'2018-05-30 08:04:36.00',49.945,257,-1,14.1,557.9,463,358,413,23.6
'2018-05-30 08:04:37.00',49.946,253,4,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:38.00',49.946,249,4,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:39.00',49.946,252,0,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:40.00',49.946,251,-1,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:41.00',49.945,251,1,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:42.00',49.945,253,-3,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:43.00',49.945,253,3,14.1,557.9,463,358,415,23.6
'2018-05-30 08:04:44.00',49.944,250,3,14.1,557.8,463,358,415,23.6
'2018-05-30 08:04:45.00',49.943,252,1,14.1,557.8,463,358,415,23.6
'2018-05-30 08:04:46.00',49.939,254,3,14.1,557.8,463,358,415,23.6
'2018-05-30 08:04:46.99',49.936,253,2,14.1,557.8,463,358,415,23.6
'2018-05-30 08:04:48.00',49.935,250,-1,14.1,557.8,464,357,415,23.6
'2018-05-30 08:04:48.99',49.935,251,0,14.1,557.8,464,357,415,23.6
'2018-05-30 08:04:50.00',49.935,252,-1,14.1,557.8,464,357,413,23.6
'2018-05-30 08:04:51.00',49.934,255,-3,14.1,557.8,464,357,413,23.6
'2018-05-30 08:04:52.00',49.935,251,3,14.1,557.8,464,357,413,23.6
'2018-05-30 08:04:53.00',49.935,253,-2,14.0,557.8,464,357,413,23.6
'2018-05-30 08:04:54.00',49.935,252,1,14.0,557.8,464,358,413,23.6
'2018-05-30 08:04:55.00',49.935,249,3,14.0,557.7,464,358,413,23.6
'2018-05-30 08:04:56.00',49.931,252,-3,14.0,557.7,464,358,413,23.6
'2018-05-30 08:04:57.00',49.933,251,4,14.0,557.7,464,358,413,23.6
'2018-05-30 08:04:58.00',49.933,255,-1,14.0,557.7,464,358,413,23.6
'2018-05-30 08:04:59.00',49.932,252,-1,14.0,557.7,465,358,413,23.6
'2018-05-30 08:04:59.99',49.930,249,-1,14.0,557.7,464,358,413,23.6
'2018-05-30 08:05:01.00',49.928,251,1,14.0,557.7,464,358,413,23.6
'2018-05-30 08:05:02.00',49.923,253,1,14.0,557.6,464,358,413,23.6
'2018-05-30 08:05:03.00',49.918,253,2,13.9,557.6,464,358,413,23.6
'2018-05-30 08:05:04.00',49.916,252,3,13.9,557.6,464,358,413,23.6
'2018-05-30 08:05:05.00',49.916,255,-1,13.9,557.6,464,358,413,23.6
'2018-05-30 08:05:06.00',49.913,253,1,13.9,557.6,464,358,413,23.6
'2018-05-30 08:05:07.00',49.915,251,1,13.9,557.6,464,358,413,23.6
'2018-05-30 08:05:08.00',49.914,253,-2,13.9,557.6,464,357,413,23.6
'2018-05-30 08:05:09.00',49.910,252,-2,13.9,557.6,464,357,413,23.6
'2018-05-30 08:05:10.00',49.910,254,0,13.9,557.6,464,357,414,23.6
'2018-05-30 08:05:11.00',49.908,250,3,13.9,557.6,463,357,414,23.6
'2018-05-30 08:05:12.00',49.909,250,-2,13.9,557.6,463,357,414,23.6
'2018-05-30 08:05:12.99',49.910,250,2,13.9,557.5,463,357,414,23.6
'2018-05-30 08:05:14.00',49.912,254,-4,13.9,557.5,463,357,414,23.6
'2018-05-30 08:05:15.00',49.914,249,1,13.9,557.5,463,357,414,23.6
'2018-05-30 08:05:16.00',49.916,253,-1,13.8,557.5,463,357,414,23.6
'2018-05-30 08:05:17.00',49.920,253,4,13.8,557.5,464,357,414,23.6
'2018-05-30 08:05:18.00',49.921,251,-3,13.8,557.5,464,357,414,23.6
'2018-05-30 08:05:19.00',49.923,250,2,13.8,557.5,463,357,414,23.6
'2018-05-30 08:05:20.00',49.926,253,-2,13.8,557.5,463,358,414,23.6
'2018-05-30 08:05:21.00',49.927,252,-1,13.7,557.5,463,358,414,23.6
'2018-05-30 08:05:22.00',49.929,254,2,13.7,557.5,463,358,414,23.6
'2018-05-30 08:05:23.00',49.931,252,-1,13.7,557.5,464,358,413,23.6
'2018-05-30 08:05:23.99',49.932,252,0,13.7,557.5,464,358,413,23.6
'2018-05-30 08:05:25.00',49.934,252,-3,13.7,557.4,464,358,413,23.6
'2018-05-30 08:05:25.99',49.935,251,1,13.7,557.4,464,358,413,23.6
'2018-05-30 08:05:27.00',49.938,250,-2,13.7,557.4,464,358,413,23.6
'2018-05-30 08:05:28.00',49.937,253,-4,13.7,557.4,464,358,413,23.6
'2018-05-30 08:05:29.00',49.937,251,2,13.7,557.4,463,358,413,23.6
'2018-05-30 08:05:30.00',49.937,253,1,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:31.00',49.937,249,-3,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:32.00',49.937,253,3,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:33.00',49.937,250,3,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:34.00',49.935,250,2,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:35.00',49.932,252,-2,13.7,557.4,463,358,412,23.6
'2018-05-30 08:05:36.00',49.929,253,-2,13.7,557.3,463,358,413,23.6
'2018-05-30 08:05:36.99',49.926,253,3,13.6,557.3,463,358,413,23.6
'2018-05-30 08:05:38.00',49.924,251,-3,13.6,557.3,463,358,413,23.6
'2018-05-30 08:05:39.00',49.922,252,-1,13.6,557.3,463,358,413,23.6
'2018-05-30 08:05:40.00',49.921,252,-3,13.6,557.3,463,357,413,23.6
'2018-05-30 08:05:41.00',49.919,250,1,13.6,557.3,463,357,413,23.6
'2018-05-30 08:05:42.00',49.918,252,-4,13.6,557.3,463,357,413,23.7
'2018-05-30 08:05:43.00',49.919,251,1,13.6,557.3,463,357,412,23.7
'2018-05-30 08:05:44.00',49.919,255,-4,13.6,557.3,463,357,412,23.7
'2018-05-30 08:05:45.00',49.920,248,3,13.6,557.3,463,357,412,23.7
'2018-05-30 08:05:46.00',49.922,250,-1,13.6,557.3,463,358,412,23.7
'2018-05-30 08:05:47.00',49.922,253,0,13.6,557.3,463,358,412,23.7
'2018-05-30 08:05:48.00',49.924,253,-3,13.6,557.2,463,358,412,23.7
'2018-05-30 08:05:49.00',49.925,252,3,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:49.99',49.927,253,-1,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:51.00',49.926,250,-1,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:51.99',49.924,250,-1,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:53.00',49.919,251,1,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:54.00',49.919,250,1,13.6,557.2,463,358,410,23.7
'2018-05-30 08:05:55.00',49.917,252,-3,13.6,557.2,464,358,410,23.7
'2018-05-30 08:05:56.00',49.915,252,3,13.6,557.2,463,358,415,23.7
'2018-05-30 08:05:57.00',49.914,252,-1,13.6,557.2,463,358,415,23.7
'2018-05-30 08:05:58.00',49.912,248,2,13.6,557.2,463,358,415,23.8
'2018-05-30 08:05:59.00',49.912,250,-1,13.6,557.2,463,358,415,23.8
'2018-05-30 08:06:00.00',49.911,253,0,13.6,557.1,463,358,415,23.8
'2018-05-30 08:06:01.00',49.910,253,-1,13.6,557.1,464,358,415,23.8
'2018-05-30 08:06:02.00',49.910,252,1,13.5,557.1,464,358,415,23.8
'2018-05-30 08:06:02.99',49.911,252,1,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:04.00',49.912,252,0,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:05.00',49.916,251,0,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:06.00',49.917,252,-1,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:07.00',49.918,250,3,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:08.00',49.920,251,-2,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:09.00',49.921,250,2,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:10.00',49.922,252,-4,13.5,557.1,464,358,411,23.8
'2018-05-30 08:06:11.00',49.922,252,-1,13.5,557.0,463,358,411,23.8
'2018-05-30 08:06:12.00',49.921,253,0,13.5,557.0,463,358,411,23.8
'2018-05-30 08:06:13.00',49.924,253,-1,13.4,557.0,463,358,411,23.8
'2018-05-30 08:06:14.00',49.925,250,3,13.4,557.0,463,358,411,23.8
'2018-05-30 08:06:15.00',49.924,251,-1,13.4,557.0,463,358,411,23.8
'2018-05-30 08:06:15.99',49.921,252,1,13.4,557.0,463,358,411,23.8
'2018-05-30 08:06:17.00',49.919,254,-1,13.3,557.0,463,358,411,23.8
'2018-05-30 08:06:17.99',49.918,251,3,13.3,557.0,464,358,411,23.8
'2018-05-30 08:06:19.00',49.918,253,-2,13.3,557.0,464,358,411,23.8
'2018-05-30 08:06:20.00',49.916,253,3,13.3,557.0,464,358,411,23.8
'2018-05-30 08:06:21.00',49.916,250,-1,13.3,556.9,464,358,412,23.8
'2018-05-30 08:06:22.00',49.917,250,1,13.3,556.9,464,358,412,23.8
'2018-05-30 08:06:23.00',49.919,255,-3,13.3,556.9,464,358,412,23.8
'2018-05-30 08:06:24.00',49.922,253,4,13.3,556.9,464,358,412,23.8
'2018-05-30 08:06:25.00',49.925,255,-1,13.3,556.9,465,358,412,23.8
'2018-05-30 08:06:26.00',49.929,252,2,13.3,556.9,465,358,412,23.8
'2018-05-30 08:06:27.00',49.930,250,0,13.3,556.9,465,358,411,23.8
'2018-05-30 08:06:28.00',49.931,250,0,13.3,556.9,465,358,411,23.8
'2018-05-30 08:06:28.99',49.933,251,2,13.3,556.9,465,358,411,23.8
'2018-05-30 08:06:30.00',49.935,254,-4,13.2,556.9,464,358,411,23.8
'2018-05-30 08:06:31.00',49.937,252,1,13.2,556.9,464,358,411,23.8
'2018-05-30 08:06:32.00',49.939,252,2,13.2,556.8,464,358,411,23.8
'2018-05-30 08:06:33.00',49.941,252,-3,13.2,556.8,464,358,412,23.8
'2018-05-30 08:06:34.00',49.942,253,2,13.2,556.8,464,358,412,23.8
'2018-05-30 08:06:35.00',49.943,252,2,13.2,556.8,464,358,412,23.8
'2018-05-30 08:06:36.00',49.946,252,-3,13.2,556.8,464,358,412,23.8
'2018-05-30 08:06:37.00',49.949,250,0,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:38.00',49.951,249,0,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:39.00',49.953,253,-1,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:40.00',49.953,253,-3,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:41.00',49.955,251,2,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:41.99',49.957,252,3,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:43.00',49.958,253,-3,13.1,556.8,464,358,412,23.8
'2018-05-30 08:06:43.99',49.956,250,-1,13.1,556.7,464,358,412,23.8
'2018-05-30 08:06:45.00',49.952,250,4,13.1,556.7,464,358,414,23.8
'2018-05-30 08:06:46.00',49.943,250,-1,13.1,556.7,463,358,414,23.8
'2018-05-30 08:06:47.00',49.938,250,-3,13.1,556.7,463,358,414,23.8
'2018-05-30 08:06:48.00',49.929,252,3,13.1,556.7,463,358,414,23.8
'2018-05-30 08:06:49.00',49.921,255,-4,13.1,556.7,464,358,414,23.8
'2018-05-30 08:06:50.00',49.915,250,3,13.1,556.7,464,358,414,23.8
'2018-05-30 08:06:51.00',49.914,252,-3,13.1,556.7,464,358,415,23.8
'2018-05-30 08:06:52.00',49.913,251,3,13.1,556.7,464,358,415,23.8
'2018-05-30 08:06:52.99',49.913,251,1,13.1,556.7,464,358,415,23.8
'2018-05-30 08:06:54.00',49.913,253,-1,13.1,556.7,464,358,415,23.8
'2018-05-30 08:06:54.99',49.914,252,-1,13.1,556.7,464,358,415,23.8
'2018-05-30 08:06:56.00',49.914,253,2,13.1,556.6,464,358,415,23.8
'2018-05-30 08:06:57.00',49.914,248,0,13.0,556.6,464,358,418,23.8
'2018-05-30 08:06:58.00',49.912,252,-4,13.0,556.6,464,358,418,23.8
'2018-05-30 08:06:59.00',49.911,250,3,13.0,556.6,464,358,418,23.8
'2018-05-30 08:07:00.00',49.911,253,-5,13.0,556.6,464,358,418,23.8
'2018-05-30 08:07:01.00',49.911,253,-2,13.0,556.6,464,358,418,23.8
'2018-05-30 08:07:02.00',49.912,255,-1,13.0,556.6,464,358,418,23.8
'2018-05-30 08:07:03.00',49.912,252,3,13.0,556.5,464,358,417,23.8
'2018-05-30 08:07:04.00',49.913,251,-1,13.0,556.5,464,358,417,23.8
'2018-05-30 08:07:05.00',49.914,250,2,12.9,556.5,464,358,417,23.8
'2018-05-30 08:07:05.99',49.916,253,-4,12.9,556.5,464,358,417,23.8
'2018-05-30 08:07:07.00',49.918,252,0,12.9,556.5,464,358,417,23.8
'2018-05-30 08:07:08.00',49.919,253,-1,12.9,556.5,464,358,417,23.8
'2018-05-30 08:07:09.00',49.922,250,3,12.9,556.5,464,358,417,23.8
'2018-05-30 08:07:10.00',49.923,251,-4,12.9,556.5,464,358,414,23.8
'2018-05-30 08:07:11.00',49.926,250,0,12.9,556.5,463,358,414,23.8
'2018-05-30 08:07:12.00',49.926,254,-2,12.9,556.5,463,358,414,23.8
'2018-05-30 08:07:13.00',49.925,253,3,12.9,556.5,463,358,414,23.8
'2018-05-30 08:07:14.00',49.922,252,-1,12.9,556.5,463,358,414,23.7
'2018-05-30 08:07:15.00',49.919,251,-1,12.9,556.4,463,358,414,23.7
'2018-05-30 08:07:16.00',49.916,253,0,12.9,556.4,463,358,414,23.7
'2018-05-30 08:07:17.00',49.914,251,-1,12.9,556.4,463,358,414,23.7
'2018-05-30 08:07:18.00',49.912,252,0,12.8,556.4,463,358,414,23.8
'2018-05-30 08:07:18.99',49.913,253,1,12.8,556.4,463,358,414,23.8
'2018-05-30 08:07:20.00',49.914,250,-1,12.8,556.4,463,358,414,23.8
'2018-05-30 08:07:20.99',49.918,249,0,12.8,556.4,463,358,414,23.8
'2018-05-30 08:07:22.00',49.922,253,-1,12.8,556.4,463,358,413,23.8
'2018-05-30 08:07:23.00',49.926,253,-1,12.8,556.4,464,358,413,23.8
'2018-05-30 08:07:24.00',49.930,252,2,12.8,556.4,464,358,413,23.8
'2018-05-30 08:07:25.00',49.933,251,-3,12.7,556.4,464,358,413,23.8
'2018-05-30 08:07:26.00',49.935,250,3,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:27.00',49.938,251,0,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:28.00',49.940,251,-1,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:29.00',49.940,250,1,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:30.00',49.941,252,-3,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:31.00',49.938,253,-1,12.7,556.3,464,358,413,23.8
