'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 08:07:31.99',49.940,250,1,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:33.00',49.940,253,-3,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:34.00',49.938,253,1,12.7,556.3,464,358,413,23.8
'2018-05-30 08:07:35.00',49.938,249,3,12.7,556.3,463,358,413,23.8
'2018-05-30 08:07:36.00',49.940,252,-2,12.7,556.3,463,358,414,23.8
'2018-05-30 08:07:37.00',49.940,250,1,12.7,556.2,464,358,414,23.8
'2018-05-30 08:07:38.00',49.940,253,-3,12.7,556.2,464,358,414,23.8
'2018-05-30 08:07:39.00',49.939,253,-3,12.7,556.2,464,358,414,23.8
'2018-05-30 08:07:40.00',49.938,250,0,12.6,556.2,464,358,414,23.8
'2018-05-30 08:07:41.00',49.937,253,-3,12.6,556.2,464,358,414,23.8
'2018-05-30 08:07:42.00',49.938,251,3,12.6,556.2,464,358,414,23.8
'2018-05-30 08:07:43.00',49.938,248,3,12.6,556.2,464,358,413,23.8
'2018-05-30 08:07:44.00',49.940,251,-3,12.6,556.2,464,358,413,23.8
'2018-05-30 08:07:44.99',49.943,252,-1,12.6,556.2,464,358,413,23.8
'2018-05-30 08:07:46.00',49.948,253,1,12.6,556.2,464,358,413,23.8
'2018-05-30 08:07:46.99',49.950,251,-4,12.6,556.2,464,358,413,23.8
'2018-05-30 08:07:48.00',49.953,253,-4,12.6,556.1,464,358,413,23.8
'2018-05-30 08:07:49.00',49.955,251,0,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:50.00',49.957,253,-1,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:51.00',49.957,252,-4,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:52.00',49.957,253,1,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:53.00',49.956,252,3,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:54.00',49.954,250,2,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:55.00',49.950,252,-3,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:56.00',49.950,249,1,12.6,556.1,464,358,412,23.8
'2018-05-30 08:07:57.00',49.948,250,1,12.6,556.1,464,358,413,23.8
'2018-05-30 08:07:57.99',49.947,252,-3,12.6,556.1,464,358,413,23.8
'2018-05-30 08:07:59.00',49.946,254,3,12.6,556.1,464,358,413,23.8
'2018-05-30 08:08:00.00',49.946,250,3,12.6,556.1,464,358,413,23.8
'2018-05-30 08:08:01.00',49.947,250,-2,12.6,556.0,464,358,413,23.8
'2018-05-30 08:08:02.00',49.947,252,4,12.6,556.0,465,358,413,23.8
'2018-05-30 08:08:03.00',49.947,250,1,12.6,556.0,465,358,413,23.8
'2018-05-30 08:08:04.00',49.949,248,-1,12.6,556.0,465,358,413,23.8
'2018-05-30 08:08:05.00',49.951,250,1,12.6,556.0,465,358,413,23.8
'2018-05-30 08:08:06.00',49.951,250,3,12.6,556.0,465,358,413,23.8
'2018-05-30 08:08:07.00',49.952,254,1,12.5,556.0,465,358,413,23.8
'2018-05-30 08:08:08.00',49.953,251,-2,12.5,556.0,465,358,413,23.8
'2018-05-30 08:08:09.00',49.954,251,4,12.5,556.0,465,358,413,23.9
'2018-05-30 08:08:10.00',49.953,254,3,12.5,556.0,465,358,415,23.9
'2018-05-30 08:08:10.99',49.952,253,1,12.5,555.9,465,358,415,23.9
'2018-05-30 08:08:12.00',49.949,253,-3,12.5,555.9,465,358,415,23.9
'2018-05-30 08:08:12.99',49.945,253,4,12.5,555.9,465,358,415,23.9
'2018-05-30 08:08:14.00',49.940,251,-3,12.5,555.9,465,358,415,23.9
'2018-05-30 08:08:15.00',49.936,252,1,12.5,555.9,465,358,415,23.9
'2018-05-30 08:08:16.00',49.928,253,1,12.4,555.9,465,358,415,23.9
'2018-05-30 08:08:17.00',49.925,253,-2,12.4,555.9,465,358,415,23.9
'2018-05-30 08:08:18.00',49.921,249,4,12.4,555.9,465,358,415,23.9
'2018-05-30 08:08:19.00',49.919,252,0,12.4,555.9,465,358,415,23.9
'2018-05-30 08:08:20.00',49.919,253,-3,12.4,555.9,465,358,415,23.9
'2018-05-30 08:08:21.00',49.920,253,-4,12.4,555.8,465,358,415,23.9
'2018-05-30 08:08:22.00',49.921,253,4,12.3,555.8,465,358,415,23.9
'2018-05-30 08:08:23.00',49.925,253,-1,12.3,555.8,465,358,415,23.9
'2018-05-30 08:08:23.99',49.934,252,4,12.3,555.8,465,358,415,23.9
'2018-05-30 08:08:25.00',49.940,250,1,12.3,555.8,465,358,415,23.9
'2018-05-30 08:08:26.00',49.945,250,-1,12.3,555.8,465,358,415,23.9
'2018-05-30 08:08:27.00',49.951,250,1,12.3,555.7,465,358,415,23.9
'2018-05-30 08:08:28.00',49.956,253,3,12.3,555.7,465,358,415,23.9
'2018-05-30 08:08:29.00',49.958,254,-3,12.3,555.7,465,358,418,23.9
'2018-05-30 08:08:30.00',49.960,253,-5,12.3,555.7,465,358,418,23.9
'2018-05-30 08:08:31.00',49.961,250,1,12.3,555.7,465,358,418,23.9
'2018-05-30 08:08:32.00',49.963,252,3,12.3,555.7,465,358,418,23.9
'2018-05-30 08:08:33.00',49.964,250,3,12.2,555.7,465,358,418,23.9
'2018-05-30 08:08:34.00',49.966,255,-4,12.2,555.7,465,358,418,23.9
'2018-05-30 08:08:34.99',49.967,252,-2,12.2,555.7,465,358,418,23.9
'2018-05-30 08:08:36.00',49.966,248,3,12.2,555.7,465,358,418,23.9
'2018-05-30 08:08:36.99',49.966,250,3,12.2,555.7,465,358,418,23.9
'2018-05-30 08:08:38.00',49.964,252,-1,12.2,555.6,465,358,418,23.9
'2018-05-30 08:08:39.00',49.962,250,-2,12.1,555.6,465,358,418,23.9
'2018-05-30 08:08:40.00',49.958,250,1,12.1,555.6,465,358,418,23.9
'2018-05-30 08:08:41.00',49.954,250,-3,12.1,555.6,465,358,418,23.9
'2018-05-30 08:08:42.00',49.951,253,-1,12.1,555.6,465,358,417,23.9
'2018-05-30 08:08:43.00',49.948,253,-5,12.1,555.6,465,358,417,23.9
'2018-05-30 08:08:44.00',49.949,250,1,12.1,555.6,465,358,417,23.9
'2018-05-30 08:08:45.00',49.948,255,-4,12.1,555.6,465,358,417,23.9
'2018-05-30 08:08:46.00',49.947,252,-2,12.1,555.6,464,358,417,23.9
'2018-05-30 08:08:47.00',49.946,248,4,12.1,555.6,465,358,417,23.9
'2018-05-30 08:08:47.99',49.944,252,-3,12.1,555.6,465,358,418,23.9
'2018-05-30 08:08:49.00',49.939,252,-3,12.1,555.6,465,358,418,23.9
'2018-05-30 08:08:49.99',49.932,251,3,12.1,555.5,465,358,418,23.9
'2018-05-30 08:08:51.00',49.927,252,-5,12.1,555.5,465,358,418,23.9
'2018-05-30 08:08:52.00',49.923,251,3,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:53.00',49.922,255,-4,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:54.00',49.921,248,3,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:55.00',49.921,253,-1,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:56.00',49.920,253,2,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:57.00',49.919,254,-4,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:58.00',49.919,253,3,12.1,555.5,465,357,418,23.9
'2018-05-30 08:08:59.00',49.921,251,3,12.1,555.5,465,357,418,23.9
'2018-05-30 08:09:00.00',49.921,255,-3,12.0,555.5,465,357,418,23.9
'2018-05-30 08:09:00.99',49.923,248,3,12.0,555.4,465,357,418,23.9
'2018-05-30 08:09:02.00',49.925,248,-4,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:03.00',49.928,250,-1,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:04.00',49.930,252,-4,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:05.00',49.930,252,1,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:06.00',49.931,250,-3,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:07.00',49.931,252,-4,12.0,555.4,465,357,417,23.9
'2018-05-30 08:09:08.00',49.930,251,4,11.9,555.4,464,357,417,23.9
'2018-05-30 08:09:09.00',49.928,250,-3,11.9,555.4,465,357,417,23.9
'2018-05-30 08:09:10.00',49.927,249,0,11.9,555.4,465,357,417,23.9
'2018-05-30 08:09:11.00',49.926,253,-4,11.9,555.4,464,357,417,23.9
'2018-05-30 08:09:12.00',49.925,251,2,11.9,555.4,464,357,417,23.9
'2018-05-30 08:09:13.00',49.923,253,-1,11.9,555.3,464,357,417,23.9
'2018-05-30 08:09:13.99',49.922,250,2,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:15.00',49.923,252,-4,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:15.99',49.925,252,-1,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:17.00',49.927,252,2,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:18.00',49.928,250,-3,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:19.00',49.927,249,1,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:20.00',49.926,251,-1,11.9,555.3,465,357,417,23.9
'2018-05-30 08:09:21.00',49.923,250,3,11.8,555.3,465,357,417,23.9
'2018-05-30 08:09:22.00',49.918,253,-4,11.8,555.3,465,357,419,23.9
'2018-05-30 08:09:23.00',49.916,252,2,11.8,555.3,465,357,419,23.9
'2018-05-30 08:09:24.00',49.910,256,-3,11.8,555.2,465,357,419,23.9
'2018-05-30 08:09:25.00',49.905,253,3,11.8,555.2,466,357,419,23.9
'2018-05-30 08:09:26.00',49.900,252,-1,11.8,555.2,466,357,419,23.9
'2018-05-30 08:09:26.99',49.898,254,3,11.8,555.1,466,357,419,23.9
'2018-05-30 08:09:28.00',49.895,250,4,11.8,555.1,466,357,420,23.9
'2018-05-30 08:09:29.00',49.892,252,-3,11.8,555.1,466,357,420,23.9
'2018-05-30 08:09:30.00',49.891,248,-3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:31.00',49.890,250,2,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:32.00',49.889,255,-3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:33.00',49.889,252,3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:34.00',49.891,252,4,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:35.00',49.894,252,-3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:36.00',49.897,250,3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:37.00',49.900,253,3,11.7,555.1,466,357,420,23.9
'2018-05-30 08:09:38.00',49.904,252,2,11.7,555.1,466,357,420,23.8
'2018-05-30 08:09:39.00',49.911,247,4,11.7,555.0,466,357,420,23.8
'2018-05-30 08:09:39.99',49.918,251,1,11.7,555.0,466,357,420,23.8
'2018-05-30 08:09:41.00',49.924,252,0,11.7,555.0,466,357,419,23.8
'2018-05-30 08:09:41.99',49.930,251,-4,11.7,555.0,466,357,419,23.8
'2018-05-30 08:09:43.00',49.933,254,4,11.7,555.0,466,357,419,23.8
'2018-05-30 08:09:44.00',49.935,252,4,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:45.00',49.939,255,-1,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:46.00',49.940,254,3,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:47.00',49.939,252,3,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:48.00',49.939,252,-2,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:49.00',49.938,250,-1,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:50.00',49.938,251,-4,11.6,555.0,466,358,419,23.8
'2018-05-30 08:09:51.00',49.937,253,-5,11.6,554.9,466,357,419,23.8
'2018-05-30 08:09:52.00',49.936,250,1,11.6,554.9,466,357,419,23.8
'2018-05-30 08:09:52.99',49.933,250,-1,11.6,554.9,466,357,419,23.8
'2018-05-30 08:09:54.00',49.933,251,-1,11.6,554.9,466,357,418,23.8
'2018-05-30 08:09:55.00',49.931,248,3,11.6,554.9,466,357,418,23.8
'2018-05-30 08:09:56.00',49.928,250,-3,11.6,554.9,466,357,418,23.8
'2018-05-30 08:09:57.00',49.925,250,3,11.6,554.9,466,357,418,23.8
'2018-05-30 08:09:58.00',49.920,253,-3,11.6,554.9,466,357,418,23.8
'2018-05-30 08:09:59.00',49.915,252,0,11.6,554.9,466,357,418,23.8
'2018-05-30 08:10:00.00',49.909,255,-4,11.6,554.9,466,357,418,23.8
'2018-05-30 08:10:01.00',49.904,253,4,11.6,554.9,466,357,418,23.8
'2018-05-30 08:10:02.00',49.900,251,-4,11.6,554.9,465,357,418,23.8
'2018-05-30 08:10:03.00',49.898,252,-2,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:04.00',49.896,252,1,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:05.00',49.898,252,-3,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:05.99',49.901,247,4,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:07.00',49.904,248,-1,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:08.00',49.906,252,1,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:09.00',49.908,254,0,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:10.00',49.911,256,-1,11.6,554.8,465,357,418,23.8
'2018-05-30 08:10:11.00',49.914,250,2,11.5,554.8,465,357,418,23.8
'2018-05-30 08:10:12.00',49.915,252,0,11.5,554.8,466,357,418,23.8
'2018-05-30 08:10:13.00',49.916,251,2,11.5,554.7,466,357,418,23.8
'2018-05-30 08:10:14.00',49.916,253,-3,11.5,554.7,466,357,418,23.8
'2018-05-30 08:10:15.00',49.917,252,3,11.5,554.7,466,357,417,23.8
'2018-05-30 08:10:16.00',49.918,253,-2,11.5,554.7,466,357,417,23.8
'2018-05-30 08:10:16.99',49.919,251,1,11.5,554.7,466,357,417,23.8
'2018-05-30 08:10:18.00',49.921,252,-3,11.5,554.7,466,357,417,23.8
'2018-05-30 08:10:18.99',49.923,250,2,11.5,554.7,466,358,417,23.8
'2018-05-30 08:10:20.00',49.924,253,-3,11.4,554.7,466,358,417,23.8
'2018-05-30 08:10:21.00',49.924,251,1,11.4,554.7,466,358,417,23.8
'2018-05-30 08:10:22.00',49.923,252,2,11.4,554.7,466,358,417,23.8
'2018-05-30 08:10:23.00',49.924,251,1,11.4,554.7,466,358,417,23.8
'2018-05-30 08:10:24.00',49.926,251,4,11.4,554.7,466,358,417,23.8
'2018-05-30 08:10:25.00',49.927,251,-2,11.4,554.6,466,358,417,23.8
'2018-05-30 08:10:26.00',49.926,249,2,11.4,554.6,466,357,417,23.8
'2018-05-30 08:10:27.00',49.926,253,-3,11.4,554.6,466,357,417,23.8
'2018-05-30 08:10:28.00',49.927,252,4,11.4,554.6,466,357,417,23.8
'2018-05-30 08:10:29.00',49.928,252,-1,11.3,554.6,466,357,415,23.8
'2018-05-30 08:10:29.99',49.929,248,-1,11.3,554.6,466,357,415,23.8
'2018-05-30 08:10:31.00',49.933,251,1,11.3,554.6,466,357,415,23.8
'2018-05-30 08:10:32.00',49.937,252,-4,11.3,554.6,466,358,415,23.8
'2018-05-30 08:10:33.00',49.941,250,1,11.3,554.6,466,358,415,23.8
'2018-05-30 08:10:34.00',49.941,251,1,11.3,554.5,466,358,415,23.8
'2018-05-30 08:10:35.00',49.941,252,-3,11.3,554.5,466,358,414,23.8
'2018-05-30 08:10:36.00',49.939,249,4,11.2,554.5,466,358,414,23.8
'2018-05-30 08:10:37.00',49.941,250,-1,11.2,554.5,466,358,414,23.8
'2018-05-30 08:10:38.00',49.941,250,-1,11.2,554.5,466,357,414,23.8
'2018-05-30 08:10:39.00',49.943,250,1,11.2,554.5,466,357,414,23.8
'2018-05-30 08:10:40.00',49.945,253,-4,11.2,554.4,466,357,414,23.8
'2018-05-30 08:10:41.00',49.945,252,1,11.2,554.4,466,357,414,23.8
'2018-05-30 08:10:42.00',49.945,250,2,11.2,554.4,466,357,414,23.8
'2018-05-30 08:10:42.99',49.947,253,-3,11.2,554.4,466,357,414,23.8
'2018-05-30 08:10:44.00',49.946,253,-1,11.1,554.4,466,357,414,23.8
'2018-05-30 08:10:44.99',49.947,252,4,11.1,554.4,466,358,414,23.8
'2018-05-30 08:10:46.00',49.946,252,1,11.1,554.4,466,358,414,23.8
'2018-05-30 08:10:47.00',49.945,253,-3,11.1,554.4,466,358,414,23.8
'2018-05-30 08:10:48.00',49.946,250,1,11.1,554.4,466,358,416,23.8
'2018-05-30 08:10:49.00',49.950,255,-4,11.1,554.4,466,358,416,23.8
'2018-05-30 08:10:50.00',49.949,253,-3,11.1,554.4,466,358,416,23.8
'2018-05-30 08:10:51.00',49.949,252,0,11.1,554.3,466,358,416,23.8
'2018-05-30 08:10:52.00',49.950,250,-1,11.1,554.3,466,358,416,23.8
'2018-05-30 08:10:53.00',49.950,252,-1,11.1,554.3,466,358,416,23.8
'2018-05-30 08:10:54.00',49.950,251,1,11.1,554.3,466,358,415,23.8
'2018-05-30 08:10:55.00',49.950,248,2,11.1,554.3,466,358,415,23.8
'2018-05-30 08:10:55.99',49.949,250,-2,11.1,554.3,466,358,415,23.8
'2018-05-30 08:10:57.00',49.948,252,-2,11.1,554.3,466,358,415,23.8
'2018-05-30 08:10:58.00',49.944,251,3,11.1,554.3,466,357,415,23.8
'2018-05-30 08:10:59.00',49.943,253,0,11.1,554.3,466,357,415,23.8
'2018-05-30 08:11:00.00',49.941,253,-3,11.1,554.3,466,357,415,23.8
'2018-05-30 08:11:01.00',49.939,251,2,11.1,554.3,466,357,415,23.8
'2018-05-30 08:11:02.00',49.938,255,-1,11.1,554.2,466,357,415,23.8
'2018-05-30 08:11:03.00',49.935,252,0,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:04.00',49.935,253,1,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:05.00',49.935,252,-4,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:06.00',49.933,250,2,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:07.00',49.932,253,-2,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:08.00',49.931,252,1,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:08.99',49.929,252,-1,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:10.00',49.933,252,-3,11.0,554.2,466,357,415,23.8
'2018-05-30 08:11:10.99',49.935,250,3,10.9,554.2,466,357,415,23.8
'2018-05-30 08:11:12.00',49.938,250,0,10.9,554.2,466,357,415,23.8
'2018-05-30 08:11:13.00',49.939,249,0,10.9,554.2,466,357,414,23.8
'2018-05-30 08:11:14.00',49.940,250,2,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:15.00',49.940,253,-4,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:16.00',49.940,250,2,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:17.00',49.940,255,-2,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:18.00',49.939,249,-3,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:19.00',49.940,252,1,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:20.00',49.940,253,3,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:21.00',49.941,252,-1,10.9,554.1,466,357,414,23.8
'2018-05-30 08:11:21.99',49.943,250,0,10.8,554.1,466,357,414,23.8
'2018-05-30 08:11:23.00',49.945,251,0,10.8,554.1,466,357,414,23.8
'2018-05-30 08:11:24.00',49.944,252,-6,10.8,554.0,466,357,414,23.8
'2018-05-30 08:11:25.00',49.944,251,3,10.8,554.0,466,357,414,23.8
'2018-05-30 08:11:26.00',49.945,253,0,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:27.00',49.947,252,-2,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:28.00',49.950,249,2,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:29.00',49.950,250,-3,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:30.00',49.949,250,-1,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:31.00',49.949,251,0,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:32.00',49.949,253,-1,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:33.00',49.949,255,-3,10.8,554.0,466,357,415,23.8
'2018-05-30 08:11:34.00',49.950,253,2,10.7,553.9,466,357,415,23.8
'2018-05-30 08:11:34.99',49.950,253,-1,10.7,553.9,466,357,415,23.8
'2018-05-30 08:11:36.00',49.950,253,-3,10.7,553.9,466,358,415,23.8
'2018-05-30 08:11:36.99',49.950,252,-1,10.7,553.9,467,358,415,23.8
'2018-05-30 08:11:38.00',49.949,252,1,10.7,553.9,467,358,415,23.8
'2018-05-30 08:11:39.00',49.948,252,-2,10.7,553.9,467,358,415,23.8
'2018-05-30 08:11:40.00',49.948,252,-3,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:41.00',49.947,252,3,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:42.00',49.948,251,1,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:43.00',49.949,250,-1,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:44.00',49.951,248,3,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:45.00',49.953,250,3,10.7,553.8,467,358,415,23.8
'2018-05-30 08:11:45.99',49.954,250,0,10.7,553.8,467,358,416,23.8
'2018-05-30 08:11:47.00',49.955,250,-2,10.7,553.8,467,358,416,23.8
'2018-05-30 08:11:47.99',49.957,249,3,10.7,553.8,467,358,416,23.8
'2018-05-30 08:11:49.00',49.958,250,2,10.6,553.8,467,358,416,23.7
'2018-05-30 08:11:50.00',49.960,251,-2,10.6,553.8,467,357,416,23.7
'2018-05-30 08:11:51.00',49.959,253,-2,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:52.00',49.962,253,3,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:53.00',49.963,253,0,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:54.00',49.966,253,-1,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:55.00',49.966,255,-3,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:56.00',49.967,253,4,10.6,553.7,467,357,416,23.7
'2018-05-30 08:11:57.00',49.969,253,1,10.6,553.7,467,358,416,23.7
'2018-05-30 08:11:58.00',49.968,252,1,10.6,553.7,467,358,416,23.7
'2018-05-30 08:11:58.99',49.966,252,-3,10.6,553.7,467,358,416,23.7
'2018-05-30 08:12:00.00',49.961,253,-3,10.6,553.7,467,358,415,23.7
'2018-05-30 08:12:01.00',49.958,251,-1,10.6,553.7,467,358,415,23.7
'2018-05-30 08:12:02.00',49.955,251,-1,10.6,553.6,467,358,415,23.7
'2018-05-30 08:12:03.00',49.952,251,-2,10.6,553.6,466,358,415,23.7
'2018-05-30 08:12:04.00',49.949,252,-4,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:05.00',49.947,251,1,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:06.00',49.945,250,-2,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:07.00',49.944,249,-2,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:08.00',49.946,249,2,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:09.00',49.947,250,1,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:10.00',49.951,248,-3,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:11.00',49.953,250,-1,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:11.99',49.954,252,-1,10.6,553.6,466,357,415,23.7
'2018-05-30 08:12:13.00',49.953,252,-4,10.6,553.5,466,357,414,23.7
'2018-05-30 08:12:13.99',49.955,252,0,10.6,553.5,466,357,414,23.7
'2018-05-30 08:12:15.00',49.953,251,1,10.6,553.5,466,357,414,23.7
'2018-05-30 08:12:16.00',49.953,253,2,10.6,553.5,466,357,414,23.7
'2018-05-30 08:12:17.00',49.952,255,-1,10.5,553.4,466,358,414,23.7
'2018-05-30 08:12:18.00',49.951,254,0,10.5,553.4,466,358,414,23.7
'2018-05-30 08:12:19.00',49.950,252,2,10.5,553.4,466,358,414,23.7
'2018-05-30 08:12:20.00',49.948,253,-1,10.5,553.4,466,358,414,23.7
'2018-05-30 08:12:21.00',49.946,251,1,10.5,553.4,466,358,414,23.6
'2018-05-30 08:12:22.00',49.944,250,-2,10.5,553.4,466,358,414,23.6
'2018-05-30 08:12:23.00',49.940,252,-5,10.4,553.4,466,357,414,23.6
'2018-05-30 08:12:24.00',49.938,250,1,10.4,553.4,466,357,414,23.6
'2018-05-30 08:12:24.99',49.937,251,-2,10.4,553.4,466,357,414,23.6
'2018-05-30 08:12:26.00',49.937,250,-1,10.4,553.4,466,357,415,23.6
'2018-05-30 08:12:27.00',49.938,248,1,10.4,553.4,466,357,415,23.6
'2018-05-30 08:12:28.00',49.939,250,3,10.4,553.3,466,357,415,23.6
'2018-05-30 08:12:29.00',49.940,249,-4,10.4,553.3,466,357,415,23.6
'2018-05-30 08:12:30.00',49.940,250,2,10.4,553.3,466,358,415,23.6
'2018-05-30 08:12:31.00',49.939,253,-2,10.4,553.3,466,358,415,23.6
'2018-05-30 08:12:32.00',49.937,251,0,10.4,553.3,466,358,415,23.6
'2018-05-30 08:12:33.00',49.938,253,4,10.3,553.3,466,358,415,23.7
'2018-05-30 08:12:34.00',49.939,253,-2,10.3,553.3,466,358,415,23.7
'2018-05-30 08:12:35.00',49.944,252,1,10.3,553.3,466,358,415,23.7
'2018-05-30 08:12:36.00',49.947,252,3,10.3,553.3,466,358,415,23.7
'2018-05-30 08:12:37.00',49.950,252,-3,10.3,553.3,466,358,415,23.7
'2018-05-30 08:12:37.99',49.954,251,-1,10.3,553.3,467,358,415,23.7
'2018-05-30 08:12:39.00',49.958,252,1,10.2,553.3,467,358,414,23.7
'2018-05-30 08:12:39.99',49.960,251,1,10.2,553.2,467,358,414,23.7
'2018-05-30 08:12:41.00',49.962,253,-2,10.2,553.2,467,358,414,23.7
'2018-05-30 08:12:42.00',49.963,250,-2,10.2,553.2,467,358,414,23.7
'2018-05-30 08:12:43.00',49.964,248,3,10.2,553.2,467,358,414,23.7
'2018-05-30 08:12:44.00',49.966,249,3,10.2,553.2,467,358,414,23.7
'2018-05-30 08:12:45.00',49.968,250,3,10.2,553.2,467,358,413,23.7
'2018-05-30 08:12:46.00',49.970,250,-3,10.2,553.2,467,358,413,23.7
'2018-05-30 08:12:47.00',49.971,249,1,10.2,553.2,467,358,413,23.7
'2018-05-30 08:12:48.00',49.970,250,2,10.2,553.2,467,358,413,23.7
'2018-05-30 08:12:49.00',49.968,249,2,10.2,553.2,466,358,413,23.7
'2018-05-30 08:12:50.00',49.966,253,-2,10.2,553.2,466,358,413,23.7
'2018-05-30 08:12:50.99',49.963,255,-1,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:52.00',49.964,253,-4,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:53.00',49.965,252,2,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:54.00',49.966,253,3,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:55.00',49.968,253,-3,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:56.00',49.971,255,-2,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:57.00',49.971,254,-1,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:58.00',49.972,253,4,10.1,553.1,467,358,413,23.7
'2018-05-30 08:12:59.00',49.972,251,3,10.1,553.1,467,358,413,23.7
'2018-05-30 08:13:00.00',49.972,254,3,10.1,553.1,467,358,413,23.7
'2018-05-30 08:13:01.00',49.973,252,0,10.1,553.1,467,358,413,23.7
'2018-05-30 08:13:02.00',49.974,253,0,10.1,553.0,467,358,413,23.7
'2018-05-30 08:13:03.00',49.974,253,-1,10.1,553.0,468,358,413,23.7
'2018-05-30 08:13:03.99',49.975,252,0,10.1,553.0,468,358,412,23.7
'2018-05-30 08:13:05.00',49.975,250,0,10.1,553.0,468,358,412,23.7
'2018-05-30 08:13:05.99',49.977,250,1,10.0,552.9,468,358,412,23.7
'2018-05-30 08:13:07.00',49.979,250,1,10.0,552.9,468,358,412,23.7
'2018-05-30 08:13:08.00',49.980,252,-1,10.0,552.9,468,358,412,23.7
'2018-05-30 08:13:09.00',49.982,253,-2,10.0,552.9,468,358,412,23.6
'2018-05-30 08:13:10.00',49.983,252,-4,10.0,552.9,468,358,412,23.6
'2018-05-30 08:13:11.00',49.979,252,-1,10.0,552.9,468,358,412,23.6
'2018-05-30 08:13:12.00',49.980,252,-4,10.0,552.9,468,358,412,23.5
'2018-05-30 08:13:13.00',49.979,250,-1,9.9,552.9,468,358,412,23.5
'2018-05-30 08:13:14.00',49.975,252,0,9.9,552.9,468,358,412,23.5
'2018-05-30 08:13:15.00',49.972,252,0,9.9,552.9,467,358,412,23.5
'2018-05-30 08:13:16.00',49.968,251,-1,9.9,552.9,467,358,412,23.5
'2018-05-30 08:13:16.99',49.966,252,-1,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:18.00',49.964,249,3,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:19.00',49.963,249,3,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:20.00',49.962,248,2,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:21.00',49.961,250,-1,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:22.00',49.961,250,3,9.9,552.8,467,358,413,23.5
'2018-05-30 08:13:23.00',49.961,250,3,9.8,552.8,467,358,413,23.5
'2018-05-30 08:13:24.00',49.961,250,3,9.8,552.8,467,358,412,23.5
'2018-05-30 08:13:25.00',49.962,253,-1,9.8,552.8,467,358,412,23.5
'2018-05-30 08:13:26.00',49.963,253,-3,9.8,552.8,467,358,412,23.5
'2018-05-30 08:13:27.00',49.964,253,-2,9.8,552.7,468,358,412,23.5
'2018-05-30 08:13:27.99',49.964,251,1,9.8,552.7,468,358,412,23.5
'2018-05-30 08:13:29.00',49.964,252,-1,9.8,552.7,468,358,412,23.5
'2018-05-30 08:13:29.99',49.964,254,0,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:31.00',49.963,252,-2,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:32.00',49.964,250,3,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:33.00',49.964,250,3,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:34.00',49.964,252,2,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:35.00',49.964,250,-1,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:36.00',49.963,251,-3,9.8,552.7,468,358,411,23.5
'2018-05-30 08:13:37.00',49.961,250,1,9.8,552.7,468,358,410,23.5
'2018-05-30 08:13:38.00',49.958,250,2,9.7,552.6,467,358,410,23.5
'2018-05-30 08:13:39.00',49.956,253,-3,9.7,552.6,467,358,410,23.5
'2018-05-30 08:13:40.00',49.954,253,2,9.7,552.6,467,358,410,23.5
'2018-05-30 08:13:40.99',49.951,253,0,9.7,552.6,467,358,410,23.5
'2018-05-30 08:13:42.00',49.949,254,-4,9.7,552.6,467,358,410,23.5
'2018-05-30 08:13:42.99',49.948,254,0,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:44.00',49.947,250,2,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:45.00',49.946,253,-4,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:46.00',49.946,253,1,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:47.00',49.947,252,1,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:48.00',49.947,253,-3,9.7,552.5,467,358,410,23.5
'2018-05-30 08:13:49.00',49.949,255,2,9.7,552.5,467,358,412,23.5
'2018-05-30 08:13:50.00',49.953,251,3,9.7,552.5,467,358,412,23.5
'2018-05-30 08:13:51.00',49.953,250,1,9.7,552.5,467,358,412,23.5
'2018-05-30 08:13:52.00',49.957,252,-2,9.7,552.5,466,358,412,23.5
'2018-05-30 08:13:53.00',49.956,250,1,9.7,552.4,466,358,412,23.5
'2018-05-30 08:13:53.99',49.955,249,-1,9.6,552.4,466,358,412,23.5
'2018-05-30 08:13:55.00',49.955,251,-6,9.6,552.4,466,358,412,23.5
'2018-05-30 08:13:56.00',49.952,250,-3,9.6,552.4,466,358,418,23.5
'2018-05-30 08:13:57.00',49.951,250,3,9.6,552.4,466,358,418,23.5
'2018-05-30 08:13:58.00',49.950,251,-2,9.6,552.4,466,358,418,23.5
'2018-05-30 08:13:59.00',49.949,252,-1,9.6,552.4,466,358,418,23.5
'2018-05-30 08:14:00.00',49.948,249,5,9.6,552.4,466,358,418,23.5
'2018-05-30 08:14:01.00',49.947,249,1,9.6,552.4,466,358,418,23.5
'2018-05-30 08:14:02.00',49.947,251,-1,9.6,552.4,467,358,417,23.5
'2018-05-30 08:14:03.00',49.946,248,-2,9.6,552.4,467,358,417,23.5
'2018-05-30 08:14:04.00',49.946,250,3,9.6,552.3,467,358,417,23.5
'2018-05-30 08:14:05.00',49.946,253,-4,9.6,552.3,467,358,417,23.5
'2018-05-30 08:14:06.00',49.947,252,-3,9.6,552.3,467,357,417,23.5
'2018-05-30 08:14:06.99',49.946,250,1,9.6,552.3,467,357,417,23.5
'2018-05-30 08:14:08.00',49.945,255,-4,9.6,552.3,467,357,417,23.5
'2018-05-30 08:14:08.99',49.945,253,3,9.6,552.3,468,357,417,23.5
'2018-05-30 08:14:10.00',49.945,250,3,9.6,552.3,468,357,416,23.5
'2018-05-30 08:14:11.00',49.944,251,-2,9.6,552.3,468,357,416,23.5
'2018-05-30 08:14:12.00',49.943,250,1,9.6,552.3,468,357,416,23.6
'2018-05-30 08:14:13.00',49.941,249,-1,9.6,552.3,468,357,416,23.6
'2018-05-30 08:14:14.00',49.937,254,-3,9.6,552.3,467,357,416,23.6
'2018-05-30 08:14:15.00',49.933,249,-2,9.6,552.2,467,357,416,23.6
'2018-05-30 08:14:16.00',49.928,250,1,9.6,552.2,467,357,417,23.6
'2018-05-30 08:14:17.00',49.924,252,2,9.6,552.2,467,357,417,23.6
'2018-05-30 08:14:18.00',49.920,250,-1,9.6,552.2,467,357,417,23.6
'2018-05-30 08:14:19.00',49.918,250,0,9.6,552.2,467,357,417,23.6
'2018-05-30 08:14:19.99',49.916,253,-2,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:21.00',49.915,253,-2,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:22.00',49.915,251,-1,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:23.00',49.916,253,0,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:24.00',49.920,252,-1,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:25.00',49.925,250,-1,9.5,552.1,467,356,417,23.6
'2018-05-30 08:14:26.00',49.930,251,1,9.5,552.1,467,357,417,23.6
'2018-05-30 08:14:27.00',49.934,252,-4,9.4,552.1,467,357,417,23.6
'2018-05-30 08:14:28.00',49.935,250,-1,9.4,552.1,467,357,417,23.6
'2018-05-30 08:14:29.00',49.936,251,2,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:30.00',49.937,252,-1,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:31.00',49.938,249,3,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:32.00',49.939,250,-3,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:32.99',49.940,250,1,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:34.00',49.941,251,3,9.4,552.0,467,357,417,23.6
'2018-05-30 08:14:34.99',49.941,253,-1,9.4,552.0,467,357,418,23.6
'2018-05-30 08:14:36.00',49.941,253,-1,9.3,552.0,467,357,418,23.6
'2018-05-30 08:14:37.00',49.942,253,3,9.3,552.0,467,357,418,23.6
'2018-05-30 08:14:38.00',49.943,255,-3,9.3,552.0,468,357,418,23.6
'2018-05-30 08:14:39.00',49.947,254,-2,9.3,552.0,468,357,418,23.6
'2018-05-30 08:14:40.00',49.949,251,2,9.3,552.0,468,357,418,23.6
'2018-05-30 08:14:41.00',49.951,251,1,9.3,551.9,468,357,418,23.6
'2018-05-30 08:14:42.00',49.954,250,-4,9.2,551.9,468,357,416,23.6
'2018-05-30 08:14:43.00',49.955,250,-1,9.2,551.9,468,357,416,23.6
'2018-05-30 08:14:44.00',49.956,252,1,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:45.00',49.960,250,0,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:45.99',49.966,252,-3,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:47.00',49.971,253,-6,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:48.00',49.973,250,2,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:49.00',49.974,250,1,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:50.00',49.977,252,-1,9.2,551.9,468,357,416,23.7
'2018-05-30 08:14:51.00',49.978,251,-3,9.2,551.8,468,357,416,23.7
'2018-05-30 08:14:52.00',49.981,251,0,9.2,551.8,468,357,416,23.7
'2018-05-30 08:14:53.00',49.981,252,-3,9.2,551.8,468,357,416,23.7
'2018-05-30 08:14:54.00',49.982,249,-1,9.1,551.8,468,357,416,23.7
'2018-05-30 08:14:55.00',49.983,250,1,9.1,551.8,468,357,416,23.7
'2018-05-30 08:14:56.00',49.983,251,1,9.1,551.7,468,357,416,23.7
'2018-05-30 08:14:56.99',49.982,253,-1,9.1,551.7,468,357,416,23.7
'2018-05-30 08:14:58.00',49.980,252,0,9.1,551.7,468,357,416,23.7
'2018-05-30 08:14:58.99',49.979,252,-4,9.1,551.7,468,357,416,23.7
'2018-05-30 08:15:00.00',49.977,252,-5,9.1,551.7,468,358,416,23.7
'2018-05-30 08:15:01.00',49.975,252,-4,9.1,551.7,468,358,416,23.7
'2018-05-30 08:15:02.00',49.972,250,0,9.1,551.7,468,358,416,23.7
'2018-05-30 08:15:03.00',49.972,250,3,9.1,551.7,469,358,416,23.7
'2018-05-30 08:15:04.00',49.973,252,2,9.1,551.7,468,358,416,23.7
'2018-05-30 08:15:05.00',49.973,253,-2,9.1,551.6,468,358,416,23.7
'2018-05-30 08:15:06.00',49.975,253,0,9.1,551.6,468,358,416,23.7
'2018-05-30 08:15:07.00',49.978,252,-2,9.1,551.6,469,358,416,23.7
'2018-05-30 08:15:08.00',49.982,253,2,9.1,551.6,469,358,416,23.7
'2018-05-30 08:15:09.00',49.986,253,4,9.1,551.6,469,358,416,23.7
'2018-05-30 08:15:09.99',49.989,250,4,9.0,551.6,469,358,417,23.7
'2018-05-30 08:15:11.00',49.993,250,3,9.0,551.6,469,358,417,23.7
'2018-05-30 08:15:11.99',49.995,248,4,9.0,551.6,469,358,417,23.7
'2018-05-30 08:15:13.00',49.999,249,3,9.0,551.6,469,357,417,23.7
'2018-05-30 08:15:14.00',49.999,251,6,9.0,551.6,469,357,417,23.7
'2018-05-30 08:15:15.00',50.000,250,9,9.0,551.6,469,357,417,23.7
'2018-05-30 08:15:16.00',50.000,250,3,8.9,551.5,469,357,416,23.7
'2018-05-30 08:15:17.00',50.001,248,2,8.9,551.5,469,357,416,23.7
'2018-05-30 08:15:18.00',50.000,252,8,8.9,551.5,469,357,416,23.7
'2018-05-30 08:15:19.00',49.998,248,4,8.9,551.5,469,357,416,23.7
'2018-05-30 08:15:20.00',49.994,250,3,8.9,551.5,468,357,416,23.7
'2018-05-30 08:15:21.00',49.989,249,2,8.9,551.5,468,357,416,23.7
'2018-05-30 08:15:22.00',49.987,248,3,8.9,551.5,468,357,416,23.7
'2018-05-30 08:15:22.99',49.984,249,3,8.9,551.5,468,357,416,23.7
'2018-05-30 08:15:24.00',49.983,251,0,8.9,551.5,468,357,416,23.7
'2018-05-30 08:15:25.00',49.982,251,-4,8.8,551.5,468,357,416,23.7
'2018-05-30 08:15:26.00',49.982,252,-3,8.8,551.5,468,357,416,23.7
'2018-05-30 08:15:27.00',49.981,250,-3,8.8,551.4,468,357,416,23.7
'2018-05-30 08:15:28.00',49.981,250,-4,8.8,551.4,468,357,416,23.7
'2018-05-30 08:15:29.00',49.983,250,-3,8.8,551.4,468,357,416,23.7
'2018-05-30 08:15:30.00',49.984,250,-1,8.8,551.4,468,357,416,23.7
'2018-05-30 08:15:31.00',49.983,248,2,8.8,551.3,468,357,416,23.7
'2018-05-30 08:15:32.00',49.980,249,0,8.8,551.3,468,357,416,23.8
'2018-05-30 08:15:33.00',49.976,252,-1,8.8,551.3,468,357,416,23.8
'2018-05-30 08:15:34.00',49.972,252,-3,8.8,551.3,468,357,416,23.8
'2018-05-30 08:15:35.00',49.970,253,-4,8.8,551.3,468,357,416,23.8
'2018-05-30 08:15:35.99',49.968,252,-3,8.8,551.3,468,357,417,23.8
'2018-05-30 08:15:37.00',49.967,249,2,8.8,551.3,468,357,417,23.8
'2018-05-30 08:15:37.99',49.966,250,3,8.8,551.3,468,357,417,23.8
'2018-05-30 08:15:39.00',49.966,251,-3,8.8,551.3,468,357,417,23.8
'2018-05-30 08:15:40.00',49.967,251,-3,8.8,551.3,467,357,417,23.8
'2018-05-30 08:15:41.00',49.966,250,-1,8.8,551.3,468,357,417,23.8
'2018-05-30 08:15:42.00',49.965,248,3,8.8,551.2,468,357,417,23.8
'2018-05-30 08:15:43.00',49.966,248,3,8.7,551.2,468,357,417,23.8
'2018-05-30 08:15:44.00',49.967,249,0,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:45.00',49.969,250,-3,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:46.00',49.969,250,0,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:47.00',49.970,248,3,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:48.00',49.971,250,1,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:48.99',49.973,252,3,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:50.00',49.974,253,-4,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:51.00',49.974,251,-1,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:52.00',49.974,252,1,8.7,551.2,468,357,417,23.9
'2018-05-30 08:15:53.00',49.974,251,-1,8.7,551.1,468,357,417,23.9
'2018-05-30 08:15:54.00',49.974,252,3,8.7,551.1,468,357,417,23.9
'2018-05-30 08:15:55.00',49.972,253,4,8.7,551.1,468,357,417,23.9
'2018-05-30 08:15:56.00',49.971,250,-2,8.7,551.1,469,357,417,23.9
'2018-05-30 08:15:57.00',49.970,250,1,8.7,551.0,469,357,418,23.9
'2018-05-30 08:15:58.00',49.966,249,2,8.6,551.0,469,357,418,23.9
'2018-05-30 08:15:59.00',49.964,248,3,8.6,551.0,469,357,418,23.9
'2018-05-30 08:16:00.00',49.964,250,-5,8.6,551.0,469,357,418,23.9
'2018-05-30 08:16:01.00',49.963,253,-3,8.6,551.0,469,357,418,23.9
'2018-05-30 08:16:01.99',49.964,251,2,8.6,551.0,469,357,418,23.9
'2018-05-30 08:16:03.00',49.965,252,3,8.6,551.0,469,357,417,23.9
'2018-05-30 08:16:03.99',49.966,253,3,8.6,551.0,469,357,417,23.9
'2018-05-30 08:16:05.00',49.966,255,-3,8.6,551.0,469,357,417,23.9
'2018-05-30 08:16:06.00',49.966,253,-1,8.6,550.9,469,357,417,23.9
'2018-05-30 08:16:07.00',49.966,252,-2,8.6,550.9,469,357,417,24.0
'2018-05-30 08:16:08.00',49.968,252,3,8.6,550.9,469,357,417,24.0
'2018-05-30 08:16:09.00',49.969,252,3,8.6,550.9,469,357,417,24.0
'2018-05-30 08:16:10.00',49.971,251,2,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:11.00',49.972,251,-2,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:12.00',49.971,250,-4,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:13.00',49.970,250,2,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:14.00',49.970,250,2,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:14.99',49.971,252,-4,8.6,550.9,469,357,416,24.0
'2018-05-30 08:16:16.00',49.970,252,-5,8.6,550.9,469,357,417,24.0
'2018-05-30 08:16:17.00',49.969,253,-5,8.6,550.8,468,357,417,24.0
'2018-05-30 08:16:18.00',49.967,250,-4,8.6,550.8,468,357,417,24.0
'2018-05-30 08:16:19.00',49.964,249,3,8.6,550.8,468,357,417,24.0
'2018-05-30 08:16:20.00',49.962,250,2,8.6,550.8,469,357,417,24.0
'2018-05-30 08:16:21.00',49.962,251,-3,8.6,550.8,469,357,417,24.0
'2018-05-30 08:16:22.00',49.962,248,-1,8.5,550.8,468,357,417,24.0
'2018-05-30 08:16:23.00',49.962,250,3,8.5,550.8,468,357,418,24.0
'2018-05-30 08:16:24.00',49.963,248,3,8.5,550.8,468,357,418,24.0
'2018-05-30 08:16:25.00',49.965,252,-3,8.5,550.8,468,357,418,24.0
'2018-05-30 08:16:26.00',49.968,252,0,8.5,550.8,469,357,418,24.0
'2018-05-30 08:16:27.00',49.969,250,-3,8.5,550.8,469,356,418,24.0
'2018-05-30 08:16:27.99',49.969,250,3,8.5,550.7,469,356,418,24.0
'2018-05-30 08:16:29.00',49.971,248,2,8.4,550.7,469,356,416,24.0
'2018-05-30 08:16:30.00',49.973,253,3,8.4,550.7,469,356,416,24.0
'2018-05-30 08:16:31.00',49.976,253,-4,8.4,550.7,468,356,416,24.0
'2018-05-30 08:16:32.00',49.976,252,-4,8.4,550.7,468,356,416,24.0
'2018-05-30 08:16:33.00',49.979,253,-4,8.4,550.6,468,356,416,24.0
'2018-05-30 08:16:34.00',49.979,252,0,8.4,550.6,468,356,416,24.0
'2018-05-30 08:16:35.00',49.979,253,-1,8.4,550.6,468,356,416,24.0
'2018-05-30 08:16:36.00',49.979,250,3,8.4,550.6,468,356,418,24.0
'2018-05-30 08:16:37.00',49.978,252,1,8.3,550.6,468,356,418,24.0
'2018-05-30 08:16:38.00',49.978,255,-2,8.3,550.6,468,356,418,24.0
'2018-05-30 08:16:38.99',49.977,253,-3,8.3,550.6,468,356,418,24.0
'2018-05-30 08:16:40.00',49.975,254,-4,8.3,550.6,468,356,418,24.0
'2018-05-30 08:16:40.99',49.974,254,-2,8.3,550.6,468,356,418,24.0
'2018-05-30 08:16:42.00',49.972,254,-2,8.3,550.5,468,356,418,24.0
'2018-05-30 08:16:43.00',49.970,253,3,8.3,550.5,468,356,419,24.0
'2018-05-30 08:16:44.00',49.968,248,4,8.2,550.5,468,356,419,24.0
'2018-05-30 08:16:45.00',49.967,248,1,8.2,550.5,469,356,419,24.0
'2018-05-30 08:16:46.00',49.965,251,-3,8.2,550.5,469,356,419,24.0
'2018-05-30 08:16:47.00',49.965,250,-3,8.2,550.5,469,356,419,24.0
'2018-05-30 08:16:48.00',49.965,249,1,8.2,550.5,469,356,419,24.0
'2018-05-30 08:16:49.00',49.964,250,3,8.2,550.5,469,356,417,24.0
'2018-05-30 08:16:50.00',49.963,254,-1,8.2,550.5,469,356,417,24.0
'2018-05-30 08:16:51.00',49.961,254,-4,8.2,550.5,469,356,417,24.0
'2018-05-30 08:16:51.99',49.960,252,-1,8.2,550.4,469,356,417,24.0
'2018-05-30 08:16:53.00',49.959,253,2,8.2,550.4,470,357,417,24.0
'2018-05-30 08:16:54.00',49.959,253,-1,8.2,550.4,470,357,417,24.0
'2018-05-30 08:16:55.00',49.957,254,-3,8.1,550.4,470,357,417,24.0
'2018-05-30 08:16:56.00',49.955,254,0,8.1,550.4,470,357,417,24.0
'2018-05-30 08:16:57.00',49.951,253,4,8.1,550.4,470,357,417,24.0
'2018-05-30 08:16:58.00',49.946,252,-3,8.1,550.3,470,357,417,24.0
'2018-05-30 08:16:59.00',49.945,252,-2,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:00.00',49.942,250,2,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:01.00',49.939,255,-4,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:02.00',49.938,251,3,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:03.00',49.937,253,-1,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:04.00',49.936,249,-3,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:04.99',49.935,253,3,8.1,550.3,470,357,417,24.0
'2018-05-30 08:17:06.00',49.933,253,-5,8.1,550.2,470,357,417,24.0
'2018-05-30 08:17:06.99',49.935,250,1,8.1,550.2,470,357,417,24.0
'2018-05-30 08:17:08.00',49.935,252,-3,8.1,550.2,470,357,417,24.0
'2018-05-30 08:17:09.00',49.936,251,3,8.1,550.2,469,357,418,24.0
'2018-05-30 08:17:10.00',49.937,250,4,8.1,550.2,469,357,418,24.0
'2018-05-30 08:17:11.00',49.937,250,-2,8.1,550.2,469,357,418,24.0
'2018-05-30 08:17:12.00',49.940,250,3,8.0,550.2,469,357,418,24.0
'2018-05-30 08:17:13.00',49.941,250,-3,8.0,550.2,469,357,418,24.0
'2018-05-30 08:17:14.00',49.941,254,-4,8.0,550.2,469,357,418,24.0
'2018-05-30 08:17:15.00',49.940,251,4,8.0,550.2,470,357,418,24.0
'2018-05-30 08:17:16.00',49.937,255,2,8.0,550.2,470,357,418,24.0
'2018-05-30 08:17:17.00',49.937,253,-1,8.0,550.2,470,357,418,24.0
'2018-05-30 08:17:17.99',49.935,250,4,7.9,550.1,470,357,418,24.0
'2018-05-30 08:17:19.00',49.931,253,-1,7.9,550.1,470,357,418,24.0
'2018-05-30 08:17:20.00',49.927,249,1,7.9,550.1,470,357,418,24.0
'2018-05-30 08:17:21.00',49.923,252,-6,7.9,550.1,470,357,418,24.0
'2018-05-30 08:17:22.00',49.922,253,-3,7.9,550.0,470,357,418,24.0
'2018-05-30 08:17:23.00',49.922,252,-2,7.9,550.0,470,357,418,24.0
'2018-05-30 08:17:24.00',49.923,250,1,7.9,550.0,470,357,418,24.0
'2018-05-30 08:17:25.00',49.923,250,4,7.8,550.0,470,357,418,24.0
'2018-05-30 08:17:26.00',49.922,250,-3,7.8,550.0,470,357,418,24.0
'2018-05-30 08:17:27.00',49.920,251,-2,7.8,550.0,470,357,418,24.0
'2018-05-30 08:17:28.00',49.920,253,-5,7.8,550.0,470,357,417,24.0
'2018-05-30 08:17:29.00',49.920,254,3,7.8,550.0,469,357,417,24.0
'2018-05-30 08:17:30.00',49.921,255,-4,7.8,550.0,469,357,417,24.0
'2018-05-30 08:17:30.99',49.922,252,3,7.8,550.0,469,357,417,24.0
'2018-05-30 08:17:32.00',49.922,253,-3,7.8,549.9,469,357,417,24.0
'2018-05-30 08:17:32.99',49.922,250,2,7.8,549.9,469,357,417,24.0
'2018-05-30 08:17:34.00',49.923,253,-1,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:35.00',49.923,250,3,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:36.00',49.925,252,-2,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:37.00',49.928,248,0,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:38.00',49.928,248,-1,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:39.00',49.930,250,-3,7.8,549.9,470,357,419,24.0
'2018-05-30 08:17:40.00',49.931,250,3,7.8,549.9,469,357,418,24.0
'2018-05-30 08:17:41.00',49.930,253,-3,7.8,549.9,469,357,418,24.0
'2018-05-30 08:17:42.00',49.930,254,1,7.8,549.8,470,357,418,24.0
'2018-05-30 08:17:43.00',49.929,252,2,7.8,549.8,470,357,418,24.0
'2018-05-30 08:17:43.99',49.929,255,3,7.8,549.8,470,357,418,24.0
'2018-05-30 08:17:45.00',49.930,252,2,7.8,549.8,470,357,418,24.0
'2018-05-30 08:17:46.00',49.933,252,-2,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:47.00',49.934,250,2,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:48.00',49.936,254,-6,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:49.00',49.936,253,-4,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:50.00',49.936,250,1,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:51.00',49.935,252,-1,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:52.00',49.934,251,-1,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:53.00',49.936,249,4,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:54.00',49.936,251,-4,7.7,549.7,470,357,418,24.0
'2018-05-30 08:17:55.00',49.935,250,0,7.7,549.6,470,357,418,23.9
'2018-05-30 08:17:56.00',49.932,253,-5,7.7,549.6,470,357,418,23.9
'2018-05-30 08:17:56.99',49.928,252,-3,7.7,549.6,470,357,418,23.9
'2018-05-30 08:17:58.00',49.926,252,3,7.7,549.6,470,356,418,23.9
'2018-05-30 08:17:58.99',49.922,252,-1,7.7,549.6,470,356,418,23.9
'2018-05-30 08:18:00.00',49.918,250,4,7.7,549.6,470,356,418,23.9
'2018-05-30 08:18:01.00',49.917,252,-3,7.7,549.6,470,356,419,23.9
'2018-05-30 08:18:02.00',49.915,251,-1,7.6,549.6,470,356,419,23.9
'2018-05-30 08:18:03.00',49.914,253,-4,7.6,549.6,470,356,419,23.9
'2018-05-30 08:18:04.00',49.914,254,3,7.6,549.6,470,356,419,23.9
'2018-05-30 08:18:05.00',49.914,252,-3,7.6,549.5,470,356,419,23.9
'2018-05-30 08:18:06.00',49.916,250,4,7.6,549.5,470,356,419,23.9
'2018-05-30 08:18:07.00',49.918,252,2,7.6,549.5,470,356,419,23.9
'2018-05-30 08:18:07.99',49.919,255,-1,7.6,549.5,470,356,420,23.9
'2018-05-30 08:18:09.00',49.922,251,3,7.6,549.5,470,356,420,23.9
'2018-05-30 08:18:09.99',49.923,250,3,7.6,549.5,470,356,420,23.9
'2018-05-30 08:18:11.00',49.924,250,0,7.6,549.4,470,356,420,23.8
'2018-05-30 08:18:12.00',49.925,251,-3,7.6,549.4,470,356,420,23.8
'2018-05-30 08:18:13.00',49.927,253,-3,7.6,549.4,470,356,420,23.8
'2018-05-30 08:18:14.00',49.930,252,3,7.6,549.4,470,356,420,23.8
'2018-05-30 08:18:15.00',49.931,252,-2,7.6,549.4,470,356,419,23.8
'2018-05-30 08:18:16.00',49.934,252,3,7.6,549.4,470,356,419,23.8
'2018-05-30 08:18:17.00',49.936,252,-3,7.6,549.4,470,356,419,23.8
'2018-05-30 08:18:18.00',49.939,250,-1,7.6,549.4,471,356,419,23.8
'2018-05-30 08:18:19.00',49.938,250,3,7.6,549.3,471,356,419,23.8
'2018-05-30 08:18:20.00',49.938,253,-3,7.6,549.3,471,356,419,23.8
'2018-05-30 08:18:20.99',49.939,252,1,7.6,549.3,471,356,419,23.8
'2018-05-30 08:18:22.00',49.940,252,3,7.6,549.3,471,356,419,23.8
'2018-05-30 08:18:23.00',49.940,253,-4,7.6,549.3,471,356,419,23.8
'2018-05-30 08:18:24.00',49.942,254,3,7.5,549.3,471,356,419,23.8
'2018-05-30 08:18:25.00',49.944,251,0,7.5,549.3,471,356,419,23.8
'2018-05-30 08:18:26.00',49.945,252,-3,7.5,549.3,471,356,419,23.8
'2018-05-30 08:18:27.00',49.946,252,-1,7.5,549.3,471,356,419,23.8
'2018-05-30 08:18:28.00',49.947,251,1,7.5,549.3,471,356,420,23.8
'2018-05-30 08:18:29.00',49.949,253,-4,7.5,549.2,471,356,420,23.8
'2018-05-30 08:18:30.00',49.951,252,1,7.5,549.2,471,356,420,23.8
'2018-05-30 08:18:31.00',49.953,252,1,7.5,549.2,471,356,420,23.8
'2018-05-30 08:18:32.00',49.955,252,0,7.4,549.2,471,356,420,23.8
'2018-05-30 08:18:33.00',49.957,255,-2,7.4,549.2,470,356,420,23.8
'2018-05-30 08:18:33.99',49.959,250,2,7.4,549.2,470,356,419,23.8
'2018-05-30 08:18:35.00',49.959,250,4,7.4,549.1,470,356,419,23.8
'2018-05-30 08:18:35.99',49.959,252,5,7.4,549.1,471,356,419,23.8
'2018-05-30 08:18:37.00',49.961,252,-1,7.4,549.1,471,357,419,23.8
'2018-05-30 08:18:38.00',49.962,251,-1,7.4,549.1,471,357,419,23.8
'2018-05-30 08:18:39.00',49.962,250,3,7.4,549.1,471,357,419,23.8
'2018-05-30 08:18:40.00',49.963,252,3,7.3,549.1,471,357,420,23.7
'2018-05-30 08:18:41.00',49.963,252,-2,7.3,549.1,471,357,420,23.7
'2018-05-30 08:18:42.00',49.962,253,-2,7.3,549.1,471,357,420,23.7
'2018-05-30 08:18:43.00',49.962,251,-1,7.3,549.1,471,357,420,23.7
'2018-05-30 08:18:44.00',49.962,250,1,7.3,549.0,471,356,420,23.7
'2018-05-30 08:18:45.00',49.962,252,1,7.3,549.0,471,356,420,23.7
'2018-05-30 08:18:46.00',49.961,254,-3,7.3,549.0,471,356,419,23.7
'2018-05-30 08:18:46.99',49.959,252,2,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:48.00',49.957,253,5,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:49.00',49.955,251,-1,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:50.00',49.954,252,-3,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:51.00',49.953,251,-2,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:52.00',49.953,250,1,7.2,549.0,471,356,419,23.7
'2018-05-30 08:18:53.00',49.953,252,-4,7.2,548.9,471,356,418,23.7
'2018-05-30 08:18:54.00',49.954,252,-3,7.2,548.9,471,356,418,23.7
'2018-05-30 08:18:55.00',49.955,252,1,7.2,548.9,471,356,418,23.7
'2018-05-30 08:18:56.00',49.955,250,3,7.2,548.9,471,356,418,23.7
'2018-05-30 08:18:57.00',49.956,252,-1,7.2,548.9,471,356,418,23.7
'2018-05-30 08:18:58.00',49.956,250,-1,7.2,548.8,471,356,418,23.7
'2018-05-30 08:18:59.00',49.958,250,0,7.2,548.8,472,356,419,23.7
'2018-05-30 08:18:59.99',49.958,247,1,7.1,548.8,471,356,419,23.7
'2018-05-30 08:19:01.00',49.957,252,3,7.1,548.8,471,356,419,23.7
'2018-05-30 08:19:01.99',49.957,250,1,7.1,548.8,471,356,419,23.7
'2018-05-30 08:19:03.00',49.956,250,3,7.1,548.8,471,356,419,23.6
'2018-05-30 08:19:04.00',49.955,250,3,7.1,548.8,471,356,419,23.6
'2018-05-30 08:19:05.00',49.954,254,-2,7.1,548.8,471,356,419,23.6
'2018-05-30 08:19:06.00',49.953,252,-2,7.1,548.8,471,356,419,23.6
'2018-05-30 08:19:07.00',49.952,253,4,7.1,548.7,472,356,419,23.6
'2018-05-30 08:19:08.00',49.952,252,1,7.1,548.7,471,356,419,23.6
'2018-05-30 08:19:09.00',49.952,255,-3,7.1,548.7,471,356,419,23.6
'2018-05-30 08:19:10.00',49.952,252,1,7.1,548.7,471,356,419,23.6
'2018-05-30 08:19:11.00',49.954,251,4,7.1,548.7,471,356,419,23.6
'2018-05-30 08:19:12.00',49.955,253,-3,7.1,548.6,472,356,419,23.6
'2018-05-30 08:19:12.99',49.956,250,4,7.1,548.6,472,356,419,23.6
'2018-05-30 08:19:14.00',49.956,254,4,7.0,548.6,472,356,419,23.6
'2018-05-30 08:19:15.00',49.956,254,-2,7.0,548.6,472,356,419,23.5
'2018-05-30 08:19:16.00',49.956,253,2,7.0,548.6,472,356,419,23.5
'2018-05-30 08:19:17.00',49.955,250,3,7.0,548.6,471,356,419,23.5
'2018-05-30 08:19:18.00',49.955,252,-1,7.0,548.6,471,356,419,23.5
'2018-05-30 08:19:19.00',49.954,252,-3,6.9,548.6,471,356,419,23.5
'2018-05-30 08:19:20.00',49.954,250,-2,6.9,548.6,471,356,417,23.5
'2018-05-30 08:19:21.00',49.953,252,3,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:22.00',49.954,253,0,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:23.00',49.955,252,-4,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:24.00',49.956,252,4,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:25.00',49.959,251,3,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:25.99',49.962,252,3,6.9,548.5,472,356,417,23.5
'2018-05-30 08:19:27.00',49.962,252,-1,6.8,548.5,472,356,417,23.4
'2018-05-30 08:19:27.99',49.961,248,3,6.8,548.5,472,356,417,23.4
'2018-05-30 08:19:29.00',49.961,248,4,6.8,548.5,472,356,417,23.4
'2018-05-30 08:19:30.00',49.959,251,5,6.8,548.5,472,357,417,23.4
'2018-05-30 08:19:31.00',49.958,252,-1,6.8,548.4,472,357,417,23.4
'2018-05-30 08:19:32.00',49.958,249,-1,6.8,548.4,472,357,417,23.4
'2018-05-30 08:19:33.00',49.957,252,0,6.8,548.4,472,357,417,23.4
'2018-05-30 08:19:34.00',49.957,254,1,6.8,548.4,472,357,417,23.4
'2018-05-30 08:19:35.00',49.959,253,-3,6.8,548.4,472,357,417,23.4
'2018-05-30 08:19:36.00',49.960,252,-2,6.8,548.3,472,357,417,23.4
'2018-05-30 08:19:37.00',49.962,253,4,6.8,548.3,472,356,417,23.4
'2018-05-30 08:19:38.00',49.962,253,3,6.8,548.3,472,356,417,23.4
