'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 08:19:38.99',49.964,254,-1,6.8,548.3,472,356,417,23.4
'2018-05-30 08:19:40.00',49.965,256,2,6.8,548.3,472,356,417,23.4
'2018-05-30 08:19:41.00',49.966,251,-2,6.8,548.3,471,356,417,23.4
'2018-05-30 08:19:42.00',49.968,253,3,6.8,548.3,472,356,417,23.4
'2018-05-30 08:19:43.00',49.971,253,3,6.8,548.3,472,356,417,23.4
'2018-05-30 08:19:44.00',49.974,252,-4,6.8,548.2,472,356,417,23.4
'2018-05-30 08:19:45.00',49.977,252,-3,6.8,548.2,472,356,417,23.4
'2018-05-30 08:19:46.00',49.978,249,-1,6.8,548.2,471,356,417,23.4
'2018-05-30 08:19:47.00',49.980,252,2,6.8,548.2,472,356,417,23.4
'2018-05-30 08:19:48.00',49.982,252,-1,6.8,548.2,472,356,417,23.4
'2018-05-30 08:19:49.00',49.983,250,3,6.8,548.2,472,356,417,23.4
'2018-05-30 08:19:49.99',49.984,250,3,6.7,548.2,472,357,417,23.4
'2018-05-30 08:19:51.00',49.983,249,3,6.7,548.2,472,357,417,23.4
'2018-05-30 08:19:51.99',49.983,253,-2,6.7,548.2,472,357,417,23.4
'2018-05-30 08:19:53.00',49.985,253,-3,6.7,548.1,472,357,418,23.4
'2018-05-30 08:19:54.00',49.986,253,-4,6.7,548.1,472,357,418,23.4
'2018-05-30 08:19:55.00',49.987,253,-3,6.7,548.1,472,357,418,23.4
'2018-05-30 08:19:56.00',49.986,253,-3,6.7,548.1,472,357,418,23.4
'2018-05-30 08:19:57.00',49.985,253,-1,6.7,548.1,472,356,418,23.4
'2018-05-30 08:19:58.00',49.981,251,-4,6.7,548.1,472,356,418,23.4
'2018-05-30 08:19:59.00',49.980,252,-4,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:00.00',49.978,252,1,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:01.00',49.975,250,3,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:02.00',49.969,252,3,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:02.99',49.967,253,-3,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:04.00',49.964,255,-4,6.7,548.0,472,356,416,23.4
'2018-05-30 08:20:04.99',49.962,254,2,6.6,548.0,471,356,416,23.4
'2018-05-30 08:20:06.00',49.959,254,3,6.6,548.0,471,356,416,23.4
'2018-05-30 08:20:07.00',49.957,252,1,6.6,547.9,471,356,416,23.4
'2018-05-30 08:20:08.00',49.953,253,-3,6.6,547.9,472,356,416,23.4
'2018-05-30 08:20:09.00',49.953,250,1,6.6,547.9,472,356,416,23.4
'2018-05-30 08:20:10.00',49.952,250,-3,6.6,547.9,472,356,416,23.4
'2018-05-30 08:20:11.00',49.951,252,-3,6.6,547.9,472,356,416,23.4
'2018-05-30 08:20:12.00',49.951,253,-1,6.6,547.9,472,356,416,23.4
'2018-05-30 08:20:13.00',49.952,251,2,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:14.00',49.954,252,3,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:15.00',49.956,253,-1,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:15.99',49.956,250,0,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:17.00',49.957,246,3,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:18.00',49.958,253,-1,6.6,547.8,472,356,417,23.4
'2018-05-30 08:20:19.00',49.955,251,-3,6.6,547.8,472,356,417,23.5
'2018-05-30 08:20:20.00',49.956,249,0,6.6,547.8,472,356,416,23.5
'2018-05-30 08:20:21.00',49.955,252,-1,6.6,547.7,472,356,416,23.5
'2018-05-30 08:20:22.00',49.954,250,-2,6.6,547.7,472,356,416,23.5
'2018-05-30 08:20:23.00',49.956,249,1,6.6,547.7,472,355,416,23.5
'2018-05-30 08:20:24.00',49.957,250,1,6.6,547.7,472,355,416,23.5
'2018-05-30 08:20:25.00',49.959,253,-3,6.5,547.7,472,355,416,23.5
'2018-05-30 08:20:26.00',49.960,250,-3,6.5,547.7,472,355,416,23.5
'2018-05-30 08:20:27.00',49.961,250,3,6.5,547.7,472,355,416,23.5
'2018-05-30 08:20:28.00',49.963,253,1,6.5,547.7,472,355,416,23.5
'2018-05-30 08:20:28.99',49.963,251,-4,6.5,547.7,472,355,416,23.5
'2018-05-30 08:20:30.00',49.962,253,-1,6.5,547.6,472,356,416,23.5
'2018-05-30 08:20:30.99',49.961,254,0,6.5,547.6,472,356,416,23.5
'2018-05-30 08:20:32.00',49.958,253,2,6.5,547.6,472,356,416,23.5
'2018-05-30 08:20:33.00',49.957,254,-5,6.5,547.6,472,356,416,23.5
'2018-05-30 08:20:34.00',49.955,255,-2,6.4,547.6,472,356,416,23.5
'2018-05-30 08:20:35.00',49.953,253,-1,6.4,547.5,472,356,416,23.5
'2018-05-30 08:20:36.00',49.951,251,2,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:37.00',49.948,252,-3,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:38.00',49.946,249,-3,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:39.00',49.945,250,-1,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:40.00',49.943,253,-4,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:41.00',49.942,250,-3,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:41.99',49.941,250,3,6.4,547.5,472,355,416,23.5
'2018-05-30 08:20:43.00',49.941,252,-1,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:44.00',49.942,249,1,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:45.00',49.943,250,1,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:46.00',49.945,251,0,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:47.00',49.947,251,-1,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:48.00',49.947,253,0,6.3,547.4,472,356,416,23.5
'2018-05-30 08:20:49.00',49.948,252,-3,6.2,547.4,472,356,416,23.5
'2018-05-30 08:20:50.00',49.950,252,-2,6.2,547.3,472,356,416,23.5
'2018-05-30 08:20:51.00',49.953,252,2,6.2,547.3,472,356,416,23.6
'2018-05-30 08:20:52.00',49.958,251,3,6.2,547.3,472,356,417,23.6
'2018-05-30 08:20:53.00',49.961,255,-3,6.2,547.3,472,356,417,23.6
'2018-05-30 08:20:54.00',49.962,255,-2,6.2,547.3,472,356,417,23.6
'2018-05-30 08:20:54.99',49.963,253,2,6.2,547.3,473,356,417,23.6
'2018-05-30 08:20:56.00',49.964,253,4,6.2,547.3,473,356,417,23.6
'2018-05-30 08:20:56.99',49.966,252,-4,6.2,547.3,473,356,417,23.6
'2018-05-30 08:20:58.00',49.966,252,-3,6.2,547.2,473,356,417,23.6
'2018-05-30 08:20:59.00',49.968,252,-2,6.2,547.2,473,356,417,23.6
'2018-05-30 08:21:00.00',49.969,250,1,6.2,547.2,473,356,417,23.6
'2018-05-30 08:21:01.00',49.970,252,3,6.2,547.2,473,356,417,23.6
'2018-05-30 08:21:02.00',49.970,253,3,6.1,547.1,473,356,417,23.6
'2018-05-30 08:21:03.00',49.968,253,-3,6.1,547.1,473,356,417,23.6
'2018-05-30 08:21:04.00',49.968,250,-6,6.1,547.1,473,356,417,23.6
'2018-05-30 08:21:05.00',49.968,250,-2,6.1,547.1,472,356,416,23.6
'2018-05-30 08:21:06.00',49.969,252,3,6.1,547.1,472,356,416,23.6
'2018-05-30 08:21:07.00',49.971,251,3,6.1,547.1,472,356,416,23.6
'2018-05-30 08:21:07.99',49.972,251,0,6.1,547.1,472,356,416,23.6
'2018-05-30 08:21:09.00',49.976,255,-2,6.1,547.1,472,356,416,23.6
'2018-05-30 08:21:10.00',49.978,255,-4,6.1,547.0,472,356,416,23.6
'2018-05-30 08:21:11.00',49.982,253,-3,6.1,547.0,472,356,417,23.6
'2018-05-30 08:21:12.00',49.986,253,-1,6.1,547.0,472,356,417,23.6
'2018-05-30 08:21:13.00',49.987,254,-2,6.1,547.0,472,356,417,23.6
'2018-05-30 08:21:14.00',49.991,253,3,6.1,547.0,472,356,417,23.6
'2018-05-30 08:21:15.00',49.994,252,2,6.0,547.0,472,356,417,23.6
'2018-05-30 08:21:16.00',49.997,253,-6,6.0,547.0,472,356,417,23.6
'2018-05-30 08:21:17.00',50.002,252,-6,6.0,547.0,473,356,419,23.6
'2018-05-30 08:21:18.00',50.004,254,3,6.0,546.9,473,356,419,23.6
'2018-05-30 08:21:19.00',50.006,254,3,6.0,546.9,473,356,419,23.6
'2018-05-30 08:21:20.00',50.006,254,3,5.9,546.9,473,356,419,23.6
'2018-05-30 08:21:20.99',50.007,253,-11,5.9,546.9,473,356,419,23.6
'2018-05-30 08:21:22.00',50.005,255,-2,5.9,546.9,473,356,419,23.6
'2018-05-30 08:21:23.00',50.004,250,3,5.9,546.9,473,356,418,23.6
'2018-05-30 08:21:24.00',50.002,249,3,5.9,546.9,473,356,418,23.6
'2018-05-30 08:21:25.00',50.000,250,3,5.9,546.9,473,356,418,23.6
'2018-05-30 08:21:26.00',49.998,250,2,5.9,546.8,473,356,418,23.6
'2018-05-30 08:21:27.00',49.995,250,3,5.9,546.8,473,356,418,23.6
'2018-05-30 08:21:28.00',49.992,253,2,5.9,546.8,473,356,418,23.6
'2018-05-30 08:21:29.00',49.990,253,3,5.9,546.8,473,356,418,23.6
'2018-05-30 08:21:30.00',49.988,253,1,5.9,546.8,473,356,419,23.6
'2018-05-30 08:21:31.00',49.987,255,3,5.9,546.8,473,356,419,23.6
'2018-05-30 08:21:31.99',49.986,254,0,5.9,546.7,473,356,419,23.6
'2018-05-30 08:21:33.00',49.985,253,-1,5.9,546.7,474,356,419,23.6
'2018-05-30 08:21:33.99',49.985,255,-3,5.8,546.7,474,356,419,23.6
'2018-05-30 08:21:35.00',49.982,255,-3,5.8,546.7,474,356,419,23.6
'2018-05-30 08:21:36.00',49.982,253,3,5.8,546.7,474,356,419,23.6
'2018-05-30 08:21:37.00',49.981,252,-1,5.8,546.7,474,356,420,23.6
'2018-05-30 08:21:38.00',49.982,251,4,5.8,546.7,474,356,420,23.6
'2018-05-30 08:21:39.00',49.982,250,3,5.8,546.6,474,356,420,23.7
'2018-05-30 08:21:40.00',49.982,253,2,5.8,546.6,474,356,420,23.7
'2018-05-30 08:21:41.00',49.981,253,-1,5.8,546.6,474,356,420,23.7
'2018-05-30 08:21:42.00',49.980,255,-2,5.8,546.6,474,356,420,23.7
'2018-05-30 08:21:43.00',49.980,255,-2,5.8,546.6,474,356,421,23.7
'2018-05-30 08:21:44.00',49.980,255,-3,5.8,546.6,474,356,421,23.7
'2018-05-30 08:21:44.99',49.979,253,3,5.8,546.6,474,356,421,23.7
'2018-05-30 08:21:46.00',49.978,252,4,5.8,546.5,474,356,421,23.7
'2018-05-30 08:21:47.00',49.976,252,3,5.8,546.5,474,356,421,23.7
'2018-05-30 08:21:48.00',49.976,252,1,5.8,546.5,474,356,421,23.7
'2018-05-30 08:21:49.00',49.975,253,4,5.8,546.5,474,356,421,23.7
'2018-05-30 08:21:50.00',49.974,253,1,5.8,546.5,474,356,422,23.7
'2018-05-30 08:21:51.00',49.973,252,-4,5.8,546.4,474,356,422,23.7
'2018-05-30 08:21:52.00',49.972,251,-2,5.8,546.4,474,356,422,23.7
'2018-05-30 08:21:53.00',49.969,250,3,5.8,546.4,474,356,422,23.7
'2018-05-30 08:21:54.00',49.969,252,3,5.8,546.4,474,356,422,23.7
'2018-05-30 08:21:55.00',49.966,255,-3,5.8,546.4,474,356,422,23.7
'2018-05-30 08:21:56.00',49.963,255,-4,5.8,546.4,474,356,424,23.7
'2018-05-30 08:21:57.00',49.961,252,2,5.7,546.4,474,356,424,23.7
'2018-05-30 08:21:57.99',49.957,251,4,5.7,546.4,474,356,424,23.8
'2018-05-30 08:21:59.00',49.957,253,0,5.7,546.3,474,356,424,23.8
'2018-05-30 08:21:59.99',49.956,252,-1,5.7,546.3,474,356,424,23.8
'2018-05-30 08:22:01.00',49.956,250,4,5.7,546.3,474,356,424,23.8
'2018-05-30 08:22:02.00',49.957,249,4,5.7,546.3,474,356,424,23.8
'2018-05-30 08:22:03.00',49.960,251,0,5.7,546.2,474,356,420,23.8
'2018-05-30 08:22:04.00',49.962,250,-3,5.7,546.2,474,356,420,23.8
'2018-05-30 08:22:05.00',49.965,251,-4,5.7,546.2,474,356,420,23.8
'2018-05-30 08:22:06.00',49.969,250,4,5.7,546.2,474,356,420,23.8
'2018-05-30 08:22:07.00',49.968,250,4,5.7,546.2,474,356,420,23.8
'2018-05-30 08:22:08.00',49.970,253,-3,5.6,546.2,474,356,420,23.8
'2018-05-30 08:22:09.00',49.971,254,-4,5.6,546.2,474,356,423,23.8
'2018-05-30 08:22:10.00',49.971,253,-2,5.6,546.2,474,356,423,23.8
'2018-05-30 08:22:10.99',49.971,253,-3,5.6,546.2,474,356,423,23.8
'2018-05-30 08:22:12.00',49.970,251,3,5.6,546.2,474,356,423,23.8
'2018-05-30 08:22:13.00',49.970,250,3,5.6,546.1,473,355,423,23.8
'2018-05-30 08:22:14.00',49.971,253,3,5.6,546.1,473,355,423,23.8
'2018-05-30 08:22:15.00',49.972,252,-1,5.6,546.1,473,355,423,23.8
'2018-05-30 08:22:16.00',49.973,253,1,5.6,546.1,473,355,422,23.8
'2018-05-30 08:22:17.00',49.974,255,-3,5.6,546.1,473,355,422,23.8
'2018-05-30 08:22:18.00',49.975,251,2,5.6,546.0,473,355,422,23.8
'2018-05-30 08:22:19.00',49.975,252,4,5.6,546.0,473,355,422,23.8
'2018-05-30 08:22:20.00',49.974,250,4,5.6,546.0,473,356,422,23.8
'2018-05-30 08:22:21.00',49.973,253,1,5.6,546.0,473,356,422,23.8
'2018-05-30 08:22:22.00',49.973,253,-3,5.6,546.0,473,356,423,23.8
'2018-05-30 08:22:23.00',49.973,252,-3,5.6,546.0,473,356,423,23.8
'2018-05-30 08:22:23.99',49.973,251,1,5.6,546.0,473,356,423,23.9
'2018-05-30 08:22:25.00',49.971,250,2,5.6,546.0,474,356,423,23.9
'2018-05-30 08:22:25.99',49.969,250,3,5.6,545.9,474,356,423,23.9
'2018-05-30 08:22:27.00',49.970,253,-1,5.6,545.9,474,356,423,23.9
'2018-05-30 08:22:28.00',49.969,253,-4,5.6,545.9,474,356,423,23.9
'2018-05-30 08:22:29.00',49.968,252,3,5.6,545.9,474,356,423,23.9
'2018-05-30 08:22:30.00',49.967,251,4,5.6,545.9,474,356,423,23.9
'2018-05-30 08:22:31.00',49.966,252,-1,5.6,545.8,474,356,423,23.9
'2018-05-30 08:22:32.00',49.965,252,-3,5.6,545.8,474,356,423,23.9
'2018-05-30 08:22:33.00',49.965,251,-2,5.5,545.8,474,356,423,23.9
'2018-05-30 08:22:34.00',49.966,250,0,5.5,545.8,474,356,423,23.9
'2018-05-30 08:22:35.00',49.966,250,1,5.5,545.8,474,356,423,23.9
'2018-05-30 08:22:36.00',49.965,252,-5,5.4,545.8,474,356,419,23.9
'2018-05-30 08:22:36.99',49.962,254,-6,5.4,545.8,474,356,419,23.9
'2018-05-30 08:22:38.00',49.961,252,-2,5.4,545.8,474,356,419,23.9
'2018-05-30 08:22:39.00',49.959,250,3,5.4,545.7,474,356,419,23.9
'2018-05-30 08:22:40.00',49.958,251,3,5.4,545.7,474,356,419,23.9
'2018-05-30 08:22:41.00',49.956,253,-3,5.4,545.7,474,356,419,23.9
'2018-05-30 08:22:42.00',49.955,253,3,5.4,545.7,474,356,426,23.9
'2018-05-30 08:22:43.00',49.953,250,4,5.4,545.7,475,356,426,23.9
'2018-05-30 08:22:44.00',49.952,252,0,5.4,545.6,475,356,426,23.9
'2018-05-30 08:22:45.00',49.950,252,-1,5.4,545.6,475,356,426,23.9
'2018-05-30 08:22:46.00',49.950,251,3,5.4,545.6,475,356,426,23.9
'2018-05-30 08:22:47.00',49.949,253,-2,5.4,545.6,475,356,426,23.9
'2018-05-30 08:22:48.00',49.948,256,-2,5.4,545.6,475,356,424,23.9
'2018-05-30 08:22:49.00',49.948,252,3,5.3,545.6,475,356,424,23.9
'2018-05-30 08:22:49.99',49.947,252,3,5.3,545.6,475,356,424,23.9
'2018-05-30 08:22:51.00',49.948,255,-1,5.3,545.5,475,356,424,23.9
'2018-05-30 08:22:51.99',49.951,253,1,5.3,545.5,475,356,424,23.9
'2018-05-30 08:22:53.00',49.956,251,4,5.3,545.5,475,356,424,23.9
'2018-05-30 08:22:54.00',49.961,252,4,5.2,545.5,475,356,419,23.9
'2018-05-30 08:22:55.00',49.964,250,-2,5.2,545.5,475,356,419,23.9
'2018-05-30 08:22:56.00',49.967,250,-4,5.2,545.4,475,356,419,23.9
'2018-05-30 08:22:57.00',49.969,250,2,5.2,545.4,475,356,419,23.9
'2018-05-30 08:22:58.00',49.969,252,3,5.2,545.4,475,356,419,23.9
'2018-05-30 08:22:59.00',49.972,253,1,5.2,545.4,475,356,419,23.9
'2018-05-30 08:23:00.00',49.975,253,-3,5.2,545.4,475,356,419,23.9
'2018-05-30 08:23:00.99',49.979,254,-1,5.2,545.4,475,356,419,23.9
'2018-05-30 08:23:02.00',49.982,253,-4,5.2,545.4,475,356,419,23.9
'2018-05-30 08:23:02.99',49.984,253,-3,5.2,545.3,475,356,419,23.9
'2018-05-30 08:23:04.00',49.985,252,3,5.2,545.3,475,356,419,23.9
'2018-05-30 08:23:05.00',49.985,252,3,5.2,545.3,475,356,419,23.9
'2018-05-30 08:23:06.00',49.983,251,4,5.2,545.3,475,356,420,23.9
'2018-05-30 08:23:07.00',49.982,252,3,5.2,545.3,475,356,420,23.9
'2018-05-30 08:23:08.00',49.981,253,-1,5.2,545.3,475,356,420,23.9
'2018-05-30 08:23:09.00',49.980,255,1,5.2,545.2,475,356,420,23.9
'2018-05-30 08:23:10.00',49.978,255,-2,5.2,545.2,475,356,420,23.9
'2018-05-30 08:23:11.00',49.975,254,-3,5.2,545.2,475,356,420,23.9
'2018-05-30 08:23:12.00',49.972,253,3,5.2,545.2,475,356,420,23.9
'2018-05-30 08:23:13.00',49.970,251,3,5.1,545.2,475,356,420,23.9
'2018-05-30 08:23:13.99',49.966,253,3,5.1,545.2,474,356,420,23.9
'2018-05-30 08:23:15.00',49.963,250,1,5.1,545.2,474,356,420,23.9
'2018-05-30 08:23:16.00',49.959,253,-1,5.1,545.2,474,356,420,23.9
'2018-05-30 08:23:17.00',49.955,250,2,5.1,545.1,475,356,420,23.9
'2018-05-30 08:23:18.00',49.949,250,3,5.1,545.1,475,356,419,23.9
'2018-05-30 08:23:19.00',49.949,253,-2,5.1,545.1,475,356,419,23.9
'2018-05-30 08:23:20.00',49.947,253,-3,5.1,545.1,475,356,419,23.9
'2018-05-30 08:23:21.00',49.944,251,3,5.0,545.0,475,356,419,23.9
'2018-05-30 08:23:22.00',49.944,252,0,5.0,545.0,475,356,419,23.9
'2018-05-30 08:23:23.00',49.943,251,-2,5.0,545.0,475,356,419,23.9
'2018-05-30 08:23:24.00',49.943,247,1,5.0,545.0,475,356,420,23.9
'2018-05-30 08:23:25.00',49.943,252,-2,5.0,545.0,475,356,420,23.9
'2018-05-30 08:23:26.00',49.945,251,-1,5.0,545.0,475,356,420,23.9
'2018-05-30 08:23:26.99',49.947,250,3,5.0,545.0,475,356,420,23.9
'2018-05-30 08:23:28.00',49.953,255,0,4.9,545.0,475,356,420,23.9
'2018-05-30 08:23:28.99',49.958,242,4,4.9,544.9,475,356,420,23.9
'2018-05-30 08:23:30.00',49.961,-250,1,4.9,544.9,404,356,317,23.9
'2018-05-30 08:23:31.00',49.963,-251,3,4.9,545.6,360,356,317,23.9
'2018-05-30 08:23:32.00',49.966,-249,-1,4.9,545.6,312,356,317,23.9
'2018-05-30 08:23:33.00',49.967,-248,-1,4.9,546.0,265,356,317,23.9
'2018-05-30 08:23:34.00',49.969,-252,-1,5.0,546.5,265,354,317,23.9
'2018-05-30 08:23:35.00',49.970,-250,3,5.0,546.5,265,354,317,23.9
'2018-05-30 08:23:36.00',49.971,-252,1,5.0,546.5,220,354,415,23.9
'2018-05-30 08:23:37.00',49.971,-250,-3,5.0,546.5,220,354,415,23.9
'2018-05-30 08:23:38.00',49.972,-248,-3,5.0,547.0,88,354,415,23.9
'2018-05-30 08:23:39.00',49.973,-249,-3,5.0,547.6,-100,354,415,23.9
'2018-05-30 08:23:39.99',49.972,-250,-1,5.0,548.2,-100,354,415,23.9
'2018-05-30 08:23:41.00',49.972,-250,1,5.0,548.8,-240,354,415,23.9
'2018-05-30 08:23:42.00',49.972,-247,0,5.1,549.4,-372,354,415,23.9
'2018-05-30 08:23:43.00',49.971,-250,1,5.1,550.1,-438,354,417,23.9
'2018-05-30 08:23:44.00',49.970,-248,1,5.1,550.7,-438,354,417,23.9
'2018-05-30 08:23:45.00',49.969,-250,1,5.1,550.9,-438,354,417,23.9
'2018-05-30 08:23:46.00',49.969,-253,-1,5.1,551.2,-438,354,417,23.9
'2018-05-30 08:23:47.00',49.968,-252,3,5.1,551.2,-438,354,417,23.9
'2018-05-30 08:23:48.00',49.968,-251,3,5.1,551.2,-438,354,417,23.9
'2018-05-30 08:23:49.00',49.966,-251,-3,5.2,551.2,-438,354,417,23.9
'2018-05-30 08:23:50.00',49.963,-251,-2,5.2,551.3,-438,354,415,23.9
'2018-05-30 08:23:51.00',49.962,-252,-1,5.2,551.5,-438,354,415,23.9
'2018-05-30 08:23:52.00',49.959,-251,2,5.2,551.6,-438,354,415,23.9
'2018-05-30 08:23:52.99',49.957,-248,0,5.2,551.8,-437,354,415,23.9
'2018-05-30 08:23:54.00',49.954,-249,-3,5.2,551.9,-437,354,415,23.9
'2018-05-30 08:23:54.99',49.951,-251,0,5.2,552.1,-437,354,415,23.9
'2018-05-30 08:23:56.00',49.950,-250,1,5.2,552.3,-436,354,415,23.9
'2018-05-30 08:23:57.00',49.947,-248,0,5.2,552.4,-436,354,415,23.9
'2018-05-30 08:23:58.00',49.948,-253,3,5.2,552.6,-436,354,415,23.9
'2018-05-30 08:23:59.00',49.946,-253,4,5.2,552.6,-436,354,415,23.9
'2018-05-30 08:24:00.00',49.948,-250,-1,5.2,552.6,-436,354,415,23.9
'2018-05-30 08:24:01.00',49.947,-255,3,5.2,552.6,-436,354,415,23.9
'2018-05-30 08:24:02.00',49.947,-252,3,5.2,552.6,-436,354,415,23.9
'2018-05-30 08:24:03.00',49.949,-247,0,5.2,552.7,-436,354,415,23.8
'2018-05-30 08:24:04.00',49.950,-250,-1,5.2,552.8,-436,354,415,23.8
'2018-05-30 08:24:05.00',49.950,-250,4,5.2,552.9,-436,354,415,23.8
'2018-05-30 08:24:05.99',49.945,-248,2,5.2,553.0,-436,354,415,23.8
'2018-05-30 08:24:07.00',49.952,-247,-3,5.2,553.1,-436,354,415,23.8
'2018-05-30 08:24:08.00',49.957,-249,1,5.2,553.3,-436,354,415,23.8
'2018-05-30 08:24:09.00',49.962,-250,3,5.3,553.4,-436,354,415,23.8
'2018-05-30 08:24:10.00',49.965,-250,2,5.3,553.4,-436,354,414,23.8
'2018-05-30 08:24:11.00',49.969,-252,-2,5.3,553.4,-436,354,414,23.8
'2018-05-30 08:24:12.00',49.973,-252,-1,5.3,553.4,-436,354,414,23.8
'2018-05-30 08:24:13.00',49.975,-250,-1,5.3,553.4,-436,354,414,23.8
'2018-05-30 08:24:14.00',49.976,-252,1,5.3,553.4,-435,354,414,23.8
'2018-05-30 08:24:15.00',49.976,-253,1,5.3,553.5,-435,354,414,23.8
'2018-05-30 08:24:16.00',49.976,-253,0,5.3,553.7,-435,354,414,23.8
'2018-05-30 08:24:17.00',49.974,-249,0,5.3,553.7,-435,354,415,23.8
'2018-05-30 08:24:18.00',49.970,-250,-4,5.3,553.7,-435,354,415,23.8
'2018-05-30 08:24:18.99',49.966,-248,-3,5.3,553.8,-435,354,415,23.8
'2018-05-30 08:24:20.00',49.966,-250,-1,5.4,554.0,-435,354,415,23.8
'2018-05-30 08:24:20.99',49.963,-253,2,5.4,554.0,-435,354,415,23.8
'2018-05-30 08:24:22.00',49.962,-249,3,5.4,554.1,-435,354,415,23.8
'2018-05-30 08:24:23.00',49.962,-247,-3,5.4,554.1,-435,354,415,23.8
'2018-05-30 08:24:24.00',49.962,-247,0,5.4,554.1,-435,354,415,23.8
'2018-05-30 08:24:25.00',49.961,-250,3,5.4,554.1,-435,354,415,23.8
'2018-05-30 08:24:26.00',49.961,-252,2,5.4,554.1,-435,354,415,23.8
'2018-05-30 08:24:27.00',49.961,-249,-2,5.5,554.1,-435,354,415,23.8
'2018-05-30 08:24:28.00',49.962,-251,-3,5.5,554.2,-435,354,415,23.8
'2018-05-30 08:24:29.00',49.962,-252,1,5.5,554.3,-435,354,415,23.8
'2018-05-30 08:24:30.00',49.962,-250,2,5.5,554.3,-435,354,415,23.8
'2018-05-30 08:24:31.00',49.964,-248,-3,5.5,554.4,-435,354,415,23.8
'2018-05-30 08:24:31.99',49.964,-250,-4,5.5,554.5,-435,354,415,23.8
'2018-05-30 08:24:33.00',49.965,-250,-1,5.5,554.5,-435,354,415,23.8
'2018-05-30 08:24:34.00',49.967,-250,2,5.5,554.6,-435,354,415,23.8
'2018-05-30 08:24:35.00',49.968,-252,2,5.6,554.6,-435,354,415,23.7
'2018-05-30 08:24:36.00',49.968,-250,3,5.6,554.6,-435,354,415,23.7
'2018-05-30 08:24:37.00',49.967,-251,-2,5.6,554.6,-435,354,415,23.7
'2018-05-30 08:24:38.00',49.965,-252,-1,5.6,554.6,-434,354,415,23.7
'2018-05-30 08:24:39.00',49.957,-254,4,5.6,554.6,-435,354,415,23.7
'2018-05-30 08:24:40.00',49.949,-248,-4,5.6,554.7,-435,353,415,23.7
'2018-05-30 08:24:41.00',49.945,-250,-2,5.6,554.8,-435,353,415,23.7
'2018-05-30 08:24:42.00',49.941,-253,4,5.6,554.8,-435,353,415,23.7
'2018-05-30 08:24:42.99',49.936,-249,-2,5.6,554.8,-435,353,419,23.7
'2018-05-30 08:24:44.00',49.933,-253,3,5.6,554.9,-434,353,419,23.7
'2018-05-30 08:24:44.99',49.929,-253,2,5.6,554.9,-434,353,419,23.7
'2018-05-30 08:24:46.00',49.929,-250,4,5.7,555.0,-434,353,419,23.7
'2018-05-30 08:24:47.00',49.931,-251,4,5.7,555.0,-434,353,419,23.7
'2018-05-30 08:24:48.00',49.933,-250,0,5.7,555.0,-434,353,419,23.7
'2018-05-30 08:24:49.00',49.934,-250,3,5.7,555.0,-434,353,418,23.7
'2018-05-30 08:24:50.00',49.935,-247,0,5.7,555.0,-435,353,418,23.7
'2018-05-30 08:24:51.00',49.935,-247,-2,5.7,555.0,-435,353,418,23.7
'2018-05-30 08:24:52.00',49.937,-252,1,5.7,555.1,-435,354,418,23.7
'2018-05-30 08:24:53.00',49.939,-250,-3,5.7,555.1,-435,354,418,23.7
'2018-05-30 08:24:54.00',49.940,-253,-2,5.7,555.1,-435,354,418,23.7
'2018-05-30 08:24:55.00',49.942,-252,2,5.7,555.2,-435,354,419,23.7
'2018-05-30 08:24:55.99',49.943,-248,-3,5.7,555.3,-435,354,419,23.7
'2018-05-30 08:24:57.00',49.945,-250,-3,5.7,555.3,-435,354,419,23.7
'2018-05-30 08:24:57.99',49.946,-250,3,5.7,555.3,-435,354,419,23.7
'2018-05-30 08:24:59.00',49.947,-250,-1,5.7,555.3,-435,354,419,23.7
'2018-05-30 08:25:00.00',49.948,-251,-1,5.7,555.3,-435,354,420,23.7
'2018-05-30 08:25:01.00',49.949,-253,4,5.7,555.3,-435,354,420,23.7
'2018-05-30 08:25:02.00',49.949,-250,-3,5.7,555.3,-434,354,420,23.7
'2018-05-30 08:25:03.00',49.948,-252,-3,5.7,555.3,-434,354,420,23.7
'2018-05-30 08:25:04.00',49.947,-252,1,5.7,555.4,-434,354,420,23.7
'2018-05-30 08:25:05.00',49.945,-247,-4,5.7,555.4,-434,354,420,23.7
'2018-05-30 08:25:06.00',49.945,-247,-4,5.7,555.5,-434,354,420,23.7
'2018-05-30 08:25:07.00',49.944,-251,2,5.7,555.5,-434,354,419,23.7
'2018-05-30 08:25:08.00',49.944,-248,1,5.8,555.6,-433,354,419,23.7
'2018-05-30 08:25:08.99',49.943,-246,-2,5.8,555.6,-433,354,419,23.7
'2018-05-30 08:25:10.00',49.940,-250,3,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:11.00',49.940,-250,0,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:12.00',49.939,-250,-3,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:13.00',49.940,-247,2,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:14.00',49.941,-248,-4,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:15.00',49.941,-250,-1,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:16.00',49.942,-251,5,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:17.00',49.941,-248,1,5.8,555.7,-433,354,419,23.7
'2018-05-30 08:25:18.00',49.943,-252,0,5.8,555.8,-433,354,419,23.7
'2018-05-30 08:25:19.00',49.945,-250,4,5.8,555.8,-433,354,418,23.7
'2018-05-30 08:25:20.00',49.947,-250,-1,5.8,555.9,-433,354,418,23.7
'2018-05-30 08:25:21.00',49.948,-251,-1,5.8,555.9,-433,354,418,23.7
'2018-05-30 08:25:21.99',49.947,-251,5,5.9,555.9,-433,354,418,23.7
'2018-05-30 08:25:23.00',49.947,-247,-1,5.9,555.9,-433,354,418,23.7
'2018-05-30 08:25:23.99',49.947,-248,-4,5.9,555.9,-433,354,418,23.7
'2018-05-30 08:25:25.00',49.947,-251,4,5.9,555.9,-433,354,418,23.7
'2018-05-30 08:25:26.00',49.949,-247,2,5.9,555.9,-433,354,418,23.6
'2018-05-30 08:25:27.00',49.948,-250,-4,5.9,555.9,-433,354,418,23.6
'2018-05-30 08:25:28.00',49.948,-253,3,5.9,556.0,-433,354,418,23.6
'2018-05-30 08:25:29.00',49.947,-252,1,5.9,556.0,-433,354,418,23.6
'2018-05-30 08:25:30.00',49.947,-251,-4,5.9,556.0,-433,354,418,23.6
'2018-05-30 08:25:31.00',49.947,-250,1,5.9,556.0,-433,354,418,23.6
'2018-05-30 08:25:32.00',49.950,-250,3,5.9,556.1,-434,354,418,23.6
'2018-05-30 08:25:33.00',49.950,-248,-3,5.9,556.1,-434,354,418,23.6
'2018-05-30 08:25:34.00',49.955,-249,-1,5.9,556.1,-434,354,418,23.6
'2018-05-30 08:25:34.99',49.954,-251,4,5.9,556.2,-434,354,418,23.6
'2018-05-30 08:25:36.00',49.959,-248,1,5.9,556.2,-434,354,418,23.6
'2018-05-30 08:25:37.00',49.961,-247,-3,5.9,556.2,-434,354,418,23.6
'2018-05-30 08:25:38.00',49.967,-248,-2,5.9,556.2,-434,354,418,23.5
'2018-05-30 08:25:39.00',49.968,-248,1,5.9,556.2,-434,354,418,23.5
'2018-05-30 08:25:40.00',49.970,-253,4,5.9,556.2,-433,354,418,23.5
'2018-05-30 08:25:41.00',49.974,-250,3,5.9,556.2,-433,354,418,23.5
'2018-05-30 08:25:42.00',49.969,-249,-2,5.9,556.2,-433,354,418,23.5
'2018-05-30 08:25:43.00',49.968,-249,-3,5.9,556.2,-433,354,418,23.5
'2018-05-30 08:25:44.00',49.967,-251,1,5.9,556.3,-432,354,418,23.5
'2018-05-30 08:25:45.00',49.965,-248,-2,5.9,556.3,-432,354,418,23.5
'2018-05-30 08:25:46.00',49.962,-248,-3,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:47.00',49.958,-247,-1,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:47.99',49.953,-250,3,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:49.00',49.949,-250,-3,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:49.99',49.948,-251,-1,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:51.00',49.943,-252,1,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:52.00',49.939,-247,-3,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:53.00',49.936,-249,3,6.0,556.4,-432,354,418,23.5
'2018-05-30 08:25:54.00',49.931,-247,4,6.1,556.4,-432,354,418,23.5
'2018-05-30 08:25:55.00',49.925,-247,-1,6.1,556.5,-433,354,419,23.5
'2018-05-30 08:25:56.00',49.923,-250,4,6.1,556.5,-433,354,419,23.5
'2018-05-30 08:25:57.00',49.917,-249,-4,6.1,556.5,-433,354,419,23.5
'2018-05-30 08:25:58.00',49.915,-250,1,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:25:59.00',49.913,-248,-2,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:26:00.00',49.912,-251,1,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:26:00.99',49.910,-248,0,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:26:02.00',49.910,-250,-1,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:26:03.00',49.911,-253,0,6.1,556.6,-433,354,419,23.5
'2018-05-30 08:26:04.00',49.911,-248,1,6.2,556.6,-433,354,419,23.5
'2018-05-30 08:26:05.00',49.911,-252,-1,6.2,556.6,-433,354,419,23.5
'2018-05-30 08:26:06.00',49.910,-246,-1,6.2,556.6,-433,354,419,23.5
'2018-05-30 08:26:07.00',49.908,-252,4,6.2,556.7,-433,354,419,23.5
'2018-05-30 08:26:08.00',49.908,-251,3,6.2,556.7,-433,354,419,23.5
'2018-05-30 08:26:09.00',49.908,-251,0,6.2,556.7,-433,354,419,23.5
'2018-05-30 08:26:10.00',49.908,-248,-4,6.2,556.8,-433,354,419,23.5
'2018-05-30 08:26:11.00',49.907,-250,3,6.2,556.8,-433,354,419,23.5
'2018-05-30 08:26:11.99',49.907,-245,-3,6.2,556.8,-433,354,419,23.5
'2018-05-30 08:26:13.00',49.910,-250,0,6.2,556.8,-433,354,419,23.5
'2018-05-30 08:26:13.99',49.916,-252,-3,6.2,556.8,-433,354,419,23.5
'2018-05-30 08:26:15.00',49.922,-248,0,6.2,556.8,-433,354,418,23.5
'2018-05-30 08:26:16.00',49.925,-248,-2,6.2,556.8,-433,354,418,23.5
'2018-05-30 08:26:17.00',49.928,-253,-1,6.2,556.8,-433,354,418,23.5
'2018-05-30 08:26:18.00',49.930,-249,0,6.2,556.8,-433,354,418,23.5
'2018-05-30 08:26:19.00',49.934,-251,3,6.2,556.9,-433,354,418,23.5
'2018-05-30 08:26:20.00',49.936,-251,5,6.3,556.9,-433,354,418,23.5
'2018-05-30 08:26:21.00',49.938,-251,-3,6.3,556.9,-433,354,419,23.5
'2018-05-30 08:26:22.00',49.938,-251,3,6.3,556.9,-433,354,419,23.5
'2018-05-30 08:26:23.00',49.939,-248,0,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:24.00',49.940,-248,-3,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:24.99',49.940,-252,1,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:26.00',49.940,-248,3,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:26.99',49.937,-251,-3,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:28.00',49.934,-254,1,6.3,557.0,-433,354,419,23.5
'2018-05-30 08:26:29.00',49.932,-252,-1,6.3,557.0,-432,354,419,23.5
'2018-05-30 08:26:30.00',49.929,-253,1,6.3,557.0,-432,354,419,23.5
'2018-05-30 08:26:31.00',49.928,-247,-1,6.3,557.0,-432,354,419,23.5
'2018-05-30 08:26:32.00',49.928,-249,3,6.3,557.0,-432,354,419,23.5
'2018-05-30 08:26:33.00',49.928,-247,4,6.4,557.1,-432,354,419,23.5
'2018-05-30 08:26:34.00',49.930,-248,-2,6.4,557.1,-432,354,419,23.5
'2018-05-30 08:26:35.00',49.931,-253,2,6.4,557.1,-432,354,417,23.5
'2018-05-30 08:26:36.00',49.935,-252,-2,6.4,557.1,-432,354,417,23.5
'2018-05-30 08:26:37.00',49.936,-250,-1,6.4,557.1,-432,354,417,23.5
'2018-05-30 08:26:37.99',49.937,-252,2,6.4,557.1,-432,354,417,23.5
'2018-05-30 08:26:39.00',49.939,-248,-2,6.4,557.1,-433,354,417,23.5
'2018-05-30 08:26:40.00',49.944,-250,-1,6.4,557.1,-433,354,417,23.5
'2018-05-30 08:26:41.00',49.946,-250,-1,6.4,557.2,-433,354,416,23.5
'2018-05-30 08:26:42.00',49.948,-248,-2,6.5,557.2,-433,354,416,23.6
'2018-05-30 08:26:43.00',49.949,-250,-1,6.5,557.2,-433,354,416,23.6
'2018-05-30 08:26:44.00',49.952,-252,0,6.5,557.2,-433,354,416,23.6
'2018-05-30 08:26:45.00',49.953,-250,3,6.5,557.2,-433,354,416,23.6
'2018-05-30 08:26:46.00',49.956,-251,-3,6.5,557.3,-433,354,416,23.6
'2018-05-30 08:26:47.00',49.955,-253,1,6.5,557.3,-433,354,416,23.6
'2018-05-30 08:26:48.00',49.955,-253,2,6.5,557.3,-433,354,416,23.6
'2018-05-30 08:26:49.00',49.955,-247,-3,6.5,557.3,-433,354,416,23.6
'2018-05-30 08:26:50.00',49.954,-250,-3,6.5,557.3,-433,354,416,23.6
'2018-05-30 08:26:50.99',49.955,-253,3,6.6,557.3,-433,354,416,23.6
'2018-05-30 08:26:52.00',49.954,-251,-3,6.6,557.3,-433,354,416,23.6
'2018-05-30 08:26:52.99',49.954,-252,-1,6.6,557.3,-433,354,416,23.6
'2018-05-30 08:26:54.00',49.952,-253,1,6.6,557.3,-433,354,416,23.6
'2018-05-30 08:26:55.00',49.948,-248,-1,6.6,557.3,-433,354,416,23.6
'2018-05-30 08:26:56.00',49.947,-248,-3,6.6,557.4,-433,354,416,23.6
'2018-05-30 08:26:57.00',49.945,-253,1,6.6,557.4,-433,354,416,23.6
'2018-05-30 08:26:58.00',49.944,-248,3,6.6,557.4,-433,354,416,23.7
'2018-05-30 08:26:59.00',49.944,-248,-3,6.6,557.5,-433,354,416,23.7
'2018-05-30 08:27:00.00',49.944,-252,3,6.6,557.5,-433,354,416,23.7
'2018-05-30 08:27:01.00',49.944,-250,1,6.6,557.5,-433,354,415,23.7
'2018-05-30 08:27:02.00',49.944,-253,-3,6.6,557.5,-433,354,415,23.7
'2018-05-30 08:27:03.00',49.942,-252,0,6.7,557.5,-433,354,415,23.7
'2018-05-30 08:27:03.99',49.939,-253,-1,6.7,557.5,-433,354,415,23.7
'2018-05-30 08:27:05.00',49.937,-250,-3,6.7,557.5,-433,354,415,23.7
'2018-05-30 08:27:06.00',49.937,-251,3,6.7,557.5,-433,354,415,23.7
'2018-05-30 08:27:07.00',49.936,-248,1,6.7,557.5,-433,354,415,23.7
'2018-05-30 08:27:08.00',49.937,-247,-1,6.7,557.5,-432,354,415,23.7
'2018-05-30 08:27:09.00',49.938,-252,-1,6.7,557.5,-432,354,415,23.7
'2018-05-30 08:27:10.00',49.938,-251,-1,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:11.00',49.938,-251,1,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:12.00',49.938,-250,-3,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:13.00',49.936,-250,-3,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:14.00',49.936,-250,-1,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:15.00',49.934,-250,0,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:16.00',49.932,-252,-3,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:16.99',49.927,-253,2,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:18.00',49.926,-251,-4,6.7,557.6,-432,354,415,23.8
'2018-05-30 08:27:18.99',49.925,-250,1,6.7,557.6,-433,354,415,23.8
'2018-05-30 08:27:20.00',49.922,-248,-4,6.7,557.7,-433,354,412,23.8
'2018-05-30 08:27:21.00',49.919,-251,3,6.8,557.7,-433,354,412,23.8
'2018-05-30 08:27:22.00',49.917,-249,-2,6.8,557.7,-433,354,412,23.8
'2018-05-30 08:27:23.00',49.915,-251,3,6.8,557.7,-433,354,412,23.8
'2018-05-30 08:27:24.00',49.915,-251,-3,6.8,557.7,-433,354,412,23.8
'2018-05-30 08:27:25.00',49.915,-252,3,6.8,557.7,-433,354,412,23.8
'2018-05-30 08:27:26.00',49.914,-248,-3,6.8,557.7,-433,354,413,23.8
'2018-05-30 08:27:27.00',49.914,-252,2,6.8,557.7,-433,354,413,23.8
'2018-05-30 08:27:28.00',49.913,-248,-2,6.8,557.7,-433,354,413,23.8
'2018-05-30 08:27:29.00',49.910,-250,3,6.8,557.8,-433,354,413,23.8
'2018-05-30 08:27:29.99',49.907,-253,-2,6.8,557.8,-433,354,413,23.8
'2018-05-30 08:27:31.00',49.906,-249,2,6.8,557.8,-433,354,413,23.8
'2018-05-30 08:27:32.00',49.905,-250,1,6.8,557.8,-433,354,413,23.8
'2018-05-30 08:27:33.00',49.906,-248,-3,6.8,557.8,-432,354,413,23.8
'2018-05-30 08:27:34.00',49.908,-252,3,6.8,557.9,-432,354,413,23.8
'2018-05-30 08:27:35.00',49.905,-250,-1,6.8,557.9,-432,354,413,23.8
'2018-05-30 08:27:36.00',49.906,-252,3,6.8,557.9,-432,355,413,23.8
'2018-05-30 08:27:37.00',49.906,-249,-2,6.8,557.9,-432,355,413,23.8
'2018-05-30 08:27:38.00',49.906,-247,3,6.8,557.9,-432,355,413,23.8
'2018-05-30 08:27:39.00',49.907,-247,-1,6.8,557.9,-432,355,412,23.8
'2018-05-30 08:27:40.00',49.909,-248,2,6.8,557.9,-432,355,412,23.8
'2018-05-30 08:27:41.00',49.915,-252,-2,6.8,557.9,-432,355,412,23.8
'2018-05-30 08:27:42.00',49.916,-250,-1,6.8,557.9,-432,354,412,23.8
'2018-05-30 08:27:42.99',49.921,-249,-1,6.8,557.9,-432,354,412,23.8
'2018-05-30 08:27:44.00',49.925,-251,2,6.8,557.9,-432,354,413,23.8
'2018-05-30 08:27:45.00',49.927,-250,-1,6.9,558.0,-432,354,413,23.8
'2018-05-30 08:27:46.00',49.927,-254,3,6.9,558.0,-432,354,413,23.9
'2018-05-30 08:27:47.00',49.928,-251,-1,6.9,558.0,-432,354,413,23.9
'2018-05-30 08:27:48.00',49.928,-253,1,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:49.00',49.928,-247,-1,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:50.00',49.927,-248,0,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:51.00',49.926,-250,0,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:52.00',49.925,-248,-3,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:53.00',49.924,-250,2,6.9,558.0,-432,355,413,23.9
'2018-05-30 08:27:53.99',49.924,-252,-4,6.9,558.0,-432,354,413,23.9
'2018-05-30 08:27:55.00',49.923,-253,2,6.9,558.0,-432,354,413,23.9
'2018-05-30 08:27:55.99',49.922,-254,0,6.9,558.1,-433,354,413,23.9
'2018-05-30 08:27:57.00',49.919,-254,2,6.9,558.1,-433,354,413,23.9
'2018-05-30 08:27:58.00',49.918,-253,-2,7.0,558.1,-433,354,413,23.9
'2018-05-30 08:27:59.00',49.915,-251,-2,7.0,558.1,-433,354,413,23.9
'2018-05-30 08:28:00.00',49.914,-250,-1,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:01.00',49.913,-249,2,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:02.00',49.914,-248,-3,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:03.00',49.914,-251,1,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:04.00',49.913,-252,-1,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:05.00',49.912,-250,-1,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:06.00',49.910,-251,1,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:06.99',49.911,-250,0,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:08.00',49.911,-253,2,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:09.00',49.912,-252,-2,7.0,558.2,-433,354,414,23.9
'2018-05-30 08:28:10.00',49.913,-253,2,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:11.00',49.913,-248,-2,7.0,558.2,-433,354,413,23.9
'2018-05-30 08:28:12.00',49.912,-250,1,7.1,558.3,-433,354,413,23.9
'2018-05-30 08:28:13.00',49.913,-247,-3,7.1,558.3,-433,354,413,23.9
'2018-05-30 08:28:14.00',49.915,-251,2,7.1,558.3,-433,354,413,23.9
'2018-05-30 08:28:15.00',49.915,-252,-3,7.1,558.3,-433,354,413,23.9
'2018-05-30 08:28:16.00',49.915,-253,0,7.1,558.3,-433,354,412,23.9
'2018-05-30 08:28:17.00',49.914,-251,-2,7.1,558.3,-433,354,412,23.9
'2018-05-30 08:28:18.00',49.914,-251,0,7.1,558.3,-433,354,412,23.9
'2018-05-30 08:28:19.00',49.914,-250,0,7.1,558.3,-433,354,412,23.9
'2018-05-30 08:28:19.99',49.912,-255,3,7.2,558.3,-432,355,412,23.9
'2018-05-30 08:28:21.00',49.908,-252,-1,7.2,558.3,-432,355,412,23.9
'2018-05-30 08:28:21.99',49.902,-248,1,7.2,558.4,-432,355,412,23.9
'2018-05-30 08:28:23.00',49.897,-249,0,7.2,558.4,-432,355,415,23.9
'2018-05-30 08:28:24.00',49.893,-247,-3,7.2,558.4,-432,355,415,23.9
'2018-05-30 08:28:25.00',49.889,-255,1,7.2,558.4,-432,355,415,23.9
'2018-05-30 08:28:26.00',49.886,-252,-1,7.2,558.4,-432,355,415,23.9
'2018-05-30 08:28:27.00',49.883,-250,-3,7.2,558.4,-432,354,415,23.9
'2018-05-30 08:28:28.00',49.882,-250,2,7.2,558.4,-432,354,415,23.9
'2018-05-30 08:28:29.00',49.882,-251,2,7.2,558.4,-432,354,415,23.9
'2018-05-30 08:28:30.00',49.884,-252,-3,7.2,558.4,-432,354,416,23.9
'2018-05-30 08:28:31.00',49.887,-248,2,7.2,558.4,-432,354,416,23.9
'2018-05-30 08:28:32.00',49.892,-250,1,7.2,558.4,-432,354,416,23.9
'2018-05-30 08:28:32.99',49.897,-247,-3,7.2,558.4,-432,354,416,23.9
'2018-05-30 08:28:34.00',49.901,-251,3,7.3,558.5,-432,355,416,23.9
'2018-05-30 08:28:35.00',49.903,-251,-2,7.3,558.5,-432,355,416,23.9
'2018-05-30 08:28:36.00',49.908,-251,-3,7.3,558.5,-432,355,416,23.9
'2018-05-30 08:28:37.00',49.912,-251,-4,7.3,558.5,-432,355,416,23.9
'2018-05-30 08:28:38.00',49.919,-251,0,7.3,558.5,-432,355,416,24.0
'2018-05-30 08:28:39.00',49.923,-248,-2,7.3,558.5,-432,355,416,24.0
'2018-05-30 08:28:40.00',49.928,-255,3,7.3,558.5,-432,355,416,24.0
'2018-05-30 08:28:41.00',49.933,-251,-2,7.3,558.5,-432,355,416,24.0
'2018-05-30 08:28:42.00',49.938,-253,2,7.3,558.6,-432,355,416,24.0
'2018-05-30 08:28:43.00',49.941,-250,-1,7.3,558.6,-432,355,416,24.0
'2018-05-30 08:28:44.00',49.943,-247,-3,7.3,558.6,-432,355,416,24.0
'2018-05-30 08:28:45.00',49.944,-250,1,7.4,558.6,-432,355,416,24.0
'2018-05-30 08:28:45.99',49.943,-247,-1,7.4,558.6,-432,355,416,24.0
'2018-05-30 08:28:47.00',49.939,-248,-2,7.4,558.6,-432,354,416,24.0
'2018-05-30 08:28:47.99',49.938,-250,3,7.4,558.6,-432,354,416,24.0
'2018-05-30 08:28:49.00',49.934,-250,-2,7.4,558.6,-432,354,417,24.0
'2018-05-30 08:28:50.00',49.928,-252,-1,7.4,558.7,-432,354,417,24.0
'2018-05-30 08:28:51.00',49.925,-249,-2,7.4,558.7,-432,354,417,24.0
'2018-05-30 08:28:52.00',49.917,-251,-1,7.4,558.7,-432,354,417,24.0
'2018-05-30 08:28:53.00',49.913,-250,-1,7.5,558.7,-432,354,417,24.0
'2018-05-30 08:28:54.00',49.907,-255,1,7.5,558.7,-432,354,417,24.0
'2018-05-30 08:28:55.00',49.904,-251,-1,7.5,558.7,-432,354,417,24.0
'2018-05-30 08:28:56.00',49.898,-252,3,7.5,558.7,-432,354,418,24.0
'2018-05-30 08:28:57.00',49.893,-248,1,7.5,558.7,-432,354,418,24.0
'2018-05-30 08:28:58.00',49.890,-247,-1,7.5,558.7,-432,354,418,24.0
'2018-05-30 08:28:58.99',49.888,-252,3,7.5,558.7,-432,354,418,24.0
'2018-05-30 08:29:00.00',49.884,-250,-3,7.5,558.8,-432,353,418,24.0
'2018-05-30 08:29:01.00',49.881,-250,-4,7.5,558.8,-432,353,418,24.0
'2018-05-30 08:29:02.00',49.879,-252,0,7.5,558.8,-432,353,418,24.0
'2018-05-30 08:29:03.00',49.877,-253,3,7.5,558.8,-432,353,416,24.0
'2018-05-30 08:29:04.00',49.876,-249,-2,7.5,558.8,-432,353,416,24.0
'2018-05-30 08:29:05.00',49.877,-246,-3,7.5,558.8,-432,353,416,24.0
'2018-05-30 08:29:06.00',49.876,-252,0,7.5,558.8,-432,354,416,24.0
'2018-05-30 08:29:07.00',49.877,-253,1,7.5,558.8,-432,354,416,24.0
'2018-05-30 08:29:08.00',49.874,-250,-3,7.6,558.8,-432,354,416,24.0
'2018-05-30 08:29:09.00',49.876,-249,-3,7.6,558.8,-432,354,416,24.0
'2018-05-30 08:29:10.00',49.877,-254,3,7.6,558.8,-432,354,416,24.0
'2018-05-30 08:29:11.00',49.878,-251,2,7.6,558.9,-432,354,416,24.0
'2018-05-30 08:29:11.99',49.880,-248,-3,7.6,558.9,-432,354,416,24.0
'2018-05-30 08:29:13.00',49.883,-247,-1,7.6,558.9,-432,353,416,24.0
'2018-05-30 08:29:13.99',49.883,-251,2,7.6,558.9,-432,353,416,24.0
'2018-05-30 08:29:15.00',49.882,-251,-2,7.6,558.9,-432,353,416,24.0
'2018-05-30 08:29:16.00',49.881,-250,-5,7.7,558.9,-432,353,417,24.0
'2018-05-30 08:29:17.00',49.880,-253,3,7.7,558.9,-432,353,417,24.0
'2018-05-30 08:29:18.00',49.880,-253,1,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:19.00',49.884,-252,-2,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:20.00',49.885,-250,1,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:21.00',49.886,-250,2,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:22.00',49.888,-247,-4,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:22.99',49.889,-250,-1,7.7,558.9,-432,353,417,23.9
'2018-05-30 08:29:24.00',49.889,-253,-1,7.7,559.0,-432,353,417,23.9
'2018-05-30 08:29:24.99',49.888,-249,-4,7.7,559.0,-432,353,417,23.9
'2018-05-30 08:29:26.00',49.886,-250,2,7.7,559.0,-432,353,417,23.9
'2018-05-30 08:29:27.00',49.886,-254,4,7.7,559.0,-432,353,417,23.9
'2018-05-30 08:29:28.00',49.888,-251,-2,7.7,559.0,-432,353,419,23.9
'2018-05-30 08:29:29.00',49.889,-248,0,7.7,559.0,-432,353,419,23.9
'2018-05-30 08:29:30.00',49.890,-249,2,7.7,559.0,-432,353,419,23.9
'2018-05-30 08:29:31.00',49.890,-247,-3,7.7,559.0,-432,353,419,23.9
'2018-05-30 08:29:32.00',49.890,-250,2,7.8,559.0,-432,353,419,23.9
'2018-05-30 08:29:33.00',49.890,-252,0,7.8,559.0,-432,353,419,23.9
'2018-05-30 08:29:34.00',49.889,-249,-4,7.8,559.0,-432,353,419,23.9
'2018-05-30 08:29:35.00',49.888,-250,2,7.8,559.1,-431,353,419,23.9
'2018-05-30 08:29:35.99',49.887,-254,3,7.8,559.1,-431,353,419,23.9
'2018-05-30 08:29:37.00',49.884,-250,-3,7.8,559.1,-431,353,419,23.9
'2018-05-30 08:29:38.00',49.885,-248,1,7.8,559.1,-431,353,419,23.9
'2018-05-30 08:29:39.00',49.884,-250,3,7.8,559.1,-431,353,419,23.9
'2018-05-30 08:29:40.00',49.884,-247,-3,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:41.00',49.887,-249,-1,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:42.00',49.884,-252,2,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:43.00',49.889,-252,-3,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:44.00',49.890,-251,2,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:45.00',49.890,-253,3,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:46.00',49.891,-251,-2,7.8,559.1,-431,353,420,23.9
'2018-05-30 08:29:47.00',49.897,-248,0,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:48.00',49.899,-251,0,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:48.99',49.903,-248,-4,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:50.00',49.905,-254,3,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:50.99',49.908,-252,-3,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:52.00',49.912,-251,-1,7.8,559.2,-431,353,420,23.9
'2018-05-30 08:29:53.00',49.913,-248,-3,7.8,559.2,-431,353,419,23.8
'2018-05-30 08:29:54.00',49.916,-250,2,7.8,559.2,-431,353,419,23.8
'2018-05-30 08:29:55.00',49.917,-250,-3,7.9,559.2,-431,353,419,23.8
'2018-05-30 08:29:56.00',49.920,-252,4,7.9,559.2,-431,353,419,23.8
'2018-05-30 08:29:57.00',49.923,-250,-4,7.9,559.2,-431,353,419,23.8
'2018-05-30 08:29:58.00',49.923,-253,3,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:29:59.00',49.925,-248,-3,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:00.00',49.926,-250,3,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:01.00',49.924,-250,-2,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:01.99',49.930,-250,1,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:03.00',49.931,-253,2,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:04.00',49.932,-251,0,7.9,559.3,-431,353,419,23.8
'2018-05-30 08:30:05.00',49.932,-251,2,8.0,559.3,-431,353,419,23.8
'2018-05-30 08:30:06.00',49.932,-248,-3,8.0,559.3,-431,353,419,23.7
'2018-05-30 08:30:07.00',49.931,-250,-1,8.0,559.3,-431,353,419,23.7
'2018-05-30 08:30:08.00',49.930,-250,-1,8.0,559.4,-431,353,419,23.7
'2018-05-30 08:30:09.00',49.928,-252,0,8.0,559.4,-431,353,419,23.7
'2018-05-30 08:30:10.00',49.926,-248,-3,8.0,559.4,-431,353,419,23.6
'2018-05-30 08:30:11.00',49.922,-248,-1,8.0,559.4,-431,353,419,23.6
'2018-05-30 08:30:12.00',49.919,-248,2,8.0,559.4,-431,353,419,23.6
'2018-05-30 08:30:13.00',49.917,-250,1,8.0,559.4,-431,353,419,23.6
'2018-05-30 08:30:14.00',49.916,-250,2,8.0,559.5,-431,353,419,23.6
'2018-05-30 08:30:14.99',49.915,-253,-1,8.0,559.5,-431,353,419,23.6
'2018-05-30 08:30:16.00',49.913,-249,-1,8.0,559.5,-431,353,419,23.6
'2018-05-30 08:30:16.99',49.911,-250,1,8.0,559.5,-431,353,419,23.6
'2018-05-30 08:30:18.00',49.908,-247,-2,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:19.00',49.908,-251,3,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:20.00',49.906,-250,-2,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:21.00',49.906,-253,1,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:22.00',49.905,-250,-1,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:23.00',49.904,-250,2,8.0,559.5,-431,353,418,23.6
'2018-05-30 08:30:24.00',49.905,-250,-2,8.1,559.5,-431,353,418,23.6
'2018-05-30 08:30:25.00',49.906,-251,-1,8.1,559.5,-431,353,418,23.6
'2018-05-30 08:30:26.00',49.907,-252,3,8.1,559.5,-431,353,418,23.6
'2018-05-30 08:30:27.00',49.908,-248,-3,8.1,559.6,-431,353,418,23.6
'2018-05-30 08:30:27.99',49.910,-251,2,8.1,559.6,-431,353,418,23.6
'2018-05-30 08:30:29.00',49.911,-248,-3,8.1,559.6,-431,353,418,23.6
'2018-05-30 08:30:30.00',49.914,-253,3,8.1,559.6,-431,353,418,23.6
'2018-05-30 08:30:31.00',49.917,-251,-3,8.1,559.6,-431,353,417,23.6
'2018-05-30 08:30:32.00',49.919,-253,3,8.1,559.6,-431,353,417,23.6
'2018-05-30 08:30:33.00',49.920,-247,-3,8.1,559.6,-431,353,417,23.6
'2018-05-30 08:30:34.00',49.923,-250,1,8.1,559.6,-431,353,417,23.6
'2018-05-30 08:30:35.00',49.924,-249,-1,8.1,559.6,-431,353,417,23.6
'2018-05-30 08:30:36.00',49.926,-252,1,8.2,559.6,-431,353,417,23.6
'2018-05-30 08:30:37.00',49.928,-251,-2,8.2,559.6,-431,353,417,23.6
'2018-05-30 08:30:38.00',49.930,-252,-3,8.2,559.6,-431,353,416,23.6
'2018-05-30 08:30:39.00',49.932,-250,1,8.2,559.6,-431,353,416,23.6
'2018-05-30 08:30:40.00',49.936,-248,-4,8.2,559.7,-431,353,416,23.6
'2018-05-30 08:30:40.99',49.939,-251,-1,8.2,559.7,-431,353,416,23.6
'2018-05-30 08:30:42.00',49.944,-250,2,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:42.99',49.945,-248,-1,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:44.00',49.946,-252,0,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:45.00',49.948,-253,-1,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:46.00',49.949,-252,0,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:47.00',49.949,-253,-1,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:48.00',49.949,-253,1,8.3,559.7,-431,354,416,23.6
'2018-05-30 08:30:49.00',49.949,-248,-3,8.3,559.7,-431,353,416,23.6
'2018-05-30 08:30:50.00',49.949,-248,-3,8.3,559.7,-431,353,416,23.6
'2018-05-30 08:30:51.00',49.949,-250,1,8.3,559.8,-431,353,416,23.6
'2018-05-30 08:30:52.00',49.947,-248,1,8.3,559.8,-431,353,417,23.6
'2018-05-30 08:30:53.00',49.947,-248,-4,8.3,559.8,-431,353,417,23.5
'2018-05-30 08:30:53.99',49.946,-250,0,8.3,559.8,-431,353,417,23.5
'2018-05-30 08:30:55.00',49.945,-251,3,8.3,559.8,-431,353,417,23.5
'2018-05-30 08:30:56.00',49.945,-250,-1,8.3,559.8,-431,353,417,23.5
'2018-05-30 08:30:57.00',49.948,-252,3,8.3,559.8,-431,353,417,23.4
'2018-05-30 08:30:58.00',49.950,-252,-1,8.4,559.8,-431,353,417,23.4
'2018-05-30 08:30:59.00',49.951,-250,-3,8.4,559.8,-431,353,417,23.4
'2018-05-30 08:31:00.00',49.952,-248,-3,8.4,559.8,-431,353,417,23.4
'2018-05-30 08:31:01.00',49.952,-252,2,8.4,559.8,-431,353,417,23.3
'2018-05-30 08:31:02.00',49.952,-248,1,8.4,559.8,-431,353,417,23.3
'2018-05-30 08:31:03.00',49.950,-247,-4,8.4,559.9,-431,353,417,23.3
'2018-05-30 08:31:04.00',49.949,-250,0,8.4,559.9,-431,353,417,23.3
'2018-05-30 08:31:04.99',49.944,-252,1,8.4,559.9,-431,353,419,23.3
'2018-05-30 08:31:06.00',49.944,-251,-4,8.4,559.9,-431,353,419,23.3
'2018-05-30 08:31:06.99',49.943,-255,-1,8.4,559.9,-431,353,419,23.3
'2018-05-30 08:31:08.00',49.943,-249,0,8.4,559.9,-431,353,419,23.3
'2018-05-30 08:31:09.00',49.944,-250,-5,8.5,559.9,-431,353,419,23.3
'2018-05-30 08:31:10.00',49.945,-251,3,8.5,559.9,-431,353,419,23.3
'2018-05-30 08:31:11.00',49.945,-250,0,8.5,559.9,-431,353,419,23.3
'2018-05-30 08:31:12.00',49.944,-248,-3,8.5,559.9,-431,353,418,23.3
'2018-05-30 08:31:13.00',49.943,-253,2,8.5,559.9,-431,353,418,23.3
'2018-05-30 08:31:14.00',49.941,-248,-3,8.5,559.9,-431,353,418,23.3
'2018-05-30 08:31:15.00',49.940,-249,-2,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:16.00',49.940,-250,0,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:17.00',49.938,-247,-3,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:17.99',49.937,-251,-1,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:19.00',49.936,-252,1,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:19.99',49.936,-253,-1,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:21.00',49.937,-253,2,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:22.00',49.937,-248,-3,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:23.00',49.937,-248,-2,8.5,560.0,-431,353,418,23.3
'2018-05-30 08:31:24.00',49.938,-250,4,8.6,560.0,-431,353,416,23.3
'2018-05-30 08:31:25.00',49.938,-249,-3,8.6,560.0,-431,353,416,23.3
'2018-05-30 08:31:26.00',49.939,-250,1,8.6,560.0,-431,353,416,23.3
'2018-05-30 08:31:27.00',49.945,-253,1,8.6,560.1,-431,353,416,23.3
'2018-05-30 08:31:28.00',49.945,-251,-3,8.6,560.1,-431,353,416,23.3
'2018-05-30 08:31:29.00',49.947,-252,-1,8.6,560.1,-431,353,416,23.3
'2018-05-30 08:31:30.00',49.947,-252,0,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:30.99',49.946,-249,-4,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:32.00',49.945,-251,-2,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:33.00',49.941,-252,0,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:34.00',49.941,-250,-1,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:35.00',49.939,-253,0,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:36.00',49.938,-252,3,8.6,560.1,-431,353,417,23.3
