'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 08:31:37.00',49.934,-252,-3,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:38.00',49.933,-248,3,8.6,560.1,-431,353,417,23.3
'2018-05-30 08:31:39.00',49.929,-249,-3,8.6,560.2,-431,353,417,23.3
'2018-05-30 08:31:40.00',49.925,-249,1,8.7,560.2,-431,353,417,23.3
'2018-05-30 08:31:41.00',49.924,-249,-2,8.7,560.2,-431,353,417,23.3
'2018-05-30 08:31:42.00',49.925,-250,-3,8.7,560.2,-431,353,418,23.3
'2018-05-30 08:31:43.00',49.925,-250,2,8.7,560.2,-431,353,418,23.3
'2018-05-30 08:31:43.99',49.924,-251,-3,8.7,560.2,-431,353,418,23.3
'2018-05-30 08:31:45.00',49.923,-253,1,8.7,560.2,-431,353,418,23.3
'2018-05-30 08:31:45.99',49.924,-250,-4,8.8,560.2,-431,353,418,23.3
'2018-05-30 08:31:47.00',49.924,-252,2,8.8,560.2,-431,353,418,23.3
'2018-05-30 08:31:48.00',49.925,-248,-1,8.8,560.2,-431,353,418,23.3
'2018-05-30 08:31:49.00',49.927,-253,1,8.8,560.2,-430,353,417,23.3
'2018-05-30 08:31:50.00',49.927,-253,1,8.8,560.2,-430,353,417,23.3
'2018-05-30 08:31:51.00',49.926,-253,-1,8.8,560.3,-430,353,417,23.3
'2018-05-30 08:31:52.00',49.927,-250,1,8.8,560.3,-430,353,417,23.3
'2018-05-30 08:31:53.00',49.927,-248,-2,8.8,560.3,-430,353,417,23.3
'2018-05-30 08:31:54.00',49.925,-251,2,8.8,560.3,-430,353,417,23.3
'2018-05-30 08:31:55.00',49.920,-250,-3,8.8,560.3,-430,353,419,23.3
'2018-05-30 08:31:56.00',49.916,-251,4,8.8,560.3,-430,353,419,23.3
'2018-05-30 08:31:56.99',49.915,-251,-3,8.8,560.3,-430,353,419,23.3
'2018-05-30 08:31:58.00',49.914,-252,3,8.8,560.3,-430,353,419,23.3
'2018-05-30 08:31:59.00',49.911,-250,-3,8.8,560.3,-430,353,419,23.3
'2018-05-30 08:32:00.00',49.911,-250,3,8.8,560.3,-429,353,419,23.3
'2018-05-30 08:32:01.00',49.910,-249,-3,8.8,560.3,-429,353,419,23.4
'2018-05-30 08:32:02.00',49.909,-249,2,8.8,560.3,-429,353,419,23.4
'2018-05-30 08:32:03.00',49.911,-252,-1,8.8,560.4,-430,353,419,23.4
'2018-05-30 08:32:04.00',49.914,-250,-4,8.8,560.4,-430,353,419,23.4
'2018-05-30 08:32:05.00',49.919,-251,-1,8.8,560.4,-430,353,419,23.4
'2018-05-30 08:32:06.00',49.919,-248,3,8.8,560.4,-430,353,419,23.4
'2018-05-30 08:32:07.00',49.923,-251,3,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:08.00',49.926,-251,0,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:09.00',49.929,-250,-3,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:09.99',49.931,-250,4,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:11.00',49.933,-248,-3,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:11.99',49.933,-249,0,8.9,560.4,-430,353,418,23.4
'2018-05-30 08:32:13.00',49.933,-250,3,8.9,560.4,-430,353,419,23.4
'2018-05-30 08:32:14.00',49.934,-250,-3,8.9,560.4,-430,353,419,23.4
'2018-05-30 08:32:15.00',49.935,-252,3,8.9,560.4,-430,353,419,23.4
'2018-05-30 08:32:16.00',49.935,-250,-3,8.9,560.5,-430,353,419,23.4
'2018-05-30 08:32:17.00',49.936,-252,-1,8.9,560.5,-430,353,419,23.4
'2018-05-30 08:32:18.00',49.937,-248,3,9.0,560.5,-430,353,419,23.4
'2018-05-30 08:32:19.00',49.937,-253,-1,9.0,560.5,-430,353,419,23.4
'2018-05-30 08:32:20.00',49.938,-254,4,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:21.00',49.940,-252,-1,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:22.00',49.941,-253,2,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:22.99',49.945,-248,4,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:24.00',49.946,-248,-4,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:25.00',49.948,-250,-2,9.0,560.5,-430,353,418,23.4
'2018-05-30 08:32:26.00',49.949,-248,2,9.0,560.5,-430,353,419,23.4
'2018-05-30 08:32:27.00',49.950,-247,-3,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:28.00',49.951,-247,-2,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:29.00',49.953,-250,2,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:30.00',49.956,-252,3,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:31.00',49.957,-250,-3,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:32.00',49.957,-253,-3,9.0,560.6,-430,353,419,23.4
'2018-05-30 08:32:33.00',49.957,-253,-1,9.0,560.6,-430,353,417,23.5
'2018-05-30 08:32:34.00',49.955,-252,1,9.0,560.6,-430,353,417,23.5
'2018-05-30 08:32:35.00',49.954,-250,-5,9.0,560.6,-431,353,417,23.5
'2018-05-30 08:32:35.99',49.952,-250,-4,9.1,560.6,-431,353,417,23.5
'2018-05-30 08:32:37.00',49.950,-253,3,9.1,560.6,-431,353,417,23.5
'2018-05-30 08:32:38.00',49.948,-251,-3,9.1,560.6,-431,353,417,23.5
'2018-05-30 08:32:39.00',49.947,-253,0,9.1,560.6,-431,353,417,23.5
'2018-05-30 08:32:40.00',49.945,-255,3,9.1,560.6,-431,353,417,23.5
'2018-05-30 08:32:41.00',49.944,-254,1,9.1,560.7,-431,353,417,23.5
'2018-05-30 08:32:42.00',49.943,-252,-3,9.1,560.7,-431,353,417,23.5
'2018-05-30 08:32:43.00',49.944,-253,2,9.1,560.7,-431,353,417,23.5
'2018-05-30 08:32:44.00',49.944,-249,0,9.1,560.7,-431,353,417,23.5
'2018-05-30 08:32:45.00',49.944,-250,-4,9.1,560.7,-431,353,417,23.6
'2018-05-30 08:32:46.00',49.946,-250,3,9.1,560.7,-431,353,417,23.6
'2018-05-30 08:32:46.99',49.948,-247,3,9.1,560.7,-431,353,416,23.6
'2018-05-30 08:32:48.00',49.952,-247,-4,9.1,560.7,-431,353,416,23.6
'2018-05-30 08:32:48.99',49.953,-250,0,9.1,560.7,-431,353,416,23.6
'2018-05-30 08:32:50.00',49.955,-250,3,9.2,560.7,-431,353,416,23.6
'2018-05-30 08:32:51.00',49.956,-250,-1,9.2,560.7,-431,354,416,23.6
'2018-05-30 08:32:52.00',49.958,-251,-3,9.2,560.7,-431,354,416,23.6
'2018-05-30 08:32:53.00',49.959,-251,-1,9.2,560.8,-431,354,416,23.6
'2018-05-30 08:32:54.00',49.961,-250,2,9.3,560.8,-431,354,416,23.6
'2018-05-30 08:32:55.00',49.963,-249,-5,9.3,560.8,-430,354,416,23.6
'2018-05-30 08:32:56.00',49.964,-248,-4,9.3,560.8,-430,354,416,23.6
'2018-05-30 08:32:57.00',49.966,-249,-3,9.3,560.8,-430,353,416,23.6
'2018-05-30 08:32:58.00',49.966,-251,3,9.3,560.8,-430,353,416,23.6
'2018-05-30 08:32:59.00',49.967,-251,3,9.3,560.8,-430,353,416,23.6
'2018-05-30 08:32:59.99',49.968,-250,-2,9.3,560.8,-430,353,417,23.6
'2018-05-30 08:33:01.00',49.968,-252,-2,9.3,560.8,-431,353,417,23.6
'2018-05-30 08:33:02.00',49.965,-253,0,9.3,560.8,-431,353,417,23.6
'2018-05-30 08:33:03.00',49.963,-253,-3,9.3,560.8,-430,353,417,23.6
'2018-05-30 08:33:04.00',49.960,-253,3,9.3,560.8,-430,354,417,23.6
'2018-05-30 08:33:05.00',49.957,-251,2,9.3,560.8,-430,354,417,23.6
'2018-05-30 08:33:06.00',49.955,-252,0,9.3,560.9,-430,354,417,23.6
'2018-05-30 08:33:07.00',49.951,-253,2,9.3,560.9,-430,354,417,23.6
'2018-05-30 08:33:08.00',49.947,-250,1,9.3,560.9,-430,354,417,23.6
'2018-05-30 08:33:09.00',49.944,-248,-4,9.3,560.9,-430,354,417,23.6
'2018-05-30 08:33:10.00',49.943,-249,3,9.3,560.9,-430,353,417,23.6
'2018-05-30 08:33:11.00',49.941,-248,-1,9.3,560.9,-431,353,417,23.6
'2018-05-30 08:33:12.00',49.943,-248,-4,9.3,560.9,-431,353,417,23.6
'2018-05-30 08:33:12.99',49.939,-251,2,9.3,560.9,-431,353,418,23.6
'2018-05-30 08:33:14.00',49.941,-252,-1,9.3,560.9,-431,353,418,23.6
'2018-05-30 08:33:14.99',49.942,-252,1,9.4,560.9,-431,353,418,23.6
'2018-05-30 08:33:16.00',49.944,-251,-1,9.4,560.9,-431,353,418,23.6
'2018-05-30 08:33:17.00',49.946,-253,-2,9.4,560.9,-431,354,418,23.7
'2018-05-30 08:33:18.00',49.949,-253,0,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:19.00',49.950,-252,0,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:20.00',49.953,-250,2,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:21.00',49.957,-250,-1,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:22.00',49.958,-253,1,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:23.00',49.960,-255,3,9.4,561.0,-431,354,418,23.7
'2018-05-30 08:33:24.00',49.964,-248,-2,9.4,561.0,-431,353,418,23.7
'2018-05-30 08:33:25.00',49.966,-249,-4,9.4,561.0,-431,353,418,23.7
'2018-05-30 08:33:25.99',49.967,-250,-1,9.5,561.0,-431,353,418,23.7
'2018-05-30 08:33:27.00',49.968,-251,2,9.5,561.0,-431,353,417,23.7
'2018-05-30 08:33:28.00',49.969,-250,1,9.5,561.0,-431,353,417,23.7
'2018-05-30 08:33:29.00',49.971,-248,-2,9.5,561.0,-431,353,417,23.7
'2018-05-30 08:33:30.00',49.972,-246,-3,9.5,561.1,-431,353,417,23.7
'2018-05-30 08:33:31.00',49.974,-248,-4,9.5,561.1,-431,353,417,23.7
'2018-05-30 08:33:32.00',49.975,-248,-2,9.5,561.1,-431,353,417,23.7
'2018-05-30 08:33:33.00',49.976,-250,2,9.5,561.1,-431,353,416,23.7
'2018-05-30 08:33:34.00',49.976,-251,2,9.5,561.1,-431,353,416,23.7
'2018-05-30 08:33:35.00',49.976,-252,1,9.5,561.1,-431,353,416,23.7
'2018-05-30 08:33:36.00',49.975,-250,-2,9.5,561.1,-431,353,416,23.7
'2018-05-30 08:33:37.00',49.971,-251,-3,9.5,561.1,-431,353,416,23.8
'2018-05-30 08:33:38.00',49.969,-252,-3,9.5,561.1,-431,353,416,23.8
'2018-05-30 08:33:38.99',49.967,-253,2,9.5,561.1,-431,353,417,23.8
'2018-05-30 08:33:40.00',49.966,-253,-4,9.6,561.1,-431,353,417,23.8
'2018-05-30 08:33:40.99',49.963,-252,-6,9.6,561.1,-431,353,417,23.8
'2018-05-30 08:33:42.00',49.958,-251,-1,9.6,561.2,-431,353,417,23.8
'2018-05-30 08:33:43.00',49.957,-251,-3,9.6,561.2,-431,353,417,23.8
'2018-05-30 08:33:44.00',49.954,-252,-1,9.6,561.2,-431,353,417,23.8
'2018-05-30 08:33:45.00',49.949,-251,-1,9.6,561.2,-431,353,417,23.8
'2018-05-30 08:33:46.00',49.949,-250,-1,9.6,561.2,-431,353,419,23.8
'2018-05-30 08:33:47.00',49.947,-256,1,9.6,561.2,-430,353,419,23.8
'2018-05-30 08:33:48.00',49.946,-253,0,9.6,561.2,-431,353,419,23.8
'2018-05-30 08:33:49.00',49.944,-252,-2,9.6,561.2,-431,353,419,23.8
'2018-05-30 08:33:50.00',49.944,-253,3,9.6,561.2,-431,353,419,23.8
'2018-05-30 08:33:51.00',49.942,-248,0,9.6,561.2,-431,353,419,23.8
'2018-05-30 08:33:51.99',49.943,-249,-3,9.6,561.2,-431,353,418,23.8
'2018-05-30 08:33:53.00',49.942,-250,2,9.6,561.2,-431,353,418,23.8
'2018-05-30 08:33:54.00',49.942,-248,0,9.7,561.3,-431,353,418,23.8
'2018-05-30 08:33:55.00',49.943,-248,-3,9.7,561.3,-431,353,418,23.8
'2018-05-30 08:33:56.00',49.943,-253,0,9.7,561.3,-431,353,418,23.8
'2018-05-30 08:33:57.00',49.942,-252,-2,9.7,561.3,-431,353,418,23.8
'2018-05-30 08:33:58.00',49.941,-253,-4,9.7,561.3,-431,353,418,23.8
'2018-05-30 08:33:59.00',49.940,-252,1,9.7,561.3,-431,353,417,23.8
'2018-05-30 08:34:00.00',49.940,-249,-4,9.7,561.3,-431,353,417,23.8
'2018-05-30 08:34:01.00',49.938,-252,-3,9.7,561.3,-431,353,417,23.8
'2018-05-30 08:34:02.00',49.937,-249,3,9.7,561.3,-431,353,417,23.8
'2018-05-30 08:34:03.00',49.935,-252,-2,9.7,561.3,-431,353,417,23.8
'2018-05-30 08:34:04.00',49.934,-253,3,9.8,561.3,-431,353,417,23.8
'2018-05-30 08:34:04.99',49.933,-252,-1,9.8,561.3,-431,353,416,23.8
'2018-05-30 08:34:06.00',49.934,-252,-1,9.8,561.3,-431,353,416,23.8
'2018-05-30 08:34:06.99',49.937,-252,3,9.8,561.3,-431,353,416,23.8
'2018-05-30 08:34:08.00',49.943,-248,-3,9.8,561.3,-431,353,416,23.8
'2018-05-30 08:34:09.00',49.944,-248,0,9.8,561.3,-431,353,416,23.8
'2018-05-30 08:34:10.00',49.946,-250,3,9.8,561.4,-431,353,416,23.8
'2018-05-30 08:34:11.00',49.950,-246,-2,9.8,561.4,-431,353,414,23.8
'2018-05-30 08:34:12.00',49.952,-248,1,9.8,561.4,-431,353,414,23.8
'2018-05-30 08:34:13.00',49.953,-252,3,9.8,561.4,-430,353,414,23.9
'2018-05-30 08:34:14.00',49.953,-252,0,9.8,561.4,-430,353,414,23.9
'2018-05-30 08:34:15.00',49.952,-252,0,9.8,561.4,-430,353,414,23.9
'2018-05-30 08:34:15.99',49.949,-252,1,9.8,561.4,-430,353,414,23.9
'2018-05-30 08:34:17.00',49.949,-251,1,9.8,561.4,-430,353,414,23.9
'2018-05-30 08:34:17.99',49.948,-250,-4,9.8,561.4,-430,353,417,23.9
'2018-05-30 08:34:19.00',49.947,-251,-1,9.8,561.4,-430,353,417,23.9
'2018-05-30 08:34:20.00',49.947,-248,2,9.9,561.4,-430,353,417,23.9
'2018-05-30 08:34:21.00',49.944,-247,-2,9.9,561.4,-430,353,417,23.9
'2018-05-30 08:34:22.00',49.942,-251,1,9.9,561.4,-430,353,417,23.9
'2018-05-30 08:34:23.00',49.939,-252,3,9.9,561.4,-430,353,417,23.9
'2018-05-30 08:34:24.00',49.938,-250,0,9.9,561.4,-430,353,416,23.9
'2018-05-30 08:34:25.00',49.938,-251,4,9.9,561.4,-430,353,416,23.9
'2018-05-30 08:34:26.00',49.937,-248,-3,9.9,561.5,-430,353,416,23.9
'2018-05-30 08:34:27.00',49.935,-247,-2,9.9,561.5,-430,353,416,23.9
'2018-05-30 08:34:28.00',49.936,-250,2,10.0,561.5,-429,353,416,23.9
'2018-05-30 08:34:28.99',49.937,-246,-3,10.0,561.5,-429,353,416,23.9
'2018-05-30 08:34:30.00',49.938,-253,1,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:31.00',49.940,-250,-2,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:32.00',49.942,-250,-3,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:33.00',49.944,-252,3,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:34.00',49.947,-249,-1,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:35.00',49.950,-250,-2,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:36.00',49.951,-253,3,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:37.00',49.952,-253,3,10.0,561.5,-429,353,415,23.9
'2018-05-30 08:34:38.00',49.952,-250,-1,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:39.00',49.952,-251,0,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:40.00',49.951,-251,2,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:41.00',49.949,-248,1,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:41.99',49.948,-248,2,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:43.00',49.946,-250,3,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:43.99',49.944,-248,1,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:45.00',49.941,-248,2,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:46.00',49.938,-251,-1,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:47.00',49.936,-250,-1,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:48.00',49.934,-251,0,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:49.00',49.931,-250,0,10.0,561.6,-429,353,415,23.9
'2018-05-30 08:34:50.00',49.931,-250,0,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:51.00',49.929,-252,3,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:52.00',49.930,-248,-1,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:53.00',49.930,-253,2,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:54.00',49.930,-252,1,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:54.99',49.928,-253,-2,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:56.00',49.929,-252,3,10.1,561.7,-429,353,416,23.9
'2018-05-30 08:34:57.00',49.928,-249,-3,10.1,561.7,-429,353,418,23.9
'2018-05-30 08:34:58.00',49.927,-250,3,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:34:59.00',49.925,-247,-3,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:35:00.00',49.925,-250,1,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:35:01.00',49.925,-250,0,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:35:02.00',49.925,-252,-2,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:35:03.00',49.927,-252,1,10.2,561.7,-429,353,418,23.9
'2018-05-30 08:35:04.00',49.930,-249,-4,10.2,561.8,-429,353,418,23.9
'2018-05-30 08:35:05.00',49.931,-251,2,10.2,561.8,-429,353,418,23.9
'2018-05-30 08:35:06.00',49.933,-251,-1,10.2,561.8,-429,353,418,23.9
'2018-05-30 08:35:07.00',49.933,-251,3,10.2,561.8,-429,352,418,23.9
'2018-05-30 08:35:07.99',49.935,-252,3,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:09.00',49.935,-252,-3,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:09.99',49.935,-252,4,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:11.00',49.936,-248,-2,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:12.00',49.936,-250,-1,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:13.00',49.939,-249,3,10.3,561.8,-429,352,418,23.9
'2018-05-30 08:35:14.00',49.940,-248,-3,10.3,561.8,-430,353,418,23.9
'2018-05-30 08:35:15.00',49.941,-249,-1,10.3,561.8,-430,353,418,23.9
'2018-05-30 08:35:16.00',49.944,-252,3,10.3,561.9,-430,353,418,23.9
'2018-05-30 08:35:17.00',49.947,-249,-4,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:18.00',49.953,-253,-1,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:19.00',49.961,-253,3,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:20.00',49.964,-247,-3,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:20.99',49.968,-248,-4,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:22.00',49.970,-248,-3,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:23.00',49.971,-249,3,10.3,561.9,-430,353,419,23.9
'2018-05-30 08:35:24.00',49.970,-248,1,10.3,561.9,-430,353,418,23.9
'2018-05-30 08:35:25.00',49.969,-247,3,10.3,561.9,-431,353,418,24.0
'2018-05-30 08:35:26.00',49.966,-247,-3,10.3,561.9,-430,353,418,24.0
'2018-05-30 08:35:27.00',49.964,-250,-1,10.3,561.9,-430,353,418,24.0
'2018-05-30 08:35:28.00',49.960,-250,-2,10.3,562.0,-430,353,418,24.0
'2018-05-30 08:35:29.00',49.958,-250,3,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:30.00',49.955,-250,0,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:31.00',49.951,-253,-2,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:32.00',49.947,-253,-1,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:33.00',49.941,-250,-4,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:33.99',49.939,-251,-4,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:35.00',49.938,-254,3,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:35.99',49.937,-252,-2,10.4,562.0,-430,353,418,24.0
'2018-05-30 08:35:37.00',49.936,-252,3,10.4,562.0,-430,353,419,24.0
'2018-05-30 08:35:38.00',49.935,-248,0,10.4,562.0,-430,353,419,24.0
'2018-05-30 08:35:39.00',49.932,-248,-2,10.4,562.0,-430,353,419,24.0
'2018-05-30 08:35:40.00',49.933,-249,3,10.4,562.1,-430,353,419,24.0
'2018-05-30 08:35:41.00',49.932,-247,-3,10.4,562.1,-430,353,419,24.0
'2018-05-30 08:35:42.00',49.932,-250,2,10.5,562.1,-430,353,419,24.0
'2018-05-30 08:35:43.00',49.933,-249,0,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:44.00',49.934,-252,-3,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:45.00',49.936,-252,3,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:46.00',49.937,-248,-4,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:46.99',49.939,-252,2,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:48.00',49.941,-251,4,10.5,562.1,-430,353,417,24.0
'2018-05-30 08:35:49.00',49.943,-250,-3,10.5,562.1,-430,353,418,24.0
'2018-05-30 08:35:50.00',49.946,-253,-1,10.5,562.1,-430,353,418,24.0
'2018-05-30 08:35:51.00',49.947,-254,3,10.5,562.1,-429,353,418,24.0
'2018-05-30 08:35:52.00',49.947,-252,-1,10.5,562.1,-429,353,418,24.0
'2018-05-30 08:35:53.00',49.946,-252,-3,10.5,562.1,-429,353,418,24.0
'2018-05-30 08:35:54.00',49.945,-252,1,10.5,562.2,-430,353,418,24.0
'2018-05-30 08:35:55.00',49.945,-248,-3,10.5,562.2,-430,353,419,24.0
'2018-05-30 08:35:56.00',49.941,-249,-1,10.5,562.2,-430,353,419,24.0
'2018-05-30 08:35:57.00',49.940,-248,2,10.6,562.2,-430,353,419,24.0
'2018-05-30 08:35:57.99',49.938,-247,-3,10.6,562.2,-430,353,419,24.0
'2018-05-30 08:35:59.00',49.938,-250,0,10.6,562.2,-430,352,419,24.0
'2018-05-30 08:35:59.99',49.937,-250,-3,10.6,562.2,-430,352,419,24.0
'2018-05-30 08:36:01.00',49.936,-251,-3,10.6,562.2,-430,352,418,23.9
'2018-05-30 08:36:02.00',49.935,-253,1,10.6,562.2,-430,352,418,23.9
'2018-05-30 08:36:03.00',49.935,-250,-3,10.6,562.2,-430,352,418,23.9
'2018-05-30 08:36:04.00',49.935,-249,-2,10.6,562.2,-430,352,418,23.9
'2018-05-30 08:36:05.00',49.935,-251,3,10.6,562.2,-429,353,418,23.9
'2018-05-30 08:36:06.00',49.936,-252,-3,10.6,562.2,-429,353,418,23.9
'2018-05-30 08:36:07.00',49.938,-254,3,10.6,562.3,-429,353,419,23.9
'2018-05-30 08:36:08.00',49.938,-252,-1,10.6,562.3,-429,353,419,23.9
'2018-05-30 08:36:09.00',49.939,-251,-2,10.7,562.3,-429,353,419,23.9
'2018-05-30 08:36:10.00',49.940,-253,3,10.7,562.3,-429,353,419,23.9
'2018-05-30 08:36:10.99',49.939,-247,-1,10.7,562.3,-429,352,419,23.9
'2018-05-30 08:36:12.00',49.937,-250,-1,10.7,562.3,-429,352,419,23.9
'2018-05-30 08:36:12.99',49.935,-250,2,10.7,562.3,-429,352,419,23.9
'2018-05-30 08:36:14.00',49.932,-247,-4,10.7,562.3,-429,352,419,23.9
'2018-05-30 08:36:15.00',49.931,-252,1,10.7,562.3,-430,352,419,23.9
'2018-05-30 08:36:16.00',49.925,-250,-3,10.7,562.3,-430,352,419,23.8
'2018-05-30 08:36:17.00',49.920,-252,0,10.7,562.3,-430,352,419,23.8
'2018-05-30 08:36:18.00',49.919,-249,-3,10.7,562.3,-430,352,419,23.8
'2018-05-30 08:36:19.00',49.917,-253,1,10.7,562.4,-430,352,419,23.8
'2018-05-30 08:36:20.00',49.917,-250,0,10.7,562.4,-430,352,420,23.8
'2018-05-30 08:36:21.00',49.916,-255,3,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:22.00',49.915,-252,2,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:23.00',49.914,-253,3,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:23.99',49.914,-248,-3,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:25.00',49.916,-250,3,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:26.00',49.918,-247,-3,10.8,562.4,-430,352,420,23.8
'2018-05-30 08:36:27.00',49.923,-247,3,10.8,562.4,-430,352,419,23.8
'2018-05-30 08:36:28.00',49.929,-250,-3,10.8,562.4,-429,352,419,23.8
'2018-05-30 08:36:29.00',49.932,-253,-3,10.8,562.4,-429,352,419,23.8
'2018-05-30 08:36:30.00',49.934,-250,1,10.8,562.4,-429,352,419,23.8
'2018-05-30 08:36:31.00',49.935,-250,-5,10.8,562.4,-429,352,419,23.8
'2018-05-30 08:36:32.00',49.938,-252,2,10.8,562.4,-429,352,419,23.8
'2018-05-30 08:36:33.00',49.941,-250,-1,10.8,562.5,-429,352,418,23.8
'2018-05-30 08:36:34.00',49.945,-249,-2,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:35.00',49.949,-252,4,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:36.00',49.949,-252,1,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:36.99',49.950,-251,-3,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:38.00',49.949,-250,4,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:38.99',49.945,-253,0,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:40.00',49.942,-249,-2,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:41.00',49.941,-250,1,10.9,562.5,-429,352,418,23.8
'2018-05-30 08:36:42.00',49.940,-251,-1,11.0,562.5,-429,352,418,23.8
'2018-05-30 08:36:43.00',49.935,-251,-3,11.0,562.5,-429,353,418,23.8
'2018-05-30 08:36:44.00',49.935,-250,-1,11.0,562.5,-429,353,418,23.8
'2018-05-30 08:36:45.00',49.933,-248,-4,11.0,562.6,-429,353,418,23.8
'2018-05-30 08:36:46.00',49.932,-252,2,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:47.00',49.931,-250,2,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:48.00',49.930,-251,-1,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:49.00',49.930,-255,4,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:49.99',49.929,-251,-1,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:51.00',49.929,-251,3,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:52.00',49.930,-248,-1,11.0,562.6,-429,353,416,23.8
'2018-05-30 08:36:53.00',49.929,-249,3,11.0,562.6,-429,353,417,23.8
'2018-05-30 08:36:54.00',49.926,-247,1,11.0,562.6,-429,353,417,23.8
'2018-05-30 08:36:55.00',49.924,-251,0,11.0,562.6,-428,353,417,23.8
'2018-05-30 08:36:56.00',49.920,-252,1,11.0,562.6,-429,353,417,23.8
'2018-05-30 08:36:57.00',49.920,-249,-3,11.0,562.6,-429,352,417,23.8
'2018-05-30 08:36:58.00',49.919,-251,1,11.0,562.6,-429,352,417,23.8
'2018-05-30 08:36:59.00',49.920,-250,-4,11.0,562.6,-429,352,415,23.8
'2018-05-30 08:37:00.00',49.922,-250,3,11.0,562.7,-429,352,415,23.8
'2018-05-30 08:37:01.00',49.924,-250,-1,11.0,562.7,-429,352,415,23.8
'2018-05-30 08:37:02.00',49.924,-254,3,11.0,562.7,-429,352,415,23.8
'2018-05-30 08:37:02.99',49.923,-251,0,11.1,562.7,-429,353,415,23.8
'2018-05-30 08:37:04.00',49.922,-252,0,11.1,562.7,-429,353,415,23.8
'2018-05-30 08:37:04.99',49.922,-248,-1,11.1,562.7,-429,353,415,23.8
'2018-05-30 08:37:06.00',49.922,-248,0,11.1,562.7,-428,353,415,23.8
'2018-05-30 08:37:07.00',49.923,-247,2,11.1,562.7,-428,353,415,23.8
'2018-05-30 08:37:08.00',49.926,-247,-3,11.1,562.7,-428,353,415,23.7
'2018-05-30 08:37:09.00',49.930,-251,3,11.1,562.7,-428,353,415,23.7
'2018-05-30 08:37:10.00',49.933,-249,-2,11.1,562.7,-429,353,415,23.7
'2018-05-30 08:37:11.00',49.936,-252,0,11.1,562.7,-429,353,415,23.7
'2018-05-30 08:37:12.00',49.938,-251,-4,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:13.00',49.941,-250,-4,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:14.00',49.942,-252,1,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:15.00',49.943,-250,2,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:15.99',49.944,-249,-3,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:17.00',49.946,-253,3,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:18.00',49.946,-252,3,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:19.00',49.946,-253,-1,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:20.00',49.943,-252,2,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:21.00',49.940,-248,-4,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:22.00',49.935,-251,-1,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:23.00',49.929,-250,3,11.2,562.8,-429,353,416,23.7
'2018-05-30 08:37:24.00',49.926,-248,-4,11.3,562.8,-429,353,416,23.7
'2018-05-30 08:37:25.00',49.919,-252,1,11.3,562.8,-429,353,416,23.7
'2018-05-30 08:37:26.00',49.916,-252,-3,11.3,562.8,-429,353,416,23.7
'2018-05-30 08:37:26.99',49.911,-252,2,11.3,562.8,-429,353,416,23.7
'2018-05-30 08:37:28.00',49.909,-248,-4,11.3,562.9,-430,353,416,23.7
'2018-05-30 08:37:28.99',49.908,-251,0,11.3,562.9,-429,353,416,23.7
'2018-05-30 08:37:30.00',49.910,-253,-2,11.3,562.9,-429,353,416,23.7
'2018-05-30 08:37:31.00',49.912,-252,-1,11.3,562.9,-429,353,416,23.7
'2018-05-30 08:37:32.00',49.912,-254,1,11.3,562.9,-429,353,416,23.7
'2018-05-30 08:37:33.00',49.914,-248,2,11.3,562.9,-430,353,416,23.7
'2018-05-30 08:37:34.00',49.916,-250,-1,11.3,562.9,-430,353,416,23.7
'2018-05-30 08:37:35.00',49.919,-247,2,11.3,562.9,-430,353,416,23.7
'2018-05-30 08:37:36.00',49.924,-250,-1,11.3,562.9,-430,353,416,23.6
'2018-05-30 08:37:37.00',49.929,-250,3,11.3,562.9,-430,353,416,23.6
'2018-05-30 08:37:38.00',49.939,-253,-4,11.3,562.9,-429,353,416,23.6
'2018-05-30 08:37:39.00',49.939,-254,1,11.3,562.9,-429,353,418,23.6
'2018-05-30 08:37:39.99',49.943,-249,1,11.3,562.9,-430,353,418,23.6
'2018-05-30 08:37:41.00',49.945,-248,-3,11.3,563.0,-430,353,418,23.6
'2018-05-30 08:37:41.99',49.948,-253,-2,11.4,563.0,-430,353,418,23.6
'2018-05-30 08:37:43.00',49.950,-250,3,11.4,563.0,-430,353,418,23.6
'2018-05-30 08:37:44.00',49.957,-250,-2,11.4,563.0,-430,353,418,23.6
'2018-05-30 08:37:45.00',49.955,-254,1,11.4,563.0,-430,353,418,23.6
'2018-05-30 08:37:46.00',49.958,-253,3,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:47.00',49.960,-248,-4,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:48.00',49.962,-248,-4,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:49.00',49.962,-248,-1,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:50.00',49.963,-246,4,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:51.00',49.964,-248,0,11.4,563.0,-430,353,417,23.6
'2018-05-30 08:37:52.00',49.964,-248,-3,11.4,563.0,-430,353,416,23.6
'2018-05-30 08:37:52.99',49.963,-248,-3,11.4,563.0,-430,353,416,23.6
'2018-05-30 08:37:54.00',49.961,-248,0,11.4,563.0,-429,353,416,23.6
'2018-05-30 08:37:55.00',49.960,-251,-1,11.4,563.1,-429,353,416,23.6
'2018-05-30 08:37:56.00',49.961,-248,-3,11.4,563.1,-429,353,416,23.6
'2018-05-30 08:37:57.00',49.960,-253,-1,11.4,563.1,-429,353,416,23.6
'2018-05-30 08:37:58.00',49.960,-252,-2,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:37:59.00',49.960,-253,1,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:38:00.00',49.960,-250,-1,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:38:01.00',49.959,-249,-6,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:38:02.00',49.958,-252,2,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:38:03.00',49.955,-252,3,11.5,563.1,-429,353,416,23.6
'2018-05-30 08:38:04.00',49.953,-251,1,11.5,563.1,-429,353,417,23.6
'2018-05-30 08:38:05.00',49.951,-250,-3,11.5,563.1,-429,353,417,23.6
'2018-05-30 08:38:05.99',49.948,-254,1,11.5,563.1,-429,353,417,23.6
'2018-05-30 08:38:07.00',49.945,-250,0,11.5,563.1,-429,353,417,23.6
'2018-05-30 08:38:07.99',49.943,-252,-2,11.5,563.2,-429,353,417,23.6
'2018-05-30 08:38:09.00',49.941,-252,3,11.5,563.2,-429,353,417,23.6
'2018-05-30 08:38:10.00',49.941,-247,0,11.5,563.2,-429,353,416,23.6
'2018-05-30 08:38:11.00',49.942,-247,-2,11.5,563.2,-429,353,416,23.6
'2018-05-30 08:38:12.00',49.944,-250,3,11.5,563.2,-429,353,416,23.6
'2018-05-30 08:38:13.00',49.947,-247,-1,11.6,563.2,-429,353,416,23.6
'2018-05-30 08:38:14.00',49.947,-247,-4,11.6,563.2,-429,353,416,23.6
'2018-05-30 08:38:15.00',49.950,-253,1,11.6,563.2,-429,353,416,23.6
'2018-05-30 08:38:16.00',49.951,-252,2,11.6,563.2,-429,353,417,23.6
'2018-05-30 08:38:17.00',49.954,-250,-3,11.6,563.2,-429,353,417,23.6
'2018-05-30 08:38:18.00',49.957,-251,-2,11.6,563.2,-429,353,417,23.6
'2018-05-30 08:38:18.99',49.958,-253,1,11.6,563.2,-429,353,417,23.6
'2018-05-30 08:38:20.00',49.958,-252,-4,11.6,563.2,-429,353,417,23.6
'2018-05-30 08:38:21.00',49.956,-249,-4,11.6,563.3,-429,353,417,23.6
'2018-05-30 08:38:22.00',49.954,-252,-2,11.6,563.3,-429,353,417,23.6
'2018-05-30 08:38:23.00',49.951,-253,3,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:24.00',49.952,-249,1,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:25.00',49.951,-251,-2,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:26.00',49.952,-255,3,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:27.00',49.955,-253,4,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:28.00',49.957,-252,-2,11.7,563.3,-429,353,416,23.6
'2018-05-30 08:38:29.00',49.960,-252,-1,11.7,563.3,-428,353,415,23.6
'2018-05-30 08:38:30.00',49.963,-251,2,11.7,563.3,-428,353,415,23.6
'2018-05-30 08:38:31.00',49.965,-252,2,11.7,563.3,-428,353,415,23.6
'2018-05-30 08:38:31.99',49.967,-250,-4,11.7,563.3,-428,353,415,23.6
'2018-05-30 08:38:33.00',49.968,-248,-3,11.7,563.4,-428,353,415,23.6
'2018-05-30 08:38:33.99',49.972,-247,1,11.7,563.4,-428,353,415,23.6
'2018-05-30 08:38:35.00',49.977,-250,-1,11.8,563.4,-428,353,420,23.6
'2018-05-30 08:38:36.00',49.984,-249,2,11.8,563.4,-428,353,420,23.6
'2018-05-30 08:38:37.00',49.991,-249,4,11.8,563.4,-428,353,420,23.6
'2018-05-30 08:38:38.00',49.995,-248,3,11.8,563.4,-428,353,420,23.6
'2018-05-30 08:38:39.00',50.001,-249,2,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:40.00',50.005,-248,3,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:41.00',50.006,-250,3,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:42.00',50.007,-251,-1,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:43.00',50.008,-251,2,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:44.00',50.007,-251,1,11.8,563.4,-429,353,420,23.6
'2018-05-30 08:38:44.99',50.005,-251,-3,11.8,563.4,-430,352,420,23.6
'2018-05-30 08:38:46.00',50.005,-250,2,11.8,563.4,-430,352,420,23.6
'2018-05-30 08:38:47.00',50.004,-247,28,11.8,563.5,-430,352,420,23.6
'2018-05-30 08:38:48.00',49.997,-250,1,11.8,563.5,-430,352,420,23.6
'2018-05-30 08:38:49.00',50.000,-250,-3,11.9,563.5,-430,352,420,23.6
'2018-05-30 08:38:50.00',49.996,-249,1,11.9,563.5,-430,352,420,23.6
'2018-05-30 08:38:51.00',49.991,-250,3,11.9,563.5,-430,352,420,23.6
'2018-05-30 08:38:52.00',49.987,-250,3,11.9,563.5,-430,353,420,23.6
'2018-05-30 08:38:53.00',49.984,-252,3,11.9,563.5,-430,353,420,23.6
'2018-05-30 08:38:54.00',49.981,-252,2,12.0,563.5,-429,353,420,23.6
'2018-05-30 08:38:55.00',49.978,-252,-1,12.0,563.5,-430,353,421,23.6
'2018-05-30 08:38:56.00',49.977,-251,-3,12.0,563.5,-429,353,421,23.7
'2018-05-30 08:38:57.00',49.973,-250,-4,12.0,563.5,-429,353,421,23.7
'2018-05-30 08:38:57.99',49.975,-253,-3,12.0,563.5,-429,352,421,23.7
'2018-05-30 08:38:59.00',49.974,-253,-1,12.0,563.5,-429,352,421,23.7
'2018-05-30 08:39:00.00',49.974,-250,1,12.0,563.6,-429,352,421,23.7
'2018-05-30 08:39:01.00',49.974,-252,0,12.0,563.6,-429,352,421,23.7
'2018-05-30 08:39:02.00',49.974,-250,-3,12.0,563.6,-429,352,421,23.7
'2018-05-30 08:39:03.00',49.977,-250,-4,12.0,563.6,-429,352,421,23.7
'2018-05-30 08:39:04.00',49.980,-249,-4,12.0,563.6,-429,352,421,23.7
'2018-05-30 08:39:05.00',49.982,-250,-3,12.0,563.6,-429,353,421,23.7
'2018-05-30 08:39:06.00',49.985,-250,-2,12.0,563.6,-429,353,421,23.7
'2018-05-30 08:39:07.00',49.989,-251,0,12.0,563.6,-429,353,421,23.7
'2018-05-30 08:39:08.00',49.990,-250,0,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:08.99',49.990,-251,2,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:10.00',49.990,-250,3,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:10.99',49.989,-252,2,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:12.00',49.988,-253,3,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:13.00',49.986,-249,-1,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:14.00',49.985,-249,3,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:15.00',49.984,-251,-1,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:16.00',49.984,-250,-2,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:17.00',49.985,-250,0,12.0,563.6,-429,353,419,23.7
'2018-05-30 08:39:18.00',49.985,-251,-1,12.1,563.6,-429,353,419,23.7
'2018-05-30 08:39:19.00',49.985,-255,3,12.1,563.7,-429,353,419,23.7
'2018-05-30 08:39:20.00',49.984,-254,2,12.1,563.7,-429,353,419,23.7
'2018-05-30 08:39:21.00',49.985,-255,2,12.1,563.7,-429,353,419,23.7
'2018-05-30 08:39:21.99',49.984,-255,4,12.1,563.7,-428,353,419,23.7
'2018-05-30 08:39:23.00',49.985,-253,4,12.1,563.7,-428,353,419,23.7
'2018-05-30 08:39:24.00',49.987,-251,3,12.1,563.7,-428,353,419,23.7
'2018-05-30 08:39:25.00',49.988,-252,2,12.1,563.7,-428,353,419,23.7
'2018-05-30 08:39:26.00',49.989,-253,1,12.1,563.7,-428,353,419,23.7
'2018-05-30 08:39:27.00',49.989,-251,-3,12.2,563.7,-428,353,419,23.7
'2018-05-30 08:39:28.00',49.991,-252,-2,12.2,563.7,-428,353,419,23.8
'2018-05-30 08:39:29.00',49.990,-251,-2,12.2,563.7,-428,353,419,23.8
'2018-05-30 08:39:30.00',49.990,-252,0,12.2,563.7,-428,353,419,23.8
'2018-05-30 08:39:31.00',49.989,-250,-2,12.2,563.8,-428,353,419,23.8
'2018-05-30 08:39:32.00',49.987,-252,-2,12.2,563.8,-428,353,419,23.8
'2018-05-30 08:39:33.00',49.986,-251,0,12.2,563.8,-428,353,419,23.8
'2018-05-30 08:39:34.00',49.986,-252,4,12.2,563.8,-428,353,419,23.8
'2018-05-30 08:39:34.99',49.987,-251,3,12.2,563.8,-428,353,418,23.8
'2018-05-30 08:39:36.00',49.989,-253,3,12.2,563.8,-428,353,418,23.8
'2018-05-30 08:39:36.99',49.990,-251,3,12.2,563.8,-428,353,418,23.8
'2018-05-30 08:39:38.00',49.990,-248,3,12.3,563.8,-428,353,418,23.8
'2018-05-30 08:39:39.00',49.990,-250,2,12.3,563.8,-428,352,418,23.8
'2018-05-30 08:39:40.00',49.991,-250,0,12.3,563.8,-428,352,418,23.8
'2018-05-30 08:39:41.00',49.993,-250,-25,12.3,563.8,-428,352,418,23.8
'2018-05-30 08:39:42.00',49.996,-249,-5,12.3,563.8,-428,352,419,23.8
'2018-05-30 08:39:43.00',49.998,-249,-1,12.3,563.8,-429,352,419,23.8
'2018-05-30 08:39:44.00',49.998,-249,-6,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:45.00',49.998,-250,-4,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:46.00',49.998,-248,-3,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:47.00',49.998,-250,-4,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:47.99',49.998,-249,-4,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:49.00',49.996,-252,-25,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:50.00',49.995,-248,-3,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:51.00',49.992,-248,-4,12.3,563.9,-429,352,419,23.8
'2018-05-30 08:39:52.00',49.990,-250,-5,12.3,563.9,-429,353,419,23.8
'2018-05-30 08:39:53.00',49.989,-250,-1,12.3,563.9,-429,353,419,23.8
'2018-05-30 08:39:54.00',49.989,-252,-1,12.3,563.9,-429,353,419,23.8
'2018-05-30 08:39:55.00',49.982,-250,-2,12.3,563.9,-429,353,416,23.8
'2018-05-30 08:39:56.00',49.986,-253,2,12.3,564.0,-428,353,416,23.8
'2018-05-30 08:39:57.00',49.985,-253,3,12.4,564.0,-428,353,416,23.8
'2018-05-30 08:39:58.00',49.984,-254,3,12.4,564.0,-428,353,416,23.8
'2018-05-30 08:39:59.00',49.983,-253,1,12.4,564.0,-428,353,416,23.8
'2018-05-30 08:40:00.00',49.983,-250,1,12.4,564.0,-428,353,416,23.8
'2018-05-30 08:40:00.99',49.982,-250,-1,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:02.00',49.983,-252,-1,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:02.99',49.984,-253,1,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:04.00',49.985,-252,-1,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:05.00',49.986,-252,0,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:06.00',49.985,-253,3,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:07.00',49.985,-253,3,12.4,564.0,-428,353,415,23.8
'2018-05-30 08:40:08.00',49.981,-252,1,12.4,564.0,-428,353,420,23.8
'2018-05-30 08:40:09.00',49.980,-251,3,12.4,564.0,-428,353,420,23.8
'2018-05-30 08:40:10.00',49.978,-248,-1,12.4,564.0,-428,353,420,23.8
'2018-05-30 08:40:11.00',49.973,-248,-3,12.4,564.1,-428,352,420,23.8
'2018-05-30 08:40:12.00',49.972,-250,-3,12.4,564.1,-428,352,420,23.7
'2018-05-30 08:40:13.00',49.969,-250,0,12.4,564.1,-428,352,420,23.7
'2018-05-30 08:40:13.99',49.965,-247,1,12.5,564.1,-428,352,417,23.7
'2018-05-30 08:40:15.00',49.961,-245,-3,12.5,564.1,-428,352,417,23.7
'2018-05-30 08:40:16.00',49.957,-247,-4,12.5,564.1,-428,352,417,23.7
'2018-05-30 08:40:17.00',49.953,-248,0,12.5,564.1,-428,353,417,23.7
'2018-05-30 08:40:18.00',49.951,-250,3,12.5,564.1,-428,353,417,23.7
'2018-05-30 08:40:19.00',49.946,-250,-4,12.5,564.1,-428,353,417,23.7
'2018-05-30 08:40:20.00',49.944,-253,2,12.5,564.1,-428,353,418,23.7
'2018-05-30 08:40:21.00',49.943,-253,3,12.5,564.1,-428,353,418,23.7
'2018-05-30 08:40:22.00',49.941,-248,-3,12.5,564.1,-428,353,418,23.7
'2018-05-30 08:40:23.00',49.941,-250,-3,12.5,564.2,-428,353,418,23.7
'2018-05-30 08:40:24.00',49.941,-252,3,12.5,564.2,-428,352,418,23.7
'2018-05-30 08:40:25.00',49.942,-248,-1,12.5,564.2,-428,352,418,23.7
'2018-05-30 08:40:26.00',49.943,-253,0,12.5,564.2,-428,352,415,23.7
'2018-05-30 08:40:26.99',49.944,-255,4,12.5,564.2,-428,352,415,23.7
'2018-05-30 08:40:28.00',49.946,-252,0,12.5,564.2,-428,352,415,23.7
'2018-05-30 08:40:28.99',49.950,-251,-1,12.6,564.2,-427,352,415,23.7
'2018-05-30 08:40:30.00',49.953,-253,4,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:31.00',49.957,-248,2,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:32.00',49.959,-247,0,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:33.00',49.959,-249,-1,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:34.00',49.954,-250,3,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:35.00',49.954,-248,-1,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:36.00',49.950,-247,-3,12.6,564.2,-427,353,415,23.7
'2018-05-30 08:40:37.00',49.949,-253,3,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:37.99',49.940,-250,2,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:39.00',49.943,-250,-3,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:39.99',49.941,-252,2,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:41.00',49.941,-250,-1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:42.00',49.942,-248,-4,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:43.00',49.943,-251,1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:44.00',49.944,-252,-1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:45.00',49.946,-250,-1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:46.00',49.947,-255,3,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:47.00',49.948,-252,-1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:48.00',49.949,-251,-1,12.7,564.3,-427,353,415,23.7
'2018-05-30 08:40:49.00',49.949,-253,3,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:50.00',49.948,-252,2,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:50.99',49.947,-248,-2,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:52.00',49.946,-250,2,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:53.00',49.944,-248,2,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:54.00',49.943,-247,-3,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:55.00',49.940,-250,1,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:56.00',49.936,-250,-2,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:57.00',49.934,-251,-3,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:58.00',49.932,-253,-1,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:40:59.00',49.930,-248,-3,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:41:00.00',49.929,-253,1,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:41:01.00',49.930,-250,3,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:41:02.00',49.936,-250,0,12.8,564.4,-428,353,415,23.7
'2018-05-30 08:41:03.00',49.936,-252,2,12.8,564.4,-428,352,415,23.7
'2018-05-30 08:41:03.99',49.939,-248,0,12.8,564.4,-428,352,415,23.7
'2018-05-30 08:41:05.00',49.941,-249,2,12.9,564.4,-428,352,415,23.7
'2018-05-30 08:41:05.99',49.944,-248,3,12.9,564.4,-428,352,415,23.7
'2018-05-30 08:41:07.00',49.946,-247,-1,12.9,564.5,-428,352,415,23.7
'2018-05-30 08:41:08.00',49.948,-248,1,12.9,564.5,-428,352,415,23.7
'2018-05-30 08:41:09.00',49.949,-250,3,13.0,564.5,-428,352,415,23.7
'2018-05-30 08:41:10.00',49.951,-250,-4,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:11.00',49.952,-252,-1,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:12.00',49.951,-252,2,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:13.00',49.951,-251,-1,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:14.00',49.952,-251,-4,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:15.00',49.951,-251,-4,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:16.00',49.950,-251,-1,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:16.99',49.947,-252,-3,13.0,564.5,-428,353,415,23.7
'2018-05-30 08:41:18.00',49.946,-253,2,13.0,564.5,-427,353,415,23.7
'2018-05-30 08:41:19.00',49.944,-254,2,13.0,564.5,-427,353,415,23.7
'2018-05-30 08:41:20.00',49.945,-252,-3,13.0,564.5,-427,353,418,23.7
'2018-05-30 08:41:21.00',49.942,-253,1,13.0,564.5,-427,353,418,23.7
'2018-05-30 08:41:22.00',49.943,-250,-1,13.0,564.6,-427,353,418,23.7
'2018-05-30 08:41:23.00',49.941,-247,-2,13.0,564.6,-427,352,418,23.7
'2018-05-30 08:41:24.00',49.941,-250,0,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:25.00',49.941,-247,1,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:26.00',49.940,-247,-4,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:27.00',49.939,-251,1,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:28.00',49.938,-249,1,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:29.00',49.939,-251,-3,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:29.99',49.940,-253,1,13.0,564.6,-428,352,418,23.7
'2018-05-30 08:41:31.00',49.941,-248,-3,13.0,564.6,-427,352,418,23.6
'2018-05-30 08:41:31.99',49.942,-251,-2,13.1,564.6,-427,352,418,23.6
'2018-05-30 08:41:33.00',49.943,-252,4,13.1,564.6,-427,352,417,23.6
'2018-05-30 08:41:34.00',49.942,-250,0,13.1,564.6,-427,352,417,23.6
'2018-05-30 08:41:35.00',49.943,-252,-1,13.1,564.6,-427,352,417,23.6
'2018-05-30 08:41:36.00',49.944,-254,3,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:37.00',49.943,-252,-1,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:38.00',49.941,-252,0,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:39.00',49.941,-250,4,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:40.00',49.942,-247,-3,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:41.00',49.944,-251,-1,13.1,564.7,-427,352,417,23.6
'2018-05-30 08:41:42.00',49.947,-247,4,13.2,564.7,-427,352,417,23.6
'2018-05-30 08:41:42.99',49.949,-245,-3,13.2,564.7,-428,353,417,23.6
'2018-05-30 08:41:44.00',49.951,-247,-1,13.2,564.7,-428,353,417,23.6
'2018-05-30 08:41:45.00',49.953,-250,3,13.2,564.7,-428,353,417,23.6
'2018-05-30 08:41:46.00',49.954,-249,1,13.2,564.7,-428,353,417,23.6
'2018-05-30 08:41:47.00',49.958,-250,-4,13.2,564.7,-428,353,418,23.6
'2018-05-30 08:41:48.00',49.958,-252,-1,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:49.00',49.958,-253,1,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:50.00',49.959,-250,0,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:51.00',49.962,-250,-4,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:52.00',49.962,-250,1,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:53.00',49.962,-251,3,13.2,564.8,-428,353,418,23.6
'2018-05-30 08:41:54.00',49.962,-250,1,13.3,564.8,-428,353,418,23.6
'2018-05-30 08:41:55.00',49.963,-250,-1,13.3,564.8,-428,353,418,23.7
'2018-05-30 08:41:55.99',49.962,-250,0,13.3,564.8,-428,353,418,23.7
'2018-05-30 08:41:57.00',49.961,-253,2,13.3,564.8,-428,352,418,23.7
'2018-05-30 08:41:57.99',49.962,-254,4,13.3,564.8,-428,352,418,23.7
'2018-05-30 08:41:59.00',49.962,-251,0,13.3,564.8,-428,352,419,23.7
'2018-05-30 08:42:00.00',49.962,-252,-3,13.3,564.8,-428,352,419,23.7
'2018-05-30 08:42:01.00',49.961,-253,-1,13.3,564.8,-428,352,419,23.7
'2018-05-30 08:42:02.00',49.960,-253,3,13.3,564.9,-428,352,419,23.7
'2018-05-30 08:42:03.00',49.958,-248,-3,13.3,564.9,-428,352,419,23.7
'2018-05-30 08:42:04.00',49.957,-248,-3,13.3,564.9,-428,352,419,23.7
'2018-05-30 08:42:05.00',49.955,-251,-2,13.3,564.9,-428,352,419,23.7
'2018-05-30 08:42:06.00',49.954,-248,3,13.3,564.9,-429,352,420,23.7
'2018-05-30 08:42:07.00',49.952,-248,-4,13.3,564.9,-429,352,420,23.7
'2018-05-30 08:42:08.00',49.951,-254,-2,13.3,564.9,-428,352,420,23.7
'2018-05-30 08:42:08.99',49.948,-253,-3,13.3,564.9,-428,352,420,23.7
'2018-05-30 08:42:10.00',49.946,-249,-4,13.3,564.9,-428,352,420,23.7
'2018-05-30 08:42:11.00',49.942,-251,2,13.3,564.9,-428,352,420,23.7
'2018-05-30 08:42:12.00',49.941,-249,3,13.4,564.9,-428,352,419,23.7
'2018-05-30 08:42:13.00',49.940,-248,-2,13.4,564.9,-428,352,419,23.7
'2018-05-30 08:42:14.00',49.938,-254,2,13.4,564.9,-428,352,419,23.7
'2018-05-30 08:42:15.00',49.937,-253,-1,13.4,565.0,-428,352,419,23.7
'2018-05-30 08:42:16.00',49.936,-251,-1,13.4,565.0,-428,352,419,23.7
'2018-05-30 08:42:17.00',49.935,-254,3,13.4,565.0,-428,352,419,23.7
'2018-05-30 08:42:18.00',49.935,-248,-1,13.4,565.0,-428,352,419,23.7
'2018-05-30 08:42:19.00',49.935,-248,-1,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:19.99',49.935,-247,-2,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:21.00',49.937,-247,-3,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:21.99',49.940,-250,2,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:23.00',49.942,-249,3,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:24.00',49.943,-252,-1,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:25.00',49.945,-252,0,13.4,565.0,-427,352,416,23.7
'2018-05-30 08:42:26.00',49.944,-249,-3,13.4,565.0,-427,352,415,23.7
'2018-05-30 08:42:27.00',49.944,-248,-4,13.5,565.0,-427,352,415,23.7
'2018-05-30 08:42:28.00',49.945,-251,0,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:29.00',49.944,-250,-1,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:30.00',49.946,-249,-2,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:31.00',49.944,-253,2,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:32.00',49.944,-253,0,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:32.99',49.944,-250,-3,13.5,565.1,-427,352,415,23.7
'2018-05-30 08:42:34.00',49.944,-253,2,13.5,565.1,-426,352,415,23.7
'2018-05-30 08:42:34.99',49.944,-250,3,13.5,565.1,-426,352,415,23.7
'2018-05-30 08:42:36.00',49.944,-247,-1,13.5,565.1,-426,353,415,23.7
'2018-05-30 08:42:37.00',49.945,-250,0,13.5,565.1,-426,353,415,23.7
'2018-05-30 08:42:38.00',49.947,-249,3,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:39.00',49.948,-246,-4,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:40.00',49.950,-250,3,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:41.00',49.953,-251,3,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:42.00',49.957,-250,-1,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:43.00',49.962,-250,-4,13.5,565.1,-427,353,415,23.7
'2018-05-30 08:42:44.00',49.969,-251,-3,13.5,565.2,-427,353,415,23.7
'2018-05-30 08:42:45.00',49.972,-253,0,13.5,565.2,-427,353,415,23.7
'2018-05-30 08:42:45.99',49.974,-254,0,13.6,565.2,-427,353,417,23.7
'2018-05-30 08:42:47.00',49.975,-250,-4,13.6,565.2,-427,353,417,23.7
'2018-05-30 08:42:48.00',49.975,-250,-4,13.6,565.2,-427,353,417,23.7
'2018-05-30 08:42:49.00',49.973,-250,-3,13.6,565.2,-427,352,417,23.7
'2018-05-30 08:42:50.00',49.972,-252,-4,13.6,565.2,-427,352,417,23.7
'2018-05-30 08:42:51.00',49.968,-253,-1,13.6,565.2,-427,352,417,23.7
'2018-05-30 08:42:52.00',49.967,-253,2,13.6,565.2,-427,352,417,23.7
'2018-05-30 08:42:53.00',49.964,-252,2,13.7,565.2,-427,352,417,23.7
'2018-05-30 08:42:54.00',49.962,-250,-1,13.7,565.2,-427,352,417,23.7
'2018-05-30 08:42:55.00',49.963,-254,0,13.7,565.2,-427,352,417,23.8
'2018-05-30 08:42:56.00',49.964,-255,2,13.7,565.2,-427,352,417,23.8
'2018-05-30 08:42:57.00',49.963,-251,-2,13.7,565.2,-427,352,417,23.8
'2018-05-30 08:42:58.00',49.961,-250,-1,13.7,565.3,-427,352,417,23.8
'2018-05-30 08:42:58.99',49.961,-252,-1,13.7,565.3,-427,352,417,23.8
'2018-05-30 08:43:00.00',49.961,-253,-1,13.7,565.3,-427,352,419,23.8
'2018-05-30 08:43:00.99',49.961,-250,-1,13.7,565.3,-427,352,419,23.8
'2018-05-30 08:43:02.00',49.961,-250,-3,13.7,565.3,-427,352,419,23.8
'2018-05-30 08:43:03.00',49.962,-248,-3,13.7,565.3,-427,352,419,23.8
'2018-05-30 08:43:04.00',49.962,-250,0,13.7,565.3,-427,352,419,23.8
'2018-05-30 08:43:05.00',49.963,-251,3,13.8,565.3,-427,352,419,23.8
'2018-05-30 08:43:06.00',49.959,-250,-1,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:07.00',49.958,-251,-3,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:08.00',49.954,-253,2,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:09.00',49.951,-252,2,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:10.00',49.948,-252,-1,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:11.00',49.947,-252,1,13.8,565.3,-427,352,417,23.8
'2018-05-30 08:43:11.99',49.945,-250,4,13.8,565.4,-427,352,417,23.8
'2018-05-30 08:43:13.00',49.945,-247,1,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:14.00',49.945,-248,1,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:15.00',49.944,-250,1,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:16.00',49.946,-250,-3,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:17.00',49.946,-252,-3,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:18.00',49.947,-251,1,13.8,565.4,-427,352,415,23.8
'2018-05-30 08:43:19.00',49.949,-248,-3,13.8,565.4,-427,352,417,23.8
