'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 08:43:20.00',49.950,-249,1,13.8,565.4,-427,352,417,23.8
'2018-05-30 08:43:21.00',49.951,-253,2,13.9,565.4,-427,352,417,23.8
'2018-05-30 08:43:22.00',49.952,-249,-1,13.9,565.4,-427,353,417,23.8
'2018-05-30 08:43:23.00',49.951,-250,-2,13.9,565.4,-427,353,417,23.8
'2018-05-30 08:43:24.00',49.951,-253,2,13.9,565.4,-427,353,417,23.8
'2018-05-30 08:43:24.99',49.952,-254,3,14.0,565.4,-427,353,416,23.8
'2018-05-30 08:43:26.00',49.951,-251,-1,14.0,565.5,-427,353,416,23.8
'2018-05-30 08:43:26.99',49.953,-252,-2,14.0,565.5,-427,353,416,23.8
'2018-05-30 08:43:28.00',49.955,-253,2,14.0,565.5,-427,353,416,23.8
'2018-05-30 08:43:29.00',49.956,-248,-2,14.0,565.5,-427,352,416,23.8
'2018-05-30 08:43:30.00',49.958,-248,-3,14.0,565.5,-427,352,416,23.8
'2018-05-30 08:43:31.00',49.960,-248,-2,14.0,565.5,-426,352,416,23.8
'2018-05-30 08:43:32.00',49.961,-249,3,14.0,565.5,-426,352,417,23.8
'2018-05-30 08:43:33.00',49.962,-250,2,14.0,565.5,-426,352,417,23.8
'2018-05-30 08:43:34.00',49.962,-248,-2,14.0,565.5,-426,352,417,23.8
'2018-05-30 08:43:35.00',49.962,-248,0,14.0,565.5,-426,352,417,23.8
'2018-05-30 08:43:36.00',49.961,-250,2,14.0,565.5,-427,352,417,23.8
'2018-05-30 08:43:37.00',49.963,-250,-1,14.0,565.5,-427,352,417,23.8
'2018-05-30 08:43:37.99',49.970,-251,1,14.0,565.5,-427,352,417,23.8
'2018-05-30 08:43:39.00',49.965,-250,-2,14.0,565.5,-427,352,417,23.8
'2018-05-30 08:43:40.00',49.964,-251,-3,14.0,565.5,-427,352,417,23.8
'2018-05-30 08:43:41.00',49.960,-253,1,14.0,565.6,-427,352,417,23.8
'2018-05-30 08:43:42.00',49.959,-251,1,14.0,565.6,-427,352,417,23.8
'2018-05-30 08:43:43.00',49.955,-248,-3,14.0,565.6,-427,352,417,23.8
'2018-05-30 08:43:44.00',49.953,-250,-1,14.0,565.6,-427,352,418,23.8
'2018-05-30 08:43:45.00',49.950,-252,2,14.0,565.6,-427,352,418,23.8
'2018-05-30 08:43:46.00',49.948,-250,0,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:47.00',49.947,-253,0,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:48.00',49.948,-254,2,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:49.00',49.949,-250,3,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:50.00',49.950,-251,-3,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:50.99',49.952,-254,-1,14.1,565.6,-427,352,418,23.8
'2018-05-30 08:43:52.00',49.952,-252,0,14.1,565.6,-426,352,418,23.8
'2018-05-30 08:43:53.00',49.953,-248,-3,14.1,565.7,-426,352,418,23.8
'2018-05-30 08:43:54.00',49.954,-248,1,14.1,565.7,-426,352,418,23.8
'2018-05-30 08:43:55.00',49.958,-251,1,14.2,565.7,-426,352,418,23.9
'2018-05-30 08:43:56.00',49.957,-249,2,14.2,565.7,-426,352,418,23.9
'2018-05-30 08:43:57.00',49.958,-248,-2,14.2,565.7,-426,352,419,23.9
'2018-05-30 08:43:58.00',49.960,-248,1,14.2,565.7,-426,352,419,23.9
'2018-05-30 08:43:59.00',49.960,-251,1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:00.00',49.960,-253,1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:01.00',49.958,-251,-1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:01.99',49.955,-254,1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:03.00',49.952,-253,2,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:03.99',49.950,-249,0,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:05.00',49.946,-248,1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:06.00',49.943,-252,3,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:07.00',49.939,-249,-3,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:08.00',49.937,-250,3,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:09.00',49.936,-254,1,14.2,565.7,-427,352,419,23.9
'2018-05-30 08:44:10.00',49.933,-250,-1,14.3,565.8,-427,352,419,23.9
'2018-05-30 08:44:11.00',49.931,-253,1,14.3,565.8,-427,352,418,23.9
'2018-05-30 08:44:12.00',49.930,-247,3,14.3,565.8,-427,352,418,23.9
'2018-05-30 08:44:13.00',49.929,-252,-4,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:14.00',49.928,-247,0,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:14.99',49.926,-247,1,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:16.00',49.921,-250,3,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:17.00',49.922,-250,-1,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:18.00',49.920,-252,3,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:19.00',49.919,-249,-3,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:20.00',49.917,-255,3,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:21.00',49.915,-252,1,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:22.00',49.915,-251,4,14.3,565.8,-426,352,418,23.9
'2018-05-30 08:44:23.00',49.915,-247,-2,14.3,565.9,-426,352,418,23.9
'2018-05-30 08:44:24.00',49.915,-249,4,14.3,565.9,-426,352,418,23.9
'2018-05-30 08:44:25.00',49.916,-248,-3,14.3,565.9,-426,352,418,23.9
'2018-05-30 08:44:26.00',49.917,-249,4,14.3,565.9,-426,352,418,23.9
'2018-05-30 08:44:27.00',49.921,-252,-3,14.3,565.9,-426,352,418,23.9
'2018-05-30 08:44:27.99',49.921,-248,2,14.4,565.9,-426,352,418,23.9
'2018-05-30 08:44:29.00',49.923,-248,-3,14.4,565.9,-426,352,416,23.9
'2018-05-30 08:44:29.99',49.924,-252,2,14.4,565.9,-426,352,416,23.9
'2018-05-30 08:44:31.00',49.924,-249,-1,14.4,565.9,-426,352,416,23.9
'2018-05-30 08:44:32.00',49.924,-254,2,14.4,565.9,-426,352,416,23.9
'2018-05-30 08:44:33.00',49.924,-252,2,14.4,565.9,-426,352,416,23.9
'2018-05-30 08:44:34.00',49.924,-251,4,14.4,565.9,-425,352,416,23.9
'2018-05-30 08:44:35.00',49.926,-249,3,14.4,565.9,-425,352,418,23.9
'2018-05-30 08:44:36.00',49.929,-248,-2,14.4,566.0,-426,352,418,23.9
'2018-05-30 08:44:37.00',49.930,-246,4,14.4,566.0,-425,352,418,23.9
'2018-05-30 08:44:38.00',49.932,-247,-2,14.4,566.0,-425,352,418,23.9
'2018-05-30 08:44:39.00',49.934,-249,4,14.4,566.0,-425,352,418,23.9
'2018-05-30 08:44:40.00',49.935,-250,-3,14.4,566.0,-426,352,418,23.9
'2018-05-30 08:44:40.99',49.939,-250,-3,14.5,566.0,-426,352,418,23.9
'2018-05-30 08:44:42.00',49.939,-252,3,14.5,566.0,-426,352,421,23.9
'2018-05-30 08:44:43.00',49.942,-248,-2,14.5,566.0,-426,352,421,23.9
'2018-05-30 08:44:44.00',49.940,-251,-3,14.5,566.0,-426,352,421,23.9
'2018-05-30 08:44:45.00',49.941,-252,4,14.5,566.0,-426,352,421,23.9
'2018-05-30 08:44:46.00',49.940,-249,-1,14.5,566.0,-426,352,421,23.9
'2018-05-30 08:44:47.00',49.940,-252,0,14.5,566.0,-426,352,421,23.8
'2018-05-30 08:44:48.00',49.940,-252,0,14.5,566.0,-426,352,418,23.8
'2018-05-30 08:44:49.00',49.940,-251,-2,14.5,566.0,-426,352,418,23.8
'2018-05-30 08:44:50.00',49.940,-252,1,14.5,566.0,-426,352,418,23.8
'2018-05-30 08:44:51.00',49.940,-250,0,14.5,566.0,-426,352,418,23.8
'2018-05-30 08:44:52.00',49.933,-248,-2,14.5,566.1,-426,352,418,23.8
'2018-05-30 08:44:53.00',49.938,-250,3,14.5,566.1,-426,352,418,23.8
'2018-05-30 08:44:53.99',49.937,-247,-1,14.5,566.1,-426,352,418,23.8
'2018-05-30 08:44:55.00',49.935,-247,-2,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:44:55.99',49.934,-250,3,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:44:57.00',49.931,-251,-4,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:44:58.00',49.928,-250,1,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:44:59.00',49.922,-249,-3,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:45:00.00',49.917,-251,2,14.5,566.1,-426,352,417,23.8
'2018-05-30 08:45:01.00',49.912,-250,-1,14.6,566.1,-426,352,415,23.8
'2018-05-30 08:45:02.00',49.910,-254,3,14.6,566.1,-426,352,415,23.7
'2018-05-30 08:45:03.00',49.907,-250,-1,14.6,566.1,-426,352,415,23.7
'2018-05-30 08:45:04.00',49.905,-250,3,14.6,566.1,-426,352,415,23.7
'2018-05-30 08:45:05.00',49.905,-248,0,14.6,566.1,-426,352,415,23.7
'2018-05-30 08:45:06.00',49.904,-247,-2,14.6,566.2,-426,352,415,23.7
'2018-05-30 08:45:06.99',49.904,-248,-1,14.6,566.2,-426,352,416,23.7
'2018-05-30 08:45:08.00',49.904,-248,-2,14.6,566.2,-426,352,416,23.7
'2018-05-30 08:45:09.00',49.903,-250,4,14.6,566.2,-426,352,416,23.7
'2018-05-30 08:45:10.00',49.904,-248,-3,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:11.00',49.904,-252,2,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:12.00',49.904,-253,1,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:13.00',49.902,-253,1,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:14.00',49.900,-252,3,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:15.00',49.896,-248,-4,14.7,566.2,-425,352,416,23.7
'2018-05-30 08:45:16.00',49.891,-247,-1,14.7,566.2,-426,352,416,23.7
'2018-05-30 08:45:17.00',49.890,-250,3,14.7,566.2,-426,352,416,23.7
'2018-05-30 08:45:18.00',49.887,-250,-3,14.7,566.2,-426,352,416,23.7
'2018-05-30 08:45:19.00',49.885,-247,0,14.7,566.2,-426,352,416,23.7
'2018-05-30 08:45:19.99',49.883,-253,3,14.7,566.2,-426,352,416,23.7
'2018-05-30 08:45:21.00',49.882,-252,-3,14.8,566.2,-426,352,419,23.7
'2018-05-30 08:45:21.99',49.881,-250,4,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:23.00',49.880,-251,3,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:24.00',49.881,-250,1,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:25.00',49.881,-250,-3,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:26.00',49.881,-250,-2,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:27.00',49.882,-250,3,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:28.00',49.883,-250,0,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:29.00',49.882,-251,-1,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:30.00',49.884,-252,1,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:30.99',49.885,-250,-1,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:32.00',49.886,-247,-2,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:32.99',49.887,-250,-2,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:34.00',49.888,-253,-3,14.8,566.3,-426,352,419,23.7
'2018-05-30 08:45:35.00',49.888,-250,-3,14.8,566.3,-426,352,420,23.7
'2018-05-30 08:45:36.00',49.889,-253,1,14.9,566.4,-426,352,420,23.7
'2018-05-30 08:45:37.00',49.889,-252,1,14.9,566.4,-426,352,420,23.7
'2018-05-30 08:45:38.00',49.890,-253,-1,14.9,566.4,-426,351,420,23.6
'2018-05-30 08:45:39.00',49.889,-250,-1,14.9,566.4,-426,351,420,23.6
'2018-05-30 08:45:40.00',49.890,-249,-3,14.9,566.4,-426,351,420,23.6
'2018-05-30 08:45:41.00',49.890,-248,-3,14.9,566.4,-426,351,419,23.6
'2018-05-30 08:45:42.00',49.889,-251,3,15.0,566.4,-426,351,419,23.6
'2018-05-30 08:45:43.00',49.888,-251,2,15.0,566.4,-426,351,419,23.6
'2018-05-30 08:45:43.99',49.888,-248,-3,15.0,566.4,-426,351,419,23.6
'2018-05-30 08:45:45.00',49.887,-250,3,15.0,566.4,-426,351,419,23.6
'2018-05-30 08:45:46.00',49.885,-252,-1,15.0,566.4,-426,351,419,23.6
'2018-05-30 08:45:47.00',49.883,-252,-2,15.0,566.4,-426,351,420,23.6
'2018-05-30 08:45:48.00',49.882,-248,-2,15.0,566.4,-426,351,420,23.6
'2018-05-30 08:45:49.00',49.882,-250,1,15.0,566.4,-426,351,420,23.6
'2018-05-30 08:45:50.00',49.882,-248,-4,15.0,566.4,-426,351,420,23.6
'2018-05-30 08:45:51.00',49.884,-250,-1,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:52.00',49.885,-251,3,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:53.00',49.886,-251,2,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:54.00',49.886,-250,1,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:55.00',49.885,-252,4,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:56.00',49.880,-252,0,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:56.99',49.880,-248,-3,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:58.00',49.878,-248,2,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:45:58.99',49.874,-249,2,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:46:00.00',49.873,-252,1,15.0,566.5,-426,351,420,23.5
'2018-05-30 08:46:01.00',49.870,-249,-3,15.1,566.5,-426,351,420,23.5
'2018-05-30 08:46:02.00',49.872,-250,3,15.1,566.5,-426,351,420,23.5
'2018-05-30 08:46:03.00',49.870,-254,2,15.1,566.5,-425,351,420,23.5
'2018-05-30 08:46:04.00',49.871,-251,1,15.1,566.5,-425,351,420,23.5
'2018-05-30 08:46:05.00',49.871,-247,-2,15.1,566.5,-425,351,420,23.5
'2018-05-30 08:46:06.00',49.876,-247,3,15.1,566.6,-425,351,420,23.5
'2018-05-30 08:46:07.00',49.876,-250,3,15.1,566.6,-425,351,417,23.5
'2018-05-30 08:46:08.00',49.876,-251,-1,15.1,566.6,-425,351,417,23.5
'2018-05-30 08:46:09.00',49.877,-248,-2,15.1,566.6,-425,351,417,23.5
'2018-05-30 08:46:09.99',49.878,-248,0,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:11.00',49.879,-253,4,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:12.00',49.880,-250,2,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:13.00',49.882,-249,-5,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:14.00',49.882,-249,4,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:15.00',49.879,-247,0,15.2,566.6,-425,352,417,23.5
'2018-05-30 08:46:16.00',49.877,-250,-2,15.2,566.6,-425,351,417,23.5
'2018-05-30 08:46:17.00',49.877,-248,-2,15.2,566.6,-425,351,417,23.5
'2018-05-30 08:46:18.00',49.877,-247,1,15.2,566.6,-425,351,417,23.5
'2018-05-30 08:46:19.00',49.877,-250,-2,15.2,566.7,-425,351,414,23.5
'2018-05-30 08:46:20.00',49.876,-251,-1,15.2,566.7,-425,351,414,23.5
'2018-05-30 08:46:21.00',49.874,-250,3,15.2,566.7,-425,351,414,23.5
'2018-05-30 08:46:22.00',49.873,-252,3,15.2,566.7,-426,352,414,23.5
'2018-05-30 08:46:22.99',49.872,-252,1,15.2,566.7,-426,352,414,23.5
'2018-05-30 08:46:24.00',49.868,-251,1,15.2,566.7,-426,352,414,23.5
'2018-05-30 08:46:24.99',49.867,-247,-3,15.3,566.7,-426,352,415,23.5
'2018-05-30 08:46:26.00',49.863,-247,-1,15.3,566.7,-426,352,415,23.5
'2018-05-30 08:46:27.00',49.861,-251,2,15.3,566.7,-426,352,415,23.5
'2018-05-30 08:46:28.00',49.859,-252,1,15.3,566.7,-425,352,415,23.5
'2018-05-30 08:46:29.00',49.857,-248,-2,15.3,566.7,-425,352,415,23.5
'2018-05-30 08:46:30.00',49.857,-251,1,15.3,566.7,-425,352,415,23.5
'2018-05-30 08:46:31.00',49.855,-249,-1,15.3,566.7,-425,352,414,23.5
'2018-05-30 08:46:32.00',49.850,-250,-1,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:33.00',49.851,-251,-1,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:34.00',49.850,-248,0,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:35.00',49.851,-247,3,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:35.99',49.852,-250,3,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:37.00',49.856,-253,1,15.3,566.8,-425,352,414,23.5
'2018-05-30 08:46:38.00',49.859,-251,3,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:39.00',49.862,-251,0,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:40.00',49.865,-252,-2,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:41.00',49.871,-247,-1,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:42.00',49.875,-248,3,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:43.00',49.876,-247,0,15.3,566.8,-425,352,415,23.5
'2018-05-30 08:46:44.00',49.878,-251,-3,15.4,566.8,-425,352,416,23.5
'2018-05-30 08:46:45.00',49.877,-248,1,15.4,566.8,-425,352,416,23.5
'2018-05-30 08:46:46.00',49.875,-251,3,15.4,566.8,-425,352,416,23.5
'2018-05-30 08:46:47.00',49.873,-253,-1,15.4,566.8,-425,352,416,23.5
'2018-05-30 08:46:48.00',49.871,-252,-2,15.4,566.9,-425,351,416,23.5
'2018-05-30 08:46:48.99',49.870,-247,4,15.4,566.9,-425,351,416,23.5
'2018-05-30 08:46:50.00',49.871,-248,2,15.4,566.9,-425,351,417,23.5
'2018-05-30 08:46:50.99',49.864,-248,2,15.4,566.9,-425,351,417,23.5
'2018-05-30 08:46:52.00',49.866,-250,2,15.4,566.9,-425,351,417,23.5
'2018-05-30 08:46:53.00',49.864,-248,-4,15.4,566.9,-425,351,417,23.5
'2018-05-30 08:46:54.00',49.869,-251,3,15.4,566.9,-425,352,417,23.6
'2018-05-30 08:46:55.00',49.870,-253,4,15.4,566.9,-425,352,417,23.6
'2018-05-30 08:46:56.00',49.871,-252,3,15.5,566.9,-425,352,417,23.6
'2018-05-30 08:46:57.00',49.871,-248,0,15.5,566.9,-425,352,417,23.6
'2018-05-30 08:46:58.00',49.870,-247,-4,15.5,566.9,-425,352,421,23.6
'2018-05-30 08:46:59.00',49.865,-250,0,15.5,566.9,-425,352,421,23.6
'2018-05-30 08:47:00.00',49.868,-252,2,15.5,566.9,-425,352,421,23.6
'2018-05-30 08:47:01.00',49.867,-248,-3,15.5,566.9,-425,352,421,23.6
'2018-05-30 08:47:01.99',49.866,-250,-1,15.5,566.9,-425,351,421,23.6
'2018-05-30 08:47:03.00',49.865,-251,2,15.5,566.9,-425,351,421,23.6
'2018-05-30 08:47:04.00',49.866,-248,0,15.5,566.9,-425,351,421,23.6
'2018-05-30 08:47:05.00',49.869,-248,3,15.5,566.9,-425,351,421,23.6
'2018-05-30 08:47:06.00',49.870,-247,-3,15.5,567.0,-425,351,421,23.6
'2018-05-30 08:47:07.00',49.871,-249,-2,15.5,567.0,-425,351,421,23.6
'2018-05-30 08:47:08.00',49.875,-247,-1,15.5,567.0,-425,351,421,23.6
'2018-05-30 08:47:09.00',49.879,-251,3,15.5,567.0,-424,351,421,23.6
'2018-05-30 08:47:10.00',49.882,-252,-1,15.5,567.0,-424,351,421,23.7
'2018-05-30 08:47:11.00',49.884,-250,3,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:12.00',49.887,-251,4,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:12.99',49.890,-248,1,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:14.00',49.892,-248,3,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:14.99',49.893,-248,3,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:16.00',49.894,-250,-1,15.5,567.0,-424,351,422,23.7
'2018-05-30 08:47:17.00',49.893,-248,-3,15.6,567.0,-424,351,422,23.7
'2018-05-30 08:47:18.00',49.895,-249,3,15.6,567.0,-424,351,422,23.7
'2018-05-30 08:47:19.00',49.893,-250,-4,15.6,567.1,-424,351,422,23.7
'2018-05-30 08:47:20.00',49.893,-253,4,15.6,567.1,-424,351,422,23.7
'2018-05-30 08:47:21.00',49.894,-253,-3,15.6,567.1,-424,350,422,23.7
'2018-05-30 08:47:22.00',49.895,-248,-3,15.6,567.1,-424,350,422,23.7
'2018-05-30 08:47:23.00',49.895,-253,2,15.6,567.1,-424,350,422,23.7
'2018-05-30 08:47:24.00',49.894,-247,-3,15.6,567.1,-424,350,423,23.7
'2018-05-30 08:47:25.00',49.895,-250,-1,15.6,567.1,-424,350,423,23.7
'2018-05-30 08:47:25.99',49.895,-252,0,15.6,567.1,-424,350,423,23.7
'2018-05-30 08:47:27.00',49.895,-247,-1,15.7,567.1,-424,350,423,23.7
'2018-05-30 08:47:27.99',49.895,-248,2,15.7,567.1,-425,351,423,23.7
'2018-05-30 08:47:29.00',49.894,-251,-1,15.7,567.1,-425,351,423,23.7
'2018-05-30 08:47:30.00',49.892,-251,1,15.7,567.1,-425,351,423,23.7
'2018-05-30 08:47:31.00',49.892,-252,3,15.7,567.1,-425,351,422,23.7
'2018-05-30 08:47:32.00',49.893,-248,1,15.7,567.1,-425,351,422,23.7
'2018-05-30 08:47:33.00',49.893,-249,1,15.7,567.2,-425,351,422,23.7
'2018-05-30 08:47:34.00',49.892,-251,3,15.7,567.2,-425,351,422,23.7
'2018-05-30 08:47:35.00',49.893,-250,-1,15.7,567.2,-425,351,422,23.7
'2018-05-30 08:47:36.00',49.893,-247,-2,15.7,567.2,-425,351,422,23.7
'2018-05-30 08:47:37.00',49.890,-252,3,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:38.00',49.893,-252,-2,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:38.99',49.894,-250,-3,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:40.00',49.894,-249,3,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:41.00',49.898,-249,1,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:42.00',49.895,-252,-3,15.8,567.2,-425,351,423,23.7
'2018-05-30 08:47:43.00',49.890,-252,3,15.8,567.2,-425,351,421,23.7
'2018-05-30 08:47:44.00',49.887,-246,-2,15.8,567.2,-425,351,421,23.7
'2018-05-30 08:47:45.00',49.883,-246,1,15.8,567.2,-424,351,421,23.7
'2018-05-30 08:47:46.00',49.878,-251,3,15.8,567.2,-424,351,421,23.7
'2018-05-30 08:47:47.00',49.874,-252,-1,15.8,567.3,-424,351,421,23.7
'2018-05-30 08:47:48.00',49.869,-248,-4,15.8,567.3,-424,351,421,23.7
'2018-05-30 08:47:49.00',49.866,-249,1,15.8,567.3,-424,351,423,23.7
'2018-05-30 08:47:50.00',49.865,-253,1,15.8,567.3,-424,351,423,23.7
'2018-05-30 08:47:51.00',49.864,-252,2,15.9,567.3,-424,351,423,23.7
'2018-05-30 08:47:51.99',49.865,-249,-2,15.9,567.3,-424,351,423,23.7
'2018-05-30 08:47:53.00',49.869,-249,-1,15.9,567.3,-424,351,423,23.7
'2018-05-30 08:47:53.99',49.870,-250,1,15.9,567.3,-424,351,423,23.8
'2018-05-30 08:47:55.00',49.870,-253,0,15.9,567.3,-424,351,424,23.8
'2018-05-30 08:47:56.00',49.870,-252,0,15.9,567.3,-424,351,424,23.8
'2018-05-30 08:47:57.00',49.872,-252,0,15.9,567.3,-424,351,424,23.8
'2018-05-30 08:47:58.00',49.873,-252,-1,15.9,567.3,-424,351,424,23.9
'2018-05-30 08:47:59.00',49.875,-248,3,15.9,567.3,-425,351,424,23.9
'2018-05-30 08:48:00.00',49.876,-250,3,16.0,567.3,-425,351,424,23.9
'2018-05-30 08:48:01.00',49.878,-250,0,16.0,567.3,-425,351,424,23.9
'2018-05-30 08:48:02.00',49.879,-251,-3,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:03.00',49.880,-250,2,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:04.00',49.882,-249,-1,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:04.99',49.883,-250,-1,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:06.00',49.884,-251,3,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:07.00',49.887,-250,1,16.0,567.4,-425,351,424,23.9
'2018-05-30 08:48:08.00',49.888,-247,-1,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:09.00',49.888,-247,3,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:10.00',49.889,-251,0,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:11.00',49.889,-250,-3,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:12.00',49.889,-251,-2,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:13.00',49.888,-252,0,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:14.00',49.887,-249,-1,16.0,567.4,-425,351,420,23.9
'2018-05-30 08:48:15.00',49.885,-253,3,16.1,567.4,-424,351,420,23.9
'2018-05-30 08:48:16.00',49.884,-251,3,16.1,567.4,-424,351,420,23.9
'2018-05-30 08:48:17.00',49.881,-248,-3,16.1,567.4,-424,351,420,23.9
'2018-05-30 08:48:17.99',49.878,-247,0,16.1,567.4,-424,351,420,23.9
'2018-05-30 08:48:19.00',49.877,-251,3,16.1,567.5,-424,351,420,23.9
'2018-05-30 08:48:19.99',49.874,-250,1,16.1,567.5,-425,351,420,23.9
'2018-05-30 08:48:21.00',49.877,-250,-2,16.1,567.5,-425,351,417,23.9
'2018-05-30 08:48:22.00',49.873,-250,3,16.1,567.5,-425,351,417,23.9
'2018-05-30 08:48:23.00',49.873,-253,3,16.1,567.5,-424,351,417,23.9
'2018-05-30 08:48:24.00',49.871,-252,0,16.2,567.5,-424,351,417,23.9
'2018-05-30 08:48:25.00',49.871,-249,0,16.2,567.5,-424,351,417,23.9
'2018-05-30 08:48:26.00',49.871,-249,-1,16.2,567.5,-424,351,417,23.9
'2018-05-30 08:48:27.00',49.872,-255,4,16.2,567.5,-424,351,419,23.9
'2018-05-30 08:48:28.00',49.873,-251,3,16.2,567.5,-425,351,419,23.9
'2018-05-30 08:48:29.00',49.874,-247,-3,16.2,567.5,-424,351,419,23.9
'2018-05-30 08:48:30.00',49.876,-247,-1,16.2,567.5,-424,352,419,23.9
'2018-05-30 08:48:30.99',49.879,-252,4,16.2,567.5,-424,352,419,23.9
'2018-05-30 08:48:32.00',49.881,-252,-1,16.2,567.6,-424,352,419,23.9
'2018-05-30 08:48:33.00',49.882,-249,-5,16.2,567.6,-424,352,421,23.9
'2018-05-30 08:48:34.00',49.881,-250,4,16.2,567.6,-425,352,421,24.0
'2018-05-30 08:48:35.00',49.880,-254,2,16.2,567.6,-425,352,421,24.0
'2018-05-30 08:48:36.00',49.875,-251,-1,16.2,567.6,-425,351,421,24.0
'2018-05-30 08:48:37.00',49.878,-247,-1,16.2,567.6,-425,351,421,24.0
'2018-05-30 08:48:38.00',49.876,-250,2,16.2,567.6,-425,351,421,24.0
'2018-05-30 08:48:39.00',49.876,-248,-1,16.2,567.6,-425,351,420,24.0
'2018-05-30 08:48:40.00',49.876,-249,-3,16.2,567.6,-425,351,420,24.0
'2018-05-30 08:48:41.00',49.873,-248,-2,16.2,567.6,-425,351,420,24.0
'2018-05-30 08:48:41.99',49.871,-250,0,16.3,567.6,-425,351,420,24.0
'2018-05-30 08:48:43.00',49.869,-252,-3,16.3,567.6,-425,351,420,24.0
'2018-05-30 08:48:43.99',49.867,-250,2,16.3,567.6,-425,351,420,24.0
'2018-05-30 08:48:45.00',49.866,-252,-1,16.3,567.6,-425,351,420,24.0
'2018-05-30 08:48:46.00',49.865,-251,0,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:47.00',49.866,-247,-2,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:48.00',49.870,-249,3,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:49.00',49.875,-248,2,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:50.00',49.880,-249,-3,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:51.00',49.885,-250,-4,16.3,567.7,-425,351,420,24.0
'2018-05-30 08:48:52.00',49.888,-251,4,16.3,567.7,-425,351,418,24.0
'2018-05-30 08:48:53.00',49.888,-250,-2,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:54.00',49.886,-250,-2,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:54.99',49.883,-252,3,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:56.00',49.879,-249,-1,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:56.99',49.875,-246,-1,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:58.00',49.873,-250,3,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:48:59.00',49.872,-253,2,16.3,567.7,-424,351,418,24.0
'2018-05-30 08:49:00.00',49.870,-250,2,16.4,567.7,-424,351,418,24.0
'2018-05-30 08:49:01.00',49.865,-250,-2,16.4,567.7,-424,351,418,24.0
'2018-05-30 08:49:02.00',49.862,-252,-1,16.4,567.8,-424,351,418,24.0
'2018-05-30 08:49:03.00',49.860,-248,-4,16.4,567.8,-424,356,418,24.0
'2018-05-30 08:49:04.00',49.856,-247,-1,16.4,567.8,-424,356,418,24.0
'2018-05-30 08:49:05.00',49.855,-251,3,16.4,567.8,-424,356,418,24.0
'2018-05-30 08:49:06.00',49.851,-251,0,16.4,567.8,-425,356,412,24.0
'2018-05-30 08:49:07.00',49.851,-249,-3,16.4,567.8,-425,356,412,24.0
'2018-05-30 08:49:07.99',49.850,-251,-1,16.4,567.8,-424,356,412,24.0
'2018-05-30 08:49:09.00',49.847,-251,-2,16.4,567.8,-425,356,412,24.0
'2018-05-30 08:49:10.00',49.851,-247,-3,16.5,567.8,-425,356,412,24.0
'2018-05-30 08:49:11.00',49.850,-248,0,16.5,567.8,-425,356,412,24.0
'2018-05-30 08:49:12.00',49.853,-251,3,16.5,567.8,-425,356,412,24.0
'2018-05-30 08:49:13.00',49.855,-253,-1,16.5,567.8,-425,356,411,24.0
'2018-05-30 08:49:14.00',49.856,-253,0,16.5,567.8,-425,356,411,24.0
'2018-05-30 08:49:15.00',49.855,-253,0,16.5,567.8,-425,356,411,24.0
'2018-05-30 08:49:16.00',49.855,-250,-3,16.5,567.8,-425,357,411,24.0
'2018-05-30 08:49:17.00',49.854,-248,-4,16.5,567.8,-425,357,411,24.0
'2018-05-30 08:49:18.00',49.853,-248,-2,16.5,567.8,-425,357,411,24.0
'2018-05-30 08:49:19.00',49.850,-250,0,16.5,567.9,-425,357,412,24.0
'2018-05-30 08:49:20.00',49.848,-251,-1,16.5,567.9,-425,357,412,24.0
'2018-05-30 08:49:20.99',49.847,-251,1,16.5,567.9,-425,357,412,24.0
'2018-05-30 08:49:22.00',49.846,-256,4,16.5,567.9,-425,357,412,24.0
'2018-05-30 08:49:22.99',49.850,-252,2,16.5,567.9,-425,356,412,24.0
'2018-05-30 08:49:24.00',49.845,-250,2,16.5,567.9,-425,356,412,24.0
'2018-05-30 08:49:25.00',49.845,-248,0,16.5,567.9,-425,356,412,24.0
'2018-05-30 08:49:26.00',49.846,-252,2,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:27.00',49.846,-251,0,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:28.00',49.846,-253,-1,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:29.00',49.847,-251,-2,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:30.00',49.850,-248,-3,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:31.00',49.851,-251,3,16.5,567.9,-425,356,411,24.0
'2018-05-30 08:49:32.00',49.856,-253,3,16.6,567.9,-425,356,409,24.0
'2018-05-30 08:49:33.00',49.859,-252,0,16.6,568.0,-425,356,409,24.0
'2018-05-30 08:49:33.99',49.865,-250,-1,16.6,568.0,-425,356,409,24.0
'2018-05-30 08:49:35.00',49.869,-247,-3,16.6,568.0,-425,356,409,24.0
'2018-05-30 08:49:36.00',49.873,-252,0,16.6,568.0,-425,357,409,24.0
'2018-05-30 08:49:37.00',49.877,-253,0,16.6,568.0,-425,357,409,24.0
'2018-05-30 08:49:38.00',49.882,-249,-1,16.6,568.0,-425,357,409,24.0
'2018-05-30 08:49:39.00',49.885,-248,0,16.6,568.0,-425,357,408,24.0
'2018-05-30 08:49:40.00',49.886,-254,3,16.6,568.0,-425,357,408,24.0
'2018-05-30 08:49:41.00',49.888,-252,-1,16.6,568.0,-425,357,408,24.0
'2018-05-30 08:49:42.00',49.889,-248,-3,16.6,568.0,-425,357,408,24.0
'2018-05-30 08:49:43.00',49.890,-250,2,16.6,568.0,-425,358,408,24.0
'2018-05-30 08:49:44.00',49.892,-250,-1,16.7,568.0,-425,358,408,24.0
'2018-05-30 08:49:45.00',49.894,-251,-1,16.7,568.0,-425,358,408,24.0
'2018-05-30 08:49:46.00',49.893,-249,2,16.7,568.0,-425,358,408,24.0
'2018-05-30 08:49:46.99',49.892,-250,1,16.7,568.1,-425,358,408,24.0
'2018-05-30 08:49:48.00',49.892,-251,-3,16.7,568.1,-425,358,408,24.0
'2018-05-30 08:49:48.99',49.892,-250,1,16.7,568.1,-425,357,408,24.0
'2018-05-30 08:49:50.00',49.892,-251,0,16.7,568.1,-425,357,408,24.0
'2018-05-30 08:49:51.00',49.890,-250,3,16.7,568.1,-425,357,408,24.0
'2018-05-30 08:49:52.00',49.892,-254,3,16.7,568.1,-425,357,410,24.0
'2018-05-30 08:49:53.00',49.894,-252,-2,16.8,568.1,-425,357,410,24.0
'2018-05-30 08:49:54.00',49.895,-248,-3,16.8,568.1,-425,357,410,24.0
'2018-05-30 08:49:55.00',49.894,-250,3,16.8,568.1,-425,357,410,24.0
'2018-05-30 08:49:56.00',49.895,-248,-2,16.8,568.1,-425,358,410,24.0
'2018-05-30 08:49:57.00',49.896,-250,-3,16.8,568.1,-425,358,410,24.0
'2018-05-30 08:49:58.00',49.895,-253,1,16.8,568.1,-425,358,410,24.0
'2018-05-30 08:49:59.00',49.895,-250,-4,16.8,568.1,-425,358,409,24.0
'2018-05-30 08:49:59.99',49.892,-253,0,16.8,568.1,-425,358,409,24.0
'2018-05-30 08:50:01.00',49.890,-255,3,16.8,568.2,-425,358,409,24.0
'2018-05-30 08:50:02.00',49.888,-250,-1,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:03.00',49.886,-251,2,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:04.00',49.885,-248,1,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:05.00',49.882,-246,-3,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:06.00',49.881,-250,1,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:07.00',49.881,-252,1,16.8,568.2,-425,357,409,24.0
'2018-05-30 08:50:08.00',49.880,-249,-1,16.9,568.2,-425,357,409,24.0
'2018-05-30 08:50:09.00',49.878,-250,-1,16.9,568.2,-425,357,409,24.0
'2018-05-30 08:50:10.00',49.877,-254,3,16.9,568.2,-424,357,409,24.0
'2018-05-30 08:50:11.00',49.878,-252,2,16.9,568.2,-424,357,408,24.0
'2018-05-30 08:50:12.00',49.879,-247,-1,16.9,568.2,-424,357,408,24.0
'2018-05-30 08:50:12.99',49.883,-248,-1,16.9,568.2,-424,357,408,24.0
'2018-05-30 08:50:14.00',49.886,-250,2,16.9,568.3,-424,357,408,24.0
'2018-05-30 08:50:15.00',49.891,-249,-3,16.9,568.3,-424,357,408,24.0
'2018-05-30 08:50:16.00',49.894,-250,-4,16.9,568.3,-424,357,408,24.0
'2018-05-30 08:50:17.00',49.897,-250,1,16.9,568.3,-424,357,411,24.0
'2018-05-30 08:50:18.00',49.899,-249,-2,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:19.00',49.903,-255,4,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:20.00',49.905,-251,-1,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:21.00',49.909,-250,2,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:22.00',49.912,-250,-3,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:23.00',49.916,-248,2,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:23.99',49.918,-247,-1,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:25.00',49.921,-250,-2,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:25.99',49.921,-251,-3,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:27.00',49.923,-252,3,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:28.00',49.922,-248,-3,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:29.00',49.921,-251,3,17.0,568.3,-424,357,411,24.0
'2018-05-30 08:50:30.00',49.919,-251,0,17.0,568.3,-424,357,410,24.0
'2018-05-30 08:50:31.00',49.917,-254,2,17.1,568.3,-424,357,410,24.0
'2018-05-30 08:50:32.00',49.914,-251,-1,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:33.00',49.911,-252,1,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:34.00',49.907,-247,1,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:35.00',49.900,-248,4,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:36.00',49.894,-253,3,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:36.99',49.889,-251,0,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:38.00',49.886,-250,3,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:39.00',49.881,-250,0,17.1,568.4,-424,357,410,24.0
'2018-05-30 08:50:40.00',49.877,-248,-3,17.2,568.4,-424,357,410,24.0
'2018-05-30 08:50:41.00',49.871,-250,-3,17.2,568.4,-424,357,410,24.0
'2018-05-30 08:50:42.00',49.867,-251,1,17.2,568.4,-424,357,415,24.0
'2018-05-30 08:50:43.00',49.861,-251,3,17.2,568.4,-424,357,415,24.0
'2018-05-30 08:50:44.00',49.860,-253,2,17.2,568.4,-424,357,415,24.0
'2018-05-30 08:50:45.00',49.858,-253,0,17.2,568.4,-424,356,415,24.0
'2018-05-30 08:50:46.00',49.857,-248,-3,17.2,568.4,-424,356,415,24.0
'2018-05-30 08:50:47.00',49.857,-246,3,17.2,568.4,-424,356,415,24.0
'2018-05-30 08:50:48.00',49.857,-250,3,17.2,568.5,-424,356,413,24.0
'2018-05-30 08:50:49.00',49.860,-252,1,17.2,568.5,-424,356,413,24.0
'2018-05-30 08:50:49.99',49.860,-251,0,17.2,568.5,-424,356,413,24.0
'2018-05-30 08:50:51.00',49.861,-251,-2,17.2,568.5,-424,357,413,24.0
'2018-05-30 08:50:51.99',49.861,-250,-2,17.2,568.5,-424,357,413,24.0
'2018-05-30 08:50:53.00',49.861,-251,-2,17.2,568.5,-424,357,413,24.0
'2018-05-30 08:50:54.00',49.860,-252,-2,17.2,568.5,-424,357,415,23.9
'2018-05-30 08:50:55.00',49.860,-250,-2,17.2,568.5,-424,357,415,23.9
'2018-05-30 08:50:56.00',49.860,-249,3,17.2,568.5,-424,357,415,23.9
'2018-05-30 08:50:57.00',49.859,-251,3,17.2,568.5,-424,357,415,23.9
'2018-05-30 08:50:58.00',49.860,-251,-2,17.3,568.5,-424,356,415,23.9
'2018-05-30 08:50:59.00',49.861,-250,0,17.3,568.5,-424,356,415,23.9
'2018-05-30 08:51:00.00',49.863,-250,-1,17.3,568.5,-424,356,415,23.9
'2018-05-30 08:51:01.00',49.864,-252,-1,17.3,568.5,-424,356,414,23.9
'2018-05-30 08:51:02.00',49.868,-253,3,17.3,568.5,-424,356,414,23.9
'2018-05-30 08:51:02.99',49.868,-248,1,17.3,568.6,-424,356,414,23.9
'2018-05-30 08:51:04.00',49.870,-247,-4,17.3,568.6,-424,356,414,23.9
'2018-05-30 08:51:05.00',49.871,-250,-1,17.3,568.6,-424,356,414,23.9
'2018-05-30 08:51:06.00',49.872,-251,3,17.3,568.6,-424,356,414,23.8
'2018-05-30 08:51:07.00',49.870,-251,3,17.3,568.6,-424,356,414,23.8
'2018-05-30 08:51:08.00',49.870,-251,-1,17.3,568.6,-424,356,414,23.8
'2018-05-30 08:51:09.00',49.870,-253,-1,17.3,568.6,-424,356,414,23.8
'2018-05-30 08:51:10.00',49.870,-249,2,17.3,568.6,-424,357,414,23.8
'2018-05-30 08:51:11.00',49.869,-248,1,17.3,568.6,-424,357,414,23.8
'2018-05-30 08:51:12.00',49.868,-251,0,17.3,568.6,-424,357,414,23.8
'2018-05-30 08:51:13.00',49.869,-250,-3,17.3,568.6,-424,357,414,23.8
'2018-05-30 08:51:14.00',49.867,-249,-4,17.3,568.6,-424,357,411,23.8
'2018-05-30 08:51:15.00',49.866,-250,3,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:15.99',49.864,-255,3,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:17.00',49.863,-252,0,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:17.99',49.858,-248,-3,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:19.00',49.863,-247,-3,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:20.00',49.864,-250,-3,17.4,568.6,-424,357,411,23.8
'2018-05-30 08:51:21.00',49.865,-254,1,17.4,568.7,-424,357,411,23.8
'2018-05-30 08:51:22.00',49.866,-252,-3,17.4,568.7,-424,357,411,23.8
'2018-05-30 08:51:23.00',49.870,-250,-1,17.4,568.7,-424,357,411,23.8
'2018-05-30 08:51:24.00',49.873,-252,-1,17.4,568.7,-424,357,411,23.8
'2018-05-30 08:51:25.00',49.876,-252,3,17.4,568.7,-424,357,411,23.7
'2018-05-30 08:51:26.00',49.880,-249,2,17.4,568.7,-424,357,411,23.7
'2018-05-30 08:51:27.00',49.882,-247,0,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:28.00',49.885,-250,1,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:28.99',49.888,-251,2,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:30.00',49.889,-249,-4,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:31.00',49.889,-251,3,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:32.00',49.889,-252,3,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:33.00',49.888,-252,1,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:34.00',49.887,-248,0,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:35.00',49.885,-248,3,17.5,568.7,-424,357,410,23.7
'2018-05-30 08:51:36.00',49.885,-247,-2,17.5,568.8,-424,357,410,23.7
'2018-05-30 08:51:37.00',49.883,-250,-2,17.5,568.8,-424,357,410,23.7
'2018-05-30 08:51:38.00',49.882,-253,2,17.5,568.8,-424,357,410,23.7
'2018-05-30 08:51:39.00',49.879,-250,3,17.5,568.8,-424,357,410,23.7
'2018-05-30 08:51:40.00',49.876,-250,0,17.5,568.8,-424,357,408,23.7
'2018-05-30 08:51:41.00',49.873,-251,2,17.5,568.8,-424,357,408,23.7
'2018-05-30 08:51:41.99',49.870,-251,-1,17.5,568.8,-423,357,408,23.7
'2018-05-30 08:51:43.00',49.867,-248,1,17.5,568.8,-423,357,408,23.7
'2018-05-30 08:51:43.99',49.865,-247,-1,17.5,568.8,-423,357,408,23.7
'2018-05-30 08:51:45.00',49.863,-252,-3,17.5,568.8,-423,357,408,23.7
'2018-05-30 08:51:46.00',49.860,-248,-1,17.6,568.8,-423,357,410,23.7
'2018-05-30 08:51:47.00',49.856,-253,2,17.6,568.8,-423,357,410,23.7
'2018-05-30 08:51:48.00',49.855,-253,3,17.6,568.8,-423,357,410,23.7
'2018-05-30 08:51:49.00',49.851,-252,2,17.6,568.9,-423,357,410,23.7
'2018-05-30 08:51:50.00',49.846,-251,-2,17.6,568.9,-423,357,410,23.7
'2018-05-30 08:51:51.00',49.843,-250,0,17.6,568.9,-423,357,410,23.7
'2018-05-30 08:51:52.00',49.844,-251,-1,17.6,568.9,-423,357,410,23.7
'2018-05-30 08:51:52.99',49.842,-249,-1,17.6,568.9,-423,357,410,23.6
'2018-05-30 08:51:54.00',49.841,-250,-1,17.6,568.9,-423,357,410,23.6
'2018-05-30 08:51:54.99',49.841,-250,0,17.6,568.9,-423,357,410,23.6
'2018-05-30 08:51:56.00',49.841,-247,-2,17.6,568.9,-423,357,410,23.6
'2018-05-30 08:51:57.00',49.840,-247,-2,17.6,568.9,-423,357,410,23.5
'2018-05-30 08:51:58.00',49.843,-248,-1,17.6,568.9,-424,357,410,23.5
'2018-05-30 08:51:59.00',49.844,-249,-2,17.6,568.9,-423,357,410,23.5
'2018-05-30 08:52:00.00',49.844,-252,-2,17.6,568.9,-423,357,410,23.5
'2018-05-30 08:52:01.00',49.842,-248,-4,17.7,568.9,-423,357,410,23.4
'2018-05-30 08:52:02.00',49.840,-250,-1,17.7,569.0,-423,357,410,23.4
'2018-05-30 08:52:03.00',49.838,-252,0,17.7,569.0,-423,357,410,23.4
'2018-05-30 08:52:04.00',49.839,-249,-1,17.7,569.0,-423,357,410,23.4
'2018-05-30 08:52:05.00',49.840,-247,1,17.7,569.0,-423,357,411,23.4
'2018-05-30 08:52:05.99',49.840,-250,-1,17.7,569.0,-423,357,411,23.4
'2018-05-30 08:52:07.00',49.840,-248,1,17.7,569.0,-423,357,411,23.4
'2018-05-30 08:52:08.00',49.842,-250,3,17.7,569.0,-423,357,411,23.4
'2018-05-30 08:52:09.00',49.842,-250,4,17.7,569.0,-423,357,411,23.4
'2018-05-30 08:52:10.00',49.842,-248,3,17.8,569.0,-423,357,411,23.4
'2018-05-30 08:52:11.00',49.840,-251,-1,17.8,569.0,-423,357,411,23.4
'2018-05-30 08:52:12.00',49.839,-251,2,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:13.00',49.838,-252,2,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:14.00',49.838,-252,3,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:15.00',49.838,-255,1,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:16.00',49.840,-252,1,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:17.00',49.840,-250,-1,17.8,569.0,-424,357,411,23.4
'2018-05-30 08:52:18.00',49.842,-251,-1,17.8,569.0,-424,357,412,23.4
'2018-05-30 08:52:18.99',49.843,-251,-2,17.8,569.0,-424,357,412,23.4
'2018-05-30 08:52:20.00',49.844,-250,-1,17.8,569.0,-424,357,412,23.4
'2018-05-30 08:52:20.99',49.846,-253,-3,17.8,569.0,-424,357,412,23.4
'2018-05-30 08:52:22.00',49.847,-252,-1,17.8,569.1,-424,357,412,23.4
'2018-05-30 08:52:23.00',49.852,-248,-2,17.8,569.1,-424,357,412,23.4
'2018-05-30 08:52:24.00',49.853,-247,-3,17.9,569.1,-424,357,412,23.4
'2018-05-30 08:52:25.00',49.856,-251,2,17.9,569.1,-425,357,412,23.4
'2018-05-30 08:52:26.00',49.858,-252,1,17.9,569.1,-425,357,412,23.4
'2018-05-30 08:52:27.00',49.858,-252,-3,17.9,569.1,-425,357,412,23.4
'2018-05-30 08:52:28.00',49.856,-252,-2,17.9,569.1,-425,357,412,23.4
'2018-05-30 08:52:29.00',49.853,-252,-3,17.9,569.1,-425,357,412,23.4
'2018-05-30 08:52:30.00',49.850,-248,-3,17.9,569.1,-425,357,411,23.4
'2018-05-30 08:52:31.00',49.848,-248,0,17.9,569.1,-425,357,411,23.4
'2018-05-30 08:52:31.99',49.846,-252,-3,17.9,569.1,-425,357,411,23.4
'2018-05-30 08:52:33.00',49.843,-248,-1,17.9,569.1,-425,357,411,23.4
'2018-05-30 08:52:34.00',49.842,-251,0,17.9,569.1,-425,357,411,23.4
'2018-05-30 08:52:35.00',49.840,-255,2,17.9,569.2,-424,357,411,23.4
'2018-05-30 08:52:36.00',49.840,-249,0,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:37.00',49.843,-250,1,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:38.00',49.843,-251,1,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:39.00',49.841,-252,0,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:40.00',49.839,-251,3,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:41.00',49.839,-253,-1,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:42.00',49.836,-251,0,18.0,569.2,-424,357,411,23.4
'2018-05-30 08:52:43.00',49.835,-250,-1,18.0,569.2,-424,357,408,23.4
'2018-05-30 08:52:44.00',49.833,-253,0,18.0,569.2,-424,357,408,23.4
'2018-05-30 08:52:44.99',49.832,-252,0,18.0,569.2,-424,357,408,23.4
'2018-05-30 08:52:46.00',49.830,-249,-1,18.1,569.2,-424,357,408,23.4
'2018-05-30 08:52:46.99',49.829,-248,-1,18.1,569.2,-424,357,408,23.4
'2018-05-30 08:52:48.00',49.827,-252,-3,18.1,569.2,-424,357,408,23.4
'2018-05-30 08:52:49.00',49.824,-252,-1,18.1,569.2,-424,357,408,23.4
'2018-05-30 08:52:50.00',49.822,-255,0,18.1,569.2,-424,357,408,23.4
'2018-05-30 08:52:51.00',49.818,-252,2,18.1,569.3,-424,357,408,23.4
'2018-05-30 08:52:52.00',49.814,-249,0,18.1,569.3,-424,357,408,23.4
'2018-05-30 08:52:53.00',49.808,-251,-2,18.1,569.3,-424,358,408,23.4
'2018-05-30 08:52:54.00',49.807,-250,-4,18.2,569.3,-424,358,408,23.4
'2018-05-30 08:52:55.00',49.805,-251,0,18.2,569.3,-424,358,408,23.4
'2018-05-30 08:52:56.00',49.803,-252,-1,18.2,569.3,-424,358,407,23.4
'2018-05-30 08:52:57.00',49.799,-250,0,18.2,569.3,-424,358,407,23.4
'2018-05-30 08:52:57.99',49.793,-250,0,18.2,569.3,-424,358,407,23.4
'2018-05-30 08:52:59.00',49.788,-250,-4,18.2,569.3,-424,358,407,23.4
'2018-05-30 08:53:00.00',49.786,-252,-1,18.2,569.3,-424,357,407,23.4
'2018-05-30 08:53:01.00',49.795,-253,1,18.2,569.3,-425,357,407,23.4
'2018-05-30 08:53:02.00',49.803,-248,0,18.2,569.3,-425,357,408,23.4
'2018-05-30 08:53:03.00',49.813,-250,-1,18.2,569.4,-425,357,408,23.4
'2018-05-30 08:53:04.00',49.825,-249,-3,18.2,569.4,-425,357,408,23.4
'2018-05-30 08:53:05.00',49.836,-253,-4,18.2,569.4,-425,357,408,23.4
'2018-05-30 08:53:06.00',49.842,-250,-3,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:07.00',49.853,-251,0,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:08.00',49.862,-253,-1,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:09.00',49.870,-250,3,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:10.00',49.880,-248,-1,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:10.99',49.888,-247,-3,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:12.00',49.897,-252,0,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:12.99',49.905,-250,-4,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:14.00',49.913,-250,-1,18.2,569.4,-425,358,408,23.4
'2018-05-30 08:53:15.00',49.924,-252,-5,18.3,569.4,-425,358,408,23.4
'2018-05-30 08:53:16.00',49.932,-251,3,18.3,569.4,-425,358,410,23.4
'2018-05-30 08:53:17.00',49.939,-250,-1,18.3,569.4,-425,358,410,23.5
'2018-05-30 08:53:18.00',49.941,-255,-1,18.3,569.4,-425,358,410,23.5
'2018-05-30 08:53:19.00',49.944,-253,3,18.3,569.4,-425,358,410,23.5
'2018-05-30 08:53:20.00',49.949,-250,1,18.3,569.4,-425,357,410,23.5
'2018-05-30 08:53:21.00',49.956,-253,-1,18.3,569.4,-424,357,410,23.5
'2018-05-30 08:53:22.00',49.961,-251,1,18.3,569.4,-424,357,410,23.5
'2018-05-30 08:53:23.00',49.968,-252,0,18.3,569.4,-424,357,410,23.5
'2018-05-30 08:53:23.99',49.975,-248,1,18.3,569.4,-424,357,410,23.5
'2018-05-30 08:53:25.00',49.984,-248,2,18.3,569.5,-424,357,410,23.5
'2018-05-30 08:53:26.00',49.990,-247,2,18.3,569.5,-424,357,410,23.5
'2018-05-30 08:53:27.00',49.995,-247,6,18.3,569.5,-424,358,410,23.5
'2018-05-30 08:53:28.00',50.000,-248,-1,18.3,569.5,-424,358,410,23.5
'2018-05-30 08:53:29.00',50.005,-247,-1,18.3,569.5,-424,358,410,23.5
'2018-05-30 08:53:30.00',50.009,-248,-3,18.3,569.5,-424,358,410,23.5
'2018-05-30 08:53:31.00',50.013,-248,-2,18.3,569.5,-424,358,410,23.5
'2018-05-30 08:53:32.00',50.016,-250,3,18.4,569.5,-424,358,410,23.5
'2018-05-30 08:53:33.00',50.016,-249,1,18.4,569.5,-424,357,410,23.6
'2018-05-30 08:53:34.00',50.018,-251,1,18.4,569.5,-424,357,410,23.6
'2018-05-30 08:53:34.99',50.023,-251,2,18.4,569.5,-424,357,410,23.6
'2018-05-30 08:53:36.00',50.020,-253,1,18.4,569.5,-424,357,410,23.6
'2018-05-30 08:53:36.99',50.024,-252,-1,18.4,569.5,-424,357,410,23.6
'2018-05-30 08:53:38.00',50.028,-251,-3,18.4,569.6,-424,357,410,23.6
'2018-05-30 08:53:39.00',50.033,-252,3,18.4,569.6,-424,358,410,23.6
'2018-05-30 08:53:40.00',50.038,-252,3,18.4,569.6,-424,358,410,23.6
'2018-05-30 08:53:41.00',50.042,-253,0,18.4,569.6,-424,358,410,23.6
'2018-05-30 08:53:42.00',50.046,-250,-1,18.4,569.6,-424,358,410,23.6
'2018-05-30 08:53:43.00',50.049,-250,2,18.4,569.6,-424,358,410,23.6
'2018-05-30 08:53:44.00',50.052,-251,0,18.5,569.6,-424,358,410,23.6
'2018-05-30 08:53:45.00',50.053,-250,-4,18.5,569.6,-424,358,410,23.6
'2018-05-30 08:53:46.00',50.054,-251,-3,18.5,569.6,-424,358,410,23.6
'2018-05-30 08:53:47.00',50.055,-253,-1,18.5,569.6,-424,358,410,23.6
'2018-05-30 08:53:47.99',50.056,-250,-2,18.5,569.6,-423,358,410,23.6
'2018-05-30 08:53:49.00',50.057,-250,3,18.5,569.6,-423,358,410,23.6
'2018-05-30 08:53:49.99',50.058,-248,4,18.5,569.6,-423,358,410,23.6
'2018-05-30 08:53:51.00',50.059,-247,-1,18.5,569.6,-422,358,410,23.6
'2018-05-30 08:53:52.00',50.060,-251,3,18.5,569.7,-422,358,410,23.6
'2018-05-30 08:53:53.00',50.060,-250,-3,18.5,569.7,-422,358,410,23.6
'2018-05-30 08:53:54.00',50.059,-248,-1,18.5,569.7,-422,358,410,23.6
'2018-05-30 08:53:55.00',50.058,-251,1,18.5,569.7,-422,358,409,23.6
'2018-05-30 08:53:56.00',50.058,-251,-3,18.5,569.7,-422,358,409,23.6
'2018-05-30 08:53:57.00',50.057,-250,0,18.5,569.7,-422,358,409,23.6
'2018-05-30 08:53:58.00',50.055,-250,-2,18.5,569.7,-422,358,409,23.6
'2018-05-30 08:53:59.00',50.055,-247,-1,18.5,569.7,-422,358,409,23.6
'2018-05-30 08:54:00.00',50.055,-248,-1,18.5,569.7,-423,358,409,23.6
'2018-05-30 08:54:00.99',50.055,-250,3,18.6,569.7,-423,358,409,23.6
'2018-05-30 08:54:02.00',50.057,-247,-2,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:03.00',50.060,-248,2,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:04.00',50.066,-251,1,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:05.00',50.069,-250,-1,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:06.00',50.075,-252,4,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:07.00',50.077,-250,-1,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:08.00',50.081,-252,3,18.6,569.7,-423,358,410,23.6
'2018-05-30 08:54:09.00',50.083,-254,-4,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:10.00',50.087,-247,1,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:11.00',50.090,-249,-2,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:12.00',50.093,-251,1,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:13.00',50.097,-253,3,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:13.99',50.098,-253,3,18.6,569.8,-423,358,410,23.6
'2018-05-30 08:54:15.00',50.101,-250,2,18.6,569.8,-423,358,408,23.6
'2018-05-30 08:54:15.99',50.103,-249,-3,18.6,569.8,-423,358,408,23.6
'2018-05-30 08:54:17.00',50.106,-247,-2,18.6,569.8,-423,358,408,23.6
'2018-05-30 08:54:18.00',50.099,-253,-1,18.7,569.8,-423,358,408,23.6
'2018-05-30 08:54:19.00',50.096,-250,-3,18.7,569.8,-423,358,408,23.6
'2018-05-30 08:54:20.00',50.094,-248,-2,18.7,569.8,-423,358,408,23.6
'2018-05-30 08:54:21.00',50.091,-250,-3,18.7,569.8,-423,358,409,23.6
'2018-05-30 08:54:22.00',50.090,-248,0,18.7,569.8,-423,358,409,23.6
'2018-05-30 08:54:23.00',50.093,-250,-1,18.7,569.8,-423,358,409,23.6
'2018-05-30 08:54:24.00',50.093,-253,1,18.7,569.8,-424,359,409,23.6
'2018-05-30 08:54:25.00',50.096,-253,-3,18.7,569.8,-424,359,409,23.6
'2018-05-30 08:54:26.00',50.099,-250,2,18.7,569.9,-424,359,409,23.6
'2018-05-30 08:54:26.99',50.100,-249,1,18.7,569.9,-424,359,411,23.6
'2018-05-30 08:54:28.00',50.101,-252,-1,18.7,569.9,-424,359,411,23.6
'2018-05-30 08:54:29.00',50.102,-248,1,18.8,569.9,-424,359,411,23.6
'2018-05-30 08:54:30.00',50.103,-248,0,18.8,569.9,-424,359,411,23.6
'2018-05-30 08:54:31.00',50.104,-250,-2,18.8,569.9,-424,359,411,23.6
'2018-05-30 08:54:32.00',50.105,-247,0,18.8,569.9,-424,359,409,23.6
'2018-05-30 08:54:33.00',50.105,-253,-1,18.8,569.9,-424,359,409,23.7
'2018-05-30 08:54:34.00',50.106,-253,3,18.8,569.9,-424,359,409,23.7
'2018-05-30 08:54:35.00',50.105,-250,3,18.8,569.9,-424,359,409,23.7
'2018-05-30 08:54:36.00',50.106,-250,-3,18.8,569.9,-424,358,409,23.8
'2018-05-30 08:54:37.00',50.106,-250,-1,18.8,569.9,-424,358,409,23.8
'2018-05-30 08:54:38.00',50.107,-252,-4,18.8,569.9,-423,358,409,23.8
'2018-05-30 08:54:39.00',50.108,-251,-1,18.8,569.9,-424,358,411,23.8
'2018-05-30 08:54:39.99',50.111,-248,1,18.8,570.0,-424,358,411,23.8
'2018-05-30 08:54:41.00',50.110,-250,-1,18.9,570.0,-424,358,411,23.8
'2018-05-30 08:54:41.99',50.109,-250,1,18.9,570.0,-424,358,411,23.8
'2018-05-30 08:54:43.00',50.109,-252,4,18.9,570.0,-424,358,411,23.8
'2018-05-30 08:54:44.00',50.107,-250,0,18.9,570.0,-424,358,411,23.8
'2018-05-30 08:54:45.00',50.102,-253,-5,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:46.00',50.102,-248,-1,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:47.00',50.098,-252,-1,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:48.00',50.094,-250,-3,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:49.00',50.091,-250,-1,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:50.00',50.087,-248,1,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:51.00',50.083,-247,1,18.9,570.0,-424,358,410,23.8
'2018-05-30 08:54:52.00',50.075,-252,0,18.9,570.0,-424,358,413,23.8
'2018-05-30 08:54:52.99',50.072,-252,-3,18.9,570.0,-424,358,413,23.8
'2018-05-30 08:54:54.00',50.065,-250,3,18.9,570.0,-424,358,413,23.8
'2018-05-30 08:54:55.00',50.061,-255,0,18.9,570.0,-424,357,413,23.8
'2018-05-30 08:54:56.00',50.058,-249,0,19.0,570.0,-424,357,413,23.8
'2018-05-30 08:54:57.00',50.056,-248,1,19.0,570.0,-424,357,413,23.8
'2018-05-30 08:54:58.00',50.055,-249,1,19.0,570.1,-424,357,411,23.8
'2018-05-30 08:54:59.00',50.053,-249,-4,19.0,570.1,-423,357,411,23.8
'2018-05-30 08:55:00.00',50.051,-249,2,19.1,570.1,-423,357,411,23.8
