'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 08:55:01.00',50.051,-254,0,19.1,570.1,-423,357,411,23.8
'2018-05-30 08:55:02.00',50.053,-250,-1,19.1,570.1,-423,358,411,23.8
'2018-05-30 08:55:03.00',50.052,-250,3,19.1,570.1,-423,358,411,23.8
'2018-05-30 08:55:04.00',50.052,-254,2,19.1,570.1,-423,358,411,23.8
'2018-05-30 08:55:05.00',50.053,-252,-1,19.1,570.1,-423,358,412,23.8
'2018-05-30 08:55:05.99',50.051,-247,2,19.1,570.1,-423,358,412,23.8
'2018-05-30 08:55:07.00',50.050,-252,1,19.1,570.1,-423,358,412,23.8
'2018-05-30 08:55:08.00',50.051,-250,-1,19.1,570.1,-423,358,412,23.8
'2018-05-30 08:55:09.00',50.052,-248,-3,19.1,570.1,-423,358,412,23.8
'2018-05-30 08:55:10.00',50.055,-252,-1,19.2,570.1,-423,358,412,23.8
'2018-05-30 08:55:11.00',50.059,-253,-3,19.2,570.1,-423,358,413,23.8
'2018-05-30 08:55:12.00',50.062,-252,-1,19.2,570.1,-423,358,413,23.9
'2018-05-30 08:55:13.00',50.065,-252,1,19.2,570.1,-423,358,413,23.9
'2018-05-30 08:55:14.00',50.071,-248,-3,19.2,570.1,-423,358,413,23.9
'2018-05-30 08:55:15.00',50.075,-251,-1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:16.00',50.078,-253,1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:16.99',50.083,-251,-1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:18.00',50.083,-252,2,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:18.99',50.086,-249,-3,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:20.00',50.086,-252,-1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:21.00',50.083,-252,-1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:22.00',50.078,-252,1,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:23.00',50.074,-249,-3,19.2,570.2,-423,358,413,23.9
'2018-05-30 08:55:24.00',50.070,-251,3,19.2,570.2,-423,358,412,23.9
'2018-05-30 08:55:25.00',50.065,-249,-3,19.2,570.2,-424,358,412,23.9
'2018-05-30 08:55:26.00',50.060,-250,-3,19.2,570.2,-424,358,412,23.9
'2018-05-30 08:55:27.00',50.057,-253,0,19.2,570.2,-424,358,412,23.9
'2018-05-30 08:55:28.00',50.054,-252,-3,19.2,570.2,-424,358,412,23.9
'2018-05-30 08:55:29.00',50.051,-252,2,19.2,570.3,-424,358,412,23.9
'2018-05-30 08:55:29.99',50.046,-255,2,19.2,570.3,-424,358,411,23.9
'2018-05-30 08:55:31.00',50.047,-250,-2,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:32.00',50.047,-252,-1,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:33.00',50.050,-250,2,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:34.00',50.052,-250,0,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:35.00',50.056,-249,-3,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:36.00',50.060,-252,1,19.3,570.3,-424,358,411,23.9
'2018-05-30 08:55:37.00',50.069,-251,-3,19.3,570.3,-424,358,410,23.9
'2018-05-30 08:55:38.00',50.077,-252,-3,19.3,570.3,-424,358,410,23.9
'2018-05-30 08:55:39.00',50.081,-252,0,19.3,570.3,-424,358,410,23.9
'2018-05-30 08:55:40.00',50.086,-247,4,19.3,570.3,-424,358,410,23.9
'2018-05-30 08:55:41.00',50.088,-250,-3,19.3,570.3,-424,359,410,23.9
'2018-05-30 08:55:42.00',50.093,-249,-1,19.3,570.3,-424,359,410,23.9
'2018-05-30 08:55:42.99',50.092,-251,-1,19.3,570.3,-424,359,410,23.9
'2018-05-30 08:55:44.00',50.093,-254,0,19.3,570.3,-424,359,407,23.9
'2018-05-30 08:55:44.99',50.094,-252,0,19.3,570.3,-424,359,407,23.9
'2018-05-30 08:55:46.00',50.091,-251,1,19.3,570.3,-424,359,407,23.9
'2018-05-30 08:55:47.00',50.094,-248,-1,19.3,570.4,-424,359,407,23.9
'2018-05-30 08:55:48.00',50.093,-253,-1,19.3,570.4,-424,359,407,23.9
'2018-05-30 08:55:49.00',50.089,-250,1,19.4,570.4,-424,359,407,23.9
'2018-05-30 08:55:50.00',50.087,-247,0,19.4,570.4,-423,359,407,23.9
'2018-05-30 08:55:51.00',50.077,-250,-1,19.4,570.4,-423,359,407,23.9
'2018-05-30 08:55:52.00',50.076,-250,-2,19.4,570.4,-424,359,407,23.9
'2018-05-30 08:55:53.00',50.075,-249,1,19.4,570.4,-424,359,407,24.0
'2018-05-30 08:55:54.00',50.069,-252,-1,19.4,570.4,-424,359,407,24.0
'2018-05-30 08:55:55.00',50.065,-250,-1,19.4,570.4,-424,359,407,24.0
'2018-05-30 08:55:55.99',50.061,-253,2,19.4,570.4,-424,359,407,24.0
'2018-05-30 08:55:57.00',50.057,-254,-2,19.4,570.4,-423,359,409,24.0
'2018-05-30 08:55:58.00',50.054,-252,-1,19.4,570.4,-423,359,409,24.0
'2018-05-30 08:55:59.00',50.055,-251,0,19.4,570.4,-423,359,409,24.0
'2018-05-30 08:56:00.00',50.054,-253,0,19.5,570.4,-423,359,409,24.0
'2018-05-30 08:56:01.00',50.055,-250,-3,19.5,570.4,-423,359,409,24.0
'2018-05-30 08:56:02.00',50.055,-250,-3,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:03.00',50.056,-251,-4,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:04.00',50.058,-250,-1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:05.00',50.059,-252,1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:06.00',50.060,-249,-4,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:07.00',50.064,-248,3,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:08.00',50.066,-250,1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:08.99',50.068,-250,-2,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:10.00',50.070,-253,0,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:10.99',50.072,-250,-2,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:12.00',50.072,-253,1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:13.00',50.072,-252,-3,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:14.00',50.072,-250,-1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:15.00',50.069,-252,-1,19.5,570.5,-423,359,409,24.0
'2018-05-30 08:56:16.00',50.069,-250,-2,19.5,570.6,-424,359,409,24.0
'2018-05-30 08:56:17.00',50.072,-253,-3,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:18.00',50.074,-251,-3,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:19.00',50.078,-252,1,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:20.00',50.081,-252,1,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:21.00',50.082,-251,-3,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:21.99',50.084,-254,3,19.6,570.6,-424,359,406,24.0
'2018-05-30 08:56:23.00',50.084,-250,-2,19.6,570.6,-424,359,408,24.0
'2018-05-30 08:56:24.00',50.084,-250,-2,19.6,570.6,-424,359,408,24.0
'2018-05-30 08:56:25.00',50.085,-252,-4,19.6,570.6,-424,359,408,24.0
'2018-05-30 08:56:26.00',50.084,-253,-1,19.6,570.6,-424,358,408,24.0
'2018-05-30 08:56:27.00',50.083,-253,-3,19.6,570.6,-424,358,408,24.0
'2018-05-30 08:56:28.00',50.080,-252,1,19.6,570.6,-424,358,408,24.0
'2018-05-30 08:56:29.00',50.082,-248,-3,19.6,570.6,-424,358,409,24.0
'2018-05-30 08:56:30.00',50.085,-249,0,19.6,570.6,-424,358,409,24.0
'2018-05-30 08:56:31.00',50.083,-251,-3,19.6,570.7,-424,358,409,24.0
'2018-05-30 08:56:32.00',50.084,-252,1,19.6,570.7,-424,358,409,24.0
'2018-05-30 08:56:33.00',50.084,-252,-1,19.6,570.7,-423,358,409,24.0
'2018-05-30 08:56:34.00',50.086,-250,-1,19.6,570.7,-423,358,409,24.0
'2018-05-30 08:56:34.99',50.089,-251,0,19.7,570.7,-423,358,408,24.0
'2018-05-30 08:56:36.00',50.091,-250,0,19.7,570.7,-423,358,408,24.0
'2018-05-30 08:56:36.99',50.092,-252,-1,19.7,570.7,-423,358,408,24.0
'2018-05-30 08:56:38.00',50.093,-251,-2,19.7,570.7,-423,358,408,24.0
'2018-05-30 08:56:39.00',50.095,-251,0,19.7,570.7,-423,359,408,24.0
'2018-05-30 08:56:40.00',50.097,-249,-1,19.7,570.7,-423,359,408,24.0
'2018-05-30 08:56:41.00',50.100,-250,-1,19.7,570.7,-423,359,408,24.0
'2018-05-30 08:56:42.00',50.104,-248,1,19.7,570.7,-423,359,408,24.0
'2018-05-30 08:56:43.00',50.103,-252,-1,19.7,570.7,-423,359,408,24.0
'2018-05-30 08:56:44.00',50.103,-255,3,19.8,570.7,-423,359,408,23.9
'2018-05-30 08:56:45.00',50.101,-250,2,19.8,570.7,-423,359,408,23.9
'2018-05-30 08:56:45.99',50.098,-250,0,19.8,570.7,-423,359,408,23.9
'2018-05-30 08:56:47.00',50.093,-247,1,19.8,570.7,-423,359,408,23.9
'2018-05-30 08:56:47.99',50.090,-249,0,19.8,570.7,-423,359,404,23.9
'2018-05-30 08:56:49.00',50.082,-250,0,19.8,570.7,-422,359,404,23.9
'2018-05-30 08:56:50.00',50.077,-248,-1,19.8,570.7,-422,359,404,23.9
'2018-05-30 08:56:51.00',50.069,-248,-1,19.8,570.8,-422,359,404,23.9
'2018-05-30 08:56:52.00',50.066,-251,0,19.8,570.8,-422,358,404,23.9
'2018-05-30 08:56:53.00',50.066,-248,0,19.8,570.8,-422,358,404,23.9
'2018-05-30 08:56:54.00',50.063,-250,2,19.8,570.8,-422,358,404,23.9
'2018-05-30 08:56:55.00',50.062,-252,-1,19.8,570.8,-422,358,406,23.9
'2018-05-30 08:56:56.00',50.065,-250,-1,19.8,570.8,-422,358,406,23.9
'2018-05-30 08:56:57.00',50.069,-252,3,19.9,570.8,-422,358,406,23.9
'2018-05-30 08:56:58.00',50.068,-248,1,19.9,570.8,-422,359,406,23.9
'2018-05-30 08:56:58.99',50.072,-251,1,19.9,570.8,-422,359,406,23.9
'2018-05-30 08:57:00.00',50.076,-248,-3,19.9,570.8,-422,359,406,23.9
'2018-05-30 08:57:01.00',50.080,-249,0,19.9,570.8,-423,359,407,23.9
'2018-05-30 08:57:02.00',50.084,-251,-1,19.9,570.8,-423,359,407,23.9
'2018-05-30 08:57:03.00',50.089,-253,1,19.9,570.8,-423,359,407,23.9
'2018-05-30 08:57:04.00',50.091,-250,-2,19.9,570.8,-422,359,407,23.9
'2018-05-30 08:57:05.00',50.094,-252,0,19.9,570.8,-422,359,407,23.9
'2018-05-30 08:57:06.00',50.093,-248,-3,19.9,570.9,-423,359,407,23.9
'2018-05-30 08:57:07.00',50.090,-251,-1,19.9,570.9,-423,359,407,23.9
'2018-05-30 08:57:08.00',50.088,-252,1,19.9,570.9,-423,359,407,23.9
'2018-05-30 08:57:09.00',50.086,-248,-3,19.9,570.9,-423,359,407,23.9
'2018-05-30 08:57:10.00',50.085,-247,-2,19.9,570.9,-423,359,407,23.9
'2018-05-30 08:57:11.00',50.084,-248,-2,19.9,570.9,-423,358,407,23.9
'2018-05-30 08:57:11.99',50.083,-250,3,19.9,570.9,-423,358,407,23.9
'2018-05-30 08:57:13.00',50.080,-251,-2,20.0,570.9,-423,358,407,23.9
'2018-05-30 08:57:13.99',50.079,-253,1,20.0,570.9,-423,358,408,23.9
'2018-05-30 08:57:15.00',50.075,-253,-1,20.1,570.9,-423,358,408,23.9
'2018-05-30 08:57:16.00',50.076,-251,1,20.1,570.9,-423,358,408,23.8
'2018-05-30 08:57:17.00',50.075,-250,-3,20.1,570.9,-423,358,408,23.8
'2018-05-30 08:57:18.00',50.074,-249,-3,20.1,570.9,-424,358,408,23.8
'2018-05-30 08:57:19.00',50.072,-251,-1,20.1,570.9,-424,358,408,23.8
'2018-05-30 08:57:20.00',50.071,-250,-3,20.1,570.9,-424,358,408,23.8
'2018-05-30 08:57:21.00',50.068,-251,1,20.1,570.9,-424,358,405,23.8
'2018-05-30 08:57:22.00',50.069,-250,-2,20.1,570.9,-424,358,405,23.8
'2018-05-30 08:57:23.00',50.066,-248,0,20.1,570.9,-424,358,405,23.8
'2018-05-30 08:57:24.00',50.065,-249,1,20.1,570.9,-424,358,405,23.8
'2018-05-30 08:57:24.99',50.063,-248,-3,20.1,570.9,-423,358,405,23.8
'2018-05-30 08:57:26.00',50.062,-251,0,20.1,570.9,-423,358,405,23.8
'2018-05-30 08:57:27.00',50.062,-252,2,20.2,571.0,-423,358,406,23.8
'2018-05-30 08:57:28.00',50.060,-251,-2,20.2,571.0,-423,358,406,23.8
'2018-05-30 08:57:29.00',50.060,-250,-4,20.2,571.0,-423,358,406,23.8
'2018-05-30 08:57:30.00',50.059,-253,-1,20.2,571.0,-423,359,406,23.8
'2018-05-30 08:57:31.00',50.058,-253,-2,20.2,571.0,-423,359,406,23.8
'2018-05-30 08:57:32.00',50.058,-252,1,20.2,571.0,-423,359,406,23.8
'2018-05-30 08:57:33.00',50.059,-252,1,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:34.00',50.062,-248,-2,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:35.00',50.065,-248,-2,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:36.00',50.066,-250,1,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:37.00',50.068,-248,-1,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:37.99',50.070,-252,2,20.2,571.0,-423,359,405,23.8
'2018-05-30 08:57:39.00',50.071,-251,-1,20.2,571.0,-423,359,406,23.8
'2018-05-30 08:57:39.99',50.074,-254,3,20.2,571.0,-423,359,406,23.8
'2018-05-30 08:57:41.00',50.076,-252,0,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:42.00',50.076,-251,1,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:43.00',50.075,-250,-1,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:44.00',50.073,-249,-3,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:45.00',50.068,-253,1,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:46.00',50.065,-251,-3,20.2,571.1,-423,359,406,23.8
'2018-05-30 08:57:47.00',50.060,-250,0,20.3,571.1,-423,359,406,23.8
'2018-05-30 08:57:48.00',50.059,-249,0,20.3,571.1,-423,359,406,23.8
'2018-05-30 08:57:49.00',50.055,-248,-3,20.3,571.1,-423,359,406,23.8
'2018-05-30 08:57:50.00',50.053,-248,3,20.3,571.1,-423,358,406,23.8
'2018-05-30 08:57:50.99',50.054,-250,1,20.3,571.1,-423,358,406,23.8
'2018-05-30 08:57:52.00',50.055,-248,-1,20.3,571.1,-423,358,406,23.7
'2018-05-30 08:57:53.00',50.056,-252,1,20.3,571.1,-423,358,408,23.7
'2018-05-30 08:57:54.00',50.058,-252,-2,20.3,571.2,-423,358,408,23.7
'2018-05-30 08:57:55.00',50.063,-251,1,20.3,571.2,-423,358,408,23.7
'2018-05-30 08:57:56.00',50.064,-254,2,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:57:57.00',50.068,-253,1,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:57:58.00',50.068,-253,0,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:57:59.00',50.071,-250,-1,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:58:00.00',50.070,-251,0,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:58:01.00',50.072,-252,-1,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:58:02.00',50.071,-253,-3,20.3,571.2,-423,359,408,23.7
'2018-05-30 08:58:03.00',50.068,-250,3,20.3,571.2,-423,358,408,23.7
'2018-05-30 08:58:03.99',50.066,-248,-2,20.4,571.2,-423,358,408,23.6
'2018-05-30 08:58:05.00',50.059,-248,0,20.4,571.2,-423,358,408,23.6
'2018-05-30 08:58:05.99',50.055,-253,2,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:07.00',50.045,-247,-3,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:08.00',50.036,-247,-3,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:09.00',50.024,-249,-1,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:10.00',50.017,-250,1,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:11.00',50.007,-250,2,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:12.00',50.001,-253,2,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:13.00',49.992,-251,0,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:14.00',49.989,-250,0,20.4,571.2,-422,358,407,23.6
'2018-05-30 08:58:15.00',49.984,-254,0,20.4,571.3,-422,358,407,23.6
'2018-05-30 08:58:16.00',49.979,-249,1,20.5,571.3,-422,358,407,23.6
'2018-05-30 08:58:16.99',49.977,-250,-1,20.5,571.3,-422,357,407,23.6
'2018-05-30 08:58:18.00',49.978,-250,-5,20.5,571.3,-422,357,407,23.6
'2018-05-30 08:58:19.00',49.979,-253,-5,20.5,571.3,-423,357,407,23.6
'2018-05-30 08:58:20.00',49.980,-252,-5,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:21.00',49.981,-253,-2,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:22.00',49.982,-251,2,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:23.00',49.984,-252,1,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:24.00',49.987,-251,3,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:25.00',49.991,-253,3,20.5,571.3,-423,357,413,23.6
'2018-05-30 08:58:26.00',49.992,-250,19,20.5,571.3,-423,357,412,23.6
'2018-05-30 08:58:27.00',49.995,-252,2,20.5,571.3,-422,357,412,23.6
'2018-05-30 08:58:27.99',49.997,-250,2,20.5,571.4,-422,357,412,23.6
'2018-05-30 08:58:29.00',49.998,-252,3,20.5,571.4,-422,357,412,23.6
'2018-05-30 08:58:29.99',49.999,-253,3,20.5,571.4,-422,357,412,23.6
'2018-05-30 08:58:31.00',49.998,-251,-3,20.5,571.4,-422,357,412,23.6
'2018-05-30 08:58:32.00',49.996,-251,-2,20.6,571.4,-422,357,412,23.6
'2018-05-30 08:58:33.00',49.995,-251,-1,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:34.00',49.994,-251,-3,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:35.00',49.994,-251,-2,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:36.00',49.997,-253,0,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:37.00',49.997,-252,-2,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:38.00',50.001,-252,-3,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:39.00',50.005,-250,-2,20.6,571.4,-422,357,411,23.6
'2018-05-30 08:58:40.00',50.009,-250,3,20.6,571.4,-422,357,410,23.6
'2018-05-30 08:58:40.99',50.010,-248,-3,20.6,571.4,-422,357,410,23.6
'2018-05-30 08:58:42.00',50.011,-252,-3,20.6,571.4,-422,357,410,23.6
'2018-05-30 08:58:42.99',50.013,-251,-1,20.6,571.5,-422,358,410,23.6
'2018-05-30 08:58:44.00',50.013,-250,3,20.6,571.5,-422,358,410,23.6
'2018-05-30 08:58:45.00',50.013,-253,-3,20.6,571.5,-422,358,410,23.6
'2018-05-30 08:58:46.00',50.014,-253,3,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:47.00',50.014,-254,2,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:48.00',50.013,-250,0,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:49.00',50.016,-254,0,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:50.00',50.017,-247,-3,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:51.00',50.018,-252,-3,20.6,571.5,-422,358,411,23.6
'2018-05-30 08:58:52.00',50.020,-250,-1,20.6,571.5,-422,358,412,23.6
'2018-05-30 08:58:53.00',50.023,-250,2,20.6,571.5,-422,358,412,23.6
'2018-05-30 08:58:53.99',50.023,-252,2,20.7,571.5,-422,358,412,23.6
'2018-05-30 08:58:55.00',50.026,-252,3,20.7,571.5,-422,358,412,23.6
'2018-05-30 08:58:56.00',50.026,-250,2,20.7,571.5,-422,358,412,23.6
'2018-05-30 08:58:57.00',50.025,-253,1,20.7,571.5,-422,358,412,23.6
'2018-05-30 08:58:58.00',50.025,-248,-3,20.7,571.5,-422,358,412,23.6
'2018-05-30 08:58:59.00',50.024,-248,-2,20.7,571.5,-422,358,409,23.6
'2018-05-30 08:59:00.00',50.023,-250,-4,20.7,571.5,-422,358,409,23.6
'2018-05-30 08:59:01.00',50.022,-251,1,20.7,571.5,-422,358,409,23.6
'2018-05-30 08:59:02.00',50.021,-250,1,20.8,571.5,-422,358,409,23.6
'2018-05-30 08:59:03.00',50.019,-252,-1,20.8,571.5,-423,358,409,23.6
'2018-05-30 08:59:04.00',50.014,-252,-2,20.8,571.6,-423,358,409,23.6
'2018-05-30 08:59:05.00',50.011,-253,-3,20.8,571.6,-422,358,410,23.6
'2018-05-30 08:59:06.00',50.008,-253,-2,20.8,571.6,-422,358,410,23.6
'2018-05-30 08:59:06.99',50.003,-253,-4,20.8,571.6,-423,358,410,23.6
'2018-05-30 08:59:08.00',50.000,-251,-3,20.8,571.6,-423,358,410,23.7
'2018-05-30 08:59:08.99',49.998,-253,-4,20.8,571.6,-423,358,410,23.7
'2018-05-30 08:59:10.00',49.992,-253,-3,20.8,571.6,-423,358,410,23.7
'2018-05-30 08:59:11.00',49.989,-250,-3,20.8,571.6,-423,358,410,23.7
'2018-05-30 08:59:12.00',49.985,-253,-1,20.8,571.6,-423,358,408,23.7
'2018-05-30 08:59:13.00',49.983,-252,0,20.8,571.6,-423,358,408,23.7
'2018-05-30 08:59:14.00',49.982,-248,-1,20.9,571.6,-423,358,408,23.7
'2018-05-30 08:59:15.00',49.982,-252,1,20.9,571.6,-423,358,408,23.7
'2018-05-30 08:59:16.00',49.983,-250,-4,20.9,571.6,-423,358,408,23.7
'2018-05-30 08:59:17.00',49.984,-250,-1,20.9,571.6,-423,358,408,23.7
'2018-05-30 08:59:18.00',49.988,-249,-3,20.9,571.7,-423,358,409,23.7
'2018-05-30 08:59:19.00',49.986,-250,-3,20.9,571.7,-423,358,409,23.7
'2018-05-30 08:59:19.99',49.986,-247,-3,20.9,571.7,-422,358,409,23.6
'2018-05-30 08:59:21.00',49.984,-247,-2,20.9,571.7,-422,358,409,23.6
'2018-05-30 08:59:22.00',49.981,-249,-1,20.9,571.7,-422,358,409,23.6
'2018-05-30 08:59:23.00',49.979,-250,3,20.9,571.7,-422,358,409,23.6
'2018-05-30 08:59:24.00',49.976,-248,3,20.9,571.7,-422,358,408,23.6
'2018-05-30 08:59:25.00',49.974,-249,-2,20.9,571.7,-422,358,408,23.6
'2018-05-30 08:59:26.00',49.974,-247,1,20.9,571.7,-422,358,408,23.6
'2018-05-30 08:59:27.00',49.973,-247,-3,21.0,571.7,-422,358,408,23.6
'2018-05-30 08:59:28.00',49.974,-247,-2,21.0,571.7,-422,358,408,23.6
'2018-05-30 08:59:29.00',49.974,-251,-1,21.0,571.7,-422,358,408,23.6
'2018-05-30 08:59:30.00',49.973,-250,2,21.0,571.7,-422,358,408,23.6
'2018-05-30 08:59:31.00',49.974,-251,0,21.0,571.7,-422,358,408,23.6
'2018-05-30 08:59:32.00',49.972,-250,2,21.0,571.7,-421,358,408,23.6
'2018-05-30 08:59:32.99',49.973,-250,-4,21.1,571.7,-421,358,408,23.6
'2018-05-30 08:59:34.00',49.977,-251,-3,21.1,571.7,-421,358,408,23.6
'2018-05-30 08:59:34.99',49.978,-250,1,21.1,571.7,-421,358,408,23.6
'2018-05-30 08:59:36.00',49.982,-251,-2,21.1,571.8,-421,358,408,23.6
'2018-05-30 08:59:37.00',49.986,-252,1,21.1,571.8,-421,358,408,23.6
'2018-05-30 08:59:38.00',49.989,-251,1,21.1,571.8,-421,358,408,23.6
'2018-05-30 08:59:39.00',49.991,-250,-1,21.1,571.8,-421,358,408,23.6
'2018-05-30 08:59:40.00',49.992,-252,3,21.1,571.8,-421,358,408,23.7
'2018-05-30 08:59:41.00',49.994,-250,0,21.1,571.8,-421,358,408,23.7
'2018-05-30 08:59:42.00',49.998,-250,3,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:43.00',50.001,-251,-1,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:44.00',49.998,-250,-11,21.2,571.8,-422,358,408,23.7
'2018-05-30 08:59:45.00',49.998,-250,-1,21.2,571.8,-422,358,408,23.7
'2018-05-30 08:59:45.99',49.997,-250,-1,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:47.00',49.995,-248,-1,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:48.00',49.994,-250,-2,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:49.00',49.993,-250,-1,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:50.00',49.993,-248,0,21.2,571.8,-421,358,408,23.7
'2018-05-30 08:59:51.00',49.994,-250,-1,21.2,571.8,-421,358,409,23.7
'2018-05-30 08:59:52.00',49.995,-251,-1,21.2,571.8,-421,358,409,23.7
'2018-05-30 08:59:53.00',49.995,-251,-3,21.2,571.8,-421,358,409,23.7
'2018-05-30 08:59:54.00',49.995,-252,-3,21.2,571.9,-421,358,409,23.7
'2018-05-30 08:59:55.00',49.994,-253,1,21.2,571.9,-421,358,409,23.7
'2018-05-30 08:59:56.00',49.992,-253,-1,21.2,571.9,-421,358,409,23.7
'2018-05-30 08:59:56.99',49.991,-253,1,21.2,571.9,-421,358,410,23.7
'2018-05-30 08:59:58.00',49.990,-253,3,21.2,571.9,-421,358,410,23.7
'2018-05-30 08:59:58.99',49.987,-253,1,21.2,571.9,-421,358,410,23.7
'2018-05-30 09:00:00.00',49.985,-253,3,21.2,571.9,-421,358,410,23.7
'2018-05-30 09:00:01.00',49.981,-255,1,21.2,571.9,-421,358,410,23.7
'2018-05-30 09:00:02.00',49.978,-252,0,21.2,571.9,-422,358,410,23.7
'2018-05-30 09:00:03.00',49.974,-251,-3,21.3,571.9,-422,358,410,23.7
'2018-05-30 09:00:04.00',49.972,-252,-2,21.3,571.9,-422,358,410,23.7
'2018-05-30 09:00:05.00',49.969,-251,1,21.3,571.9,-422,358,410,23.7
'2018-05-30 09:00:06.00',49.966,-251,1,21.3,571.9,-422,358,410,23.7
'2018-05-30 09:00:07.00',49.963,-252,-1,21.3,571.9,-422,358,410,23.7
'2018-05-30 09:00:08.00',49.959,-247,0,21.3,572.0,-422,357,410,23.7
'2018-05-30 09:00:09.00',49.955,-248,0,21.3,572.0,-422,357,410,23.7
'2018-05-30 09:00:09.99',49.957,-250,0,21.3,572.0,-422,357,410,23.7
'2018-05-30 09:00:11.00',49.963,-249,0,21.3,572.0,-422,357,409,23.7
'2018-05-30 09:00:11.99',49.968,-247,1,21.3,572.0,-422,357,409,23.7
'2018-05-30 09:00:13.00',49.975,-247,-1,21.3,572.0,-422,357,409,23.7
'2018-05-30 09:00:14.00',49.983,-247,-1,21.3,572.0,-422,357,409,23.7
'2018-05-30 09:00:15.00',49.990,-247,-2,21.3,572.0,-422,358,409,23.7
'2018-05-30 09:00:16.00',49.999,-247,-3,21.3,572.0,-422,358,409,23.7
'2018-05-30 09:00:17.00',50.004,-250,-3,21.3,572.0,-421,358,406,23.7
'2018-05-30 09:00:18.00',50.006,-247,-3,21.3,572.0,-421,358,406,23.7
'2018-05-30 09:00:19.00',50.007,-247,-1,21.3,572.0,-421,358,406,23.7
'2018-05-30 09:00:20.00',50.007,-247,0,21.3,572.0,-422,358,406,23.7
'2018-05-30 09:00:21.00',50.007,-249,-3,21.3,572.0,-422,358,406,23.7
'2018-05-30 09:00:22.00',50.007,-248,0,21.3,572.0,-422,358,406,23.7
'2018-05-30 09:00:22.99',50.005,-248,-2,21.4,572.0,-422,358,406,23.7
'2018-05-30 09:00:24.00',50.001,-247,1,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:25.00',49.999,-247,13,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:26.00',49.995,-247,2,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:27.00',49.992,-247,1,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:28.00',49.987,-247,-3,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:29.00',49.985,-247,-2,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:30.00',49.984,-248,-3,21.4,572.1,-422,358,407,23.7
'2018-05-30 09:00:31.00',49.981,-248,1,21.4,572.1,-422,358,409,23.7
'2018-05-30 09:00:32.00',49.982,-248,-1,21.4,572.1,-422,358,409,23.7
'2018-05-30 09:00:33.00',49.979,-250,2,21.4,572.1,-422,358,409,23.7
'2018-05-30 09:00:34.00',49.976,-250,1,21.5,572.1,-422,358,409,23.7
'2018-05-30 09:00:35.00',49.977,-250,-2,21.5,572.1,-422,357,409,23.7
'2018-05-30 09:00:35.99',49.975,-249,-1,21.5,572.1,-422,357,409,23.7
'2018-05-30 09:00:37.00',49.974,-250,-1,21.5,572.1,-422,357,409,23.7
'2018-05-30 09:00:37.99',49.971,-251,-1,21.5,572.1,-421,357,406,23.7
'2018-05-30 09:00:39.00',49.967,-253,-2,21.5,572.1,-421,357,406,23.7
'2018-05-30 09:00:40.00',49.965,-253,0,21.5,572.1,-421,357,406,23.7
'2018-05-30 09:00:41.00',49.965,-248,-1,21.5,572.1,-421,357,406,23.7
'2018-05-30 09:00:42.00',49.965,-250,-3,21.5,572.2,-421,358,406,23.7
'2018-05-30 09:00:43.00',49.967,-253,3,21.5,572.2,-421,358,406,23.7
'2018-05-30 09:00:44.00',49.970,-254,3,21.5,572.2,-421,358,406,23.7
'2018-05-30 09:00:45.00',49.972,-252,3,21.5,572.2,-421,358,406,23.7
'2018-05-30 09:00:46.00',49.975,-250,0,21.5,572.2,-421,358,406,23.7
'2018-05-30 09:00:47.00',49.977,-250,1,21.5,572.2,-421,359,406,23.7
'2018-05-30 09:00:48.00',49.979,-250,-1,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:48.99',49.980,-252,3,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:50.00',49.979,-251,0,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:51.00',49.980,-251,2,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:52.00',49.981,-252,-1,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:53.00',49.979,-247,-1,21.6,572.2,-421,359,406,23.7
'2018-05-30 09:00:54.00',49.977,-248,-2,21.6,572.2,-421,358,406,23.7
'2018-05-30 09:00:55.00',49.971,-248,-2,21.6,572.2,-421,358,406,23.7
'2018-05-30 09:00:56.00',49.963,-248,2,21.6,572.2,-421,358,406,23.7
'2018-05-30 09:00:57.00',49.959,-249,1,21.6,572.2,-421,358,407,23.7
'2018-05-30 09:00:58.00',49.956,-248,2,21.6,572.2,-421,358,407,23.7
'2018-05-30 09:00:59.00',49.951,-247,-1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:00.00',49.949,-250,1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:01.00',49.950,-251,1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:01.99',49.951,-250,-1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:03.00',49.952,-253,1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:03.99',49.953,-252,1,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:05.00',49.954,-250,-3,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:06.00',49.955,-249,-3,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:07.00',49.955,-248,-2,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:08.00',49.955,-251,2,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:09.00',49.954,-250,2,21.6,572.3,-421,358,406,23.7
'2018-05-30 09:01:10.00',49.954,-252,1,21.6,572.3,-421,358,407,23.7
'2018-05-30 09:01:11.00',49.955,-252,2,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:12.00',49.955,-253,1,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:13.00',49.957,-251,2,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:14.00',49.958,-250,-1,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:14.99',49.959,-252,2,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:16.00',49.959,-248,0,21.7,572.3,-421,358,407,23.7
'2018-05-30 09:01:17.00',49.958,-248,-2,21.7,572.4,-421,358,408,23.7
'2018-05-30 09:01:18.00',49.954,-248,-1,21.7,572.4,-421,358,408,23.7
'2018-05-30 09:01:19.00',49.951,-249,3,21.8,572.4,-421,358,408,23.7
'2018-05-30 09:01:20.00',49.946,-245,3,21.8,572.4,-421,357,408,23.7
'2018-05-30 09:01:21.00',49.940,-246,-1,21.8,572.4,-421,357,408,23.7
'2018-05-30 09:01:22.00',49.934,-252,3,21.8,572.4,-420,357,408,23.7
'2018-05-30 09:01:23.00',49.932,-250,-1,21.8,572.4,-420,357,408,23.7
'2018-05-30 09:01:24.00',49.929,-252,-2,21.8,572.4,-420,357,408,23.7
'2018-05-30 09:01:25.00',49.928,-252,1,21.8,572.4,-420,357,408,23.7
'2018-05-30 09:01:26.00',49.925,-248,-3,21.8,572.4,-420,357,408,23.7
'2018-05-30 09:01:27.00',49.926,-250,3,21.8,572.4,-421,358,408,23.7
'2018-05-30 09:01:27.99',49.926,-250,2,21.8,572.4,-420,358,408,23.7
'2018-05-30 09:01:29.00',49.927,-252,3,21.8,572.4,-420,358,408,23.7
'2018-05-30 09:01:30.00',49.930,-252,-2,21.8,572.4,-420,358,409,23.7
'2018-05-30 09:01:31.00',49.929,-252,3,21.8,572.4,-420,358,409,23.8
'2018-05-30 09:01:32.00',49.929,-248,-3,21.8,572.4,-421,358,409,23.8
'2018-05-30 09:01:33.00',49.929,-247,-1,21.9,572.4,-421,358,409,23.8
'2018-05-30 09:01:34.00',49.929,-249,1,21.9,572.5,-421,358,409,23.8
'2018-05-30 09:01:35.00',49.930,-247,-2,21.9,572.5,-421,358,409,23.8
'2018-05-30 09:01:36.00',49.929,-250,1,21.9,572.5,-421,358,409,23.8
'2018-05-30 09:01:37.00',49.930,-249,-3,21.9,572.5,-421,358,409,23.8
'2018-05-30 09:01:38.00',49.929,-250,-1,21.9,572.5,-421,358,409,23.8
'2018-05-30 09:01:38.99',49.929,-252,-3,21.9,572.5,-420,358,409,23.8
'2018-05-30 09:01:40.00',49.929,-248,-4,21.9,572.5,-420,358,409,23.8
'2018-05-30 09:01:40.99',49.930,-252,2,21.9,572.5,-420,358,409,23.8
'2018-05-30 09:01:42.00',49.931,-250,-1,22.0,572.5,-420,358,409,23.8
'2018-05-30 09:01:43.00',49.932,-253,3,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:44.00',49.933,-253,3,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:45.00',49.933,-252,0,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:46.00',49.933,-250,3,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:47.00',49.931,-247,-1,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:48.00',49.928,-252,0,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:49.00',49.929,-250,-1,22.0,572.5,-420,358,408,23.8
'2018-05-30 09:01:50.00',49.927,-253,0,22.0,572.5,-420,358,407,23.8
'2018-05-30 09:01:51.00',49.925,-250,-4,22.1,572.5,-421,358,407,23.9
'2018-05-30 09:01:51.99',49.925,-250,3,22.1,572.5,-421,358,407,23.9
'2018-05-30 09:01:53.00',49.921,-250,4,22.1,572.5,-421,358,407,23.9
'2018-05-30 09:01:54.00',49.925,-252,3,22.1,572.5,-421,358,407,23.9
'2018-05-30 09:01:55.00',49.926,-253,3,22.1,572.6,-421,358,407,23.9
'2018-05-30 09:01:56.00',49.926,-250,-2,22.1,572.6,-421,358,407,23.9
'2018-05-30 09:01:57.00',49.927,-252,3,22.1,572.6,-421,358,407,23.9
'2018-05-30 09:01:58.00',49.926,-247,0,22.2,572.6,-421,358,407,23.9
'2018-05-30 09:01:59.00',49.927,-249,1,22.2,572.6,-420,358,407,23.9
'2018-05-30 09:02:00.00',49.926,-247,1,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:01.00',49.926,-247,3,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:02.00',49.926,-252,1,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:03.00',49.925,-252,0,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:04.00',49.929,-252,2,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:04.99',49.931,-247,-3,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:06.00',49.931,-250,3,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:06.99',49.932,-249,0,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:08.00',49.931,-250,0,22.2,572.6,-420,358,407,23.8
'2018-05-30 09:02:09.00',49.932,-255,2,22.2,572.6,-420,358,406,23.8
'2018-05-30 09:02:10.00',49.931,-252,1,22.2,572.7,-420,358,406,23.8
'2018-05-30 09:02:11.00',49.927,-252,1,22.2,572.7,-420,358,406,23.8
'2018-05-30 09:02:12.00',49.924,-247,0,22.2,572.7,-420,358,406,23.8
'2018-05-30 09:02:13.00',49.921,-247,4,22.2,572.7,-420,358,406,23.8
'2018-05-30 09:02:14.00',49.920,-245,1,22.2,572.7,-420,358,406,23.8
'2018-05-30 09:02:15.00',49.917,-248,1,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:16.00',49.915,-250,-3,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:17.00',49.913,-252,0,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:17.99',49.911,-250,-4,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:19.00',49.913,-250,3,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:20.00',49.907,-249,1,22.2,572.7,-420,358,405,23.8
'2018-05-30 09:02:21.00',49.906,-254,4,22.3,572.7,-420,358,403,23.8
'2018-05-30 09:02:22.00',49.905,-252,1,22.3,572.7,-420,358,403,23.8
'2018-05-30 09:02:23.00',49.906,-248,-1,22.3,572.7,-420,358,403,23.8
'2018-05-30 09:02:24.00',49.907,-247,-1,22.3,572.7,-420,358,403,23.8
'2018-05-30 09:02:25.00',49.906,-247,-2,22.3,572.8,-420,358,403,23.8
'2018-05-30 09:02:26.00',49.908,-248,2,22.3,572.8,-420,358,403,23.8
'2018-05-30 09:02:27.00',49.910,-250,-3,22.3,572.8,-420,358,403,23.8
'2018-05-30 09:02:28.00',49.910,-251,1,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:29.00',49.910,-248,-3,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:30.00',49.911,-252,1,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:30.99',49.912,-250,0,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:32.00',49.912,-253,3,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:32.99',49.913,-251,-1,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:34.00',49.914,-250,2,22.3,572.8,-420,358,407,23.8
'2018-05-30 09:02:35.00',49.915,-247,0,22.3,572.8,-421,358,407,23.8
'2018-05-30 09:02:36.00',49.917,-252,2,22.3,572.8,-421,358,407,23.8
'2018-05-30 09:02:37.00',49.918,-248,-1,22.3,572.8,-421,358,407,23.8
'2018-05-30 09:02:38.00',49.919,-254,1,22.3,572.8,-421,358,407,23.8
'2018-05-30 09:02:39.00',49.920,-251,0,22.3,572.8,-421,358,407,23.8
'2018-05-30 09:02:40.00',49.920,-250,0,22.4,572.8,-421,358,407,23.8
'2018-05-30 09:02:41.00',49.919,-248,-3,22.4,572.8,-421,358,407,23.8
'2018-05-30 09:02:42.00',49.920,-249,0,22.4,572.8,-421,358,407,23.8
'2018-05-30 09:02:43.00',49.920,-249,-1,22.4,572.9,-421,358,407,23.8
'2018-05-30 09:02:43.99',49.920,-252,2,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:45.00',49.921,-252,-1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:46.00',49.920,-250,-1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:47.00',49.920,-250,-3,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:48.00',49.920,-248,-1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:49.00',49.921,-249,1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:50.00',49.922,-248,1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:51.00',49.923,-252,-1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:52.00',49.923,-250,-1,22.4,572.9,-421,357,407,23.8
'2018-05-30 09:02:53.00',49.922,-252,2,22.5,572.9,-421,357,406,23.8
'2018-05-30 09:02:54.00',49.920,-248,0,22.5,572.9,-421,357,406,23.8
'2018-05-30 09:02:55.00',49.917,-251,-1,22.5,572.9,-421,357,406,23.8
'2018-05-30 09:02:56.00',49.917,-252,1,22.5,572.9,-421,357,406,23.8
'2018-05-30 09:02:56.99',49.917,-250,1,22.5,572.9,-421,357,406,23.8
'2018-05-30 09:02:58.00',49.912,-248,-2,22.5,573.0,-421,357,406,23.8
'2018-05-30 09:02:58.99',49.913,-250,-1,22.5,573.0,-421,357,409,23.8
'2018-05-30 09:03:00.00',49.912,-250,0,22.5,573.0,-420,357,409,23.8
'2018-05-30 09:03:01.00',49.911,-250,1,22.5,573.0,-420,357,409,23.8
'2018-05-30 09:03:02.00',49.912,-252,0,22.5,573.0,-420,357,409,23.8
'2018-05-30 09:03:03.00',49.914,-248,-3,22.5,573.0,-421,356,409,23.8
'2018-05-30 09:03:04.00',49.915,-251,-1,22.6,573.0,-421,356,409,23.8
'2018-05-30 09:03:05.00',49.915,-250,-2,22.6,573.0,-421,356,409,23.8
'2018-05-30 09:03:06.00',49.917,-251,1,22.6,573.0,-421,356,409,23.8
'2018-05-30 09:03:07.00',49.918,-253,-3,22.6,573.0,-421,356,409,23.8
'2018-05-30 09:03:07.99',49.919,-253,0,22.6,573.0,-421,356,409,23.8
'2018-05-30 09:03:09.00',49.919,-248,-1,22.6,573.0,-421,357,409,23.8
'2018-05-30 09:03:09.99',49.919,-248,-1,22.6,573.0,-421,357,409,23.8
'2018-05-30 09:03:11.00',49.917,-250,-3,22.6,573.0,-421,357,409,23.8
'2018-05-30 09:03:12.00',49.917,-248,2,22.6,573.0,-421,357,409,23.8
'2018-05-30 09:03:13.00',49.919,-250,1,22.6,573.1,-421,357,409,23.8
'2018-05-30 09:03:14.00',49.919,-252,-2,22.6,573.1,-421,357,409,23.8
'2018-05-30 09:03:15.00',49.920,-250,-3,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:16.00',49.923,-250,-3,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:17.00',49.923,-252,3,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:18.00',49.925,-253,-1,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:19.00',49.925,-250,3,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:20.00',49.924,-253,-2,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:20.99',49.922,-252,2,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:22.00',49.921,-248,-3,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:23.00',49.921,-249,2,22.6,573.1,-420,357,409,23.8
'2018-05-30 09:03:24.00',49.920,-248,-1,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:25.00',49.918,-250,3,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:26.00',49.918,-250,-1,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:27.00',49.916,-253,2,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:28.00',49.913,-249,-3,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:29.00',49.910,-252,0,22.6,573.1,-421,357,408,23.8
'2018-05-30 09:03:30.00',49.908,-249,0,22.7,573.1,-421,357,408,23.8
'2018-05-30 09:03:31.00',49.906,-252,3,22.7,573.1,-421,357,409,23.8
'2018-05-30 09:03:32.00',49.904,-250,2,22.7,573.2,-421,357,409,23.8
'2018-05-30 09:03:33.00',49.903,-249,3,22.7,573.2,-421,357,409,23.8
'2018-05-30 09:03:33.99',49.904,-248,2,22.7,573.2,-420,357,409,23.8
'2018-05-30 09:03:35.00',49.904,-247,0,22.7,573.2,-420,357,409,23.8
'2018-05-30 09:03:35.99',49.908,-248,2,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:37.00',49.908,-251,-3,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:38.00',49.909,-250,2,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:39.00',49.910,-249,-3,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:40.00',49.912,-251,3,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:41.00',49.913,-250,0,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:42.00',49.913,-252,1,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:43.00',49.914,-250,-1,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:44.00',49.914,-253,2,22.8,573.2,-420,357,409,23.8
'2018-05-30 09:03:45.00',49.913,-248,-1,22.8,573.2,-420,357,408,23.8
'2018-05-30 09:03:46.00',49.912,-249,3,22.8,573.2,-420,357,408,23.8
'2018-05-30 09:03:46.99',49.909,-253,0,22.9,573.2,-420,357,408,23.8
'2018-05-30 09:03:48.00',49.907,-252,3,22.9,573.2,-420,357,408,23.8
'2018-05-30 09:03:49.00',49.910,-251,-1,22.9,573.2,-420,357,408,23.8
'2018-05-30 09:03:50.00',49.902,-249,-2,22.9,573.2,-420,357,408,23.8
'2018-05-30 09:03:51.00',49.900,-250,2,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:52.00',49.897,-250,-1,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:53.00',49.896,-252,0,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:54.00',49.895,-250,1,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:55.00',49.895,-248,-2,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:56.00',49.895,-251,2,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:57.00',49.896,-252,1,22.9,573.3,-420,357,406,23.8
'2018-05-30 09:03:58.00',49.897,-250,2,23.0,573.3,-420,357,406,23.8
'2018-05-30 09:03:59.00',49.898,-248,2,23.0,573.3,-420,357,406,23.8
'2018-05-30 09:03:59.99',49.898,-248,-1,23.0,573.3,-421,357,406,23.8
'2018-05-30 09:04:01.00',49.898,-250,0,23.0,573.3,-420,358,406,23.8
'2018-05-30 09:04:01.99',49.899,-252,2,23.0,573.3,-420,358,406,23.8
'2018-05-30 09:04:03.00',49.902,-248,-3,23.0,573.3,-420,358,406,23.8
'2018-05-30 09:04:04.00',49.906,-250,0,23.0,573.3,-420,358,407,23.8
'2018-05-30 09:04:05.00',49.909,-249,1,23.0,573.3,-420,358,407,23.8
'2018-05-30 09:04:06.00',49.913,-253,3,23.1,573.3,-420,358,407,23.8
'2018-05-30 09:04:07.00',49.919,-252,0,23.1,573.3,-420,358,407,23.8
'2018-05-30 09:04:08.00',49.922,-252,2,23.1,573.3,-420,358,407,23.8
'2018-05-30 09:04:09.00',49.923,-250,1,23.1,573.3,-420,358,407,23.8
'2018-05-30 09:04:10.00',49.920,-250,1,23.1,573.3,-420,358,407,23.8
'2018-05-30 09:04:11.00',49.922,-250,-3,23.1,573.4,-421,358,407,23.8
'2018-05-30 09:04:12.00',49.921,-253,2,23.1,573.4,-421,358,407,23.8
'2018-05-30 09:04:12.99',49.919,-252,-2,23.1,573.4,-421,358,407,23.8
'2018-05-30 09:04:14.00',49.917,-254,-1,23.1,573.4,-421,358,407,23.8
'2018-05-30 09:04:15.00',49.914,-248,-3,23.2,573.4,-421,358,407,23.8
'2018-05-30 09:04:16.00',49.914,-252,1,23.2,573.4,-421,357,407,23.8
'2018-05-30 09:04:17.00',49.911,-251,-3,23.2,573.4,-421,357,407,23.8
'2018-05-30 09:04:18.00',49.909,-252,3,23.2,573.4,-421,357,407,23.8
'2018-05-30 09:04:19.00',49.905,-250,-3,23.2,573.4,-421,357,408,23.8
'2018-05-30 09:04:20.00',49.900,-250,1,23.2,573.4,-421,357,408,23.8
'2018-05-30 09:04:21.00',49.896,-249,2,23.2,573.4,-421,357,408,23.8
'2018-05-30 09:04:22.00',49.895,-249,-1,23.2,573.4,-421,357,408,23.8
'2018-05-30 09:04:23.00',49.891,-254,1,23.2,573.4,-421,357,408,23.9
'2018-05-30 09:04:24.00',49.885,-252,-1,23.2,573.4,-421,357,408,23.9
'2018-05-30 09:04:25.00',49.888,-248,-3,23.2,573.4,-421,357,409,23.9
'2018-05-30 09:04:25.99',49.885,-250,1,23.2,573.4,-421,357,409,23.9
'2018-05-30 09:04:27.00',49.883,-251,3,23.2,573.5,-421,357,409,23.9
'2018-05-30 09:04:27.99',49.882,-251,-3,23.2,573.5,-421,357,409,23.9
'2018-05-30 09:04:29.00',49.883,-251,-2,23.2,573.5,-421,357,409,23.9
'2018-05-30 09:04:30.00',49.883,-251,2,23.2,573.5,-421,357,409,23.9
'2018-05-30 09:04:31.00',49.884,-252,-1,23.2,573.5,-421,357,408,23.9
'2018-05-30 09:04:32.00',49.887,-252,-1,23.2,573.5,-421,357,408,23.9
'2018-05-30 09:04:33.00',49.887,-252,2,23.2,573.5,-421,357,408,23.9
'2018-05-30 09:04:34.00',49.890,-248,-3,23.2,573.5,-421,357,408,23.9
'2018-05-30 09:04:35.00',49.894,-248,-3,23.2,573.5,-421,357,408,23.9
'2018-05-30 09:04:36.00',49.893,-250,0,23.3,573.5,-421,357,408,23.9
'2018-05-30 09:04:37.00',49.894,-250,-3,23.3,573.5,-421,357,408,23.9
'2018-05-30 09:04:38.00',49.897,-252,1,23.3,573.5,-421,357,411,23.9
'2018-05-30 09:04:38.99',49.901,-250,-1,23.3,573.5,-421,357,411,23.9
'2018-05-30 09:04:40.00',49.904,-250,1,23.3,573.5,-421,357,411,23.9
'2018-05-30 09:04:41.00',49.907,-255,1,23.3,573.5,-421,357,411,23.9
'2018-05-30 09:04:42.00',49.908,-253,-1,23.3,573.6,-421,357,411,23.9
'2018-05-30 09:04:43.00',49.909,-252,1,23.3,573.6,-421,357,411,23.8
'2018-05-30 09:04:44.00',49.910,-248,-2,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:45.00',49.911,-252,2,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:46.00',49.910,-247,-3,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:47.00',49.915,-255,3,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:48.00',49.910,-251,0,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:49.00',49.909,-250,-3,23.3,573.6,-421,357,410,23.8
'2018-05-30 09:04:49.99',49.906,-248,0,23.3,573.6,-420,357,410,23.8
'2018-05-30 09:04:51.00',49.905,-247,-1,23.3,573.6,-420,357,410,23.8
'2018-05-30 09:04:51.99',49.907,-252,2,23.3,573.6,-420,357,410,23.8
'2018-05-30 09:04:53.00',49.908,-250,-3,23.3,573.6,-420,357,410,23.8
'2018-05-30 09:04:54.00',49.909,-252,-1,23.3,573.6,-420,357,410,23.8
'2018-05-30 09:04:55.00',49.909,-248,-4,23.3,573.6,-420,356,410,23.8
'2018-05-30 09:04:56.00',49.915,-253,2,23.3,573.6,-420,356,410,23.8
'2018-05-30 09:04:57.00',49.915,-252,-3,23.4,573.6,-420,356,410,23.8
'2018-05-30 09:04:58.00',49.915,-255,2,23.4,573.6,-421,356,411,23.8
'2018-05-30 09:04:59.00',49.914,-251,-3,23.4,573.6,-421,356,411,23.8
'2018-05-30 09:05:00.00',49.913,-250,-1,23.4,573.7,-421,356,411,23.8
'2018-05-30 09:05:01.00',49.913,-248,-3,23.4,573.7,-421,356,411,23.8
'2018-05-30 09:05:02.00',49.912,-248,0,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:02.99',49.912,-248,-1,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:04.00',49.911,-252,3,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:04.99',49.912,-250,2,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:06.00',49.912,-250,-1,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:07.00',49.913,-255,3,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:08.00',49.912,-251,-2,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:09.00',49.913,-252,2,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:10.00',49.913,-249,-1,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:11.00',49.911,-248,-1,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:12.00',49.910,-249,-3,23.4,573.7,-421,357,411,23.8
'2018-05-30 09:05:13.00',49.911,-252,-3,23.5,573.7,-421,357,411,23.8
'2018-05-30 09:05:14.00',49.912,-252,-4,23.5,573.7,-421,357,411,23.8
'2018-05-30 09:05:15.00',49.913,-253,-3,23.5,573.7,-421,357,411,23.7
'2018-05-30 09:05:15.99',49.918,-250,-4,23.5,573.8,-421,357,411,23.7
'2018-05-30 09:05:17.00',49.920,-252,-1,23.5,573.8,-421,357,411,23.7
'2018-05-30 09:05:18.00',49.920,-251,-2,23.5,573.8,-421,357,411,23.7
'2018-05-30 09:05:19.00',49.921,-253,0,23.5,573.8,-422,357,411,23.7
'2018-05-30 09:05:20.00',49.922,-251,-1,23.6,573.8,-422,357,411,23.7
'2018-05-30 09:05:21.00',49.922,-253,1,23.6,573.8,-422,357,411,23.7
'2018-05-30 09:05:22.00',49.920,-248,-3,23.6,573.8,-422,357,411,23.7
'2018-05-30 09:05:23.00',49.915,-249,1,23.6,573.8,-422,357,411,23.7
'2018-05-30 09:05:24.00',49.915,-248,-3,23.6,573.8,-422,357,411,23.7
'2018-05-30 09:05:25.00',49.913,-251,1,23.6,573.8,-422,357,410,23.7
'2018-05-30 09:05:26.00',49.912,-250,-3,23.6,573.8,-422,357,410,23.7
'2018-05-30 09:05:27.00',49.913,-253,-1,23.6,573.8,-422,357,410,23.7
'2018-05-30 09:05:28.00',49.915,-250,-4,23.6,573.8,-422,357,410,23.7
'2018-05-30 09:05:28.99',49.916,-253,0,23.6,573.8,-421,357,410,23.7
'2018-05-30 09:05:30.00',49.917,-251,-1,23.6,573.8,-421,357,410,23.7
'2018-05-30 09:05:30.99',49.919,-255,2,23.6,573.8,-421,357,407,23.7
'2018-05-30 09:05:32.00',49.922,-250,-1,23.6,573.9,-421,357,407,23.7
'2018-05-30 09:05:33.00',49.926,-250,1,23.6,573.9,-421,357,407,23.7
'2018-05-30 09:05:34.00',49.927,-250,-1,23.6,573.9,-421,357,407,23.7
'2018-05-30 09:05:35.00',49.927,-250,3,23.6,573.9,-421,358,407,23.7
'2018-05-30 09:05:36.00',49.930,-248,1,23.6,573.9,-421,358,407,23.7
'2018-05-30 09:05:37.00',49.929,-249,0,23.6,573.9,-421,358,407,23.7
'2018-05-30 09:05:38.00',49.928,-250,3,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:39.00',49.928,-250,-2,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:40.00',49.927,-253,0,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:41.00',49.925,-250,-3,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:41.99',49.924,-252,-1,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:43.00',49.922,-251,-2,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:44.00',49.920,-253,0,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:45.00',49.919,-252,1,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:46.00',49.922,-253,-1,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:47.00',49.917,-248,0,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:48.00',49.915,-248,1,23.6,573.9,-421,358,408,23.7
'2018-05-30 09:05:49.00',49.915,-248,-2,23.7,573.9,-421,358,408,23.7
'2018-05-30 09:05:50.00',49.915,-251,2,23.7,573.9,-420,358,408,23.6
'2018-05-30 09:05:51.00',49.915,-251,-1,23.7,574.0,-420,358,407,23.6
'2018-05-30 09:05:52.00',49.915,-251,-1,23.7,574.0,-420,358,407,23.6
'2018-05-30 09:05:53.00',49.914,-251,-4,23.7,574.0,-420,358,407,23.6
'2018-05-30 09:05:54.00',49.915,-251,2,23.8,574.0,-420,358,407,23.6
'2018-05-30 09:05:54.99',49.913,-251,-2,23.8,574.0,-420,357,407,23.6
'2018-05-30 09:05:56.00',49.915,-257,3,23.8,574.0,-420,357,407,23.6
'2018-05-30 09:05:56.99',49.914,-253,-3,23.8,574.0,-420,357,407,23.6
'2018-05-30 09:05:58.00',49.911,-252,-1,23.8,574.0,-420,357,409,23.6
'2018-05-30 09:05:59.00',49.913,-248,-3,23.8,574.0,-420,357,409,23.6
'2018-05-30 09:06:00.00',49.912,-251,2,23.8,574.0,-420,357,409,23.6
'2018-05-30 09:06:01.00',49.911,-247,-3,23.8,574.0,-421,357,409,23.6
'2018-05-30 09:06:02.00',49.911,-252,1,23.8,574.0,-421,357,409,23.6
'2018-05-30 09:06:03.00',49.910,-250,-3,23.8,574.0,-421,357,409,23.5
'2018-05-30 09:06:04.00',49.911,-250,0,23.8,574.0,-421,357,409,23.5
'2018-05-30 09:06:05.00',49.911,-250,-1,23.9,574.0,-421,357,411,23.5
'2018-05-30 09:06:06.00',49.912,-252,3,23.9,574.0,-421,357,411,23.5
'2018-05-30 09:06:07.00',49.912,-253,1,23.9,574.0,-421,357,411,23.5
'2018-05-30 09:06:07.99',49.912,-253,0,23.9,574.0,-421,357,411,23.5
'2018-05-30 09:06:09.00',49.910,-252,1,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:10.00',49.910,-247,-3,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:11.00',49.907,-251,-1,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:12.00',49.908,-250,-4,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:13.00',49.909,-253,0,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:14.00',49.910,-250,-4,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:15.00',49.910,-253,2,23.9,574.1,-421,357,411,23.5
'2018-05-30 09:06:16.00',49.911,-250,-1,24.0,574.1,-421,357,411,23.5
'2018-05-30 09:06:17.00',49.911,-255,0,24.0,574.1,-421,357,411,23.5
'2018-05-30 09:06:18.00',49.910,-251,-1,24.0,574.1,-421,357,410,23.5
'2018-05-30 09:06:19.00',49.910,-252,1,24.0,574.1,-421,357,410,23.5
'2018-05-30 09:06:20.00',49.908,-251,1,24.0,574.1,-421,357,410,23.5
'2018-05-30 09:06:20.99',49.908,-248,-3,24.0,574.1,-421,357,410,23.5
'2018-05-30 09:06:22.00',49.909,-248,1,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:23.00',49.911,-250,-4,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:24.00',49.911,-253,-1,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:25.00',49.912,-249,-3,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:26.00',49.911,-252,2,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:27.00',49.913,-252,-1,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:28.00',49.914,-254,3,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:29.00',49.914,-252,-1,24.1,574.1,-421,357,410,23.5
'2018-05-30 09:06:30.00',49.915,-253,0,24.1,574.2,-421,357,410,23.5
'2018-05-30 09:06:31.00',49.913,-247,-3,24.1,574.2,-421,357,411,23.5
'2018-05-30 09:06:31.99',49.912,-250,3,24.1,574.2,-421,357,411,23.5
'2018-05-30 09:06:33.00',49.911,-248,-3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:33.99',49.912,-252,3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:35.00',49.913,-250,-1,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:36.00',49.913,-249,-1,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:37.00',49.915,-250,-4,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:38.00',49.918,-250,3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:39.00',49.923,-251,-1,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:40.00',49.927,-253,3,24.2,574.2,-421,357,411,23.5
