'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 09:06:41.00',49.931,-252,-3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:42.00',49.933,-251,-1,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:43.00',49.936,-250,-3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:44.00',49.939,-248,-3,24.2,574.2,-421,357,411,23.5
'2018-05-30 09:06:44.99',49.938,-248,1,24.2,574.3,-421,357,411,23.5
'2018-05-30 09:06:46.00',49.939,-247,-1,24.2,574.3,-421,357,411,23.5
'2018-05-30 09:06:47.00',49.937,-248,0,24.2,574.3,-421,357,411,23.5
'2018-05-30 09:06:48.00',49.936,-251,2,24.2,574.3,-421,357,411,23.5
'2018-05-30 09:06:49.00',49.936,-250,-3,24.2,574.3,-421,357,411,23.5
'2018-05-30 09:06:50.00',49.937,-253,1,24.2,574.3,-420,357,411,23.5
'2018-05-30 09:06:51.00',49.935,-249,-3,24.2,574.3,-420,357,410,23.5
'2018-05-30 09:06:52.00',49.934,-250,-4,24.2,574.3,-420,357,410,23.5
'2018-05-30 09:06:53.00',49.936,-252,2,24.3,574.3,-420,357,410,23.5
'2018-05-30 09:06:54.00',49.934,-250,0,24.3,574.3,-420,357,410,23.5
'2018-05-30 09:06:55.00',49.934,-255,4,24.3,574.3,-420,357,410,23.5
'2018-05-30 09:06:56.00',49.932,-253,3,24.3,574.3,-420,357,410,23.5
'2018-05-30 09:06:57.00',49.933,-251,-1,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:06:57.99',49.934,-252,0,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:06:59.00',49.934,-248,-3,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:06:59.99',49.935,-250,3,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:07:01.00',49.937,-250,-1,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:07:02.00',49.942,-248,-2,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:07:03.00',49.944,-250,1,24.3,574.3,-420,357,408,23.5
'2018-05-30 09:07:04.00',49.945,-253,-1,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:05.00',49.948,-251,-4,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:06.00',49.951,-251,1,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:07.00',49.954,-250,-1,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:08.00',49.957,-249,-2,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:09.00',49.959,-249,-3,24.3,574.4,-421,357,410,23.5
'2018-05-30 09:07:10.00',49.960,-248,-1,24.3,574.4,-421,357,408,23.5
'2018-05-30 09:07:10.99',49.960,-252,0,24.3,574.4,-421,357,408,23.5
'2018-05-30 09:07:12.00',49.962,-250,1,24.3,574.4,-421,357,408,23.5
'2018-05-30 09:07:13.00',49.965,-250,0,24.4,574.4,-421,357,408,23.5
'2018-05-30 09:07:14.00',49.966,-252,-1,24.4,574.4,-421,357,408,23.5
'2018-05-30 09:07:15.00',49.965,-255,2,24.4,574.4,-421,357,408,23.5
'2018-05-30 09:07:16.00',49.965,-248,1,24.4,574.4,-420,357,408,23.5
'2018-05-30 09:07:17.00',49.964,-249,-3,24.4,574.4,-420,357,408,23.5
'2018-05-30 09:07:18.00',49.962,-248,-3,24.4,574.4,-420,357,408,23.5
'2018-05-30 09:07:19.00',49.959,-250,1,24.4,574.5,-420,357,408,23.5
'2018-05-30 09:07:20.00',49.956,-248,1,24.4,574.5,-420,357,408,23.5
'2018-05-30 09:07:21.00',49.956,-248,-2,24.4,574.5,-420,357,408,23.5
'2018-05-30 09:07:22.00',49.951,-247,0,24.4,574.5,-420,357,408,23.6
'2018-05-30 09:07:23.00',49.952,-250,2,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:23.99',49.951,-251,-2,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:25.00',49.950,-252,-3,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:25.99',49.948,-250,1,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:27.00',49.945,-250,-4,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:28.00',49.942,-248,-2,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:29.00',49.941,-252,1,24.4,574.5,-420,357,409,23.6
'2018-05-30 09:07:30.00',49.940,-250,0,24.4,574.5,-420,357,407,23.6
'2018-05-30 09:07:31.00',49.940,-254,-1,24.5,574.5,-420,357,407,23.6
'2018-05-30 09:07:32.00',49.940,-252,4,24.5,574.5,-420,357,407,23.6
'2018-05-30 09:07:33.00',49.940,-251,-3,24.5,574.5,-420,357,407,23.6
'2018-05-30 09:07:34.00',49.941,-250,0,24.5,574.6,-420,357,407,23.6
'2018-05-30 09:07:35.00',49.941,-250,2,24.5,574.6,-420,357,407,23.6
'2018-05-30 09:07:36.00',49.941,-247,-1,24.5,574.6,-420,357,410,23.6
'2018-05-30 09:07:36.99',49.943,-248,1,24.5,574.6,-420,357,410,23.6
'2018-05-30 09:07:38.00',49.944,-250,3,24.6,574.6,-420,357,410,23.6
'2018-05-30 09:07:39.00',49.945,-247,-3,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:40.00',49.945,-248,-1,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:41.00',49.944,-250,4,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:42.00',49.946,-249,-2,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:43.00',49.945,-252,-3,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:44.00',49.944,-249,1,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:45.00',49.944,-248,-3,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:46.00',49.942,-250,-2,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:47.00',49.941,-253,1,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:48.00',49.942,-250,-1,24.6,574.6,-420,357,410,23.7
'2018-05-30 09:07:49.00',49.943,-253,-1,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:49.99',49.943,-255,3,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:51.00',49.945,-252,-1,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:51.99',49.944,-250,0,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:53.00',49.949,-252,3,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:54.00',49.950,-247,-2,24.6,574.6,-420,357,411,23.7
'2018-05-30 09:07:55.00',49.950,-248,1,24.6,574.7,-420,357,411,23.7
'2018-05-30 09:07:56.00',49.952,-250,2,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:07:57.00',49.953,-249,1,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:07:58.00',49.954,-247,-3,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:07:59.00',49.956,-249,-3,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:00.00',49.956,-251,2,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:00.99',49.956,-250,-1,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:02.00',49.956,-253,-3,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:02.99',49.957,-253,1,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:04.00',49.956,-250,0,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:05.00',49.955,-249,-2,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:06.00',49.953,-248,-3,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:07.00',49.951,-250,3,24.6,574.7,-420,357,410,23.7
'2018-05-30 09:08:08.00',49.946,-248,1,24.7,574.7,-421,357,410,23.7
'2018-05-30 09:08:09.00',49.945,-250,-1,24.7,574.7,-421,357,410,23.7
'2018-05-30 09:08:10.00',49.944,-252,1,24.7,574.8,-421,357,410,23.7
'2018-05-30 09:08:11.00',49.943,-250,1,24.7,574.8,-421,357,410,23.7
'2018-05-30 09:08:12.00',49.940,-250,-3,24.8,574.8,-421,357,410,23.7
'2018-05-30 09:08:13.00',49.939,-252,1,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:13.99',49.938,-250,0,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:15.00',49.935,-248,-2,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:16.00',49.935,-250,2,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:17.00',49.935,-250,-1,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:18.00',49.934,-253,2,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:19.00',49.934,-252,-3,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:20.00',49.933,-252,-1,24.8,574.8,-420,357,410,23.7
'2018-05-30 09:08:21.00',49.933,-250,0,24.9,574.8,-420,357,410,23.7
'2018-05-30 09:08:22.00',49.934,-249,1,24.9,574.8,-420,357,410,23.7
'2018-05-30 09:08:23.00',49.937,-253,2,24.9,574.8,-420,357,410,23.7
'2018-05-30 09:08:24.00',49.939,-250,-2,24.9,574.8,-420,357,410,23.7
'2018-05-30 09:08:25.00',49.939,-252,-2,24.9,574.8,-420,357,410,23.7
'2018-05-30 09:08:26.00',49.940,-250,-2,24.9,574.8,-420,357,410,23.8
'2018-05-30 09:08:26.99',49.942,-249,-2,24.9,574.8,-420,357,410,23.8
'2018-05-30 09:08:28.00',49.942,-252,-1,24.9,574.8,-420,357,410,23.8
'2018-05-30 09:08:28.99',49.946,-249,2,24.9,574.8,-420,357,410,23.8
'2018-05-30 09:08:30.00',49.943,-248,1,24.9,574.8,-420,357,406,23.8
'2018-05-30 09:08:31.00',49.944,-252,1,24.9,574.9,-420,357,406,23.8
'2018-05-30 09:08:32.00',49.944,-251,-1,24.9,574.9,-420,357,406,23.8
'2018-05-30 09:08:33.00',49.943,-251,-1,24.9,574.9,-420,357,406,23.8
'2018-05-30 09:08:34.00',49.940,-252,-1,24.9,574.9,-420,357,406,23.8
'2018-05-30 09:08:35.00',49.939,-249,0,25.0,574.9,-420,357,406,23.8
'2018-05-30 09:08:36.00',49.938,-250,-2,25.0,574.9,-420,357,406,23.8
'2018-05-30 09:08:37.00',49.935,-251,-1,25.0,574.9,-420,357,406,23.8
'2018-05-30 09:08:38.00',49.935,-247,-2,25.0,574.9,-420,357,406,23.8
'2018-05-30 09:08:39.00',49.935,-249,-1,25.1,574.9,-420,357,406,23.9
'2018-05-30 09:08:39.99',49.934,-252,1,25.1,574.9,-420,357,406,23.9
'2018-05-30 09:08:41.00',49.934,-252,-3,25.1,574.9,-420,358,406,23.9
'2018-05-30 09:08:42.00',49.936,-253,-1,25.1,574.9,-420,358,406,23.9
'2018-05-30 09:08:43.00',49.934,-249,-2,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:44.00',49.936,-250,-1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:45.00',49.935,-252,1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:46.00',49.938,-250,-1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:47.00',49.938,-253,1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:48.00',49.938,-252,1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:49.00',49.938,-252,-1,25.1,574.9,-420,358,404,23.9
'2018-05-30 09:08:50.00',49.940,-254,0,25.2,574.9,-421,358,407,23.9
'2018-05-30 09:08:51.00',49.941,-250,-1,25.2,574.9,-421,358,407,23.9
'2018-05-30 09:08:52.00',49.940,-250,-4,25.2,575.0,-421,358,407,23.9
'2018-05-30 09:08:52.99',49.940,-251,1,25.2,575.0,-421,358,407,23.9
'2018-05-30 09:08:54.00',49.940,-250,-2,25.2,575.0,-421,358,407,23.9
'2018-05-30 09:08:54.99',49.941,-250,-1,25.2,575.0,-421,358,407,23.9
'2018-05-30 09:08:56.00',49.945,-252,1,25.2,575.0,-421,358,407,23.9
'2018-05-30 09:08:57.00',49.946,-252,-3,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:08:58.00',49.948,-252,-2,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:08:59.00',49.948,-253,0,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:09:00.00',49.950,-250,-3,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:09:01.00',49.950,-250,-3,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:09:02.00',49.950,-251,-1,25.2,575.0,-421,358,405,23.9
'2018-05-30 09:09:03.00',49.949,-251,-1,25.2,575.0,-421,358,408,23.9
'2018-05-30 09:09:04.00',49.949,-251,-2,25.2,575.0,-421,358,408,23.9
'2018-05-30 09:09:05.00',49.946,-252,-2,25.2,575.0,-421,358,408,23.9
'2018-05-30 09:09:05.99',49.947,-254,2,25.2,575.0,-421,358,408,23.9
'2018-05-30 09:09:07.00',49.947,-250,-2,25.2,575.0,-421,358,408,23.9
'2018-05-30 09:09:08.00',49.947,-252,-2,25.2,575.1,-421,358,408,23.9
'2018-05-30 09:09:09.00',49.946,-252,-2,25.3,575.1,-421,358,408,23.9
'2018-05-30 09:09:10.00',49.947,-248,-2,25.3,575.1,-421,358,409,23.9
'2018-05-30 09:09:11.00',49.948,-249,-3,25.3,575.1,-421,358,409,23.9
'2018-05-30 09:09:12.00',49.947,-249,2,25.3,575.1,-421,358,409,23.9
'2018-05-30 09:09:13.00',49.947,-248,-3,25.3,575.1,-421,358,409,23.9
'2018-05-30 09:09:14.00',49.946,-252,0,25.3,575.1,-421,357,409,23.9
'2018-05-30 09:09:15.00',49.941,-250,1,25.3,575.1,-421,357,409,23.9
'2018-05-30 09:09:16.00',49.941,-250,0,25.3,575.1,-421,357,409,23.9
'2018-05-30 09:09:17.00',49.939,-251,-2,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:18.00',49.939,-250,1,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:18.99',49.942,-249,-1,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:20.00',49.943,-251,-3,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:20.99',49.945,-250,1,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:22.00',49.949,-250,2,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:23.00',49.954,-250,0,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:24.00',49.957,-255,3,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:25.00',49.959,-252,2,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:26.00',49.962,-252,-3,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:27.00',49.962,-249,-2,25.3,575.1,-420,357,409,23.9
'2018-05-30 09:09:28.00',49.965,-249,1,25.3,575.2,-420,356,409,23.9
'2018-05-30 09:09:29.00',49.964,-250,2,25.3,575.2,-420,356,409,23.9
'2018-05-30 09:09:30.00',49.963,-247,-1,25.4,575.2,-420,356,409,23.9
'2018-05-30 09:09:31.00',49.961,-248,-3,25.4,575.2,-420,356,409,23.9
'2018-05-30 09:09:31.99',49.958,-250,2,25.4,575.2,-420,356,409,23.9
'2018-05-30 09:09:33.00',49.953,-255,3,25.4,575.2,-420,356,409,23.9
'2018-05-30 09:09:34.00',49.952,-250,-3,25.4,575.2,-420,357,409,24.0
'2018-05-30 09:09:35.00',49.949,-252,-2,25.4,575.2,-420,357,409,24.0
'2018-05-30 09:09:36.00',49.947,-254,0,25.4,575.2,-420,357,409,24.0
'2018-05-30 09:09:37.00',49.946,-250,-4,25.4,575.2,-420,357,410,24.0
'2018-05-30 09:09:38.00',49.943,-250,-3,25.4,575.2,-420,357,410,24.0
'2018-05-30 09:09:39.00',49.943,-253,3,25.4,575.2,-420,357,410,24.0
'2018-05-30 09:09:40.00',49.944,-250,-2,25.4,575.2,-420,357,410,24.0
'2018-05-30 09:09:41.00',49.944,-252,-2,25.4,575.2,-420,357,410,24.0
'2018-05-30 09:09:42.00',49.946,-256,3,25.4,575.3,-420,357,410,24.0
'2018-05-30 09:09:42.99',49.947,-253,1,25.4,575.3,-420,357,411,24.0
'2018-05-30 09:09:44.00',49.950,-253,1,25.4,575.3,-420,357,411,24.0
'2018-05-30 09:09:44.99',49.949,-250,1,25.4,575.3,-420,357,411,24.0
'2018-05-30 09:09:46.00',49.946,-250,1,25.4,575.3,-420,357,411,24.0
'2018-05-30 09:09:47.00',49.950,-250,-5,25.4,575.3,-420,357,411,24.0
'2018-05-30 09:09:48.00',49.953,-250,-1,25.5,575.3,-420,357,411,24.0
'2018-05-30 09:09:49.00',49.950,-250,3,25.5,575.3,-420,357,411,24.0
'2018-05-30 09:09:50.00',49.952,-248,-4,25.5,575.3,-420,357,411,24.0
'2018-05-30 09:09:51.00',49.953,-248,-3,25.5,575.3,-420,357,411,24.0
'2018-05-30 09:09:52.00',49.951,-252,2,25.5,575.3,-421,357,411,24.0
'2018-05-30 09:09:53.00',49.953,-255,3,25.5,575.3,-421,357,411,24.0
'2018-05-30 09:09:54.00',49.954,-251,-4,25.5,575.3,-421,357,411,24.0
'2018-05-30 09:09:55.00',49.954,-253,2,25.5,575.3,-421,357,411,24.0
'2018-05-30 09:09:55.99',49.956,-253,2,25.5,575.4,-421,357,412,24.0
'2018-05-30 09:09:57.00',49.958,-251,-1,25.5,575.4,-421,357,412,24.0
'2018-05-30 09:09:57.99',49.961,-250,-4,25.6,575.4,-421,357,412,24.0
'2018-05-30 09:09:59.00',49.964,-250,-3,25.6,575.4,-421,357,412,24.0
'2018-05-30 09:10:00.00',49.968,-252,1,25.6,575.4,-421,357,412,24.0
'2018-05-30 09:10:01.00',49.972,-254,-1,25.6,575.4,-421,357,412,24.0
'2018-05-30 09:10:02.00',49.972,-248,1,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:03.00',49.974,-251,-3,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:04.00',49.974,-250,0,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:05.00',49.972,-248,-3,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:06.00',49.972,-252,3,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:07.00',49.971,-255,2,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:08.00',49.968,-250,-3,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:08.99',49.967,-252,-1,25.6,575.4,-420,357,412,24.0
'2018-05-30 09:10:10.00',49.964,-253,-2,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:11.00',49.962,-251,-2,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:12.00',49.963,-251,2,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:13.00',49.960,-247,-1,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:14.00',49.959,-250,-4,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:15.00',49.956,-250,2,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:16.00',49.955,-248,3,25.6,575.4,-420,357,409,24.0
'2018-05-30 09:10:17.00',49.954,-249,-1,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:18.00',49.955,-248,0,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:19.00',49.957,-252,-1,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:20.00',49.959,-252,0,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:21.00',49.965,-250,-3,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:21.99',49.967,-251,-4,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:23.00',49.969,-251,3,25.6,575.5,-420,357,410,24.0
'2018-05-30 09:10:23.99',49.970,-251,1,25.6,575.5,-420,357,409,24.0
'2018-05-30 09:10:25.00',49.969,-249,3,25.6,575.5,-420,357,409,24.0
'2018-05-30 09:10:26.00',49.968,-250,-2,25.7,575.5,-420,357,409,24.0
'2018-05-30 09:10:27.00',49.969,-249,-4,25.7,575.5,-420,357,409,24.0
'2018-05-30 09:10:28.00',49.969,-253,-1,25.7,575.5,-420,357,409,24.0
'2018-05-30 09:10:29.00',49.970,-249,-1,25.7,575.5,-420,357,409,24.0
'2018-05-30 09:10:30.00',49.970,-252,3,25.7,575.5,-420,357,408,24.0
'2018-05-30 09:10:31.00',49.971,-252,0,25.8,575.5,-419,357,408,24.0
'2018-05-30 09:10:32.00',49.970,-247,-3,25.8,575.5,-419,357,408,24.0
'2018-05-30 09:10:33.00',49.970,-251,-1,25.8,575.5,-419,357,408,24.0
'2018-05-30 09:10:34.00',49.969,-252,2,25.8,575.6,-419,357,408,24.0
'2018-05-30 09:10:34.99',49.973,-252,0,25.8,575.6,-419,357,408,24.0
'2018-05-30 09:10:36.00',49.973,-248,2,25.8,575.6,-419,357,408,24.0
'2018-05-30 09:10:37.00',49.975,-249,-2,25.8,575.6,-419,357,409,24.0
'2018-05-30 09:10:38.00',49.977,-249,-3,25.9,575.6,-419,357,409,24.0
'2018-05-30 09:10:39.00',49.982,-247,-1,25.9,575.6,-419,357,409,24.0
'2018-05-30 09:10:40.00',49.984,-248,3,25.9,575.6,-419,357,409,24.0
'2018-05-30 09:10:41.00',49.983,-250,-1,25.9,575.6,-419,357,409,24.0
'2018-05-30 09:10:42.00',49.982,-249,2,25.9,575.6,-419,357,409,24.0
'2018-05-30 09:10:43.00',49.983,-252,2,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:44.00',49.983,-252,3,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:45.00',49.983,-248,-3,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:46.00',49.982,-250,-1,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:47.00',49.982,-251,-1,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:47.99',49.982,-249,-4,25.9,575.6,-419,357,408,24.0
'2018-05-30 09:10:49.00',49.982,-253,-1,25.9,575.6,-419,357,411,24.0
'2018-05-30 09:10:49.99',49.981,-254,2,25.9,575.6,-419,357,411,23.9
'2018-05-30 09:10:51.00',49.980,-251,0,25.9,575.6,-419,357,411,23.9
'2018-05-30 09:10:52.00',49.978,-255,3,26.0,575.6,-419,357,411,23.9
'2018-05-30 09:10:53.00',49.978,-252,3,26.0,575.6,-419,357,411,23.9
'2018-05-30 09:10:54.00',49.979,-250,-1,26.0,575.6,-419,357,411,23.9
'2018-05-30 09:10:55.00',49.978,-252,0,26.0,575.7,-419,357,411,23.9
'2018-05-30 09:10:56.00',49.977,-253,-1,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:10:57.00',49.975,-251,-3,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:10:58.00',49.975,-252,0,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:10:59.00',49.971,-253,1,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:00.00',49.966,-248,0,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:00.99',49.967,-248,-3,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:02.00',49.964,-250,-5,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:03.00',49.962,-250,-1,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:04.00',49.959,-250,3,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:05.00',49.956,-250,1,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:06.00',49.956,-250,0,26.1,575.7,-420,357,411,23.9
'2018-05-30 09:11:07.00',49.956,-249,0,26.2,575.7,-420,357,411,23.9
'2018-05-30 09:11:08.00',49.956,-256,3,26.2,575.7,-420,357,411,23.9
'2018-05-30 09:11:09.00',49.957,-250,-1,26.2,575.7,-420,357,411,23.9
'2018-05-30 09:11:10.00',49.958,-252,-3,26.2,575.7,-420,357,410,23.9
'2018-05-30 09:11:11.00',49.959,-251,0,26.2,575.7,-420,357,410,23.9
'2018-05-30 09:11:11.99',49.963,-252,3,26.2,575.7,-420,357,410,23.9
'2018-05-30 09:11:13.00',49.962,-249,1,26.2,575.7,-420,357,410,23.9
'2018-05-30 09:11:13.99',49.965,-247,-3,26.2,575.7,-420,357,410,23.9
'2018-05-30 09:11:15.00',49.964,-248,-2,26.2,575.7,-419,357,410,23.9
'2018-05-30 09:11:16.00',49.966,-253,3,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:17.00',49.966,-247,-1,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:18.00',49.966,-247,-1,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:19.00',49.966,-251,-1,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:20.00',49.967,-252,-1,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:21.00',49.969,-253,3,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:22.00',49.971,-251,3,26.2,575.8,-419,357,412,23.9
'2018-05-30 09:11:23.00',49.972,-252,2,26.2,575.8,-419,357,411,23.9
'2018-05-30 09:11:24.00',49.975,-251,-1,26.2,575.8,-419,357,411,23.9
'2018-05-30 09:11:24.99',49.975,-250,-3,26.2,575.8,-419,357,411,23.9
'2018-05-30 09:11:26.00',49.976,-252,-2,26.2,575.8,-419,357,411,23.9
'2018-05-30 09:11:26.99',49.975,-253,0,26.2,575.8,-419,357,411,23.9
'2018-05-30 09:11:28.00',49.975,-253,1,26.3,575.8,-419,357,411,23.9
'2018-05-30 09:11:29.00',49.972,-252,3,26.3,575.8,-419,357,412,23.9
'2018-05-30 09:11:30.00',49.971,-248,-2,26.3,575.8,-419,357,412,23.9
'2018-05-30 09:11:31.00',49.968,-248,-3,26.3,575.8,-420,357,412,23.9
'2018-05-30 09:11:32.00',49.965,-251,-3,26.3,575.8,-420,357,412,23.9
'2018-05-30 09:11:33.00',49.962,-251,2,26.3,575.9,-419,357,412,23.9
'2018-05-30 09:11:34.00',49.962,-249,2,26.3,575.9,-419,357,411,23.9
'2018-05-30 09:11:35.00',49.959,-247,-1,26.3,575.9,-419,357,411,23.9
'2018-05-30 09:11:36.00',49.958,-250,-2,26.3,575.9,-419,357,411,23.9
'2018-05-30 09:11:37.00',49.960,-253,3,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:37.99',49.959,-250,-1,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:39.00',49.958,-249,-3,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:40.00',49.958,-247,1,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:41.00',49.958,-251,2,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:42.00',49.958,-250,1,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:43.00',49.959,-248,-1,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:44.00',49.963,-252,0,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:45.00',49.962,-254,3,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:46.00',49.963,-252,2,26.3,575.9,-419,357,411,23.8
'2018-05-30 09:11:47.00',49.963,-250,-3,26.3,576.0,-419,357,412,23.8
'2018-05-30 09:11:48.00',49.962,-252,-3,26.4,576.0,-419,357,412,23.8
'2018-05-30 09:11:49.00',49.962,-252,1,26.4,576.0,-419,357,412,23.8
'2018-05-30 09:11:50.00',49.959,-252,2,26.4,576.0,-419,357,412,23.7
'2018-05-30 09:11:50.99',49.956,-249,-3,26.4,576.0,-419,356,412,23.7
'2018-05-30 09:11:52.00',49.954,-250,-2,26.4,576.0,-419,356,412,23.7
'2018-05-30 09:11:52.99',49.950,-250,2,26.4,576.0,-419,356,409,23.7
'2018-05-30 09:11:54.00',49.945,-249,1,26.4,576.0,-419,356,409,23.7
'2018-05-30 09:11:55.00',49.943,-251,-3,26.4,576.0,-419,356,409,23.7
'2018-05-30 09:11:56.00',49.940,-253,1,26.4,576.0,-419,356,409,23.7
'2018-05-30 09:11:57.00',49.940,-252,-1,26.4,576.0,-419,357,409,23.6
'2018-05-30 09:11:58.00',49.941,-252,-1,26.4,576.0,-419,357,409,23.6
'2018-05-30 09:11:59.00',49.942,-252,2,26.4,576.0,-419,357,408,23.6
'2018-05-30 09:12:00.00',49.943,-250,-2,26.4,576.0,-419,357,408,23.6
'2018-05-30 09:12:01.00',49.943,-249,-1,26.4,576.0,-419,357,408,23.6
'2018-05-30 09:12:02.00',49.941,-250,3,26.4,576.0,-419,357,408,23.6
'2018-05-30 09:12:03.00',49.940,-248,-3,26.4,576.0,-419,357,408,23.6
'2018-05-30 09:12:03.99',49.940,-250,0,26.5,576.0,-419,357,408,23.6
'2018-05-30 09:12:05.00',49.939,-251,3,26.5,576.0,-419,357,408,23.6
'2018-05-30 09:12:06.00',49.938,-250,-2,26.5,576.0,-419,357,408,23.6
'2018-05-30 09:12:07.00',49.939,-251,0,26.5,576.1,-419,357,409,23.6
'2018-05-30 09:12:08.00',49.939,-250,-1,26.5,576.1,-419,357,409,23.6
'2018-05-30 09:12:09.00',49.939,-249,-1,26.5,576.1,-419,357,409,23.6
'2018-05-30 09:12:10.00',49.940,-250,1,26.5,576.1,-419,357,409,23.5
'2018-05-30 09:12:11.00',49.941,-250,-1,26.5,576.1,-419,357,409,23.5
'2018-05-30 09:12:12.00',49.943,-247,-2,26.5,576.1,-419,357,409,23.5
'2018-05-30 09:12:13.00',49.945,-250,1,26.5,576.1,-419,357,408,23.5
'2018-05-30 09:12:14.00',49.947,-253,-3,26.5,576.1,-419,357,408,23.5
'2018-05-30 09:12:15.00',49.950,-251,-3,26.5,576.1,-419,357,408,23.5
'2018-05-30 09:12:16.00',49.949,-252,0,26.5,576.1,-419,357,408,23.5
'2018-05-30 09:12:16.99',49.952,-250,3,26.6,576.1,-419,357,408,23.5
'2018-05-30 09:12:18.00',49.952,-248,-3,26.6,576.1,-419,357,408,23.5
'2018-05-30 09:12:18.99',49.953,-250,-3,26.6,576.1,-419,357,408,23.5
'2018-05-30 09:12:20.00',49.952,-250,2,26.6,576.1,-419,357,408,23.5
'2018-05-30 09:12:21.00',49.950,-250,2,26.6,576.1,-418,357,408,23.5
'2018-05-30 09:12:22.00',49.948,-252,-2,26.6,576.2,-418,357,408,23.4
'2018-05-30 09:12:23.00',49.945,-248,3,26.6,576.2,-418,357,408,23.4
'2018-05-30 09:12:24.00',49.945,-252,3,26.6,576.2,-418,357,408,23.4
'2018-05-30 09:12:25.00',49.944,-250,-2,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:26.00',49.944,-253,2,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:27.00',49.944,-250,0,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:28.00',49.945,-248,-3,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:29.00',49.947,-248,3,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:29.99',49.950,-249,1,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:31.00',49.952,-249,-1,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:32.00',49.953,-248,-1,26.6,576.2,-418,357,407,23.4
'2018-05-30 09:12:33.00',49.956,-253,4,26.6,576.2,-418,357,407,23.4
'2018-05-30 09:12:34.00',49.959,-250,0,26.6,576.2,-418,357,407,23.4
'2018-05-30 09:12:35.00',49.962,-250,-1,26.6,576.2,-418,358,407,23.4
'2018-05-30 09:12:36.00',49.962,-252,0,26.6,576.2,-418,358,407,23.4
'2018-05-30 09:12:37.00',49.966,-252,-1,26.6,576.2,-418,358,407,23.4
'2018-05-30 09:12:38.00',49.967,-252,-2,26.6,576.2,-418,358,409,23.4
'2018-05-30 09:12:39.00',49.968,-249,0,26.6,576.2,-418,358,409,23.4
'2018-05-30 09:12:40.00',49.972,-250,-3,26.6,576.2,-418,358,409,23.4
'2018-05-30 09:12:41.00',49.974,-253,0,26.6,576.2,-418,358,409,23.4
'2018-05-30 09:12:42.00',49.973,-250,-1,26.6,576.2,-418,357,409,23.4
'2018-05-30 09:12:42.99',49.974,-252,-2,26.7,576.2,-418,357,409,23.4
'2018-05-30 09:12:44.00',49.974,-253,0,26.7,576.2,-418,357,409,23.4
'2018-05-30 09:12:45.00',49.974,-250,-3,26.7,576.3,-419,357,409,23.4
'2018-05-30 09:12:46.00',49.973,-252,-2,26.7,576.3,-419,357,409,23.4
'2018-05-30 09:12:47.00',49.969,-253,-1,26.7,576.3,-419,357,409,23.4
'2018-05-30 09:12:48.00',49.970,-253,-2,26.7,576.3,-419,357,409,23.4
'2018-05-30 09:12:49.00',49.968,-251,2,26.7,576.3,-419,357,409,23.4
'2018-05-30 09:12:50.00',49.965,-248,-1,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:51.00',49.962,-250,-4,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:52.00',49.956,-249,1,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:53.00',49.956,-250,3,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:53.99',49.955,-250,0,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:55.00',49.954,-248,0,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:55.99',49.955,-250,2,26.8,576.3,-419,357,409,23.4
'2018-05-30 09:12:57.00',49.954,-253,3,26.9,576.3,-419,357,409,23.4
'2018-05-30 09:12:58.00',49.953,-250,-3,26.9,576.4,-419,357,409,23.4
'2018-05-30 09:12:59.00',49.954,-252,-1,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:00.00',49.955,-252,-1,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:01.00',49.955,-249,-3,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:02.00',49.955,-250,-3,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:03.00',49.957,-248,0,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:04.00',49.959,-252,2,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:05.00',49.963,-250,2,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:06.00',49.962,-247,3,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:06.99',49.962,-250,-1,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:08.00',49.962,-253,1,26.9,576.4,-418,357,409,23.4
'2018-05-30 09:13:09.00',49.961,-252,3,27.0,576.4,-418,357,409,23.4
'2018-05-30 09:13:10.00',49.961,-252,-1,27.0,576.4,-418,357,409,23.3
'2018-05-30 09:13:11.00',49.962,-252,-2,27.0,576.4,-418,357,409,23.3
'2018-05-30 09:13:12.00',49.963,-253,-1,27.0,576.4,-418,357,409,23.3
'2018-05-30 09:13:13.00',49.962,-250,3,27.0,576.4,-418,357,409,23.3
'2018-05-30 09:13:14.00',49.963,-249,-3,27.0,576.4,-418,357,409,23.3
'2018-05-30 09:13:15.00',49.963,-250,-3,27.1,576.4,-418,357,409,23.3
'2018-05-30 09:13:16.00',49.963,-248,-1,27.1,576.4,-418,357,409,23.3
'2018-05-30 09:13:17.00',49.962,-250,2,27.1,576.4,-418,357,409,23.3
'2018-05-30 09:13:18.00',49.961,-252,-1,27.1,576.4,-418,357,409,23.3
'2018-05-30 09:13:19.00',49.961,-247,2,27.1,576.4,-418,357,409,23.3
'2018-05-30 09:13:19.99',49.961,-247,-3,27.1,576.5,-418,357,409,23.3
'2018-05-30 09:13:21.00',49.959,-252,2,27.1,576.5,-418,357,409,23.3
'2018-05-30 09:13:21.99',49.956,-252,3,27.1,576.5,-418,357,409,23.3
'2018-05-30 09:13:23.00',49.956,-250,-1,27.1,576.5,-418,357,410,23.3
'2018-05-30 09:13:24.00',49.955,-251,-1,27.2,576.5,-418,357,410,23.3
'2018-05-30 09:13:25.00',49.954,-253,1,27.2,576.5,-418,357,410,23.3
'2018-05-30 09:13:26.00',49.951,-251,-1,27.2,576.5,-418,357,410,23.3
'2018-05-30 09:13:27.00',49.952,-248,-1,27.2,576.5,-418,357,410,23.3
'2018-05-30 09:13:28.00',49.951,-250,1,27.2,576.5,-418,357,410,23.3
'2018-05-30 09:13:29.00',49.951,-250,4,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:30.00',49.952,-247,1,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:31.00',49.955,-250,-2,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:32.00',49.958,-253,3,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:32.99',49.959,-251,3,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:34.00',49.962,-253,0,27.2,576.5,-418,357,408,23.4
'2018-05-30 09:13:35.00',49.965,-251,-1,27.2,576.5,-418,357,410,23.4
'2018-05-30 09:13:36.00',49.969,-251,-1,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:37.00',49.971,-253,0,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:38.00',49.972,-253,3,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:39.00',49.974,-251,-1,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:40.00',49.973,-248,-3,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:41.00',49.976,-248,-4,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:42.00',49.975,-249,-3,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:43.00',49.976,-250,3,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:44.00',49.975,-252,2,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:45.00',49.975,-252,2,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:45.99',49.974,-248,0,27.2,576.6,-418,357,410,23.4
'2018-05-30 09:13:47.00',49.974,-250,-1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:47.99',49.972,-252,-1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:49.00',49.971,-251,1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:50.00',49.969,-252,1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:51.00',49.968,-248,-1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:52.00',49.967,-248,-3,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:53.00',49.965,-248,-1,27.3,576.6,-418,357,411,23.4
'2018-05-30 09:13:54.00',49.966,-249,2,27.3,576.6,-418,357,410,23.4
'2018-05-30 09:13:55.00',49.967,-251,3,27.3,576.6,-418,357,410,23.4
'2018-05-30 09:13:56.00',49.969,-247,1,27.3,576.6,-418,357,410,23.4
'2018-05-30 09:13:57.00',49.971,-247,-3,27.3,576.7,-418,357,410,23.4
'2018-05-30 09:13:58.00',49.972,-252,-1,27.3,576.7,-418,357,410,23.4
'2018-05-30 09:13:58.99',49.974,-250,0,27.3,576.7,-418,357,410,23.4
'2018-05-30 09:14:00.00',49.977,-250,3,27.3,576.7,-418,357,411,23.4
'2018-05-30 09:14:01.00',49.979,-255,4,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:02.00',49.981,-252,1,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:03.00',49.985,-250,0,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:04.00',49.987,-253,0,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:05.00',49.990,-250,-3,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:06.00',49.989,-250,-1,27.3,576.7,-418,357,411,23.5
'2018-05-30 09:14:07.00',49.990,-250,-2,27.4,576.7,-418,357,409,23.5
'2018-05-30 09:14:08.00',49.990,-251,-3,27.4,576.7,-418,357,409,23.5
'2018-05-30 09:14:09.00',49.990,-251,-1,27.4,576.7,-418,357,409,23.5
'2018-05-30 09:14:10.00',49.985,-251,-1,27.4,576.7,-418,357,409,23.5
'2018-05-30 09:14:11.00',49.986,-251,-1,27.4,576.7,-418,357,409,23.5
'2018-05-30 09:14:11.99',49.984,-251,3,27.4,576.8,-418,357,409,23.5
'2018-05-30 09:14:13.00',49.985,-251,3,27.4,576.8,-418,357,409,23.5
'2018-05-30 09:14:13.99',49.987,-252,1,27.4,576.8,-418,357,409,23.5
'2018-05-30 09:14:15.00',49.990,-251,3,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:16.00',49.994,-252,-14,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:17.00',49.995,-250,-11,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:18.00',49.995,-252,2,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:19.00',49.996,-249,1,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:20.00',49.998,-249,-1,27.4,576.8,-418,357,410,23.5
'2018-05-30 09:14:21.00',49.998,-250,1,27.4,576.8,-418,357,412,23.5
'2018-05-30 09:14:22.00',49.999,-249,2,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:22.99',50.000,-251,0,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:24.00',50.003,-249,3,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:24.99',50.005,-250,3,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:26.00',50.007,-252,3,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:27.00',50.008,-251,4,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:28.00',50.011,-251,4,27.5,576.8,-418,357,412,23.5
'2018-05-30 09:14:29.00',50.011,-252,0,27.5,576.8,-418,357,412,23.6
'2018-05-30 09:14:30.00',50.011,-253,1,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:31.00',50.011,-253,1,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:32.00',50.012,-252,-1,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:33.00',50.012,-250,-1,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:34.00',50.015,-251,-2,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:35.00',50.016,-250,-3,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:35.99',50.017,-251,0,27.5,576.9,-418,357,412,23.6
'2018-05-30 09:14:37.00',50.020,-250,2,27.6,576.9,-418,357,412,23.6
'2018-05-30 09:14:38.00',50.021,-251,4,27.6,576.9,-418,357,412,23.6
'2018-05-30 09:14:39.00',50.023,-251,3,27.6,576.9,-418,357,412,23.6
'2018-05-30 09:14:40.00',50.027,-250,-1,27.6,576.9,-418,357,412,23.6
'2018-05-30 09:14:41.00',50.028,-248,0,27.6,576.9,-418,357,415,23.6
'2018-05-30 09:14:42.00',50.029,-247,3,27.6,576.9,-418,357,415,23.6
'2018-05-30 09:14:43.00',50.028,-248,1,27.6,576.9,-418,357,415,23.6
'2018-05-30 09:14:44.00',50.030,-249,3,27.6,576.9,-418,357,415,23.6
'2018-05-30 09:14:45.00',50.028,-252,3,27.6,576.9,-418,356,415,23.6
'2018-05-30 09:14:46.00',50.025,-250,-1,27.6,576.9,-418,356,415,23.6
'2018-05-30 09:14:47.00',50.026,-248,-3,27.6,576.9,-418,356,414,23.6
'2018-05-30 09:14:48.00',50.024,-250,-4,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:48.99',50.023,-248,-3,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:50.00',50.022,-248,2,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:50.99',50.021,-252,3,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:52.00',50.021,-255,2,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:53.00',50.021,-251,4,27.6,577.0,-418,356,414,23.6
'2018-05-30 09:14:54.00',50.021,-251,-4,27.6,577.0,-418,356,417,23.6
'2018-05-30 09:14:55.00',50.020,-250,-3,27.6,577.0,-418,356,417,23.6
'2018-05-30 09:14:56.00',50.021,-247,-1,27.6,577.0,-418,356,417,23.6
'2018-05-30 09:14:57.00',50.022,-248,-4,27.6,577.0,-418,356,417,23.6
'2018-05-30 09:14:58.00',50.023,-249,-1,27.6,577.0,-417,356,417,23.6
'2018-05-30 09:14:59.00',50.023,-250,4,27.6,577.0,-417,356,417,23.6
'2018-05-30 09:15:00.00',50.024,-252,3,27.6,577.0,-417,356,415,23.6
'2018-05-30 09:15:01.00',50.027,-253,0,27.7,577.0,-417,356,415,23.6
'2018-05-30 09:15:01.99',50.031,-251,-3,27.7,577.0,-417,356,415,23.6
'2018-05-30 09:15:03.00',50.036,-249,-4,27.7,577.0,-417,356,415,23.6
'2018-05-30 09:15:04.00',50.038,-250,1,27.7,577.0,-417,356,415,23.6
'2018-05-30 09:15:05.00',50.039,-255,4,27.7,577.0,-417,356,415,23.6
'2018-05-30 09:15:06.00',50.041,-247,-2,27.7,577.1,-417,356,416,23.6
'2018-05-30 09:15:07.00',50.041,-247,-4,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:08.00',50.037,-250,3,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:09.00',50.034,-249,4,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:10.00',50.030,-249,3,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:11.00',50.026,-250,-4,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:12.00',50.022,-249,-2,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:13.00',50.019,-247,-3,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:14.00',50.017,-248,-3,27.8,577.1,-417,356,416,23.6
'2018-05-30 09:15:14.99',50.015,-247,3,27.9,577.1,-417,356,416,23.6
'2018-05-30 09:15:16.00',50.014,-248,3,27.9,577.1,-417,356,416,23.6
'2018-05-30 09:15:16.99',50.012,-252,1,27.9,577.1,-417,356,416,23.7
'2018-05-30 09:15:18.00',50.012,-250,4,27.9,577.1,-417,356,416,23.7
'2018-05-30 09:15:19.00',50.010,-250,3,27.9,577.1,-417,356,413,23.7
'2018-05-30 09:15:20.00',50.011,-252,3,27.9,577.1,-417,356,413,23.7
'2018-05-30 09:15:21.00',50.008,-253,-1,27.9,577.1,-417,356,413,23.8
'2018-05-30 09:15:22.00',50.007,-252,-1,27.9,577.1,-417,357,413,23.8
'2018-05-30 09:15:23.00',50.004,-252,-1,27.9,577.1,-417,357,413,23.8
'2018-05-30 09:15:24.00',50.000,-253,1,27.9,577.1,-417,357,413,23.8
'2018-05-30 09:15:25.00',50.003,-250,-3,27.9,577.1,-417,357,415,23.8
'2018-05-30 09:15:26.00',50.001,-251,-2,28.0,577.2,-417,357,415,23.8
'2018-05-30 09:15:27.00',50.001,-250,8,28.0,577.2,-417,357,415,23.8
'2018-05-30 09:15:27.99',50.002,-249,-3,28.0,577.2,-417,357,415,23.8
'2018-05-30 09:15:29.00',50.002,-251,-3,28.0,577.2,-417,356,415,23.8
'2018-05-30 09:15:30.00',49.998,-251,-3,28.0,577.2,-417,356,415,23.8
'2018-05-30 09:15:31.00',50.000,-251,-3,28.0,577.2,-417,356,414,23.8
'2018-05-30 09:15:32.00',49.996,-250,-1,28.0,577.2,-418,356,414,23.8
'2018-05-30 09:15:33.00',49.997,-252,-2,28.0,577.2,-418,356,414,23.8
'2018-05-30 09:15:34.00',49.995,-253,-3,28.1,577.2,-418,356,414,23.8
'2018-05-30 09:15:35.00',49.994,-251,0,28.1,577.2,-418,356,414,23.8
'2018-05-30 09:15:36.00',49.991,-251,1,28.1,577.2,-418,356,414,23.8
'2018-05-30 09:15:37.00',49.990,-252,3,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:38.00',49.988,-252,2,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:39.00',49.984,-252,3,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:40.00',49.981,-250,1,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:40.99',49.977,-248,1,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:42.00',49.975,-247,-2,28.1,577.2,-418,356,413,23.8
'2018-05-30 09:15:42.99',49.973,-249,-3,28.2,577.2,-418,356,413,23.8
'2018-05-30 09:15:44.00',49.971,-250,3,28.2,577.2,-418,356,413,23.8
'2018-05-30 09:15:45.00',49.971,-249,3,28.2,577.2,-417,356,413,23.8
'2018-05-30 09:15:46.00',49.970,-250,4,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:47.00',49.970,-247,1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:48.00',49.971,-247,-1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:49.00',49.971,-250,-1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:50.00',49.971,-250,0,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:51.00',49.971,-250,4,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:52.00',49.973,-253,4,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:53.00',49.977,-250,1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:53.99',49.977,-248,-3,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:55.00',49.979,-251,-2,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:56.00',49.979,-250,-3,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:57.00',49.982,-250,-1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:58.00',49.984,-252,1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:15:59.00',49.984,-251,-1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:16:00.00',49.985,-250,1,28.2,577.3,-417,356,413,23.8
'2018-05-30 09:16:01.00',49.985,-246,-3,28.2,577.3,-417,356,415,23.8
'2018-05-30 09:16:02.00',49.985,-252,-2,28.2,577.3,-417,356,415,23.8
'2018-05-30 09:16:03.00',49.984,-250,-1,28.2,577.4,-417,356,415,23.8
'2018-05-30 09:16:04.00',49.983,-248,-3,28.2,577.4,-417,356,415,23.8
'2018-05-30 09:16:04.99',49.983,-251,-1,28.2,577.4,-417,356,415,23.8
'2018-05-30 09:16:06.00',49.983,-253,-1,28.2,577.4,-417,356,415,23.8
'2018-05-30 09:16:06.99',49.983,-250,0,28.3,577.4,-417,356,415,23.8
'2018-05-30 09:16:08.00',49.982,-254,3,28.3,577.4,-417,356,415,23.8
'2018-05-30 09:16:09.00',49.983,-253,3,28.3,577.4,-417,356,415,23.8
'2018-05-30 09:16:10.00',49.985,-251,3,28.3,577.4,-418,356,415,23.8
'2018-05-30 09:16:11.00',49.985,-252,2,28.3,577.4,-418,356,415,23.8
'2018-05-30 09:16:12.00',49.986,-250,-1,28.3,577.4,-418,356,415,23.8
'2018-05-30 09:16:13.00',49.987,-249,-2,28.3,577.4,-417,356,415,23.8
'2018-05-30 09:16:14.00',49.988,-250,-1,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:15.00',49.988,-250,-1,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:16.00',49.986,-250,-3,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:17.00',49.987,-251,-1,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:17.99',49.987,-250,1,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:19.00',49.987,-250,1,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:19.99',49.987,-253,3,28.3,577.4,-417,356,414,23.8
'2018-05-30 09:16:21.00',49.988,-251,4,28.3,577.4,-417,356,413,23.8
'2018-05-30 09:16:22.00',49.989,-251,3,28.3,577.4,-417,356,413,23.8
'2018-05-30 09:16:23.00',49.992,-250,4,28.3,577.5,-417,356,413,23.8
'2018-05-30 09:16:24.00',49.995,-250,0,28.3,577.5,-417,356,413,23.8
'2018-05-30 09:16:25.00',49.995,-250,1,28.4,577.5,-417,356,413,23.8
'2018-05-30 09:16:26.00',49.997,-249,2,28.4,577.5,-417,356,413,23.8
'2018-05-30 09:16:27.00',49.998,-250,2,28.4,577.5,-417,356,413,23.8
'2018-05-30 09:16:28.00',49.999,-250,1,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:29.00',50.001,-251,-1,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:30.00',50.003,-250,0,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:30.99',50.002,-249,3,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:32.00',50.001,-252,1,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:33.00',50.001,-249,-3,28.4,577.5,-417,356,413,23.9
'2018-05-30 09:16:34.00',50.001,-250,1,28.4,577.5,-418,356,415,23.9
'2018-05-30 09:16:35.00',49.999,-252,0,28.4,577.5,-418,356,415,23.9
'2018-05-30 09:16:36.00',49.997,-251,1,28.4,577.5,-418,356,415,23.9
'2018-05-30 09:16:37.00',49.994,-250,15,28.4,577.5,-418,356,415,23.9
'2018-05-30 09:16:38.00',49.992,-249,-1,28.4,577.5,-418,356,415,23.9
'2018-05-30 09:16:39.00',49.993,-250,-3,28.5,577.6,-418,356,415,23.9
'2018-05-30 09:16:40.00',49.990,-249,0,28.5,577.6,-418,356,415,23.9
'2018-05-30 09:16:41.00',49.989,-250,-2,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:42.00',49.988,-248,-4,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:43.00',49.987,-248,0,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:43.99',49.986,-250,1,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:45.00',49.987,-250,-3,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:45.99',49.988,-251,-1,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:47.00',49.989,-250,-2,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:48.00',49.990,-249,3,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:49.00',49.993,-248,-2,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:50.00',49.994,-251,3,28.5,577.6,-418,357,412,23.9
'2018-05-30 09:16:51.00',49.994,-250,-3,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:52.00',49.994,-250,-1,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:53.00',49.993,-248,-1,28.5,577.6,-418,356,412,23.9
'2018-05-30 09:16:54.00',49.994,-247,-2,28.5,577.7,-418,356,413,23.9
'2018-05-30 09:16:55.00',49.990,-248,0,28.5,577.7,-418,356,413,23.9
'2018-05-30 09:16:56.00',49.988,-248,-1,28.5,577.7,-418,356,413,23.9
'2018-05-30 09:16:56.99',49.986,-248,0,28.6,577.7,-418,356,413,23.9
'2018-05-30 09:16:58.00',49.983,-248,-2,28.6,577.7,-418,357,413,23.9
'2018-05-30 09:16:59.00',49.981,-250,-5,28.6,577.7,-418,357,413,23.9
'2018-05-30 09:17:00.00',49.978,-248,1,28.6,577.7,-419,357,413,23.9
'2018-05-30 09:17:01.00',49.974,-251,-4,28.6,577.7,-419,357,410,23.9
'2018-05-30 09:17:02.00',49.974,-250,3,28.6,577.7,-418,357,410,23.9
'2018-05-30 09:17:03.00',49.970,-250,1,28.6,577.7,-418,357,410,23.9
'2018-05-30 09:17:04.00',49.970,-250,-3,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:05.00',49.969,-252,1,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:06.00',49.969,-252,3,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:07.00',49.968,-251,3,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:08.00',49.968,-250,1,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:09.00',49.968,-250,1,28.6,577.7,-418,356,410,23.9
'2018-05-30 09:17:09.99',49.969,-251,-1,28.6,577.7,-418,357,410,23.9
'2018-05-30 09:17:11.00',49.972,-252,0,28.6,577.7,-418,357,410,23.9
'2018-05-30 09:17:11.99',49.973,-255,3,28.6,577.8,-418,357,410,23.9
'2018-05-30 09:17:13.00',49.975,-251,4,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:14.00',49.977,-253,3,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:15.00',49.978,-252,1,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:16.00',49.980,-252,-1,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:17.00',49.981,-251,-2,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:18.00',49.980,-251,-3,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:19.00',49.982,-253,0,28.6,577.8,-418,357,410,23.8
'2018-05-30 09:17:20.00',49.982,-251,1,28.7,577.8,-418,357,410,23.8
'2018-05-30 09:17:21.00',49.983,-253,0,28.7,577.8,-418,357,410,23.8
'2018-05-30 09:17:22.00',49.983,-253,2,28.7,577.8,-418,357,410,23.8
'2018-05-30 09:17:22.99',49.984,-248,1,28.7,577.8,-418,357,410,23.8
'2018-05-30 09:17:24.00',49.983,-249,-3,28.7,577.8,-418,357,410,23.8
'2018-05-30 09:17:25.00',49.981,-249,-2,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:26.00',49.979,-248,-4,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:27.00',49.978,-248,-3,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:28.00',49.977,-249,2,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:29.00',49.977,-250,1,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:30.00',49.977,-248,-1,28.8,577.8,-418,357,412,23.8
'2018-05-30 09:17:31.00',49.977,-248,2,28.8,577.9,-418,357,411,23.8
'2018-05-30 09:17:32.00',49.976,-247,-1,28.8,577.9,-418,357,411,23.8
'2018-05-30 09:17:33.00',49.976,-249,0,28.9,577.9,-418,357,411,23.8
'2018-05-30 09:17:34.00',49.974,-248,-4,28.9,577.9,-418,357,411,23.8
'2018-05-30 09:17:35.00',49.973,-250,-4,28.9,577.9,-418,356,411,23.8
'2018-05-30 09:17:35.99',49.972,-252,1,28.9,577.9,-418,356,411,23.8
'2018-05-30 09:17:37.00',49.970,-253,0,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:38.00',49.968,-252,-1,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:39.00',49.963,-250,-3,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:40.00',49.961,-253,1,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:41.00',49.961,-253,0,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:42.00',49.961,-248,2,28.9,577.9,-418,356,413,23.8
'2018-05-30 09:17:43.00',49.962,-248,-3,29.0,577.9,-418,356,412,23.8
'2018-05-30 09:17:44.00',49.965,-252,-4,29.0,577.9,-418,356,412,23.8
'2018-05-30 09:17:45.00',49.967,-252,-2,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:46.00',49.966,-250,1,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:46.99',49.967,-251,2,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:48.00',49.967,-250,-1,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:48.99',49.967,-253,-1,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:50.00',49.967,-252,1,29.0,577.9,-418,356,412,23.7
'2018-05-30 09:17:51.00',49.966,-254,1,29.0,578.0,-418,356,412,23.7
'2018-05-30 09:17:52.00',49.965,-251,-2,29.0,578.0,-418,356,412,23.7
'2018-05-30 09:17:53.00',49.964,-252,-2,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:54.00',49.963,-252,0,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:55.00',49.961,-251,1,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:56.00',49.959,-249,0,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:57.00',49.959,-249,-3,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:58.00',49.959,-250,-4,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:59.00',49.958,-252,-4,29.1,578.0,-418,356,412,23.7
'2018-05-30 09:17:59.99',49.956,-250,3,29.2,578.0,-418,356,412,23.7
'2018-05-30 09:18:01.00',49.955,-247,0,29.2,578.0,-418,356,412,23.7
'2018-05-30 09:18:02.00',49.954,-250,-1,29.2,578.0,-418,356,413,23.7
'2018-05-30 09:18:03.00',49.953,-254,3,29.2,578.0,-418,356,413,23.7
'2018-05-30 09:18:04.00',49.953,-250,3,29.2,578.0,-418,356,413,23.7
'2018-05-30 09:18:05.00',49.954,-250,-1,29.2,578.0,-418,356,413,23.7
'2018-05-30 09:18:06.00',49.952,-252,-1,29.2,578.0,-418,357,413,23.7
'2018-05-30 09:18:07.00',49.955,-249,3,29.2,578.0,-418,357,413,23.7
'2018-05-30 09:18:08.00',49.954,-248,1,29.2,578.0,-418,357,412,23.7
'2018-05-30 09:18:09.00',49.957,-248,-3,29.2,578.0,-418,357,412,23.7
'2018-05-30 09:18:10.00',49.958,-252,0,29.2,578.0,-418,357,412,23.7
'2018-05-30 09:18:11.00',49.960,-253,3,29.2,578.0,-417,357,412,23.7
'2018-05-30 09:18:12.00',49.962,-251,-3,29.2,578.0,-417,357,412,23.7
'2018-05-30 09:18:12.99',49.968,-252,-1,29.2,578.1,-417,357,412,23.7
'2018-05-30 09:18:14.00',49.968,-249,4,29.2,578.1,-417,357,412,23.7
'2018-05-30 09:18:14.99',49.970,-251,3,29.2,578.1,-417,357,411,23.7
'2018-05-30 09:18:16.00',49.972,-250,-3,29.2,578.1,-417,357,411,23.7
'2018-05-30 09:18:17.00',49.972,-247,1,29.2,578.1,-417,357,411,23.7
'2018-05-30 09:18:18.00',49.972,-247,-2,29.2,578.1,-417,357,411,23.7
'2018-05-30 09:18:19.00',49.974,-248,-2,29.2,578.1,-417,356,411,23.7
'2018-05-30 09:18:20.00',49.975,-249,4,29.2,578.1,-417,356,411,23.6
