'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 09:18:21.00',49.977,-249,2,29.2,578.1,-417,356,411,23.6
'2018-05-30 09:18:22.00',49.983,-250,0,29.2,578.1,-417,356,412,23.6
'2018-05-30 09:18:23.00',49.983,-247,3,29.2,578.1,-417,356,412,23.6
'2018-05-30 09:18:24.00',49.986,-246,-1,29.2,578.1,-417,356,412,23.6
'2018-05-30 09:18:25.00',49.990,-247,2,29.2,578.1,-417,356,412,23.6
'2018-05-30 09:18:25.99',49.992,-247,-1,29.3,578.1,-417,356,412,23.6
'2018-05-30 09:18:27.00',49.993,-247,0,29.3,578.1,-417,356,412,23.6
'2018-05-30 09:18:28.00',49.994,-247,-3,29.3,578.1,-417,356,412,23.6
'2018-05-30 09:18:29.00',49.995,-248,-2,29.3,578.1,-417,356,412,23.6
'2018-05-30 09:18:30.00',49.994,-245,-3,29.3,578.2,-417,356,412,23.6
'2018-05-30 09:18:31.00',49.995,-245,-3,29.3,578.2,-417,356,412,23.6
'2018-05-30 09:18:32.00',49.999,-247,-4,29.3,578.2,-417,356,412,23.5
'2018-05-30 09:18:33.00',50.000,-247,-2,29.3,578.2,-417,356,412,23.5
'2018-05-30 09:18:34.00',50.003,-247,-3,29.3,578.2,-417,356,412,23.5
'2018-05-30 09:18:35.00',50.011,-247,-3,29.3,578.2,-417,356,410,23.5
'2018-05-30 09:18:36.00',50.014,-247,-1,29.3,578.2,-417,356,410,23.5
'2018-05-30 09:18:37.00',50.018,-246,2,29.3,578.2,-417,356,410,23.5
'2018-05-30 09:18:38.00',50.021,-247,2,29.3,578.2,-417,357,410,23.5
'2018-05-30 09:18:38.99',50.027,-250,2,29.3,578.2,-417,357,410,23.5
'2018-05-30 09:18:40.00',50.033,-248,4,29.3,578.2,-417,357,410,23.5
'2018-05-30 09:18:40.99',50.039,-247,-3,29.3,578.2,-417,357,409,23.5
'2018-05-30 09:18:42.00',50.043,-247,2,29.3,578.2,-417,357,409,23.5
'2018-05-30 09:18:43.00',50.047,-249,3,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:44.00',50.047,-250,-2,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:45.00',50.049,-250,0,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:46.00',50.050,-252,3,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:47.00',50.051,-255,-2,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:48.00',50.051,-252,-2,29.4,578.2,-417,357,409,23.5
'2018-05-30 09:18:49.00',50.052,-250,4,29.4,578.2,-417,357,410,23.5
'2018-05-30 09:18:50.00',50.052,-250,4,29.4,578.3,-417,357,410,23.5
'2018-05-30 09:18:51.00',50.050,-250,-4,29.4,578.3,-417,357,410,23.5
'2018-05-30 09:18:51.99',50.047,-249,-3,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:53.00',50.046,-250,1,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:54.00',50.044,-253,-3,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:55.00',50.042,-251,-3,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:56.00',50.036,-250,-3,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:57.00',50.035,-252,1,29.4,578.3,-416,357,410,23.5
'2018-05-30 09:18:58.00',50.029,-252,1,29.4,578.3,-417,357,410,23.5
'2018-05-30 09:18:59.00',50.022,-252,-3,29.5,578.3,-417,357,410,23.5
'2018-05-30 09:19:00.00',50.019,-251,-3,29.5,578.3,-417,357,410,23.5
'2018-05-30 09:19:01.00',50.015,-248,-2,29.5,578.3,-417,357,410,23.5
'2018-05-30 09:19:02.00',50.011,-249,-1,29.5,578.3,-417,357,412,23.5
'2018-05-30 09:19:03.00',50.009,-247,-1,29.5,578.3,-417,357,412,23.5
'2018-05-30 09:19:04.00',50.007,-250,0,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:04.99',50.004,-252,-1,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:06.00',50.003,-248,3,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:06.99',50.000,-249,1,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:08.00',49.999,-250,3,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:09.00',49.998,-249,15,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:10.00',49.998,-252,-16,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:11.00',49.999,-252,0,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:12.00',50.000,-248,2,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:13.00',50.001,-249,2,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:14.00',50.001,-249,2,29.5,578.4,-418,357,412,23.5
'2018-05-30 09:19:15.00',50.001,-251,0,29.5,578.4,-418,357,413,23.5
'2018-05-30 09:19:15.99',50.001,-250,-1,29.5,578.4,-417,357,413,23.5
'2018-05-30 09:19:17.00',50.001,-253,-3,29.6,578.4,-417,357,413,23.5
'2018-05-30 09:19:17.99',50.001,-250,-1,29.6,578.4,-417,357,413,23.5
'2018-05-30 09:19:19.00',50.001,-252,-18,29.6,578.4,-417,356,413,23.5
'2018-05-30 09:19:20.00',50.000,-251,11,29.6,578.4,-417,356,413,23.5
'2018-05-30 09:19:21.00',50.001,-252,-2,29.6,578.4,-417,356,413,23.5
'2018-05-30 09:19:22.00',50.000,-250,-1,29.6,578.4,-417,356,413,23.5
'2018-05-30 09:19:23.00',50.005,-252,-1,29.6,578.5,-417,356,413,23.5
'2018-05-30 09:19:24.00',50.004,-250,3,29.6,578.5,-417,356,413,23.5
'2018-05-30 09:19:25.00',50.005,-250,-1,29.6,578.5,-417,357,413,23.5
'2018-05-30 09:19:26.00',50.006,-250,1,29.6,578.5,-417,357,413,23.5
'2018-05-30 09:19:27.00',50.005,-250,1,29.6,578.5,-417,357,413,23.5
'2018-05-30 09:19:28.00',50.004,-250,-2,29.6,578.5,-417,357,412,23.5
'2018-05-30 09:19:28.99',50.001,-250,1,29.6,578.5,-416,357,412,23.5
'2018-05-30 09:19:30.00',50.002,-252,4,29.6,578.5,-416,357,412,23.5
'2018-05-30 09:19:31.00',50.000,-249,1,29.6,578.5,-416,357,412,23.5
'2018-05-30 09:19:32.00',49.999,-250,0,29.6,578.5,-416,357,412,23.5
'2018-05-30 09:19:33.00',49.999,-252,-12,29.6,578.5,-416,357,412,23.5
'2018-05-30 09:19:34.00',49.997,-250,13,29.6,578.5,-417,357,412,23.5
'2018-05-30 09:19:35.00',49.997,-252,1,29.6,578.5,-417,357,413,23.5
'2018-05-30 09:19:36.00',49.998,-252,2,29.6,578.5,-417,357,413,23.6
'2018-05-30 09:19:37.00',49.999,-250,2,29.7,578.5,-417,357,413,23.6
'2018-05-30 09:19:38.00',50.000,-252,1,29.7,578.5,-417,357,413,23.6
'2018-05-30 09:19:39.00',50.000,-250,1,29.7,578.5,-417,357,413,23.6
'2018-05-30 09:19:40.00',50.000,-252,2,29.7,578.6,-417,357,413,23.6
'2018-05-30 09:19:41.00',50.000,-250,1,29.7,578.6,-417,357,413,23.6
'2018-05-30 09:19:41.99',49.997,-252,3,29.7,578.6,-417,357,413,23.6
'2018-05-30 09:19:43.00',49.997,-252,-14,29.7,578.6,-417,357,413,23.6
'2018-05-30 09:19:43.99',49.996,-252,0,29.8,578.6,-417,357,413,23.6
'2018-05-30 09:19:45.00',49.995,-250,1,29.8,578.6,-417,357,413,23.6
'2018-05-30 09:19:46.00',49.994,-252,0,29.8,578.6,-417,357,413,23.6
'2018-05-30 09:19:47.00',49.992,-250,1,29.8,578.6,-417,357,411,23.6
'2018-05-30 09:19:48.00',49.992,-251,-3,29.8,578.6,-417,357,411,23.6
'2018-05-30 09:19:49.00',49.990,-252,-3,29.8,578.6,-417,357,411,23.6
'2018-05-30 09:19:50.00',49.988,-250,-2,29.9,578.6,-417,357,411,23.6
'2018-05-30 09:19:51.00',49.988,-249,-1,29.9,578.6,-417,357,411,23.6
'2018-05-30 09:19:52.00',49.986,-250,-2,29.9,578.6,-417,357,411,23.7
'2018-05-30 09:19:53.00',49.986,-253,-3,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:54.00',49.986,-252,0,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:54.99',49.982,-252,-1,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:56.00',49.988,-252,1,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:57.00',49.990,-250,1,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:58.00',49.992,-253,2,29.9,578.6,-417,357,410,23.7
'2018-05-30 09:19:59.00',49.995,-251,16,30.0,578.7,-417,357,410,23.7
'2018-05-30 09:20:00.00',49.999,-250,3,30.0,578.7,-417,357,411,23.7
'2018-05-30 09:20:01.00',50.002,-251,1,30.0,578.7,-417,357,411,23.7
'2018-05-30 09:20:02.00',50.002,-252,1,30.0,578.7,-416,357,411,23.7
'2018-05-30 09:20:03.00',50.004,-252,2,30.0,578.7,-416,357,411,23.7
'2018-05-30 09:20:04.00',50.004,-250,-1,30.0,578.7,-416,357,411,23.7
'2018-05-30 09:20:05.00',50.004,-251,1,30.0,578.7,-416,357,411,23.7
'2018-05-30 09:20:06.00',50.004,-252,1,30.0,578.7,-416,357,409,23.7
'2018-05-30 09:20:07.00',50.002,-253,-1,30.0,578.7,-416,357,409,23.7
'2018-05-30 09:20:07.99',50.001,-254,-15,30.0,578.7,-416,357,409,23.7
'2018-05-30 09:20:09.00',50.001,-250,0,30.0,578.7,-416,357,409,23.7
'2018-05-30 09:20:09.99',49.999,-250,1,30.1,578.7,-416,357,409,23.7
'2018-05-30 09:20:11.00',50.000,-250,0,30.1,578.7,-416,357,409,23.7
'2018-05-30 09:20:12.00',50.000,-250,18,30.1,578.7,-416,357,409,23.7
'2018-05-30 09:20:13.00',50.000,-253,-18,30.1,578.7,-416,357,408,23.7
'2018-05-30 09:20:14.00',50.000,-253,1,30.1,578.7,-416,357,408,23.7
'2018-05-30 09:20:15.00',49.998,-252,-1,30.1,578.7,-416,357,408,23.7
'2018-05-30 09:20:16.00',49.997,-251,1,30.1,578.7,-416,357,408,23.7
'2018-05-30 09:20:17.00',49.997,-249,16,30.2,578.7,-416,357,408,23.7
'2018-05-30 09:20:18.00',49.998,-253,2,30.2,578.7,-416,357,408,23.7
'2018-05-30 09:20:19.00',49.999,-254,-9,30.2,578.8,-416,357,408,23.7
'2018-05-30 09:20:20.00',49.998,-253,0,30.2,578.8,-416,357,409,23.8
'2018-05-30 09:20:20.99',49.995,-253,0,30.2,578.8,-416,357,409,23.8
'2018-05-30 09:20:22.00',49.992,-247,1,30.2,578.8,-416,357,409,23.8
'2018-05-30 09:20:23.00',49.988,-248,-3,30.2,578.8,-416,357,409,23.8
'2018-05-30 09:20:24.00',49.985,-247,-1,30.2,578.8,-416,357,409,23.8
'2018-05-30 09:20:25.00',49.983,-248,0,30.2,578.8,-417,357,409,23.8
'2018-05-30 09:20:26.00',49.981,-248,-1,30.2,578.8,-417,357,409,23.8
'2018-05-30 09:20:27.00',49.980,-251,1,30.2,578.8,-416,357,408,23.8
'2018-05-30 09:20:28.00',49.981,-250,0,30.2,578.8,-416,357,408,23.8
'2018-05-30 09:20:29.00',49.983,-251,3,30.2,578.8,-416,357,408,23.8
'2018-05-30 09:20:30.00',49.984,-250,2,30.2,578.8,-417,357,408,23.8
'2018-05-30 09:20:31.00',49.987,-252,-1,30.2,578.8,-417,357,408,23.8
'2018-05-30 09:20:32.00',49.988,-250,3,30.2,578.8,-417,357,408,23.8
'2018-05-30 09:20:33.00',49.990,-250,-2,30.2,578.8,-417,357,407,23.8
'2018-05-30 09:20:33.99',49.992,-252,-1,30.2,578.8,-417,357,407,23.8
'2018-05-30 09:20:35.00',49.996,-252,-2,30.2,578.8,-417,357,407,23.8
'2018-05-30 09:20:35.99',49.995,-250,-1,30.2,578.8,-417,357,407,23.8
'2018-05-30 09:20:37.00',49.997,-250,13,30.2,578.8,-417,357,407,23.8
'2018-05-30 09:20:38.00',49.998,-250,-1,30.2,578.9,-417,357,407,23.8
'2018-05-30 09:20:39.00',50.000,-250,-1,30.2,578.9,-417,357,407,23.8
'2018-05-30 09:20:40.00',50.001,-251,-1,30.2,578.9,-417,357,407,23.9
'2018-05-30 09:20:41.00',50.002,-250,-1,30.2,578.9,-417,357,407,23.9
'2018-05-30 09:20:42.00',50.001,-250,0,30.2,578.9,-417,357,407,23.9
'2018-05-30 09:20:43.00',50.003,-250,-3,30.2,578.9,-417,357,407,23.9
'2018-05-30 09:20:44.00',50.004,-251,1,30.2,578.9,-417,358,407,23.9
'2018-05-30 09:20:45.00',50.004,-250,2,30.2,578.9,-417,358,407,23.9
'2018-05-30 09:20:46.00',50.001,-251,3,30.3,578.9,-417,358,407,23.9
'2018-05-30 09:20:46.99',49.998,-250,-1,30.3,578.9,-417,358,411,23.9
'2018-05-30 09:20:48.00',49.993,-252,2,30.3,578.9,-416,358,411,23.9
'2018-05-30 09:20:49.00',49.989,-250,-3,30.3,578.9,-416,358,411,23.9
'2018-05-30 09:20:50.00',49.984,-250,-1,30.3,578.9,-416,358,411,23.9
'2018-05-30 09:20:51.00',49.982,-250,-1,30.3,578.9,-416,357,411,23.9
'2018-05-30 09:20:52.00',49.979,-252,-3,30.3,578.9,-416,357,411,23.9
'2018-05-30 09:20:53.00',49.980,-253,-1,30.3,578.9,-416,357,411,23.9
'2018-05-30 09:20:54.00',49.980,-252,-1,30.3,578.9,-416,357,413,23.9
'2018-05-30 09:20:55.00',49.980,-252,0,30.3,578.9,-416,357,413,23.9
'2018-05-30 09:20:56.00',49.979,-252,1,30.3,579.0,-416,357,413,23.9
'2018-05-30 09:20:57.00',49.977,-248,-3,30.3,579.0,-416,357,413,23.9
'2018-05-30 09:20:57.99',49.975,-248,-3,30.3,579.0,-416,356,413,23.9
'2018-05-30 09:20:59.00',49.972,-249,-3,30.3,579.0,-416,356,413,23.9
'2018-05-30 09:20:59.99',49.970,-250,-3,30.3,579.0,-416,356,413,23.9
'2018-05-30 09:21:01.00',49.968,-253,2,30.4,579.0,-416,356,413,23.9
'2018-05-30 09:21:02.00',49.966,-250,1,30.4,579.0,-416,356,413,23.9
'2018-05-30 09:21:03.00',49.965,-248,-1,30.4,579.0,-416,356,413,23.9
'2018-05-30 09:21:04.00',49.963,-251,-2,30.4,579.0,-416,356,413,23.9
'2018-05-30 09:21:05.00',49.964,-253,-1,30.4,579.0,-416,356,413,23.9
'2018-05-30 09:21:06.00',49.965,-253,2,30.4,579.0,-417,356,413,23.9
'2018-05-30 09:21:07.00',49.967,-253,-1,30.4,579.0,-417,356,413,23.9
'2018-05-30 09:21:08.00',49.968,-251,-1,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:09.00',49.969,-251,-1,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:10.00',49.969,-252,-1,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:10.99',49.968,-253,-1,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:12.00',49.968,-253,2,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:12.99',49.969,-249,-1,30.4,579.0,-417,356,414,23.9
'2018-05-30 09:21:14.00',49.968,-247,-4,30.4,579.1,-417,356,413,23.9
'2018-05-30 09:21:15.00',49.969,-251,-4,30.4,579.1,-417,356,413,23.9
'2018-05-30 09:21:16.00',49.969,-250,-3,30.4,579.1,-417,356,413,23.9
'2018-05-30 09:21:17.00',49.966,-250,1,30.4,579.1,-417,356,413,23.9
'2018-05-30 09:21:18.00',49.965,-250,3,30.5,579.1,-416,356,413,23.9
'2018-05-30 09:21:19.00',49.962,-252,-1,30.5,579.1,-416,356,413,23.9
'2018-05-30 09:21:20.00',49.961,-250,-1,30.5,579.1,-416,356,413,23.9
'2018-05-30 09:21:21.00',49.959,-255,0,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:22.00',49.961,-254,5,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:23.00',49.962,-253,1,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:23.99',49.962,-251,-4,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:25.00',49.964,-251,0,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:26.00',49.964,-252,2,30.5,579.1,-416,356,414,23.9
'2018-05-30 09:21:27.00',49.964,-250,3,30.5,579.1,-416,356,415,23.9
'2018-05-30 09:21:28.00',49.963,-252,-3,30.5,579.1,-417,356,415,23.9
'2018-05-30 09:21:29.00',49.964,-253,3,30.5,579.1,-417,356,415,23.9
'2018-05-30 09:21:30.00',49.964,-255,3,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:31.00',49.968,-250,-2,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:32.00',49.965,-252,-1,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:33.00',49.969,-252,1,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:34.00',49.971,-253,4,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:35.00',49.974,-250,1,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:36.00',49.976,-249,3,30.5,579.2,-417,356,415,23.9
'2018-05-30 09:21:36.99',49.977,-248,0,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:38.00',49.977,-249,-3,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:38.99',49.977,-247,-2,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:40.00',49.977,-251,2,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:41.00',49.976,-252,3,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:42.00',49.976,-250,-1,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:43.00',49.975,-248,3,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:44.00',49.975,-246,3,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:45.00',49.973,-247,-1,30.6,579.2,-417,357,415,23.9
'2018-05-30 09:21:46.00',49.975,-249,-2,30.6,579.2,-417,357,411,23.9
'2018-05-30 09:21:47.00',49.973,-251,2,30.6,579.2,-417,357,411,23.9
'2018-05-30 09:21:48.00',49.971,-251,0,30.6,579.3,-417,357,411,23.9
'2018-05-30 09:21:49.00',49.968,-251,-1,30.6,579.3,-417,357,411,23.9
'2018-05-30 09:21:49.99',49.965,-251,-4,30.6,579.3,-417,357,411,23.9
'2018-05-30 09:21:51.00',49.962,-252,-4,30.6,579.3,-417,357,411,23.9
'2018-05-30 09:21:52.00',49.962,-253,-1,30.6,579.3,-417,357,413,23.9
'2018-05-30 09:21:53.00',49.962,-253,-1,30.6,579.3,-417,357,413,23.9
'2018-05-30 09:21:54.00',49.963,-252,0,30.7,579.3,-417,357,413,23.9
'2018-05-30 09:21:55.00',49.964,-249,-4,30.7,579.3,-417,357,413,23.9
'2018-05-30 09:21:56.00',49.965,-252,-2,30.7,579.3,-417,357,413,23.9
'2018-05-30 09:21:57.00',49.967,-250,3,30.7,579.3,-417,357,413,23.9
'2018-05-30 09:21:58.00',49.968,-252,2,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:21:59.00',49.972,-250,0,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:22:00.00',49.973,-250,3,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:22:01.00',49.975,-251,-1,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:22:02.00',49.976,-254,-1,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:22:02.99',49.977,-254,2,30.7,579.3,-417,357,412,23.9
'2018-05-30 09:22:04.00',49.979,-253,0,30.8,579.3,-417,357,411,24.0
'2018-05-30 09:22:04.99',49.979,-255,3,30.8,579.4,-417,357,411,24.0
'2018-05-30 09:22:06.00',49.981,-253,1,30.8,579.4,-417,357,411,24.0
'2018-05-30 09:22:07.00',49.983,-251,-1,30.8,579.4,-417,357,411,24.0
'2018-05-30 09:22:08.00',49.991,-250,1,30.8,579.4,-417,357,411,24.0
'2018-05-30 09:22:09.00',49.988,-252,-1,30.8,579.4,-417,357,411,24.0
'2018-05-30 09:22:10.00',49.989,-251,-3,30.9,579.4,-417,357,411,24.0
'2018-05-30 09:22:11.00',49.992,-252,-3,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:12.00',49.994,-251,-1,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:13.00',49.996,-250,0,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:14.00',49.998,-253,-3,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:15.00',49.999,-253,-1,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:15.99',50.000,-251,-3,30.9,579.4,-417,357,412,24.0
'2018-05-30 09:22:17.00',50.001,-250,1,31.0,579.4,-417,357,413,24.0
'2018-05-30 09:22:18.00',50.001,-250,-3,31.0,579.4,-417,357,413,24.0
'2018-05-30 09:22:19.00',50.000,-250,-2,31.0,579.4,-417,357,413,24.0
'2018-05-30 09:22:20.00',50.004,-251,-3,31.0,579.4,-417,357,413,24.0
'2018-05-30 09:22:21.00',50.000,-250,-3,31.0,579.5,-417,357,413,24.0
'2018-05-30 09:22:22.00',50.000,-250,-3,31.0,579.5,-417,357,413,24.0
'2018-05-30 09:22:23.00',50.000,-249,-2,31.0,579.5,-417,357,411,24.0
'2018-05-30 09:22:24.00',49.998,-251,-3,31.0,579.5,-417,357,411,24.0
'2018-05-30 09:22:25.00',49.995,-248,-3,31.0,579.5,-417,357,411,24.0
'2018-05-30 09:22:26.00',49.993,-250,-4,31.0,579.5,-417,357,411,24.0
'2018-05-30 09:22:26.99',49.992,-251,-3,31.0,579.5,-416,357,411,24.0
'2018-05-30 09:22:28.00',49.990,-250,-3,31.0,579.5,-416,357,411,24.0
'2018-05-30 09:22:28.99',49.990,-250,-4,31.1,579.5,-416,357,411,24.0
'2018-05-30 09:22:30.00',49.989,-251,0,31.1,579.5,-416,357,414,24.0
'2018-05-30 09:22:31.00',49.989,-252,-3,31.1,579.5,-416,357,414,24.0
'2018-05-30 09:22:32.00',49.990,-253,-1,31.1,579.5,-416,357,414,24.0
'2018-05-30 09:22:33.00',49.990,-247,-2,31.1,579.5,-416,356,414,24.0
'2018-05-30 09:22:34.00',49.992,-247,3,31.1,579.5,-416,356,414,24.0
'2018-05-30 09:22:35.00',49.994,-248,-3,31.2,579.5,-416,356,414,24.0
'2018-05-30 09:22:36.00',49.997,-249,-3,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:37.00',49.999,-248,-3,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:38.00',50.002,-247,-4,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:39.00',50.004,-247,-2,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:39.99',50.010,-251,3,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:41.00',50.009,-248,1,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:41.99',50.011,-251,2,31.2,579.5,-416,356,413,24.0
'2018-05-30 09:22:43.00',50.013,-252,2,31.2,579.5,-416,356,414,24.0
'2018-05-30 09:22:44.00',50.014,-250,1,31.2,579.6,-416,356,414,23.9
'2018-05-30 09:22:45.00',50.017,-251,3,31.2,579.6,-416,356,414,23.9
'2018-05-30 09:22:46.00',50.019,-247,1,31.2,579.6,-416,357,414,23.9
'2018-05-30 09:22:47.00',50.020,-249,-2,31.2,579.6,-416,357,414,23.9
'2018-05-30 09:22:48.00',50.020,-247,-1,31.2,579.6,-416,357,414,23.9
'2018-05-30 09:22:49.00',50.017,-248,1,31.2,579.6,-416,357,415,23.9
'2018-05-30 09:22:50.00',50.017,-248,3,31.2,579.6,-416,357,415,23.9
'2018-05-30 09:22:51.00',50.018,-250,1,31.2,579.6,-416,357,415,23.9
'2018-05-30 09:22:52.00',50.019,-253,4,31.2,579.6,-416,357,415,23.9
'2018-05-30 09:22:52.99',50.020,-252,3,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:22:54.00',50.020,-252,-1,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:22:55.00',50.019,-252,0,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:22:56.00',50.020,-251,-2,31.2,579.6,-415,356,415,23.9
'2018-05-30 09:22:57.00',50.018,-251,-1,31.2,579.6,-415,356,415,23.9
'2018-05-30 09:22:58.00',50.018,-253,-3,31.2,579.6,-415,356,415,23.9
'2018-05-30 09:22:59.00',50.017,-256,-1,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:23:00.00',50.016,-253,4,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:23:01.00',50.015,-253,3,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:23:02.00',50.013,-254,3,31.2,579.6,-416,356,415,23.9
'2018-05-30 09:23:03.00',50.012,-252,3,31.2,579.6,-416,356,414,23.9
'2018-05-30 09:23:04.00',50.011,-253,2,31.2,579.6,-416,356,414,23.9
'2018-05-30 09:23:05.00',50.007,-250,1,31.3,579.6,-416,356,414,23.9
'2018-05-30 09:23:05.99',50.004,-252,-1,31.3,579.7,-416,356,414,23.9
'2018-05-30 09:23:07.00',50.001,-252,1,31.3,579.7,-416,357,414,23.9
'2018-05-30 09:23:07.99',49.998,-251,0,31.3,579.7,-416,357,414,23.9
'2018-05-30 09:23:09.00',49.995,-253,2,31.3,579.7,-416,357,414,23.9
'2018-05-30 09:23:10.00',49.989,-254,2,31.3,579.7,-416,357,413,23.9
'2018-05-30 09:23:11.00',49.986,-255,-1,31.3,579.7,-416,357,413,23.9
'2018-05-30 09:23:12.00',49.982,-254,2,31.3,579.7,-416,357,413,23.9
'2018-05-30 09:23:13.00',49.981,-252,3,31.3,579.7,-415,357,413,23.9
'2018-05-30 09:23:14.00',49.979,-255,1,31.3,579.7,-415,357,413,23.9
'2018-05-30 09:23:15.00',49.979,-251,3,31.3,579.7,-415,357,413,23.9
'2018-05-30 09:23:16.00',49.977,-250,-2,31.3,579.7,-415,357,414,23.9
'2018-05-30 09:23:17.00',49.976,-251,-1,31.3,579.7,-415,357,414,23.9
'2018-05-30 09:23:18.00',49.973,-253,0,31.3,579.7,-415,357,414,23.9
'2018-05-30 09:23:18.99',49.970,-252,4,31.3,579.7,-415,357,414,23.9
'2018-05-30 09:23:20.00',49.966,-252,3,31.4,579.7,-415,357,414,23.8
'2018-05-30 09:23:21.00',49.963,-248,1,31.4,579.7,-416,357,414,23.8
'2018-05-30 09:23:22.00',49.960,-248,-2,31.4,579.8,-416,357,414,23.8
'2018-05-30 09:23:23.00',49.955,-252,0,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:24.00',49.955,-250,3,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:25.00',49.954,-250,1,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:26.00',49.954,-250,-1,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:27.00',49.955,-252,0,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:28.00',49.956,-252,3,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:29.00',49.955,-251,0,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:30.00',49.956,-251,-3,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:31.00',49.955,-251,1,31.4,579.8,-416,357,411,23.8
'2018-05-30 09:23:31.99',49.954,-250,3,31.4,579.8,-416,357,411,23.7
'2018-05-30 09:23:33.00',49.954,-248,2,31.4,579.8,-415,357,411,23.7
'2018-05-30 09:23:33.99',49.956,-247,-2,31.4,579.8,-415,357,411,23.7
'2018-05-30 09:23:35.00',49.958,-250,0,31.4,579.8,-415,357,411,23.7
'2018-05-30 09:23:36.00',49.960,-252,3,31.5,579.8,-415,357,411,23.6
'2018-05-30 09:23:37.00',49.966,-248,-1,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:38.00',49.964,-246,-3,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:39.00',49.964,-252,-1,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:40.00',49.964,-250,-2,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:41.00',49.963,-248,-1,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:42.00',49.960,-248,2,31.5,579.8,-416,357,411,23.6
'2018-05-30 09:23:43.00',49.960,-251,3,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:44.00',49.959,-250,1,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:44.99',49.958,-248,-3,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:46.00',49.955,-247,1,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:47.00',49.954,-251,3,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:48.00',49.951,-251,-3,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:49.00',49.949,-253,-2,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:50.00',49.949,-252,-1,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:51.00',49.948,-250,-1,31.5,579.9,-416,357,412,23.6
'2018-05-30 09:23:52.00',49.947,-250,-4,31.5,579.9,-416,356,412,23.6
'2018-05-30 09:23:53.00',49.946,-250,-1,31.5,579.9,-416,356,412,23.6
'2018-05-30 09:23:54.00',49.946,-248,4,31.5,579.9,-416,356,412,23.6
'2018-05-30 09:23:55.00',49.946,-250,1,31.5,579.9,-416,356,411,23.6
'2018-05-30 09:23:56.00',49.944,-255,0,31.5,579.9,-416,356,411,23.6
'2018-05-30 09:23:57.00',49.943,-253,2,31.5,580.0,-416,356,411,23.6
'2018-05-30 09:23:57.99',49.941,-250,1,31.5,580.0,-416,356,411,23.6
'2018-05-30 09:23:59.00',49.938,-251,3,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:00.00',49.936,-248,2,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:01.00',49.934,-250,1,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:02.00',49.933,-248,0,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:03.00',49.932,-248,-4,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:04.00',49.932,-251,2,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:05.00',49.928,-249,-3,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:06.00',49.930,-253,-3,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:07.00',49.930,-250,-2,31.6,580.0,-415,356,411,23.6
'2018-05-30 09:24:08.00',49.930,-249,-3,31.6,580.0,-415,356,415,23.6
'2018-05-30 09:24:08.99',49.931,-251,2,31.6,580.0,-415,356,415,23.6
'2018-05-30 09:24:10.00',49.933,-250,-3,31.6,580.0,-415,356,415,23.6
'2018-05-30 09:24:10.99',49.931,-255,4,31.6,580.0,-415,356,415,23.5
'2018-05-30 09:24:12.00',49.927,-251,3,31.7,580.0,-415,356,415,23.5
'2018-05-30 09:24:13.00',49.929,-251,1,31.7,580.1,-416,356,415,23.5
'2018-05-30 09:24:14.00',49.929,-250,3,31.7,580.1,-416,356,414,23.5
'2018-05-30 09:24:15.00',49.930,-248,-1,31.7,580.1,-416,356,414,23.5
'2018-05-30 09:24:16.00',49.932,-248,-1,31.7,580.1,-416,356,414,23.5
'2018-05-30 09:24:17.00',49.933,-247,-1,31.7,580.1,-416,356,414,23.5
'2018-05-30 09:24:18.00',49.935,-247,-3,31.7,580.1,-416,356,414,23.5
'2018-05-30 09:24:19.00',49.939,-251,3,31.7,580.1,-415,356,414,23.5
'2018-05-30 09:24:20.00',49.942,-250,-1,31.7,580.1,-415,356,414,23.5
'2018-05-30 09:24:21.00',49.943,-253,-1,31.7,580.1,-416,356,416,23.5
'2018-05-30 09:24:21.99',49.943,-252,2,31.7,580.1,-416,356,416,23.5
'2018-05-30 09:24:23.00',49.945,-248,-4,31.7,580.1,-415,356,416,23.4
'2018-05-30 09:24:24.00',49.949,-250,-4,31.8,580.1,-415,356,416,23.4
'2018-05-30 09:24:25.00',49.949,-251,4,31.8,580.1,-415,356,416,23.4
'2018-05-30 09:24:26.00',49.954,-250,2,31.8,580.1,-415,356,416,23.4
'2018-05-30 09:24:27.00',49.953,-250,-2,31.8,580.1,-415,356,416,23.4
'2018-05-30 09:24:28.00',49.952,-254,3,31.9,580.1,-415,356,416,23.4
'2018-05-30 09:24:29.00',49.952,-254,3,31.9,580.1,-415,356,416,23.4
'2018-05-30 09:24:30.00',49.952,-250,-1,31.9,580.1,-415,356,416,23.4
'2018-05-30 09:24:31.00',49.951,-250,-3,31.9,580.2,-415,356,416,23.4
'2018-05-30 09:24:32.00',49.951,-251,3,31.9,580.2,-415,356,416,23.4
'2018-05-30 09:24:33.00',49.951,-251,2,31.9,580.2,-415,356,415,23.4
'2018-05-30 09:24:34.00',49.949,-248,-3,31.9,580.2,-415,356,415,23.4
'2018-05-30 09:24:34.99',49.946,-249,3,31.9,580.2,-415,356,415,23.4
'2018-05-30 09:24:36.00',49.944,-250,3,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:36.99',49.940,-248,-3,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:38.00',49.938,-250,3,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:39.00',49.934,-250,0,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:40.00',49.931,-251,-4,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:41.00',49.927,-250,-3,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:42.00',49.931,-250,-4,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:43.00',49.934,-250,4,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:44.00',49.937,-252,-3,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:45.00',49.937,-253,1,32.0,580.2,-415,356,415,23.4
'2018-05-30 09:24:46.00',49.937,-248,-4,32.0,580.2,-416,356,417,23.4
'2018-05-30 09:24:47.00',49.938,-250,-4,32.1,580.2,-415,356,417,23.4
'2018-05-30 09:24:47.99',49.939,-252,3,32.1,580.3,-415,356,417,23.4
'2018-05-30 09:24:49.00',49.939,-249,-3,32.1,580.3,-416,356,417,23.4
'2018-05-30 09:24:50.00',49.940,-254,-2,32.1,580.3,-416,356,417,23.4
'2018-05-30 09:24:51.00',49.938,-253,3,32.1,580.3,-416,356,417,23.4
'2018-05-30 09:24:52.00',49.939,-250,-2,32.2,580.3,-416,356,416,23.4
'2018-05-30 09:24:53.00',49.937,-252,0,32.2,580.3,-416,356,416,23.4
'2018-05-30 09:24:54.00',49.936,-247,-1,32.2,580.3,-416,356,416,23.4
'2018-05-30 09:24:55.00',49.936,-248,-2,32.2,580.3,-415,356,416,23.4
'2018-05-30 09:24:56.00',49.933,-250,1,32.2,580.3,-415,356,416,23.4
'2018-05-30 09:24:57.00',49.931,-247,-3,32.2,580.3,-415,356,416,23.4
'2018-05-30 09:24:58.00',49.929,-251,3,32.2,580.3,-415,356,416,23.4
'2018-05-30 09:24:59.00',49.929,-250,-3,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:00.00',49.926,-253,-1,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:00.99',49.924,-250,-1,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:02.00',49.920,-249,-3,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:02.99',49.918,-251,1,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:04.00',49.913,-253,1,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:05.00',49.918,-253,1,32.2,580.3,-416,356,417,23.4
'2018-05-30 09:25:06.00',49.916,-252,-2,32.2,580.3,-416,356,416,23.4
'2018-05-30 09:25:07.00',49.917,-252,-1,32.2,580.3,-416,356,416,23.4
'2018-05-30 09:25:08.00',49.917,-248,-3,32.2,580.3,-415,356,416,23.4
'2018-05-30 09:25:09.00',49.919,-252,3,32.2,580.4,-415,356,416,23.4
'2018-05-30 09:25:10.00',49.919,-248,-1,32.2,580.4,-415,356,416,23.4
'2018-05-30 09:25:11.00',49.919,-251,1,32.2,580.4,-415,356,416,23.4
'2018-05-30 09:25:12.00',49.918,-252,-4,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:13.00',49.921,-252,2,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:13.99',49.920,-249,-4,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:15.00',49.923,-252,3,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:16.00',49.926,-250,-1,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:17.00',49.929,-251,3,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:18.00',49.929,-252,-1,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:19.00',49.930,-253,1,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:20.00',49.931,-250,2,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:21.00',49.933,-248,-2,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:22.00',49.935,-250,3,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:23.00',49.933,-246,-3,32.2,580.4,-416,356,416,23.4
'2018-05-30 09:25:24.00',49.931,-248,-1,32.2,580.4,-415,356,416,23.4
'2018-05-30 09:25:25.00',49.926,-250,4,32.3,580.4,-415,356,416,23.4
'2018-05-30 09:25:26.00',49.926,-250,-3,32.3,580.4,-415,356,416,23.4
'2018-05-30 09:25:26.99',49.924,-253,1,32.3,580.4,-415,356,416,23.5
'2018-05-30 09:25:28.00',49.923,-250,-3,32.3,580.5,-415,356,416,23.5
'2018-05-30 09:25:28.99',49.920,-250,3,32.3,580.5,-415,356,416,23.5
'2018-05-30 09:25:30.00',49.918,-249,-3,32.3,580.5,-415,356,416,23.5
'2018-05-30 09:25:31.00',49.918,-255,4,32.3,580.5,-415,356,416,23.5
'2018-05-30 09:25:32.00',49.917,-250,1,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:33.00',49.916,-251,-1,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:34.00',49.916,-250,-2,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:35.00',49.913,-251,4,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:36.00',49.915,-250,0,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:37.00',49.915,-255,4,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:37.99',49.917,-253,1,32.3,580.5,-415,356,415,23.5
'2018-05-30 09:25:39.00',49.919,-252,4,32.4,580.5,-415,356,417,23.5
'2018-05-30 09:25:39.99',49.922,-250,-1,32.4,580.5,-415,356,417,23.5
'2018-05-30 09:25:41.00',49.924,-249,-1,32.4,580.5,-415,356,417,23.5
'2018-05-30 09:25:42.00',49.924,-249,0,32.4,580.5,-415,356,417,23.5
'2018-05-30 09:25:43.00',49.925,-247,2,32.4,580.5,-415,356,417,23.6
'2018-05-30 09:25:44.00',49.928,-252,3,32.4,580.5,-415,356,417,23.6
'2018-05-30 09:25:45.00',49.933,-249,-3,32.4,580.5,-415,356,419,23.6
'2018-05-30 09:25:46.00',49.937,-252,2,32.4,580.6,-415,356,419,23.6
'2018-05-30 09:25:47.00',49.939,-248,-4,32.4,580.6,-415,356,419,23.6
'2018-05-30 09:25:48.00',49.942,-248,-5,32.4,580.6,-415,356,419,23.6
'2018-05-30 09:25:49.00',49.944,-252,1,32.4,580.6,-415,355,419,23.6
'2018-05-30 09:25:50.00',49.946,-250,-3,32.4,580.6,-415,355,419,23.6
'2018-05-30 09:25:50.99',49.946,-254,1,32.4,580.6,-415,355,419,23.6
'2018-05-30 09:25:52.00',49.944,-248,-1,32.4,580.6,-415,355,419,23.6
'2018-05-30 09:25:53.00',49.941,-248,-3,32.4,580.6,-415,355,419,23.6
'2018-05-30 09:25:54.00',49.935,-250,4,32.5,580.6,-415,355,419,23.6
'2018-05-30 09:25:55.00',49.931,-249,-1,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:25:56.00',49.930,-250,1,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:25:57.00',49.932,-254,4,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:25:58.00',49.936,-251,-2,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:25:59.00',49.942,-253,4,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:26:00.00',49.948,-248,3,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:26:01.00',49.955,-250,-6,32.5,580.6,-415,356,419,23.6
'2018-05-30 09:26:02.00',49.963,-247,-3,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:03.00',49.970,-250,3,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:03.99',49.977,-250,1,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:05.00',49.987,-248,1,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:05.99',49.992,-250,0,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:07.00',49.999,-248,0,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:08.00',50.007,-247,3,32.5,580.7,-415,356,419,23.6
'2018-05-30 09:26:09.00',50.017,-250,2,32.5,580.7,-416,356,419,23.6
'2018-05-30 09:26:10.00',50.022,-249,3,32.5,580.7,-416,356,419,23.6
'2018-05-30 09:26:11.00',50.028,-247,-1,32.5,580.7,-416,356,417,23.6
'2018-05-30 09:26:12.00',50.032,-248,-2,32.5,580.7,-416,356,417,23.7
'2018-05-30 09:26:13.00',50.035,-250,-4,32.5,580.7,-416,356,417,23.7
'2018-05-30 09:26:14.00',50.037,-253,3,32.5,580.7,-415,356,417,23.7
'2018-05-30 09:26:15.00',50.038,-253,2,32.5,580.7,-415,356,417,23.7
'2018-05-30 09:26:16.00',50.039,-252,-3,32.5,580.7,-415,356,417,23.7
'2018-05-30 09:26:16.99',50.038,-252,1,32.6,580.7,-415,356,418,23.7
'2018-05-30 09:26:18.00',50.041,-253,4,32.6,580.7,-415,356,418,23.7
'2018-05-30 09:26:19.00',50.042,-254,4,32.6,580.7,-415,356,418,23.7
'2018-05-30 09:26:20.00',50.044,-250,-3,32.6,580.7,-415,356,418,23.7
'2018-05-30 09:26:21.00',50.041,-249,1,32.6,580.7,-415,356,418,23.7
'2018-05-30 09:26:22.00',50.038,-253,3,32.6,580.8,-415,356,418,23.7
'2018-05-30 09:26:23.00',50.033,-251,3,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:24.00',50.034,-252,0,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:25.00',50.029,-248,-5,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:26.00',50.028,-248,-6,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:27.00',50.024,-251,-2,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:28.00',50.018,-252,3,32.6,580.8,-415,356,419,23.7
'2018-05-30 09:26:29.00',50.017,-252,2,32.6,580.8,-415,356,416,23.7
'2018-05-30 09:26:29.99',50.012,-253,0,32.6,580.8,-415,356,416,23.7
'2018-05-30 09:26:31.00',50.011,-253,2,32.7,580.8,-415,356,416,23.7
'2018-05-30 09:26:31.99',50.010,-253,1,32.7,580.8,-415,356,416,23.7
'2018-05-30 09:26:33.00',50.009,-250,3,32.7,580.8,-415,356,416,23.7
'2018-05-30 09:26:34.00',50.008,-252,-8,32.7,580.8,-415,356,416,23.7
'2018-05-30 09:26:35.00',50.005,-251,-2,32.7,580.8,-415,356,416,23.7
'2018-05-30 09:26:36.00',50.005,-250,-3,32.7,580.8,-415,356,417,23.7
'2018-05-30 09:26:37.00',50.002,-250,-3,32.7,580.9,-414,356,417,23.7
'2018-05-30 09:26:38.00',50.003,-252,-3,32.7,580.9,-414,356,417,23.7
'2018-05-30 09:26:39.00',50.005,-252,-3,32.7,580.9,-414,355,417,23.7
'2018-05-30 09:26:40.00',50.008,-250,-1,32.7,580.9,-414,355,417,23.7
'2018-05-30 09:26:41.00',50.006,-251,1,32.7,580.9,-414,355,417,23.7
'2018-05-30 09:26:42.00',50.001,-250,-1,32.7,580.9,-414,355,414,23.7
'2018-05-30 09:26:42.99',49.998,-253,-1,32.7,580.9,-414,355,414,23.7
'2018-05-30 09:26:44.00',49.994,-251,1,32.7,580.9,-414,355,414,23.7
'2018-05-30 09:26:45.00',49.993,-250,-2,32.8,580.9,-414,357,414,23.7
'2018-05-30 09:26:46.00',49.990,-250,-3,32.8,580.9,-414,357,414,23.7
'2018-05-30 09:26:47.00',49.987,-250,-1,32.8,580.9,-414,357,414,23.7
'2018-05-30 09:26:48.00',49.984,-250,-1,32.9,580.9,-414,357,413,23.7
'2018-05-30 09:26:49.00',49.983,-251,4,32.9,580.9,-414,357,413,23.7
'2018-05-30 09:26:50.00',49.981,-252,1,32.9,580.9,-414,357,413,23.7
'2018-05-30 09:26:51.00',49.980,-252,2,32.9,581.0,-414,356,413,23.7
'2018-05-30 09:26:52.00',49.980,-253,3,32.9,581.0,-414,356,413,23.7
'2018-05-30 09:26:53.00',49.980,-249,-2,32.9,581.0,-414,356,413,23.7
'2018-05-30 09:26:54.00',49.980,-248,-1,32.9,581.0,-414,356,414,23.7
'2018-05-30 09:26:55.00',49.980,-247,-3,32.9,581.0,-414,356,414,23.7
'2018-05-30 09:26:55.99',49.981,-255,-1,33.0,581.0,-414,356,414,23.7
'2018-05-30 09:26:57.00',49.980,-256,4,33.0,581.0,-414,356,414,23.7
'2018-05-30 09:26:57.99',49.979,-255,2,33.0,581.0,-414,357,414,23.7
'2018-05-30 09:26:59.00',49.978,-252,0,33.0,581.0,-414,357,414,23.7
'2018-05-30 09:27:00.00',49.980,-251,-1,33.0,581.0,-415,357,414,23.7
'2018-05-30 09:27:01.00',49.981,-250,-2,33.0,581.0,-415,357,414,23.7
'2018-05-30 09:27:02.00',49.982,-251,-1,33.0,581.0,-415,357,414,23.7
'2018-05-30 09:27:03.00',49.982,-251,1,33.0,581.0,-415,357,414,23.8
'2018-05-30 09:27:04.00',49.981,-251,-1,33.0,581.0,-415,357,414,23.8
'2018-05-30 09:27:05.00',49.979,-252,3,33.0,581.0,-415,357,414,23.8
'2018-05-30 09:27:06.00',49.977,-253,3,33.1,581.0,-415,357,414,23.8
'2018-05-30 09:27:07.00',49.975,-248,-1,33.1,581.0,-415,357,414,23.8
'2018-05-30 09:27:08.00',49.974,-251,1,33.1,581.0,-415,357,411,23.8
'2018-05-30 09:27:08.99',49.974,-249,-1,33.1,581.0,-415,357,411,23.8
'2018-05-30 09:27:10.00',49.974,-248,-1,33.2,581.0,-415,357,411,23.8
'2018-05-30 09:27:11.00',49.974,-248,3,33.2,581.0,-415,357,411,23.8
'2018-05-30 09:27:12.00',49.973,-250,3,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:13.00',49.973,-248,1,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:14.00',49.973,-248,-2,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:15.00',49.974,-247,-3,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:16.00',49.976,-246,-2,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:17.00',49.979,-248,0,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:18.00',49.981,-250,3,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:19.00',49.982,-251,3,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:19.99',49.984,-250,2,33.2,581.1,-415,357,412,23.8
'2018-05-30 09:27:21.00',49.984,-251,1,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:21.99',49.984,-251,-1,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:23.00',49.984,-250,-3,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:24.00',49.983,-249,3,33.2,581.1,-415,357,411,23.8
'2018-05-30 09:27:25.00',49.982,-249,-3,33.2,581.1,-414,357,411,23.8
'2018-05-30 09:27:26.00',49.980,-252,-2,33.2,581.1,-414,357,411,23.8
'2018-05-30 09:27:27.00',49.979,-252,0,33.2,581.1,-414,357,411,23.8
'2018-05-30 09:27:28.00',49.976,-253,-1,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:29.00',49.976,-253,3,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:30.00',49.976,-250,-1,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:31.00',49.974,-249,-4,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:32.00',49.973,-249,-3,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:32.99',49.971,-250,-1,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:34.00',49.971,-249,1,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:34.99',49.971,-253,2,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:36.00',49.971,-250,3,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:37.00',49.971,-251,-1,33.2,581.2,-414,357,411,23.8
'2018-05-30 09:27:38.00',49.972,-250,-2,33.2,581.2,-414,356,411,23.8
'2018-05-30 09:27:39.00',49.972,-252,0,33.2,581.2,-414,356,411,23.8
'2018-05-30 09:27:40.00',49.972,-252,0,33.2,581.2,-414,356,411,23.8
'2018-05-30 09:27:41.00',49.973,-252,4,33.2,581.2,-414,356,410,23.8
'2018-05-30 09:27:42.00',49.973,-253,2,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:43.00',49.973,-251,1,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:44.00',49.972,-250,0,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:45.00',49.972,-251,-2,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:45.99',49.972,-249,-3,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:47.00',49.969,-251,1,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:48.00',49.968,-253,1,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:49.00',49.965,-253,-4,33.3,581.2,-414,356,410,23.8
'2018-05-30 09:27:50.00',49.962,-248,-3,33.3,581.3,-414,356,410,23.8
'2018-05-30 09:27:51.00',49.960,-248,3,33.3,581.3,-414,356,410,23.8
'2018-05-30 09:27:52.00',49.957,-250,3,33.3,581.3,-414,356,410,23.8
'2018-05-30 09:27:53.00',49.955,-252,-3,33.3,581.3,-414,356,410,23.8
'2018-05-30 09:27:54.00',49.952,-250,-2,33.3,581.3,-414,356,411,23.8
'2018-05-30 09:27:55.00',49.950,-253,3,33.3,581.3,-414,356,411,23.8
'2018-05-30 09:27:56.00',49.949,-253,3,33.3,581.3,-414,356,411,23.8
'2018-05-30 09:27:57.00',49.948,-251,-1,33.3,581.3,-414,356,411,23.8
'2018-05-30 09:27:58.00',49.948,-252,3,33.4,581.3,-414,356,411,23.8
'2018-05-30 09:27:58.99',49.949,-252,-1,33.4,581.3,-414,356,411,23.8
'2018-05-30 09:28:00.00',49.947,-250,0,33.4,581.3,-414,356,411,23.8
'2018-05-30 09:28:00.99',49.944,-248,4,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:02.00',49.942,-253,-3,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:03.00',49.943,-252,-1,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:04.00',49.942,-251,3,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:05.00',49.941,-248,1,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:06.00',49.940,-249,0,33.4,581.3,-413,356,409,23.8
'2018-05-30 09:28:07.00',49.941,-248,3,33.4,581.3,-413,356,411,23.8
'2018-05-30 09:28:08.00',49.939,-247,2,33.4,581.3,-413,356,411,23.8
'2018-05-30 09:28:09.00',49.934,-250,-3,33.4,581.3,-414,356,411,23.8
'2018-05-30 09:28:10.00',49.929,-253,2,33.4,581.4,-414,356,411,23.8
'2018-05-30 09:28:11.00',49.923,-253,-4,33.5,581.4,-414,356,411,23.8
'2018-05-30 09:28:11.99',49.919,-252,0,33.5,581.4,-414,356,411,23.8
'2018-05-30 09:28:13.00',49.915,-250,-4,33.5,581.4,-414,356,411,23.8
'2018-05-30 09:28:14.00',49.914,-250,2,33.5,581.4,-415,356,411,23.8
'2018-05-30 09:28:15.00',49.912,-252,-1,33.5,581.4,-415,356,411,23.8
'2018-05-30 09:28:16.00',49.912,-255,3,33.5,581.4,-415,356,411,23.8
'2018-05-30 09:28:17.00',49.911,-251,1,33.5,581.4,-415,356,411,23.8
'2018-05-30 09:28:18.00',49.911,-249,-2,33.5,581.4,-415,356,411,23.8
'2018-05-30 09:28:19.00',49.912,-249,2,33.5,581.4,-415,356,411,23.9
'2018-05-30 09:28:20.00',49.913,-249,2,33.5,581.4,-415,356,411,23.9
'2018-05-30 09:28:21.00',49.913,-252,1,33.5,581.4,-414,356,411,23.9
'2018-05-30 09:28:22.00',49.912,-252,1,33.5,581.4,-414,356,411,23.9
'2018-05-30 09:28:23.00',49.912,-253,0,33.5,581.4,-415,357,411,23.9
'2018-05-30 09:28:24.00',49.912,-250,-6,33.5,581.4,-415,357,411,23.9
'2018-05-30 09:28:24.99',49.913,-252,-1,33.5,581.4,-415,357,411,23.9
'2018-05-30 09:28:26.00',49.914,-250,-2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:26.99',49.913,-255,3,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:28.00',49.912,-253,-2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:29.00',49.913,-254,2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:30.00',49.915,-248,-2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:31.00',49.918,-251,2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:32.00',49.920,-248,-3,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:33.00',49.922,-250,2,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:34.00',49.924,-250,-3,33.5,581.5,-415,357,411,24.0
'2018-05-30 09:28:35.00',49.927,-253,1,33.6,581.5,-415,357,411,24.0
'2018-05-30 09:28:36.00',49.930,-250,1,33.6,581.5,-415,357,411,24.0
'2018-05-30 09:28:37.00',49.932,-250,-3,33.6,581.5,-415,357,411,24.0
'2018-05-30 09:28:37.99',49.933,-251,2,33.6,581.5,-415,357,411,24.0
'2018-05-30 09:28:39.00',49.931,-251,-2,33.6,581.5,-415,357,411,24.0
'2018-05-30 09:28:40.00',49.929,-255,3,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:41.00',49.929,-251,0,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:42.00',49.926,-253,-2,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:43.00',49.924,-248,3,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:44.00',49.920,-248,-2,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:45.00',49.917,-250,2,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:46.00',49.915,-247,-3,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:47.00',49.911,-250,-1,33.6,581.6,-415,357,411,24.0
'2018-05-30 09:28:48.00',49.908,-252,-1,33.6,581.6,-414,356,411,24.0
'2018-05-30 09:28:49.00',49.902,-251,-1,33.6,581.6,-414,356,411,24.0
'2018-05-30 09:28:50.00',49.900,-249,-1,33.6,581.6,-414,356,411,24.0
'2018-05-30 09:28:50.99',49.897,-251,0,33.6,581.6,-414,356,411,24.0
'2018-05-30 09:28:52.00',49.896,-253,2,33.7,581.6,-414,356,409,24.0
'2018-05-30 09:28:53.00',49.896,-251,-1,33.7,581.6,-414,356,409,24.0
'2018-05-30 09:28:54.00',49.897,-249,-1,33.7,581.6,-414,356,409,24.0
'2018-05-30 09:28:55.00',49.900,-250,1,33.7,581.6,-414,356,409,24.0
'2018-05-30 09:28:56.00',49.906,-247,-2,33.7,581.6,-414,357,409,24.0
'2018-05-30 09:28:57.00',49.902,-250,1,33.7,581.6,-414,357,409,24.0
'2018-05-30 09:28:58.00',49.902,-251,-3,33.7,581.6,-414,357,409,24.0
'2018-05-30 09:28:59.00',49.903,-250,-4,33.7,581.6,-414,357,409,24.0
'2018-05-30 09:29:00.00',49.906,-253,1,33.7,581.7,-415,357,409,24.0
'2018-05-30 09:29:01.00',49.909,-250,1,33.7,581.7,-415,357,409,24.0
'2018-05-30 09:29:01.99',49.910,-255,2,33.7,581.7,-415,357,409,24.0
'2018-05-30 09:29:03.00',49.910,-253,-1,33.7,581.7,-415,356,409,24.0
'2018-05-30 09:29:03.99',49.910,-253,1,33.7,581.7,-415,356,409,24.0
'2018-05-30 09:29:05.00',49.911,-248,-3,33.8,581.7,-415,356,412,24.0
'2018-05-30 09:29:06.00',49.913,-250,1,33.8,581.7,-415,356,412,24.0
'2018-05-30 09:29:07.00',49.913,-253,1,33.9,581.7,-415,356,412,24.0
'2018-05-30 09:29:08.00',49.913,-250,-2,33.9,581.7,-415,356,412,24.0
'2018-05-30 09:29:09.00',49.915,-250,-3,33.9,581.7,-415,356,412,24.0
'2018-05-30 09:29:10.00',49.916,-247,2,33.9,581.7,-415,356,412,24.0
'2018-05-30 09:29:11.00',49.918,-248,1,33.9,581.7,-415,356,413,23.9
'2018-05-30 09:29:12.00',49.920,-251,-3,33.9,581.7,-414,356,413,23.9
'2018-05-30 09:29:13.00',49.920,-251,0,33.9,581.7,-415,356,413,23.9
'2018-05-30 09:29:14.00',49.920,-250,1,33.9,581.7,-415,356,413,23.9
'2018-05-30 09:29:14.99',49.919,-249,-5,33.9,581.8,-415,356,413,23.9
'2018-05-30 09:29:16.00',49.919,-250,1,34.0,581.8,-415,356,413,23.9
'2018-05-30 09:29:17.00',49.917,-252,-3,34.0,581.8,-415,356,413,23.9
'2018-05-30 09:29:18.00',49.916,-252,0,34.0,581.8,-415,356,412,23.9
'2018-05-30 09:29:19.00',49.915,-251,0,34.0,581.8,-415,356,412,23.9
'2018-05-30 09:29:20.00',49.915,-251,-1,34.0,581.8,-415,356,412,23.9
'2018-05-30 09:29:21.00',49.913,-247,-2,34.0,581.8,-415,356,412,23.9
'2018-05-30 09:29:22.00',49.908,-248,3,34.0,581.8,-414,356,412,23.9
'2018-05-30 09:29:23.00',49.907,-253,2,34.0,581.8,-414,356,412,23.9
'2018-05-30 09:29:24.00',49.901,-250,-3,34.0,581.8,-414,356,412,23.9
'2018-05-30 09:29:25.00',49.904,-253,-1,34.1,581.8,-414,356,412,23.9
'2018-05-30 09:29:26.00',49.902,-248,-4,34.1,581.8,-414,356,412,23.8
'2018-05-30 09:29:27.00',49.902,-252,1,34.1,581.8,-414,356,412,23.8
'2018-05-30 09:29:27.99',49.903,-252,-1,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:29.00',49.904,-253,-1,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:29.99',49.905,-252,-2,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:31.00',49.908,-248,1,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:32.00',49.910,-249,-1,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:33.00',49.913,-248,0,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:34.00',49.914,-251,-1,34.2,581.8,-414,356,412,23.8
'2018-05-30 09:29:35.00',49.917,-248,0,34.2,581.9,-414,356,412,23.8
'2018-05-30 09:29:36.00',49.918,-252,-1,34.2,581.9,-414,356,412,23.8
'2018-05-30 09:29:37.00',49.918,-250,2,34.2,581.9,-414,356,412,23.8
'2018-05-30 09:29:38.00',49.918,-253,-3,34.2,581.9,-414,356,412,23.8
'2018-05-30 09:29:39.00',49.919,-251,-1,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:40.00',49.919,-254,2,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:40.99',49.923,-252,-2,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:42.00',49.927,-251,-2,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:43.00',49.932,-250,-1,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:44.00',49.934,-250,-3,34.2,581.9,-414,356,411,23.8
'2018-05-30 09:29:45.00',49.941,-250,3,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:46.00',49.937,-248,-3,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:47.00',49.938,-248,0,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:48.00',49.936,-251,1,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:49.00',49.933,-251,-3,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:50.00',49.933,-253,-1,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:51.00',49.931,-251,-4,34.2,581.9,-414,356,414,23.8
'2018-05-30 09:29:52.00',49.929,-252,-1,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:53.00',49.928,-252,1,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:53.99',49.929,-250,-1,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:55.00',49.933,-252,3,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:55.99',49.929,-250,1,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:57.00',49.929,-252,-1,34.2,582.0,-414,356,412,23.8
'2018-05-30 09:29:58.00',49.931,-253,-2,34.2,582.0,-414,356,413,23.8
'2018-05-30 09:29:59.00',49.932,-250,-4,34.3,582.0,-414,356,413,23.8
'2018-05-30 09:30:00.00',49.933,-252,1,34.3,582.0,-414,356,413,23.8
