'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 09:30:01.00',49.934,-250,-1,34.3,582.0,-414,356,413,23.8
'2018-05-30 09:30:02.00',49.933,-252,2,34.3,582.0,-414,356,413,23.7
'2018-05-30 09:30:03.00',49.930,-255,2,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:04.00',49.928,-250,-1,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:05.00',49.925,-252,4,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:06.00',49.923,-247,-2,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:06.99',49.921,-249,2,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:08.00',49.918,-245,0,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:09.00',49.917,-250,0,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:10.00',49.915,-250,-3,34.3,582.0,-413,356,412,23.7
'2018-05-30 09:30:11.00',49.915,-251,1,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:12.00',49.914,-247,-3,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:13.00',49.915,-250,-3,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:14.00',49.915,-252,0,34.3,582.0,-413,356,413,23.7
'2018-05-30 09:30:15.00',49.914,-251,-4,34.3,582.1,-414,356,413,23.6
'2018-05-30 09:30:16.00',49.914,-252,-4,34.3,582.1,-414,356,413,23.6
'2018-05-30 09:30:17.00',49.914,-247,-1,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:18.00',49.914,-253,1,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:19.00',49.915,-255,-2,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:19.99',49.916,-251,-3,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:21.00',49.917,-253,1,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:21.99',49.916,-250,1,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:23.00',49.916,-248,1,34.4,582.1,-414,356,413,23.6
'2018-05-30 09:30:24.00',49.915,-250,-1,34.4,582.1,-414,356,414,23.6
'2018-05-30 09:30:25.00',49.913,-251,1,34.4,582.1,-414,356,414,23.6
'2018-05-30 09:30:26.00',49.913,-253,0,34.4,582.1,-414,356,414,23.6
'2018-05-30 09:30:27.00',49.914,-251,-1,34.4,582.1,-415,356,414,23.6
'2018-05-30 09:30:28.00',49.918,-253,2,34.4,582.1,-415,356,414,23.6
'2018-05-30 09:30:29.00',49.921,-247,3,34.4,582.2,-415,356,414,23.6
'2018-05-30 09:30:30.00',49.923,-253,2,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:30.99',49.924,-250,3,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:32.00',49.926,-251,-3,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:32.99',49.927,-253,1,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:34.00',49.928,-248,-3,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:35.00',49.925,-251,1,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:36.00',49.924,-248,-2,34.5,582.2,-415,356,412,23.6
'2018-05-30 09:30:37.00',49.921,-248,3,34.5,582.2,-415,356,413,23.6
'2018-05-30 09:30:38.00',49.917,-253,-1,34.5,582.2,-415,356,413,23.6
'2018-05-30 09:30:39.00',49.914,-253,0,34.5,582.2,-415,356,413,23.6
'2018-05-30 09:30:40.00',49.911,-249,-4,34.5,582.2,-415,356,413,23.6
'2018-05-30 09:30:41.00',49.909,-253,0,34.5,582.2,-415,356,413,23.6
'2018-05-30 09:30:42.00',49.906,-247,-2,34.5,582.3,-415,356,413,23.6
'2018-05-30 09:30:43.00',49.904,-251,-1,34.5,582.3,-415,356,413,23.6
'2018-05-30 09:30:43.99',49.901,-251,-3,34.5,582.3,-415,356,414,23.6
'2018-05-30 09:30:45.00',49.901,-252,-4,34.5,582.3,-415,356,414,23.6
'2018-05-30 09:30:46.00',49.902,-250,-1,34.5,582.3,-415,356,414,23.6
'2018-05-30 09:30:47.00',49.899,-253,-3,34.5,582.3,-415,357,414,23.6
'2018-05-30 09:30:48.00',49.897,-251,0,34.5,582.3,-415,357,414,23.6
'2018-05-30 09:30:49.00',49.895,-254,1,34.5,582.3,-415,357,414,23.6
'2018-05-30 09:30:50.00',49.893,-252,-5,34.5,582.3,-414,357,412,23.6
'2018-05-30 09:30:51.00',49.893,-250,2,34.5,582.3,-414,357,412,23.6
'2018-05-30 09:30:52.00',49.892,-249,-1,34.5,582.3,-415,357,412,23.6
'2018-05-30 09:30:53.00',49.891,-254,1,34.5,582.3,-415,357,412,23.6
'2018-05-30 09:30:54.00',49.891,-253,1,34.5,582.3,-415,356,412,23.6
'2018-05-30 09:30:55.00',49.891,-250,-4,34.6,582.3,-415,356,412,23.6
'2018-05-30 09:30:56.00',49.889,-250,0,34.6,582.3,-415,356,411,23.6
'2018-05-30 09:30:56.99',49.888,-255,3,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:30:58.00',49.889,-252,-3,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:30:58.99',49.886,-247,2,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:31:00.00',49.885,-250,2,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:31:01.00',49.887,-247,1,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:31:02.00',49.886,-250,0,34.6,582.3,-414,356,411,23.6
'2018-05-30 09:31:03.00',49.885,-253,1,34.6,582.4,-414,356,412,23.6
'2018-05-30 09:31:04.00',49.885,-251,0,34.6,582.4,-413,356,412,23.6
'2018-05-30 09:31:05.00',49.884,-250,1,34.6,582.4,-413,356,412,23.6
'2018-05-30 09:31:06.00',49.882,-255,1,34.6,582.4,-413,356,412,23.6
'2018-05-30 09:31:07.00',49.882,-251,3,34.6,582.4,-413,355,412,23.6
'2018-05-30 09:31:08.00',49.883,-247,-3,34.6,582.4,-413,355,412,23.6
'2018-05-30 09:31:09.00',49.886,-250,3,34.6,582.4,-413,355,412,23.6
'2018-05-30 09:31:09.99',49.885,-248,0,34.6,582.4,-413,355,411,23.6
'2018-05-30 09:31:11.00',49.885,-250,-3,34.6,582.4,-413,355,411,23.6
'2018-05-30 09:31:12.00',49.886,-252,0,34.7,582.4,-413,355,411,23.6
'2018-05-30 09:31:13.00',49.884,-250,1,34.7,582.4,-413,356,411,23.6
'2018-05-30 09:31:14.00',49.884,-250,-1,34.7,582.4,-413,356,411,23.6
'2018-05-30 09:31:15.00',49.884,-254,2,34.7,582.4,-413,356,411,23.6
'2018-05-30 09:31:16.00',49.884,-250,3,34.7,582.4,-413,356,411,23.6
'2018-05-30 09:31:17.00',49.884,-248,-3,34.7,582.5,-413,356,411,23.6
'2018-05-30 09:31:18.00',49.883,-251,0,34.7,582.5,-413,356,411,23.7
'2018-05-30 09:31:19.00',49.883,-251,-4,34.7,582.5,-413,356,411,23.7
'2018-05-30 09:31:20.00',49.883,-248,1,34.7,582.5,-413,356,411,23.7
'2018-05-30 09:31:21.00',49.886,-252,-1,34.7,582.5,-413,356,411,23.7
'2018-05-30 09:31:22.00',49.888,-251,-2,34.7,582.5,-413,356,411,23.7
'2018-05-30 09:31:22.99',49.891,-252,3,34.7,582.5,-413,356,410,23.7
'2018-05-30 09:31:24.00',49.894,-249,-3,34.7,582.5,-413,356,410,23.7
'2018-05-30 09:31:24.99',49.898,-251,-2,34.8,582.5,-413,356,410,23.7
'2018-05-30 09:31:26.00',49.903,-248,1,34.8,582.5,-413,356,410,23.7
'2018-05-30 09:31:27.00',49.905,-250,-4,34.8,582.5,-413,356,410,23.7
'2018-05-30 09:31:28.00',49.907,-252,1,34.9,582.5,-414,356,410,23.7
'2018-05-30 09:31:29.00',49.908,-249,-4,34.9,582.5,-414,356,410,23.7
'2018-05-30 09:31:30.00',49.913,-250,3,34.9,582.5,-414,356,411,23.7
'2018-05-30 09:31:31.00',49.917,-251,-2,34.9,582.5,-414,356,411,23.7
'2018-05-30 09:31:32.00',49.920,-253,2,34.9,582.5,-414,356,411,23.7
'2018-05-30 09:31:33.00',49.921,-253,-1,34.9,582.5,-414,356,411,23.7
'2018-05-30 09:31:34.00',49.922,-253,3,34.9,582.5,-414,356,411,23.7
'2018-05-30 09:31:35.00',49.923,-248,-4,34.9,582.6,-414,356,411,23.7
'2018-05-30 09:31:35.99',49.922,-249,3,35.0,582.6,-414,356,412,23.7
'2018-05-30 09:31:37.00',49.924,-247,-3,35.0,582.6,-414,356,412,23.7
'2018-05-30 09:31:38.00',49.921,-247,2,35.0,582.6,-414,356,412,23.7
'2018-05-30 09:31:39.00',49.920,-250,2,35.0,582.6,-414,356,412,23.7
'2018-05-30 09:31:40.00',49.922,-253,0,35.0,582.6,-413,356,412,23.7
'2018-05-30 09:31:41.00',49.923,-250,-3,35.0,582.6,-414,356,412,23.7
'2018-05-30 09:31:42.00',49.922,-250,-2,35.0,582.6,-414,356,411,23.7
'2018-05-30 09:31:43.00',49.920,-252,3,35.0,582.6,-414,356,411,23.7
'2018-05-30 09:31:44.00',49.918,-253,-1,35.1,582.6,-414,356,411,23.7
'2018-05-30 09:31:45.00',49.916,-255,1,35.1,582.6,-414,356,411,23.7
'2018-05-30 09:31:46.00',49.912,-252,0,35.1,582.6,-414,356,411,23.7
'2018-05-30 09:31:47.00',49.913,-249,-1,35.1,582.6,-414,356,411,23.7
'2018-05-30 09:31:48.00',49.905,-248,1,35.2,582.6,-413,356,411,23.7
'2018-05-30 09:31:48.99',49.903,-247,-1,35.2,582.6,-413,356,411,23.7
'2018-05-30 09:31:50.00',49.898,-249,1,35.2,582.6,-413,356,411,23.8
'2018-05-30 09:31:50.99',49.898,-251,-2,35.2,582.6,-414,356,411,23.8
'2018-05-30 09:31:52.00',49.895,-251,-3,35.2,582.6,-414,356,411,23.8
'2018-05-30 09:31:53.00',49.893,-251,-3,35.2,582.7,-414,356,411,23.8
'2018-05-30 09:31:54.00',49.891,-250,-1,35.2,582.7,-414,356,411,23.8
'2018-05-30 09:31:55.00',49.892,-255,2,35.2,582.7,-414,356,411,23.8
'2018-05-30 09:31:56.00',49.888,-253,-3,35.2,582.7,-414,356,412,23.8
'2018-05-30 09:31:57.00',49.885,-250,-3,35.2,582.7,-414,356,412,23.8
'2018-05-30 09:31:58.00',49.885,-250,2,35.2,582.7,-414,356,412,23.8
'2018-05-30 09:31:59.00',49.882,-252,-4,35.2,582.7,-414,355,412,23.8
'2018-05-30 09:32:00.00',49.885,-252,-4,35.2,582.7,-414,355,412,23.8
'2018-05-30 09:32:01.00',49.884,-253,-1,35.2,582.7,-414,355,412,23.8
'2018-05-30 09:32:01.99',49.885,-250,1,35.2,582.7,-414,355,413,23.8
'2018-05-30 09:32:03.00',49.886,-252,-1,35.2,582.7,-414,355,413,23.8
'2018-05-30 09:32:04.00',49.887,-251,-1,35.2,582.7,-414,355,413,23.8
'2018-05-30 09:32:05.00',49.888,-253,3,35.2,582.7,-414,355,413,23.8
'2018-05-30 09:32:06.00',49.888,-249,-3,35.2,582.7,-414,356,413,23.8
'2018-05-30 09:32:07.00',49.890,-251,3,35.2,582.7,-414,356,413,23.8
'2018-05-30 09:32:08.00',49.891,-252,3,35.2,582.7,-414,356,413,23.8
'2018-05-30 09:32:09.00',49.891,-250,-2,35.2,582.7,-414,356,414,23.8
'2018-05-30 09:32:10.00',49.890,-252,3,35.2,582.7,-414,356,414,23.8
'2018-05-30 09:32:11.00',49.888,-249,0,35.2,582.7,-414,356,414,23.8
'2018-05-30 09:32:12.00',49.884,-248,-3,35.2,582.8,-414,356,414,23.8
'2018-05-30 09:32:12.99',49.883,-250,4,35.2,582.8,-414,354,414,23.8
'2018-05-30 09:32:14.00',49.880,-253,3,35.2,582.8,-413,354,414,23.8
'2018-05-30 09:32:14.99',49.876,-250,-1,35.2,582.8,-413,354,414,23.8
'2018-05-30 09:32:16.00',49.870,-248,-3,35.2,582.8,-413,354,416,23.8
'2018-05-30 09:32:17.00',49.866,-252,2,35.2,582.8,-413,354,416,23.8
'2018-05-30 09:32:18.00',49.863,-252,1,35.2,582.8,-413,354,416,23.8
'2018-05-30 09:32:19.00',49.860,-251,1,35.2,582.8,-413,354,416,23.8
'2018-05-30 09:32:20.00',49.859,-250,0,35.2,582.8,-413,355,416,23.8
'2018-05-30 09:32:21.00',49.859,-253,-1,35.3,582.8,-413,355,416,23.8
'2018-05-30 09:32:22.00',49.861,-248,-4,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:23.00',49.862,-253,-1,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:24.00',49.864,-248,3,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:25.00',49.865,-251,2,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:25.99',49.867,-251,4,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:27.00',49.869,-252,-1,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:27.99',49.870,-248,-1,35.3,582.8,-413,355,414,23.8
'2018-05-30 09:32:29.00',49.871,-250,3,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:30.00',49.872,-252,3,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:31.00',49.873,-250,-1,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:32.00',49.874,-247,-2,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:33.00',49.874,-250,4,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:34.00',49.875,-250,2,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:35.00',49.875,-251,-3,35.3,582.9,-413,355,413,23.8
'2018-05-30 09:32:36.00',49.877,-248,-2,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:37.00',49.879,-251,2,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:38.00',49.878,-249,2,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:38.99',49.877,-250,-1,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:40.00',49.876,-250,1,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:41.00',49.874,-252,1,35.4,582.9,-413,355,413,23.8
'2018-05-30 09:32:42.00',49.873,-252,3,35.4,582.9,-413,355,414,23.8
'2018-05-30 09:32:43.00',49.874,-250,-2,35.4,582.9,-413,355,414,23.8
'2018-05-30 09:32:44.00',49.874,-250,-1,35.4,583.0,-413,355,414,23.8
'2018-05-30 09:32:45.00',49.875,-250,3,35.4,583.0,-413,355,414,23.8
'2018-05-30 09:32:46.00',49.875,-249,-1,35.4,583.0,-413,355,414,23.8
'2018-05-30 09:32:47.00',49.876,-250,-1,35.4,583.0,-413,355,414,23.8
'2018-05-30 09:32:48.00',49.877,-248,0,35.4,583.0,-413,355,414,23.8
'2018-05-30 09:32:49.00',49.878,-254,2,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:50.00',49.880,-248,1,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:51.00',49.882,-250,-4,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:51.99',49.884,-251,-2,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:53.00',49.885,-248,2,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:53.99',49.889,-251,-2,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:55.00',49.889,-251,-3,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:56.00',49.888,-251,0,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:57.00',49.888,-248,-3,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:58.00',49.887,-250,1,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:32:59.00',49.887,-253,0,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:33:00.00',49.887,-250,-4,35.5,583.0,-413,355,414,23.8
'2018-05-30 09:33:01.00',49.886,-252,0,35.5,583.0,-413,355,415,23.8
'2018-05-30 09:33:02.00',49.886,-252,0,35.5,583.0,-413,355,415,23.8
'2018-05-30 09:33:03.00',49.890,-248,-2,35.5,583.0,-413,355,415,23.8
'2018-05-30 09:33:04.00',49.893,-252,-1,35.5,583.1,-413,355,415,23.8
'2018-05-30 09:33:04.99',49.895,-250,1,35.5,583.1,-413,355,415,23.8
'2018-05-30 09:33:06.00',49.898,-248,-3,35.5,583.1,-413,355,415,23.8
'2018-05-30 09:33:07.00',49.901,-252,3,35.5,583.1,-413,355,415,23.8
'2018-05-30 09:33:08.00',49.907,-250,-3,35.5,583.1,-413,355,413,23.8
'2018-05-30 09:33:09.00',49.908,-252,2,35.5,583.1,-413,355,413,23.8
'2018-05-30 09:33:10.00',49.911,-251,-3,35.5,583.1,-413,355,413,23.8
'2018-05-30 09:33:11.00',49.913,-251,-1,35.5,583.1,-413,355,413,23.8
'2018-05-30 09:33:12.00',49.917,-250,-3,35.5,583.1,-413,355,413,23.8
'2018-05-30 09:33:13.00',49.921,-253,3,35.6,583.1,-413,355,413,23.8
'2018-05-30 09:33:14.00',49.924,-251,1,35.6,583.1,-413,355,413,23.8
'2018-05-30 09:33:15.00',49.931,-254,2,35.6,583.1,-413,355,408,23.8
'2018-05-30 09:33:16.00',49.931,-251,0,35.6,583.1,-413,355,408,23.8
'2018-05-30 09:33:17.00',49.932,-250,1,35.6,583.1,-413,355,408,23.8
'2018-05-30 09:33:17.99',49.933,-248,1,35.6,583.2,-413,355,408,23.8
'2018-05-30 09:33:19.00',49.933,-248,-2,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:19.99',49.932,-249,2,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:21.00',49.929,-248,-1,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:22.00',49.928,-252,2,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:23.00',49.925,-251,0,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:24.00',49.922,-252,-3,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:25.00',49.920,-252,-3,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:26.00',49.915,-250,-2,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:27.00',49.912,-250,0,35.6,583.2,-413,356,410,23.8
'2018-05-30 09:33:28.00',49.907,-253,2,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:29.00',49.903,-248,0,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:30.00',49.901,-249,2,35.6,583.2,-413,356,408,23.8
'2018-05-30 09:33:30.99',49.899,-253,1,35.6,583.2,-414,356,408,23.8
'2018-05-30 09:33:32.00',49.896,-250,-2,35.7,583.3,-414,356,408,23.8
'2018-05-30 09:33:33.00',49.894,-250,-1,35.7,583.3,-414,356,408,23.8
'2018-05-30 09:33:34.00',49.893,-249,-2,35.7,583.3,-413,356,408,23.8
'2018-05-30 09:33:35.00',49.892,-247,-1,35.7,583.3,-413,356,409,23.8
'2018-05-30 09:33:36.00',49.889,-253,2,35.7,583.3,-413,356,409,23.8
'2018-05-30 09:33:37.00',49.887,-251,3,35.7,583.3,-413,356,409,23.8
'2018-05-30 09:33:38.00',49.883,-248,-3,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:39.00',49.880,-250,0,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:40.00',49.878,-248,1,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:41.00',49.876,-250,-1,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:41.99',49.872,-249,-4,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:43.00',49.869,-253,2,35.7,583.3,-413,355,409,23.7
'2018-05-30 09:33:43.99',49.867,-254,3,35.8,583.3,-413,355,409,23.7
'2018-05-30 09:33:45.00',49.869,-250,2,35.8,583.3,-413,356,409,23.7
'2018-05-30 09:33:46.00',49.869,-248,-3,35.8,583.3,-413,356,409,23.7
'2018-05-30 09:33:47.00',49.872,-247,-2,35.8,583.3,-413,356,409,23.7
'2018-05-30 09:33:48.00',49.877,-252,1,35.9,583.3,-413,356,408,23.7
'2018-05-30 09:33:49.00',49.881,-251,1,35.9,583.3,-413,356,408,23.7
'2018-05-30 09:33:50.00',49.883,-250,-4,35.9,583.3,-413,356,408,23.7
'2018-05-30 09:33:51.00',49.886,-253,2,35.9,583.3,-413,356,408,23.7
'2018-05-30 09:33:52.00',49.888,-254,1,35.9,583.4,-413,356,408,23.7
'2018-05-30 09:33:53.00',49.890,-253,-3,35.9,583.4,-413,356,408,23.7
'2018-05-30 09:33:54.00',49.891,-251,1,35.9,583.4,-413,356,409,23.7
'2018-05-30 09:33:54.99',49.892,-248,-1,35.9,583.4,-414,356,409,23.7
'2018-05-30 09:33:56.00',49.894,-248,-3,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:33:56.99',49.898,-250,1,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:33:58.00',49.902,-250,-3,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:33:59.00',49.903,-252,2,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:34:00.00',49.906,-250,-3,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:34:01.00',49.908,-251,2,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:34:02.00',49.909,-253,-2,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:34:03.00',49.909,-253,0,36.0,583.4,-414,356,409,23.7
'2018-05-30 09:34:04.00',49.908,-251,1,36.1,583.4,-414,356,409,23.7
'2018-05-30 09:34:05.00',49.906,-250,-2,36.1,583.4,-414,355,409,23.7
'2018-05-30 09:34:06.00',49.906,-250,2,36.1,583.4,-414,355,409,23.7
'2018-05-30 09:34:07.00',49.909,-248,-2,36.1,583.5,-413,355,409,23.7
'2018-05-30 09:34:07.99',49.914,-251,1,36.1,583.5,-413,355,408,23.7
'2018-05-30 09:34:09.00',49.918,-250,-2,36.1,583.5,-413,355,408,23.7
'2018-05-30 09:34:10.00',49.919,-252,-1,36.2,583.5,-413,355,408,23.7
'2018-05-30 09:34:11.00',49.922,-250,-3,36.2,583.5,-413,356,408,23.7
'2018-05-30 09:34:12.00',49.926,-251,-1,36.2,583.5,-413,356,408,23.7
'2018-05-30 09:34:13.00',49.927,-251,-2,36.2,583.5,-413,356,408,23.7
'2018-05-30 09:34:14.00',49.927,-252,-2,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:15.00',49.926,-252,2,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:16.00',49.927,-250,-1,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:17.00',49.927,-250,-1,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:18.00',49.926,-248,-1,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:19.00',49.925,-249,0,36.2,583.5,-413,356,410,23.8
'2018-05-30 09:34:20.00',49.923,-248,-3,36.2,583.5,-413,356,409,23.8
'2018-05-30 09:34:20.99',49.920,-251,3,36.2,583.5,-413,356,409,23.8
'2018-05-30 09:34:22.00',49.918,-250,0,36.2,583.5,-413,356,409,23.8
'2018-05-30 09:34:22.99',49.917,-253,0,36.2,583.5,-413,356,409,23.8
'2018-05-30 09:34:24.00',49.916,-250,-3,36.2,583.5,-413,355,409,23.8
'2018-05-30 09:34:25.00',49.915,-251,2,36.2,583.5,-413,355,409,23.8
'2018-05-30 09:34:26.00',49.914,-253,-1,36.2,583.5,-413,355,409,23.8
'2018-05-30 09:34:27.00',49.913,-253,0,36.2,583.5,-413,355,410,23.8
'2018-05-30 09:34:28.00',49.913,-253,-1,36.2,583.6,-413,355,410,23.8
'2018-05-30 09:34:29.00',49.913,-252,1,36.2,583.6,-414,355,410,23.8
'2018-05-30 09:34:30.00',49.916,-248,-2,36.2,583.6,-414,356,410,23.8
'2018-05-30 09:34:31.00',49.911,-250,0,36.2,583.6,-414,356,410,23.8
'2018-05-30 09:34:32.00',49.912,-248,-3,36.2,583.6,-414,356,410,23.8
'2018-05-30 09:34:33.00',49.913,-252,1,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:33.99',49.915,-253,-1,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:35.00',49.918,-251,0,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:36.00',49.923,-255,0,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:37.00',49.926,-253,-1,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:38.00',49.932,-251,0,36.2,583.6,-414,356,411,23.8
'2018-05-30 09:34:39.00',49.935,-251,1,36.2,583.6,-414,356,409,23.8
'2018-05-30 09:34:40.00',49.938,-248,-1,36.2,583.6,-414,356,409,23.8
'2018-05-30 09:34:41.00',49.940,-248,-3,36.2,583.6,-413,356,409,23.8
'2018-05-30 09:34:42.00',49.945,-250,2,36.3,583.6,-413,356,409,23.8
'2018-05-30 09:34:43.00',49.947,-248,-1,36.3,583.7,-413,356,409,23.8
'2018-05-30 09:34:44.00',49.949,-248,-3,36.3,583.7,-413,356,409,23.8
'2018-05-30 09:34:45.00',49.951,-251,1,36.3,583.7,-413,356,409,23.8
'2018-05-30 09:34:46.00',49.951,-250,2,36.3,583.7,-413,356,411,23.8
'2018-05-30 09:34:46.99',49.949,-252,-3,36.3,583.7,-413,356,411,23.8
'2018-05-30 09:34:48.00',49.949,-250,-1,36.3,583.7,-413,356,411,23.8
'2018-05-30 09:34:48.99',49.948,-252,-1,36.3,583.7,-413,356,411,23.9
'2018-05-30 09:34:50.00',49.949,-250,-4,36.3,583.7,-413,355,411,23.9
'2018-05-30 09:34:51.00',49.949,-250,-1,36.3,583.7,-413,355,411,23.9
'2018-05-30 09:34:52.00',49.949,-253,2,36.3,583.7,-414,355,411,23.9
'2018-05-30 09:34:53.00',49.947,-251,0,36.3,583.7,-414,355,410,23.9
'2018-05-30 09:34:54.00',49.947,-250,-1,36.3,583.7,-414,355,410,23.9
'2018-05-30 09:34:55.00',49.947,-254,1,36.3,583.7,-414,355,410,23.9
'2018-05-30 09:34:56.00',49.949,-254,0,36.3,583.7,-414,356,410,23.9
'2018-05-30 09:34:57.00',49.950,-253,-1,36.4,583.7,-414,356,410,23.9
'2018-05-30 09:34:58.00',49.956,-252,2,36.4,583.8,-414,356,410,23.8
'2018-05-30 09:34:59.00',49.959,-252,1,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:34:59.99',49.963,-250,0,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:01.00',49.967,-248,-3,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:02.00',49.971,-248,-2,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:03.00',49.973,-249,-1,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:04.00',49.976,-250,2,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:05.00',49.978,-250,2,36.4,583.8,-414,356,411,23.8
'2018-05-30 09:35:06.00',49.981,-251,-4,36.4,583.8,-414,356,410,23.8
'2018-05-30 09:35:07.00',49.984,-249,-1,36.4,583.8,-414,356,410,23.8
'2018-05-30 09:35:08.00',49.989,-248,-1,36.4,583.8,-414,356,410,23.8
'2018-05-30 09:35:09.00',49.995,-248,-1,36.5,583.8,-414,356,410,23.8
'2018-05-30 09:35:10.00',49.995,-247,-3,36.5,583.8,-414,356,410,23.8
'2018-05-30 09:35:11.00',49.996,-247,-2,36.5,583.8,-414,356,410,23.8
'2018-05-30 09:35:12.00',49.997,-248,-4,36.5,583.8,-414,356,409,23.8
'2018-05-30 09:35:12.99',49.998,-247,-2,36.5,583.8,-414,356,409,23.8
'2018-05-30 09:35:14.00',49.998,-247,-1,36.5,583.8,-414,356,409,23.8
'2018-05-30 09:35:15.00',49.998,-247,-3,36.5,583.8,-413,356,409,23.8
'2018-05-30 09:35:16.00',49.998,-247,-2,36.5,583.8,-413,356,409,23.8
'2018-05-30 09:35:17.00',49.998,-247,-3,36.5,583.9,-413,356,409,23.8
'2018-05-30 09:35:18.00',49.998,-247,-3,36.5,583.9,-413,356,409,23.8
'2018-05-30 09:35:19.00',49.998,-248,-3,36.5,583.9,-413,356,409,23.8
'2018-05-30 09:35:20.00',49.999,-247,-2,36.5,583.9,-413,356,409,23.8
'2018-05-30 09:35:21.00',50.002,-248,-3,36.5,583.9,-413,356,409,23.8
'2018-05-30 09:35:22.00',50.003,-247,-3,36.5,583.9,-413,355,409,23.8
'2018-05-30 09:35:23.00',50.004,-248,-4,36.5,583.9,-413,355,409,23.8
'2018-05-30 09:35:23.99',50.006,-248,-3,36.5,583.9,-413,355,409,23.8
'2018-05-30 09:35:25.00',50.010,-249,-2,36.5,583.9,-413,355,413,23.8
'2018-05-30 09:35:25.99',50.009,-248,-1,36.5,583.9,-413,355,413,23.8
'2018-05-30 09:35:27.00',50.012,-248,-3,36.5,583.9,-413,355,413,23.8
'2018-05-30 09:35:28.00',50.018,-250,2,36.5,583.9,-414,355,413,23.8
'2018-05-30 09:35:29.00',50.015,-250,1,36.5,583.9,-414,355,413,23.8
'2018-05-30 09:35:30.00',50.016,-250,1,36.5,583.9,-414,355,413,23.8
'2018-05-30 09:35:31.00',50.017,-250,3,36.5,584.0,-414,355,413,23.8
'2018-05-30 09:35:32.00',50.016,-250,-3,36.5,584.0,-414,355,414,23.8
'2018-05-30 09:35:33.00',50.016,-250,-3,36.5,584.0,-414,355,414,23.8
'2018-05-30 09:35:34.00',50.017,-250,-3,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:35.00',50.020,-249,-3,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:36.00',50.023,-249,1,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:36.99',50.025,-248,3,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:38.00',50.027,-252,3,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:39.00',50.029,-252,-2,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:40.00',50.030,-249,3,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:41.00',50.032,-248,-2,36.6,584.0,-414,355,414,23.8
'2018-05-30 09:35:42.00',50.033,-250,-2,36.6,584.0,-413,355,414,23.8
'2018-05-30 09:35:43.00',50.034,-249,2,36.6,584.0,-413,355,414,23.8
'2018-05-30 09:35:44.00',50.036,-250,1,36.6,584.0,-413,355,414,23.8
'2018-05-30 09:35:45.00',50.037,-252,-2,36.6,584.0,-413,355,414,23.8
'2018-05-30 09:35:46.00',50.039,-250,-1,36.6,584.1,-413,355,414,23.8
'2018-05-30 09:35:47.00',50.040,-251,1,36.6,584.1,-413,355,414,23.8
'2018-05-30 09:35:48.00',50.041,-255,3,36.6,584.1,-413,355,414,23.8
'2018-05-30 09:35:49.00',50.042,-254,1,36.6,584.1,-413,355,414,23.8
'2018-05-30 09:35:49.99',50.046,-251,-2,36.6,584.1,-413,355,414,23.8
'2018-05-30 09:35:51.00',50.045,-252,1,36.6,584.1,-413,355,415,23.8
'2018-05-30 09:35:51.99',50.044,-253,1,36.7,584.1,-413,355,415,23.8
'2018-05-30 09:35:53.00',50.041,-252,1,36.7,584.1,-413,355,415,23.8
'2018-05-30 09:35:54.00',50.037,-250,-3,36.7,584.1,-413,355,415,23.8
'2018-05-30 09:35:55.00',50.034,-249,-1,36.7,584.1,-413,355,415,23.8
'2018-05-30 09:35:56.00',50.030,-253,1,36.7,584.1,-413,355,415,23.8
'2018-05-30 09:35:57.00',50.025,-253,1,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:35:58.00',50.021,-251,-1,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:35:59.00',50.018,-251,-1,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:36:00.00',50.017,-250,-3,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:36:01.00',50.014,-250,-3,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:36:02.00',50.013,-250,-2,36.7,584.1,-413,355,414,23.8
'2018-05-30 09:36:02.99',50.011,-251,-1,36.8,584.1,-413,355,413,23.8
'2018-05-30 09:36:04.00',50.010,-250,-3,36.8,584.1,-413,355,413,23.8
'2018-05-30 09:36:05.00',50.010,-251,0,36.8,584.2,-413,355,413,23.8
'2018-05-30 09:36:06.00',50.010,-253,2,36.8,584.2,-413,355,413,23.8
'2018-05-30 09:36:07.00',50.009,-253,1,36.8,584.2,-413,356,413,23.8
'2018-05-30 09:36:08.00',50.008,-250,0,36.8,584.2,-413,356,413,23.8
'2018-05-30 09:36:09.00',50.007,-252,2,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:10.00',50.009,-252,1,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:11.00',50.008,-251,0,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:12.00',50.009,-250,0,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:13.00',50.012,-248,-2,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:14.00',50.018,-249,-3,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:15.00',50.016,-248,-4,36.9,584.2,-413,356,411,23.8
'2018-05-30 09:36:15.99',50.021,-247,-3,36.9,584.2,-413,356,414,23.8
'2018-05-30 09:36:17.00',50.023,-248,-1,37.0,584.2,-413,356,414,23.8
'2018-05-30 09:36:17.99',50.029,-250,1,37.0,584.2,-413,356,414,23.8
'2018-05-30 09:36:19.00',50.034,-250,3,37.0,584.2,-413,355,414,23.8
'2018-05-30 09:36:20.00',50.039,-248,-3,37.0,584.3,-413,355,414,23.8
'2018-05-30 09:36:21.00',50.044,-248,-1,37.0,584.3,-413,355,414,23.8
'2018-05-30 09:36:22.00',50.048,-250,3,37.0,584.3,-413,355,411,23.8
'2018-05-30 09:36:23.00',50.054,-251,0,37.1,584.3,-413,355,411,23.8
'2018-05-30 09:36:24.00',50.063,-251,-1,37.1,584.3,-413,355,411,23.8
'2018-05-30 09:36:25.00',50.068,-254,3,37.1,584.3,-413,356,411,23.8
'2018-05-30 09:36:26.00',50.075,-251,-2,37.1,584.3,-413,356,411,23.8
'2018-05-30 09:36:27.00',50.079,-252,3,37.1,584.3,-413,356,411,23.8
'2018-05-30 09:36:28.00',50.083,-249,-2,37.1,584.3,-413,356,410,23.8
'2018-05-30 09:36:28.99',50.086,-252,1,37.1,584.3,-413,356,410,23.8
'2018-05-30 09:36:30.00',50.088,-251,-2,37.1,584.3,-413,356,410,23.8
'2018-05-30 09:36:31.00',50.089,-253,3,37.1,584.3,-413,356,410,23.8
'2018-05-30 09:36:32.00',50.087,-248,-3,37.2,584.3,-413,356,410,23.8
'2018-05-30 09:36:33.00',50.084,-252,1,37.2,584.3,-413,356,410,23.8
'2018-05-30 09:36:34.00',50.081,-248,-2,37.2,584.3,-413,356,411,23.8
'2018-05-30 09:36:35.00',50.079,-252,1,37.2,584.3,-413,356,411,23.8
'2018-05-30 09:36:36.00',50.076,-253,-2,37.2,584.3,-413,356,411,23.8
'2018-05-30 09:36:37.00',50.072,-252,3,37.2,584.4,-413,357,411,23.8
'2018-05-30 09:36:38.00',50.067,-252,-1,37.2,584.4,-413,357,411,23.8
'2018-05-30 09:36:39.00',50.063,-250,-1,37.2,584.4,-413,357,411,23.8
'2018-05-30 09:36:40.00',50.057,-250,3,37.2,584.4,-413,357,408,23.8
'2018-05-30 09:36:41.00',50.053,-249,-2,37.2,584.4,-413,357,408,23.8
'2018-05-30 09:36:41.99',50.051,-250,-3,37.2,584.4,-413,357,408,23.8
'2018-05-30 09:36:43.00',50.048,-253,2,37.2,584.4,-413,356,408,23.8
'2018-05-30 09:36:43.99',50.048,-251,-1,37.2,584.4,-413,356,408,23.8
'2018-05-30 09:36:45.00',50.046,-250,-1,37.2,584.4,-413,356,408,23.8
'2018-05-30 09:36:46.00',50.046,-250,-3,37.2,584.4,-413,356,410,23.8
'2018-05-30 09:36:47.00',50.046,-251,-3,37.2,584.4,-413,356,410,23.8
'2018-05-30 09:36:48.00',50.048,-254,-1,37.2,584.4,-413,356,410,23.8
'2018-05-30 09:36:49.00',50.052,-251,-3,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:50.00',50.054,-251,3,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:51.00',50.058,-252,-1,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:52.00',50.059,-250,-2,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:52.99',50.061,-251,1,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:54.00',50.065,-249,0,37.2,584.4,-413,357,410,23.8
'2018-05-30 09:36:54.99',50.066,-249,-1,37.2,584.4,-413,356,410,23.8
'2018-05-30 09:36:56.00',50.067,-252,2,37.2,584.5,-413,356,410,23.8
'2018-05-30 09:36:57.00',50.067,-253,-1,37.2,584.5,-413,356,410,23.8
'2018-05-30 09:36:58.00',50.068,-255,2,37.2,584.5,-413,356,413,23.8
'2018-05-30 09:36:59.00',50.069,-251,-1,37.2,584.5,-413,356,413,23.8
'2018-05-30 09:37:00.00',50.067,-250,-1,37.2,584.5,-413,356,413,23.8
'2018-05-30 09:37:01.00',50.067,-255,0,37.3,584.5,-413,356,413,23.8
'2018-05-30 09:37:02.00',50.067,-250,-4,37.3,584.5,-413,356,413,23.8
'2018-05-30 09:37:03.00',50.067,-252,1,37.3,584.5,-413,356,413,23.8
'2018-05-30 09:37:04.00',50.067,-251,-2,37.3,584.5,-413,356,413,23.8
'2018-05-30 09:37:05.00',50.066,-250,1,37.3,584.5,-413,356,413,23.8
'2018-05-30 09:37:05.99',50.066,-250,0,37.3,584.5,-413,356,412,23.9
'2018-05-30 09:37:07.00',50.063,-248,-5,37.3,584.5,-413,356,412,23.9
'2018-05-30 09:37:08.00',50.063,-250,3,37.3,584.5,-413,356,412,23.9
'2018-05-30 09:37:09.00',50.058,-249,-1,37.3,584.5,-413,355,412,23.9
'2018-05-30 09:37:10.00',50.062,-248,-1,37.3,584.5,-413,355,412,23.9
'2018-05-30 09:37:11.00',50.063,-252,3,37.3,584.5,-413,355,412,23.9
'2018-05-30 09:37:12.00',50.064,-250,-2,37.3,584.6,-413,355,412,23.9
'2018-05-30 09:37:13.00',50.064,-253,1,37.3,584.6,-413,355,412,23.9
'2018-05-30 09:37:14.00',50.064,-254,0,37.3,584.6,-413,355,412,23.9
'2018-05-30 09:37:15.00',50.066,-250,-2,37.4,584.6,-413,355,412,23.9
'2018-05-30 09:37:16.00',50.067,-252,3,37.4,584.6,-413,355,412,23.9
'2018-05-30 09:37:17.00',50.069,-250,-3,37.4,584.6,-413,355,412,23.9
'2018-05-30 09:37:18.00',50.070,-250,-3,37.4,584.6,-413,355,412,23.9
'2018-05-30 09:37:18.99',50.070,-251,-1,37.4,584.6,-413,355,411,23.9
'2018-05-30 09:37:20.00',50.070,-250,-3,37.4,584.6,-413,355,411,23.9
'2018-05-30 09:37:20.99',50.070,-251,2,37.4,584.6,-413,355,411,23.9
'2018-05-30 09:37:22.00',50.069,-247,-4,37.4,584.6,-413,355,411,23.9
'2018-05-30 09:37:23.00',50.067,-249,3,37.4,584.6,-413,356,411,23.9
'2018-05-30 09:37:24.00',50.065,-248,-1,37.4,584.6,-413,356,411,23.9
'2018-05-30 09:37:25.00',50.062,-248,-1,37.4,584.6,-413,356,411,23.9
'2018-05-30 09:37:26.00',50.058,-251,1,37.4,584.6,-413,356,411,23.9
'2018-05-30 09:37:27.00',50.058,-250,-1,37.4,584.6,-412,356,411,23.9
'2018-05-30 09:37:28.00',50.057,-253,0,37.4,584.6,-412,356,411,23.9
'2018-05-30 09:37:29.00',50.052,-255,1,37.5,584.7,-413,356,411,23.9
'2018-05-30 09:37:30.00',50.047,-250,-2,37.5,584.7,-413,356,411,23.9
'2018-05-30 09:37:31.00',50.048,-250,-1,37.5,584.7,-413,356,411,23.9
'2018-05-30 09:37:31.99',50.045,-252,-1,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:33.00',50.043,-252,-1,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:34.00',50.038,-248,-3,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:35.00',50.038,-248,-3,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:36.00',50.037,-252,3,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:37.00',50.037,-252,1,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:38.00',50.039,-252,-2,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:39.00',50.041,-252,-1,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:40.00',50.043,-251,-1,37.5,584.7,-413,356,412,23.9
'2018-05-30 09:37:41.00',50.051,-253,0,37.5,584.8,-413,356,412,23.8
'2018-05-30 09:37:42.00',50.055,-250,-2,37.5,584.8,-413,356,412,23.8
'2018-05-30 09:37:43.00',50.061,-249,1,37.5,584.8,-413,356,412,23.8
'2018-05-30 09:37:44.00',50.066,-251,-2,37.5,584.8,-413,356,412,23.8
'2018-05-30 09:37:44.99',50.074,-250,0,37.5,584.8,-413,356,412,23.8
'2018-05-30 09:37:46.00',50.077,-252,1,37.5,584.8,-413,356,411,23.8
'2018-05-30 09:37:46.99',50.080,-252,-1,37.5,584.8,-413,356,411,23.8
'2018-05-30 09:37:48.00',50.084,-252,1,37.5,584.8,-413,356,411,23.8
'2018-05-30 09:37:49.00',50.090,-248,-1,37.5,584.8,-413,356,411,23.8
'2018-05-30 09:37:50.00',50.093,-251,-1,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:51.00',50.092,-250,-3,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:52.00',50.093,-251,-1,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:53.00',50.094,-250,1,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:54.00',50.095,-252,0,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:55.00',50.094,-253,3,37.5,584.8,-413,355,411,23.8
'2018-05-30 09:37:56.00',50.092,-250,-2,37.6,584.9,-413,355,411,23.8
'2018-05-30 09:37:57.00',50.090,-251,2,37.6,584.9,-413,356,411,23.7
'2018-05-30 09:37:57.99',50.089,-249,-2,37.6,584.9,-413,356,411,23.7
'2018-05-30 09:37:59.00',50.087,-250,1,37.6,584.9,-413,356,411,23.7
'2018-05-30 09:38:00.00',50.084,-250,-1,37.6,584.9,-413,356,408,23.7
'2018-05-30 09:38:01.00',50.083,-252,3,37.6,584.9,-413,356,408,23.7
'2018-05-30 09:38:02.00',50.081,-247,2,37.6,584.9,-413,356,408,23.7
'2018-05-30 09:38:03.00',50.081,-250,2,37.6,584.9,-413,356,408,23.7
'2018-05-30 09:38:04.00',50.080,-248,-1,37.6,584.9,-412,356,408,23.7
'2018-05-30 09:38:05.00',50.080,-251,3,37.6,584.9,-412,356,408,23.7
'2018-05-30 09:38:06.00',50.080,-252,-1,37.6,584.9,-412,356,408,23.7
'2018-05-30 09:38:07.00',50.083,-252,2,37.6,584.9,-412,356,408,23.7
'2018-05-30 09:38:08.00',50.081,-249,-1,37.6,584.9,-412,356,408,23.7
'2018-05-30 09:38:09.00',50.082,-251,2,37.6,584.9,-412,357,408,23.7
'2018-05-30 09:38:10.00',50.085,-249,-3,37.6,584.9,-412,357,408,23.7
'2018-05-30 09:38:10.99',50.087,-253,1,37.6,584.9,-412,357,408,23.7
'2018-05-30 09:38:12.00',50.090,-250,-2,37.6,584.9,-412,357,407,23.7
'2018-05-30 09:38:12.99',50.093,-251,1,37.7,585.0,-412,357,407,23.7
'2018-05-30 09:38:14.00',50.096,-248,-1,37.7,585.0,-412,357,407,23.7
'2018-05-30 09:38:15.00',50.103,-250,-1,37.7,585.0,-412,357,407,23.7
'2018-05-30 09:38:16.00',50.105,-251,0,37.7,585.0,-412,357,407,23.7
'2018-05-30 09:38:17.00',50.108,-251,-1,37.7,585.0,-412,357,407,23.7
'2018-05-30 09:38:18.00',50.110,-253,0,37.7,585.0,-412,357,408,23.7
'2018-05-30 09:38:19.00',50.114,-252,1,37.7,585.0,-412,357,408,23.7
'2018-05-30 09:38:20.00',50.113,-249,-3,37.7,585.0,-412,357,408,23.7
'2018-05-30 09:38:21.00',50.109,-253,-2,37.7,585.0,-412,357,408,23.7
'2018-05-30 09:38:22.00',50.102,-252,1,37.8,585.0,-412,357,408,23.7
'2018-05-30 09:38:23.00',50.091,-248,-2,37.8,585.0,-413,357,408,23.7
'2018-05-30 09:38:23.99',50.080,-251,2,37.8,585.0,-413,357,409,23.7
'2018-05-30 09:38:25.00',50.073,-249,-3,37.8,585.0,-413,357,409,23.7
'2018-05-30 09:38:26.00',50.061,-250,1,37.8,585.0,-413,357,409,23.7
'2018-05-30 09:38:27.00',50.056,-252,1,37.8,585.0,-413,357,409,23.7
'2018-05-30 09:38:28.00',50.052,-251,-3,37.8,585.0,-413,356,409,23.7
'2018-05-30 09:38:29.00',50.049,-254,0,37.8,585.0,-413,356,409,23.6
'2018-05-30 09:38:30.00',50.047,-252,1,37.9,585.1,-413,356,409,23.6
'2018-05-30 09:38:31.00',50.047,-251,-3,37.9,585.1,-413,356,410,23.6
'2018-05-30 09:38:32.00',50.047,-250,-2,37.9,585.1,-413,356,410,23.5
'2018-05-30 09:38:33.00',50.047,-251,2,37.9,585.1,-413,356,410,23.5
'2018-05-30 09:38:34.00',50.048,-252,0,37.9,585.1,-413,356,410,23.5
'2018-05-30 09:38:34.99',50.048,-250,-3,37.9,585.1,-413,356,410,23.5
'2018-05-30 09:38:36.00',50.050,-250,-2,37.9,585.1,-413,356,410,23.5
'2018-05-30 09:38:36.99',50.050,-253,-1,38.0,585.1,-413,356,409,23.5
'2018-05-30 09:38:38.00',50.050,-252,-3,38.0,585.1,-413,356,409,23.5
'2018-05-30 09:38:39.00',50.051,-251,-1,38.0,585.1,-413,356,409,23.5
'2018-05-30 09:38:40.00',50.051,-252,1,38.0,585.1,-413,356,409,23.5
'2018-05-30 09:38:41.00',50.052,-250,-3,38.1,585.1,-413,356,409,23.5
'2018-05-30 09:38:42.00',50.052,-248,-4,38.1,585.1,-413,356,409,23.5
'2018-05-30 09:38:43.00',50.051,-250,1,38.1,585.1,-413,356,410,23.5
'2018-05-30 09:38:44.00',50.051,-250,-1,38.1,585.1,-413,356,410,23.5
'2018-05-30 09:38:45.00',50.051,-250,-3,38.1,585.2,-413,356,410,23.5
'2018-05-30 09:38:46.00',50.049,-251,1,38.1,585.2,-413,356,410,23.5
'2018-05-30 09:38:47.00',50.048,-253,-1,38.1,585.2,-413,356,410,23.5
'2018-05-30 09:38:47.99',50.046,-252,-3,38.1,585.2,-414,356,410,23.5
'2018-05-30 09:38:49.00',50.043,-253,-1,38.1,585.2,-414,356,410,23.5
'2018-05-30 09:38:49.99',50.041,-255,1,38.1,585.2,-414,356,410,23.5
'2018-05-30 09:38:51.00',50.040,-255,0,38.1,585.2,-414,356,410,23.5
'2018-05-30 09:38:52.00',50.042,-253,0,38.2,585.2,-414,356,410,23.5
'2018-05-30 09:38:53.00',50.043,-252,-2,38.2,585.2,-414,356,410,23.5
'2018-05-30 09:38:54.00',50.044,-253,1,38.2,585.2,-414,356,410,23.5
'2018-05-30 09:38:55.00',50.046,-251,-1,38.2,585.2,-414,356,410,23.5
'2018-05-30 09:38:56.00',50.048,-255,1,38.2,585.2,-414,356,409,23.5
'2018-05-30 09:38:57.00',50.051,-252,-1,38.2,585.2,-414,356,409,23.5
'2018-05-30 09:38:58.00',50.058,-253,1,38.2,585.2,-414,356,409,23.5
'2018-05-30 09:38:59.00',50.065,-250,-4,38.2,585.2,-414,356,409,23.5
'2018-05-30 09:39:00.00',50.071,-250,-1,38.2,585.2,-414,357,409,23.5
'2018-05-30 09:39:00.99',50.078,-253,-3,38.2,585.2,-414,357,409,23.5
'2018-05-30 09:39:02.00',50.084,-251,1,38.2,585.3,-414,357,408,23.5
'2018-05-30 09:39:03.00',50.093,-248,-3,38.2,585.3,-414,357,408,23.5
'2018-05-30 09:39:04.00',50.103,-251,1,38.2,585.3,-414,357,408,23.5
'2018-05-30 09:39:05.00',50.110,-248,-2,38.2,585.3,-413,357,408,23.5
'2018-05-30 09:39:06.00',50.118,-252,-1,38.2,585.3,-413,357,408,23.5
'2018-05-30 09:39:07.00',50.126,-254,0,38.2,585.3,-413,357,408,23.5
'2018-05-30 09:39:08.00',50.132,-252,2,38.2,585.3,-413,357,408,23.5
'2018-05-30 09:39:09.00',50.139,-250,-3,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:10.00',50.146,-251,-4,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:11.00',50.149,-248,-3,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:12.00',50.153,-249,-3,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:13.00',50.156,-251,-3,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:13.99',50.156,-255,0,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:15.00',50.157,-253,-1,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:15.99',50.156,-253,-2,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:17.00',50.154,-248,1,38.2,585.3,-413,357,409,23.5
'2018-05-30 09:39:18.00',50.153,-250,1,38.2,585.4,-413,357,409,23.5
'2018-05-30 09:39:19.00',50.150,-251,-1,38.2,585.4,-413,356,409,23.5
'2018-05-30 09:39:20.00',50.151,-253,1,38.3,585.4,-413,356,409,23.5
'2018-05-30 09:39:21.00',50.151,-252,0,38.3,585.4,-413,356,409,23.5
'2018-05-30 09:39:22.00',50.151,-251,-3,38.3,585.4,-413,356,411,23.5
'2018-05-30 09:39:23.00',50.150,-252,-4,38.3,585.4,-413,356,411,23.5
'2018-05-30 09:39:24.00',50.148,-248,-3,38.3,585.4,-413,356,411,23.5
'2018-05-30 09:39:25.00',50.145,-250,-1,38.3,585.4,-413,357,411,23.5
'2018-05-30 09:39:26.00',50.142,-252,0,38.3,585.4,-413,357,411,23.5
'2018-05-30 09:39:26.99',50.138,-253,3,38.3,585.4,-413,357,411,23.5
'2018-05-30 09:39:28.00',50.137,-253,2,38.3,585.4,-413,357,407,23.5
'2018-05-30 09:39:29.00',50.135,-250,-2,38.3,585.4,-413,357,407,23.5
'2018-05-30 09:39:30.00',50.134,-251,-3,38.3,585.4,-413,357,407,23.5
'2018-05-30 09:39:31.00',50.131,-249,-1,38.3,585.4,-413,357,407,23.5
'2018-05-30 09:39:32.00',50.132,-250,3,38.3,585.4,-413,357,407,23.5
'2018-05-30 09:39:33.00',50.129,-250,1,38.3,585.4,-413,357,407,23.6
'2018-05-30 09:39:34.00',50.128,-252,-1,38.4,585.5,-412,357,407,23.6
'2018-05-30 09:39:35.00',50.128,-252,-2,38.4,585.5,-412,357,408,23.6
'2018-05-30 09:39:36.00',50.129,-253,-1,38.4,585.5,-412,357,408,23.6
'2018-05-30 09:39:37.00',50.128,-252,0,38.4,585.5,-412,357,408,23.6
'2018-05-30 09:39:38.00',50.131,-250,-1,38.4,585.5,-412,358,408,23.6
'2018-05-30 09:39:39.00',50.134,-247,-3,38.4,585.5,-412,358,408,23.6
'2018-05-30 09:39:39.99',50.138,-249,-1,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:41.00',50.138,-252,2,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:41.99',50.141,-254,2,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:43.00',50.143,-252,3,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:44.00',50.145,-250,-1,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:45.00',50.145,-250,-2,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:46.00',50.147,-247,-3,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:47.00',50.150,-249,-1,38.4,585.5,-413,358,408,23.6
'2018-05-30 09:39:48.00',50.151,-251,-1,38.5,585.5,-412,358,407,23.6
'2018-05-30 09:39:49.00',50.154,-253,0,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:50.00',50.156,-251,-1,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:51.00',50.157,-252,1,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:52.00',50.157,-251,0,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:52.99',50.157,-251,2,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:54.00',50.155,-250,2,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:55.00',50.154,-254,0,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:56.00',50.152,-250,2,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:57.00',50.150,-249,-3,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:58.00',50.147,-250,-3,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:39:59.00',50.145,-247,-2,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:40:00.00',50.142,-251,-1,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:40:01.00',50.138,-251,3,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:40:02.00',50.142,-249,1,38.5,585.6,-412,358,407,23.6
'2018-05-30 09:40:03.00',50.136,-250,0,38.5,585.7,-412,358,407,23.6
'2018-05-30 09:40:04.00',50.136,-251,-1,38.5,585.7,-411,358,407,23.7
'2018-05-30 09:40:05.00',50.135,-250,-1,38.5,585.7,-411,357,407,23.7
'2018-05-30 09:40:05.99',50.135,-252,0,38.5,585.7,-411,357,407,23.7
'2018-05-30 09:40:07.00',50.139,-252,3,38.5,585.7,-411,357,407,23.7
'2018-05-30 09:40:08.00',50.135,-248,-3,38.5,585.7,-411,357,406,23.7
'2018-05-30 09:40:09.00',50.135,-248,-2,38.5,585.7,-411,357,406,23.7
'2018-05-30 09:40:10.00',50.135,-250,0,38.5,585.7,-411,357,406,23.7
'2018-05-30 09:40:11.00',50.134,-253,0,38.5,585.7,-411,358,406,23.7
'2018-05-30 09:40:12.00',50.133,-253,2,38.5,585.7,-411,358,406,23.7
'2018-05-30 09:40:13.00',50.127,-250,-1,38.5,585.7,-411,358,406,23.7
'2018-05-30 09:40:14.00',50.132,-250,-2,38.5,585.7,-411,358,407,23.7
'2018-05-30 09:40:15.00',50.132,-248,-1,38.5,585.7,-411,358,407,23.7
'2018-05-30 09:40:16.00',50.133,-248,4,38.5,585.7,-411,358,407,23.7
'2018-05-30 09:40:16.99',50.129,-250,2,38.5,585.7,-411,358,407,23.7
'2018-05-30 09:40:18.00',50.128,-251,-1,38.6,585.8,-411,358,407,23.7
'2018-05-30 09:40:18.99',50.128,-248,-2,38.6,585.8,-411,358,407,23.7
'2018-05-30 09:40:20.00',50.130,-250,1,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:21.00',50.133,-250,1,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:22.00',50.135,-250,1,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:23.00',50.141,-248,-1,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:24.00',50.147,-249,-2,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:25.00',50.149,-251,-3,38.6,585.8,-411,358,406,23.7
'2018-05-30 09:40:26.00',50.155,-250,2,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:27.00',50.160,-249,0,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:28.00',50.162,-252,-1,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:29.00',50.164,-250,1,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:29.99',50.165,-248,0,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:31.00',50.165,-252,0,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:32.00',50.164,-253,0,38.6,585.8,-411,358,405,23.7
'2018-05-30 09:40:33.00',50.163,-252,1,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:34.00',50.161,-251,-1,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:35.00',50.160,-252,1,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:36.00',50.157,-250,3,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:37.00',50.154,-252,2,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:38.00',50.150,-253,1,38.7,585.9,-411,358,407,23.7
'2018-05-30 09:40:39.00',50.147,-250,0,38.7,585.9,-411,358,408,23.7
'2018-05-30 09:40:40.00',50.145,-250,-3,38.7,585.9,-412,358,408,23.7
'2018-05-30 09:40:41.00',50.141,-252,-4,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:42.00',50.140,-251,-3,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:42.99',50.139,-250,1,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:44.00',50.139,-252,0,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:44.99',50.140,-253,-1,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:46.00',50.145,-250,-3,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:47.00',50.141,-248,-4,38.8,585.9,-412,358,408,23.7
'2018-05-30 09:40:48.00',50.141,-252,-4,38.8,585.9,-413,358,408,23.7
'2018-05-30 09:40:49.00',50.139,-252,0,38.8,585.9,-413,358,408,23.7
'2018-05-30 09:40:50.00',50.140,-251,2,38.8,585.9,-413,358,408,23.7
'2018-05-30 09:40:51.00',50.136,-252,-3,38.9,586.0,-413,358,409,23.7
'2018-05-30 09:40:52.00',50.130,-252,-3,38.9,586.0,-412,358,409,23.7
'2018-05-30 09:40:53.00',50.124,-250,-4,38.9,586.0,-412,358,409,23.7
'2018-05-30 09:40:54.00',50.114,-252,1,38.9,586.0,-412,357,409,23.7
'2018-05-30 09:40:55.00',50.104,-249,-3,38.9,586.0,-413,357,409,23.7
'2018-05-30 09:40:55.99',50.094,-252,2,38.9,586.0,-413,357,409,23.7
'2018-05-30 09:40:57.00',50.084,-255,-3,39.0,586.0,-413,357,411,23.7
'2018-05-30 09:40:58.00',50.073,-254,2,39.0,586.0,-413,357,411,23.7
'2018-05-30 09:40:59.00',50.066,-251,-2,39.0,586.0,-413,357,411,23.7
'2018-05-30 09:41:00.00',50.059,-253,2,39.0,586.0,-412,357,411,23.7
'2018-05-30 09:41:01.00',50.057,-250,-1,39.0,586.0,-413,357,411,23.7
'2018-05-30 09:41:02.00',50.055,-250,-4,39.1,586.0,-413,357,411,23.7
'2018-05-30 09:41:03.00',50.054,-253,-1,39.1,586.0,-413,357,410,23.7
'2018-05-30 09:41:04.00',50.054,-252,-3,39.1,586.0,-413,357,410,23.7
'2018-05-30 09:41:05.00',50.057,-252,-2,39.1,586.0,-413,357,410,23.8
'2018-05-30 09:41:06.00',50.056,-251,1,39.1,586.1,-413,357,410,23.8
'2018-05-30 09:41:07.00',50.058,-247,0,39.1,586.1,-412,357,410,23.8
'2018-05-30 09:41:08.00',50.058,-251,-2,39.1,586.1,-412,357,410,23.9
'2018-05-30 09:41:08.99',50.059,-251,2,39.1,586.1,-412,357,410,23.9
'2018-05-30 09:41:10.00',50.059,-248,1,39.1,586.1,-412,357,410,23.9
'2018-05-30 09:41:10.99',50.058,-248,-2,39.1,586.1,-412,357,410,23.9
'2018-05-30 09:41:12.00',50.055,-250,2,39.2,586.1,-412,357,410,23.9
'2018-05-30 09:41:13.00',50.052,-248,-1,39.2,586.1,-412,357,410,23.9
'2018-05-30 09:41:14.00',50.047,-248,-1,39.2,586.1,-412,357,410,23.9
'2018-05-30 09:41:15.00',50.046,-250,3,39.2,586.1,-412,357,410,23.9
'2018-05-30 09:41:16.00',50.043,-252,2,39.2,586.1,-412,357,410,23.9
'2018-05-30 09:41:17.00',50.042,-252,-2,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:18.00',50.039,-252,-1,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:19.00',50.039,-253,3,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:20.00',50.038,-254,3,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:21.00',50.035,-252,0,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:21.99',50.031,-251,-1,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:23.00',50.032,-251,0,39.2,586.1,-411,357,409,23.9
'2018-05-30 09:41:24.00',50.030,-251,3,39.2,586.1,-411,357,410,23.9
'2018-05-30 09:41:25.00',50.029,-250,3,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:26.00',50.029,-250,-1,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:27.00',50.027,-250,-3,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:28.00',50.023,-249,-3,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:29.00',50.025,-250,-1,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:30.00',50.025,-251,-3,39.2,586.2,-411,357,410,23.9
'2018-05-30 09:41:31.00',50.026,-254,0,39.2,586.2,-411,357,409,23.9
'2018-05-30 09:41:32.00',50.022,-253,1,39.2,586.2,-411,357,409,23.9
'2018-05-30 09:41:33.00',50.021,-252,-1,39.2,586.2,-411,357,409,23.9
'2018-05-30 09:41:34.00',50.017,-252,-2,39.2,586.2,-411,357,409,23.9
'2018-05-30 09:41:34.99',50.019,-250,-3,39.2,586.2,-411,356,409,23.9
'2018-05-30 09:41:36.00',50.017,-250,-3,39.2,586.2,-411,356,409,23.9
'2018-05-30 09:41:36.99',50.015,-252,-3,39.2,586.3,-411,356,410,23.9
'2018-05-30 09:41:38.00',50.012,-251,-4,39.2,586.3,-411,356,410,23.9
'2018-05-30 09:41:39.00',50.010,-251,1,39.2,586.3,-411,356,410,23.9
'2018-05-30 09:41:40.00',50.008,-250,0,39.2,586.3,-411,356,410,23.9
