'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 09:41:41.00',50.007,-250,1,39.3,586.3,-411,357,410,23.9
'2018-05-30 09:41:42.00',50.001,-252,2,39.3,586.3,-411,357,410,23.9
'2018-05-30 09:41:43.00',50.000,-251,0,39.3,586.3,-411,357,410,23.9
'2018-05-30 09:41:44.00',49.997,-250,1,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:45.00',49.996,-249,28,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:45.99',49.992,-250,0,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:47.00',49.987,-250,-1,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:47.99',49.982,-251,-1,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:49.00',49.980,-250,-3,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:50.00',49.985,-251,-3,39.3,586.3,-411,357,409,23.9
'2018-05-30 09:41:51.00',49.981,-251,-3,39.3,586.4,-411,357,409,23.9
'2018-05-30 09:41:52.00',49.984,-251,0,39.3,586.4,-411,357,409,23.9
'2018-05-30 09:41:53.00',49.986,-253,-1,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:41:54.00',49.989,-252,0,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:41:55.00',49.989,-253,0,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:41:56.00',49.990,-248,-1,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:41:57.00',49.991,-249,-1,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:41:58.00',49.995,-250,1,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:41:58.99',49.995,-250,0,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:42:00.00',49.997,-253,-26,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:42:01.00',50.002,-252,-1,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:42:02.00',50.003,-250,-3,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:42:03.00',50.005,-251,0,39.4,586.4,-411,357,408,23.9
'2018-05-30 09:42:04.00',50.003,-251,-3,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:42:05.00',50.005,-254,0,39.4,586.4,-411,357,409,23.9
'2018-05-30 09:42:06.00',50.008,-251,-3,39.4,586.5,-411,357,409,23.9
'2018-05-30 09:42:07.00',50.008,-254,0,39.4,586.5,-411,357,409,23.9
'2018-05-30 09:42:08.00',50.008,-253,1,39.5,586.5,-411,357,409,23.9
'2018-05-30 09:42:09.00',50.011,-253,-1,39.5,586.5,-411,357,409,23.9
'2018-05-30 09:42:10.00',50.013,-253,-1,39.5,586.5,-411,357,409,23.9
'2018-05-30 09:42:11.00',50.016,-252,-3,39.5,586.5,-411,357,409,23.9
'2018-05-30 09:42:11.99',50.015,-253,-4,39.5,586.5,-411,357,409,23.9
'2018-05-30 09:42:13.00',50.022,-250,-4,39.5,586.5,-412,357,409,23.9
'2018-05-30 09:42:13.99',50.020,-250,-4,39.5,586.5,-412,357,409,23.9
'2018-05-30 09:42:15.00',50.018,-250,-3,39.5,586.5,-412,357,409,24.0
'2018-05-30 09:42:16.00',50.024,-250,-1,39.5,586.5,-412,357,409,24.0
'2018-05-30 09:42:17.00',50.024,-253,0,39.5,586.5,-412,357,409,24.0
'2018-05-30 09:42:18.00',50.024,-253,0,39.5,586.6,-412,357,409,24.0
'2018-05-30 09:42:19.00',50.023,-251,-2,39.5,586.6,-412,357,409,24.0
'2018-05-30 09:42:20.00',50.024,-253,-3,39.5,586.6,-412,356,409,24.0
'2018-05-30 09:42:21.00',50.024,-251,-4,39.5,586.6,-412,356,409,24.0
'2018-05-30 09:42:22.00',50.024,-250,-2,39.5,586.6,-412,356,409,24.0
'2018-05-30 09:42:23.00',50.025,-250,-1,39.5,586.6,-412,356,410,24.0
'2018-05-30 09:42:24.00',50.025,-250,4,39.5,586.6,-412,356,410,24.0
'2018-05-30 09:42:24.99',50.027,-250,3,39.5,586.6,-412,356,410,24.0
'2018-05-30 09:42:26.00',50.026,-247,-1,39.5,586.6,-411,357,410,24.0
'2018-05-30 09:42:27.00',50.026,-248,-3,39.5,586.6,-411,357,410,24.0
'2018-05-30 09:42:28.00',50.024,-247,-2,39.5,586.6,-411,357,408,24.0
'2018-05-30 09:42:29.00',50.022,-247,-1,39.5,586.6,-411,357,408,24.0
'2018-05-30 09:42:30.00',50.018,-249,1,39.5,586.6,-411,357,408,24.0
'2018-05-30 09:42:31.00',50.019,-250,3,39.5,586.6,-411,357,408,24.0
'2018-05-30 09:42:32.00',50.017,-249,2,39.5,586.6,-411,357,408,24.0
'2018-05-30 09:42:33.00',50.020,-250,1,39.5,586.7,-411,357,408,24.0
'2018-05-30 09:42:34.00',50.023,-250,-1,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:35.00',50.020,-249,-2,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:36.00',50.020,-249,-2,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:37.00',50.019,-253,-3,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:37.99',50.016,-250,0,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:39.00',50.013,-253,1,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:39.99',50.007,-252,2,39.5,586.7,-411,357,410,24.0
'2018-05-30 09:42:41.00',50.007,-251,2,39.6,586.7,-411,357,409,24.0
'2018-05-30 09:42:42.00',50.006,-252,3,39.6,586.7,-411,357,409,24.0
'2018-05-30 09:42:43.00',50.003,-252,3,39.6,586.7,-411,357,409,24.0
'2018-05-30 09:42:44.00',49.996,-253,6,39.6,586.7,-411,356,409,24.0
'2018-05-30 09:42:45.00',49.992,-253,2,39.6,586.7,-411,356,409,24.0
'2018-05-30 09:42:46.00',49.991,-252,3,39.6,586.7,-411,356,409,24.0
'2018-05-30 09:42:47.00',49.986,-252,3,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:48.00',49.985,-248,1,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:49.00',49.982,-250,-2,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:50.00',49.982,-251,-3,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:50.99',49.981,-248,-3,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:52.00',49.982,-250,1,39.6,586.7,-411,356,412,24.0
'2018-05-30 09:42:53.00',49.981,-250,1,39.6,586.8,-411,356,411,24.0
'2018-05-30 09:42:54.00',49.981,-250,3,39.7,586.8,-411,356,411,24.0
'2018-05-30 09:42:55.00',49.981,-250,3,39.7,586.8,-411,356,411,24.0
'2018-05-30 09:42:56.00',49.980,-251,2,39.7,586.8,-411,357,411,24.0
'2018-05-30 09:42:57.00',49.979,-248,3,39.7,586.8,-411,357,411,24.0
'2018-05-30 09:42:58.00',49.977,-247,-3,39.7,586.8,-411,357,411,24.0
'2018-05-30 09:42:59.00',49.976,-247,-3,39.7,586.8,-411,357,412,24.0
'2018-05-30 09:43:00.00',49.974,-250,-3,39.8,586.8,-411,357,412,24.0
'2018-05-30 09:43:01.00',49.971,-249,-1,39.8,586.8,-411,357,412,24.0
'2018-05-30 09:43:02.00',49.970,-250,0,39.8,586.8,-411,356,412,24.0
'2018-05-30 09:43:03.00',49.966,-251,1,39.8,586.8,-411,356,412,24.0
'2018-05-30 09:43:03.99',49.965,-250,-3,39.8,586.8,-411,356,412,24.0
'2018-05-30 09:43:05.00',49.964,-250,-4,39.8,586.8,-411,356,410,24.0
'2018-05-30 09:43:05.99',49.960,-253,-1,39.8,586.8,-411,356,410,24.0
'2018-05-30 09:43:07.00',49.956,-254,1,39.8,586.9,-411,356,410,24.0
'2018-05-30 09:43:08.00',49.953,-248,-4,39.8,586.9,-411,356,410,24.0
'2018-05-30 09:43:09.00',49.952,-250,-4,39.8,586.9,-411,356,410,24.0
'2018-05-30 09:43:10.00',49.950,-251,3,39.8,586.9,-411,356,410,24.0
'2018-05-30 09:43:11.00',49.950,-252,-2,39.8,586.9,-411,356,410,24.0
'2018-05-30 09:43:12.00',49.948,-253,0,39.8,586.9,-411,356,411,24.0
'2018-05-30 09:43:13.00',49.949,-253,2,39.9,586.9,-411,356,411,24.0
'2018-05-30 09:43:14.00',49.949,-252,0,39.9,586.9,-411,356,411,24.0
'2018-05-30 09:43:15.00',49.949,-252,-2,39.9,586.9,-411,356,411,24.0
'2018-05-30 09:43:16.00',49.951,-252,0,39.9,586.9,-411,356,411,24.0
'2018-05-30 09:43:16.99',49.951,-250,2,40.0,586.9,-410,356,411,24.0
'2018-05-30 09:43:18.00',49.954,-247,-2,40.0,586.9,-410,356,410,24.0
'2018-05-30 09:43:19.00',49.951,-248,0,40.0,586.9,-410,356,410,24.0
'2018-05-30 09:43:20.00',49.956,-252,3,40.0,586.9,-410,356,410,24.0
'2018-05-30 09:43:21.00',49.958,-250,-3,40.1,587.0,-410,356,410,24.0
'2018-05-30 09:43:22.00',49.959,-251,-3,40.1,587.0,-410,357,410,24.0
'2018-05-30 09:43:23.00',49.960,-252,2,40.1,587.0,-410,357,410,24.0
'2018-05-30 09:43:24.00',49.964,-251,3,40.1,587.0,-410,357,410,24.0
'2018-05-30 09:43:25.00',49.970,-250,-4,40.1,587.0,-410,357,412,24.0
'2018-05-30 09:43:26.00',49.972,-250,-4,40.1,587.0,-410,357,412,24.0
'2018-05-30 09:43:27.00',49.978,-248,-4,40.1,587.0,-410,357,412,24.0
'2018-05-30 09:43:27.99',49.978,-253,-4,40.1,587.0,-410,357,412,24.0
'2018-05-30 09:43:29.00',49.981,-250,3,40.1,587.0,-411,357,412,24.0
'2018-05-30 09:43:29.99',49.983,-251,1,40.1,587.0,-411,357,412,24.0
'2018-05-30 09:43:31.00',49.983,-252,1,40.1,587.0,-411,357,412,24.0
'2018-05-30 09:43:32.00',49.984,-253,3,40.2,587.0,-411,357,411,23.9
'2018-05-30 09:43:33.00',49.986,-251,0,40.2,587.0,-411,357,411,23.9
'2018-05-30 09:43:34.00',49.992,-249,2,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:35.00',49.995,-250,-1,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:36.00',49.993,-250,0,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:37.00',49.991,-250,1,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:38.00',49.988,-251,-2,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:39.00',49.985,-250,-2,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:40.00',49.985,-252,-2,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:40.99',49.982,-252,-3,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:42.00',49.980,-251,3,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:42.99',49.983,-250,3,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:44.00',49.981,-250,3,40.2,587.1,-411,357,411,23.9
'2018-05-30 09:43:45.00',49.982,-254,2,40.2,587.1,-411,357,408,23.9
'2018-05-30 09:43:46.00',49.981,-253,-2,40.2,587.1,-411,357,408,23.9
'2018-05-30 09:43:47.00',49.980,-253,0,40.2,587.1,-411,357,408,23.9
'2018-05-30 09:43:48.00',49.979,-253,-1,40.2,587.1,-411,357,408,23.8
'2018-05-30 09:43:49.00',49.983,-251,-2,40.2,587.1,-411,357,408,23.8
'2018-05-30 09:43:50.00',49.980,-250,-1,40.2,587.1,-411,357,408,23.8
'2018-05-30 09:43:51.00',49.982,-250,3,40.2,587.2,-411,357,408,23.8
'2018-05-30 09:43:52.00',49.985,-252,2,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:53.00',49.982,-252,3,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:53.99',49.984,-251,3,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:55.00',49.985,-251,0,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:56.00',49.986,-249,0,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:57.00',49.986,-250,-2,40.2,587.2,-410,357,408,23.8
'2018-05-30 09:43:58.00',49.983,-248,-3,40.2,587.2,-410,357,409,23.8
'2018-05-30 09:43:59.00',49.984,-248,-3,40.3,587.2,-410,357,409,23.8
'2018-05-30 09:44:00.00',49.987,-248,1,40.3,587.2,-410,357,409,23.8
'2018-05-30 09:44:01.00',49.985,-248,-1,40.3,587.2,-410,357,409,23.8
'2018-05-30 09:44:02.00',49.986,-250,3,40.3,587.2,-410,356,409,23.8
'2018-05-30 09:44:03.00',49.986,-249,3,40.3,587.2,-410,356,409,23.8
'2018-05-30 09:44:04.00',49.987,-250,3,40.3,587.3,-411,356,409,23.8
'2018-05-30 09:44:05.00',49.989,-250,3,40.3,587.3,-411,356,410,23.8
'2018-05-30 09:44:06.00',49.989,-250,3,40.3,587.3,-411,356,410,23.8
'2018-05-30 09:44:06.99',49.994,-251,-24,40.3,587.3,-410,356,410,23.8
'2018-05-30 09:44:08.00',49.995,-251,-25,40.3,587.3,-410,356,410,23.8
'2018-05-30 09:44:08.99',49.994,-250,-27,40.3,587.3,-410,357,410,23.8
'2018-05-30 09:44:10.00',49.996,-248,28,40.3,587.3,-410,357,410,23.8
'2018-05-30 09:44:11.00',49.996,-252,30,40.4,587.3,-410,357,410,23.8
'2018-05-30 09:44:12.00',49.994,-250,0,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:13.00',49.992,-248,-1,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:14.00',49.990,-250,-1,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:15.00',49.988,-249,-1,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:16.00',49.987,-251,-1,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:17.00',49.986,-251,-2,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:18.00',49.984,-250,2,40.4,587.3,-410,357,411,23.8
'2018-05-30 09:44:19.00',49.984,-253,3,40.4,587.4,-410,357,411,23.8
'2018-05-30 09:44:19.99',49.984,-253,1,40.4,587.4,-411,357,411,23.8
'2018-05-30 09:44:21.00',49.984,-254,2,40.4,587.4,-411,357,411,23.8
'2018-05-30 09:44:22.00',49.986,-253,3,40.4,587.4,-411,357,411,23.8
'2018-05-30 09:44:23.00',49.988,-253,-1,40.4,587.4,-411,357,411,23.8
'2018-05-30 09:44:24.00',49.996,-250,-2,40.4,587.4,-411,357,411,23.7
'2018-05-30 09:44:25.00',49.994,-248,-3,40.4,587.4,-411,357,410,23.7
'2018-05-30 09:44:26.00',49.999,-247,0,40.4,587.4,-411,357,410,23.7
'2018-05-30 09:44:27.00',50.002,-248,-3,40.4,587.4,-411,357,410,23.7
'2018-05-30 09:44:28.00',50.003,-249,-3,40.5,587.4,-411,357,410,23.7
'2018-05-30 09:44:29.00',50.003,-248,-1,40.5,587.4,-411,357,410,23.7
'2018-05-30 09:44:30.00',50.003,-250,-3,40.5,587.4,-411,357,410,23.7
'2018-05-30 09:44:31.00',50.001,-249,-1,40.5,587.4,-411,357,410,23.7
'2018-05-30 09:44:32.00',49.997,-248,0,40.5,587.4,-411,357,410,23.7
'2018-05-30 09:44:32.99',50.001,-249,-3,40.5,587.5,-411,357,410,23.7
'2018-05-30 09:44:34.00',50.002,-250,-2,40.5,587.5,-411,357,410,23.7
'2018-05-30 09:44:34.99',50.004,-249,-1,40.5,587.5,-411,357,410,23.7
'2018-05-30 09:44:36.00',50.005,-250,3,40.5,587.5,-411,357,410,23.6
'2018-05-30 09:44:37.00',50.006,-248,2,40.5,587.5,-411,357,408,23.6
'2018-05-30 09:44:38.00',50.007,-252,2,40.5,587.5,-411,357,408,23.6
'2018-05-30 09:44:39.00',50.008,-251,2,40.5,587.5,-411,357,408,23.6
'2018-05-30 09:44:40.00',50.009,-252,1,40.5,587.5,-411,357,408,23.6
'2018-05-30 09:44:41.00',50.009,-251,2,40.5,587.5,-411,357,408,23.6
'2018-05-30 09:44:42.00',50.005,-252,2,40.5,587.5,-410,357,408,23.6
'2018-05-30 09:44:43.00',50.011,-251,0,40.5,587.5,-410,357,408,23.6
'2018-05-30 09:44:44.00',50.011,-252,-1,40.5,587.5,-410,357,409,23.6
'2018-05-30 09:44:45.00',50.013,-251,-3,40.5,587.5,-410,357,409,23.6
'2018-05-30 09:44:45.99',50.015,-252,-1,40.5,587.6,-410,357,409,23.6
'2018-05-30 09:44:47.00',50.017,-251,-2,40.5,587.6,-410,357,409,23.6
'2018-05-30 09:44:48.00',50.021,-252,1,40.5,587.6,-410,357,409,23.5
'2018-05-30 09:44:49.00',50.018,-250,-1,40.5,587.6,-410,357,409,23.5
'2018-05-30 09:44:50.00',50.018,-253,2,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:51.00',50.016,-252,3,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:52.00',50.017,-253,3,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:53.00',50.016,-252,0,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:54.00',50.018,-251,1,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:55.00',50.015,-247,-2,40.5,587.6,-410,357,410,23.5
'2018-05-30 09:44:56.00',50.012,-248,-3,40.5,587.6,-411,357,410,23.5
'2018-05-30 09:44:56.99',50.011,-248,-1,40.5,587.6,-411,357,410,23.5
'2018-05-30 09:44:58.00',50.009,-247,-1,40.5,587.6,-411,357,410,23.5
'2018-05-30 09:44:58.99',50.010,-247,-2,40.5,587.6,-411,357,410,23.5
'2018-05-30 09:45:00.00',50.015,-248,-1,40.5,587.6,-411,357,410,23.5
'2018-05-30 09:45:01.00',50.021,-250,1,40.6,587.6,-411,357,410,23.5
'2018-05-30 09:45:02.00',50.021,-250,3,40.6,587.6,-411,357,408,23.5
'2018-05-30 09:45:03.00',50.022,-248,-1,40.6,587.6,-411,357,408,23.5
'2018-05-30 09:45:04.00',50.024,-247,-2,40.6,587.7,-411,357,408,23.5
'2018-05-30 09:45:05.00',50.028,-247,-3,40.6,587.7,-410,357,408,23.5
'2018-05-30 09:45:06.00',50.037,-248,-1,40.6,587.7,-410,357,408,23.5
'2018-05-30 09:45:07.00',50.037,-253,3,40.6,587.7,-410,357,408,23.5
'2018-05-30 09:45:08.00',50.039,-253,2,40.6,587.7,-410,357,408,23.5
'2018-05-30 09:45:09.00',50.042,-251,-1,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:09.99',50.045,-252,-2,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:11.00',50.048,-254,4,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:11.99',50.051,-252,-1,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:13.00',50.057,-248,-3,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:14.00',50.054,-248,-1,40.6,587.7,-410,357,410,23.5
'2018-05-30 09:45:15.00',50.052,-250,3,40.7,587.7,-410,357,411,23.5
'2018-05-30 09:45:16.00',50.056,-249,-4,40.7,587.7,-410,357,411,23.5
'2018-05-30 09:45:17.00',50.048,-248,-3,40.7,587.7,-410,357,411,23.5
'2018-05-30 09:45:18.00',50.053,-253,3,40.7,587.7,-410,357,411,23.5
'2018-05-30 09:45:19.00',50.047,-252,-3,40.8,587.8,-411,357,411,23.5
'2018-05-30 09:45:20.00',50.053,-253,1,40.8,587.8,-410,357,411,23.4
'2018-05-30 09:45:21.00',50.050,-254,3,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:22.00',50.049,-252,1,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:22.99',50.046,-250,-1,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:24.00',50.045,-250,1,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:25.00',50.044,-252,1,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:26.00',50.042,-250,-3,40.8,587.8,-411,357,409,23.4
'2018-05-30 09:45:27.00',50.043,-250,-4,40.8,587.8,-411,357,409,23.4
'2018-05-30 09:45:28.00',50.044,-253,2,40.8,587.8,-411,357,409,23.4
'2018-05-30 09:45:29.00',50.042,-252,2,40.8,587.8,-411,357,409,23.4
'2018-05-30 09:45:30.00',50.045,-250,-4,40.8,587.8,-410,357,409,23.4
'2018-05-30 09:45:31.00',50.042,-248,-4,40.8,587.9,-410,357,409,23.4
'2018-05-30 09:45:32.00',50.046,-249,0,40.8,587.9,-410,357,409,23.4
'2018-05-30 09:45:33.00',50.042,-253,-1,40.8,587.9,-410,357,409,23.4
'2018-05-30 09:45:34.00',50.043,-252,-1,40.9,587.9,-410,357,410,23.4
'2018-05-30 09:45:35.00',50.045,-252,-3,40.9,587.9,-410,357,410,23.4
'2018-05-30 09:45:35.99',50.044,-253,3,40.9,587.9,-410,357,410,23.4
'2018-05-30 09:45:37.00',50.040,-253,1,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:37.99',50.042,-251,-1,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:39.00',50.039,-248,-1,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:40.00',50.038,-250,0,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:41.00',50.039,-250,-1,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:42.00',50.039,-250,-3,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:43.00',50.035,-252,-3,41.0,587.9,-410,357,410,23.4
'2018-05-30 09:45:44.00',50.036,-249,0,41.1,588.0,-410,357,410,23.4
'2018-05-30 09:45:45.00',50.038,-254,0,41.1,588.0,-411,357,410,23.4
'2018-05-30 09:45:46.00',50.040,-251,0,41.1,588.0,-411,357,410,23.4
'2018-05-30 09:45:47.00',50.045,-252,-3,41.1,588.0,-411,357,410,23.4
'2018-05-30 09:45:48.00',50.045,-253,2,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:48.99',50.048,-253,0,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:50.00',50.050,-252,-2,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:51.00',50.051,-250,-1,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:52.00',50.053,-252,0,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:53.00',50.054,-250,-2,41.1,588.0,-411,357,409,23.4
'2018-05-30 09:45:54.00',50.053,-248,-4,41.2,588.0,-411,357,409,23.4
'2018-05-30 09:45:55.00',50.052,-252,0,41.2,588.0,-411,357,409,23.4
'2018-05-30 09:45:56.00',50.051,-251,-1,41.2,588.0,-411,357,409,23.5
'2018-05-30 09:45:57.00',50.048,-251,2,41.2,588.1,-411,357,409,23.5
'2018-05-30 09:45:58.00',50.044,-250,1,41.2,588.1,-411,358,409,23.5
'2018-05-30 09:45:59.00',50.044,-253,1,41.2,588.1,-411,358,409,23.5
'2018-05-30 09:46:00.00',50.041,-248,-1,41.2,588.1,-411,358,409,23.5
'2018-05-30 09:46:01.00',50.038,-248,-1,41.2,588.1,-411,358,407,23.5
'2018-05-30 09:46:01.99',50.040,-250,1,41.2,588.1,-410,358,407,23.5
'2018-05-30 09:46:03.00',50.043,-250,2,41.2,588.1,-410,358,407,23.5
'2018-05-30 09:46:03.99',50.043,-248,-2,41.2,588.1,-410,358,407,23.5
'2018-05-30 09:46:05.00',50.042,-248,-3,41.2,588.1,-410,357,407,23.5
'2018-05-30 09:46:06.00',50.041,-250,0,41.2,588.1,-410,357,407,23.5
'2018-05-30 09:46:07.00',50.039,-252,1,41.2,588.1,-410,357,407,23.5
'2018-05-30 09:46:08.00',50.036,-250,-1,41.2,588.1,-410,357,407,23.5
'2018-05-30 09:46:09.00',50.032,-250,-2,41.2,588.1,-409,357,407,23.5
'2018-05-30 09:46:10.00',50.035,-251,-2,41.2,588.1,-409,357,407,23.5
'2018-05-30 09:46:11.00',50.035,-251,3,41.2,588.2,-409,357,407,23.5
'2018-05-30 09:46:12.00',50.033,-252,2,41.2,588.2,-409,358,407,23.5
'2018-05-30 09:46:13.00',50.038,-250,0,41.2,588.2,-409,358,407,23.5
'2018-05-30 09:46:14.00',50.038,-248,-1,41.2,588.2,-409,358,407,23.5
'2018-05-30 09:46:14.99',50.038,-250,1,41.2,588.2,-409,358,408,23.5
'2018-05-30 09:46:16.00',50.040,-249,0,41.2,588.2,-409,358,408,23.5
'2018-05-30 09:46:17.00',50.041,-247,-2,41.2,588.2,-409,358,408,23.5
'2018-05-30 09:46:18.00',50.042,-250,-3,41.2,588.2,-409,358,408,23.5
'2018-05-30 09:46:19.00',50.044,-250,-1,41.2,588.2,-409,358,408,23.5
'2018-05-30 09:46:20.00',50.044,-252,-1,41.3,588.2,-409,358,408,23.5
'2018-05-30 09:46:21.00',50.049,-251,-3,41.3,588.2,-410,358,408,23.5
'2018-05-30 09:46:22.00',50.053,-250,-2,41.3,588.2,-410,358,407,23.5
'2018-05-30 09:46:23.00',50.058,-250,1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:24.00',50.062,-247,-1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:25.00',50.062,-251,-1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:26.00',50.063,-250,1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:27.00',50.065,-247,-1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:27.99',50.061,-250,1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:29.00',50.063,-252,-1,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:30.00',50.061,-252,3,41.3,588.3,-410,358,407,23.5
'2018-05-30 09:46:31.00',50.061,-255,-1,41.4,588.3,-410,358,407,23.5
'2018-05-30 09:46:32.00',50.059,-251,0,41.4,588.3,-410,357,407,23.5
'2018-05-30 09:46:33.00',50.056,-250,2,41.4,588.3,-410,357,407,23.5
'2018-05-30 09:46:34.00',50.053,-252,-1,41.4,588.3,-410,357,407,23.5
'2018-05-30 09:46:35.00',50.048,-253,-1,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:36.00',50.043,-250,-1,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:37.00',50.041,-251,0,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:38.00',50.040,-252,1,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:38.99',50.032,-251,-2,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:40.00',50.032,-249,-3,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:40.99',50.029,-250,-4,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:42.00',50.027,-248,-1,41.4,588.3,-410,357,408,23.5
'2018-05-30 09:46:43.00',50.027,-251,1,41.4,588.4,-410,357,408,23.5
'2018-05-30 09:46:44.00',50.029,-253,-1,41.4,588.4,-410,357,408,23.6
'2018-05-30 09:46:45.00',50.027,-250,1,41.4,588.4,-410,357,408,23.6
'2018-05-30 09:46:46.00',50.032,-251,-2,41.4,588.4,-410,357,408,23.6
'2018-05-30 09:46:47.00',50.031,-250,-2,41.4,588.4,-410,357,408,23.6
'2018-05-30 09:46:48.00',50.037,-252,2,41.4,588.4,-410,357,408,23.6
'2018-05-30 09:46:49.00',50.035,-250,0,41.5,588.4,-410,357,408,23.6
'2018-05-30 09:46:50.00',50.041,-247,0,41.5,588.4,-410,357,408,23.6
'2018-05-30 09:46:51.00',50.045,-248,-1,41.5,588.4,-410,357,408,23.6
'2018-05-30 09:46:51.99',50.048,-250,3,41.5,588.4,-410,357,408,23.6
'2018-05-30 09:46:53.00',50.052,-248,-1,41.5,588.4,-409,358,408,23.6
'2018-05-30 09:46:54.00',50.053,-249,-3,41.5,588.4,-409,358,408,23.6
'2018-05-30 09:46:55.00',50.055,-247,3,41.5,588.4,-410,358,408,23.6
'2018-05-30 09:46:56.00',50.056,-252,-1,41.5,588.4,-410,358,408,23.6
'2018-05-30 09:46:57.00',50.059,-253,-1,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:46:58.00',50.060,-255,3,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:46:59.00',50.064,-255,-1,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:00.00',50.066,-252,-1,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:01.00',50.066,-252,-1,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:02.00',50.068,-250,-3,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:03.00',50.063,-250,1,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:04.00',50.062,-251,-1,41.5,588.5,-410,357,408,23.6
'2018-05-30 09:47:04.99',50.063,-250,-2,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:47:06.00',50.062,-252,0,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:47:06.99',50.057,-249,-3,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:47:08.00',50.063,-248,1,41.5,588.5,-410,358,408,23.6
'2018-05-30 09:47:09.00',50.063,-250,1,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:10.00',50.060,-248,-1,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:11.00',50.061,-250,2,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:12.00',50.063,-251,-1,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:13.00',50.064,-253,-2,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:14.00',50.062,-253,3,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:15.00',50.060,-251,0,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:16.00',50.064,-253,2,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:17.00',50.070,-250,-1,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:17.99',50.069,-250,-4,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:19.00',50.073,-253,-2,41.5,588.6,-410,358,407,23.6
'2018-05-30 09:47:20.00',50.071,-251,-2,41.5,588.6,-410,358,408,23.6
'2018-05-30 09:47:21.00',50.072,-252,0,41.5,588.7,-410,358,408,23.6
'2018-05-30 09:47:22.00',50.074,-248,-4,41.5,588.7,-410,358,408,23.6
'2018-05-30 09:47:23.00',50.075,-248,1,41.6,588.7,-410,358,408,23.6
'2018-05-30 09:47:24.00',50.079,-250,0,41.6,588.7,-410,358,408,23.6
'2018-05-30 09:47:25.00',50.080,-248,1,41.6,588.7,-410,358,408,23.6
'2018-05-30 09:47:26.00',50.082,-254,-3,41.6,588.7,-410,358,408,23.6
'2018-05-30 09:47:27.00',50.084,-255,-1,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:28.00',50.085,-253,-1,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:29.00',50.083,-251,1,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:30.00',50.082,-252,-1,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:30.99',50.082,-250,-2,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:32.00',50.079,-252,-3,41.6,588.7,-410,358,409,23.6
'2018-05-30 09:47:32.99',50.081,-252,-1,41.6,588.7,-410,358,407,23.6
'2018-05-30 09:47:34.00',50.081,-250,-3,41.6,588.8,-410,358,407,23.6
'2018-05-30 09:47:35.00',50.082,-248,2,41.7,588.8,-410,358,407,23.6
'2018-05-30 09:47:36.00',50.079,-250,1,41.7,588.8,-410,358,407,23.6
'2018-05-30 09:47:37.00',50.081,-248,-1,41.7,588.8,-410,358,407,23.6
'2018-05-30 09:47:38.00',50.077,-252,1,41.7,588.8,-410,358,407,23.6
'2018-05-30 09:47:39.00',50.080,-255,0,41.7,588.8,-410,358,407,23.6
'2018-05-30 09:47:40.00',50.082,-253,0,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:41.00',50.084,-252,-2,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:42.00',50.083,-257,0,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:43.00',50.083,-252,-1,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:43.99',50.074,-252,1,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:45.00',50.082,-251,-4,41.8,588.8,-410,358,407,23.6
'2018-05-30 09:47:46.00',50.078,-253,1,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:47.00',50.069,-252,-3,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:48.00',50.077,-252,0,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:49.00',50.074,-250,-3,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:50.00',50.074,-248,2,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:51.00',50.074,-248,-1,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:52.00',50.074,-249,-2,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:53.00',50.074,-253,2,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:54.00',50.070,-251,-1,41.8,588.9,-411,358,407,23.6
'2018-05-30 09:47:55.00',50.072,-255,2,41.8,588.9,-410,358,407,23.6
'2018-05-30 09:47:56.00',50.071,-252,0,41.9,588.9,-410,358,407,23.6
'2018-05-30 09:47:56.99',50.072,-250,0,41.9,588.9,-410,358,407,23.6
'2018-05-30 09:47:58.00',50.066,-251,0,41.9,588.9,-409,357,407,23.6
'2018-05-30 09:47:58.99',50.070,-251,-1,42.0,588.9,-409,357,407,23.6
'2018-05-30 09:48:00.00',50.066,-253,-1,42.0,589.0,-409,357,408,23.6
'2018-05-30 09:48:01.00',50.070,-250,-3,42.0,589.0,-409,357,408,23.6
'2018-05-30 09:48:02.00',50.069,-250,0,42.0,589.0,-409,357,408,23.6
'2018-05-30 09:48:03.00',50.073,-250,-3,42.0,589.0,-409,357,408,23.6
'2018-05-30 09:48:04.00',50.070,-249,-3,42.0,589.0,-409,357,408,23.6
'2018-05-30 09:48:05.00',50.069,-248,-1,42.1,589.0,-409,357,408,23.6
'2018-05-30 09:48:06.00',50.072,-248,1,42.1,589.0,-409,357,408,23.6
'2018-05-30 09:48:07.00',50.065,-249,2,42.1,589.0,-409,357,406,23.6
'2018-05-30 09:48:07.99',50.068,-251,-1,42.1,589.0,-409,357,406,23.6
'2018-05-30 09:48:09.00',50.069,-254,3,42.1,589.0,-409,357,406,23.6
'2018-05-30 09:48:09.99',50.066,-250,3,42.1,589.0,-409,357,406,23.6
'2018-05-30 09:48:11.00',50.066,-250,0,42.1,589.0,-408,357,406,23.6
'2018-05-30 09:48:12.00',50.063,-252,1,42.1,589.0,-408,357,406,23.6
'2018-05-30 09:48:13.00',50.066,-251,-4,42.1,589.1,-408,357,406,23.6
'2018-05-30 09:48:14.00',50.071,-250,-4,42.2,589.1,-408,357,407,23.6
'2018-05-30 09:48:15.00',50.068,-253,-1,42.2,589.1,-408,357,407,23.6
'2018-05-30 09:48:16.00',50.071,-250,0,42.2,589.1,-409,357,407,23.6
'2018-05-30 09:48:17.00',50.072,-251,0,42.2,589.1,-409,358,407,23.6
'2018-05-30 09:48:18.00',50.072,-248,-3,42.2,589.1,-409,358,407,23.6
'2018-05-30 09:48:19.00',50.069,-248,2,42.2,589.1,-409,358,407,23.6
'2018-05-30 09:48:20.00',50.068,-248,-3,42.2,589.1,-409,358,409,23.6
'2018-05-30 09:48:20.99',50.065,-250,1,42.2,589.1,-409,358,409,23.6
'2018-05-30 09:48:22.00',50.064,-252,1,42.2,589.1,-409,358,409,23.6
'2018-05-30 09:48:23.00',50.057,-252,-2,42.2,589.1,-410,358,409,23.6
'2018-05-30 09:48:24.00',50.054,-256,2,42.2,589.1,-410,357,409,23.6
'2018-05-30 09:48:25.00',50.054,-252,2,42.2,589.1,-410,357,409,23.6
'2018-05-30 09:48:26.00',50.059,-250,-2,42.2,589.1,-410,357,409,23.6
'2018-05-30 09:48:27.00',50.052,-251,0,42.2,589.1,-410,357,410,23.6
'2018-05-30 09:48:28.00',50.055,-250,-2,42.2,589.1,-410,357,410,23.6
'2018-05-30 09:48:29.00',50.055,-249,-3,42.2,589.1,-410,357,410,23.6
'2018-05-30 09:48:30.00',50.062,-252,-1,42.2,589.2,-410,357,410,23.6
'2018-05-30 09:48:31.00',50.060,-253,-2,42.2,589.2,-410,357,410,23.7
'2018-05-30 09:48:32.00',50.065,-250,-1,42.2,589.2,-410,357,410,23.7
'2018-05-30 09:48:33.00',50.066,-251,1,42.2,589.2,-410,357,410,23.7
'2018-05-30 09:48:33.99',50.069,-248,-1,42.2,589.2,-410,357,410,23.7
'2018-05-30 09:48:35.00',50.069,-247,-3,42.2,589.2,-410,357,410,23.8
'2018-05-30 09:48:35.99',50.067,-250,1,42.2,589.2,-410,357,410,23.8
'2018-05-30 09:48:37.00',50.068,-248,-3,42.2,589.2,-410,357,410,23.8
'2018-05-30 09:48:38.00',50.064,-253,3,42.2,589.2,-410,358,410,23.8
'2018-05-30 09:48:39.00',50.067,-251,-1,42.2,589.2,-410,358,410,23.8
'2018-05-30 09:48:40.00',50.069,-255,3,42.3,589.2,-410,358,410,23.8
'2018-05-30 09:48:41.00',50.068,-254,2,42.3,589.2,-410,358,409,23.8
'2018-05-30 09:48:42.00',50.068,-250,-2,42.3,589.2,-410,358,409,23.8
'2018-05-30 09:48:43.00',50.066,-252,3,42.3,589.2,-410,358,409,23.8
'2018-05-30 09:48:44.00',50.066,-250,-3,42.3,589.2,-410,357,409,23.8
'2018-05-30 09:48:45.00',50.061,-250,0,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:46.00',50.063,-253,1,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:46.99',50.060,-252,-3,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:48.00',50.063,-250,1,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:49.00',50.059,-254,-1,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:50.00',50.061,-252,-3,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:51.00',50.057,-251,2,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:52.00',50.059,-248,-2,42.3,589.3,-409,357,409,23.8
'2018-05-30 09:48:53.00',50.062,-250,0,42.4,589.3,-409,357,409,23.8
'2018-05-30 09:48:54.00',50.060,-250,2,42.4,589.3,-409,357,409,23.8
'2018-05-30 09:48:55.00',50.061,-250,-3,42.4,589.3,-409,357,409,23.8
'2018-05-30 09:48:56.00',50.061,-250,1,42.4,589.3,-409,357,409,23.8
'2018-05-30 09:48:57.00',50.058,-251,1,42.4,589.3,-409,357,409,23.8
'2018-05-30 09:48:58.00',50.061,-252,-3,42.4,589.4,-410,357,409,23.8
'2018-05-30 09:48:59.00',50.060,-253,2,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:48:59.99',50.058,-253,0,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:01.00',50.055,-252,-1,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:01.99',50.053,-252,-1,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:03.00',50.051,-252,2,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:04.00',50.055,-250,-3,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:05.00',50.049,-249,-3,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:06.00',50.050,-253,1,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:07.00',50.049,-252,-3,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:08.00',50.049,-252,0,42.4,589.4,-410,357,410,23.8
'2018-05-30 09:49:09.00',50.054,-251,2,42.5,589.4,-410,357,410,23.8
'2018-05-30 09:49:10.00',50.055,-246,1,42.5,589.5,-409,357,410,23.8
'2018-05-30 09:49:11.00',50.056,-247,-3,42.5,589.5,-409,357,410,23.8
'2018-05-30 09:49:12.00',50.056,-248,3,42.5,589.5,-409,357,410,23.8
'2018-05-30 09:49:12.99',50.056,-248,-2,42.5,589.5,-409,357,407,23.8
'2018-05-30 09:49:14.00',50.057,-251,0,42.5,589.5,-409,357,407,23.8
'2018-05-30 09:49:15.00',50.058,-250,1,42.5,589.5,-409,357,407,23.8
'2018-05-30 09:49:16.00',50.060,-253,-1,42.5,589.5,-409,358,407,23.8
'2018-05-30 09:49:17.00',50.063,-253,2,42.5,589.5,-409,358,407,23.8
'2018-05-30 09:49:18.00',50.061,-253,-2,42.5,589.5,-409,358,407,23.8
'2018-05-30 09:49:19.00',50.061,-250,0,42.5,589.5,-409,358,408,23.8
'2018-05-30 09:49:20.00',50.061,-253,2,42.5,589.5,-409,358,408,23.8
'2018-05-30 09:49:21.00',50.063,-253,-1,42.5,589.5,-409,358,408,23.8
'2018-05-30 09:49:22.00',50.056,-252,-2,42.5,589.6,-409,358,408,23.8
'2018-05-30 09:49:23.00',50.060,-250,2,42.5,589.6,-409,357,408,23.8
'2018-05-30 09:49:24.00',50.062,-250,-4,42.5,589.6,-409,357,408,23.8
'2018-05-30 09:49:25.00',50.056,-251,-4,42.5,589.6,-409,357,408,23.8
'2018-05-30 09:49:25.99',50.054,-250,1,42.5,589.6,-409,357,409,23.8
'2018-05-30 09:49:27.00',50.049,-250,-3,42.5,589.6,-409,357,409,23.9
'2018-05-30 09:49:27.99',50.049,-247,0,42.5,589.6,-409,357,409,23.9
'2018-05-30 09:49:29.00',50.044,-248,2,42.5,589.6,-409,357,409,23.9
'2018-05-30 09:49:30.00',50.045,-248,0,42.5,589.6,-409,357,409,23.9
'2018-05-30 09:49:31.00',50.044,-250,-3,42.5,589.6,-409,357,409,23.9
'2018-05-30 09:49:32.00',50.041,-248,2,42.5,589.6,-409,357,410,23.9
'2018-05-30 09:49:33.00',50.039,-248,3,42.5,589.6,-409,357,410,23.9
'2018-05-30 09:49:34.00',50.040,-251,1,42.5,589.7,-408,357,410,23.9
'2018-05-30 09:49:35.00',50.039,-251,1,42.5,589.7,-408,357,410,23.9
'2018-05-30 09:49:36.00',50.043,-250,3,42.5,589.7,-408,357,410,23.9
'2018-05-30 09:49:37.00',50.046,-251,3,42.5,589.7,-408,357,410,23.9
'2018-05-30 09:49:38.00',50.042,-252,1,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:38.99',50.049,-252,-1,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:40.00',50.045,-250,3,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:41.00',50.045,-249,2,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:42.00',50.042,-250,1,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:43.00',50.045,-252,-5,42.5,589.7,-408,357,408,23.9
'2018-05-30 09:49:44.00',50.041,-252,1,42.5,589.7,-408,357,409,23.9
'2018-05-30 09:49:45.00',50.044,-251,2,42.5,589.7,-408,357,409,23.9
'2018-05-30 09:49:46.00',50.044,-252,-3,42.6,589.7,-408,357,409,23.9
'2018-05-30 09:49:47.00',50.041,-253,-1,42.6,589.7,-408,357,409,23.9
'2018-05-30 09:49:48.00',50.047,-255,2,42.6,589.8,-408,357,409,23.9
'2018-05-30 09:49:49.00',50.045,-250,2,42.6,589.8,-408,357,409,23.9
'2018-05-30 09:49:49.99',50.047,-248,-1,42.6,589.8,-408,357,409,23.9
'2018-05-30 09:49:51.00',50.045,-246,3,42.6,589.8,-408,357,408,23.9
'2018-05-30 09:49:51.99',50.048,-253,4,42.6,589.8,-408,357,408,23.9
'2018-05-30 09:49:53.00',50.045,-252,1,42.6,589.8,-408,357,408,23.9
'2018-05-30 09:49:54.00',50.046,-251,-1,42.6,589.8,-408,357,408,23.9
'2018-05-30 09:49:55.00',50.046,-250,2,42.6,589.8,-408,357,408,23.9
'2018-05-30 09:49:56.00',50.045,-250,2,42.7,589.8,-408,357,408,23.9
'2018-05-30 09:49:57.00',50.042,-252,0,42.7,589.8,-408,357,408,23.9
'2018-05-30 09:49:58.00',50.041,-248,-3,42.7,589.8,-408,357,408,23.9
'2018-05-30 09:49:59.00',50.036,-248,-2,42.7,589.8,-408,357,408,23.9
'2018-05-30 09:50:00.00',50.035,-251,2,42.7,589.8,-408,357,408,23.9
'2018-05-30 09:50:01.00',50.033,-252,0,42.7,589.9,-408,357,408,23.9
'2018-05-30 09:50:02.00',50.028,-250,-1,42.7,589.9,-408,357,408,23.9
'2018-05-30 09:50:02.99',50.024,-251,-3,42.7,589.9,-408,357,408,23.9
'2018-05-30 09:50:04.00',50.016,-253,-1,42.8,589.9,-408,357,408,23.9
'2018-05-30 09:50:04.99',50.008,-252,-2,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:06.00',50.002,-251,-2,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:07.00',49.996,-250,0,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:08.00',49.990,-250,-3,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:09.00',49.980,-252,-3,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:10.00',49.976,-253,0,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:11.00',49.970,-253,-1,42.8,589.9,-408,357,409,23.9
'2018-05-30 09:50:12.00',49.971,-253,1,42.8,589.9,-408,357,410,23.9
'2018-05-30 09:50:13.00',49.973,-253,-3,42.8,590.0,-408,357,410,23.9
'2018-05-30 09:50:14.00',49.974,-250,-3,42.8,590.0,-408,357,410,23.9
'2018-05-30 09:50:15.00',49.974,-249,-4,42.8,590.0,-408,357,410,23.9
'2018-05-30 09:50:15.99',49.975,-250,-3,42.8,590.0,-409,357,410,23.9
'2018-05-30 09:50:17.00',49.977,-252,1,42.9,590.0,-409,357,410,23.9
'2018-05-30 09:50:18.00',49.973,-251,1,42.9,590.0,-409,357,409,23.9
'2018-05-30 09:50:19.00',49.972,-251,1,42.9,590.0,-409,357,409,23.9
'2018-05-30 09:50:20.00',49.971,-250,-1,42.9,590.0,-409,357,409,23.9
'2018-05-30 09:50:21.00',49.971,-250,-1,42.9,590.0,-409,357,409,23.9
'2018-05-30 09:50:22.00',49.967,-254,-1,43.0,590.0,-409,357,409,23.9
'2018-05-30 09:50:23.00',49.972,-254,-1,43.0,590.0,-409,357,409,23.9
'2018-05-30 09:50:24.00',49.970,-254,2,43.0,590.0,-409,357,409,23.9
'2018-05-30 09:50:25.00',49.970,-252,1,43.0,590.1,-409,357,410,23.9
'2018-05-30 09:50:26.00',49.968,-251,-1,43.1,590.1,-409,357,410,23.9
'2018-05-30 09:50:27.00',49.968,-252,0,43.1,590.1,-409,357,410,23.8
'2018-05-30 09:50:28.00',49.963,-251,0,43.1,590.1,-409,357,410,23.8
'2018-05-30 09:50:28.99',49.966,-251,0,43.1,590.1,-409,357,410,23.8
'2018-05-30 09:50:30.00',49.965,-248,1,43.1,590.1,-409,357,410,23.8
'2018-05-30 09:50:30.99',49.965,-248,-1,43.1,590.1,-409,357,410,23.8
'2018-05-30 09:50:32.00',49.965,-248,-3,43.1,590.1,-409,357,409,23.8
'2018-05-30 09:50:33.00',49.965,-251,-1,43.1,590.1,-408,357,409,23.8
'2018-05-30 09:50:34.00',49.966,-251,-1,43.1,590.1,-408,357,409,23.8
'2018-05-30 09:50:35.00',49.965,-248,-1,43.2,590.1,-409,357,409,23.8
'2018-05-30 09:50:36.00',49.967,-248,-1,43.2,590.1,-409,357,409,23.8
'2018-05-30 09:50:37.00',49.971,-249,-2,43.2,590.2,-409,357,409,23.8
'2018-05-30 09:50:38.00',49.972,-252,-1,43.2,590.2,-409,357,409,23.8
'2018-05-30 09:50:39.00',49.974,-253,-1,43.2,590.2,-409,357,409,23.8
'2018-05-30 09:50:40.00',49.974,-255,1,43.2,590.2,-409,357,409,23.8
'2018-05-30 09:50:41.00',49.979,-253,3,43.2,590.2,-409,357,409,23.8
'2018-05-30 09:50:41.99',49.978,-253,2,43.2,590.2,-409,357,409,23.7
'2018-05-30 09:50:43.00',49.976,-254,-1,43.2,590.2,-409,357,409,23.7
'2018-05-30 09:50:44.00',49.974,-252,-1,43.2,590.2,-409,357,409,23.7
'2018-05-30 09:50:45.00',49.973,-253,-1,43.2,590.2,-409,357,408,23.7
'2018-05-30 09:50:46.00',49.973,-253,1,43.2,590.2,-409,357,408,23.7
'2018-05-30 09:50:47.00',49.973,-253,1,43.2,590.2,-409,357,408,23.7
'2018-05-30 09:50:48.00',49.970,-255,0,43.2,590.2,-409,358,408,23.7
'2018-05-30 09:50:49.00',49.969,-250,-3,43.2,590.3,-409,358,408,23.7
'2018-05-30 09:50:50.00',49.964,-250,-1,43.2,590.3,-409,358,408,23.7
'2018-05-30 09:50:51.00',49.966,-252,-1,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:52.00',49.965,-248,-1,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:53.00',49.961,-248,-2,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:54.00',49.963,-248,-3,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:54.99',49.961,-252,-3,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:56.00',49.953,-252,0,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:56.99',49.959,-249,-2,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:58.00',49.959,-250,-2,43.2,590.3,-409,358,410,23.7
'2018-05-30 09:50:59.00',49.959,-250,1,43.2,590.3,-410,358,410,23.7
'2018-05-30 09:51:00.00',49.959,-250,3,43.3,590.3,-410,358,410,23.7
'2018-05-30 09:51:01.00',49.963,-247,-2,43.3,590.3,-410,358,410,23.7
'2018-05-30 09:51:02.00',49.963,-249,-1,43.3,590.4,-410,358,410,23.7
'2018-05-30 09:51:03.00',49.968,-249,1,43.3,590.4,-410,358,410,23.7
'2018-05-30 09:51:04.00',49.972,-250,1,43.3,590.4,-410,358,409,23.7
'2018-05-30 09:51:05.00',49.972,-251,-2,43.3,590.4,-410,358,409,23.7
'2018-05-30 09:51:06.00',49.977,-252,-1,43.3,590.4,-410,358,409,23.7
'2018-05-30 09:51:07.00',49.979,-252,-3,43.3,590.4,-410,358,409,23.7
'2018-05-30 09:51:07.99',49.977,-252,-2,43.3,590.4,-410,357,409,23.7
'2018-05-30 09:51:09.00',49.984,-252,-2,43.3,590.4,-409,357,409,23.7
'2018-05-30 09:51:10.00',49.987,-251,-1,43.3,590.4,-409,357,409,23.7
'2018-05-30 09:51:11.00',49.992,-251,-1,43.3,590.4,-409,357,408,23.7
'2018-05-30 09:51:12.00',49.990,-252,-1,43.3,590.4,-409,357,408,23.7
'2018-05-30 09:51:13.00',49.995,-253,1,43.3,590.4,-409,357,408,23.7
'2018-05-30 09:51:14.00',49.991,-253,-1,43.3,590.5,-408,357,408,23.7
'2018-05-30 09:51:15.00',49.992,-251,0,43.3,590.5,-408,357,408,23.7
'2018-05-30 09:51:16.00',49.986,-253,-1,43.4,590.5,-408,357,408,23.7
'2018-05-30 09:51:17.00',49.984,-252,-3,43.4,590.5,-408,357,408,23.7
'2018-05-30 09:51:18.00',49.980,-251,-4,43.4,590.5,-408,357,408,23.6
'2018-05-30 09:51:19.00',49.968,-250,-4,43.4,590.5,-408,357,408,23.6
'2018-05-30 09:51:20.00',49.967,-249,-3,43.4,590.5,-408,357,408,23.6
'2018-05-30 09:51:20.99',49.971,-252,-3,43.4,590.5,-408,357,408,23.6
'2018-05-30 09:51:22.00',49.960,-252,2,43.4,590.5,-408,357,408,23.6
'2018-05-30 09:51:23.00',49.955,-251,0,43.4,590.5,-408,357,407,23.6
'2018-05-30 09:51:24.00',49.954,-251,-1,43.4,590.5,-408,357,407,23.6
'2018-05-30 09:51:25.00',49.949,-254,1,43.4,590.5,-408,357,407,23.6
'2018-05-30 09:51:26.00',49.944,-255,0,43.4,590.5,-408,357,407,23.6
'2018-05-30 09:51:27.00',49.945,-252,-3,43.4,590.6,-408,357,407,23.6
'2018-05-30 09:51:28.00',49.939,-252,-1,43.4,590.6,-408,357,407,23.6
'2018-05-30 09:51:29.00',49.938,-251,-2,43.4,590.6,-408,357,407,23.6
'2018-05-30 09:51:30.00',49.937,-248,0,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:31.00',49.937,-250,0,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:31.99',49.937,-248,-3,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:33.00',49.935,-251,2,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:33.99',49.937,-251,-1,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:35.00',49.941,-253,-2,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:36.00',49.942,-253,0,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:37.00',49.943,-250,-3,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:38.00',49.947,-250,-3,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:39.00',49.949,-253,-1,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:40.00',49.954,-253,1,43.5,590.6,-408,357,408,23.5
'2018-05-30 09:51:41.00',49.955,-251,0,43.5,590.7,-408,357,408,23.5
'2018-05-30 09:51:42.00',49.957,-252,-1,43.5,590.7,-408,357,408,23.5
'2018-05-30 09:51:43.00',49.959,-253,3,43.5,590.7,-408,357,407,23.5
'2018-05-30 09:51:44.00',49.962,-253,3,43.5,590.7,-408,357,407,23.5
'2018-05-30 09:51:44.99',49.965,-252,1,43.5,590.7,-408,357,407,23.5
'2018-05-30 09:51:46.00',49.969,-251,-3,43.5,590.7,-408,358,407,23.5
'2018-05-30 09:51:47.00',49.969,-253,-1,43.5,590.7,-408,358,407,23.5
'2018-05-30 09:51:48.00',49.973,-251,0,43.5,590.7,-407,358,407,23.5
'2018-05-30 09:51:49.00',49.971,-252,0,43.5,590.7,-407,358,406,23.5
'2018-05-30 09:51:50.00',49.972,-251,-1,43.5,590.7,-408,358,406,23.5
'2018-05-30 09:51:51.00',49.973,-250,-4,43.5,590.7,-407,358,406,23.5
'2018-05-30 09:51:52.00',49.973,-249,-3,43.5,590.7,-407,358,406,23.5
'2018-05-30 09:51:53.00',49.972,-252,-3,43.5,590.7,-407,358,406,23.5
'2018-05-30 09:51:54.00',49.972,-251,-1,43.5,590.7,-407,358,406,23.5
'2018-05-30 09:51:55.00',49.972,-251,1,43.5,590.8,-407,358,406,23.5
'2018-05-30 09:51:56.00',49.969,-253,0,43.5,590.8,-407,358,406,23.5
'2018-05-30 09:51:57.00',49.969,-251,1,43.5,590.8,-407,358,406,23.5
'2018-05-30 09:51:57.99',49.967,-250,-1,43.5,590.8,-407,358,406,23.5
'2018-05-30 09:51:59.00',49.963,-254,-1,43.5,590.8,-407,357,406,23.5
'2018-05-30 09:51:59.99',49.961,-253,3,43.5,590.8,-408,357,406,23.5
'2018-05-30 09:52:01.00',49.960,-253,-1,43.5,590.8,-407,357,406,23.5
'2018-05-30 09:52:02.00',49.958,-253,-1,43.5,590.8,-407,357,406,23.5
'2018-05-30 09:52:03.00',49.957,-251,0,43.5,590.8,-407,357,406,23.5
'2018-05-30 09:52:04.00',49.956,-250,0,43.5,590.8,-407,357,406,23.5
'2018-05-30 09:52:05.00',49.956,-252,-1,43.5,590.8,-408,357,406,23.5
'2018-05-30 09:52:06.00',49.955,-251,1,43.5,590.8,-408,357,406,23.5
'2018-05-30 09:52:07.00',49.954,-254,1,43.5,590.8,-408,357,406,23.5
'2018-05-30 09:52:08.00',49.957,-252,1,43.5,590.8,-408,357,406,23.5
'2018-05-30 09:52:09.00',49.958,-253,-1,43.5,590.8,-408,357,407,23.5
'2018-05-30 09:52:10.00',49.962,-250,0,43.6,590.8,-408,357,407,23.5
'2018-05-30 09:52:10.99',49.966,-250,2,43.6,590.9,-407,357,407,23.5
'2018-05-30 09:52:12.00',49.968,-252,3,43.6,590.9,-407,357,407,23.5
'2018-05-30 09:52:13.00',49.974,-247,-2,43.6,590.9,-408,357,407,23.5
'2018-05-30 09:52:14.00',49.979,-248,-3,43.6,590.9,-408,357,407,23.5
'2018-05-30 09:52:15.00',49.983,-248,-2,43.6,590.9,-407,357,408,23.5
'2018-05-30 09:52:16.00',49.981,-247,0,43.6,590.9,-407,357,408,23.5
'2018-05-30 09:52:17.00',49.983,-249,1,43.7,591.0,-407,357,408,23.5
'2018-05-30 09:52:18.00',49.982,-248,2,43.7,591.0,-407,357,408,23.5
'2018-05-30 09:52:19.00',49.986,-249,3,43.7,591.0,-407,357,408,23.5
'2018-05-30 09:52:20.00',49.984,-249,1,43.7,591.0,-407,357,408,23.5
'2018-05-30 09:52:21.00',49.983,-250,-1,43.7,591.0,-407,357,407,23.5
'2018-05-30 09:52:22.00',49.984,-250,2,43.7,591.0,-407,357,407,23.5
'2018-05-30 09:52:23.00',49.982,-247,1,43.7,591.0,-408,357,407,23.5
'2018-05-30 09:52:23.99',49.981,-248,0,43.7,591.0,-408,357,407,23.5
'2018-05-30 09:52:25.00',49.981,-248,-1,43.7,591.0,-408,357,407,23.5
'2018-05-30 09:52:25.99',49.978,-248,-1,43.7,591.0,-408,357,407,23.5
'2018-05-30 09:52:27.00',49.978,-248,1,43.8,591.0,-408,357,407,23.5
'2018-05-30 09:52:28.00',49.977,-248,1,43.8,591.0,-408,357,406,23.5
'2018-05-30 09:52:29.00',49.976,-250,-1,43.8,591.1,-408,357,406,23.5
'2018-05-30 09:52:30.00',49.973,-251,-1,43.8,591.1,-408,357,406,23.5
'2018-05-30 09:52:31.00',49.971,-250,-1,43.8,591.1,-408,357,406,23.5
'2018-05-30 09:52:32.00',49.969,-250,-2,43.8,591.1,-408,357,406,23.5
'2018-05-30 09:52:33.00',49.965,-252,0,43.8,591.1,-408,357,406,23.5
'2018-05-30 09:52:34.00',49.965,-253,-1,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:35.00',49.959,-248,1,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:36.00',49.965,-250,-1,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:36.99',49.967,-250,-3,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:38.00',49.971,-251,1,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:39.00',49.974,-250,2,43.8,591.1,-407,357,409,23.6
'2018-05-30 09:52:40.00',49.978,-251,1,43.9,591.1,-407,357,409,23.6
'2018-05-30 09:52:41.00',49.981,-250,2,43.9,591.2,-407,357,406,23.6
'2018-05-30 09:52:42.00',49.986,-250,3,43.9,591.2,-407,357,406,23.6
'2018-05-30 09:52:43.00',49.989,-250,1,43.9,591.2,-407,357,406,23.6
'2018-05-30 09:52:44.00',49.991,-251,2,44.0,591.2,-407,357,406,23.6
'2018-05-30 09:52:45.00',49.994,-252,-1,44.0,591.2,-407,357,406,23.6
'2018-05-30 09:52:46.00',49.996,-251,0,44.0,591.2,-407,357,406,23.6
'2018-05-30 09:52:47.00',49.998,-250,-1,44.0,591.2,-407,357,406,23.6
'2018-05-30 09:52:48.00',49.998,-251,3,44.0,591.2,-407,357,408,23.6
'2018-05-30 09:52:49.00',49.999,-253,-16,44.1,591.2,-407,357,408,23.6
'2018-05-30 09:52:49.99',49.999,-250,1,44.1,591.2,-407,357,408,23.6
'2018-05-30 09:52:51.00',49.999,-249,-1,44.1,591.2,-407,357,408,23.6
'2018-05-30 09:52:51.99',49.998,-249,1,44.1,591.2,-407,357,408,23.6
'2018-05-30 09:52:53.00',49.997,-249,2,44.1,591.3,-407,357,408,23.6
'2018-05-30 09:52:54.00',49.995,-249,1,44.1,591.3,-407,357,407,23.6
'2018-05-30 09:52:55.00',49.992,-250,-1,44.1,591.3,-407,357,407,23.6
'2018-05-30 09:52:56.00',49.989,-250,-1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:52:57.00',49.985,-251,1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:52:58.00',49.981,-253,-1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:52:59.00',49.978,-252,-1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:00.00',49.972,-252,3,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:00.99',49.970,-252,0,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:02.00',49.969,-251,-1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:02.99',49.967,-251,-1,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:04.00',49.963,-251,-2,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:05.00',49.960,-250,2,44.2,591.3,-407,357,407,23.6
'2018-05-30 09:53:06.00',49.959,-250,1,44.2,591.4,-407,357,407,23.7
'2018-05-30 09:53:07.00',49.954,-249,-2,44.2,591.4,-407,357,407,23.7
'2018-05-30 09:53:08.00',49.949,-252,0,44.2,591.4,-407,357,407,23.7
'2018-05-30 09:53:09.00',49.945,-252,-1,44.2,591.4,-407,357,407,23.7
'2018-05-30 09:53:10.00',49.941,-253,-1,44.2,591.4,-407,357,407,23.7
'2018-05-30 09:53:11.00',49.939,-250,-1,44.2,591.4,-407,356,407,23.7
'2018-05-30 09:53:12.00',49.936,-248,-3,44.2,591.4,-407,356,407,23.7
'2018-05-30 09:53:13.00',49.934,-250,-1,44.2,591.4,-408,356,407,23.7
'2018-05-30 09:53:13.99',49.933,-249,-1,44.2,591.4,-408,356,408,23.7
'2018-05-30 09:53:15.00',49.932,-248,-1,44.2,591.4,-408,356,408,23.7
'2018-05-30 09:53:16.00',49.931,-253,2,44.2,591.4,-408,356,408,23.7
'2018-05-30 09:53:17.00',49.931,-252,-3,44.2,591.4,-408,357,408,23.7
'2018-05-30 09:53:18.00',49.932,-251,3,44.2,591.5,-408,357,408,23.7
'2018-05-30 09:53:19.00',49.932,-250,0,44.2,591.5,-408,357,408,23.7
'2018-05-30 09:53:20.00',49.932,-249,1,44.2,591.5,-408,357,408,23.7
