'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 09:53:21.00',49.933,-249,3,44.2,591.5,-408,357,408,23.7
'2018-05-30 09:53:22.00',49.934,-247,-2,44.3,591.5,-408,357,408,23.7
'2018-05-30 09:53:23.00',49.935,-252,3,44.3,591.5,-408,357,408,23.7
'2018-05-30 09:53:24.00',49.937,-250,0,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:25.00',49.939,-251,-1,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:26.00',49.942,-253,0,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:26.99',49.942,-250,-3,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:28.00',49.943,-249,-3,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:28.99',49.944,-252,0,44.3,591.5,-407,358,408,23.7
'2018-05-30 09:53:30.00',49.947,-250,-1,44.3,591.5,-407,357,408,23.7
'2018-05-30 09:53:31.00',49.951,-252,-1,44.3,591.6,-407,357,408,23.7
'2018-05-30 09:53:32.00',49.958,-253,-1,44.3,591.6,-407,357,408,23.7
'2018-05-30 09:53:33.00',49.962,-253,3,44.3,591.6,-407,357,407,23.7
'2018-05-30 09:53:34.00',49.965,-252,-1,44.3,591.6,-407,357,407,23.8
'2018-05-30 09:53:35.00',49.969,-251,-1,44.3,591.6,-407,357,407,23.8
'2018-05-30 09:53:36.00',49.971,-252,-3,44.3,591.6,-407,357,407,23.8
'2018-05-30 09:53:37.00',49.973,-252,2,44.4,591.6,-407,357,407,23.8
'2018-05-30 09:53:38.00',49.974,-252,2,44.4,591.6,-407,357,407,23.8
'2018-05-30 09:53:39.00',49.974,-251,1,44.4,591.6,-407,357,407,23.8
'2018-05-30 09:53:39.99',49.974,-248,0,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:41.00',49.976,-247,-3,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:42.00',49.974,-248,-1,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:43.00',49.971,-248,-1,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:44.00',49.970,-250,0,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:45.00',49.968,-251,0,44.4,591.6,-407,357,408,23.8
'2018-05-30 09:53:46.00',49.965,-248,-3,44.4,591.6,-407,357,407,23.8
'2018-05-30 09:53:47.00',49.965,-247,-3,44.4,591.6,-407,357,407,23.8
'2018-05-30 09:53:48.00',49.965,-250,-2,44.4,591.7,-407,357,407,23.8
'2018-05-30 09:53:49.00',49.965,-249,2,44.4,591.7,-407,357,407,23.8
'2018-05-30 09:53:50.00',49.966,-251,2,44.4,591.7,-407,357,407,23.8
'2018-05-30 09:53:51.00',49.966,-251,-3,44.4,591.7,-407,357,407,23.8
'2018-05-30 09:53:52.00',49.967,-252,-3,44.5,591.7,-407,357,407,23.8
'2018-05-30 09:53:52.99',49.968,-252,-3,44.5,591.7,-407,357,407,23.8
'2018-05-30 09:53:54.00',49.967,-254,-3,44.5,591.7,-407,357,407,23.8
'2018-05-30 09:53:54.99',49.974,-253,0,44.5,591.8,-407,357,407,23.8
'2018-05-30 09:53:56.00',49.975,-250,-1,44.5,591.8,-407,357,407,23.8
'2018-05-30 09:53:57.00',49.975,-250,0,44.5,591.8,-407,357,407,23.8
'2018-05-30 09:53:58.00',49.976,-250,-1,44.5,591.8,-407,357,407,23.8
'2018-05-30 09:53:59.00',49.975,-248,-3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:00.00',49.976,-249,-3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:01.00',49.978,-250,-1,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:02.00',49.979,-249,3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:03.00',49.979,-252,3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:04.00',49.979,-251,3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:05.00',49.978,-250,3,44.5,591.8,-407,357,408,23.8
'2018-05-30 09:54:05.99',49.977,-250,1,44.5,591.8,-406,357,406,23.8
'2018-05-30 09:54:07.00',49.977,-250,-1,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:08.00',49.977,-252,3,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:09.00',49.978,-251,1,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:10.00',49.979,-255,2,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:11.00',49.978,-254,4,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:12.00',49.979,-252,3,44.5,591.9,-406,357,406,23.8
'2018-05-30 09:54:13.00',49.978,-252,1,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:14.00',49.977,-250,1,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:15.00',49.975,-249,-1,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:16.00',49.975,-251,3,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:17.00',49.974,-252,2,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:18.00',49.969,-249,1,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:18.99',49.969,-253,-1,44.5,591.9,-406,357,408,23.8
'2018-05-30 09:54:20.00',49.967,-253,0,44.5,592.0,-406,357,409,23.8
'2018-05-30 09:54:20.99',49.964,-252,-1,44.5,592.0,-406,357,409,23.8
'2018-05-30 09:54:22.00',49.962,-253,3,44.5,592.0,-406,357,409,23.8
'2018-05-30 09:54:23.00',49.962,-251,0,44.5,592.0,-406,357,409,23.8
'2018-05-30 09:54:24.00',49.961,-250,-1,44.5,592.0,-407,357,409,23.8
'2018-05-30 09:54:25.00',49.960,-251,-1,44.5,592.0,-407,357,409,23.8
'2018-05-30 09:54:26.00',49.959,-249,3,44.5,592.0,-407,357,408,23.9
'2018-05-30 09:54:27.00',49.958,-247,2,44.5,592.0,-407,357,408,23.9
'2018-05-30 09:54:28.00',49.958,-248,-3,44.5,592.0,-406,357,408,23.9
'2018-05-30 09:54:29.00',49.959,-249,1,44.5,592.0,-406,357,408,23.9
'2018-05-30 09:54:30.00',49.960,-248,3,44.5,592.0,-406,357,408,23.9
'2018-05-30 09:54:31.00',49.962,-247,-1,44.5,592.0,-406,357,408,23.9
'2018-05-30 09:54:31.99',49.963,-247,-1,44.5,592.1,-406,357,409,23.9
'2018-05-30 09:54:33.00',49.967,-247,-1,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:34.00',49.970,-250,3,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:35.00',49.974,-251,3,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:36.00',49.978,-250,3,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:37.00',49.980,-250,-2,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:38.00',49.980,-250,-1,44.6,592.1,-406,357,409,23.9
'2018-05-30 09:54:39.00',49.981,-251,-3,44.7,592.1,-406,357,409,23.9
'2018-05-30 09:54:40.00',49.981,-250,-2,44.7,592.1,-406,357,409,23.9
'2018-05-30 09:54:41.00',49.980,-250,-1,44.7,592.1,-406,357,409,23.9
'2018-05-30 09:54:42.00',49.980,-253,-2,44.7,592.1,-406,357,409,23.9
'2018-05-30 09:54:42.99',49.979,-252,0,44.7,592.1,-406,357,409,23.9
'2018-05-30 09:54:44.00',49.978,-251,-1,44.7,592.2,-406,357,409,23.9
'2018-05-30 09:54:44.99',49.977,-251,-1,44.7,592.2,-406,357,409,23.9
'2018-05-30 09:54:46.00',49.976,-248,-3,44.8,592.2,-406,357,407,23.9
'2018-05-30 09:54:47.00',49.975,-249,-3,44.8,592.2,-406,357,407,23.9
'2018-05-30 09:54:48.00',49.974,-249,-2,44.8,592.2,-406,357,407,23.9
'2018-05-30 09:54:49.00',49.974,-250,2,44.8,592.2,-406,356,407,23.9
'2018-05-30 09:54:50.00',49.973,-250,3,44.8,592.2,-406,356,407,23.9
'2018-05-30 09:54:51.00',49.971,-250,3,44.8,592.2,-406,356,407,23.9
'2018-05-30 09:54:52.00',49.969,-250,-1,44.8,592.2,-406,356,405,23.9
'2018-05-30 09:54:53.00',49.968,-251,-1,44.8,592.2,-406,356,405,23.9
'2018-05-30 09:54:54.00',49.966,-252,1,44.8,592.2,-406,356,405,23.9
'2018-05-30 09:54:55.00',49.965,-254,3,44.8,592.2,-406,357,405,23.9
'2018-05-30 09:54:55.99',49.962,-254,1,44.8,592.3,-406,357,405,23.9
'2018-05-30 09:54:57.00',49.960,-250,1,44.8,592.3,-406,357,405,23.9
'2018-05-30 09:54:57.99',49.961,-252,1,44.8,592.3,-406,357,407,23.9
'2018-05-30 09:54:59.00',49.963,-250,3,44.8,592.3,-406,357,407,23.9
'2018-05-30 09:55:00.00',49.966,-250,1,44.8,592.3,-406,357,407,23.9
'2018-05-30 09:55:01.00',49.968,-248,-3,44.8,592.3,-406,357,407,23.9
'2018-05-30 09:55:02.00',49.970,-250,-3,44.8,592.3,-406,357,407,23.9
'2018-05-30 09:55:03.00',49.975,-250,-3,44.9,592.3,-406,357,407,23.9
'2018-05-30 09:55:04.00',49.977,-248,-2,44.9,592.3,-406,357,407,23.9
'2018-05-30 09:55:05.00',49.983,-250,2,44.9,592.3,-406,357,407,23.9
'2018-05-30 09:55:06.00',49.985,-250,4,44.9,592.3,-406,357,407,23.9
'2018-05-30 09:55:07.00',49.989,-250,3,44.9,592.3,-406,357,407,23.9
'2018-05-30 09:55:08.00',49.993,-251,0,45.0,592.4,-406,357,407,23.9
'2018-05-30 09:55:08.99',49.995,-254,4,45.0,592.4,-406,357,407,23.9
'2018-05-30 09:55:10.00',49.998,-249,2,45.0,592.4,-406,357,407,23.9
'2018-05-30 09:55:11.00',50.002,-252,2,45.0,592.4,-406,357,406,23.9
'2018-05-30 09:55:12.00',50.004,-251,0,45.1,592.4,-406,357,406,23.9
'2018-05-30 09:55:13.00',50.006,-251,0,45.1,592.4,-406,357,406,23.9
'2018-05-30 09:55:14.00',50.006,-251,0,45.1,592.4,-406,357,406,23.9
'2018-05-30 09:55:15.00',50.005,-249,-1,45.1,592.4,-406,358,406,23.9
'2018-05-30 09:55:16.00',50.007,-249,-1,45.1,592.4,-405,358,406,23.9
'2018-05-30 09:55:17.00',50.003,-250,-1,45.1,592.4,-405,358,406,23.9
'2018-05-30 09:55:18.00',50.001,-250,-1,45.1,592.4,-405,358,406,23.9
'2018-05-30 09:55:19.00',50.000,-248,0,45.2,592.4,-406,358,406,23.9
'2018-05-30 09:55:20.00',49.998,-250,2,45.2,592.5,-406,358,406,23.9
'2018-05-30 09:55:21.00',49.996,-250,3,45.2,592.5,-406,357,406,23.9
'2018-05-30 09:55:21.99',49.993,-250,3,45.2,592.5,-406,357,406,23.9
'2018-05-30 09:55:23.00',49.992,-250,1,45.2,592.5,-406,357,406,23.9
'2018-05-30 09:55:23.99',49.992,-249,-1,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:25.00',49.988,-248,-1,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:26.00',49.986,-250,0,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:27.00',49.984,-251,-2,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:28.00',49.982,-251,-3,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:29.00',49.982,-251,-3,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:30.00',49.982,-252,-1,45.2,592.5,-405,357,406,23.9
'2018-05-30 09:55:31.00',49.983,-251,-1,45.2,592.6,-406,357,406,23.9
'2018-05-30 09:55:32.00',49.984,-251,1,45.2,592.6,-405,357,406,23.9
'2018-05-30 09:55:33.00',49.983,-250,2,45.2,592.6,-405,357,406,23.9
'2018-05-30 09:55:34.00',49.982,-252,3,45.2,592.6,-405,357,406,23.9
'2018-05-30 09:55:34.99',49.982,-250,-3,45.2,592.6,-406,357,406,23.9
'2018-05-30 09:55:36.00',49.982,-250,-1,45.2,592.6,-405,357,405,23.9
'2018-05-30 09:55:37.00',49.982,-248,-3,45.2,592.6,-405,357,405,23.9
'2018-05-30 09:55:38.00',49.982,-249,-3,45.2,592.6,-405,357,405,23.9
'2018-05-30 09:55:39.00',49.982,-250,-3,45.2,592.6,-406,357,405,23.9
'2018-05-30 09:55:40.00',49.984,-250,-1,45.2,592.6,-406,358,405,23.9
'2018-05-30 09:55:41.00',49.984,-251,1,45.2,592.6,-406,358,405,23.9
'2018-05-30 09:55:42.00',49.986,-250,1,45.3,592.7,-406,358,405,23.9
'2018-05-30 09:55:43.00',49.986,-251,1,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:44.00',49.988,-251,0,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:45.00',49.989,-251,1,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:46.00',49.990,-250,3,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:47.00',49.991,-250,-1,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:47.99',49.990,-250,-1,45.3,592.7,-406,358,407,23.9
'2018-05-30 09:55:49.00',49.990,-251,-1,45.3,592.7,-406,358,407,24.0
'2018-05-30 09:55:49.99',49.990,-250,0,45.3,592.7,-406,358,407,24.0
'2018-05-30 09:55:51.00',49.989,-251,-1,45.3,592.8,-406,358,407,24.0
'2018-05-30 09:55:52.00',49.989,-251,0,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:53.00',49.988,-252,-1,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:54.00',49.987,-252,-1,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:55.00',49.979,-253,0,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:56.00',49.984,-250,1,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:57.00',49.980,-253,3,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:58.00',49.977,-255,3,45.3,592.8,-406,357,407,24.0
'2018-05-30 09:55:59.00',49.973,-253,-1,45.4,592.8,-406,357,407,24.0
'2018-05-30 09:56:00.00',49.969,-251,-1,45.4,592.8,-406,357,407,24.0
'2018-05-30 09:56:00.99',49.966,-251,0,45.4,592.8,-406,357,407,24.0
'2018-05-30 09:56:02.00',49.964,-251,3,45.4,592.8,-406,357,406,24.0
'2018-05-30 09:56:03.00',49.962,-249,3,45.4,592.9,-406,357,406,24.0
'2018-05-30 09:56:04.00',49.961,-247,1,45.4,592.9,-406,357,406,24.0
'2018-05-30 09:56:05.00',49.963,-249,-2,45.4,592.9,-406,357,406,24.0
'2018-05-30 09:56:06.00',49.963,-249,-3,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:07.00',49.965,-249,1,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:08.00',49.965,-250,3,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:09.00',49.965,-250,1,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:10.00',49.966,-252,1,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:11.00',49.969,-252,1,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:11.99',49.970,-253,3,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:13.00',49.973,-254,3,45.4,592.9,-406,358,406,24.0
'2018-05-30 09:56:13.99',49.975,-253,3,45.5,592.9,-406,358,406,23.9
'2018-05-30 09:56:15.00',49.978,-252,1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:16.00',49.982,-253,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:17.00',49.987,-251,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:18.00',49.990,-251,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:19.00',49.993,-252,0,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:20.00',49.996,-251,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:21.00',49.999,-252,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:22.00',50.003,-252,-3,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:23.00',50.004,-254,-26,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:24.00',50.007,-252,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:24.99',50.009,-250,-3,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:26.00',50.011,-250,-1,45.5,593.0,-406,358,406,23.9
'2018-05-30 09:56:26.99',50.013,-250,-2,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:28.00',50.016,-250,-3,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:29.00',50.019,-250,-4,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:30.00',50.022,-250,-4,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:31.00',50.019,-253,-2,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:32.00',50.026,-253,1,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:33.00',50.027,-251,-1,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:34.00',50.028,-253,-1,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:35.00',50.029,-250,-3,45.5,593.1,-406,358,406,23.9
'2018-05-30 09:56:36.00',50.030,-250,-2,45.5,593.1,-406,358,405,23.9
'2018-05-30 09:56:37.00',50.032,-250,1,45.5,593.1,-406,358,405,23.9
'2018-05-30 09:56:37.99',50.034,-249,3,45.5,593.1,-406,358,405,23.9
'2018-05-30 09:56:39.00',50.036,-247,-1,45.5,593.2,-406,358,405,23.9
'2018-05-30 09:56:40.00',50.037,-248,-2,45.5,593.2,-406,358,405,23.9
'2018-05-30 09:56:41.00',50.037,-247,0,45.5,593.2,-406,358,405,23.9
'2018-05-30 09:56:42.00',50.036,-248,1,45.5,593.2,-406,358,405,23.9
'2018-05-30 09:56:43.00',50.036,-248,0,45.5,593.2,-406,358,404,23.9
'2018-05-30 09:56:44.00',50.036,-248,-1,45.5,593.2,-406,358,404,23.9
'2018-05-30 09:56:45.00',50.035,-247,-1,45.5,593.2,-406,358,404,23.9
'2018-05-30 09:56:46.00',50.035,-252,0,45.5,593.2,-406,358,404,23.9
'2018-05-30 09:56:47.00',50.035,-252,3,45.5,593.2,-406,358,404,23.9
'2018-05-30 09:56:48.00',50.036,-250,1,45.5,593.2,-405,358,404,23.9
'2018-05-30 09:56:49.00',50.036,-252,-1,45.5,593.2,-405,358,405,23.9
'2018-05-30 09:56:50.00',50.036,-252,0,45.5,593.2,-405,358,405,23.9
'2018-05-30 09:56:50.99',50.037,-253,3,45.5,593.2,-405,358,405,23.9
'2018-05-30 09:56:52.00',50.037,-250,-1,45.5,593.3,-405,358,405,23.9
'2018-05-30 09:56:52.99',50.037,-252,1,45.5,593.3,-405,359,405,23.9
'2018-05-30 09:56:54.00',50.035,-249,2,45.5,593.3,-405,359,405,23.9
'2018-05-30 09:56:55.00',50.033,-252,3,45.5,593.3,-405,359,405,23.9
'2018-05-30 09:56:56.00',50.031,-251,3,45.6,593.3,-405,359,404,23.9
'2018-05-30 09:56:57.00',50.031,-252,1,45.6,593.3,-405,359,404,23.9
'2018-05-30 09:56:58.00',50.031,-248,-2,45.6,593.3,-405,359,404,23.9
'2018-05-30 09:56:59.00',50.032,-249,-3,45.6,593.3,-405,359,404,23.9
'2018-05-30 09:57:00.00',50.033,-250,-2,45.6,593.3,-405,358,404,23.9
'2018-05-30 09:57:01.00',50.034,-252,1,45.6,593.3,-405,358,404,23.9
'2018-05-30 09:57:02.00',50.037,-252,1,45.7,593.4,-405,358,404,23.9
'2018-05-30 09:57:03.00',50.039,-248,-1,45.7,593.4,-405,358,404,23.9
'2018-05-30 09:57:03.99',50.041,-250,-3,45.7,593.4,-405,358,404,23.9
'2018-05-30 09:57:05.00',50.042,-251,2,45.7,593.4,-405,358,404,23.9
'2018-05-30 09:57:06.00',50.043,-248,0,45.7,593.4,-405,358,404,23.9
'2018-05-30 09:57:07.00',50.042,-248,-1,45.8,593.4,-405,358,404,23.9
'2018-05-30 09:57:08.00',50.043,-249,-1,45.8,593.4,-406,358,404,23.9
'2018-05-30 09:57:09.00',50.043,-248,3,45.8,593.4,-406,358,407,23.9
'2018-05-30 09:57:10.00',50.044,-248,0,45.8,593.4,-406,358,407,23.9
'2018-05-30 09:57:11.00',50.046,-248,0,45.8,593.5,-406,358,407,23.9
'2018-05-30 09:57:12.00',50.048,-248,3,45.8,593.5,-405,358,407,23.9
'2018-05-30 09:57:13.00',50.050,-251,-2,45.8,593.5,-405,358,407,23.9
'2018-05-30 09:57:14.00',50.050,-250,-2,45.8,593.5,-406,358,407,23.9
'2018-05-30 09:57:15.00',50.051,-252,3,45.8,593.5,-406,358,406,23.9
'2018-05-30 09:57:16.00',50.051,-250,0,45.8,593.5,-406,358,406,23.9
'2018-05-30 09:57:16.99',50.054,-249,-1,45.8,593.5,-406,358,406,23.9
'2018-05-30 09:57:18.00',50.056,-250,2,45.8,593.5,-406,358,406,23.9
'2018-05-30 09:57:18.99',50.060,-249,-1,45.8,593.5,-405,358,406,23.9
'2018-05-30 09:57:20.00',50.060,-249,-2,45.8,593.5,-405,358,406,23.9
'2018-05-30 09:57:21.00',50.060,-248,2,45.8,593.5,-405,358,406,23.9
'2018-05-30 09:57:22.00',50.059,-250,-1,45.8,593.5,-405,358,405,23.9
'2018-05-30 09:57:23.00',50.059,-251,0,45.8,593.6,-405,358,405,23.9
'2018-05-30 09:57:24.00',50.056,-251,2,45.8,593.6,-405,358,405,23.9
'2018-05-30 09:57:25.00',50.058,-248,-1,45.8,593.6,-405,359,405,23.9
'2018-05-30 09:57:26.00',50.061,-247,3,45.9,593.6,-405,359,405,23.9
'2018-05-30 09:57:27.00',50.063,-248,2,45.9,593.6,-405,359,405,23.9
'2018-05-30 09:57:28.00',50.066,-247,-1,45.9,593.6,-405,359,403,23.9
'2018-05-30 09:57:29.00',50.066,-250,1,45.9,593.6,-405,359,403,23.9
'2018-05-30 09:57:29.99',50.067,-252,-1,45.9,593.6,-405,359,403,23.9
'2018-05-30 09:57:31.00',50.067,-248,-2,45.9,593.6,-404,359,403,23.9
'2018-05-30 09:57:32.00',50.066,-251,0,46.0,593.6,-404,359,403,23.9
'2018-05-30 09:57:33.00',50.066,-252,2,46.0,593.6,-404,359,403,23.9
'2018-05-30 09:57:34.00',50.067,-250,2,46.0,593.7,-404,359,404,23.8
'2018-05-30 09:57:35.00',50.068,-249,2,46.1,593.7,-404,359,404,23.8
'2018-05-30 09:57:36.00',50.069,-247,0,46.1,593.7,-404,359,404,23.8
'2018-05-30 09:57:37.00',50.071,-250,2,46.1,593.7,-404,359,404,23.8
'2018-05-30 09:57:38.00',50.074,-249,-1,46.1,593.7,-404,358,404,23.8
'2018-05-30 09:57:39.00',50.077,-249,1,46.1,593.7,-404,358,404,23.8
'2018-05-30 09:57:40.00',50.079,-251,-1,46.1,593.7,-404,358,404,23.8
'2018-05-30 09:57:41.00',50.082,-253,3,46.2,593.7,-404,358,405,23.8
'2018-05-30 09:57:42.00',50.085,-248,1,46.2,593.7,-404,358,405,23.8
'2018-05-30 09:57:42.99',50.088,-250,2,46.2,593.7,-405,358,405,23.8
'2018-05-30 09:57:44.00',50.090,-248,-2,46.2,593.7,-404,359,405,23.8
'2018-05-30 09:57:45.00',50.091,-252,3,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:46.00',50.092,-251,-3,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:47.00',50.093,-252,1,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:48.00',50.093,-249,0,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:49.00',50.095,-250,-1,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:50.00',50.097,-251,1,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:51.00',50.099,-252,-2,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:52.00',50.099,-252,2,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:53.00',50.100,-249,1,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:53.99',50.098,-249,1,46.2,593.8,-404,359,405,23.8
'2018-05-30 09:57:55.00',50.096,-248,1,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:55.99',50.093,-251,-2,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:57.00',50.088,-250,1,46.2,593.8,-405,359,405,23.8
'2018-05-30 09:57:58.00',50.087,-248,0,46.2,593.9,-405,359,405,23.8
'2018-05-30 09:57:59.00',50.085,-250,1,46.2,593.9,-405,359,405,23.8
'2018-05-30 09:58:00.00',50.084,-248,-1,46.2,593.9,-405,359,405,23.8
'2018-05-30 09:58:01.00',50.083,-252,2,46.2,593.9,-405,359,404,23.8
'2018-05-30 09:58:02.00',50.081,-250,-1,46.2,593.9,-405,359,404,23.8
'2018-05-30 09:58:03.00',50.080,-253,3,46.2,593.9,-405,359,404,23.8
'2018-05-30 09:58:04.00',50.079,-248,-1,46.3,593.9,-405,359,404,23.8
'2018-05-30 09:58:05.00',50.078,-248,3,46.3,593.9,-405,359,404,23.8
'2018-05-30 09:58:06.00',50.076,-249,0,46.3,593.9,-405,359,404,23.8
'2018-05-30 09:58:06.99',50.074,-249,1,46.3,593.9,-405,359,404,23.8
'2018-05-30 09:58:08.00',50.072,-252,1,46.3,593.9,-405,359,404,23.8
'2018-05-30 09:58:09.00',50.070,-251,-1,46.3,594.0,-405,359,404,23.8
'2018-05-30 09:58:10.00',50.068,-252,1,46.3,594.0,-405,359,404,23.8
'2018-05-30 09:58:11.00',50.064,-250,-1,46.3,594.0,-405,358,404,23.8
'2018-05-30 09:58:12.00',50.061,-249,1,46.3,594.0,-405,358,404,23.8
'2018-05-30 09:58:13.00',50.058,-250,3,46.3,594.0,-405,358,404,23.8
'2018-05-30 09:58:14.00',50.057,-250,-3,46.3,594.0,-405,358,407,23.8
'2018-05-30 09:58:15.00',50.057,-250,-1,46.3,594.0,-405,358,407,23.8
'2018-05-30 09:58:16.00',50.058,-252,1,46.3,594.0,-405,358,407,23.8
'2018-05-30 09:58:17.00',50.059,-251,-2,46.3,594.0,-405,358,407,23.8
'2018-05-30 09:58:18.00',50.060,-252,1,46.3,594.0,-405,359,407,23.8
'2018-05-30 09:58:19.00',50.061,-248,-1,46.4,594.1,-405,359,407,23.8
'2018-05-30 09:58:19.99',50.061,-247,-3,46.4,594.1,-405,359,407,23.8
'2018-05-30 09:58:21.00',50.061,-250,0,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:21.99',50.062,-247,-1,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:23.00',50.064,-251,1,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:24.00',50.066,-252,1,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:25.00',50.070,-251,-1,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:26.00',50.072,-253,2,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:27.00',50.078,-251,-1,46.4,594.1,-405,359,406,23.8
'2018-05-30 09:58:28.00',50.081,-251,3,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:29.00',50.085,-250,-4,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:30.00',50.088,-253,0,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:31.00',50.089,-250,-2,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:32.00',50.089,-248,1,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:32.99',50.089,-247,-1,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:34.00',50.089,-248,1,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:35.00',50.095,-250,0,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:36.00',50.090,-252,3,46.4,594.2,-405,359,405,23.8
'2018-05-30 09:58:37.00',50.089,-250,-3,46.5,594.2,-405,359,405,23.8
'2018-05-30 09:58:38.00',50.089,-253,0,46.5,594.2,-405,359,405,23.8
'2018-05-30 09:58:39.00',50.088,-250,0,46.5,594.3,-405,359,405,23.8
'2018-05-30 09:58:40.00',50.084,-250,0,46.5,594.3,-405,359,406,23.8
'2018-05-30 09:58:41.00',50.083,-248,0,46.5,594.3,-405,359,406,23.8
'2018-05-30 09:58:42.00',50.080,-250,1,46.5,594.3,-405,359,406,23.8
'2018-05-30 09:58:43.00',50.076,-248,-1,46.5,594.3,-405,359,406,23.8
'2018-05-30 09:58:44.00',50.071,-252,1,46.5,594.3,-405,358,406,23.8
'2018-05-30 09:58:45.00',50.069,-253,-1,46.5,594.3,-405,358,406,23.8
'2018-05-30 09:58:45.99',50.065,-253,2,46.5,594.3,-405,358,406,23.8
'2018-05-30 09:58:47.00',50.063,-252,-1,46.5,594.3,-405,358,405,23.8
'2018-05-30 09:58:47.99',50.062,-250,0,46.5,594.3,-405,358,405,23.8
'2018-05-30 09:58:49.00',50.061,-250,1,46.5,594.3,-405,358,405,23.8
'2018-05-30 09:58:50.00',50.063,-249,-3,46.5,594.4,-405,358,405,23.8
'2018-05-30 09:58:51.00',50.065,-250,0,46.5,594.4,-405,359,405,23.8
'2018-05-30 09:58:52.00',50.067,-252,0,46.5,594.4,-405,359,405,23.8
'2018-05-30 09:58:53.00',50.071,-250,-1,46.5,594.4,-405,359,405,23.8
'2018-05-30 09:58:54.00',50.073,-252,3,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:58:55.00',50.074,-247,-1,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:58:56.00',50.074,-248,2,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:58:57.00',50.075,-248,-1,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:58:58.00',50.077,-250,3,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:58:58.99',50.077,-250,1,46.5,594.4,-405,359,404,23.8
'2018-05-30 09:59:00.00',50.080,-253,3,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:01.00',50.081,-252,0,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:02.00',50.081,-251,1,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:03.00',50.082,-250,-2,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:04.00',50.084,-250,1,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:05.00',50.085,-250,0,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:06.00',50.088,-250,2,46.5,594.5,-405,359,405,23.8
'2018-05-30 09:59:07.00',50.089,-248,0,46.5,594.5,-404,359,404,23.8
'2018-05-30 09:59:08.00',50.093,-250,2,46.5,594.5,-404,359,404,23.8
'2018-05-30 09:59:09.00',50.093,-248,-2,46.5,594.5,-404,359,404,23.8
'2018-05-30 09:59:10.00',50.095,-252,1,46.5,594.6,-404,359,404,23.8
'2018-05-30 09:59:11.00',50.095,-252,1,46.5,594.6,-404,359,404,23.8
'2018-05-30 09:59:11.99',50.095,-250,1,46.5,594.6,-404,359,404,23.8
'2018-05-30 09:59:13.00',50.095,-250,1,46.5,594.6,-404,359,405,23.8
'2018-05-30 09:59:13.99',50.094,-248,1,46.5,594.6,-404,359,405,23.8
'2018-05-30 09:59:15.00',50.093,-252,-1,46.5,594.6,-404,359,405,23.8
'2018-05-30 09:59:16.00',50.090,-251,-3,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:17.00',50.089,-250,2,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:18.00',50.088,-248,-1,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:19.00',50.087,-249,3,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:20.00',50.087,-250,-1,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:21.00',50.087,-253,1,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:22.00',50.086,-252,-1,46.6,594.6,-404,359,405,23.8
'2018-05-30 09:59:22.99',50.086,-252,0,46.6,594.7,-404,359,405,23.8
'2018-05-30 09:59:24.00',50.086,-248,-2,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:24.99',50.087,-247,1,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:26.00',50.086,-248,-2,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:27.00',50.090,-252,0,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:28.00',50.089,-253,2,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:29.00',50.091,-250,1,46.7,594.7,-404,359,405,23.8
'2018-05-30 09:59:30.00',50.093,-252,3,46.8,594.7,-404,359,405,23.8
'2018-05-30 09:59:31.00',50.097,-249,-3,46.8,594.7,-404,359,405,23.8
'2018-05-30 09:59:32.00',50.101,-252,2,46.8,594.7,-404,359,405,23.8
'2018-05-30 09:59:33.00',50.104,-250,1,46.8,594.7,-404,359,405,23.8
'2018-05-30 09:59:34.00',50.106,-248,-2,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:35.00',50.113,-248,1,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:35.99',50.114,-250,1,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:37.00',50.119,-250,0,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:38.00',50.123,-253,1,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:39.00',50.124,-251,1,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:40.00',50.127,-250,-2,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:41.00',50.128,-252,-3,46.8,594.8,-404,359,405,23.9
'2018-05-30 09:59:42.00',50.127,-251,3,46.8,594.8,-404,359,405,23.9
'2018-05-30 09:59:43.00',50.126,-253,3,46.8,594.8,-404,359,405,23.9
'2018-05-30 09:59:44.00',50.121,-250,-1,46.8,594.8,-404,359,405,23.9
'2018-05-30 09:59:45.00',50.126,-250,-3,46.8,594.8,-404,359,405,23.8
'2018-05-30 09:59:46.00',50.126,-251,3,46.8,594.9,-404,359,405,23.8
'2018-05-30 09:59:47.00',50.125,-250,3,46.8,594.9,-404,359,405,23.8
'2018-05-30 09:59:48.00',50.123,-247,-1,46.9,594.9,-404,359,405,23.8
'2018-05-30 09:59:48.99',50.120,-248,3,46.9,594.9,-403,359,405,23.8
'2018-05-30 09:59:50.00',50.117,-250,3,46.9,594.9,-404,359,405,23.8
'2018-05-30 09:59:50.99',50.111,-252,1,46.9,594.9,-403,359,405,23.8
'2018-05-30 09:59:52.00',50.106,-250,0,46.9,594.9,-403,359,404,23.8
'2018-05-30 09:59:53.00',50.102,-250,3,46.9,595.0,-403,359,404,23.8
'2018-05-30 09:59:54.00',50.096,-248,-3,47.0,595.0,-403,359,404,23.8
'2018-05-30 09:59:55.00',50.090,-251,1,47.0,595.0,-403,359,404,23.8
'2018-05-30 09:59:56.00',50.084,-249,3,47.0,595.0,-403,359,404,23.8
'2018-05-30 09:59:57.00',50.076,-250,2,47.0,595.0,-403,359,404,23.8
'2018-05-30 09:59:58.00',50.072,-247,-1,47.0,595.0,-403,359,403,23.8
'2018-05-30 09:59:59.00',50.071,-248,2,47.1,595.0,-403,359,403,23.8
'2018-05-30 10:00:00.00',50.065,-247,-1,47.1,595.0,-403,359,403,23.8
'2018-05-30 10:00:01.00',50.062,-250,-2,47.1,595.0,-404,359,403,23.7
'2018-05-30 10:00:01.99',50.058,-252,1,47.1,595.0,-404,359,403,23.7
'2018-05-30 10:00:03.00',50.054,-250,0,47.1,595.1,-404,359,403,23.7
'2018-05-30 10:00:04.00',50.052,-252,0,47.1,595.1,-404,359,403,23.7
'2018-05-30 10:00:05.00',50.047,-253,3,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:06.00',50.046,-250,1,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:07.00',50.043,-250,0,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:08.00',50.042,-250,2,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:09.00',50.042,-252,3,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:10.00',50.044,-248,-3,47.2,595.1,-404,359,404,23.7
'2018-05-30 10:00:11.00',50.044,-248,-3,47.2,595.1,-404,359,403,23.7
'2018-05-30 10:00:12.00',50.046,-250,-1,47.2,595.1,-404,359,403,23.7
'2018-05-30 10:00:13.00',50.046,-252,1,47.2,595.1,-403,359,403,23.7
'2018-05-30 10:00:14.00',50.047,-250,-1,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:14.99',50.047,-250,0,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:16.00',50.048,-249,3,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:16.99',50.050,-247,-2,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:18.00',50.051,-246,1,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:19.00',50.051,-247,0,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:20.00',50.050,-247,1,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:21.00',50.050,-248,-1,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:22.00',50.047,-250,2,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:23.00',50.046,-250,3,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:24.00',50.044,-250,-1,47.2,595.2,-403,359,403,23.7
'2018-05-30 10:00:25.00',50.042,-253,-1,47.2,595.2,-404,359,404,23.7
'2018-05-30 10:00:26.00',50.041,-254,2,47.2,595.3,-404,359,404,23.7
'2018-05-30 10:00:27.00',50.041,-254,3,47.3,595.3,-404,359,404,23.7
'2018-05-30 10:00:27.99',50.040,-251,2,47.3,595.3,-404,359,404,23.7
'2018-05-30 10:00:29.00',50.041,-251,-2,47.3,595.3,-404,359,404,23.7
'2018-05-30 10:00:30.00',50.042,-252,1,47.3,595.3,-404,359,404,23.7
'2018-05-30 10:00:31.00',50.041,-250,-1,47.3,595.3,-404,359,404,23.7
'2018-05-30 10:00:32.00',50.040,-248,-3,47.3,595.3,-404,359,405,23.7
'2018-05-30 10:00:33.00',50.038,-248,-1,47.3,595.3,-404,359,405,23.7
'2018-05-30 10:00:34.00',50.035,-250,0,47.3,595.3,-404,359,405,23.7
'2018-05-30 10:00:35.00',50.034,-252,3,47.3,595.3,-404,359,405,23.7
'2018-05-30 10:00:36.00',50.033,-250,1,47.3,595.4,-404,359,405,23.7
'2018-05-30 10:00:37.00',50.033,-250,0,47.3,595.4,-403,359,405,23.7
'2018-05-30 10:00:38.00',50.033,-251,0,47.3,595.4,-403,359,403,23.7
'2018-05-30 10:00:39.00',50.032,-251,3,47.3,595.4,-403,359,403,23.7
'2018-05-30 10:00:40.00',50.031,-251,3,47.3,595.4,-403,359,403,23.7
'2018-05-30 10:00:40.99',50.030,-252,2,47.4,595.4,-403,359,403,23.7
'2018-05-30 10:00:42.00',50.029,-248,0,47.4,595.4,-403,359,403,23.7
'2018-05-30 10:00:42.99',50.029,-247,-1,47.4,595.4,-403,359,403,23.7
'2018-05-30 10:00:44.00',50.027,-248,1,47.4,595.4,-403,359,403,23.7
'2018-05-30 10:00:45.00',50.027,-250,3,47.4,595.4,-403,359,404,23.7
'2018-05-30 10:00:46.00',50.027,-250,2,47.4,595.4,-403,359,404,23.7
'2018-05-30 10:00:47.00',50.027,-252,2,47.4,595.5,-403,359,404,23.7
'2018-05-30 10:00:48.00',50.028,-250,3,47.4,595.5,-403,359,404,23.6
'2018-05-30 10:00:49.00',50.029,-249,1,47.4,595.5,-403,359,404,23.6
'2018-05-30 10:00:50.00',50.029,-247,-1,47.4,595.5,-403,359,404,23.6
'2018-05-30 10:00:51.00',50.030,-248,1,47.4,595.5,-403,359,404,23.6
'2018-05-30 10:00:52.00',50.030,-248,1,47.4,595.5,-403,359,404,23.5
'2018-05-30 10:00:53.00',50.030,-248,3,47.4,595.5,-403,359,404,23.5
'2018-05-30 10:00:53.99',50.031,-248,2,47.4,595.5,-403,359,404,23.5
'2018-05-30 10:00:55.00',50.031,-247,-1,47.4,595.5,-403,359,404,23.5
'2018-05-30 10:00:56.00',50.026,-248,-1,47.4,595.5,-403,359,404,23.5
'2018-05-30 10:00:57.00',50.026,-249,2,47.4,595.5,-403,359,403,23.5
'2018-05-30 10:00:58.00',50.024,-250,2,47.4,595.5,-403,359,403,23.5
'2018-05-30 10:00:59.00',50.025,-251,3,47.5,595.6,-403,359,403,23.5
'2018-05-30 10:01:00.00',50.027,-250,3,47.5,595.6,-403,359,403,23.5
'2018-05-30 10:01:01.00',50.029,-251,0,47.5,595.6,-403,359,403,23.5
'2018-05-30 10:01:02.00',50.032,-252,3,47.5,595.6,-403,359,403,23.5
'2018-05-30 10:01:03.00',50.034,-251,3,47.5,595.6,-402,359,403,23.5
'2018-05-30 10:01:04.00',50.036,-252,3,47.5,595.6,-402,359,403,23.5
'2018-05-30 10:01:04.99',50.038,-251,2,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:06.00',50.041,-247,-1,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:06.99',50.038,-251,-3,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:08.00',50.029,-251,3,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:09.00',50.022,-250,2,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:10.00',50.016,-248,0,47.5,595.7,-402,359,403,23.5
'2018-05-30 10:01:11.00',50.009,-250,0,47.5,595.7,-403,359,403,23.5
'2018-05-30 10:01:12.00',50.005,-250,-3,47.5,595.7,-403,359,403,23.5
'2018-05-30 10:01:13.00',50.000,-249,13,47.5,595.7,-403,359,403,23.5
'2018-05-30 10:01:14.00',49.996,-248,0,47.5,595.7,-404,359,403,23.5
'2018-05-30 10:01:15.00',49.993,-250,1,47.5,595.7,-403,359,403,23.5
'2018-05-30 10:01:16.00',49.987,-250,3,47.5,595.8,-403,359,403,23.5
'2018-05-30 10:01:17.00',49.986,-250,0,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:17.99',49.985,-249,2,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:19.00',49.985,-251,3,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:19.99',49.986,-250,3,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:21.00',49.988,-250,3,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:22.00',49.990,-250,2,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:23.00',49.993,-250,1,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:24.00',49.998,-248,2,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:25.00',50.001,-250,-14,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:26.00',50.004,-250,3,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:27.00',50.007,-250,3,47.5,595.8,-403,359,404,23.5
'2018-05-30 10:01:28.00',50.010,-249,2,47.5,595.9,-403,359,404,23.5
'2018-05-30 10:01:29.00',50.014,-251,1,47.5,595.9,-403,359,404,23.5
'2018-05-30 10:01:30.00',50.015,-250,3,47.5,595.9,-403,359,403,23.5
'2018-05-30 10:01:30.99',50.018,-250,1,47.5,595.9,-403,359,403,23.5
'2018-05-30 10:01:32.00',50.021,-250,3,47.5,595.9,-403,359,403,23.5
'2018-05-30 10:01:33.00',50.024,-250,3,47.5,595.9,-403,359,403,23.5
'2018-05-30 10:01:34.00',50.029,-248,-3,47.5,595.9,-403,359,403,23.5
'2018-05-30 10:01:35.00',50.033,-249,0,47.5,595.9,-402,359,403,23.5
'2018-05-30 10:01:36.00',50.038,-252,3,47.5,595.9,-402,359,402,23.5
'2018-05-30 10:01:37.00',50.040,-249,1,47.5,595.9,-402,359,402,23.5
'2018-05-30 10:01:38.00',50.042,-250,-1,47.6,596.0,-402,359,402,23.5
'2018-05-30 10:01:39.00',50.045,-250,0,47.6,596.0,-402,359,402,23.5
'2018-05-30 10:01:40.00',50.049,-250,2,47.6,596.0,-402,360,402,23.5
'2018-05-30 10:01:41.00',50.052,-248,-2,47.6,596.0,-402,360,402,23.5
'2018-05-30 10:01:42.00',50.053,-247,0,47.6,596.0,-402,360,404,23.5
'2018-05-30 10:01:43.00',50.056,-249,2,47.6,596.0,-402,360,404,23.5
'2018-05-30 10:01:43.99',50.058,-248,0,47.6,596.0,-402,360,404,23.5
'2018-05-30 10:01:45.00',50.060,-248,1,47.6,596.0,-402,360,404,23.5
'2018-05-30 10:01:45.99',50.060,-251,2,47.6,596.0,-402,360,404,23.5
'2018-05-30 10:01:47.00',50.061,-252,0,47.7,596.0,-402,360,404,23.5
'2018-05-30 10:01:48.00',50.061,-254,2,47.7,596.1,-402,360,404,23.5
'2018-05-30 10:01:49.00',50.061,-251,0,47.7,596.1,-402,360,404,23.5
'2018-05-30 10:01:50.00',50.061,-251,0,47.7,596.1,-403,360,404,23.5
'2018-05-30 10:01:51.00',50.062,-251,3,47.7,596.1,-403,360,404,23.5
'2018-05-30 10:01:52.00',50.064,-248,-2,47.7,596.1,-403,360,404,23.6
'2018-05-30 10:01:53.00',50.065,-248,-1,47.7,596.1,-403,360,404,23.6
'2018-05-30 10:01:54.00',50.067,-247,1,47.7,596.1,-403,360,404,23.6
'2018-05-30 10:01:55.00',50.067,-248,0,47.7,596.1,-403,360,403,23.6
'2018-05-30 10:01:56.00',50.068,-248,-1,47.8,596.1,-403,360,403,23.6
'2018-05-30 10:01:56.99',50.067,-251,2,47.8,596.1,-403,360,403,23.6
'2018-05-30 10:01:58.00',50.069,-250,-1,47.8,596.1,-403,360,403,23.6
'2018-05-30 10:01:59.00',50.068,-253,3,47.8,596.2,-403,360,403,23.6
'2018-05-30 10:02:00.00',50.067,-250,1,47.8,596.2,-403,360,403,23.6
'2018-05-30 10:02:01.00',50.065,-250,0,47.8,596.2,-403,360,403,23.6
'2018-05-30 10:02:02.00',50.061,-248,2,47.8,596.2,-402,360,403,23.6
'2018-05-30 10:02:03.00',50.060,-248,-3,47.8,596.2,-402,360,403,23.6
'2018-05-30 10:02:04.00',50.058,-249,1,47.8,596.2,-402,359,403,23.6
'2018-05-30 10:02:05.00',50.056,-250,0,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:06.00',50.054,-250,-1,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:07.00',50.051,-252,1,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:08.00',50.049,-248,1,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:09.00',50.046,-249,-1,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:09.99',50.043,-248,1,47.8,596.3,-402,359,403,23.6
'2018-05-30 10:02:11.00',50.039,-248,3,47.9,596.3,-402,359,403,23.6
'2018-05-30 10:02:11.99',50.039,-248,-1,47.9,596.3,-402,359,403,23.6
'2018-05-30 10:02:13.00',50.039,-249,-1,47.9,596.3,-402,359,403,23.6
'2018-05-30 10:02:14.00',50.038,-248,1,47.9,596.3,-402,359,402,23.6
'2018-05-30 10:02:15.00',50.037,-248,-1,48.0,596.3,-402,359,402,23.6
'2018-05-30 10:02:16.00',50.036,-251,1,48.0,596.3,-402,359,402,23.6
'2018-05-30 10:02:17.00',50.033,-251,0,48.0,596.4,-402,359,402,23.6
'2018-05-30 10:02:18.00',50.032,-252,-3,48.0,596.4,-402,359,402,23.6
'2018-05-30 10:02:19.00',50.029,-253,-1,48.0,596.4,-402,359,402,23.6
'2018-05-30 10:02:20.00',50.027,-251,2,48.0,596.4,-402,359,405,23.6
'2018-05-30 10:02:21.00',50.023,-250,2,48.0,596.4,-402,359,405,23.6
'2018-05-30 10:02:22.00',50.020,-250,3,48.0,596.4,-402,359,405,23.6
'2018-05-30 10:02:22.99',50.014,-253,3,48.1,596.4,-402,359,405,23.6
'2018-05-30 10:02:24.00',50.009,-250,2,48.1,596.4,-402,359,405,23.7
'2018-05-30 10:02:25.00',50.003,-248,-1,48.1,596.4,-402,359,405,23.7
'2018-05-30 10:02:26.00',49.999,-247,-2,48.1,596.4,-403,359,405,23.7
'2018-05-30 10:02:27.00',49.992,-253,2,48.1,596.4,-403,359,404,23.7
'2018-05-30 10:02:28.00',49.987,-253,1,48.1,596.5,-403,359,404,23.7
'2018-05-30 10:02:29.00',49.981,-249,3,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:30.00',49.978,-252,0,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:31.00',49.974,-253,0,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:32.00',49.973,-250,-1,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:33.00',49.973,-251,-1,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:34.00',49.973,-251,-1,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:35.00',49.974,-252,2,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:35.99',49.975,-250,2,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:37.00',49.977,-252,3,48.2,596.5,-403,359,404,23.7
'2018-05-30 10:02:38.00',49.979,-248,-4,48.2,596.6,-403,359,404,23.7
'2018-05-30 10:02:39.00',49.980,-248,-2,48.2,596.6,-403,359,404,23.7
'2018-05-30 10:02:40.00',49.979,-250,-3,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:41.00',49.980,-248,-3,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:42.00',49.979,-248,-2,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:43.00',49.979,-250,1,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:44.00',49.979,-250,3,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:45.00',49.980,-251,3,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:46.00',49.980,-252,3,48.2,596.6,-402,359,404,23.7
'2018-05-30 10:02:46.99',49.979,-250,2,48.2,596.7,-402,359,404,23.7
'2018-05-30 10:02:48.00',49.977,-250,-1,48.2,596.7,-402,359,404,23.7
'2018-05-30 10:02:48.99',49.975,-251,3,48.3,596.7,-402,359,404,23.7
'2018-05-30 10:02:50.00',49.973,-252,1,48.3,596.7,-402,359,404,23.7
'2018-05-30 10:02:51.00',49.971,-253,2,48.3,596.7,-402,359,404,23.7
'2018-05-30 10:02:52.00',49.969,-253,3,48.3,596.7,-402,359,404,23.7
'2018-05-30 10:02:53.00',49.968,-252,0,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:54.00',49.969,-251,0,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:55.00',49.970,-250,-1,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:56.00',49.971,-250,1,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:57.00',49.972,-252,3,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:58.00',49.971,-247,1,48.3,596.8,-402,359,404,23.7
'2018-05-30 10:02:59.00',49.971,-250,0,48.3,596.8,-402,360,404,23.7
'2018-05-30 10:02:59.99',49.968,-247,-1,48.3,596.8,-402,360,404,23.7
'2018-05-30 10:03:01.00',49.968,-250,2,48.3,596.8,-402,360,404,23.7
'2018-05-30 10:03:02.00',49.968,-250,2,48.4,596.8,-402,360,404,23.7
'2018-05-30 10:03:03.00',49.968,-250,-1,48.4,596.8,-402,360,404,23.7
'2018-05-30 10:03:04.00',49.968,-250,-1,48.4,596.8,-402,360,404,23.7
'2018-05-30 10:03:05.00',49.968,-251,3,48.4,596.9,-402,359,404,23.7
'2018-05-30 10:03:06.00',49.968,-250,3,48.4,596.9,-402,359,404,23.7
'2018-05-30 10:03:07.00',49.966,-252,1,48.4,596.9,-402,359,404,23.7
'2018-05-30 10:03:08.00',49.964,-247,-1,48.4,596.9,-402,359,405,23.7
'2018-05-30 10:03:09.00',49.961,-247,-3,48.4,596.9,-402,359,405,23.7
'2018-05-30 10:03:10.00',49.960,-250,1,48.4,596.9,-402,359,405,23.7
'2018-05-30 10:03:11.00',49.956,-248,1,48.4,596.9,-402,359,405,23.7
'2018-05-30 10:03:12.00',49.956,-248,1,48.4,596.9,-402,359,405,23.8
'2018-05-30 10:03:12.99',49.953,-251,-3,48.4,596.9,-402,359,405,23.8
'2018-05-30 10:03:14.00',49.952,-252,3,48.4,596.9,-403,359,404,23.8
'2018-05-30 10:03:14.99',49.950,-248,1,48.4,596.9,-403,359,404,23.8
'2018-05-30 10:03:16.00',49.948,-254,-2,48.4,597.0,-403,359,404,23.8
'2018-05-30 10:03:17.00',49.950,-250,-2,48.4,597.0,-403,359,404,23.8
'2018-05-30 10:03:18.00',49.950,-254,3,48.4,597.0,-403,359,404,23.8
'2018-05-30 10:03:19.00',49.950,-248,-2,48.4,597.0,-403,359,404,23.8
'2018-05-30 10:03:20.00',49.950,-247,-3,48.4,597.0,-403,359,405,23.8
'2018-05-30 10:03:21.00',49.950,-252,1,48.4,597.0,-403,359,405,23.8
'2018-05-30 10:03:22.00',49.949,-249,1,48.5,597.0,-403,359,405,23.8
'2018-05-30 10:03:23.00',49.946,-247,-3,48.5,597.0,-403,358,405,23.8
'2018-05-30 10:03:24.00',49.946,-248,1,48.5,597.0,-403,358,405,23.8
'2018-05-30 10:03:25.00',49.945,-250,-2,48.5,597.0,-403,358,405,23.8
'2018-05-30 10:03:25.99',49.942,-252,-3,48.5,597.0,-403,358,405,23.8
'2018-05-30 10:03:27.00',49.939,-253,-1,48.5,597.0,-403,358,405,23.8
'2018-05-30 10:03:28.00',49.936,-250,-1,48.5,597.1,-403,358,405,23.8
'2018-05-30 10:03:29.00',49.932,-248,-1,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:30.00',49.930,-250,3,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:31.00',49.928,-251,-1,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:32.00',49.926,-254,1,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:33.00',49.925,-253,-1,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:34.00',49.922,-251,2,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:35.00',49.919,-249,-1,48.5,597.1,-403,359,405,23.8
'2018-05-30 10:03:36.00',49.917,-248,1,48.5,597.1,-403,358,405,23.8
'2018-05-30 10:03:37.00',49.916,-250,1,48.5,597.1,-403,358,405,23.8
'2018-05-30 10:03:38.00',49.915,-248,1,48.5,597.2,-403,358,405,23.8
'2018-05-30 10:03:38.99',49.915,-250,0,48.5,597.2,-403,358,403,23.8
'2018-05-30 10:03:40.00',49.917,-251,2,48.5,597.2,-402,358,403,23.9
'2018-05-30 10:03:40.99',49.918,-248,-3,48.5,597.2,-402,358,403,23.9
'2018-05-30 10:03:42.00',49.918,-248,-1,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:43.00',49.918,-248,2,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:44.00',49.917,-252,3,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:45.00',49.918,-250,0,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:46.00',49.918,-250,3,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:47.00',49.919,-249,0,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:48.00',49.919,-248,1,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:49.00',49.918,-247,0,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:50.00',49.917,-249,1,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:51.00',49.916,-250,0,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:51.99',49.915,-250,0,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:53.00',49.915,-250,-1,48.5,597.3,-402,359,403,23.9
'2018-05-30 10:03:54.00',49.915,-250,-1,48.5,597.4,-402,359,403,23.9
'2018-05-30 10:03:55.00',49.916,-250,2,48.5,597.4,-402,359,403,23.9
'2018-05-30 10:03:56.00',49.917,-251,1,48.5,597.4,-402,359,403,23.9
'2018-05-30 10:03:57.00',49.917,-253,1,48.5,597.4,-402,359,403,23.9
'2018-05-30 10:03:58.00',49.917,-251,1,48.5,597.4,-402,359,404,23.9
'2018-05-30 10:03:59.00',49.917,-250,1,48.5,597.4,-402,359,404,23.9
'2018-05-30 10:04:00.00',49.918,-247,0,48.6,597.4,-402,359,404,23.9
'2018-05-30 10:04:01.00',49.918,-248,0,48.6,597.4,-402,359,404,23.9
'2018-05-30 10:04:02.00',49.919,-247,0,48.6,597.4,-402,359,404,23.9
'2018-05-30 10:04:03.00',49.920,-250,1,48.6,597.4,-402,359,404,23.9
'2018-05-30 10:04:04.00',49.919,-250,0,48.6,597.5,-402,359,404,23.9
'2018-05-30 10:04:04.99',49.919,-250,1,48.6,597.5,-402,359,404,23.9
'2018-05-30 10:04:06.00',49.917,-247,2,48.6,597.5,-402,359,404,23.9
'2018-05-30 10:04:06.99',49.914,-253,0,48.6,597.5,-402,359,404,23.9
'2018-05-30 10:04:08.00',49.914,-251,1,48.6,597.5,-402,358,404,23.9
'2018-05-30 10:04:09.00',49.913,-247,-1,48.6,597.5,-402,358,404,23.9
'2018-05-30 10:04:10.00',49.910,-250,0,48.7,597.5,-402,358,404,23.9
'2018-05-30 10:04:11.00',49.908,-252,-1,48.7,597.5,-402,358,404,23.9
'2018-05-30 10:04:12.00',49.903,-250,3,48.7,597.5,-402,358,404,23.9
'2018-05-30 10:04:13.00',49.903,-250,-1,48.7,597.5,-402,358,404,23.9
'2018-05-30 10:04:14.00',49.901,-251,-1,48.7,597.5,-402,358,404,23.9
'2018-05-30 10:04:15.00',49.893,-251,1,48.7,597.5,-402,359,404,23.9
'2018-05-30 10:04:15.99',49.894,-252,-1,48.7,597.6,-402,359,404,23.9
'2018-05-30 10:04:17.00',49.893,-253,1,48.7,597.6,-402,359,404,23.9
'2018-05-30 10:04:17.99',49.890,-252,1,48.7,597.6,-402,359,404,23.9
'2018-05-30 10:04:19.00',49.889,-248,-3,48.8,597.6,-402,359,404,24.0
'2018-05-30 10:04:20.00',49.888,-250,1,48.8,597.6,-402,359,404,24.0
'2018-05-30 10:04:21.00',49.888,-248,-1,48.8,597.6,-402,359,404,24.0
'2018-05-30 10:04:22.00',49.889,-251,-3,48.8,597.6,-402,359,404,24.0
'2018-05-30 10:04:23.00',49.890,-252,-1,48.8,597.6,-402,359,404,24.0
'2018-05-30 10:04:24.00',49.892,-250,-3,48.8,597.7,-402,359,406,24.0
'2018-05-30 10:04:25.00',49.900,-250,1,48.8,597.7,-402,359,406,24.0
'2018-05-30 10:04:26.00',49.897,-254,3,48.8,597.7,-402,359,406,24.0
'2018-05-30 10:04:27.00',49.900,-252,-3,48.8,597.7,-402,359,406,24.0
'2018-05-30 10:04:28.00',49.902,-251,0,48.8,597.7,-403,359,406,24.0
'2018-05-30 10:04:28.99',49.902,-248,-2,48.8,597.7,-403,359,406,24.0
'2018-05-30 10:04:30.00',49.902,-248,-2,48.8,597.8,-403,359,406,24.0
'2018-05-30 10:04:31.00',49.902,-250,2,48.8,597.8,-403,359,405,24.0
'2018-05-30 10:04:32.00',49.902,-252,-3,48.8,597.8,-403,359,405,24.0
'2018-05-30 10:04:33.00',49.902,-252,0,48.9,597.8,-403,359,405,24.0
'2018-05-30 10:04:34.00',49.901,-252,-2,48.9,597.8,-403,359,405,24.0
'2018-05-30 10:04:35.00',49.898,-250,1,48.9,597.8,-403,359,405,24.0
'2018-05-30 10:04:36.00',49.897,-254,2,48.9,597.8,-403,359,405,24.0
'2018-05-30 10:04:37.00',49.895,-252,-1,48.9,597.8,-403,359,405,24.0
'2018-05-30 10:04:38.00',49.890,-248,1,49.0,597.8,-403,359,405,24.0
'2018-05-30 10:04:39.00',49.888,-249,-1,49.0,597.8,-403,359,405,24.0
'2018-05-30 10:04:40.00',49.884,-248,-2,49.0,597.8,-403,359,405,24.0
'2018-05-30 10:04:41.00',49.883,-252,-1,49.0,597.8,-403,359,405,24.0
'2018-05-30 10:04:41.99',49.882,-253,0,49.0,597.9,-403,359,405,24.0
'2018-05-30 10:04:43.00',49.881,-248,-3,49.0,597.9,-403,359,404,24.0
'2018-05-30 10:04:43.99',49.880,-250,-1,49.0,597.9,-403,359,404,24.0
'2018-05-30 10:04:45.00',49.880,-255,1,49.0,597.9,-403,359,404,24.0
'2018-05-30 10:04:46.00',49.880,-252,0,49.0,597.9,-403,359,404,24.0
'2018-05-30 10:04:47.00',49.880,-247,-2,49.0,597.9,-403,359,404,24.0
'2018-05-30 10:04:48.00',49.881,-248,0,49.1,597.9,-403,359,404,24.0
'2018-05-30 10:04:49.00',49.880,-250,3,49.1,597.9,-402,359,404,24.0
'2018-05-30 10:04:50.00',49.880,-250,-1,49.1,597.9,-402,359,404,24.0
'2018-05-30 10:04:51.00',49.879,-250,-4,49.1,597.9,-402,359,404,24.0
'2018-05-30 10:04:52.00',49.878,-252,2,49.1,597.9,-402,359,404,24.0
'2018-05-30 10:04:53.00',49.874,-253,1,49.1,598.0,-402,359,404,24.0
'2018-05-30 10:04:54.00',49.874,-251,-1,49.2,598.0,-402,359,404,24.0
'2018-05-30 10:04:54.99',49.873,-248,-2,49.2,598.0,-402,359,404,24.0
'2018-05-30 10:04:56.00',49.871,-250,2,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:04:57.00',49.869,-249,2,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:04:58.00',49.867,-250,0,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:04:59.00',49.866,-249,-3,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:05:00.00',49.866,-252,-1,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:05:01.00',49.866,-254,2,49.2,598.0,-402,359,405,24.0
