'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 10:05:02.00',49.866,-251,2,49.2,598.0,-402,359,405,24.0
'2018-05-30 10:05:03.00',49.869,-248,-1,49.2,598.1,-402,359,405,24.0
'2018-05-30 10:05:04.00',49.874,-247,-1,49.2,598.1,-402,359,405,24.0
'2018-05-30 10:05:05.00',49.882,-250,1,49.2,598.1,-402,359,405,24.0
'2018-05-30 10:05:06.00',49.889,-251,-1,49.2,598.1,-402,359,405,24.0
'2018-05-30 10:05:07.00',49.896,-250,-3,49.2,598.1,-402,359,405,24.0
'2018-05-30 10:05:07.99',49.901,-251,3,49.2,598.2,-402,359,405,24.0
'2018-05-30 10:05:09.00',49.909,-252,1,49.2,598.2,-402,359,405,24.0
'2018-05-30 10:05:09.99',49.915,-247,-1,49.2,598.2,-402,359,405,24.0
'2018-05-30 10:05:11.00',49.920,-248,1,49.2,598.2,-402,359,405,24.0
'2018-05-30 10:05:12.00',49.927,-247,-1,49.3,598.2,-402,359,405,24.0
'2018-05-30 10:05:13.00',49.934,-248,-2,49.3,598.2,-402,359,405,24.0
'2018-05-30 10:05:14.00',49.938,-251,2,49.3,598.2,-402,359,405,24.0
'2018-05-30 10:05:15.00',49.941,-250,0,49.3,598.2,-402,359,405,24.0
'2018-05-30 10:05:16.00',49.944,-251,-1,49.3,598.2,-402,359,404,24.0
'2018-05-30 10:05:17.00',49.945,-252,1,49.3,598.2,-402,359,404,24.0
'2018-05-30 10:05:18.00',49.945,-250,-1,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:19.00',49.945,-250,-1,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:20.00',49.943,-252,3,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:20.99',49.940,-250,0,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:22.00',49.936,-250,2,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:23.00',49.934,-252,3,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:24.00',49.928,-250,-1,49.3,598.3,-402,359,404,24.0
'2018-05-30 10:05:25.00',49.923,-250,1,49.4,598.3,-402,359,404,24.0
'2018-05-30 10:05:26.00',49.914,-249,-2,49.4,598.3,-402,359,404,24.0
'2018-05-30 10:05:27.00',49.907,-250,3,49.4,598.3,-402,359,404,24.0
'2018-05-30 10:05:28.00',49.898,-247,0,49.4,598.3,-402,359,405,24.0
'2018-05-30 10:05:29.00',49.894,-249,-1,49.4,598.4,-402,359,405,24.0
'2018-05-30 10:05:30.00',49.890,-250,-1,49.4,598.4,-402,359,405,24.0
'2018-05-30 10:05:31.00',49.888,-248,-2,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:32.00',49.884,-252,0,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:33.00',49.883,-255,3,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:33.99',49.883,-252,-1,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:35.00',49.884,-248,-2,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:35.99',49.885,-248,3,49.4,598.4,-402,358,405,24.0
'2018-05-30 10:05:37.00',49.887,-249,1,49.4,598.4,-402,359,405,24.0
'2018-05-30 10:05:38.00',49.887,-250,-2,49.4,598.4,-402,359,405,24.0
'2018-05-30 10:05:39.00',49.887,-252,-1,49.4,598.4,-402,359,406,24.0
'2018-05-30 10:05:40.00',49.887,-252,0,49.4,598.4,-402,359,406,24.0
'2018-05-30 10:05:41.00',49.887,-248,-2,49.4,598.5,-402,359,406,24.0
'2018-05-30 10:05:42.00',49.887,-253,2,49.4,598.5,-402,359,406,24.0
'2018-05-30 10:05:43.00',49.886,-250,1,49.4,598.5,-402,359,406,24.0
'2018-05-30 10:05:44.00',49.886,-247,-2,49.4,598.6,-402,359,406,24.0
'2018-05-30 10:05:45.00',49.886,-251,2,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:46.00',49.885,-250,-1,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:46.99',49.884,-250,-3,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:48.00',49.883,-250,-2,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:49.00',49.882,-250,1,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:50.00',49.881,-251,0,49.5,598.6,-402,359,406,24.0
'2018-05-30 10:05:51.00',49.881,-252,-1,49.5,598.6,-402,359,406,23.9
'2018-05-30 10:05:52.00',49.880,-250,2,49.5,598.6,-402,359,405,23.9
'2018-05-30 10:05:53.00',49.879,-249,1,49.5,598.6,-402,359,405,23.9
'2018-05-30 10:05:54.00',49.877,-248,-3,49.5,598.6,-402,359,405,23.9
'2018-05-30 10:05:55.00',49.872,-250,-1,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:05:56.00',49.871,-252,1,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:05:57.00',49.868,-251,1,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:05:57.99',49.866,-248,-2,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:05:59.00',49.864,-250,-2,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:05:59.99',49.864,-251,-1,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:06:01.00',49.865,-250,3,49.5,598.7,-402,358,405,23.9
'2018-05-30 10:06:02.00',49.866,-253,3,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:06:03.00',49.867,-253,1,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:06:04.00',49.867,-248,-3,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:06:05.00',49.867,-248,-1,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:06:06.00',49.868,-250,-1,49.5,598.7,-402,359,405,23.9
'2018-05-30 10:06:07.00',49.870,-252,1,49.5,598.8,-402,359,405,23.9
'2018-05-30 10:06:08.00',49.872,-250,-1,49.5,598.8,-402,358,405,23.8
'2018-05-30 10:06:09.00',49.873,-250,1,49.5,598.8,-402,358,405,23.8
'2018-05-30 10:06:10.00',49.874,-253,3,49.5,598.8,-402,358,405,23.8
'2018-05-30 10:06:10.99',49.878,-252,2,49.5,598.8,-402,358,404,23.8
'2018-05-30 10:06:12.00',49.881,-248,-1,49.5,598.8,-402,358,404,23.8
'2018-05-30 10:06:12.99',49.884,-248,-2,49.5,598.8,-402,358,404,23.8
'2018-05-30 10:06:14.00',49.886,-250,2,49.5,598.8,-402,359,404,23.8
'2018-05-30 10:06:15.00',49.889,-250,2,49.5,598.8,-401,359,404,23.8
'2018-05-30 10:06:16.00',49.891,-251,0,49.5,598.8,-401,359,404,23.8
'2018-05-30 10:06:17.00',49.892,-255,2,49.5,598.9,-401,359,405,23.8
'2018-05-30 10:06:18.00',49.892,-250,1,49.5,598.9,-401,359,405,23.8
'2018-05-30 10:06:19.00',49.892,-248,-2,49.5,598.9,-401,359,405,23.8
'2018-05-30 10:06:20.00',49.894,-250,2,49.5,598.9,-401,359,405,23.8
'2018-05-30 10:06:21.00',49.896,-247,-1,49.5,598.9,-401,359,405,23.8
'2018-05-30 10:06:22.00',49.899,-250,-2,49.6,598.9,-401,359,405,23.8
'2018-05-30 10:06:23.00',49.899,-252,0,49.6,598.9,-401,359,405,23.8
'2018-05-30 10:06:23.99',49.901,-250,-3,49.6,598.9,-401,359,405,23.8
'2018-05-30 10:06:25.00',49.901,-252,3,49.6,599.0,-401,359,405,23.8
'2018-05-30 10:06:26.00',49.901,-251,1,49.6,599.0,-401,359,405,23.8
'2018-05-30 10:06:27.00',49.901,-252,1,49.6,599.0,-401,359,405,23.8
'2018-05-30 10:06:28.00',49.901,-251,2,49.6,599.0,-402,358,405,23.8
'2018-05-30 10:06:29.00',49.900,-248,-1,49.6,599.0,-401,358,405,23.8
'2018-05-30 10:06:30.00',49.900,-248,3,49.6,599.0,-401,358,405,23.8
'2018-05-30 10:06:31.00',49.899,-248,-3,49.6,599.1,-401,358,406,23.8
'2018-05-30 10:06:32.00',49.899,-251,2,49.6,599.1,-401,358,406,23.8
'2018-05-30 10:06:33.00',49.899,-251,0,49.6,599.1,-401,358,406,23.8
'2018-05-30 10:06:34.00',49.901,-250,-4,49.7,599.1,-401,358,406,23.8
'2018-05-30 10:06:35.00',49.901,-252,2,49.7,599.1,-402,359,406,23.8
'2018-05-30 10:06:36.00',49.901,-250,-1,49.7,599.1,-402,359,406,23.8
'2018-05-30 10:06:36.99',49.902,-253,3,49.7,599.1,-402,359,406,23.8
'2018-05-30 10:06:38.00',49.903,-252,2,49.7,599.1,-402,359,404,23.8
'2018-05-30 10:06:38.99',49.904,-248,-2,49.7,599.1,-402,359,404,23.8
'2018-05-30 10:06:40.00',49.904,-250,0,49.7,599.1,-402,359,404,23.8
'2018-05-30 10:06:41.00',49.904,-247,-2,49.8,599.1,-402,359,404,23.8
'2018-05-30 10:06:42.00',49.904,-250,-1,49.8,599.1,-402,359,404,23.8
'2018-05-30 10:06:43.00',49.905,-251,-3,49.8,599.2,-402,359,404,23.7
'2018-05-30 10:06:44.00',49.906,-253,-1,49.8,599.2,-402,359,404,23.7
'2018-05-30 10:06:45.00',49.908,-252,0,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:46.00',49.911,-251,0,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:47.00',49.913,-254,1,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:48.00',49.914,-252,0,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:49.00',49.913,-250,1,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:49.99',49.911,-248,-1,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:51.00',49.911,-250,1,49.8,599.2,-402,359,405,23.7
'2018-05-30 10:06:52.00',49.911,-248,-3,49.8,599.2,-402,359,406,23.7
'2018-05-30 10:06:53.00',49.911,-251,1,49.8,599.3,-402,359,406,23.7
'2018-05-30 10:06:54.00',49.911,-250,-2,49.8,599.3,-402,359,406,23.7
'2018-05-30 10:06:55.00',49.909,-252,2,49.8,599.3,-402,359,406,23.7
'2018-05-30 10:06:56.00',49.907,-250,-2,49.9,599.3,-402,359,406,23.7
'2018-05-30 10:06:57.00',49.904,-252,1,49.9,599.3,-402,359,406,23.7
'2018-05-30 10:06:58.00',49.902,-250,-1,49.9,599.4,-402,359,406,23.7
'2018-05-30 10:06:59.00',49.901,-253,-1,49.9,599.4,-402,359,405,23.7
'2018-05-30 10:07:00.00',49.901,-252,1,49.9,599.4,-402,359,405,23.7
'2018-05-30 10:07:01.00',49.900,-250,-3,49.9,599.4,-402,359,405,23.7
'2018-05-30 10:07:02.00',49.898,-251,1,50.0,599.4,-402,359,405,23.7
'2018-05-30 10:07:02.99',49.898,-249,-1,50.0,599.4,-402,359,405,23.7
'2018-05-30 10:07:04.00',49.898,-251,-2,50.0,599.4,-402,359,405,23.7
'2018-05-30 10:07:04.99',49.899,-253,-1,50.0,599.4,-402,359,406,23.7
'2018-05-30 10:07:06.00',49.898,-249,-3,50.0,599.4,-402,359,406,23.7
'2018-05-30 10:07:07.00',49.897,-252,1,50.0,599.5,-402,359,406,23.7
'2018-05-30 10:07:08.00',49.897,-253,-1,50.0,599.5,-402,359,406,23.7
'2018-05-30 10:07:09.00',49.897,-252,-1,50.0,599.5,-402,359,406,23.7
'2018-05-30 10:07:10.00',49.896,-250,2,50.0,599.5,-402,359,406,23.7
'2018-05-30 10:07:11.00',49.900,-247,-1,50.0,599.5,-402,359,406,23.6
'2018-05-30 10:07:12.00',49.901,-248,1,50.0,599.5,-402,359,405,23.6
'2018-05-30 10:07:13.00',49.903,-248,-1,50.1,599.5,-402,359,405,23.6
'2018-05-30 10:07:14.00',49.905,-251,-3,50.1,599.5,-402,359,405,23.6
'2018-05-30 10:07:15.00',49.906,-253,-1,50.1,599.5,-402,359,405,23.6
'2018-05-30 10:07:15.99',49.907,-250,-3,50.1,599.5,-402,359,405,23.6
'2018-05-30 10:07:17.00',49.908,-252,1,50.1,599.5,-402,359,405,23.6
'2018-05-30 10:07:18.00',49.908,-251,2,50.2,599.5,-402,359,406,23.6
'2018-05-30 10:07:19.00',49.908,-253,2,50.2,599.6,-402,359,406,23.6
'2018-05-30 10:07:20.00',49.907,-251,0,50.2,599.6,-402,359,406,23.6
'2018-05-30 10:07:21.00',49.907,-247,-2,50.2,599.6,-402,359,406,23.6
'2018-05-30 10:07:22.00',49.907,-250,0,50.2,599.6,-402,359,406,23.6
'2018-05-30 10:07:23.00',49.908,-252,-3,50.2,599.6,-402,359,406,23.6
'2018-05-30 10:07:24.00',49.911,-253,1,50.2,599.6,-402,359,405,23.6
'2018-05-30 10:07:25.00',49.911,-250,-4,50.2,599.6,-402,359,405,23.6
'2018-05-30 10:07:26.00',49.912,-253,1,50.2,599.6,-402,359,405,23.6
'2018-05-30 10:07:26.99',49.912,-250,-1,50.2,599.6,-402,359,405,23.6
'2018-05-30 10:07:28.00',49.913,-254,1,50.2,599.6,-402,359,405,23.6
'2018-05-30 10:07:28.99',49.915,-251,-3,50.2,599.7,-402,359,405,23.6
'2018-05-30 10:07:30.00',49.917,-252,2,50.2,599.7,-402,359,405,23.6
'2018-05-30 10:07:31.00',49.918,-248,-2,50.2,599.7,-402,359,405,23.6
'2018-05-30 10:07:32.00',49.920,-250,1,50.2,599.7,-402,359,405,23.6
'2018-05-30 10:07:33.00',49.922,-247,-3,50.2,599.7,-402,359,405,23.6
'2018-05-30 10:07:34.00',49.921,-250,1,50.2,599.8,-402,359,405,23.6
'2018-05-30 10:07:35.00',49.922,-251,-3,50.2,599.8,-402,359,405,23.6
'2018-05-30 10:07:36.00',49.924,-251,1,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:37.00',49.925,-250,-4,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:38.00',49.925,-251,-1,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:39.00',49.924,-251,0,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:39.99',49.923,-250,-1,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:41.00',49.922,-252,2,50.3,599.8,-402,359,405,23.6
'2018-05-30 10:07:41.99',49.920,-250,-1,50.3,599.8,-401,359,405,23.6
'2018-05-30 10:07:43.00',49.919,-250,-1,50.3,599.9,-401,359,406,23.6
'2018-05-30 10:07:44.00',49.918,-250,-2,50.3,599.9,-401,359,406,23.6
'2018-05-30 10:07:45.00',49.918,-249,1,50.3,599.9,-402,359,406,23.6
'2018-05-30 10:07:46.00',49.918,-250,-2,50.3,599.9,-402,359,406,23.6
'2018-05-30 10:07:47.00',49.918,-252,1,50.3,599.9,-402,359,406,23.6
'2018-05-30 10:07:48.00',49.918,-251,-1,50.4,599.9,-402,359,406,23.6
'2018-05-30 10:07:49.00',49.917,-253,1,50.4,599.9,-402,359,406,23.6
'2018-05-30 10:07:50.00',49.916,-250,-2,50.4,599.9,-402,359,404,23.6
'2018-05-30 10:07:51.00',49.916,-252,2,50.4,599.9,-402,359,404,23.6
'2018-05-30 10:07:52.00',49.914,-250,-1,50.4,599.9,-402,359,404,23.6
'2018-05-30 10:07:52.99',49.914,-253,2,50.4,599.9,-402,359,404,23.6
'2018-05-30 10:07:54.00',49.914,-250,-1,50.4,600.0,-402,359,404,23.6
'2018-05-30 10:07:55.00',49.913,-251,2,50.4,600.0,-402,359,404,23.6
'2018-05-30 10:07:56.00',49.913,-249,-2,50.4,600.0,-402,359,405,23.5
'2018-05-30 10:07:57.00',49.914,-250,1,50.4,600.0,-402,359,405,23.5
'2018-05-30 10:07:58.00',49.913,-250,-1,50.4,600.1,-402,359,405,23.5
'2018-05-30 10:07:59.00',49.913,-251,0,50.4,600.1,-402,359,405,23.5
'2018-05-30 10:08:00.00',49.913,-252,-1,50.4,600.1,-402,359,405,23.5
'2018-05-30 10:08:01.00',49.911,-251,-1,50.4,600.1,-402,359,405,23.5
'2018-05-30 10:08:02.00',49.909,-250,-1,50.4,600.1,-402,359,403,23.5
'2018-05-30 10:08:03.00',49.908,-251,0,50.4,600.1,-402,359,403,23.5
'2018-05-30 10:08:04.00',49.906,-253,1,50.4,600.1,-402,359,403,23.5
'2018-05-30 10:08:05.00',49.903,-250,-1,50.4,600.1,-402,359,403,23.5
'2018-05-30 10:08:05.99',49.901,-250,2,50.4,600.1,-401,359,403,23.5
'2018-05-30 10:08:07.00',49.897,-248,0,50.4,600.1,-401,359,403,23.5
'2018-05-30 10:08:07.99',49.893,-248,-1,50.4,600.1,-401,359,403,23.5
'2018-05-30 10:08:09.00',49.889,-250,0,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:10.00',49.888,-250,-1,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:11.00',49.885,-249,-3,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:12.00',49.885,-252,1,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:13.00',49.884,-250,-1,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:14.00',49.884,-253,-2,50.5,600.2,-401,359,403,23.5
'2018-05-30 10:08:15.00',49.883,-253,1,50.5,600.2,-401,359,404,23.5
'2018-05-30 10:08:16.00',49.884,-248,-1,50.5,600.2,-401,359,404,23.5
'2018-05-30 10:08:17.00',49.884,-248,-2,50.5,600.2,-401,359,404,23.5
'2018-05-30 10:08:18.00',49.885,-252,0,50.5,600.2,-401,359,404,23.5
'2018-05-30 10:08:18.99',49.885,-253,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:20.00',49.886,-250,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:21.00',49.886,-251,1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:22.00',49.885,-255,0,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:23.00',49.884,-251,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:24.00',49.883,-250,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:25.00',49.882,-251,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:26.00',49.882,-253,-1,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:27.00',49.882,-251,-3,50.5,600.3,-402,359,404,23.5
'2018-05-30 10:08:28.00',49.883,-253,0,50.5,600.3,-402,359,405,23.5
'2018-05-30 10:08:29.00',49.882,-255,1,50.5,600.3,-402,359,405,23.5
'2018-05-30 10:08:30.00',49.883,-253,-1,50.5,600.4,-403,359,405,23.5
'2018-05-30 10:08:31.00',49.885,-250,-3,50.5,600.4,-403,359,405,23.6
'2018-05-30 10:08:31.99',49.887,-250,0,50.5,600.4,-403,359,405,23.6
'2018-05-30 10:08:33.00',49.890,-249,-4,50.5,600.4,-403,359,405,23.6
'2018-05-30 10:08:33.99',49.890,-251,-2,50.5,600.4,-403,359,405,23.6
'2018-05-30 10:08:35.00',49.889,-252,0,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:36.00',49.889,-253,0,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:37.00',49.889,-252,0,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:38.00',49.889,-252,1,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:39.00',49.889,-251,0,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:40.00',49.890,-251,-1,50.5,600.5,-403,359,404,23.6
'2018-05-30 10:08:41.00',49.892,-250,0,50.5,600.5,-403,359,405,23.6
'2018-05-30 10:08:42.00',49.894,-248,-3,50.5,600.5,-402,359,405,23.6
'2018-05-30 10:08:43.00',49.896,-253,-1,50.6,600.5,-402,359,405,23.6
'2018-05-30 10:08:44.00',49.897,-251,0,50.6,600.5,-402,359,405,23.6
'2018-05-30 10:08:44.99',49.899,-251,-3,50.6,600.6,-402,359,405,23.6
'2018-05-30 10:08:46.00',49.900,-253,1,50.6,600.6,-402,359,405,23.6
'2018-05-30 10:08:47.00',49.900,-251,-1,50.6,600.6,-402,359,405,23.6
'2018-05-30 10:08:48.00',49.901,-253,1,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:49.00',49.903,-251,-1,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:50.00',49.909,-248,-1,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:51.00',49.910,-250,1,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:52.00',49.914,-248,-3,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:53.00',49.917,-251,-1,50.6,600.6,-402,359,403,23.6
'2018-05-30 10:08:54.00',49.920,-252,-2,50.6,600.7,-401,359,404,23.6
'2018-05-30 10:08:55.00',49.921,-253,-2,50.6,600.7,-401,359,404,23.6
'2018-05-30 10:08:56.00',49.924,-252,-2,50.6,600.7,-401,359,404,23.6
'2018-05-30 10:08:57.00',49.924,-252,-2,50.6,600.7,-401,359,404,23.6
'2018-05-30 10:08:57.99',49.925,-252,-2,50.7,600.7,-401,359,404,23.6
'2018-05-30 10:08:59.00',49.925,-254,-1,50.7,600.7,-401,359,404,23.6
'2018-05-30 10:09:00.00',49.924,-255,1,50.7,600.8,-402,359,404,23.5
'2018-05-30 10:09:01.00',49.921,-252,-1,50.7,600.8,-402,359,405,23.5
'2018-05-30 10:09:02.00',49.918,-250,-1,50.7,600.8,-402,359,405,23.5
'2018-05-30 10:09:03.00',49.916,-248,-1,50.7,600.8,-402,359,405,23.6
'2018-05-30 10:09:04.00',49.913,-250,0,50.8,600.8,-402,359,405,23.6
'2018-05-30 10:09:05.00',49.913,-248,-3,50.8,600.8,-402,359,405,23.6
'2018-05-30 10:09:06.00',49.912,-250,-1,50.8,600.8,-402,359,405,23.6
'2018-05-30 10:09:07.00',49.911,-252,-3,50.8,600.8,-402,359,405,23.6
'2018-05-30 10:09:08.00',49.908,-253,-2,50.8,600.8,-402,359,405,23.6
'2018-05-30 10:09:08.99',49.906,-251,-1,50.8,600.9,-402,359,405,23.6
'2018-05-30 10:09:10.00',49.904,-252,-3,50.8,600.9,-402,359,405,23.6
'2018-05-30 10:09:10.99',49.901,-255,-1,50.8,600.9,-402,359,405,23.6
'2018-05-30 10:09:12.00',49.899,-252,0,50.8,600.9,-402,359,405,23.6
'2018-05-30 10:09:13.00',49.898,-253,-1,50.8,600.9,-402,359,405,23.6
'2018-05-30 10:09:14.00',49.895,-250,0,50.8,600.9,-402,359,404,23.6
'2018-05-30 10:09:15.00',49.890,-252,-2,50.8,600.9,-402,359,404,23.6
'2018-05-30 10:09:16.00',49.888,-254,-1,50.8,600.9,-402,359,404,23.6
'2018-05-30 10:09:17.00',49.885,-253,0,50.8,600.9,-402,359,404,23.6
'2018-05-30 10:09:18.00',49.881,-248,-2,50.8,600.9,-402,358,404,23.6
'2018-05-30 10:09:19.00',49.878,-251,0,50.8,600.9,-402,358,404,23.6
'2018-05-30 10:09:20.00',49.876,-252,1,50.9,601.0,-402,358,404,23.6
'2018-05-30 10:09:21.00',49.874,-252,0,50.9,601.0,-402,358,404,23.6
'2018-05-30 10:09:21.99',49.873,-248,-1,50.9,601.0,-402,358,404,23.6
'2018-05-30 10:09:23.00',49.871,-252,-1,50.9,601.0,-402,358,404,23.6
'2018-05-30 10:09:24.00',49.871,-252,3,50.9,601.0,-402,359,404,23.6
'2018-05-30 10:09:25.00',49.871,-251,0,50.9,601.0,-402,359,404,23.6
'2018-05-30 10:09:26.00',49.871,-250,-3,50.9,601.0,-402,359,404,23.6
'2018-05-30 10:09:27.00',49.872,-250,-1,51.0,601.0,-402,359,404,23.6
'2018-05-30 10:09:28.00',49.873,-251,2,51.0,601.0,-401,359,404,23.6
'2018-05-30 10:09:29.00',49.875,-251,0,51.0,601.0,-401,359,404,23.6
'2018-05-30 10:09:30.00',49.877,-248,-1,51.0,601.1,-401,359,404,23.6
'2018-05-30 10:09:31.00',49.881,-250,0,51.0,601.1,-401,359,404,23.6
'2018-05-30 10:09:32.00',49.886,-250,-2,51.0,601.1,-401,359,404,23.6
'2018-05-30 10:09:33.00',49.891,-250,0,51.0,601.1,-401,359,403,23.6
'2018-05-30 10:09:34.00',49.899,-249,-2,51.0,601.1,-401,359,403,23.6
'2018-05-30 10:09:34.99',49.906,-252,2,51.0,601.1,-401,359,403,23.6
'2018-05-30 10:09:36.00',49.914,-250,-1,51.0,601.2,-401,359,403,23.6
'2018-05-30 10:09:36.99',49.918,-250,3,51.0,601.2,-401,359,403,23.6
'2018-05-30 10:09:38.00',49.923,-249,-1,51.0,601.2,-401,359,403,23.6
'2018-05-30 10:09:39.00',49.926,-250,0,51.1,601.2,-401,359,402,23.6
'2018-05-30 10:09:40.00',49.929,-248,-1,51.1,601.2,-401,359,402,23.6
'2018-05-30 10:09:41.00',49.932,-248,-1,51.2,601.2,-401,359,402,23.6
'2018-05-30 10:09:42.00',49.934,-253,0,51.2,601.2,-401,359,402,23.6
'2018-05-30 10:09:43.00',49.935,-250,-1,51.2,601.2,-401,359,402,23.6
'2018-05-30 10:09:44.00',49.935,-252,0,51.2,601.3,-401,359,402,23.6
'2018-05-30 10:09:45.00',49.935,-249,0,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:46.00',49.936,-252,-3,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:47.00',49.937,-250,1,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:47.99',49.938,-248,-1,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:49.00',49.938,-252,1,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:50.00',49.937,-251,-1,51.2,601.3,-401,359,404,23.6
'2018-05-30 10:09:51.00',49.936,-251,-2,51.2,601.3,-401,359,403,23.6
'2018-05-30 10:09:52.00',49.938,-252,1,51.2,601.3,-401,359,403,23.6
'2018-05-30 10:09:53.00',49.938,-250,-1,51.2,601.3,-401,359,403,23.6
'2018-05-30 10:09:54.00',49.940,-249,-3,51.2,601.4,-401,359,403,23.6
'2018-05-30 10:09:55.00',49.940,-250,0,51.2,601.4,-401,359,403,23.6
'2018-05-30 10:09:56.00',49.940,-250,-2,51.2,601.4,-401,359,403,23.6
'2018-05-30 10:09:57.00',49.939,-249,1,51.2,601.4,-401,359,402,23.6
'2018-05-30 10:09:58.00',49.939,-252,1,51.2,601.4,-401,359,402,23.6
'2018-05-30 10:09:59.00',49.939,-250,0,51.3,601.4,-401,359,402,23.6
'2018-05-30 10:10:00.00',49.941,-251,1,51.3,601.5,-401,359,402,23.6
'2018-05-30 10:10:00.99',49.940,-251,0,51.3,601.5,-401,359,402,23.6
'2018-05-30 10:10:02.00',49.941,-250,-3,51.3,601.5,-401,359,402,23.6
'2018-05-30 10:10:02.99',49.942,-250,0,51.3,601.5,-401,359,402,23.6
'2018-05-30 10:10:04.00',49.943,-250,1,51.3,601.5,-401,359,403,23.6
'2018-05-30 10:10:05.00',49.944,-252,-1,51.3,601.5,-401,359,403,23.6
'2018-05-30 10:10:06.00',49.944,-250,-1,51.3,601.5,-401,359,403,23.6
'2018-05-30 10:10:07.00',49.942,-252,-1,51.3,601.5,-401,359,403,23.6
'2018-05-30 10:10:08.00',49.945,-252,-1,51.3,601.6,-401,359,403,23.6
'2018-05-30 10:10:09.00',49.946,-251,2,51.3,601.6,-401,359,403,23.6
'2018-05-30 10:10:10.00',49.946,-250,0,51.3,601.6,-401,359,403,23.6
'2018-05-30 10:10:11.00',49.946,-249,-2,51.3,601.6,-401,359,403,23.6
'2018-05-30 10:10:12.00',49.944,-250,0,51.3,601.6,-401,359,403,23.6
'2018-05-30 10:10:13.00',49.942,-248,-1,51.4,601.6,-401,359,403,23.6
'2018-05-30 10:10:13.99',49.939,-248,-1,51.4,601.6,-401,359,403,23.6
'2018-05-30 10:10:15.00',49.934,-250,-1,51.4,601.6,-401,359,403,23.6
'2018-05-30 10:10:16.00',49.933,-250,0,51.4,601.6,-401,359,403,23.6
'2018-05-30 10:10:17.00',49.929,-253,-1,51.4,601.6,-401,359,403,23.6
'2018-05-30 10:10:18.00',49.928,-250,-1,51.4,601.7,-400,359,403,23.6
'2018-05-30 10:10:19.00',49.927,-250,-3,51.4,601.7,-400,359,403,23.6
'2018-05-30 10:10:20.00',49.926,-250,-1,51.4,601.7,-400,359,403,23.6
'2018-05-30 10:10:21.00',49.925,-250,-3,51.4,601.7,-400,359,403,23.6
'2018-05-30 10:10:22.00',49.925,-250,1,51.4,601.7,-400,359,403,23.6
'2018-05-30 10:10:23.00',49.926,-250,-1,51.4,601.7,-401,359,404,23.6
'2018-05-30 10:10:24.00',49.926,-253,-1,51.4,601.7,-401,359,404,23.6
'2018-05-30 10:10:25.00',49.930,-252,-1,51.4,601.7,-401,359,404,23.6
'2018-05-30 10:10:26.00',49.933,-251,-2,51.4,601.8,-401,359,404,23.6
'2018-05-30 10:10:26.99',49.935,-252,1,51.4,601.8,-401,359,404,23.6
'2018-05-30 10:10:28.00',49.937,-250,-1,51.4,601.8,-400,359,404,23.6
'2018-05-30 10:10:28.99',49.938,-253,0,51.4,601.8,-400,359,403,23.6
'2018-05-30 10:10:30.00',49.940,-253,2,51.4,601.8,-401,359,403,23.6
'2018-05-30 10:10:31.00',49.940,-253,-2,51.4,601.8,-401,359,403,23.6
'2018-05-30 10:10:32.00',49.945,-252,2,51.4,601.8,-401,359,403,23.6
'2018-05-30 10:10:33.00',49.942,-250,-3,51.5,601.8,-401,359,403,23.6
'2018-05-30 10:10:34.00',49.943,-250,-3,51.5,601.8,-401,359,403,23.6
'2018-05-30 10:10:35.00',49.944,-252,0,51.5,601.9,-401,359,403,23.6
'2018-05-30 10:10:36.00',49.944,-250,0,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:37.00',49.945,-253,-3,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:37.99',49.946,-254,-1,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:39.00',49.947,-251,-4,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:39.99',49.948,-251,-4,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:41.00',49.949,-253,-1,51.5,601.9,-402,359,405,23.6
'2018-05-30 10:10:42.00',49.949,-252,-1,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:43.00',49.947,-252,-3,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:44.00',49.945,-255,0,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:45.00',49.949,-253,1,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:46.00',49.949,-254,-2,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:47.00',49.950,-253,-1,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:48.00',49.950,-252,1,51.5,602.0,-402,359,405,23.6
'2018-05-30 10:10:49.00',49.950,-250,-1,51.5,602.0,-402,359,404,23.6
'2018-05-30 10:10:50.00',49.949,-250,-1,51.5,602.1,-402,359,404,23.6
'2018-05-30 10:10:50.99',49.948,-250,0,51.5,602.1,-402,359,404,23.6
'2018-05-30 10:10:52.00',49.948,-249,-3,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:53.00',49.947,-249,-2,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:54.00',49.947,-250,1,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:55.00',49.945,-250,-1,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:56.00',49.943,-250,-2,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:57.00',49.940,-253,-1,51.5,602.1,-401,359,404,23.6
'2018-05-30 10:10:58.00',49.934,-250,-2,51.5,602.2,-401,359,404,23.6
'2018-05-30 10:10:59.00',49.931,-251,0,51.5,602.2,-401,359,404,23.6
'2018-05-30 10:11:00.00',49.930,-252,1,51.5,602.2,-401,359,404,23.6
'2018-05-30 10:11:01.00',49.926,-252,-1,51.5,602.2,-401,359,404,23.6
'2018-05-30 10:11:02.00',49.924,-253,2,51.5,602.2,-401,359,403,23.6
'2018-05-30 10:11:03.00',49.924,-251,0,51.5,602.2,-401,359,403,23.6
'2018-05-30 10:11:03.99',49.924,-250,2,51.5,602.2,-401,359,403,23.6
'2018-05-30 10:11:05.00',49.929,-248,-1,51.5,602.2,-401,359,403,23.6
'2018-05-30 10:11:05.99',49.931,-250,1,51.5,602.2,-401,359,403,23.6
'2018-05-30 10:11:07.00',49.933,-249,0,51.6,602.3,-401,359,403,23.6
'2018-05-30 10:11:08.00',49.937,-248,-3,51.6,602.3,-401,359,403,23.6
'2018-05-30 10:11:09.00',49.939,-250,0,51.6,602.3,-401,359,403,23.6
'2018-05-30 10:11:10.00',49.943,-252,0,51.6,602.3,-401,359,403,23.6
'2018-05-30 10:11:11.00',49.943,-252,-2,51.6,602.3,-401,359,403,23.7
'2018-05-30 10:11:12.00',49.951,-252,-1,51.6,602.3,-401,359,403,23.7
'2018-05-30 10:11:13.00',49.956,-253,-2,51.6,602.3,-401,359,403,23.7
'2018-05-30 10:11:14.00',49.958,-250,-1,51.6,602.4,-401,359,403,23.7
'2018-05-30 10:11:15.00',49.963,-250,-2,51.6,602.4,-401,359,403,23.7
'2018-05-30 10:11:16.00',49.967,-250,-2,51.6,602.4,-401,359,403,23.7
'2018-05-30 10:11:16.99',49.966,-251,2,51.6,602.4,-401,359,403,23.7
'2018-05-30 10:11:18.00',49.966,-250,1,51.6,602.4,-400,359,403,23.7
'2018-05-30 10:11:19.00',49.968,-251,-2,51.6,602.4,-400,359,403,23.7
'2018-05-30 10:11:20.00',49.967,-252,-1,51.6,602.4,-400,359,403,23.7
'2018-05-30 10:11:21.00',49.969,-255,-1,51.6,602.4,-400,359,403,23.7
'2018-05-30 10:11:22.00',49.969,-253,0,51.7,602.4,-400,359,403,23.7
'2018-05-30 10:11:23.00',49.969,-255,1,51.7,602.4,-400,359,403,23.7
'2018-05-30 10:11:24.00',49.965,-253,2,51.7,602.5,-400,359,403,23.7
'2018-05-30 10:11:25.00',49.968,-253,-1,51.7,602.5,-400,359,403,23.7
'2018-05-30 10:11:26.00',49.967,-252,0,51.7,602.5,-400,359,403,23.7
'2018-05-30 10:11:27.00',49.964,-250,2,51.8,602.5,-400,359,403,23.7
'2018-05-30 10:11:28.00',49.962,-248,2,51.8,602.5,-400,359,402,23.7
'2018-05-30 10:11:29.00',49.963,-250,0,51.8,602.5,-400,359,402,23.7
'2018-05-30 10:11:29.99',49.964,-248,-1,51.8,602.5,-400,359,402,23.7
'2018-05-30 10:11:31.00',49.962,-250,1,51.8,602.5,-400,359,402,23.7
'2018-05-30 10:11:31.99',49.962,-248,0,51.8,602.6,-400,359,402,23.7
'2018-05-30 10:11:33.00',49.965,-249,1,51.8,602.6,-400,359,402,23.7
'2018-05-30 10:11:34.00',49.963,-248,-1,51.8,602.6,-400,359,402,23.7
'2018-05-30 10:11:35.00',49.965,-248,1,51.8,602.6,-399,359,401,23.7
'2018-05-30 10:11:36.00',49.966,-247,3,51.8,602.6,-399,359,401,23.7
'2018-05-30 10:11:37.00',49.967,-248,2,51.8,602.6,-399,359,401,23.7
'2018-05-30 10:11:38.00',49.966,-250,-1,51.8,602.6,-399,359,401,23.7
'2018-05-30 10:11:39.00',49.965,-250,-1,51.8,602.7,-399,359,401,23.8
'2018-05-30 10:11:40.00',49.966,-252,-3,51.8,602.7,-399,359,401,23.8
'2018-05-30 10:11:41.00',49.963,-252,1,51.8,602.7,-399,359,401,23.8
'2018-05-30 10:11:42.00',49.957,-253,-2,51.8,602.7,-399,359,403,23.8
'2018-05-30 10:11:42.99',49.954,-251,0,51.8,602.7,-399,359,403,23.8
'2018-05-30 10:11:44.00',49.956,-252,0,51.9,602.7,-399,359,403,23.8
'2018-05-30 10:11:45.00',49.960,-253,1,51.9,602.7,-400,359,403,23.8
'2018-05-30 10:11:46.00',49.952,-253,0,51.9,602.7,-400,359,403,23.8
'2018-05-30 10:11:47.00',49.950,-250,2,51.9,602.7,-400,359,403,23.8
'2018-05-30 10:11:48.00',49.954,-250,3,51.9,602.7,-400,359,403,23.8
'2018-05-30 10:11:49.00',49.948,-250,1,51.9,602.8,-399,359,403,23.8
'2018-05-30 10:11:50.00',49.946,-248,-1,51.9,602.8,-399,359,403,23.8
'2018-05-30 10:11:51.00',49.939,-249,1,51.9,602.8,-399,359,403,23.8
'2018-05-30 10:11:52.00',49.940,-248,0,52.0,602.8,-399,359,403,23.8
'2018-05-30 10:11:53.00',49.937,-248,-2,52.0,602.8,-399,359,403,23.8
'2018-05-30 10:11:54.00',49.936,-249,1,52.0,602.8,-399,359,403,23.8
'2018-05-30 10:11:55.00',49.932,-250,-1,52.0,602.8,-399,359,403,23.8
'2018-05-30 10:11:55.99',49.934,-252,0,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:11:57.00',49.931,-251,-1,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:11:57.99',49.934,-250,-3,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:11:59.00',49.932,-252,1,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:12:00.00',49.937,-250,1,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:12:01.00',49.939,-251,-1,52.0,602.9,-399,359,402,23.8
'2018-05-30 10:12:02.00',49.944,-253,3,52.0,602.9,-399,359,402,23.9
'2018-05-30 10:12:03.00',49.947,-252,2,52.0,603.0,-399,359,402,23.9
'2018-05-30 10:12:04.00',49.950,-250,-1,52.1,603.0,-399,359,402,23.9
'2018-05-30 10:12:05.00',49.952,-250,1,52.1,603.0,-399,359,402,23.9
'2018-05-30 10:12:06.00',49.953,-248,3,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:07.00',49.959,-249,-2,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:08.00',49.961,-250,-1,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:08.99',49.962,-248,0,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:10.00',49.963,-249,0,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:11.00',49.962,-248,-1,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:12.00',49.959,-248,-3,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:13.00',49.958,-248,-1,52.2,603.0,-399,359,402,23.9
'2018-05-30 10:12:14.00',49.959,-250,1,52.2,603.1,-399,359,402,23.9
'2018-05-30 10:12:15.00',49.958,-251,-1,52.2,603.1,-399,359,402,23.9
'2018-05-30 10:12:16.00',49.960,-250,0,52.2,603.1,-399,359,402,23.9
'2018-05-30 10:12:17.00',49.959,-251,-1,52.2,603.1,-399,359,402,23.9
'2018-05-30 10:12:18.00',49.959,-252,1,52.2,603.1,-399,359,402,23.9
'2018-05-30 10:12:19.00',49.959,-251,1,52.2,603.2,-399,359,402,23.9
'2018-05-30 10:12:19.99',49.961,-248,-2,52.2,603.2,-399,359,402,23.9
'2018-05-30 10:12:21.00',49.961,-250,-3,52.2,603.2,-399,359,402,23.9
'2018-05-30 10:12:21.99',49.962,-252,-1,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:23.00',49.960,-251,2,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:24.00',49.962,-251,-1,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:25.00',49.965,-250,-1,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:26.00',49.971,-251,0,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:27.00',49.971,-252,2,52.3,603.2,-399,359,402,23.9
'2018-05-30 10:12:28.00',49.973,-254,3,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:29.00',49.977,-250,-1,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:30.00',49.984,-250,0,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:31.00',49.976,-251,1,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:32.00',49.976,-250,1,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:32.99',49.976,-250,3,52.3,603.3,-399,359,402,23.9
'2018-05-30 10:12:34.00',49.975,-250,3,52.3,603.3,-399,359,401,23.9
'2018-05-30 10:12:34.99',49.976,-250,1,52.3,603.3,-399,359,401,23.9
'2018-05-30 10:12:36.00',49.976,-249,0,52.3,603.3,-399,359,401,23.9
'2018-05-30 10:12:37.00',49.976,-248,-1,52.4,603.3,-399,359,401,23.9
'2018-05-30 10:12:38.00',49.977,-248,-1,52.4,603.4,-399,360,401,23.9
'2018-05-30 10:12:39.00',49.977,-248,0,52.4,603.4,-399,360,401,23.9
'2018-05-30 10:12:40.00',49.980,-248,1,52.4,603.4,-399,360,401,23.9
'2018-05-30 10:12:41.00',49.979,-250,1,52.4,603.4,-399,360,402,23.9
'2018-05-30 10:12:42.00',49.980,-248,1,52.4,603.4,-399,360,402,23.9
'2018-05-30 10:12:43.00',49.986,-252,0,52.4,603.4,-399,360,402,23.9
'2018-05-30 10:12:44.00',49.989,-248,-1,52.4,603.4,-399,360,402,23.9
'2018-05-30 10:12:45.00',49.988,-249,-1,52.4,603.5,-399,360,402,23.9
'2018-05-30 10:12:45.99',49.989,-247,-1,52.4,603.5,-399,360,402,23.9
'2018-05-30 10:12:47.00',49.989,-250,-2,52.4,603.5,-399,360,403,23.9
'2018-05-30 10:12:48.00',49.990,-253,-1,52.4,603.5,-399,360,403,23.9
'2018-05-30 10:12:49.00',49.989,-251,0,52.4,603.5,-399,360,403,23.9
'2018-05-30 10:12:50.00',49.988,-250,-1,52.4,603.5,-399,360,403,23.9
'2018-05-30 10:12:51.00',49.983,-253,1,52.4,603.5,-400,360,403,23.9
'2018-05-30 10:12:52.00',49.988,-253,-1,52.4,603.5,-400,360,403,23.9
'2018-05-30 10:12:53.00',49.992,-252,-1,52.4,603.6,-400,360,403,23.9
'2018-05-30 10:12:54.00',49.988,-253,-1,52.4,603.6,-399,360,403,23.9
'2018-05-30 10:12:55.00',49.989,-253,0,52.4,603.6,-399,360,403,23.9
'2018-05-30 10:12:56.00',49.990,-254,-1,52.4,603.6,-399,360,403,23.9
'2018-05-30 10:12:57.00',49.988,-251,-4,52.4,603.6,-399,360,403,23.9
'2018-05-30 10:12:58.00',49.990,-252,-3,52.5,603.6,-399,360,403,23.9
'2018-05-30 10:12:58.99',49.991,-251,-2,52.5,603.6,-400,360,403,23.9
'2018-05-30 10:13:00.00',49.991,-250,-3,52.5,603.6,-400,360,402,23.9
'2018-05-30 10:13:00.99',49.990,-251,3,52.5,603.7,-399,360,402,23.9
'2018-05-30 10:13:02.00',49.993,-251,-4,52.5,603.7,-399,360,402,23.9
'2018-05-30 10:13:03.00',49.990,-251,-4,52.5,603.7,-399,360,402,23.9
'2018-05-30 10:13:04.00',49.992,-252,-3,52.5,603.7,-400,360,402,23.9
'2018-05-30 10:13:05.00',49.991,-250,-2,52.5,603.7,-400,360,402,23.9
'2018-05-30 10:13:06.00',49.988,-250,-4,52.5,603.7,-400,360,402,23.9
'2018-05-30 10:13:07.00',49.990,-251,-3,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:08.00',49.990,-253,-2,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:09.00',49.987,-250,-1,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:10.00',49.988,-251,1,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:11.00',49.987,-252,1,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:11.99',49.986,-252,0,52.5,603.8,-400,360,404,23.9
'2018-05-30 10:13:13.00',49.985,-252,0,52.5,603.8,-400,360,403,23.9
'2018-05-30 10:13:14.00',49.983,-253,-1,52.5,603.8,-400,360,403,23.9
'2018-05-30 10:13:15.00',49.982,-250,0,52.5,603.9,-400,360,403,23.9
'2018-05-30 10:13:16.00',49.981,-250,-1,52.5,603.9,-399,360,403,23.9
'2018-05-30 10:13:17.00',49.980,-252,-1,52.5,603.9,-399,360,403,23.9
'2018-05-30 10:13:18.00',49.978,-252,0,52.5,603.9,-399,360,403,23.8
'2018-05-30 10:13:19.00',49.977,-252,1,52.5,603.9,-399,360,403,23.8
'2018-05-30 10:13:20.00',49.977,-255,1,52.5,603.9,-399,360,402,23.8
'2018-05-30 10:13:21.00',49.978,-253,3,52.5,604.0,-399,360,402,23.8
'2018-05-30 10:13:22.00',49.979,-252,-2,52.5,604.0,-399,360,402,23.8
'2018-05-30 10:13:23.00',49.983,-253,-1,52.5,604.0,-399,360,402,23.8
'2018-05-30 10:13:24.00',49.982,-251,0,52.5,604.0,-399,359,402,23.8
'2018-05-30 10:13:24.99',49.982,-251,-1,52.5,604.0,-399,359,402,23.8
'2018-05-30 10:13:26.00',49.983,-252,-1,52.5,604.0,-399,359,402,23.8
'2018-05-30 10:13:26.99',49.986,-253,0,52.5,604.0,-399,359,403,23.8
'2018-05-30 10:13:28.00',49.992,-253,-1,52.5,604.0,-399,359,403,23.8
'2018-05-30 10:13:29.00',49.985,-252,1,52.6,604.0,-400,359,403,23.8
'2018-05-30 10:13:30.00',49.986,-253,1,52.6,604.0,-400,359,403,23.8
'2018-05-30 10:13:31.00',49.987,-251,1,52.6,604.1,-400,359,403,23.8
'2018-05-30 10:13:32.00',49.986,-250,0,52.6,604.1,-400,359,403,23.8
'2018-05-30 10:13:33.00',49.987,-251,1,52.6,604.1,-400,359,404,23.8
'2018-05-30 10:13:34.00',49.987,-251,-2,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:35.00',49.987,-248,-2,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:36.00',49.992,-252,-4,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:37.00',49.989,-250,-3,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:37.99',49.990,-249,-3,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:39.00',49.990,-251,-4,52.6,604.1,-400,359,404,23.7
'2018-05-30 10:13:40.00',49.991,-250,-1,52.6,604.2,-400,359,404,23.7
'2018-05-30 10:13:41.00',49.993,-249,-1,52.6,604.2,-400,359,404,23.7
'2018-05-30 10:13:42.00',49.994,-250,0,52.6,604.2,-400,359,404,23.7
'2018-05-30 10:13:43.00',49.992,-251,-3,52.6,604.2,-399,360,404,23.7
'2018-05-30 10:13:44.00',49.990,-253,-1,52.6,604.2,-399,360,404,23.7
'2018-05-30 10:13:45.00',49.989,-253,-2,52.6,604.2,-399,360,404,23.7
'2018-05-30 10:13:46.00',49.991,-253,-1,52.7,604.2,-399,360,404,23.7
'2018-05-30 10:13:47.00',49.989,-252,0,52.7,604.2,-399,360,404,23.7
'2018-05-30 10:13:48.00',49.990,-251,-1,52.7,604.2,-399,360,404,23.7
'2018-05-30 10:13:49.00',49.988,-252,-1,52.7,604.2,-399,360,404,23.7
'2018-05-30 10:13:50.00',49.988,-252,0,52.7,604.3,-399,359,404,23.7
'2018-05-30 10:13:50.99',49.984,-249,1,52.8,604.3,-399,359,404,23.7
'2018-05-30 10:13:52.00',49.981,-250,-2,52.8,604.3,-399,359,404,23.7
'2018-05-30 10:13:53.00',49.986,-252,-1,52.8,604.3,-399,359,403,23.7
'2018-05-30 10:13:54.00',49.983,-251,-1,52.8,604.3,-399,359,403,23.7
'2018-05-30 10:13:55.00',49.982,-251,-1,52.8,604.3,-399,359,403,23.7
'2018-05-30 10:13:56.00',49.980,-253,-1,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:13:57.00',49.986,-252,1,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:13:58.00',49.983,-252,1,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:13:59.00',49.984,-251,1,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:14:00.00',49.983,-250,-3,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:14:01.00',49.989,-249,-2,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:14:01.99',49.986,-249,-3,52.8,604.4,-399,359,403,23.7
'2018-05-30 10:14:03.00',49.986,-249,-2,52.8,604.5,-399,359,403,23.7
'2018-05-30 10:14:03.99',49.989,-248,-1,52.8,604.5,-399,359,403,23.7
'2018-05-30 10:14:05.00',49.988,-250,-2,52.8,604.5,-399,359,403,23.7
'2018-05-30 10:14:06.00',49.990,-250,-2,52.8,604.5,-400,359,403,23.6
'2018-05-30 10:14:07.00',49.986,-249,1,52.8,604.5,-400,359,403,23.6
'2018-05-30 10:14:08.00',49.988,-250,-2,52.9,604.5,-400,359,403,23.6
'2018-05-30 10:14:09.00',49.985,-250,-1,52.9,604.6,-400,359,403,23.6
'2018-05-30 10:14:10.00',49.985,-250,0,52.9,604.6,-400,359,403,23.5
'2018-05-30 10:14:11.00',49.986,-249,0,52.9,604.6,-400,359,403,23.5
'2018-05-30 10:14:12.00',49.984,-248,0,52.9,604.6,-400,359,402,23.5
'2018-05-30 10:14:13.00',49.983,-250,-1,52.9,604.6,-400,359,402,23.5
'2018-05-30 10:14:14.00',49.982,-247,-1,52.9,604.6,-400,359,402,23.5
'2018-05-30 10:14:14.99',49.982,-249,-2,52.9,604.6,-400,359,402,23.5
'2018-05-30 10:14:16.00',49.980,-249,-2,52.9,604.6,-400,359,402,23.5
'2018-05-30 10:14:17.00',49.980,-251,0,52.9,604.6,-399,359,402,23.5
'2018-05-30 10:14:18.00',49.980,-250,0,53.0,604.6,-399,359,402,23.5
'2018-05-30 10:14:19.00',49.977,-251,1,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:20.00',49.980,-250,1,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:21.00',49.981,-252,-3,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:22.00',49.978,-251,-2,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:23.00',49.978,-251,-1,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:24.00',49.982,-250,-1,53.0,604.7,-399,359,403,23.5
'2018-05-30 10:14:25.00',49.983,-251,-2,53.0,604.7,-399,359,402,23.5
'2018-05-30 10:14:26.00',49.984,-251,2,53.0,604.7,-398,359,402,23.5
'2018-05-30 10:14:27.00',49.987,-251,1,53.0,604.8,-398,359,402,23.5
'2018-05-30 10:14:27.99',49.986,-252,1,53.0,604.8,-398,359,402,23.5
'2018-05-30 10:14:29.00',49.987,-250,0,53.1,604.8,-398,359,402,23.5
'2018-05-30 10:14:29.99',49.983,-252,0,53.1,604.8,-398,359,402,23.5
'2018-05-30 10:14:31.00',49.983,-252,-1,53.1,604.8,-398,359,402,23.5
'2018-05-30 10:14:32.00',49.982,-250,-1,53.1,604.8,-398,359,402,23.5
'2018-05-30 10:14:33.00',49.979,-250,-3,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:34.00',49.979,-248,-1,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:35.00',49.976,-251,-1,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:36.00',49.976,-249,-1,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:37.00',49.977,-250,2,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:38.00',49.978,-251,2,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:39.00',49.978,-250,0,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:40.00',49.980,-249,0,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:40.99',49.983,-250,-1,53.2,604.9,-398,359,402,23.5
'2018-05-30 10:14:42.00',49.985,-253,0,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:43.00',49.989,-252,3,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:44.00',49.992,-252,0,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:45.00',49.993,-253,3,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:46.00',49.996,-252,1,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:47.00',49.992,-251,2,53.2,605.0,-398,359,402,23.5
'2018-05-30 10:14:48.00',49.994,-253,2,53.3,605.0,-398,359,402,23.5
'2018-05-30 10:14:49.00',49.993,-253,1,53.3,605.0,-398,359,402,23.5
'2018-05-30 10:14:50.00',49.990,-254,2,53.3,605.0,-398,359,402,23.5
'2018-05-30 10:14:51.00',49.990,-253,0,53.3,605.1,-398,359,404,23.5
'2018-05-30 10:14:52.00',49.985,-255,0,53.3,605.1,-398,359,404,23.5
'2018-05-30 10:14:53.00',49.985,-253,-1,53.3,605.1,-398,359,404,23.5
'2018-05-30 10:14:53.99',49.984,-252,-1,53.3,605.1,-399,359,404,23.5
'2018-05-30 10:14:55.00',49.981,-252,-1,53.3,605.1,-399,359,404,23.5
'2018-05-30 10:14:55.99',49.980,-250,-1,53.3,605.2,-399,359,404,23.5
'2018-05-30 10:14:57.00',49.980,-250,2,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:14:58.00',49.978,-252,3,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:14:59.00',49.977,-248,1,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:15:00.00',49.977,-248,-1,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:15:01.00',49.976,-248,-3,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:15:02.00',49.978,-248,-2,53.3,605.2,-399,359,403,23.5
'2018-05-30 10:15:03.00',49.976,-247,-1,53.4,605.2,-399,359,403,23.5
'2018-05-30 10:15:04.00',49.981,-249,-3,53.4,605.2,-399,359,403,23.5
'2018-05-30 10:15:05.00',49.985,-250,0,53.4,605.3,-399,359,403,23.5
'2018-05-30 10:15:06.00',49.988,-251,-1,53.4,605.3,-398,359,403,23.5
'2018-05-30 10:15:06.99',49.991,-250,-3,53.4,605.3,-398,359,403,23.5
'2018-05-30 10:15:08.00',49.993,-252,1,53.4,605.3,-398,359,403,23.5
'2018-05-30 10:15:09.00',49.992,-250,2,53.4,605.3,-398,359,403,23.5
'2018-05-30 10:15:10.00',49.990,-250,0,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:11.00',49.985,-252,-1,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:12.00',49.979,-251,-1,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:13.00',49.974,-252,-1,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:14.00',49.966,-253,-2,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:15.00',49.961,-252,0,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:16.00',49.955,-250,0,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:17.00',49.951,-249,-4,53.4,605.4,-398,359,403,23.5
'2018-05-30 10:15:18.00',49.947,-250,1,53.4,605.4,-397,359,403,23.5
'2018-05-30 10:15:19.00',49.944,-251,3,53.4,605.4,-397,359,403,23.5
'2018-05-30 10:15:19.99',49.941,-250,-1,53.4,605.5,-397,359,403,23.5
'2018-05-30 10:15:21.00',49.938,-253,-1,53.4,605.5,-397,359,403,23.5
'2018-05-30 10:15:21.99',49.934,-250,2,53.4,605.5,-397,359,402,23.5
'2018-05-30 10:15:23.00',49.933,-251,-1,53.5,605.5,-397,359,402,23.5
'2018-05-30 10:15:24.00',49.930,-252,-1,53.5,605.5,-397,359,402,23.5
'2018-05-30 10:15:25.00',49.926,-249,-1,53.5,605.5,-397,359,402,23.5
'2018-05-30 10:15:26.00',49.924,-250,1,53.5,605.5,-397,359,402,23.6
'2018-05-30 10:15:27.00',49.924,-250,-1,53.5,605.5,-397,359,402,23.6
'2018-05-30 10:15:28.00',49.923,-251,0,53.5,605.5,-397,359,402,23.6
'2018-05-30 10:15:29.00',49.923,-252,-1,53.5,605.6,-397,359,403,23.6
'2018-05-30 10:15:30.00',49.924,-251,0,53.5,605.6,-398,359,403,23.6
'2018-05-30 10:15:30.99',49.924,-251,-1,53.5,605.6,-398,359,403,23.6
'2018-05-30 10:15:32.00',49.927,-249,1,53.5,605.6,-398,359,403,23.6
'2018-05-30 10:15:32.99',49.932,-252,1,53.5,605.6,-398,359,403,23.6
'2018-05-30 10:15:34.00',49.935,-250,0,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:35.00',49.938,-252,1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:36.00',49.940,-252,1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:37.00',49.945,-251,-1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:38.00',49.951,-252,1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:39.00',49.959,-250,1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:40.00',49.961,-250,-1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:41.00',49.964,-251,-1,53.5,605.7,-398,359,403,23.6
'2018-05-30 10:15:42.00',49.968,-248,0,53.5,605.7,-398,359,403,23.7
'2018-05-30 10:15:43.00',49.971,-250,0,53.5,605.7,-398,359,403,23.7
'2018-05-30 10:15:43.99',49.973,-251,-1,53.5,605.8,-398,359,403,23.7
'2018-05-30 10:15:45.00',49.978,-250,0,53.5,605.8,-398,359,403,23.7
'2018-05-30 10:15:46.00',49.976,-249,-1,53.5,605.8,-398,359,403,23.7
'2018-05-30 10:15:47.00',49.972,-249,-2,53.5,605.8,-398,359,403,23.7
'2018-05-30 10:15:48.00',49.973,-248,0,53.5,605.8,-398,359,403,23.7
'2018-05-30 10:15:49.00',49.971,-249,0,53.5,605.8,-398,359,404,23.7
'2018-05-30 10:15:50.00',49.970,-250,1,53.5,605.8,-398,359,404,23.7
'2018-05-30 10:15:51.00',49.971,-250,2,53.5,605.8,-398,359,404,23.7
'2018-05-30 10:15:52.00',49.973,-250,0,53.5,605.9,-398,359,404,23.7
'2018-05-30 10:15:53.00',49.974,-250,-1,53.6,605.9,-398,359,404,23.7
'2018-05-30 10:15:54.00',49.976,-252,-1,53.6,605.9,-397,359,404,23.7
'2018-05-30 10:15:55.00',49.978,-252,0,53.6,605.9,-397,359,403,23.7
'2018-05-30 10:15:56.00',49.980,-251,1,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:15:56.99',49.983,-253,-1,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:15:58.00',49.982,-250,-2,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:15:58.99',49.983,-250,-3,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:00.00',49.982,-250,0,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:01.00',49.980,-250,-2,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:02.00',49.979,-250,-3,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:03.00',49.975,-252,-2,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:04.00',49.974,-250,-1,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:05.00',49.974,-252,1,53.6,606.0,-397,359,403,23.7
'2018-05-30 10:16:06.00',49.973,-251,2,53.6,606.0,-398,359,403,23.7
'2018-05-30 10:16:07.00',49.973,-252,1,53.6,606.1,-398,359,403,23.7
'2018-05-30 10:16:08.00',49.972,-250,-1,53.6,606.1,-397,359,403,23.7
'2018-05-30 10:16:09.00',49.972,-252,0,53.6,606.1,-397,359,403,23.7
'2018-05-30 10:16:09.99',49.973,-252,2,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:11.00',49.974,-250,0,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:12.00',49.976,-250,1,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:13.00',49.979,-248,-1,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:14.00',49.980,-248,-1,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:15.00',49.984,-248,-1,53.7,606.1,-397,359,403,23.8
'2018-05-30 10:16:16.00',49.989,-250,-1,53.7,606.2,-397,359,404,23.8
'2018-05-30 10:16:17.00',49.990,-250,-1,53.8,606.2,-397,359,404,23.8
'2018-05-30 10:16:18.00',49.991,-248,0,53.8,606.2,-397,359,404,23.8
'2018-05-30 10:16:19.00',49.991,-250,-1,53.8,606.2,-397,359,404,23.8
'2018-05-30 10:16:20.00',49.991,-249,0,53.8,606.3,-398,359,404,23.8
'2018-05-30 10:16:21.00',49.990,-250,-1,53.8,606.3,-398,359,404,23.8
'2018-05-30 10:16:22.00',49.990,-250,1,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:22.99',49.989,-250,0,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:24.00',49.985,-250,0,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:24.99',49.983,-248,-3,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:26.00',49.983,-248,0,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:27.00',49.981,-248,-1,53.8,606.3,-398,359,402,23.8
'2018-05-30 10:16:28.00',49.978,-248,-3,53.8,606.3,-397,359,404,23.8
'2018-05-30 10:16:29.00',49.977,-248,-1,53.8,606.3,-398,359,404,23.8
'2018-05-30 10:16:30.00',49.977,-249,1,53.8,606.4,-398,359,404,23.8
'2018-05-30 10:16:31.00',49.977,-250,2,53.8,606.4,-397,359,404,23.8
'2018-05-30 10:16:32.00',49.977,-250,1,53.8,606.4,-397,359,404,23.8
'2018-05-30 10:16:33.00',49.979,-253,-1,53.8,606.4,-397,359,404,23.8
'2018-05-30 10:16:34.00',49.979,-250,-2,53.8,606.5,-397,359,404,23.8
'2018-05-30 10:16:35.00',49.979,-250,-3,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:35.99',49.979,-250,-1,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:37.00',49.980,-251,0,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:38.00',49.981,-253,-1,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:39.00',49.982,-252,0,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:40.00',49.983,-252,1,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:41.00',49.983,-252,-1,53.9,606.5,-397,359,404,23.8
