'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 10:16:42.00',49.982,-251,0,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:43.00',49.980,-250,-3,53.9,606.5,-397,359,404,23.8
'2018-05-30 10:16:44.00',49.977,-250,-4,54.0,606.6,-397,359,404,23.8
'2018-05-30 10:16:45.00',49.976,-250,-2,54.0,606.6,-397,359,404,23.8
'2018-05-30 10:16:46.00',49.975,-250,-2,54.0,606.6,-397,359,404,23.9
'2018-05-30 10:16:47.00',49.975,-252,0,54.0,606.6,-397,359,404,23.9
'2018-05-30 10:16:48.00',49.976,-252,-1,54.0,606.6,-397,359,403,23.9
'2018-05-30 10:16:48.99',49.976,-251,1,54.0,606.6,-397,359,403,23.9
'2018-05-30 10:16:50.00',49.978,-252,-1,54.0,606.6,-397,359,403,23.9
'2018-05-30 10:16:50.99',49.978,-252,-2,54.0,606.6,-397,359,403,23.9
'2018-05-30 10:16:52.00',49.978,-251,-1,54.0,606.6,-397,359,403,23.9
'2018-05-30 10:16:53.00',49.979,-253,0,54.0,606.7,-397,359,403,23.9
'2018-05-30 10:16:54.00',49.979,-253,1,54.0,606.7,-397,359,403,23.9
'2018-05-30 10:16:55.00',49.979,-252,1,54.1,606.7,-397,359,403,23.9
'2018-05-30 10:16:56.00',49.979,-252,2,54.1,606.7,-397,359,403,23.9
'2018-05-30 10:16:57.00',49.979,-252,-1,54.1,606.8,-397,359,403,23.9
'2018-05-30 10:16:58.00',49.980,-252,0,54.1,606.8,-397,359,403,23.9
'2018-05-30 10:16:59.00',49.981,-251,-1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:00.00',49.983,-251,-1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:01.00',49.986,-253,1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:01.99',49.989,-252,-1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:03.00',49.991,-252,0,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:04.00',49.992,-252,2,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:05.00',49.993,-252,1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:06.00',49.993,-252,1,54.2,606.8,-397,359,403,23.9
'2018-05-30 10:17:07.00',49.993,-252,0,54.2,606.9,-397,359,403,23.9
'2018-05-30 10:17:08.00',49.994,-253,0,54.2,606.9,-397,359,404,23.9
'2018-05-30 10:17:09.00',49.991,-250,1,54.2,606.9,-397,359,404,23.9
'2018-05-30 10:17:10.00',49.990,-251,0,54.2,607.0,-397,359,404,23.9
'2018-05-30 10:17:11.00',49.990,-249,-1,54.2,607.0,-397,359,404,23.9
'2018-05-30 10:17:12.00',49.996,-249,-1,54.2,607.0,-397,359,404,23.9
'2018-05-30 10:17:12.99',49.992,-250,-2,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:14.00',49.996,-249,-1,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:14.99',49.998,-250,-2,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:16.00',50.001,-250,-2,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:17.00',50.003,-248,6,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:18.00',50.004,-247,-2,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:19.00',50.006,-250,0,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:20.00',50.006,-248,-1,54.3,607.0,-397,359,404,23.9
'2018-05-30 10:17:21.00',50.003,-248,-1,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:22.00',50.002,-250,25,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:23.00',50.000,-250,0,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:24.00',49.998,-248,1,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:25.00',49.994,-251,1,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:25.99',49.990,-248,-1,54.3,607.1,-397,359,403,23.9
'2018-05-30 10:17:27.00',49.983,-248,-1,54.3,607.1,-396,359,403,23.9
'2018-05-30 10:17:27.99',49.979,-250,-1,54.4,607.1,-396,359,404,23.9
'2018-05-30 10:17:29.00',49.972,-249,-1,54.4,607.1,-396,359,404,23.9
'2018-05-30 10:17:30.00',49.965,-250,2,54.4,607.2,-396,359,404,23.9
'2018-05-30 10:17:31.00',49.962,-254,2,54.4,607.2,-396,359,404,23.9
'2018-05-30 10:17:32.00',49.960,-251,-1,54.4,607.2,-396,358,404,23.9
'2018-05-30 10:17:33.00',49.957,-252,-2,54.4,607.2,-396,358,404,23.9
'2018-05-30 10:17:34.00',49.955,-253,0,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:35.00',49.955,-251,-1,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:36.00',49.956,-250,-2,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:37.00',49.958,-249,-2,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:38.00',49.959,-250,1,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:38.99',49.962,-250,1,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:40.00',49.964,-250,-1,54.4,607.3,-396,358,404,23.9
'2018-05-30 10:17:41.00',49.966,-251,-1,54.4,607.3,-396,358,403,23.9
'2018-05-30 10:17:42.00',49.968,-252,-1,54.4,607.3,-396,358,403,23.9
'2018-05-30 10:17:43.00',49.971,-250,1,54.4,607.3,-396,358,403,23.9
'2018-05-30 10:17:44.00',49.972,-253,1,54.4,607.3,-396,358,403,23.9
'2018-05-30 10:17:45.00',49.972,-253,0,54.4,607.4,-396,358,403,23.9
'2018-05-30 10:17:46.00',49.973,-250,-1,54.4,607.4,-396,358,403,23.9
'2018-05-30 10:17:47.00',49.971,-250,1,54.4,607.4,-396,358,403,23.9
'2018-05-30 10:17:48.00',49.969,-252,0,54.4,607.4,-396,358,403,23.9
'2018-05-30 10:17:49.00',49.965,-253,0,54.5,607.4,-396,358,403,23.9
'2018-05-30 10:17:50.00',49.961,-251,2,54.5,607.4,-396,358,403,23.9
'2018-05-30 10:17:51.00',49.957,-250,-1,54.5,607.4,-396,358,403,23.9
'2018-05-30 10:17:51.99',49.954,-250,-3,54.5,607.5,-396,358,403,23.9
'2018-05-30 10:17:53.00',49.950,-250,3,54.5,607.5,-396,358,403,24.0
'2018-05-30 10:17:53.99',49.949,-247,-1,54.5,607.5,-396,358,403,24.0
'2018-05-30 10:17:55.00',49.947,-252,-1,54.5,607.5,-395,358,402,24.0
'2018-05-30 10:17:56.00',49.944,-250,2,54.5,607.5,-395,358,402,24.0
'2018-05-30 10:17:57.00',49.943,-250,1,54.5,607.5,-395,358,402,24.0
'2018-05-30 10:17:58.00',49.943,-250,-1,54.5,607.6,-395,358,402,24.0
'2018-05-30 10:17:59.00',49.948,-251,2,54.5,607.6,-395,358,402,24.0
'2018-05-30 10:18:00.00',49.943,-250,-2,54.5,607.6,-395,358,402,24.0
'2018-05-30 10:18:01.00',49.945,-248,1,54.5,607.6,-395,358,403,24.0
'2018-05-30 10:18:02.00',49.947,-249,2,54.5,607.6,-395,358,403,24.0
'2018-05-30 10:18:03.00',49.946,-248,-1,54.5,607.6,-395,358,403,24.0
'2018-05-30 10:18:04.00',49.945,-250,-1,54.5,607.6,-395,358,403,24.0
'2018-05-30 10:18:04.99',49.944,-253,1,54.5,607.6,-395,358,403,24.0
'2018-05-30 10:18:06.00',49.944,-250,-2,54.5,607.6,-396,358,403,24.0
'2018-05-30 10:18:07.00',49.943,-251,0,54.5,607.7,-396,358,403,24.0
'2018-05-30 10:18:08.00',49.943,-252,2,54.5,607.7,-395,358,403,24.0
'2018-05-30 10:18:09.00',49.943,-250,-1,54.5,607.7,-395,358,403,24.0
'2018-05-30 10:18:10.00',49.943,-251,-1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:11.00',49.943,-250,1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:12.00',49.947,-250,-1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:13.00',49.949,-250,-1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:14.00',49.947,-252,1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:15.00',49.947,-250,0,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:16.00',49.947,-250,-1,54.5,607.8,-396,358,403,24.0
'2018-05-30 10:18:17.00',49.948,-251,0,54.5,607.8,-396,358,403,24.0
'2018-05-30 10:18:17.99',49.947,-250,0,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:19.00',49.947,-248,-1,54.5,607.8,-395,358,403,24.0
'2018-05-30 10:18:19.99',49.948,-252,1,54.6,607.8,-395,358,403,24.0
'2018-05-30 10:18:21.00',49.950,-252,3,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:22.00',49.950,-250,0,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:23.00',49.951,-251,0,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:24.00',49.951,-250,2,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:25.00',49.952,-248,-2,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:26.00',49.953,-249,-2,54.6,607.9,-395,358,403,24.0
'2018-05-30 10:18:27.00',49.956,-250,1,54.6,607.9,-395,358,404,24.0
'2018-05-30 10:18:28.00',49.961,-250,-3,54.6,607.9,-395,358,404,24.0
'2018-05-30 10:18:29.00',49.959,-248,-3,54.6,608.0,-396,358,404,24.0
'2018-05-30 10:18:30.00',49.960,-248,0,54.6,608.0,-396,358,404,24.0
'2018-05-30 10:18:30.99',49.960,-250,1,54.6,608.0,-396,359,404,24.0
'2018-05-30 10:18:32.00',49.961,-251,1,54.6,608.0,-396,359,404,24.0
'2018-05-30 10:18:33.00',49.962,-251,-1,54.6,608.0,-396,359,403,24.0
'2018-05-30 10:18:34.00',49.963,-252,-1,54.6,608.0,-396,359,403,24.0
'2018-05-30 10:18:35.00',49.962,-252,-1,54.7,608.1,-396,359,403,24.0
'2018-05-30 10:18:36.00',49.962,-251,-2,54.7,608.1,-396,359,403,24.0
'2018-05-30 10:18:37.00',49.961,-250,0,54.7,608.1,-396,358,403,24.0
'2018-05-30 10:18:38.00',49.960,-249,-1,54.7,608.1,-396,358,403,24.0
'2018-05-30 10:18:39.00',49.959,-250,-2,54.7,608.1,-396,358,403,24.0
'2018-05-30 10:18:40.00',49.958,-250,1,54.7,608.1,-396,358,404,24.0
'2018-05-30 10:18:41.00',49.957,-251,0,54.7,608.1,-395,358,404,24.0
'2018-05-30 10:18:41.99',49.956,-252,-2,54.8,608.1,-395,358,404,24.0
'2018-05-30 10:18:43.00',49.952,-251,1,54.8,608.1,-395,358,404,24.0
'2018-05-30 10:18:43.99',49.950,-253,2,54.8,608.2,-395,358,404,24.0
'2018-05-30 10:18:45.00',49.947,-252,-1,54.8,608.2,-395,358,404,24.0
'2018-05-30 10:18:46.00',49.947,-252,3,54.8,608.2,-395,358,404,24.0
'2018-05-30 10:18:47.00',49.945,-250,3,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:48.00',49.941,-248,-3,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:49.00',49.938,-249,-1,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:50.00',49.936,-248,1,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:51.00',49.933,-248,-2,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:52.00',49.930,-250,3,54.8,608.3,-395,358,404,24.0
'2018-05-30 10:18:53.00',49.926,-250,-1,54.8,608.3,-395,358,403,24.0
'2018-05-30 10:18:54.00',49.924,-253,0,54.8,608.3,-395,358,403,24.0
'2018-05-30 10:18:54.99',49.921,-250,-1,54.8,608.3,-395,358,403,24.0
'2018-05-30 10:18:56.00',49.913,-250,0,54.8,608.3,-395,358,403,24.0
'2018-05-30 10:18:56.99',49.916,-251,0,54.8,608.4,-395,358,403,24.0
'2018-05-30 10:18:58.00',49.915,-252,0,54.8,608.4,-395,358,403,24.0
'2018-05-30 10:18:59.00',49.914,-250,1,54.8,608.4,-395,358,404,24.0
'2018-05-30 10:19:00.00',49.914,-250,1,54.8,608.4,-395,358,404,24.0
'2018-05-30 10:19:01.00',49.913,-248,-1,54.8,608.4,-395,358,404,24.0
'2018-05-30 10:19:02.00',49.915,-248,3,54.8,608.4,-395,358,404,24.0
'2018-05-30 10:19:03.00',49.916,-247,-1,54.8,608.4,-395,358,404,24.0
'2018-05-30 10:19:04.00',49.917,-251,3,54.9,608.4,-395,358,404,24.0
'2018-05-30 10:19:05.00',49.919,-252,0,54.9,608.4,-395,358,403,23.9
'2018-05-30 10:19:06.00',49.922,-250,2,54.9,608.4,-395,358,403,23.9
'2018-05-30 10:19:07.00',49.923,-250,-2,54.9,608.5,-395,358,403,23.9
'2018-05-30 10:19:07.99',49.923,-250,1,54.9,608.5,-395,358,403,23.9
'2018-05-30 10:19:09.00',49.923,-247,-2,54.9,608.5,-395,358,403,23.9
'2018-05-30 10:19:10.00',49.924,-248,-3,54.9,608.5,-395,358,403,23.9
'2018-05-30 10:19:11.00',49.925,-252,2,55.0,608.6,-395,358,403,23.9
'2018-05-30 10:19:12.00',49.925,-251,0,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:13.00',49.925,-250,-1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:14.00',49.924,-250,-3,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:15.00',49.924,-248,1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:16.00',49.923,-251,-1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:17.00',49.924,-253,1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:18.00',49.925,-251,-1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:19.00',49.926,-250,-1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:20.00',49.927,-250,-1,55.0,608.6,-395,358,404,23.9
'2018-05-30 10:19:20.99',49.928,-252,-1,55.0,608.7,-395,358,404,23.9
'2018-05-30 10:19:22.00',49.929,-250,0,55.0,608.7,-395,357,404,23.9
'2018-05-30 10:19:22.99',49.929,-251,-3,55.1,608.8,-395,357,404,23.9
'2018-05-30 10:19:24.00',49.929,-250,2,55.2,608.8,-395,357,404,23.9
'2018-05-30 10:19:25.00',49.929,-250,-3,55.2,608.8,-395,357,405,23.8
'2018-05-30 10:19:26.00',49.929,-251,-2,55.2,608.8,-395,357,405,23.8
'2018-05-30 10:19:27.00',49.929,-250,-2,55.2,608.8,-395,357,405,23.8
'2018-05-30 10:19:28.00',49.930,-250,2,55.2,608.8,-395,357,405,23.8
'2018-05-30 10:19:29.00',49.927,-254,2,55.2,608.8,-395,358,405,23.8
'2018-05-30 10:19:30.00',49.928,-251,-2,55.2,608.8,-395,358,405,23.8
'2018-05-30 10:19:31.00',49.926,-251,0,55.2,608.8,-395,358,405,23.8
'2018-05-30 10:19:32.00',49.926,-249,-2,55.2,608.8,-395,358,404,23.8
'2018-05-30 10:19:33.00',49.924,-252,-1,55.2,608.9,-395,358,404,23.8
'2018-05-30 10:19:33.99',49.923,-248,-1,55.2,608.9,-395,358,404,23.8
'2018-05-30 10:19:35.00',49.924,-248,-1,55.2,608.9,-395,358,404,23.8
'2018-05-30 10:19:36.00',49.923,-253,-1,55.2,608.9,-395,357,404,23.8
'2018-05-30 10:19:37.00',49.924,-250,0,55.2,608.9,-395,357,404,23.8
'2018-05-30 10:19:38.00',49.925,-251,0,55.2,608.9,-395,357,404,23.8
'2018-05-30 10:19:39.00',49.928,-248,-2,55.3,608.9,-395,357,404,23.8
'2018-05-30 10:19:40.00',49.930,-252,1,55.3,608.9,-395,357,404,23.8
'2018-05-30 10:19:41.00',49.934,-248,-2,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:42.00',49.935,-249,-2,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:43.00',49.939,-252,1,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:44.00',49.942,-251,-1,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:45.00',49.945,-251,-1,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:46.00',49.947,-251,2,55.3,609.0,-395,357,404,23.7
'2018-05-30 10:19:46.99',49.948,-250,-3,55.3,609.1,-395,357,404,23.7
'2018-05-30 10:19:48.00',49.949,-248,-2,55.3,609.1,-395,357,404,23.7
'2018-05-30 10:19:48.99',49.952,-248,1,55.3,609.1,-395,357,404,23.7
'2018-05-30 10:19:50.00',49.953,-251,1,55.3,609.1,-395,358,404,23.7
'2018-05-30 10:19:51.00',49.953,-252,1,55.3,609.1,-395,358,404,23.7
'2018-05-30 10:19:52.00',49.953,-249,1,55.3,609.1,-395,358,405,23.7
'2018-05-30 10:19:53.00',49.953,-253,2,55.3,609.1,-395,358,405,23.7
'2018-05-30 10:19:54.00',49.953,-253,0,55.3,609.1,-395,358,405,23.7
'2018-05-30 10:19:55.00',49.949,-251,-1,55.3,609.1,-395,358,405,23.7
'2018-05-30 10:19:56.00',49.950,-250,3,55.4,609.1,-395,357,405,23.7
'2018-05-30 10:19:57.00',49.945,-248,-1,55.4,609.2,-395,357,405,23.7
'2018-05-30 10:19:58.00',49.945,-251,-3,55.4,609.2,-395,357,405,23.7
'2018-05-30 10:19:59.00',49.941,-251,0,55.4,609.2,-395,357,405,23.7
'2018-05-30 10:19:59.99',49.941,-247,-1,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:01.00',49.938,-252,0,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:02.00',49.937,-250,2,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:03.00',49.934,-250,0,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:04.00',49.934,-253,1,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:05.00',49.929,-252,-3,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:06.00',49.927,-248,-1,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:07.00',49.923,-249,-1,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:08.00',49.923,-251,-1,55.4,609.3,-395,357,405,23.7
'2018-05-30 10:20:09.00',49.921,-250,1,55.4,609.3,-395,357,405,23.6
'2018-05-30 10:20:10.00',49.919,-250,-1,55.4,609.4,-395,357,405,23.6
'2018-05-30 10:20:11.00',49.918,-250,0,55.4,609.4,-395,357,405,23.6
'2018-05-30 10:20:12.00',49.915,-251,0,55.4,609.4,-395,357,404,23.6
'2018-05-30 10:20:12.99',49.910,-252,-1,55.4,609.4,-395,357,404,23.6
'2018-05-30 10:20:14.00',49.911,-248,-2,55.4,609.4,-395,357,404,23.6
'2018-05-30 10:20:15.00',49.911,-252,-1,55.4,609.4,-395,357,404,23.6
'2018-05-30 10:20:16.00',49.909,-251,0,55.5,609.4,-395,357,404,23.5
'2018-05-30 10:20:17.00',49.913,-252,-1,55.5,609.5,-395,357,404,23.5
'2018-05-30 10:20:18.00',49.915,-248,1,55.5,609.5,-395,357,405,23.5
'2018-05-30 10:20:19.00',49.916,-248,-1,55.5,609.5,-395,357,405,23.5
'2018-05-30 10:20:20.00',49.918,-253,2,55.5,609.5,-395,357,405,23.5
'2018-05-30 10:20:21.00',49.921,-250,1,55.5,609.5,-395,357,405,23.5
'2018-05-30 10:20:22.00',49.924,-251,0,55.5,609.5,-395,358,405,23.5
'2018-05-30 10:20:23.00',49.924,-251,2,55.5,609.6,-395,358,405,23.5
'2018-05-30 10:20:23.99',49.926,-248,0,55.5,609.6,-395,358,405,23.5
'2018-05-30 10:20:25.00',49.928,-250,1,55.5,609.6,-395,358,404,23.5
'2018-05-30 10:20:25.99',49.928,-248,-2,55.5,609.6,-395,358,404,23.5
'2018-05-30 10:20:27.00',49.926,-250,1,55.5,609.6,-395,358,404,23.5
'2018-05-30 10:20:28.00',49.926,-248,-1,55.5,609.6,-395,358,404,23.5
'2018-05-30 10:20:29.00',49.925,-250,1,55.5,609.6,-395,357,404,23.4
'2018-05-30 10:20:30.00',49.923,-248,-1,55.5,609.6,-395,357,404,23.4
'2018-05-30 10:20:31.00',49.921,-252,1,55.5,609.6,-395,357,404,23.4
'2018-05-30 10:20:32.00',49.921,-252,0,55.5,609.6,-395,357,404,23.4
'2018-05-30 10:20:33.00',49.920,-252,0,55.5,609.6,-395,357,404,23.4
'2018-05-30 10:20:34.00',49.916,-252,-2,55.5,609.7,-395,357,404,23.4
'2018-05-30 10:20:35.00',49.916,-248,-1,55.5,609.7,-395,358,404,23.4
'2018-05-30 10:20:36.00',49.914,-252,1,55.5,609.7,-395,358,404,23.4
'2018-05-30 10:20:36.99',49.915,-253,1,55.5,609.8,-395,358,404,23.4
'2018-05-30 10:20:38.00',49.915,-250,-1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:39.00',49.925,-253,1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:40.00',49.924,-250,-1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:41.00',49.926,-250,1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:42.00',49.928,-249,0,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:43.00',49.930,-248,-2,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:44.00',49.931,-253,1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:45.00',49.930,-250,-1,55.5,609.8,-395,358,405,23.4
'2018-05-30 10:20:46.00',49.931,-252,-1,55.6,609.9,-395,358,405,23.4
'2018-05-30 10:20:47.00',49.930,-250,-2,55.6,609.9,-394,358,405,23.4
'2018-05-30 10:20:48.00',49.927,-250,-2,55.6,609.9,-394,358,405,23.4
'2018-05-30 10:20:49.00',49.925,-251,2,55.6,609.9,-394,358,405,23.4
'2018-05-30 10:20:49.99',49.921,-247,-1,55.6,609.9,-394,358,404,23.4
'2018-05-30 10:20:51.00',49.921,-253,2,55.6,609.9,-394,358,404,23.4
'2018-05-30 10:20:51.99',49.920,-252,-1,55.6,609.9,-394,358,404,23.4
'2018-05-30 10:20:53.00',49.920,-251,0,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:54.00',49.919,-248,-2,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:55.00',49.918,-250,1,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:56.00',49.918,-251,-1,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:57.00',49.917,-250,0,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:58.00',49.917,-250,0,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:20:59.00',49.921,-251,2,55.6,610.0,-394,358,404,23.4
'2018-05-30 10:21:00.00',49.921,-248,-2,55.6,610.1,-394,358,404,23.4
'2018-05-30 10:21:01.00',49.925,-251,0,55.7,610.1,-394,357,404,23.4
'2018-05-30 10:21:02.00',49.928,-248,-1,55.7,610.1,-394,357,404,23.4
'2018-05-30 10:21:02.99',49.933,-253,1,55.7,610.1,-394,357,404,23.4
'2018-05-30 10:21:04.00',49.935,-253,2,55.7,610.1,-395,357,405,23.4
'2018-05-30 10:21:05.00',49.940,-252,-1,55.7,610.1,-395,357,405,23.4
'2018-05-30 10:21:06.00',49.943,-251,0,55.7,610.1,-395,357,405,23.4
'2018-05-30 10:21:07.00',49.946,-249,0,55.7,610.1,-395,358,405,23.4
'2018-05-30 10:21:08.00',49.949,-250,-3,55.8,610.1,-394,358,405,23.4
'2018-05-30 10:21:09.00',49.951,-250,-1,55.8,610.1,-394,358,405,23.4
'2018-05-30 10:21:10.00',49.952,-249,1,55.8,610.2,-394,358,404,23.4
'2018-05-30 10:21:11.00',49.955,-251,-1,55.8,610.2,-394,358,404,23.4
'2018-05-30 10:21:12.00',49.953,-248,-1,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:13.00',49.954,-254,1,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:14.00',49.953,-253,0,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:15.00',49.954,-251,-1,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:15.99',49.953,-252,0,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:17.00',49.953,-252,-1,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:17.99',49.949,-251,0,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:19.00',49.948,-250,-2,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:20.00',49.946,-251,2,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:21.00',49.944,-248,0,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:22.00',49.945,-250,-1,55.8,610.3,-394,358,404,23.4
'2018-05-30 10:21:23.00',49.944,-252,1,55.8,610.4,-394,358,404,23.4
'2018-05-30 10:21:24.00',49.944,-251,2,55.8,610.4,-394,358,404,23.4
'2018-05-30 10:21:25.00',49.943,-251,-1,55.8,610.4,-394,358,404,23.4
'2018-05-30 10:21:26.00',49.942,-252,1,55.8,610.4,-394,358,404,23.4
'2018-05-30 10:21:27.00',49.943,-250,-1,55.8,610.4,-394,357,404,23.4
'2018-05-30 10:21:28.00',49.943,-250,-1,55.8,610.4,-394,357,404,23.4
'2018-05-30 10:21:28.99',49.944,-249,-1,55.8,610.5,-394,357,403,23.4
'2018-05-30 10:21:30.00',49.944,-250,1,55.8,610.5,-394,357,403,23.4
'2018-05-30 10:21:31.00',49.944,-247,-1,55.9,610.5,-394,357,403,23.4
'2018-05-30 10:21:32.00',49.944,-248,2,55.9,610.5,-393,357,403,23.5
'2018-05-30 10:21:33.00',49.943,-248,-1,55.9,610.5,-393,357,403,23.5
'2018-05-30 10:21:34.00',49.943,-248,0,55.9,610.5,-393,357,403,23.5
'2018-05-30 10:21:35.00',49.943,-248,1,55.9,610.6,-393,357,403,23.5
'2018-05-30 10:21:36.00',49.943,-247,1,55.9,610.6,-393,357,401,23.5
'2018-05-30 10:21:37.00',49.942,-248,1,56.0,610.6,-393,357,401,23.5
'2018-05-30 10:21:38.00',49.941,-252,3,56.0,610.6,-393,357,401,23.5
'2018-05-30 10:21:39.00',49.940,-250,1,56.0,610.6,-393,358,401,23.5
'2018-05-30 10:21:40.00',49.938,-250,2,56.0,610.6,-392,358,401,23.5
'2018-05-30 10:21:41.00',49.936,-251,0,56.0,610.6,-392,358,401,23.5
'2018-05-30 10:21:41.99',49.933,-248,-1,56.0,610.6,-392,358,404,23.5
'2018-05-30 10:21:43.00',49.930,-249,1,56.0,610.6,-392,358,404,23.5
'2018-05-30 10:21:43.99',49.929,-250,-1,56.0,610.6,-392,358,404,23.5
'2018-05-30 10:21:45.00',49.926,-253,3,56.0,610.6,-392,358,404,23.5
'2018-05-30 10:21:46.00',49.925,-251,1,56.0,610.7,-392,358,404,23.5
'2018-05-30 10:21:47.00',49.922,-252,1,56.0,610.7,-392,358,404,23.5
'2018-05-30 10:21:48.00',49.921,-250,-1,56.0,610.7,-392,358,404,23.5
'2018-05-30 10:21:49.00',49.921,-248,-3,56.1,610.7,-392,358,404,23.5
'2018-05-30 10:21:50.00',49.919,-250,0,56.1,610.7,-392,358,404,23.5
'2018-05-30 10:21:51.00',49.918,-250,1,56.1,610.8,-392,358,404,23.5
'2018-05-30 10:21:52.00',49.919,-250,2,56.2,610.8,-393,358,404,23.5
'2018-05-30 10:21:52.99',49.918,-250,1,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:54.00',49.917,-252,1,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:54.99',49.917,-249,-1,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:56.00',49.918,-248,1,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:57.00',49.918,-248,0,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:58.00',49.923,-251,2,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:21:59.00',49.926,-250,-1,56.2,610.8,-393,357,404,23.5
'2018-05-30 10:22:00.00',49.928,-250,1,56.2,610.9,-393,357,404,23.5
'2018-05-30 10:22:01.00',49.933,-249,-1,56.2,610.9,-393,357,404,23.5
'2018-05-30 10:22:02.00',49.932,-248,1,56.2,610.9,-393,357,404,23.5
'2018-05-30 10:22:03.00',49.932,-250,1,56.2,610.9,-393,357,403,23.5
'2018-05-30 10:22:04.00',49.930,-250,-1,56.2,610.9,-393,357,403,23.6
'2018-05-30 10:22:05.00',49.927,-251,3,56.3,610.9,-393,357,403,23.6
'2018-05-30 10:22:05.99',49.925,-251,-1,56.3,611.0,-393,357,403,23.6
'2018-05-30 10:22:07.00',49.924,-252,1,56.3,611.0,-393,357,403,23.6
'2018-05-30 10:22:08.00',49.924,-249,-1,56.3,611.0,-393,357,403,23.6
'2018-05-30 10:22:09.00',49.922,-250,0,56.3,611.0,-393,357,404,23.6
'2018-05-30 10:22:10.00',49.923,-249,-1,56.3,611.0,-393,357,404,23.6
'2018-05-30 10:22:11.00',49.921,-248,1,56.3,611.0,-393,357,404,23.6
'2018-05-30 10:22:12.00',49.919,-251,1,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:13.00',49.917,-251,0,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:14.00',49.917,-251,0,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:15.00',49.916,-248,0,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:16.00',49.916,-250,-1,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:17.00',49.914,-250,0,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:18.00',49.913,-251,1,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:18.99',49.911,-251,0,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:20.00',49.911,-248,-1,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:20.99',49.911,-250,1,56.3,611.1,-393,357,404,23.6
'2018-05-30 10:22:22.00',49.911,-248,-1,56.3,611.2,-392,357,404,23.6
'2018-05-30 10:22:23.00',49.909,-252,2,56.3,611.2,-392,357,404,23.6
'2018-05-30 10:22:24.00',49.909,-250,-1,56.4,611.2,-392,357,404,23.6
'2018-05-30 10:22:25.00',49.910,-250,-1,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:26.00',49.909,-250,0,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:27.00',49.910,-248,2,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:28.00',49.912,-250,1,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:29.00',49.914,-250,2,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:30.00',49.916,-250,0,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:31.00',49.918,-252,1,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:31.99',49.918,-248,-2,56.4,611.3,-392,357,404,23.6
'2018-05-30 10:22:33.00',49.917,-250,0,56.4,611.3,-393,357,404,23.7
'2018-05-30 10:22:34.00',49.916,-252,-1,56.4,611.4,-393,357,404,23.7
'2018-05-30 10:22:35.00',49.916,-252,2,56.4,611.4,-393,357,404,23.7
'2018-05-30 10:22:36.00',49.917,-252,-1,56.4,611.4,-393,357,404,23.7
'2018-05-30 10:22:37.00',49.918,-251,-1,56.4,611.4,-393,357,404,23.7
'2018-05-30 10:22:38.00',49.920,-251,1,56.4,611.4,-393,357,404,23.7
'2018-05-30 10:22:39.00',49.921,-251,2,56.4,611.5,-393,357,404,23.7
'2018-05-30 10:22:40.00',49.923,-251,2,56.4,611.5,-393,357,404,23.7
'2018-05-30 10:22:41.00',49.926,-250,2,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:42.00',49.928,-247,-1,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:43.00',49.929,-249,1,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:44.00',49.928,-248,-2,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:44.99',49.928,-248,1,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:46.00',49.928,-252,-2,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:46.99',49.927,-251,0,56.5,611.5,-393,357,404,23.7
'2018-05-30 10:22:48.00',49.926,-250,-1,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:49.00',49.922,-250,-3,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:50.00',49.921,-252,1,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:51.00',49.913,-252,0,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:52.00',49.917,-252,3,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:53.00',49.915,-251,-1,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:54.00',49.914,-250,2,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:55.00',49.912,-251,1,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:56.00',49.911,-251,0,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:57.00',49.912,-248,0,56.5,611.6,-393,357,405,23.7
'2018-05-30 10:22:57.99',49.912,-251,-1,56.5,611.7,-393,357,405,23.7
'2018-05-30 10:22:59.00',49.912,-253,-1,56.5,611.7,-393,357,405,23.7
'2018-05-30 10:23:00.00',49.913,-250,-1,56.5,611.7,-393,357,405,23.7
'2018-05-30 10:23:01.00',49.916,-249,-1,56.5,611.8,-393,357,405,23.7
'2018-05-30 10:23:02.00',49.916,-248,0,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:03.00',49.917,-251,0,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:04.00',49.917,-253,1,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:05.00',49.919,-251,0,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:06.00',49.920,-250,-2,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:07.00',49.919,-248,-1,56.5,611.8,-393,357,406,23.7
'2018-05-30 10:23:08.00',49.919,-252,0,56.5,611.8,-393,357,405,23.7
'2018-05-30 10:23:09.00',49.915,-249,-1,56.5,611.8,-393,357,405,23.7
'2018-05-30 10:23:10.00',49.913,-253,1,56.5,611.8,-393,357,405,23.7
'2018-05-30 10:23:10.99',49.910,-253,0,56.6,611.9,-393,357,405,23.7
'2018-05-30 10:23:12.00',49.905,-250,-1,56.6,611.9,-393,357,405,23.7
'2018-05-30 10:23:12.99',49.901,-249,1,56.6,611.9,-393,357,405,23.7
'2018-05-30 10:23:14.00',49.900,-249,-1,56.6,611.9,-393,357,405,23.7
'2018-05-30 10:23:15.00',49.897,-252,2,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:16.00',49.894,-251,0,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:17.00',49.890,-250,-2,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:18.00',49.886,-250,2,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:19.00',49.886,-252,0,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:20.00',49.887,-252,-1,56.6,612.0,-393,357,405,23.7
'2018-05-30 10:23:21.00',49.890,-252,0,56.6,612.0,-393,357,406,23.7
'2018-05-30 10:23:22.00',49.888,-248,-1,56.6,612.0,-393,357,406,23.7
'2018-05-30 10:23:23.00',49.888,-250,-1,56.6,612.0,-393,357,406,23.7
'2018-05-30 10:23:23.99',49.889,-252,1,56.6,612.0,-392,357,406,23.8
'2018-05-30 10:23:25.00',49.889,-251,1,56.6,612.1,-392,356,406,23.8
'2018-05-30 10:23:26.00',49.890,-248,-1,56.7,612.1,-392,356,406,23.8
'2018-05-30 10:23:27.00',49.890,-251,1,56.7,612.1,-392,356,406,23.8
'2018-05-30 10:23:28.00',49.889,-248,1,56.7,612.1,-392,356,405,23.8
'2018-05-30 10:23:29.00',49.890,-251,-1,56.7,612.1,-392,356,405,23.8
'2018-05-30 10:23:30.00',49.890,-252,-1,56.7,612.2,-392,356,405,23.8
'2018-05-30 10:23:31.00',49.892,-248,1,56.7,612.2,-392,357,405,23.8
'2018-05-30 10:23:32.00',49.893,-250,1,56.7,612.2,-392,357,405,23.8
'2018-05-30 10:23:33.00',49.895,-250,1,56.7,612.2,-392,357,405,23.8
'2018-05-30 10:23:34.00',49.895,-250,-1,56.7,612.2,-392,357,404,23.8
'2018-05-30 10:23:34.99',49.895,-252,-1,56.7,612.2,-392,357,404,23.8
'2018-05-30 10:23:36.00',49.895,-253,-1,56.8,612.2,-392,357,404,23.8
'2018-05-30 10:23:36.99',49.896,-248,-2,56.8,612.3,-392,357,404,23.8
'2018-05-30 10:23:38.00',49.897,-250,2,56.8,612.3,-392,357,404,23.8
'2018-05-30 10:23:39.00',49.897,-253,1,56.8,612.3,-392,357,404,23.8
'2018-05-30 10:23:40.00',49.896,-250,-2,56.8,612.3,-392,357,404,23.8
'2018-05-30 10:23:41.00',49.897,-250,0,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:42.00',49.897,-248,-1,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:43.00',49.897,-252,-1,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:44.00',49.898,-251,1,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:45.00',49.898,-247,-1,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:46.00',49.898,-253,2,56.8,612.3,-392,357,405,23.8
'2018-05-30 10:23:47.00',49.899,-251,2,56.8,612.4,-392,357,405,23.8
'2018-05-30 10:23:47.99',49.900,-249,-2,56.8,612.4,-392,357,405,23.8
'2018-05-30 10:23:49.00',49.902,-248,1,56.8,612.4,-392,357,405,23.8
'2018-05-30 10:23:49.99',49.904,-248,-1,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:51.00',49.905,-253,1,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:52.00',49.905,-250,0,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:53.00',49.907,-251,-2,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:54.00',49.908,-250,0,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:55.00',49.907,-250,1,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:56.00',49.906,-253,2,56.8,612.5,-392,357,405,23.8
'2018-05-30 10:23:57.00',49.907,-251,-1,56.9,612.5,-392,357,405,23.8
'2018-05-30 10:23:58.00',49.908,-251,3,56.9,612.5,-392,356,405,23.8
'2018-05-30 10:23:59.00',49.908,-248,0,56.9,612.5,-392,356,405,23.8
'2018-05-30 10:24:00.00',49.908,-252,2,56.9,612.6,-392,356,405,23.8
'2018-05-30 10:24:00.99',49.909,-247,-1,56.9,612.6,-392,356,406,23.8
'2018-05-30 10:24:02.00',49.910,-252,2,56.9,612.6,-392,356,406,23.8
'2018-05-30 10:24:03.00',49.912,-250,0,56.9,612.6,-392,356,406,23.8
'2018-05-30 10:24:04.00',49.916,-248,-2,56.9,612.6,-392,356,406,23.8
'2018-05-30 10:24:05.00',49.922,-248,1,56.9,612.7,-392,356,406,23.8
'2018-05-30 10:24:06.00',49.925,-248,2,57.0,612.7,-392,356,406,23.8
'2018-05-30 10:24:07.00',49.929,-251,-1,57.0,612.7,-392,356,406,23.8
'2018-05-30 10:24:08.00',49.939,-254,3,57.0,612.7,-392,356,406,23.9
'2018-05-30 10:24:09.00',49.943,-251,-3,57.0,612.7,-392,356,406,23.9
'2018-05-30 10:24:10.00',49.950,-251,-1,57.0,612.7,-392,356,406,23.9
'2018-05-30 10:24:11.00',49.954,-251,0,57.0,612.7,-392,356,406,23.9
'2018-05-30 10:24:12.00',49.958,-250,1,57.0,612.7,-392,356,406,23.9
'2018-05-30 10:24:13.00',49.963,-251,-3,57.0,612.8,-392,356,405,23.9
'2018-05-30 10:24:13.99',49.968,-249,-3,57.1,612.8,-392,356,405,23.9
'2018-05-30 10:24:15.00',49.972,-250,-3,57.1,612.8,-392,356,405,24.0
'2018-05-30 10:24:15.99',49.975,-251,-1,57.1,612.8,-392,356,405,24.0
'2018-05-30 10:24:17.00',49.979,-250,-1,57.1,612.8,-392,357,405,24.0
'2018-05-30 10:24:18.00',49.982,-252,1,57.1,612.8,-392,357,405,24.0
'2018-05-30 10:24:19.00',49.985,-250,3,57.1,612.8,-392,357,405,24.0
'2018-05-30 10:24:20.00',49.985,-250,1,57.2,612.8,-392,357,406,24.0
'2018-05-30 10:24:21.00',49.986,-251,1,57.2,612.8,-392,357,406,24.0
'2018-05-30 10:24:22.00',49.985,-250,1,57.2,612.8,-392,357,406,24.0
'2018-05-30 10:24:23.00',49.985,-252,-2,57.2,612.9,-392,357,406,24.0
'2018-05-30 10:24:24.00',49.986,-250,-1,57.2,612.9,-392,357,406,24.0
'2018-05-30 10:24:25.00',49.986,-251,1,57.2,612.9,-392,357,406,24.0
'2018-05-30 10:24:26.00',49.987,-250,0,57.2,612.9,-392,357,406,24.0
'2018-05-30 10:24:26.99',49.986,-250,1,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:28.00',49.986,-251,2,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:29.00',49.985,-253,2,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:30.00',49.985,-253,2,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:31.00',49.982,-254,2,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:32.00',49.981,-251,2,57.2,613.0,-392,357,406,24.0
'2018-05-30 10:24:33.00',49.981,-250,-1,57.3,613.0,-392,357,405,24.0
'2018-05-30 10:24:34.00',49.982,-251,-1,57.3,613.0,-392,357,405,24.0
'2018-05-30 10:24:35.00',49.983,-252,-2,57.3,613.1,-391,357,405,24.0
'2018-05-30 10:24:36.00',49.982,-251,-2,57.3,613.1,-391,357,405,24.0
'2018-05-30 10:24:37.00',49.983,-252,0,57.3,613.1,-391,357,405,24.0
'2018-05-30 10:24:38.00',49.981,-251,1,57.3,613.1,-391,357,405,24.0
'2018-05-30 10:24:39.00',49.978,-251,1,57.3,613.1,-391,357,406,24.0
'2018-05-30 10:24:39.99',49.978,-250,1,57.3,613.1,-391,357,406,24.0
'2018-05-30 10:24:41.00',49.977,-250,-4,57.3,613.2,-391,357,406,24.0
'2018-05-30 10:24:41.99',49.978,-250,-3,57.3,613.2,-391,357,406,24.0
'2018-05-30 10:24:43.00',49.980,-250,-3,57.3,613.2,-391,357,406,24.0
'2018-05-30 10:24:44.00',49.979,-250,-2,57.3,613.2,-391,357,406,24.0
'2018-05-30 10:24:45.00',49.979,-248,-1,57.3,613.2,-391,357,407,24.0
'2018-05-30 10:24:46.00',49.980,-251,0,57.3,613.2,-391,357,407,24.0
'2018-05-30 10:24:47.00',49.981,-250,2,57.3,613.2,-392,357,407,24.0
'2018-05-30 10:24:48.00',49.981,-252,3,57.3,613.2,-392,356,407,24.0
'2018-05-30 10:24:49.00',49.981,-250,-2,57.3,613.3,-392,356,407,24.0
'2018-05-30 10:24:50.00',49.983,-250,-1,57.4,613.3,-392,356,407,24.0
'2018-05-30 10:24:51.00',49.984,-250,-3,57.4,613.3,-392,356,406,24.0
'2018-05-30 10:24:52.00',49.988,-251,-1,57.4,613.3,-392,356,406,24.0
'2018-05-30 10:24:52.99',49.986,-251,-2,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:54.00',49.985,-251,-1,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:55.00',49.984,-252,1,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:56.00',49.981,-251,0,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:57.00',49.979,-250,1,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:58.00',49.976,-248,0,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:24:59.00',49.976,-248,-1,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:25:00.00',49.976,-247,-1,57.4,613.4,-391,356,406,24.0
'2018-05-30 10:25:01.00',49.975,-248,2,57.4,613.4,-390,356,406,24.0
'2018-05-30 10:25:02.00',49.975,-250,1,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:03.00',49.977,-250,3,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:04.00',49.977,-250,3,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:05.00',49.977,-251,1,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:05.99',49.977,-250,0,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:07.00',49.978,-250,-1,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:08.00',49.978,-251,2,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:09.00',49.977,-251,0,57.4,613.5,-390,356,406,24.0
'2018-05-30 10:25:10.00',49.977,-253,2,57.5,613.5,-390,356,406,24.0
'2018-05-30 10:25:11.00',49.977,-253,1,57.5,613.6,-391,356,406,24.0
'2018-05-30 10:25:12.00',49.978,-252,2,57.5,613.6,-391,356,406,24.0
'2018-05-30 10:25:13.00',49.980,-253,1,57.5,613.6,-391,356,406,24.0
'2018-05-30 10:25:14.00',49.980,-251,1,57.5,613.6,-391,356,406,24.0
'2018-05-30 10:25:15.00',49.981,-250,-1,57.5,613.6,-391,356,406,24.0
'2018-05-30 10:25:16.00',49.985,-251,1,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:16.99',49.988,-250,-1,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:18.00',49.989,-250,-1,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:18.99',49.992,-251,0,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:20.00',49.993,-250,2,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:21.00',49.995,-251,1,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:22.00',49.995,-250,3,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:23.00',49.996,-251,2,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:24.00',49.996,-251,3,57.5,613.7,-391,356,406,24.0
'2018-05-30 10:25:25.00',49.998,-252,2,57.5,613.8,-391,356,406,24.0
'2018-05-30 10:25:26.00',49.997,-251,3,57.5,613.8,-391,356,406,24.0
'2018-05-30 10:25:27.00',49.997,-250,1,57.5,613.8,-391,356,406,24.0
'2018-05-30 10:25:28.00',49.995,-252,1,57.5,613.8,-391,356,406,24.0
'2018-05-30 10:25:29.00',49.986,-250,2,57.5,613.8,-391,356,406,24.0
'2018-05-30 10:25:29.99',49.987,-250,3,57.5,613.9,-391,356,406,24.0
'2018-05-30 10:25:31.00',49.983,-249,3,57.5,613.9,-391,356,406,24.0
'2018-05-30 10:25:32.00',49.980,-247,-1,57.5,613.9,-391,356,406,23.9
'2018-05-30 10:25:33.00',49.978,-250,-3,57.5,613.9,-391,356,406,23.9
'2018-05-30 10:25:34.00',49.977,-249,-2,57.5,613.9,-391,356,406,23.9
'2018-05-30 10:25:35.00',49.976,-248,1,57.5,613.9,-391,356,406,23.9
'2018-05-30 10:25:36.00',49.975,-249,1,57.5,613.9,-391,356,406,23.9
'2018-05-30 10:25:37.00',49.974,-250,1,57.6,613.9,-391,356,407,23.9
'2018-05-30 10:25:38.00',49.974,-250,0,57.6,614.0,-391,356,407,23.9
'2018-05-30 10:25:39.00',49.977,-250,-2,57.6,614.0,-391,356,407,23.9
'2018-05-30 10:25:40.00',49.980,-248,-3,57.6,614.0,-391,356,407,23.9
'2018-05-30 10:25:41.00',49.982,-248,-3,57.6,614.0,-391,356,407,23.9
'2018-05-30 10:25:42.00',49.985,-248,-1,57.6,614.0,-391,356,407,23.9
'2018-05-30 10:25:42.99',49.989,-247,-3,57.6,614.1,-391,356,407,23.9
'2018-05-30 10:25:44.00',49.990,-248,-1,57.6,614.1,-391,356,407,23.9
'2018-05-30 10:25:44.99',49.993,-248,0,57.6,614.1,-391,356,407,23.9
'2018-05-30 10:25:46.00',49.997,-248,0,57.6,614.1,-391,356,407,23.9
'2018-05-30 10:25:47.00',50.000,-249,0,57.6,614.1,-391,356,407,23.8
'2018-05-30 10:25:48.00',50.005,-250,0,57.6,614.1,-392,357,407,23.8
'2018-05-30 10:25:49.00',50.008,-248,-1,57.6,614.1,-391,357,407,23.8
'2018-05-30 10:25:50.00',50.011,-247,0,57.6,614.1,-391,357,406,23.8
'2018-05-30 10:25:51.00',50.013,-248,-1,57.6,614.2,-391,357,406,23.8
'2018-05-30 10:25:52.00',50.015,-250,-3,57.6,614.2,-391,357,406,23.8
'2018-05-30 10:25:53.00',50.017,-250,-2,57.7,614.2,-391,357,406,23.8
'2018-05-30 10:25:54.00',50.019,-250,-1,57.7,614.2,-391,356,406,23.8
'2018-05-30 10:25:55.00',50.021,-253,-1,57.7,614.2,-391,356,406,23.8
'2018-05-30 10:25:55.99',50.022,-252,2,57.7,614.2,-391,356,406,23.8
'2018-05-30 10:25:57.00',50.023,-252,1,57.7,614.2,-391,356,406,23.8
'2018-05-30 10:25:58.00',50.025,-251,1,57.7,614.2,-391,356,406,23.8
'2018-05-30 10:25:59.00',50.026,-251,2,57.7,614.3,-391,356,406,23.8
'2018-05-30 10:26:00.00',50.026,-250,-1,57.7,614.3,-391,356,406,23.8
'2018-05-30 10:26:01.00',50.026,-249,-1,57.7,614.3,-391,357,406,23.8
'2018-05-30 10:26:02.00',50.023,-250,-1,57.7,614.3,-391,357,406,23.8
'2018-05-30 10:26:03.00',50.020,-250,2,57.7,614.3,-391,357,407,23.8
'2018-05-30 10:26:04.00',50.019,-250,1,57.7,614.4,-391,357,407,23.8
'2018-05-30 10:26:05.00',50.014,-250,1,57.8,614.4,-390,357,407,23.8
'2018-05-30 10:26:06.00',50.012,-248,2,57.8,614.4,-390,357,407,23.8
'2018-05-30 10:26:07.00',50.010,-250,-1,57.8,614.4,-390,356,407,23.8
'2018-05-30 10:26:08.00',50.009,-248,-1,57.8,614.4,-390,356,407,23.8
'2018-05-30 10:26:08.99',50.006,-248,3,57.8,614.4,-390,356,405,23.8
'2018-05-30 10:26:10.00',50.003,-248,-1,57.8,614.4,-390,356,405,23.8
'2018-05-30 10:26:10.99',49.998,-247,1,57.8,614.4,-390,356,405,23.8
'2018-05-30 10:26:12.00',49.995,-248,0,57.8,614.4,-390,356,405,23.8
'2018-05-30 10:26:13.00',49.991,-248,0,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:14.00',49.986,-248,2,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:15.00',49.983,-250,1,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:16.00',49.980,-248,2,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:17.00',49.978,-250,-1,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:18.00',49.977,-248,0,57.8,614.5,-390,356,405,23.8
'2018-05-30 10:26:19.00',49.977,-247,-1,57.8,614.6,-390,357,405,23.8
'2018-05-30 10:26:20.00',49.977,-247,-1,57.8,614.6,-390,357,405,23.8
'2018-05-30 10:26:21.00',49.977,-247,2,57.8,614.6,-390,357,405,23.8
'2018-05-30 10:26:21.99',49.980,-248,1,57.8,614.6,-390,357,405,23.8
'2018-05-30 10:26:23.00',49.981,-251,2,57.8,614.6,-390,357,405,23.7
'2018-05-30 10:26:24.00',49.982,-248,3,57.8,614.6,-390,357,405,23.7
'2018-05-30 10:26:25.00',49.989,-250,2,57.9,614.6,-390,357,405,23.7
'2018-05-30 10:26:26.00',49.984,-251,-1,57.9,614.6,-390,357,405,23.7
'2018-05-30 10:26:27.00',49.984,-251,0,57.9,614.6,-390,357,405,23.7
'2018-05-30 10:26:28.00',49.982,-250,-2,57.9,614.7,-390,357,407,23.7
'2018-05-30 10:26:29.00',49.983,-251,-1,57.9,614.7,-390,357,407,23.7
'2018-05-30 10:26:30.00',49.981,-250,2,57.9,614.7,-390,357,407,23.7
'2018-05-30 10:26:31.00',49.980,-251,-1,57.9,614.7,-390,357,407,23.7
'2018-05-30 10:26:32.00',49.978,-252,2,57.9,614.7,-390,356,407,23.7
'2018-05-30 10:26:33.00',49.978,-251,2,57.9,614.7,-390,356,407,23.7
'2018-05-30 10:26:34.00',49.981,-252,0,58.0,614.7,-390,356,406,23.7
'2018-05-30 10:26:34.99',49.981,-250,-1,58.0,614.7,-390,356,406,23.7
'2018-05-30 10:26:36.00',49.982,-248,-1,58.0,614.8,-390,356,406,23.6
'2018-05-30 10:26:36.99',49.982,-249,-1,58.0,614.8,-390,356,406,23.6
'2018-05-30 10:26:38.00',49.984,-248,0,58.0,614.8,-390,357,406,23.6
'2018-05-30 10:26:39.00',49.983,-248,-3,58.0,614.8,-390,357,406,23.6
'2018-05-30 10:26:40.00',49.983,-249,1,58.1,614.8,-390,357,406,23.6
'2018-05-30 10:26:41.00',49.983,-250,1,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:42.00',49.983,-250,1,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:43.00',49.983,-250,1,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:44.00',49.982,-251,3,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:45.00',49.982,-250,0,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:45.99',49.983,-250,-1,58.1,614.9,-390,357,406,23.6
'2018-05-30 10:26:47.00',49.983,-250,-1,58.1,614.9,-390,357,404,23.6
'2018-05-30 10:26:47.99',49.983,-249,-1,58.2,615.0,-390,357,404,23.6
'2018-05-30 10:26:49.00',49.982,-250,0,58.2,615.0,-390,357,404,23.6
'2018-05-30 10:26:50.00',49.981,-251,2,58.2,615.0,-390,357,404,23.6
'2018-05-30 10:26:51.00',49.981,-252,1,58.2,615.0,-390,357,404,23.6
'2018-05-30 10:26:52.00',49.981,-252,3,58.2,615.0,-390,357,404,23.6
'2018-05-30 10:26:53.00',49.981,-253,3,58.2,615.0,-390,357,407,23.6
'2018-05-30 10:26:54.00',49.980,-251,0,58.2,615.0,-390,357,407,23.6
'2018-05-30 10:26:55.00',49.980,-252,-1,58.2,615.1,-390,357,407,23.6
'2018-05-30 10:26:56.00',49.981,-251,-1,58.2,615.1,-390,357,407,23.6
'2018-05-30 10:26:57.00',49.981,-250,-1,58.2,615.1,-390,356,407,23.6
'2018-05-30 10:26:58.00',49.981,-250,1,58.2,615.1,-390,356,407,23.6
'2018-05-30 10:26:58.99',49.979,-251,0,58.3,615.1,-390,356,406,23.6
'2018-05-30 10:27:00.00',49.977,-250,0,58.3,615.1,-390,356,406,23.6
'2018-05-30 10:27:01.00',49.976,-251,-1,58.3,615.1,-390,356,406,23.6
'2018-05-30 10:27:02.00',49.976,-251,-1,58.3,615.2,-390,356,406,23.6
'2018-05-30 10:27:03.00',49.977,-250,0,58.3,615.2,-390,356,406,23.6
'2018-05-30 10:27:04.00',49.978,-251,-1,58.3,615.2,-390,356,406,23.6
'2018-05-30 10:27:05.00',49.980,-253,3,58.3,615.2,-390,356,408,23.6
'2018-05-30 10:27:06.00',49.981,-252,3,58.3,615.2,-390,356,408,23.6
'2018-05-30 10:27:07.00',49.983,-253,1,58.3,615.3,-390,356,408,23.6
'2018-05-30 10:27:08.00',49.984,-252,3,58.3,615.3,-390,356,408,23.6
'2018-05-30 10:27:09.00',49.984,-252,1,58.3,615.3,-390,356,408,23.6
'2018-05-30 10:27:10.00',49.986,-254,-2,58.3,615.3,-390,356,408,23.6
'2018-05-30 10:27:11.00',49.985,-251,-1,58.3,615.3,-390,356,408,23.6
'2018-05-30 10:27:11.99',49.985,-250,-2,58.3,615.3,-390,356,409,23.6
'2018-05-30 10:27:13.00',49.984,-252,-1,58.3,615.3,-390,356,409,23.6
'2018-05-30 10:27:13.99',49.984,-251,0,58.3,615.3,-390,356,409,23.6
'2018-05-30 10:27:15.00',49.984,-250,2,58.3,615.3,-390,356,409,23.6
'2018-05-30 10:27:16.00',49.984,-253,2,58.3,615.4,-390,356,409,23.6
'2018-05-30 10:27:17.00',49.983,-251,2,58.4,615.4,-390,356,409,23.6
'2018-05-30 10:27:18.00',49.980,-252,1,58.4,615.4,-390,356,409,23.6
'2018-05-30 10:27:19.00',49.980,-252,-2,58.4,615.4,-390,356,408,23.6
'2018-05-30 10:27:20.00',49.979,-249,0,58.4,615.4,-390,356,408,23.6
'2018-05-30 10:27:21.00',49.979,-250,-2,58.4,615.4,-390,356,408,23.6
'2018-05-30 10:27:22.00',49.979,-250,-2,58.4,615.4,-390,356,408,23.6
'2018-05-30 10:27:23.00',49.979,-248,0,58.4,615.4,-390,356,408,23.6
'2018-05-30 10:27:24.00',49.979,-248,1,58.4,615.5,-391,356,408,23.6
'2018-05-30 10:27:24.99',49.979,-248,1,58.4,615.5,-391,356,407,23.6
'2018-05-30 10:27:26.00',49.979,-248,1,58.4,615.5,-391,356,407,23.6
'2018-05-30 10:27:27.00',49.979,-248,2,58.4,615.5,-391,356,407,23.6
'2018-05-30 10:27:28.00',49.980,-249,-3,58.4,615.5,-391,356,407,23.6
'2018-05-30 10:27:29.00',49.979,-248,-1,58.4,615.5,-391,356,407,23.6
'2018-05-30 10:27:30.00',49.978,-247,-1,58.4,615.5,-390,356,407,23.6
'2018-05-30 10:27:31.00',49.978,-247,0,58.4,615.6,-390,356,407,23.6
'2018-05-30 10:27:32.00',49.977,-249,3,58.4,615.6,-390,356,406,23.6
'2018-05-30 10:27:33.00',49.976,-251,3,58.4,615.6,-390,356,406,23.6
'2018-05-30 10:27:34.00',49.975,-250,1,58.4,615.6,-390,356,406,23.6
'2018-05-30 10:27:35.00',49.974,-250,-1,58.4,615.6,-390,357,406,23.6
'2018-05-30 10:27:36.00',49.972,-251,-1,58.4,615.6,-390,357,406,23.6
'2018-05-30 10:27:37.00',49.970,-251,-1,58.4,615.6,-390,357,406,23.6
'2018-05-30 10:27:37.99',49.970,-252,1,58.5,615.7,-390,357,407,23.6
'2018-05-30 10:27:39.00',49.968,-252,0,58.5,615.7,-390,357,407,23.7
'2018-05-30 10:27:39.99',49.968,-253,-3,58.5,615.7,-390,357,407,23.7
'2018-05-30 10:27:41.00',49.965,-250,-1,58.5,615.7,-390,357,407,23.7
'2018-05-30 10:27:42.00',49.965,-249,-4,58.5,615.7,-390,356,407,23.7
'2018-05-30 10:27:43.00',49.965,-250,-3,58.5,615.7,-390,356,407,23.7
'2018-05-30 10:27:44.00',49.964,-251,1,58.5,615.8,-390,356,407,23.7
'2018-05-30 10:27:45.00',49.965,-251,2,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:46.00',49.965,-251,0,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:47.00',49.966,-252,-2,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:48.00',49.968,-248,-1,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:49.00',49.968,-250,1,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:50.00',49.970,-250,3,58.5,615.8,-390,356,408,23.7
'2018-05-30 10:27:50.99',49.973,-250,1,58.5,615.8,-390,356,409,23.7
'2018-05-30 10:27:52.00',49.977,-250,-2,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:53.00',49.978,-251,-2,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:54.00',49.980,-250,-1,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:55.00',49.982,-250,0,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:56.00',49.983,-251,1,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:57.00',49.984,-252,1,58.5,615.9,-390,356,409,23.7
'2018-05-30 10:27:58.00',49.984,-252,1,58.5,615.9,-390,356,408,23.7
'2018-05-30 10:27:59.00',49.985,-252,1,58.5,615.9,-389,356,408,23.7
'2018-05-30 10:28:00.00',49.984,-250,-1,58.5,616.0,-389,356,408,23.7
'2018-05-30 10:28:01.00',49.984,-251,0,58.5,616.0,-389,356,408,23.7
'2018-05-30 10:28:02.00',49.985,-248,-2,58.6,616.0,-389,356,408,23.7
'2018-05-30 10:28:03.00',49.985,-250,-3,58.6,616.0,-389,356,408,23.7
'2018-05-30 10:28:03.99',49.984,-249,-3,58.6,616.0,-389,356,408,23.7
'2018-05-30 10:28:05.00',49.984,-248,-3,58.6,616.0,-389,356,408,23.7
'2018-05-30 10:28:05.99',49.984,-250,2,58.6,616.1,-389,356,408,23.7
'2018-05-30 10:28:07.00',49.984,-249,1,58.6,616.1,-389,356,408,23.7
'2018-05-30 10:28:08.00',49.984,-250,3,58.6,616.1,-389,356,408,23.7
'2018-05-30 10:28:09.00',49.985,-250,-3,58.6,616.1,-389,356,408,23.7
'2018-05-30 10:28:10.00',49.984,-252,-1,58.6,616.1,-389,356,408,23.7
'2018-05-30 10:28:11.00',49.981,-251,-2,58.6,616.1,-390,356,411,23.8
'2018-05-30 10:28:12.00',49.981,-250,0,58.6,616.1,-390,356,411,23.8
'2018-05-30 10:28:13.00',49.979,-250,-1,58.6,616.1,-390,356,411,23.8
'2018-05-30 10:28:14.00',49.974,-251,3,58.6,616.2,-390,354,411,23.8
'2018-05-30 10:28:15.00',49.973,-250,2,58.6,616.2,-390,354,411,23.8
'2018-05-30 10:28:16.00',49.969,-248,-1,58.6,616.2,-389,354,411,23.8
'2018-05-30 10:28:16.99',49.966,-248,0,58.6,616.2,-389,354,407,23.8
'2018-05-30 10:28:18.00',49.965,-248,-2,58.7,616.2,-389,354,407,23.8
'2018-05-30 10:28:19.00',49.963,-251,2,58.7,616.2,-389,354,407,23.8
'2018-05-30 10:28:20.00',49.960,-250,2,58.7,616.2,-389,356,407,23.8
'2018-05-30 10:28:21.00',49.960,-250,1,58.7,616.3,-389,356,407,23.8
'2018-05-30 10:28:22.00',49.958,-250,0,58.7,616.3,-389,356,407,23.8
