'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 10:28:23.00',49.956,-251,3,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:24.00',49.955,-252,2,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:25.00',49.952,-252,-1,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:26.00',49.953,-251,0,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:27.00',49.953,-250,2,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:27.99',49.955,-248,0,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:29.00',49.955,-248,-1,58.7,616.3,-389,356,405,23.8
'2018-05-30 10:28:29.99',49.956,-246,-1,58.7,616.4,-389,356,405,23.8
'2018-05-30 10:28:31.00',49.957,-250,2,58.7,616.4,-389,356,405,23.8
'2018-05-30 10:28:32.00',49.958,-249,-1,58.7,616.4,-389,356,405,23.8
'2018-05-30 10:28:33.00',49.960,-247,0,58.7,616.4,-389,356,405,23.8
'2018-05-30 10:28:34.00',49.961,-248,1,58.7,616.4,-389,356,405,23.8
'2018-05-30 10:28:35.00',49.962,-250,2,58.8,616.4,-389,356,407,23.8
'2018-05-30 10:28:36.00',49.963,-252,3,58.8,616.5,-389,356,407,23.8
'2018-05-30 10:28:37.00',49.964,-250,-2,58.8,616.5,-389,356,407,23.8
'2018-05-30 10:28:38.00',49.966,-250,-1,58.8,616.5,-389,356,407,23.8
'2018-05-30 10:28:39.00',49.968,-250,1,58.8,616.5,-389,356,407,23.8
'2018-05-30 10:28:40.00',49.968,-252,1,58.8,616.5,-389,356,407,23.8
'2018-05-30 10:28:40.99',49.968,-250,3,58.8,616.5,-389,356,408,23.8
'2018-05-30 10:28:42.00',49.968,-250,-3,58.8,616.5,-389,356,408,23.8
'2018-05-30 10:28:42.99',49.970,-249,0,58.8,616.6,-389,356,408,23.8
'2018-05-30 10:28:44.00',49.972,-248,-2,58.8,616.6,-389,356,408,23.8
'2018-05-30 10:28:45.00',49.974,-251,1,58.8,616.6,-389,356,408,23.8
'2018-05-30 10:28:46.00',49.974,-252,3,58.8,616.6,-389,356,408,23.8
'2018-05-30 10:28:47.00',49.974,-251,1,58.8,616.6,-389,356,409,23.8
'2018-05-30 10:28:48.00',49.974,-250,1,58.8,616.6,-389,356,409,23.8
'2018-05-30 10:28:49.00',49.974,-251,-1,58.8,616.6,-389,356,409,23.8
'2018-05-30 10:28:50.00',49.976,-250,-2,58.8,616.7,-389,356,409,23.8
'2018-05-30 10:28:51.00',49.978,-252,0,58.9,616.7,-389,356,409,23.8
'2018-05-30 10:28:52.00',49.979,-254,3,58.9,616.7,-389,356,408,23.8
'2018-05-30 10:28:53.00',49.980,-254,2,58.9,616.7,-389,356,408,23.8
'2018-05-30 10:28:53.99',49.981,-250,1,58.9,616.7,-389,356,408,23.8
'2018-05-30 10:28:55.00',49.983,-253,2,58.9,616.7,-389,356,408,23.8
'2018-05-30 10:28:56.00',49.986,-250,3,58.9,616.7,-389,356,408,23.8
'2018-05-30 10:28:57.00',49.987,-252,1,58.9,616.8,-389,356,408,23.8
'2018-05-30 10:28:58.00',49.987,-250,2,58.9,616.8,-389,356,409,23.8
'2018-05-30 10:28:59.00',49.989,-250,-1,58.9,616.8,-389,356,409,23.8
'2018-05-30 10:29:00.00',49.989,-251,-1,58.9,616.8,-389,356,409,23.8
'2018-05-30 10:29:01.00',49.987,-250,-1,58.9,616.8,-389,356,409,23.8
'2018-05-30 10:29:02.00',49.987,-250,-2,58.9,616.8,-389,355,409,23.8
'2018-05-30 10:29:03.00',49.984,-251,-2,59.0,616.8,-389,355,409,23.8
'2018-05-30 10:29:04.00',49.981,-250,-1,59.0,616.8,-389,355,409,23.8
'2018-05-30 10:29:05.00',49.975,-251,1,59.0,616.8,-389,355,409,23.8
'2018-05-30 10:29:06.00',49.971,-252,-1,59.0,616.9,-389,355,409,23.8
'2018-05-30 10:29:06.99',49.968,-252,0,59.0,616.9,-389,355,409,23.8
'2018-05-30 10:29:08.00',49.965,-247,-2,59.0,616.9,-389,356,409,23.8
'2018-05-30 10:29:08.99',49.961,-249,-2,59.1,616.9,-389,356,409,23.8
'2018-05-30 10:29:10.00',49.960,-250,1,59.1,616.9,-389,356,405,23.8
'2018-05-30 10:29:11.00',49.959,-251,-2,59.1,616.9,-389,356,405,23.8
'2018-05-30 10:29:12.00',49.958,-250,0,59.1,617.0,-389,356,405,23.8
'2018-05-30 10:29:13.00',49.958,-252,-1,59.1,617.0,-389,356,405,23.8
'2018-05-30 10:29:14.00',49.959,-250,0,59.1,617.0,-389,356,405,23.8
'2018-05-30 10:29:15.00',49.961,-250,-2,59.1,617.0,-389,356,405,23.8
'2018-05-30 10:29:16.00',49.962,-250,-1,59.1,617.0,-389,356,405,23.8
'2018-05-30 10:29:17.00',49.963,-252,0,59.1,617.0,-389,356,406,23.8
'2018-05-30 10:29:18.00',49.965,-251,1,59.2,617.0,-389,356,406,23.8
'2018-05-30 10:29:19.00',49.967,-250,2,59.2,617.0,-389,356,406,23.8
'2018-05-30 10:29:19.99',49.970,-251,-1,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:21.00',49.971,-250,0,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:22.00',49.973,-248,0,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:23.00',49.976,-253,2,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:24.00',49.980,-253,2,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:25.00',49.982,-252,3,59.2,617.1,-389,357,406,23.8
'2018-05-30 10:29:26.00',49.985,-252,-1,59.3,617.1,-389,357,406,23.8
'2018-05-30 10:29:27.00',49.988,-253,-1,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:28.00',49.990,-251,1,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:29.00',49.992,-252,0,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:30.00',49.993,-251,0,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:31.00',49.994,-251,1,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:32.00',49.995,-252,0,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:32.99',49.996,-252,-1,59.3,617.2,-389,357,406,23.7
'2018-05-30 10:29:34.00',49.996,-250,1,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:34.99',49.992,-251,-1,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:36.00',49.991,-252,1,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:37.00',49.989,-250,0,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:38.00',49.985,-250,-1,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:39.00',49.985,-250,3,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:40.00',49.983,-250,3,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:41.00',49.980,-249,3,59.3,617.3,-389,356,406,23.7
'2018-05-30 10:29:42.00',49.977,-248,3,59.3,617.4,-388,356,406,23.7
'2018-05-30 10:29:43.00',49.976,-249,-2,59.3,617.4,-388,356,406,23.7
'2018-05-30 10:29:44.00',49.975,-249,-1,59.3,617.4,-388,356,406,23.7
'2018-05-30 10:29:45.00',49.975,-248,-1,59.3,617.4,-388,356,406,23.7
'2018-05-30 10:29:45.99',49.976,-249,1,59.4,617.4,-388,356,406,23.7
'2018-05-30 10:29:47.00',49.976,-249,1,59.4,617.4,-388,357,406,23.7
'2018-05-30 10:29:48.00',49.976,-248,1,59.4,617.4,-388,357,406,23.7
'2018-05-30 10:29:49.00',49.976,-248,-1,59.4,617.5,-388,357,406,23.7
'2018-05-30 10:29:50.00',49.976,-248,-2,59.4,617.5,-388,357,406,23.7
'2018-05-30 10:29:51.00',49.976,-248,-2,59.4,617.5,-388,357,406,23.7
'2018-05-30 10:29:52.00',49.977,-247,-1,59.4,617.5,-388,357,406,23.7
'2018-05-30 10:29:53.00',49.978,-249,-3,59.4,617.5,-388,356,406,23.7
'2018-05-30 10:29:54.00',49.981,-247,-1,59.4,617.5,-388,356,406,23.7
'2018-05-30 10:29:55.00',49.982,-249,1,59.4,617.5,-388,356,406,23.7
'2018-05-30 10:29:56.00',49.985,-252,2,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:29:56.99',49.986,-250,2,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:29:58.00',49.986,-250,3,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:29:58.99',49.986,-250,3,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:30:00.00',49.984,-250,2,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:30:01.00',49.983,-248,3,59.4,617.6,-388,356,407,23.7
'2018-05-30 10:30:02.00',49.982,-251,-2,59.4,617.6,-388,356,405,23.7
'2018-05-30 10:30:03.00',49.982,-249,0,59.4,617.6,-388,356,405,23.7
'2018-05-30 10:30:04.00',49.983,-250,0,59.4,617.6,-388,356,405,23.7
'2018-05-30 10:30:05.00',49.986,-251,1,59.4,617.6,-388,356,405,23.7
'2018-05-30 10:30:06.00',49.989,-251,0,59.4,617.7,-388,356,405,23.7
'2018-05-30 10:30:07.00',49.991,-251,2,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:08.00',49.993,-252,1,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:09.00',49.998,-250,2,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:09.99',49.997,-252,-13,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:11.00',49.998,-250,15,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:11.99',49.998,-250,16,59.5,617.7,-387,356,405,23.7
'2018-05-30 10:30:13.00',49.998,-248,17,59.5,617.8,-387,356,405,23.7
'2018-05-30 10:30:14.00',49.998,-247,16,59.5,617.8,-387,356,405,23.7
'2018-05-30 10:30:15.00',49.998,-248,16,59.5,617.8,-387,356,405,23.7
'2018-05-30 10:30:16.00',49.995,-250,1,59.5,617.8,-387,356,405,23.7
'2018-05-30 10:30:17.00',49.994,-248,1,59.5,617.8,-387,356,405,23.7
'2018-05-30 10:30:18.00',49.992,-248,0,59.5,617.8,-388,356,405,23.7
'2018-05-30 10:30:19.00',49.992,-248,-2,59.5,617.8,-388,357,405,23.7
'2018-05-30 10:30:20.00',49.988,-247,-1,59.5,617.9,-388,357,405,23.7
'2018-05-30 10:30:21.00',49.989,-247,0,59.5,617.9,-387,357,405,23.7
'2018-05-30 10:30:22.00',49.989,-248,-1,59.5,617.9,-387,357,405,23.7
'2018-05-30 10:30:22.99',49.989,-247,-1,59.5,617.9,-388,357,405,23.7
'2018-05-30 10:30:24.00',49.993,-248,2,59.5,617.9,-388,357,405,23.7
'2018-05-30 10:30:25.00',49.992,-248,1,59.5,617.9,-387,357,405,23.7
'2018-05-30 10:30:26.00',49.992,-248,0,59.5,618.0,-387,357,405,23.7
'2018-05-30 10:30:27.00',49.992,-250,1,59.5,618.0,-387,357,405,23.7
'2018-05-30 10:30:28.00',49.989,-248,2,59.5,618.0,-387,357,405,23.7
'2018-05-30 10:30:29.00',49.988,-250,2,59.5,618.0,-387,357,405,23.7
'2018-05-30 10:30:30.00',49.986,-250,3,59.5,618.0,-387,356,405,23.7
'2018-05-30 10:30:31.00',49.985,-250,0,59.6,618.0,-387,356,405,23.6
'2018-05-30 10:30:32.00',49.985,-250,1,59.6,618.0,-387,356,405,23.6
'2018-05-30 10:30:33.00',49.984,-251,-1,59.6,618.0,-387,356,405,23.6
'2018-05-30 10:30:34.00',49.984,-252,-1,59.6,618.0,-387,356,405,23.6
'2018-05-30 10:30:35.00',49.985,-251,-1,59.6,618.1,-388,356,405,23.6
'2018-05-30 10:30:35.99',49.986,-250,0,59.6,618.1,-388,357,405,23.6
'2018-05-30 10:30:37.00',49.987,-250,0,59.6,618.1,-388,357,405,23.6
'2018-05-30 10:30:37.99',49.988,-251,0,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:39.00',49.989,-250,-1,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:40.00',49.991,-251,1,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:41.00',49.994,-252,2,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:42.00',49.996,-250,0,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:43.00',49.998,-250,11,59.6,618.1,-388,357,405,23.7
'2018-05-30 10:30:44.00',50.000,-251,0,59.6,618.2,-388,357,405,23.7
'2018-05-30 10:30:45.00',50.001,-250,2,59.6,618.2,-387,357,404,23.7
'2018-05-30 10:30:46.00',50.001,-250,2,59.7,618.2,-387,357,404,23.7
'2018-05-30 10:30:47.00',50.001,-251,1,59.7,618.2,-387,357,404,23.7
'2018-05-30 10:30:48.00',50.000,-250,14,59.7,618.2,-387,357,404,23.7
'2018-05-30 10:30:48.99',50.000,-253,1,59.7,618.3,-387,357,404,23.7
'2018-05-30 10:30:50.00',49.998,-250,2,59.7,618.3,-387,357,404,23.8
'2018-05-30 10:30:51.00',49.998,-250,3,59.7,618.3,-387,357,405,23.8
'2018-05-30 10:30:52.00',49.995,-251,2,59.7,618.3,-387,357,405,23.8
'2018-05-30 10:30:53.00',49.995,-250,2,59.7,618.3,-387,357,405,23.8
'2018-05-30 10:30:54.00',49.993,-249,1,59.7,618.3,-387,356,405,23.8
'2018-05-30 10:30:55.00',49.991,-251,0,59.7,618.3,-387,356,405,23.8
'2018-05-30 10:30:56.00',49.989,-249,1,59.7,618.3,-387,356,405,23.8
'2018-05-30 10:30:57.00',49.988,-251,-1,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:30:58.00',49.987,-250,-1,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:30:59.00',49.986,-248,-2,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:31:00.00',49.985,-250,-3,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:31:01.00',49.985,-248,-2,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:31:01.99',49.984,-248,-1,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:31:03.00',49.986,-250,-2,59.7,618.4,-387,356,405,23.8
'2018-05-30 10:31:03.99',49.986,-250,2,59.7,618.4,-387,356,407,23.8
'2018-05-30 10:31:05.00',49.987,-248,1,59.8,618.4,-387,356,407,23.8
'2018-05-30 10:31:06.00',49.987,-249,1,59.8,618.4,-387,356,407,23.8
'2018-05-30 10:31:07.00',49.987,-250,2,59.8,618.5,-387,356,407,23.8
'2018-05-30 10:31:08.00',49.987,-249,2,59.8,618.5,-387,356,407,23.8
'2018-05-30 10:31:09.00',49.986,-248,1,59.8,618.5,-387,356,407,23.8
'2018-05-30 10:31:10.00',49.984,-250,1,59.8,618.5,-387,356,407,23.8
'2018-05-30 10:31:11.00',49.983,-248,-2,59.8,618.5,-387,356,407,23.8
'2018-05-30 10:31:12.00',49.983,-248,-1,59.8,618.5,-388,356,407,23.8
'2018-05-30 10:31:13.00',49.981,-247,-2,59.8,618.6,-387,356,407,23.8
'2018-05-30 10:31:14.00',49.980,-247,-1,59.8,618.6,-387,356,407,23.8
'2018-05-30 10:31:14.99',49.979,-248,-2,59.8,618.6,-387,356,407,23.8
'2018-05-30 10:31:16.00',49.978,-248,1,59.8,618.6,-387,356,407,23.8
'2018-05-30 10:31:17.00',49.978,-249,2,59.8,618.6,-387,356,407,23.8
'2018-05-30 10:31:18.00',49.977,-250,-1,59.9,618.6,-387,356,407,23.8
'2018-05-30 10:31:19.00',49.976,-250,3,59.9,618.6,-387,357,407,23.8
'2018-05-30 10:31:20.00',49.976,-250,0,59.9,618.6,-387,357,407,23.8
'2018-05-30 10:31:21.00',49.976,-250,-2,59.9,618.6,-387,357,407,23.8
'2018-05-30 10:31:22.00',49.978,-248,3,59.9,618.7,-387,357,405,23.8
'2018-05-30 10:31:23.00',49.981,-249,2,59.9,618.7,-387,357,405,23.8
'2018-05-30 10:31:24.00',49.982,-248,3,59.9,618.7,-387,357,405,23.8
'2018-05-30 10:31:25.00',49.984,-248,-2,59.9,618.7,-387,357,405,23.8
'2018-05-30 10:31:26.00',49.985,-247,-1,59.9,618.7,-387,357,405,23.8
'2018-05-30 10:31:27.00',49.984,-248,-2,59.9,618.8,-387,357,405,23.8
'2018-05-30 10:31:27.99',49.984,-248,-1,59.9,618.8,-387,357,405,23.8
'2018-05-30 10:31:29.00',49.984,-248,-1,59.9,618.8,-387,357,405,23.8
'2018-05-30 10:31:30.00',49.984,-248,0,59.9,618.8,-387,357,405,23.8
'2018-05-30 10:31:31.00',49.983,-248,1,60.0,618.8,-387,357,405,23.8
'2018-05-30 10:31:32.00',49.982,-249,1,60.0,618.8,-387,356,405,23.8
'2018-05-30 10:31:33.00',49.980,-250,3,60.0,618.8,-387,356,405,23.8
'2018-05-30 10:31:34.00',49.980,-250,0,60.0,618.8,-387,356,405,23.8
'2018-05-30 10:31:35.00',49.975,-252,-1,60.0,618.8,-387,356,406,23.8
'2018-05-30 10:31:36.00',49.975,-251,-1,60.0,618.9,-387,356,406,23.8
'2018-05-30 10:31:37.00',49.973,-250,1,60.0,618.9,-387,356,406,23.8
'2018-05-30 10:31:38.00',49.972,-251,0,60.0,618.9,-387,356,406,23.8
'2018-05-30 10:31:38.99',49.972,-252,0,60.1,618.9,-387,356,406,23.8
'2018-05-30 10:31:40.00',49.972,-250,3,60.1,618.9,-387,356,406,23.8
'2018-05-30 10:31:40.99',49.971,-249,1,60.1,618.9,-387,356,404,23.8
'2018-05-30 10:31:42.00',49.971,-248,0,60.1,618.9,-387,356,404,23.8
'2018-05-30 10:31:43.00',49.970,-248,-1,60.1,618.9,-387,356,404,23.8
'2018-05-30 10:31:44.00',49.971,-248,-1,60.1,618.9,-387,356,404,23.8
'2018-05-30 10:31:45.00',49.973,-251,1,60.1,619.0,-387,356,404,23.8
'2018-05-30 10:31:46.00',49.975,-251,2,60.1,619.0,-387,356,404,23.8
'2018-05-30 10:31:47.00',49.978,-250,0,60.1,619.0,-387,356,404,23.8
'2018-05-30 10:31:48.00',49.980,-250,1,60.2,619.0,-386,356,405,23.8
'2018-05-30 10:31:49.00',49.981,-250,-2,60.2,619.0,-386,356,405,23.8
'2018-05-30 10:31:50.00',49.982,-250,0,60.2,619.0,-386,356,405,23.8
'2018-05-30 10:31:51.00',49.983,-250,0,60.2,619.1,-386,356,405,23.8
'2018-05-30 10:31:51.99',49.986,-251,0,60.2,619.1,-386,356,405,23.8
'2018-05-30 10:31:53.00',49.989,-252,2,60.2,619.1,-386,356,405,23.8
'2018-05-30 10:31:54.00',49.995,-253,3,60.2,619.1,-387,356,405,23.8
'2018-05-30 10:31:55.00',49.996,-252,1,60.2,619.1,-387,356,406,23.8
'2018-05-30 10:31:56.00',49.998,-253,2,60.3,619.1,-387,356,406,23.8
'2018-05-30 10:31:57.00',50.000,-252,3,60.3,619.1,-387,356,406,23.8
'2018-05-30 10:31:58.00',50.001,-252,1,60.3,619.1,-387,356,406,23.8
'2018-05-30 10:31:59.00',50.001,-250,1,60.3,619.1,-387,356,406,23.8
'2018-05-30 10:32:00.00',50.000,-251,1,60.3,619.2,-387,356,406,23.8
'2018-05-30 10:32:01.00',49.999,-250,2,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:02.00',49.996,-253,2,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:03.00',49.995,-250,1,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:04.00',49.994,-250,2,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:04.99',49.995,-253,3,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:06.00',49.996,-253,4,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:06.99',49.998,-252,1,60.3,619.2,-386,356,407,23.8
'2018-05-30 10:32:08.00',49.998,-252,3,60.3,619.2,-386,356,406,23.8
'2018-05-30 10:32:09.00',49.998,-252,4,60.3,619.2,-386,356,406,23.8
'2018-05-30 10:32:10.00',49.998,-252,3,60.3,619.3,-386,356,406,23.8
'2018-05-30 10:32:11.00',49.998,-250,2,60.3,619.3,-386,356,406,23.8
'2018-05-30 10:32:12.00',49.997,-247,2,60.3,619.3,-386,357,406,23.8
'2018-05-30 10:32:13.00',49.997,-248,2,60.3,619.3,-386,357,406,23.8
'2018-05-30 10:32:14.00',49.996,-249,1,60.3,619.3,-386,357,406,23.8
'2018-05-30 10:32:15.00',49.995,-248,3,60.3,619.3,-386,357,406,23.8
'2018-05-30 10:32:16.00',49.996,-248,2,60.4,619.3,-386,357,406,23.8
'2018-05-30 10:32:17.00',49.997,-250,3,60.4,619.3,-386,357,406,23.8
'2018-05-30 10:32:17.99',49.998,-250,1,60.4,619.3,-386,356,406,23.8
'2018-05-30 10:32:19.00',49.998,-250,1,60.4,619.3,-386,356,406,23.8
'2018-05-30 10:32:20.00',49.997,-250,3,60.4,619.4,-387,356,406,23.8
'2018-05-30 10:32:21.00',49.999,-252,-15,60.4,619.4,-387,356,405,23.8
'2018-05-30 10:32:22.00',50.001,-250,0,60.4,619.4,-387,356,405,23.8
'2018-05-30 10:32:23.00',50.001,-250,1,60.4,619.4,-387,356,405,23.8
'2018-05-30 10:32:24.00',50.001,-249,3,60.4,619.4,-386,356,405,23.8
'2018-05-30 10:32:25.00',50.000,-247,20,60.4,619.5,-386,356,405,23.8
'2018-05-30 10:32:26.00',49.998,-251,3,60.4,619.5,-386,356,405,23.8
'2018-05-30 10:32:27.00',49.997,-250,3,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:28.00',49.996,-249,-1,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:29.00',49.996,-250,-1,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:30.00',49.994,-248,-1,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:30.99',49.994,-248,1,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:32.00',49.993,-247,1,60.4,619.5,-386,356,407,23.8
'2018-05-30 10:32:32.99',49.993,-247,0,60.4,619.5,-386,356,404,23.8
'2018-05-30 10:32:34.00',49.993,-247,1,60.4,619.6,-386,356,404,23.8
'2018-05-30 10:32:35.00',49.995,-247,1,60.4,619.6,-386,356,404,23.8
'2018-05-30 10:32:36.00',49.994,-248,0,60.4,619.6,-386,357,404,23.8
'2018-05-30 10:32:37.00',49.995,-248,-3,60.4,619.6,-386,357,404,23.8
'2018-05-30 10:32:38.00',49.998,-246,15,60.4,619.6,-386,357,404,23.8
'2018-05-30 10:32:39.00',50.002,-247,1,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:40.00',50.006,-247,-1,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:41.00',50.010,-247,1,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:42.00',50.012,-248,-3,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:43.00',50.014,-248,-1,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:43.99',50.016,-248,3,60.5,619.7,-386,357,405,23.8
'2018-05-30 10:32:45.00',50.019,-251,3,60.5,619.7,-386,357,406,23.8
'2018-05-30 10:32:46.00',50.020,-250,3,60.5,619.7,-386,357,406,23.8
'2018-05-30 10:32:47.00',50.021,-250,2,60.5,619.7,-386,357,406,23.8
'2018-05-30 10:32:48.00',50.022,-250,3,60.5,619.7,-386,357,406,23.8
'2018-05-30 10:32:49.00',50.022,-250,0,60.5,619.8,-386,357,406,23.8
'2018-05-30 10:32:50.00',50.022,-250,1,60.5,619.8,-386,357,406,23.8
'2018-05-30 10:32:51.00',50.022,-253,-1,60.5,619.8,-386,357,405,23.8
'2018-05-30 10:32:52.00',50.021,-251,4,60.5,619.8,-386,357,405,23.8
'2018-05-30 10:32:53.00',50.020,-252,1,60.5,619.8,-386,357,405,23.8
'2018-05-30 10:32:54.00',50.019,-253,3,60.5,619.8,-386,357,405,23.9
'2018-05-30 10:32:55.00',50.018,-252,4,60.5,619.8,-386,357,405,23.9
'2018-05-30 10:32:56.00',50.017,-250,3,60.5,619.8,-386,357,405,23.9
'2018-05-30 10:32:56.99',50.017,-250,1,60.5,619.8,-386,357,405,23.9
'2018-05-30 10:32:58.00',50.017,-250,2,60.5,619.8,-386,357,404,23.9
'2018-05-30 10:32:58.99',50.018,-250,1,60.5,619.9,-386,357,404,23.9
'2018-05-30 10:33:00.00',50.019,-251,0,60.6,619.9,-386,357,404,23.9
'2018-05-30 10:33:01.00',50.020,-251,3,60.6,619.9,-386,357,404,23.9
'2018-05-30 10:33:02.00',50.022,-250,1,60.6,619.9,-386,357,404,23.9
'2018-05-30 10:33:03.00',50.023,-251,1,60.6,619.9,-386,357,404,23.9
'2018-05-30 10:33:04.00',50.026,-250,1,60.6,620.0,-386,357,404,23.9
'2018-05-30 10:33:05.00',50.027,-248,-1,60.6,620.0,-386,357,404,23.9
'2018-05-30 10:33:06.00',50.028,-250,-1,60.6,620.0,-386,357,404,23.9
'2018-05-30 10:33:07.00',50.029,-249,1,60.6,620.0,-386,357,404,23.9
'2018-05-30 10:33:07.99',50.030,-251,0,60.6,620.0,-386,357,404,23.9
'2018-05-30 10:33:09.00',50.031,-252,-2,60.6,620.0,-386,357,403,23.9
'2018-05-30 10:33:09.99',50.031,-250,-1,60.6,620.0,-386,357,403,23.9
'2018-05-30 10:33:11.00',50.031,-249,-1,60.6,620.0,-386,357,403,23.9
'2018-05-30 10:33:12.00',50.031,-250,-1,60.6,620.0,-386,357,403,23.9
'2018-05-30 10:33:13.00',50.031,-251,0,60.6,620.0,-386,357,403,23.9
'2018-05-30 10:33:14.00',50.031,-252,-1,60.6,620.1,-386,357,403,23.9
'2018-05-30 10:33:15.00',50.031,-247,-1,60.6,620.1,-386,357,403,23.9
'2018-05-30 10:33:16.00',50.031,-248,-1,60.6,620.1,-386,357,403,23.9
'2018-05-30 10:33:17.00',50.031,-248,-1,60.6,620.1,-386,357,403,23.9
'2018-05-30 10:33:18.00',50.030,-250,3,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:19.00',50.031,-247,3,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:20.00',50.031,-248,0,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:20.99',50.030,-250,-3,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:22.00',50.029,-248,-1,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:23.00',50.028,-250,0,60.7,620.1,-386,357,403,23.9
'2018-05-30 10:33:24.00',50.028,-250,3,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:25.00',50.029,-250,2,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:26.00',50.031,-250,-1,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:27.00',50.035,-251,0,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:28.00',50.038,-251,1,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:29.00',50.041,-250,1,60.7,620.2,-386,357,403,23.9
'2018-05-30 10:33:30.00',50.044,-250,1,60.7,620.2,-386,357,403,23.8
'2018-05-30 10:33:31.00',50.047,-250,0,60.7,620.2,-386,357,403,23.8
'2018-05-30 10:33:32.00',50.050,-250,2,60.7,620.2,-386,357,403,23.8
'2018-05-30 10:33:33.00',50.052,-250,1,60.7,620.3,-386,357,403,23.8
'2018-05-30 10:33:33.99',50.055,-251,2,60.7,620.3,-386,357,403,23.8
'2018-05-30 10:33:35.00',50.057,-250,0,60.7,620.3,-386,357,403,23.8
'2018-05-30 10:33:35.99',50.059,-250,3,60.7,620.3,-386,357,403,23.8
'2018-05-30 10:33:37.00',50.062,-249,0,60.8,620.3,-386,358,403,23.8
'2018-05-30 10:33:38.00',50.064,-250,-3,60.8,620.4,-386,358,403,23.8
'2018-05-30 10:33:39.00',50.066,-251,2,60.8,620.4,-386,358,403,23.8
'2018-05-30 10:33:40.00',50.068,-251,-3,60.8,620.4,-386,358,404,23.8
'2018-05-30 10:33:41.00',50.069,-252,2,60.8,620.4,-386,358,404,23.8
'2018-05-30 10:33:42.00',50.070,-247,-1,60.8,620.4,-386,358,404,23.8
'2018-05-30 10:33:43.00',50.071,-250,0,60.8,620.4,-386,358,404,23.8
'2018-05-30 10:33:44.00',50.072,-250,0,60.8,620.4,-386,358,404,23.8
'2018-05-30 10:33:45.00',50.073,-249,-1,60.9,620.4,-386,358,404,23.7
'2018-05-30 10:33:46.00',50.072,-252,2,60.9,620.4,-386,358,404,23.7
'2018-05-30 10:33:46.99',50.072,-252,-1,60.9,620.4,-386,358,404,23.7
'2018-05-30 10:33:48.00',50.071,-251,3,60.9,620.4,-386,358,404,23.7
'2018-05-30 10:33:49.00',50.070,-250,-1,60.9,620.4,-386,358,404,23.7
'2018-05-30 10:33:50.00',50.069,-250,1,60.9,620.5,-386,358,404,23.7
'2018-05-30 10:33:51.00',50.068,-250,-1,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:52.00',50.067,-249,0,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:53.00',50.066,-251,1,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:54.00',50.064,-250,0,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:55.00',50.064,-251,-1,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:56.00',50.062,-250,1,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:57.00',50.062,-248,-3,60.9,620.5,-386,357,404,23.7
'2018-05-30 10:33:58.00',50.061,-250,0,60.9,620.6,-386,357,404,23.7
'2018-05-30 10:33:59.00',50.061,-248,0,60.9,620.6,-386,357,405,23.7
'2018-05-30 10:33:59.99',50.060,-250,-1,61.0,620.6,-387,357,405,23.7
'2018-05-30 10:34:01.00',50.058,-251,2,61.0,620.6,-387,357,405,23.7
'2018-05-30 10:34:01.99',50.056,-250,1,61.0,620.6,-387,357,405,23.7
'2018-05-30 10:34:03.00',50.053,-252,1,61.0,620.7,-387,357,405,23.7
'2018-05-30 10:34:04.00',50.052,-253,1,61.0,620.7,-387,357,405,23.7
'2018-05-30 10:34:05.00',50.048,-250,1,61.0,620.7,-387,357,404,23.7
'2018-05-30 10:34:06.00',50.047,-252,-1,61.0,620.7,-387,357,404,23.7
'2018-05-30 10:34:07.00',50.043,-250,1,61.0,620.7,-387,357,404,23.7
'2018-05-30 10:34:08.00',50.039,-250,-1,61.0,620.7,-387,357,404,23.7
'2018-05-30 10:34:09.00',50.036,-250,0,61.1,620.7,-387,357,404,23.7
'2018-05-30 10:34:10.00',50.033,-248,-1,61.1,620.7,-387,357,404,23.7
'2018-05-30 10:34:11.00',50.029,-250,-1,61.1,620.7,-387,357,404,23.7
'2018-05-30 10:34:12.00',50.022,-250,1,61.1,620.7,-387,357,404,23.7
'2018-05-30 10:34:12.99',50.015,-250,1,61.1,620.7,-387,357,404,23.7
'2018-05-30 10:34:14.00',50.005,-250,1,61.1,620.8,-386,357,404,23.7
'2018-05-30 10:34:15.00',49.994,-252,0,61.1,620.8,-386,357,404,23.7
'2018-05-30 10:34:16.00',49.984,-250,-3,61.1,620.8,-386,357,404,23.7
'2018-05-30 10:34:17.00',49.969,-250,-3,61.1,620.8,-386,357,404,23.6
'2018-05-30 10:34:18.00',49.960,-250,-1,61.2,620.8,-386,357,404,23.6
'2018-05-30 10:34:19.00',49.953,-250,-2,61.2,620.8,-386,357,406,23.6
'2018-05-30 10:34:20.00',49.949,-251,1,61.2,620.8,-386,357,406,23.6
'2018-05-30 10:34:21.00',49.946,-252,-1,61.2,620.8,-386,357,406,23.5
'2018-05-30 10:34:22.00',49.939,-249,-1,61.2,620.8,-386,356,406,23.5
'2018-05-30 10:34:23.00',49.936,-252,1,61.2,620.8,-387,356,406,23.5
'2018-05-30 10:34:24.00',49.936,-251,-1,61.2,620.8,-387,356,406,23.5
'2018-05-30 10:34:25.00',49.937,-252,2,61.3,620.9,-386,356,406,23.5
'2018-05-30 10:34:25.99',49.936,-250,-3,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:27.00',49.936,-250,-3,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:27.99',49.934,-250,1,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:29.00',49.934,-250,-2,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:30.00',49.935,-248,1,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:31.00',49.934,-252,2,61.3,620.9,-387,356,406,23.5
'2018-05-30 10:34:32.00',49.934,-252,-1,61.3,620.9,-387,356,407,23.5
'2018-05-30 10:34:33.00',49.934,-253,1,61.3,620.9,-387,356,407,23.5
'2018-05-30 10:34:34.00',49.934,-250,-3,61.3,620.9,-387,356,407,23.5
'2018-05-30 10:34:35.00',49.934,-248,-2,61.3,621.0,-387,356,407,23.5
'2018-05-30 10:34:36.00',49.932,-251,0,61.3,621.0,-387,356,407,23.5
'2018-05-30 10:34:37.00',49.932,-250,-3,61.3,621.0,-387,356,407,23.5
'2018-05-30 10:34:38.00',49.932,-250,2,61.3,621.0,-387,356,406,23.5
'2018-05-30 10:34:38.99',49.933,-247,-2,61.3,621.0,-387,356,406,23.5
'2018-05-30 10:34:40.00',49.934,-250,3,61.3,621.1,-387,356,406,23.5
'2018-05-30 10:34:41.00',49.934,-250,0,61.3,621.1,-387,356,406,23.5
'2018-05-30 10:34:42.00',49.934,-247,-1,61.3,621.1,-387,356,406,23.5
'2018-05-30 10:34:43.00',49.934,-251,1,61.3,621.1,-387,356,406,23.5
'2018-05-30 10:34:44.00',49.935,-252,-2,61.3,621.1,-387,356,406,23.5
'2018-05-30 10:34:45.00',49.934,-252,2,61.3,621.1,-386,356,406,23.5
'2018-05-30 10:34:46.00',49.933,-250,-3,61.3,621.1,-386,356,406,23.5
'2018-05-30 10:34:47.00',49.931,-250,-1,61.4,621.1,-386,356,406,23.5
'2018-05-30 10:34:48.00',49.928,-250,1,61.4,621.1,-386,355,406,23.5
'2018-05-30 10:34:49.00',49.925,-251,1,61.4,621.1,-386,355,406,23.5
'2018-05-30 10:34:49.99',49.923,-253,3,61.4,621.2,-386,355,406,23.5
'2018-05-30 10:34:51.00',49.922,-252,0,61.4,621.2,-386,355,406,23.5
'2018-05-30 10:34:51.99',49.921,-250,2,61.4,621.2,-386,355,406,23.5
'2018-05-30 10:34:53.00',49.920,-250,0,61.4,621.2,-386,355,406,23.5
'2018-05-30 10:34:54.00',49.920,-248,2,61.4,621.2,-386,355,406,23.5
'2018-05-30 10:34:55.00',49.921,-247,-1,61.4,621.2,-386,356,406,23.5
'2018-05-30 10:34:56.00',49.921,-249,0,61.4,621.2,-386,356,406,23.5
'2018-05-30 10:34:57.00',49.922,-252,-1,61.4,621.2,-386,356,407,23.5
'2018-05-30 10:34:58.00',49.924,-252,-2,61.4,621.2,-386,356,407,23.5
'2018-05-30 10:34:59.00',49.927,-250,0,61.4,621.2,-386,356,407,23.5
'2018-05-30 10:35:00.00',49.928,-250,-1,61.4,621.2,-386,356,407,23.5
'2018-05-30 10:35:01.00',49.928,-252,1,61.4,621.3,-387,356,407,23.5
'2018-05-30 10:35:02.00',49.929,-250,-1,61.4,621.3,-387,356,407,23.5
'2018-05-30 10:35:02.99',49.930,-252,3,61.4,621.3,-387,356,407,23.5
'2018-05-30 10:35:04.00',49.931,-252,0,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:04.99',49.932,-250,0,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:06.00',49.932,-248,-1,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:07.00',49.931,-250,-3,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:08.00',49.928,-249,1,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:09.00',49.927,-248,-1,61.4,621.3,-387,356,406,23.5
'2018-05-30 10:35:10.00',49.925,-251,1,61.4,621.4,-387,356,406,23.5
'2018-05-30 10:35:11.00',49.923,-250,1,61.5,621.4,-387,356,406,23.5
'2018-05-30 10:35:12.00',49.923,-252,2,61.5,621.4,-387,356,406,23.5
'2018-05-30 10:35:13.00',49.923,-252,0,61.5,621.4,-386,356,406,23.5
'2018-05-30 10:35:14.00',49.925,-250,-2,61.5,621.4,-386,356,406,23.5
'2018-05-30 10:35:15.00',49.929,-252,1,61.5,621.4,-386,356,406,23.5
'2018-05-30 10:35:15.99',49.931,-250,-1,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:17.00',49.934,-253,1,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:18.00',49.936,-252,2,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:19.00',49.938,-252,0,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:20.00',49.940,-251,1,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:21.00',49.941,-248,-3,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:22.00',49.941,-250,-1,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:23.00',49.942,-250,1,61.5,621.5,-386,356,406,23.5
'2018-05-30 10:35:24.00',49.942,-248,-2,61.5,621.5,-386,356,407,23.5
'2018-05-30 10:35:25.00',49.943,-247,-1,61.5,621.5,-386,356,407,23.5
'2018-05-30 10:35:26.00',49.943,-250,2,61.5,621.5,-386,356,407,23.5
'2018-05-30 10:35:27.00',49.942,-250,-1,61.5,621.5,-386,356,407,23.5
'2018-05-30 10:35:28.00',49.943,-250,0,61.5,621.6,-386,356,407,23.5
'2018-05-30 10:35:28.99',49.942,-251,1,61.5,621.6,-386,356,407,23.5
'2018-05-30 10:35:30.00',49.940,-249,-2,61.5,621.6,-386,356,408,23.5
'2018-05-30 10:35:30.99',49.936,-248,-1,61.6,621.6,-386,356,408,23.5
'2018-05-30 10:35:32.00',49.933,-252,2,61.6,621.6,-386,356,408,23.5
'2018-05-30 10:35:33.00',49.929,-250,-1,61.6,621.6,-386,356,408,23.5
'2018-05-30 10:35:34.00',49.925,-253,3,61.6,621.6,-386,356,408,23.5
'2018-05-30 10:35:35.00',49.923,-252,-1,61.6,621.6,-386,356,408,23.5
'2018-05-30 10:35:36.00',49.922,-252,3,61.6,621.6,-386,356,407,23.5
'2018-05-30 10:35:37.00',49.921,-248,-1,61.6,621.6,-386,356,407,23.6
'2018-05-30 10:35:38.00',49.920,-250,0,61.6,621.6,-386,356,407,23.6
'2018-05-30 10:35:39.00',49.917,-247,-2,61.6,621.6,-386,356,407,23.6
'2018-05-30 10:35:40.00',49.919,-248,1,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:41.00',49.918,-251,-1,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:41.99',49.916,-251,1,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:43.00',49.912,-250,-4,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:44.00',49.911,-249,1,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:45.00',49.909,-252,3,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:46.00',49.907,-250,-3,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:47.00',49.906,-250,-1,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:48.00',49.904,-247,-3,61.6,621.7,-386,356,407,23.6
'2018-05-30 10:35:49.00',49.904,-250,2,61.7,621.7,-386,356,408,23.6
'2018-05-30 10:35:50.00',49.905,-250,-1,61.7,621.7,-386,356,408,23.6
'2018-05-30 10:35:51.00',49.906,-250,0,61.7,621.8,-386,356,408,23.6
'2018-05-30 10:35:52.00',49.908,-249,-3,61.7,621.8,-386,356,408,23.6
'2018-05-30 10:35:53.00',49.910,-251,3,61.7,621.8,-386,356,408,23.7
'2018-05-30 10:35:54.00',49.911,-254,3,61.7,621.8,-386,356,408,23.7
'2018-05-30 10:35:54.99',49.912,-251,1,61.7,621.8,-386,356,407,23.7
'2018-05-30 10:35:56.00',49.915,-251,-1,61.7,621.8,-386,356,407,23.7
'2018-05-30 10:35:56.99',49.916,-251,3,61.7,621.8,-386,356,407,23.7
'2018-05-30 10:35:58.00',49.919,-250,-2,61.7,621.8,-385,356,407,23.7
'2018-05-30 10:35:59.00',49.921,-248,3,61.7,621.8,-385,356,407,23.7
'2018-05-30 10:36:00.00',49.923,-247,-1,61.7,621.8,-385,356,407,23.7
'2018-05-30 10:36:01.00',49.924,-251,1,61.7,621.9,-385,356,407,23.7
'2018-05-30 10:36:02.00',49.926,-250,-1,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:03.00',49.927,-250,3,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:04.00',49.926,-249,-1,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:05.00',49.925,-251,1,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:06.00',49.925,-251,2,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:07.00',49.924,-253,-1,61.7,621.9,-386,356,407,23.7
'2018-05-30 10:36:07.99',49.923,-253,3,61.8,621.9,-386,356,407,23.7
'2018-05-30 10:36:09.00',49.922,-252,-1,61.8,621.9,-386,356,407,23.7
'2018-05-30 10:36:10.00',49.920,-248,-1,61.8,621.9,-386,356,407,23.7
'2018-05-30 10:36:11.00',49.917,-248,-1,61.9,621.9,-386,355,407,23.7
'2018-05-30 10:36:12.00',49.917,-249,2,61.9,622.0,-386,355,407,23.7
'2018-05-30 10:36:13.00',49.916,-248,-1,61.9,622.0,-385,355,407,23.7
'2018-05-30 10:36:14.00',49.915,-251,4,61.9,622.0,-385,355,407,23.7
'2018-05-30 10:36:15.00',49.914,-252,-2,61.9,622.0,-385,355,407,23.7
'2018-05-30 10:36:16.00',49.911,-250,-2,61.9,622.0,-385,355,407,23.7
'2018-05-30 10:36:17.00',49.913,-250,-1,61.9,622.1,-385,355,407,23.7
'2018-05-30 10:36:18.00',49.913,-251,2,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:19.00',49.913,-252,1,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:20.00',49.913,-251,2,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:20.99',49.913,-251,3,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:22.00',49.913,-250,-1,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:23.00',49.911,-248,1,61.9,622.1,-385,356,407,23.7
'2018-05-30 10:36:24.00',49.909,-248,-1,61.9,622.1,-385,355,407,23.7
'2018-05-30 10:36:25.00',49.906,-251,2,61.9,622.1,-385,355,407,23.7
'2018-05-30 10:36:26.00',49.906,-250,1,61.9,622.1,-385,355,407,23.7
'2018-05-30 10:36:27.00',49.906,-250,2,61.9,622.1,-385,355,405,23.7
'2018-05-30 10:36:28.00',49.905,-248,-1,61.9,622.1,-385,355,405,23.7
'2018-05-30 10:36:29.00',49.905,-250,2,62.0,622.2,-385,355,405,23.7
'2018-05-30 10:36:30.00',49.905,-252,3,62.0,622.2,-385,355,405,23.7
'2018-05-30 10:36:31.00',49.907,-250,1,62.0,622.2,-385,355,405,23.7
'2018-05-30 10:36:31.99',49.908,-251,3,62.0,622.2,-385,355,405,23.7
'2018-05-30 10:36:33.00',49.912,-248,-1,62.0,622.2,-385,355,405,23.7
'2018-05-30 10:36:33.99',49.915,-250,1,62.0,622.2,-385,355,408,23.7
'2018-05-30 10:36:35.00',49.917,-247,-1,62.0,622.2,-385,355,408,23.7
'2018-05-30 10:36:36.00',49.918,-250,1,62.0,622.2,-385,355,408,23.7
'2018-05-30 10:36:37.00',49.922,-251,-2,62.0,622.2,-385,356,408,23.7
'2018-05-30 10:36:38.00',49.923,-252,1,62.1,622.2,-385,356,408,23.7
'2018-05-30 10:36:39.00',49.925,-250,-1,62.1,622.2,-386,356,408,23.7
'2018-05-30 10:36:40.00',49.925,-249,-1,62.1,622.2,-386,356,406,23.7
'2018-05-30 10:36:41.00',49.923,-251,1,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:42.00',49.922,-250,-1,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:43.00',49.920,-253,3,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:44.00',49.921,-250,0,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:44.99',49.921,-250,3,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:46.00',49.919,-248,-1,62.1,622.3,-386,356,406,23.7
'2018-05-30 10:36:47.00',49.919,-248,1,62.2,622.3,-386,356,406,23.7
'2018-05-30 10:36:48.00',49.918,-247,-1,62.2,622.3,-386,356,406,23.7
'2018-05-30 10:36:49.00',49.918,-250,3,62.2,622.3,-385,356,406,23.7
'2018-05-30 10:36:50.00',49.918,-247,0,62.2,622.3,-385,356,406,23.7
'2018-05-30 10:36:51.00',49.917,-253,2,62.2,622.3,-385,356,406,23.7
'2018-05-30 10:36:52.00',49.917,-250,0,62.2,622.3,-385,356,406,23.7
'2018-05-30 10:36:53.00',49.915,-252,3,62.2,622.4,-385,356,407,23.7
'2018-05-30 10:36:54.00',49.912,-250,2,62.2,622.4,-385,356,407,23.8
'2018-05-30 10:36:55.00',49.913,-248,3,62.2,622.4,-385,356,407,23.8
'2018-05-30 10:36:56.00',49.913,-247,-1,62.2,622.4,-385,355,407,23.8
'2018-05-30 10:36:57.00',49.913,-249,2,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:36:57.99',49.914,-247,-1,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:36:59.00',49.914,-250,3,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:36:59.99',49.913,-250,0,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:37:01.00',49.915,-249,-1,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:37:02.00',49.914,-249,2,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:37:03.00',49.915,-251,1,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:37:04.00',49.917,-252,-1,62.3,622.4,-385,355,407,23.8
'2018-05-30 10:37:05.00',49.918,-253,1,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:06.00',49.919,-250,0,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:07.00',49.919,-249,1,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:08.00',49.920,-247,0,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:09.00',49.921,-248,-1,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:10.00',49.924,-247,-2,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:10.99',49.927,-249,3,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:12.00',49.929,-250,0,62.3,622.5,-385,355,407,23.8
'2018-05-30 10:37:13.00',49.931,-251,1,62.3,622.5,-385,355,407,23.9
'2018-05-30 10:37:14.00',49.932,-250,-3,62.3,622.5,-385,355,407,23.9
'2018-05-30 10:37:15.00',49.934,-248,0,62.3,622.5,-385,355,407,23.9
'2018-05-30 10:37:16.00',49.934,-249,2,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:17.00',49.937,-251,-1,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:18.00',49.939,-252,3,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:19.00',49.941,-250,3,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:20.00',49.943,-250,0,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:21.00',49.943,-251,3,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:22.00',49.944,-249,2,62.4,622.5,-385,355,407,23.9
'2018-05-30 10:37:23.00',49.944,-248,1,62.4,622.6,-385,355,407,23.9
'2018-05-30 10:37:23.99',49.946,-247,1,62.4,622.6,-385,355,408,23.9
'2018-05-30 10:37:25.00',49.946,-248,1,62.4,622.6,-385,355,408,23.9
'2018-05-30 10:37:25.99',49.945,-247,-2,62.4,622.6,-384,355,408,23.9
'2018-05-30 10:37:27.00',49.946,-248,2,62.4,622.6,-384,355,408,23.9
'2018-05-30 10:37:28.00',49.945,-249,-1,62.4,622.6,-384,355,408,23.9
'2018-05-30 10:37:29.00',49.945,-251,-1,62.4,622.6,-384,355,408,23.9
'2018-05-30 10:37:30.00',49.942,-251,0,62.4,622.6,-384,355,409,23.9
'2018-05-30 10:37:31.00',49.941,-250,0,62.4,622.6,-384,355,409,23.9
'2018-05-30 10:37:32.00',49.935,-248,0,62.4,622.6,-384,355,409,23.9
'2018-05-30 10:37:33.00',49.936,-250,2,62.4,622.6,-384,355,409,23.9
'2018-05-30 10:37:34.00',49.932,-249,1,62.4,622.6,-384,355,409,23.9
'2018-05-30 10:37:35.00',49.929,-250,-1,62.4,622.7,-384,355,409,23.9
'2018-05-30 10:37:36.00',49.928,-252,4,62.4,622.7,-384,355,409,23.9
'2018-05-30 10:37:36.99',49.927,-249,3,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:38.00',49.926,-250,3,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:39.00',49.923,-247,-1,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:40.00',49.921,-248,3,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:41.00',49.918,-247,-1,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:42.00',49.919,-250,2,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:43.00',49.918,-250,-2,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:44.00',49.918,-252,1,62.4,622.7,-384,355,407,23.9
'2018-05-30 10:37:45.00',49.920,-250,-2,62.5,622.7,-384,355,407,23.9
'2018-05-30 10:37:46.00',49.920,-248,0,62.5,622.7,-384,355,407,23.9
'2018-05-30 10:37:47.00',49.923,-251,1,62.5,622.7,-384,355,407,23.9
'2018-05-30 10:37:48.00',49.924,-251,2,62.5,622.7,-384,355,407,24.0
'2018-05-30 10:37:49.00',49.926,-252,2,62.5,622.7,-384,355,407,24.0
'2018-05-30 10:37:49.99',49.927,-250,1,62.5,622.7,-384,355,406,24.0
'2018-05-30 10:37:51.00',49.928,-248,3,62.5,622.8,-384,355,406,24.0
'2018-05-30 10:37:51.99',49.929,-248,-1,62.5,622.8,-384,355,406,24.0
'2018-05-30 10:37:53.00',49.928,-248,-1,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:54.00',49.928,-248,-2,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:55.00',49.927,-248,1,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:56.00',49.926,-250,-2,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:57.00',49.922,-251,-1,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:58.00',49.920,-250,-1,62.5,622.8,-384,356,406,24.0
'2018-05-30 10:37:59.00',49.920,-253,3,62.6,622.8,-384,355,406,24.0
'2018-05-30 10:38:00.00',49.920,-252,1,62.6,622.8,-384,355,406,24.0
'2018-05-30 10:38:00.99',49.919,-250,2,62.6,622.8,-384,355,406,24.0
'2018-05-30 10:38:02.00',49.919,-248,-1,62.6,622.8,-385,355,406,24.0
'2018-05-30 10:38:02.99',49.919,-250,-1,62.6,622.8,-385,355,406,24.0
'2018-05-30 10:38:04.00',49.919,-249,-3,62.6,622.9,-385,355,406,24.0
'2018-05-30 10:38:05.00',49.918,-250,3,62.6,622.9,-385,355,406,24.0
'2018-05-30 10:38:06.00',49.917,-250,0,62.6,622.9,-385,355,406,24.0
'2018-05-30 10:38:07.00',49.917,-250,1,62.6,622.9,-385,355,406,24.0
'2018-05-30 10:38:08.00',49.916,-250,-1,62.6,622.9,-385,355,406,24.0
'2018-05-30 10:38:09.00',49.917,-248,-1,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:10.00',49.918,-250,2,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:11.00',49.920,-251,1,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:12.00',49.917,-253,2,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:13.00',49.918,-250,0,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:13.99',49.919,-248,0,62.6,622.9,-384,355,407,24.0
'2018-05-30 10:38:15.00',49.920,-249,1,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:16.00',49.921,-248,1,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:17.00',49.925,-248,1,62.6,622.9,-385,355,407,24.0
'2018-05-30 10:38:18.00',49.930,-250,1,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:19.00',49.931,-250,-2,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:20.00',49.934,-252,1,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:21.00',49.935,-250,0,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:22.00',49.936,-250,-4,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:23.00',49.937,-250,2,62.6,623.0,-385,355,407,24.0
'2018-05-30 10:38:24.00',49.940,-250,1,62.6,623.0,-384,355,407,24.0
'2018-05-30 10:38:25.00',49.942,-252,2,62.7,623.0,-384,355,407,24.0
'2018-05-30 10:38:26.00',49.943,-253,3,62.7,623.0,-385,355,407,24.0
'2018-05-30 10:38:26.99',49.944,-252,-1,62.7,623.0,-385,355,407,24.0
'2018-05-30 10:38:28.00',49.945,-250,0,62.7,623.0,-385,355,407,24.0
'2018-05-30 10:38:28.99',49.945,-252,3,62.8,623.0,-385,355,407,24.0
'2018-05-30 10:38:30.00',49.945,-250,-2,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:31.00',49.944,-248,-1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:32.00',49.942,-249,1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:33.00',49.941,-248,0,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:34.00',49.938,-247,-1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:35.00',49.938,-250,1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:36.00',49.936,-250,-1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:37.00',49.934,-250,1,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:38.00',49.933,-248,2,62.8,623.1,-385,355,407,24.0
'2018-05-30 10:38:39.00',49.931,-248,2,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:39.99',49.930,-252,3,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:41.00',49.928,-249,1,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:42.00',49.928,-252,3,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:43.00',49.926,-252,-1,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:44.00',49.923,-251,1,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:45.00',49.922,-250,-2,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:46.00',49.919,-248,1,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:47.00',49.918,-250,1,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:48.00',49.918,-251,2,62.8,623.1,-385,354,407,24.0
'2018-05-30 10:38:49.00',49.919,-252,1,62.8,623.1,-384,354,407,24.0
'2018-05-30 10:38:50.00',49.919,-251,2,62.9,623.1,-384,354,407,24.0
'2018-05-30 10:38:51.00',49.919,-248,2,62.9,623.1,-384,354,407,24.0
'2018-05-30 10:38:52.00',49.918,-247,-1,62.9,623.2,-384,355,407,24.0
'2018-05-30 10:38:52.99',49.918,-247,3,62.9,623.2,-384,355,407,24.0
'2018-05-30 10:38:54.00',49.919,-248,3,62.9,623.2,-384,355,407,24.0
'2018-05-30 10:38:54.99',49.919,-250,3,63.0,623.2,-384,355,407,24.0
'2018-05-30 10:38:56.00',49.920,-252,-1,63.0,623.2,-384,355,407,24.0
'2018-05-30 10:38:57.00',49.921,-250,3,63.0,623.2,-384,355,407,24.0
'2018-05-30 10:38:58.00',49.921,-248,1,63.0,623.2,-384,355,407,24.0
'2018-05-30 10:38:59.00',49.922,-250,3,63.0,623.2,-384,354,407,24.0
'2018-05-30 10:39:00.00',49.922,-250,1,63.0,623.2,-384,354,407,24.0
'2018-05-30 10:39:01.00',49.923,-249,2,63.0,623.2,-384,354,407,24.0
'2018-05-30 10:39:02.00',49.924,-250,-1,63.0,623.2,-384,354,409,24.0
'2018-05-30 10:39:03.00',49.928,-247,4,63.0,623.2,-384,354,409,24.0
'2018-05-30 10:39:04.00',49.927,-247,-2,63.1,623.2,-384,354,409,24.0
'2018-05-30 10:39:05.00',49.928,-250,3,63.1,623.2,-384,354,409,24.0
'2018-05-30 10:39:05.99',49.927,-248,1,63.1,623.2,-384,354,409,24.0
'2018-05-30 10:39:07.00',49.929,-250,3,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:08.00',49.929,-251,-1,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:09.00',49.931,-248,1,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:10.00',49.932,-250,3,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:11.00',49.932,-250,-1,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:12.00',49.931,-251,3,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:13.00',49.928,-250,0,63.1,623.3,-384,354,409,24.0
'2018-05-30 10:39:14.00',49.928,-250,3,63.1,623.3,-383,354,408,24.0
'2018-05-30 10:39:15.00',49.926,-250,1,63.1,623.3,-384,354,408,24.0
'2018-05-30 10:39:16.00',49.925,-248,-1,63.1,623.3,-384,354,408,24.0
'2018-05-30 10:39:17.00',49.924,-250,2,63.2,623.3,-384,354,408,24.0
'2018-05-30 10:39:18.00',49.925,-248,-1,63.2,623.3,-385,354,408,24.0
'2018-05-30 10:39:18.99',49.925,-250,4,63.2,623.3,-385,354,408,24.0
'2018-05-30 10:39:20.00',49.921,-250,-1,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:20.99',49.922,-250,3,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:22.00',49.921,-248,-2,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:23.00',49.923,-250,-1,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:24.00',49.924,-250,2,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:25.00',49.924,-250,1,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:26.00',49.927,-251,3,63.2,623.3,-385,354,409,23.9
'2018-05-30 10:39:27.00',49.927,-250,-1,63.2,623.3,-384,354,409,23.9
'2018-05-30 10:39:28.00',49.925,-250,3,63.2,623.3,-384,354,409,23.9
'2018-05-30 10:39:29.00',49.923,-249,-3,63.2,623.4,-384,354,409,23.9
'2018-05-30 10:39:30.00',49.921,-250,3,63.2,623.4,-384,354,409,23.9
'2018-05-30 10:39:31.00',49.920,-248,0,63.2,623.4,-384,354,409,23.9
'2018-05-30 10:39:31.99',49.916,-251,2,63.2,623.4,-384,354,409,23.9
'2018-05-30 10:39:33.00',49.914,-250,-1,63.2,623.4,-384,354,411,23.9
'2018-05-30 10:39:34.00',49.909,-251,2,63.3,623.4,-384,354,411,23.9
'2018-05-30 10:39:35.00',49.909,-248,-3,63.3,623.4,-384,354,411,23.9
'2018-05-30 10:39:36.00',49.908,-252,1,63.3,623.4,-384,354,411,23.9
'2018-05-30 10:39:37.00',49.905,-249,-1,63.3,623.4,-384,355,411,23.9
'2018-05-30 10:39:38.00',49.904,-252,1,63.3,623.4,-384,355,411,23.9
'2018-05-30 10:39:39.00',49.905,-252,-1,63.3,623.4,-384,355,411,23.9
'2018-05-30 10:39:40.00',49.903,-249,-1,63.3,623.4,-385,355,410,23.9
'2018-05-30 10:39:41.00',49.901,-251,1,63.3,623.4,-385,355,410,23.9
'2018-05-30 10:39:42.00',49.901,-250,-3,63.3,623.4,-385,355,410,23.9
'2018-05-30 10:39:42.99',49.902,-252,2,63.3,623.4,-385,355,410,23.9
'2018-05-30 10:39:44.00',49.902,-250,-1,63.3,623.4,-385,355,410,23.9
'2018-05-30 10:39:44.99',49.905,-250,-3,63.4,623.4,-385,355,410,23.9
'2018-05-30 10:39:46.00',49.908,-247,1,63.4,623.4,-385,355,409,23.9
'2018-05-30 10:39:47.00',49.910,-250,0,63.4,623.4,-385,355,409,23.9
'2018-05-30 10:39:48.00',49.913,-251,2,63.4,623.5,-385,355,409,23.9
'2018-05-30 10:39:49.00',49.913,-250,-1,63.4,623.5,-385,355,409,23.9
'2018-05-30 10:39:50.00',49.915,-252,3,63.4,623.5,-385,355,409,23.9
'2018-05-30 10:39:51.00',49.916,-250,-1,63.4,623.5,-385,355,409,23.9
'2018-05-30 10:39:52.00',49.917,-248,1,63.4,623.5,-385,355,409,23.8
'2018-05-30 10:39:53.00',49.918,-247,-3,63.4,623.5,-385,355,408,23.8
'2018-05-30 10:39:54.00',49.919,-250,1,63.4,623.5,-385,355,408,23.8
'2018-05-30 10:39:55.00',49.916,-249,-1,63.4,623.5,-385,355,408,23.8
'2018-05-30 10:39:55.99',49.913,-251,0,63.4,623.5,-385,355,408,23.8
'2018-05-30 10:39:57.00',49.912,-250,-3,63.4,623.5,-385,354,408,23.8
'2018-05-30 10:39:57.99',49.911,-252,3,63.4,623.5,-385,354,408,23.8
'2018-05-30 10:39:59.00',49.906,-250,0,63.4,623.5,-385,354,408,23.8
'2018-05-30 10:40:00.00',49.904,-252,3,63.4,623.5,-385,354,409,23.8
'2018-05-30 10:40:01.00',49.901,-250,0,63.4,623.5,-385,354,409,23.8
'2018-05-30 10:40:02.00',49.900,-248,-2,63.4,623.5,-385,354,409,23.8
'2018-05-30 10:40:03.00',49.896,-249,0,63.4,623.5,-385,354,409,23.8
'2018-05-30 10:40:04.00',49.892,-247,-2,63.4,623.5,-384,355,409,23.8
