'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 10:40:05.00',49.887,-250,2,63.4,623.5,-384,355,409,23.8
'2018-05-30 10:40:06.00',49.884,-251,1,63.4,623.5,-384,355,409,23.8
'2018-05-30 10:40:07.00',49.880,-253,1,63.4,623.5,-384,355,410,23.8
'2018-05-30 10:40:08.00',49.874,-251,-2,63.4,623.5,-384,355,410,23.8
'2018-05-30 10:40:08.99',49.874,-250,0,63.4,623.5,-384,355,410,23.8
'2018-05-30 10:40:10.00',49.872,-250,3,63.4,623.5,-384,355,410,23.8
'2018-05-30 10:40:11.00',49.871,-247,0,63.4,623.5,-384,355,410,23.8
'2018-05-30 10:40:12.00',49.871,-250,1,63.5,623.6,-384,355,410,23.7
'2018-05-30 10:40:13.00',49.873,-248,-1,63.5,623.6,-384,355,410,23.7
'2018-05-30 10:40:14.00',49.877,-249,2,63.5,623.6,-384,355,410,23.7
'2018-05-30 10:40:15.00',49.882,-251,1,63.5,623.6,-384,355,410,23.7
'2018-05-30 10:40:16.00',49.886,-251,-1,63.5,623.6,-384,355,410,23.7
'2018-05-30 10:40:17.00',49.889,-250,0,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:18.00',49.893,-248,2,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:19.00',49.896,-247,-1,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:20.00',49.898,-249,3,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:21.00',49.901,-250,-1,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:21.99',49.903,-252,1,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:23.00',49.903,-252,0,63.5,623.6,-384,354,410,23.7
'2018-05-30 10:40:23.99',49.902,-250,-1,63.5,623.6,-384,353,410,23.6
'2018-05-30 10:40:25.00',49.899,-253,2,63.5,623.6,-384,353,410,23.6
'2018-05-30 10:40:26.00',49.897,-249,-2,63.5,623.6,-384,353,410,23.6
'2018-05-30 10:40:27.00',49.895,-248,3,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:28.00',49.894,-249,-1,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:29.00',49.893,-247,-3,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:30.00',49.897,-249,4,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:31.00',49.899,-251,-1,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:32.00',49.902,-250,-1,63.6,623.6,-384,353,413,23.6
'2018-05-30 10:40:33.00',49.902,-248,1,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:34.00',49.903,-250,-1,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:34.99',49.903,-252,5,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:36.00',49.902,-250,-3,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:37.00',49.901,-250,3,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:38.00',49.899,-250,1,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:39.00',49.897,-247,-2,63.6,623.6,-384,353,412,23.6
'2018-05-30 10:40:40.00',49.897,-250,2,63.6,623.7,-384,353,412,23.6
'2018-05-30 10:40:41.00',49.895,-250,-1,63.6,623.7,-384,353,412,23.6
'2018-05-30 10:40:42.00',49.895,-249,-1,63.6,623.7,-384,353,412,23.6
'2018-05-30 10:40:43.00',49.893,-251,3,63.6,623.7,-384,353,412,23.6
'2018-05-30 10:40:44.00',49.890,-248,0,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:45.00',49.887,-252,3,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:46.00',49.884,-252,3,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:47.00',49.882,-250,-2,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:47.99',49.880,-247,-2,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:49.00',49.880,-250,1,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:49.99',49.881,-251,0,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:51.00',49.881,-248,-3,63.6,623.7,-384,354,412,23.6
'2018-05-30 10:40:52.00',49.881,-252,1,63.7,623.7,-384,354,412,23.5
'2018-05-30 10:40:53.00',49.882,-255,3,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:54.00',49.883,-251,-1,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:55.00',49.884,-250,-1,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:56.00',49.884,-251,3,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:57.00',49.884,-248,0,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:58.00',49.885,-250,-2,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:40:59.00',49.886,-253,1,63.7,623.7,-385,354,411,23.5
'2018-05-30 10:41:00.00',49.888,-250,-1,63.7,623.7,-385,354,412,23.5
'2018-05-30 10:41:00.99',49.890,-248,-1,63.7,623.7,-385,354,412,23.5
'2018-05-30 10:41:02.00',49.892,-250,3,63.7,623.7,-385,354,412,23.5
'2018-05-30 10:41:03.00',49.892,-251,0,63.7,623.7,-385,354,412,23.5
'2018-05-30 10:41:04.00',49.892,-248,-1,63.7,623.7,-384,354,412,23.5
'2018-05-30 10:41:05.00',49.890,-249,3,63.8,623.7,-384,354,412,23.5
'2018-05-30 10:41:06.00',49.891,-250,-1,63.8,623.8,-384,354,408,23.5
'2018-05-30 10:41:07.00',49.887,-249,2,63.8,623.8,-384,354,408,23.5
'2018-05-30 10:41:08.00',49.885,-250,2,63.8,623.8,-384,354,408,23.5
'2018-05-30 10:41:09.00',49.885,-250,2,63.8,623.8,-384,354,408,23.5
'2018-05-30 10:41:10.00',49.879,-250,-1,63.8,623.8,-384,356,408,23.5
'2018-05-30 10:41:11.00',49.880,-252,1,63.8,623.8,-384,356,408,23.5
'2018-05-30 10:41:11.99',49.882,-251,1,63.8,623.8,-384,356,408,23.5
'2018-05-30 10:41:13.00',49.884,-249,-2,63.8,623.8,-384,356,406,23.5
'2018-05-30 10:41:13.99',49.887,-250,-1,63.9,623.8,-384,356,406,23.5
'2018-05-30 10:41:15.00',49.890,-250,-1,63.9,623.8,-384,356,406,23.5
'2018-05-30 10:41:16.00',49.894,-249,-1,63.9,623.8,-384,356,406,23.5
'2018-05-30 10:41:17.00',49.897,-248,0,63.9,623.8,-384,356,406,23.5
'2018-05-30 10:41:18.00',49.900,-252,3,63.9,623.8,-384,356,406,23.5
'2018-05-30 10:41:19.00',49.902,-251,-1,63.9,623.8,-385,356,409,23.5
'2018-05-30 10:41:20.00',49.905,-252,1,63.9,623.8,-385,356,409,23.5
'2018-05-30 10:41:21.00',49.908,-248,1,63.9,623.8,-385,356,409,23.5
'2018-05-30 10:41:22.00',49.910,-248,-1,63.9,623.8,-385,356,409,23.5
'2018-05-30 10:41:23.00',49.912,-247,0,63.9,623.8,-385,356,409,23.5
'2018-05-30 10:41:24.00',49.915,-252,3,64.0,623.8,-385,356,409,23.5
'2018-05-30 10:41:24.99',49.917,-250,2,64.0,623.8,-385,356,409,23.5
'2018-05-30 10:41:26.00',49.920,-251,2,64.0,623.8,-385,356,409,23.5
'2018-05-30 10:41:26.99',49.922,-250,-2,64.0,623.8,-384,356,409,23.5
'2018-05-30 10:41:28.00',49.922,-251,1,64.0,623.8,-384,356,409,23.5
'2018-05-30 10:41:29.00',49.921,-250,-2,64.0,623.8,-384,356,409,23.5
'2018-05-30 10:41:30.00',49.920,-252,3,64.0,623.8,-384,356,409,23.5
'2018-05-30 10:41:31.00',49.922,-251,-1,64.0,623.8,-384,356,409,23.5
'2018-05-30 10:41:32.00',49.921,-251,2,64.1,623.8,-384,356,411,23.5
'2018-05-30 10:41:33.00',49.921,-248,-3,64.1,623.8,-384,356,411,23.5
'2018-05-30 10:41:34.00',49.921,-250,3,64.1,623.9,-384,356,411,23.5
'2018-05-30 10:41:35.00',49.920,-248,-2,64.1,623.9,-384,356,411,23.5
'2018-05-30 10:41:36.00',49.920,-252,0,64.1,623.9,-384,356,411,23.5
'2018-05-30 10:41:37.00',49.920,-251,-1,64.1,623.9,-384,356,411,23.5
'2018-05-30 10:41:37.99',49.920,-252,1,64.1,623.9,-384,356,411,23.5
'2018-05-30 10:41:39.00',49.920,-250,-3,64.1,623.9,-385,356,411,23.5
'2018-05-30 10:41:40.00',49.921,-249,-1,64.1,623.9,-385,356,411,23.4
'2018-05-30 10:41:41.00',49.921,-250,1,64.1,623.9,-385,356,411,23.4
'2018-05-30 10:41:42.00',49.921,-253,-1,64.1,623.9,-385,356,411,23.4
'2018-05-30 10:41:43.00',49.923,-254,3,64.1,623.9,-385,356,411,23.4
'2018-05-30 10:41:44.00',49.924,-250,-2,64.1,623.9,-385,356,411,23.5
'2018-05-30 10:41:45.00',49.926,-252,3,64.1,623.9,-385,356,410,23.5
'2018-05-30 10:41:46.00',49.927,-250,-3,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:47.00',49.928,-251,1,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:48.00',49.930,-248,-3,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:49.00',49.933,-250,-1,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:50.00',49.932,-250,2,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:50.99',49.933,-251,-4,64.2,623.9,-385,356,410,23.5
'2018-05-30 10:41:52.00',49.931,-253,1,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:52.99',49.931,-251,-3,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:54.00',49.929,-249,0,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:55.00',49.927,-251,2,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:56.00',49.924,-251,1,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:57.00',49.921,-251,3,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:58.00',49.919,-250,-3,64.2,623.9,-385,356,413,23.5
'2018-05-30 10:41:59.00',49.916,-252,3,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:00.00',49.913,-250,1,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:01.00',49.910,-249,2,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:02.00',49.907,-251,3,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:03.00',49.905,-252,-1,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:03.99',49.902,-252,3,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:05.00',49.900,-248,-4,64.3,623.9,-385,356,411,23.5
'2018-05-30 10:42:06.00',49.900,-248,3,64.3,623.9,-384,356,411,23.5
'2018-05-30 10:42:07.00',49.899,-250,3,64.3,623.9,-384,356,411,23.5
'2018-05-30 10:42:08.00',49.898,-250,-2,64.3,623.9,-384,356,411,23.5
'2018-05-30 10:42:09.00',49.896,-252,3,64.3,623.9,-384,356,411,23.5
'2018-05-30 10:42:10.00',49.895,-248,-1,64.3,624.0,-384,356,411,23.5
'2018-05-30 10:42:11.00',49.895,-250,3,64.3,624.0,-384,356,411,23.5
'2018-05-30 10:42:12.00',49.897,-249,2,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:13.00',49.897,-250,-1,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:14.00',49.898,-250,0,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:15.00',49.900,-251,1,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:16.00',49.901,-248,3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:16.99',49.902,-252,3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:18.00',49.902,-250,-3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:18.99',49.903,-248,3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:20.00',49.906,-248,0,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:21.00',49.909,-251,0,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:22.00',49.910,-250,3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:23.00',49.912,-248,-1,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:24.00',49.913,-250,3,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:25.00',49.913,-251,-1,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:26.00',49.911,-253,3,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:27.00',49.912,-250,0,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:28.00',49.910,-251,4,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:29.00',49.909,-248,-3,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:29.99',49.909,-250,3,64.4,624.0,-384,356,412,23.5
'2018-05-30 10:42:31.00',49.910,-247,-3,64.4,624.0,-384,356,411,23.5
'2018-05-30 10:42:32.00',49.909,-250,3,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:33.00',49.909,-250,-1,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:34.00',49.909,-249,-2,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:35.00',49.910,-248,-1,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:36.00',49.911,-250,-2,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:37.00',49.911,-249,2,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:38.00',49.913,-250,1,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:39.00',49.914,-251,2,64.4,624.0,-384,356,411,23.6
'2018-05-30 10:42:40.00',49.915,-248,2,64.5,624.0,-384,356,411,23.6
'2018-05-30 10:42:41.00',49.919,-248,3,64.5,624.0,-384,356,411,23.6
'2018-05-30 10:42:42.00',49.919,-247,-1,64.5,624.0,-384,356,411,23.6
'2018-05-30 10:42:42.99',49.921,-248,0,64.5,624.0,-384,356,411,23.6
'2018-05-30 10:42:44.00',49.921,-250,1,64.5,624.0,-384,356,410,23.6
'2018-05-30 10:42:45.00',49.917,-250,0,64.5,624.0,-384,356,410,23.6
'2018-05-30 10:42:46.00',49.915,-249,-3,64.5,624.0,-384,356,410,23.6
'2018-05-30 10:42:47.00',49.909,-250,1,64.5,624.0,-384,357,410,23.6
'2018-05-30 10:42:48.00',49.908,-249,0,64.5,624.0,-384,357,410,23.6
'2018-05-30 10:42:49.00',49.905,-250,0,64.5,624.1,-384,357,410,23.6
'2018-05-30 10:42:50.00',49.903,-252,1,64.5,624.1,-384,357,407,23.6
'2018-05-30 10:42:51.00',49.901,-250,3,64.5,624.1,-384,357,407,23.6
'2018-05-30 10:42:52.00',49.898,-248,1,64.5,624.1,-384,357,407,23.6
'2018-05-30 10:42:53.00',49.897,-249,0,64.5,624.1,-384,357,407,23.6
'2018-05-30 10:42:53.99',49.898,-250,3,64.5,624.1,-384,358,407,23.6
'2018-05-30 10:42:55.00',49.897,-250,-1,64.5,624.1,-384,358,407,23.6
'2018-05-30 10:42:55.99',49.898,-250,3,64.5,624.1,-384,358,405,23.6
'2018-05-30 10:42:57.00',49.901,-248,1,64.5,624.1,-384,358,405,23.6
'2018-05-30 10:42:58.00',49.906,-250,-1,64.5,624.1,-384,358,405,23.6
'2018-05-30 10:42:59.00',49.912,-250,3,64.5,624.1,-384,358,405,23.6
'2018-05-30 10:43:00.00',49.919,-250,-1,64.6,624.1,-384,358,405,23.6
'2018-05-30 10:43:01.00',49.923,-250,2,64.6,624.1,-384,358,405,23.6
'2018-05-30 10:43:02.00',49.925,-248,0,64.6,624.1,-384,358,405,23.6
'2018-05-30 10:43:03.00',49.928,-249,1,64.6,624.1,-384,358,407,23.6
'2018-05-30 10:43:04.00',49.930,-250,2,64.6,624.1,-384,358,407,23.6
'2018-05-30 10:43:05.00',49.933,-249,-3,64.6,624.1,-384,358,407,23.6
'2018-05-30 10:43:06.00',49.935,-252,3,64.6,624.1,-384,358,407,23.6
'2018-05-30 10:43:06.99',49.939,-250,1,64.6,624.1,-385,358,407,23.6
'2018-05-30 10:43:08.00',49.940,-251,2,64.6,624.1,-385,358,407,23.6
'2018-05-30 10:43:09.00',49.942,-250,3,64.6,624.1,-385,358,407,23.6
'2018-05-30 10:43:10.00',49.942,-248,-3,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:11.00',49.941,-249,1,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:12.00',49.940,-248,0,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:13.00',49.938,-247,-3,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:14.00',49.936,-250,-2,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:15.00',49.935,-251,-1,64.6,624.1,-385,358,408,23.6
'2018-05-30 10:43:16.00',49.933,-251,1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:17.00',49.931,-252,1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:18.00',49.929,-249,-1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:19.00',49.925,-250,1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:19.99',49.921,-250,-1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:21.00',49.918,-254,1,64.6,624.1,-385,358,405,23.6
'2018-05-30 10:43:21.99',49.915,-250,2,64.7,624.1,-384,358,405,23.6
'2018-05-30 10:43:23.00',49.911,-249,1,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:24.00',49.910,-248,-3,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:25.00',49.905,-250,2,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:26.00',49.905,-250,-3,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:27.00',49.904,-252,-3,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:28.00',49.903,-250,2,64.7,624.1,-384,358,403,23.6
'2018-05-30 10:43:29.00',49.904,-250,-2,64.7,624.1,-385,358,403,23.6
'2018-05-30 10:43:30.00',49.904,-253,1,64.7,624.1,-385,358,407,23.6
'2018-05-30 10:43:31.00',49.904,-251,-2,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:32.00',49.904,-252,3,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:32.99',49.905,-248,-2,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:34.00',49.906,-249,1,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:35.00',49.905,-248,0,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:36.00',49.906,-252,-1,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:37.00',49.907,-253,0,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:38.00',49.910,-250,-3,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:39.00',49.912,-252,1,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:40.00',49.916,-250,0,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:41.00',49.915,-253,0,64.7,624.2,-385,358,406,23.6
'2018-05-30 10:43:42.00',49.916,-250,-1,64.7,624.2,-385,358,407,23.6
'2018-05-30 10:43:43.00',49.917,-252,-1,64.8,624.2,-385,358,407,23.6
'2018-05-30 10:43:44.00',49.918,-248,-2,64.8,624.2,-385,358,407,23.6
'2018-05-30 10:43:45.00',49.918,-250,0,64.8,624.2,-385,358,407,23.6
'2018-05-30 10:43:45.99',49.919,-247,-3,64.9,624.2,-385,358,407,23.6
'2018-05-30 10:43:47.00',49.919,-249,2,64.9,624.2,-385,358,407,23.6
'2018-05-30 10:43:47.99',49.919,-250,-1,64.9,624.2,-385,358,407,23.6
'2018-05-30 10:43:49.00',49.918,-251,1,64.9,624.2,-385,358,406,23.6
'2018-05-30 10:43:50.00',49.918,-248,-1,64.9,624.2,-385,358,406,23.6
'2018-05-30 10:43:51.00',49.917,-249,1,64.9,624.2,-385,358,406,23.6
'2018-05-30 10:43:52.00',49.917,-251,-1,64.9,624.2,-385,358,406,23.6
'2018-05-30 10:43:53.00',49.918,-253,2,64.9,624.2,-385,358,406,23.6
'2018-05-30 10:43:54.00',49.920,-251,1,64.9,624.2,-384,358,406,23.6
'2018-05-30 10:43:55.00',49.923,-252,0,65.0,624.2,-384,358,406,23.6
'2018-05-30 10:43:56.00',49.925,-250,2,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:43:57.00',49.925,-248,-1,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:43:58.00',49.925,-249,2,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:43:58.99',49.925,-248,0,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:44:00.00',49.925,-250,2,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:44:01.00',49.925,-250,-2,65.0,624.2,-384,358,404,23.6
'2018-05-30 10:44:02.00',49.925,-252,1,65.0,624.2,-384,358,406,23.6
'2018-05-30 10:44:03.00',49.925,-248,-2,65.0,624.2,-384,358,406,23.6
'2018-05-30 10:44:04.00',49.924,-250,1,65.0,624.2,-384,358,406,23.6
'2018-05-30 10:44:05.00',49.922,-252,1,65.1,624.2,-384,358,406,23.6
'2018-05-30 10:44:06.00',49.921,-250,1,65.1,624.2,-384,358,406,23.6
'2018-05-30 10:44:07.00',49.918,-251,2,65.1,624.2,-384,358,406,23.6
'2018-05-30 10:44:08.00',49.914,-251,2,65.1,624.2,-384,358,405,23.6
'2018-05-30 10:44:09.00',49.912,-250,0,65.1,624.2,-384,358,405,23.6
'2018-05-30 10:44:10.00',49.907,-248,-1,65.1,624.2,-384,358,405,23.6
'2018-05-30 10:44:11.00',49.903,-248,-1,65.1,624.2,-384,358,405,23.6
'2018-05-30 10:44:11.99',49.900,-250,2,65.1,624.2,-384,358,405,23.6
'2018-05-30 10:44:13.00',49.897,-251,-2,65.1,624.3,-384,358,405,23.6
'2018-05-30 10:44:13.99',49.895,-250,0,65.1,624.3,-384,358,405,23.6
'2018-05-30 10:44:15.00',49.892,-252,3,65.1,624.3,-384,358,407,23.6
'2018-05-30 10:44:16.00',49.893,-250,-1,65.1,624.3,-384,358,407,23.6
'2018-05-30 10:44:17.00',49.893,-252,3,65.1,624.3,-384,358,407,23.6
'2018-05-30 10:44:18.00',49.893,-252,1,65.1,624.3,-385,358,407,23.6
'2018-05-30 10:44:19.00',49.893,-248,-1,65.1,624.3,-385,358,407,23.6
'2018-05-30 10:44:20.00',49.895,-249,1,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:21.00',49.896,-248,1,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:22.00',49.898,-250,1,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:22.99',49.899,-250,0,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:24.00',49.902,-250,-2,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:24.99',49.904,-250,4,65.1,624.3,-385,358,407,23.7
'2018-05-30 10:44:26.00',49.906,-252,-1,65.2,624.3,-385,358,407,23.7
'2018-05-30 10:44:27.00',49.909,-253,-2,65.2,624.3,-385,358,407,23.7
'2018-05-30 10:44:28.00',49.909,-250,3,65.2,624.3,-385,358,405,23.7
'2018-05-30 10:44:29.00',49.910,-247,-2,65.2,624.3,-385,358,405,23.7
'2018-05-30 10:44:30.00',49.910,-249,3,65.2,624.3,-385,358,405,23.7
'2018-05-30 10:44:31.00',49.911,-250,-2,65.2,624.3,-385,358,405,23.7
'2018-05-30 10:44:32.00',49.912,-251,1,65.3,624.3,-385,358,405,23.7
'2018-05-30 10:44:33.00',49.912,-249,-3,65.3,624.3,-385,358,405,23.7
'2018-05-30 10:44:34.00',49.911,-250,3,65.3,624.3,-385,358,405,23.7
'2018-05-30 10:44:35.00',49.912,-250,-1,65.3,624.3,-385,358,404,23.7
'2018-05-30 10:44:35.99',49.910,-252,4,65.3,624.3,-385,358,404,23.7
'2018-05-30 10:44:37.00',49.910,-252,-1,65.3,624.3,-384,358,404,23.7
'2018-05-30 10:44:38.00',49.909,-248,3,65.3,624.3,-384,358,404,23.7
'2018-05-30 10:44:39.00',49.905,-248,0,65.3,624.3,-384,358,404,23.7
'2018-05-30 10:44:40.00',49.899,-248,-1,65.3,624.3,-384,358,404,23.8
'2018-05-30 10:44:41.00',49.897,-250,1,65.3,624.3,-384,358,405,23.8
'2018-05-30 10:44:42.00',49.890,-250,-1,65.3,624.3,-385,358,405,23.8
'2018-05-30 10:44:43.00',49.887,-249,-1,65.3,624.3,-384,358,405,23.8
'2018-05-30 10:44:44.00',49.884,-252,2,65.3,624.3,-384,358,405,23.8
'2018-05-30 10:44:45.00',49.881,-250,-1,65.3,624.3,-384,358,405,23.8
'2018-05-30 10:44:46.00',49.880,-251,0,65.3,624.3,-384,358,405,23.8
'2018-05-30 10:44:47.00',49.879,-250,3,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:48.00',49.877,-248,2,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:48.99',49.877,-248,3,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:50.00',49.876,-250,0,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:50.99',49.875,-250,2,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:52.00',49.872,-248,4,65.4,624.3,-384,358,405,23.8
'2018-05-30 10:44:53.00',49.869,-250,0,65.4,624.3,-383,358,405,23.8
'2018-05-30 10:44:54.00',49.868,-250,0,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:44:55.00',49.867,-248,0,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:44:56.00',49.869,-248,3,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:44:57.00',49.867,-248,1,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:44:58.00',49.867,-252,-1,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:44:59.00',49.867,-250,-2,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:45:00.00',49.868,-249,1,65.4,624.3,-383,358,404,23.8
'2018-05-30 10:45:01.00',49.867,-250,2,65.4,624.3,-383,358,405,23.8
'2018-05-30 10:45:01.99',49.866,-250,2,65.4,624.3,-383,358,405,23.8
'2018-05-30 10:45:03.00',49.865,-247,-1,65.4,624.3,-383,358,405,23.8
'2018-05-30 10:45:04.00',49.863,-247,-1,65.4,624.3,-383,358,405,23.8
'2018-05-30 10:45:05.00',49.865,-250,1,65.4,624.3,-384,357,405,23.8
'2018-05-30 10:45:06.00',49.866,-250,3,65.4,624.3,-384,357,405,23.8
'2018-05-30 10:45:07.00',49.867,-250,0,65.4,624.3,-384,357,405,23.8
'2018-05-30 10:45:08.00',49.868,-250,3,65.5,624.3,-384,357,405,23.8
'2018-05-30 10:45:09.00',49.872,-249,1,65.5,624.4,-384,357,407,23.8
'2018-05-30 10:45:10.00',49.873,-248,4,65.5,624.4,-384,357,407,23.8
'2018-05-30 10:45:11.00',49.877,-248,2,65.5,624.4,-384,357,407,23.8
'2018-05-30 10:45:12.00',49.881,-247,-1,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:13.00',49.884,-251,-1,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:14.00',49.890,-250,3,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:14.99',49.893,-248,-3,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:16.00',49.895,-252,2,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:16.99',49.899,-255,3,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:18.00',49.903,-251,-2,65.5,624.4,-383,357,407,23.8
'2018-05-30 10:45:19.00',49.906,-250,1,65.6,624.4,-383,357,407,23.8
'2018-05-30 10:45:20.00',49.911,-248,0,65.6,624.4,-383,357,407,23.8
'2018-05-30 10:45:21.00',49.916,-248,2,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:22.00',49.919,-247,-1,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:23.00',49.926,-250,3,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:24.00',49.930,-252,-1,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:25.00',49.932,-251,0,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:26.00',49.936,-250,1,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:27.00',49.939,-249,-1,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:27.99',49.942,-251,0,65.6,624.4,-384,357,406,23.8
'2018-05-30 10:45:29.00',49.941,-250,-1,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:30.00',49.941,-252,-1,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:31.00',49.939,-252,3,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:32.00',49.939,-251,-1,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:33.00',49.937,-252,2,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:34.00',49.938,-248,1,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:35.00',49.936,-247,-3,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:36.00',49.935,-250,3,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:37.00',49.932,-252,-3,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:38.00',49.931,-252,1,65.6,624.4,-384,357,407,23.8
'2018-05-30 10:45:39.00',49.930,-251,-4,65.6,624.4,-384,358,407,23.8
'2018-05-30 10:45:40.00',49.927,-250,1,65.6,624.4,-384,358,407,23.8
'2018-05-30 10:45:40.99',49.928,-250,3,65.6,624.4,-385,358,407,23.8
'2018-05-30 10:45:42.00',49.928,-251,-2,65.6,624.4,-385,358,408,23.8
'2018-05-30 10:45:42.99',49.925,-253,3,65.6,624.4,-385,358,408,23.8
'2018-05-30 10:45:44.00',49.927,-253,-1,65.6,624.4,-385,358,408,23.8
'2018-05-30 10:45:45.00',49.927,-252,3,65.6,624.4,-385,358,408,23.8
'2018-05-30 10:45:46.00',49.927,-249,3,65.6,624.4,-385,357,408,23.8
'2018-05-30 10:45:47.00',49.927,-249,0,65.6,624.4,-385,357,408,23.8
'2018-05-30 10:45:48.00',49.925,-249,1,65.7,624.4,-385,357,408,23.8
'2018-05-30 10:45:49.00',49.927,-247,-1,65.7,624.4,-385,357,408,23.8
'2018-05-30 10:45:50.00',49.926,-250,3,65.7,624.4,-385,357,408,23.8
'2018-05-30 10:45:51.00',49.927,-249,-3,65.7,624.5,-385,357,408,23.8
'2018-05-30 10:45:52.00',49.927,-252,2,65.7,624.5,-385,358,408,23.8
'2018-05-30 10:45:53.00',49.926,-249,0,65.7,624.5,-384,358,408,23.8
'2018-05-30 10:45:53.99',49.929,-250,-1,65.7,624.5,-384,358,408,23.8
'2018-05-30 10:45:55.00',49.931,-250,3,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:45:56.00',49.928,-250,3,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:45:57.00',49.924,-253,3,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:45:58.00',49.924,-251,-1,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:45:59.00',49.920,-253,2,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:46:00.00',49.920,-248,-2,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:46:01.00',49.917,-250,1,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:46:02.00',49.917,-248,1,65.7,624.5,-384,358,407,23.8
'2018-05-30 10:46:03.00',49.916,-249,3,65.7,624.5,-384,358,407,23.9
'2018-05-30 10:46:04.00',49.918,-250,-1,65.7,624.5,-384,358,407,23.9
'2018-05-30 10:46:04.99',49.922,-252,2,65.7,624.5,-384,359,407,23.9
'2018-05-30 10:46:06.00',49.924,-250,0,65.7,624.5,-384,359,407,23.9
'2018-05-30 10:46:06.99',49.925,-250,0,65.7,624.5,-384,359,405,23.9
'2018-05-30 10:46:08.00',49.927,-251,1,65.7,624.5,-384,359,405,23.9
'2018-05-30 10:46:09.00',49.931,-250,1,65.7,624.5,-384,359,405,23.9
'2018-05-30 10:46:10.00',49.934,-255,3,65.7,624.5,-384,359,405,23.9
'2018-05-30 10:46:11.00',49.936,-251,-1,65.7,624.5,-384,358,405,23.9
'2018-05-30 10:46:12.00',49.937,-251,0,65.7,624.5,-384,358,405,23.9
'2018-05-30 10:46:13.00',49.938,-250,1,65.7,624.5,-384,358,406,23.9
'2018-05-30 10:46:14.00',49.939,-250,-1,65.8,624.5,-384,358,406,23.9
'2018-05-30 10:46:15.00',49.939,-250,1,65.8,624.5,-384,358,406,23.9
'2018-05-30 10:46:16.00',49.938,-248,-3,65.8,624.5,-384,358,406,23.9
'2018-05-30 10:46:17.00',49.937,-247,-1,65.9,624.5,-384,358,406,23.9
'2018-05-30 10:46:17.99',49.935,-250,4,65.9,624.5,-384,358,406,23.9
'2018-05-30 10:46:19.00',49.932,-249,-1,65.9,624.5,-384,358,405,23.9
'2018-05-30 10:46:19.99',49.931,-253,0,65.9,624.5,-384,358,405,23.9
'2018-05-30 10:46:21.00',49.927,-251,-1,65.9,624.5,-384,358,405,23.9
'2018-05-30 10:46:22.00',49.925,-248,-1,65.9,624.5,-384,358,405,23.9
'2018-05-30 10:46:23.00',49.922,-249,-1,66.0,624.5,-384,358,405,23.9
'2018-05-30 10:46:24.00',49.921,-249,3,66.0,624.5,-384,358,405,23.9
'2018-05-30 10:46:25.00',49.920,-250,3,66.0,624.5,-384,358,405,23.9
'2018-05-30 10:46:26.00',49.919,-250,-1,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:27.00',49.918,-250,1,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:28.00',49.917,-248,2,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:29.00',49.917,-249,1,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:30.00',49.916,-250,0,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:30.99',49.915,-250,2,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:32.00',49.915,-250,-1,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:33.00',49.913,-250,2,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:34.00',49.913,-249,1,66.0,624.5,-383,358,405,23.9
'2018-05-30 10:46:35.00',49.913,-249,1,66.0,624.6,-383,358,405,23.9
'2018-05-30 10:46:36.00',49.914,-250,3,66.0,624.6,-383,358,405,23.9
'2018-05-30 10:46:37.00',49.914,-251,2,66.0,624.6,-383,358,405,23.9
'2018-05-30 10:46:38.00',49.914,-251,3,66.0,624.6,-383,358,405,23.9
'2018-05-30 10:46:39.00',49.914,-250,0,66.1,624.6,-383,358,405,23.9
'2018-05-30 10:46:40.00',49.916,-252,3,66.1,624.6,-383,358,405,23.9
'2018-05-30 10:46:41.00',49.916,-250,-2,66.1,624.6,-383,358,405,23.9
'2018-05-30 10:46:42.00',49.916,-252,1,66.1,624.6,-383,358,405,23.9
'2018-05-30 10:46:43.00',49.917,-248,-3,66.1,624.6,-384,358,405,23.9
'2018-05-30 10:46:43.99',49.918,-250,2,66.1,624.6,-384,358,405,24.0
'2018-05-30 10:46:45.00',49.919,-250,-1,66.1,624.6,-384,358,405,24.0
'2018-05-30 10:46:45.99',49.920,-252,2,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:47.00',49.923,-251,-3,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:48.00',49.923,-252,2,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:49.00',49.924,-248,0,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:50.00',49.925,-250,-1,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:51.00',49.924,-250,-1,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:52.00',49.923,-250,0,66.1,624.6,-384,358,406,24.0
'2018-05-30 10:46:53.00',49.923,-250,1,66.1,624.6,-384,358,404,24.0
'2018-05-30 10:46:54.00',49.925,-252,-3,66.1,624.6,-384,358,404,24.0
'2018-05-30 10:46:55.00',49.926,-253,2,66.1,624.6,-384,358,404,24.0
'2018-05-30 10:46:56.00',49.926,-250,-1,66.1,624.6,-384,358,404,24.0
'2018-05-30 10:46:56.99',49.926,-250,1,66.2,624.6,-384,358,404,24.0
'2018-05-30 10:46:58.00',49.927,-249,-1,66.2,624.6,-384,358,404,24.0
'2018-05-30 10:46:59.00',49.928,-251,1,66.2,624.6,-384,358,406,24.0
'2018-05-30 10:47:00.00',49.926,-251,1,66.2,624.6,-384,358,406,24.0
'2018-05-30 10:47:01.00',49.923,-252,0,66.2,624.6,-384,358,406,24.0
'2018-05-30 10:47:02.00',49.923,-250,3,66.2,624.6,-384,357,406,24.0
'2018-05-30 10:47:03.00',49.922,-248,-2,66.3,624.6,-384,357,406,24.0
'2018-05-30 10:47:04.00',49.922,-251,3,66.3,624.6,-384,357,406,24.0
'2018-05-30 10:47:05.00',49.922,-247,-2,66.3,624.6,-384,357,407,24.0
'2018-05-30 10:47:06.00',49.921,-251,0,66.3,624.6,-384,357,407,24.0
'2018-05-30 10:47:07.00',49.924,-250,-2,66.3,624.6,-384,357,407,24.0
'2018-05-30 10:47:08.00',49.923,-252,3,66.3,624.6,-384,357,407,24.0
'2018-05-30 10:47:09.00',49.925,-249,-3,66.4,624.6,-384,358,407,24.0
'2018-05-30 10:47:09.99',49.928,-250,0,66.4,624.6,-384,358,407,24.0
'2018-05-30 10:47:11.00',49.929,-250,2,66.4,624.6,-384,358,407,24.0
'2018-05-30 10:47:11.99',49.932,-249,0,66.4,624.6,-384,358,406,24.0
'2018-05-30 10:47:13.00',49.936,-250,3,66.4,624.6,-384,358,406,24.0
'2018-05-30 10:47:14.00',49.938,-250,2,66.4,624.6,-384,358,406,24.0
'2018-05-30 10:47:15.00',49.941,-248,0,66.4,624.6,-383,358,406,24.0
'2018-05-30 10:47:16.00',49.943,-251,2,66.4,624.6,-383,358,406,24.0
'2018-05-30 10:47:17.00',49.944,-250,-2,66.4,624.6,-383,358,406,24.0
'2018-05-30 10:47:18.00',49.946,-249,-1,66.4,624.6,-383,358,404,24.0
'2018-05-30 10:47:19.00',49.948,-249,-1,66.4,624.6,-383,358,404,23.9
'2018-05-30 10:47:20.00',49.952,-250,-3,66.4,624.6,-383,358,404,23.9
'2018-05-30 10:47:21.00',49.953,-249,-2,66.4,624.7,-383,358,404,23.9
'2018-05-30 10:47:22.00',49.955,-248,3,66.4,624.7,-383,358,404,23.9
'2018-05-30 10:47:22.99',49.956,-252,3,66.4,624.7,-383,358,404,23.9
'2018-05-30 10:47:24.00',49.957,-250,1,66.4,624.7,-383,358,404,23.9
'2018-05-30 10:47:25.00',49.958,-250,-1,66.4,624.7,-383,358,407,23.9
'2018-05-30 10:47:26.00',49.959,-251,2,66.4,624.7,-383,358,407,23.9
'2018-05-30 10:47:27.00',49.958,-250,0,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:28.00',49.957,-248,-1,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:29.00',49.957,-247,1,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:30.00',49.955,-250,2,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:31.00',49.953,-248,1,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:32.00',49.952,-249,-3,66.4,624.7,-384,358,407,23.9
'2018-05-30 10:47:33.00',49.951,-249,0,66.5,624.7,-384,358,407,23.9
'2018-05-30 10:47:34.00',49.949,-250,3,66.5,624.7,-384,358,407,23.9
'2018-05-30 10:47:35.00',49.948,-250,0,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:35.99',49.947,-250,-1,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:37.00',49.949,-249,3,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:38.00',49.947,-249,-1,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:39.00',49.946,-249,-3,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:40.00',49.944,-251,3,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:41.00',49.943,-249,1,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:42.00',49.939,-250,-1,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:43.00',49.936,-253,4,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:44.00',49.934,-250,-1,66.5,624.7,-384,358,407,23.8
'2018-05-30 10:47:45.00',49.929,-249,2,66.5,624.7,-384,358,410,23.8
'2018-05-30 10:47:46.00',49.927,-247,-3,66.5,624.7,-384,358,410,23.8
'2018-05-30 10:47:46.99',49.926,-250,2,66.5,624.7,-383,358,410,23.8
'2018-05-30 10:47:48.00',49.924,-250,-2,66.5,624.7,-383,358,410,23.8
'2018-05-30 10:47:48.99',49.922,-251,2,66.5,624.7,-383,357,410,23.8
'2018-05-30 10:47:50.00',49.919,-248,-1,66.6,624.7,-383,357,410,23.8
'2018-05-30 10:47:51.00',49.917,-250,1,66.6,624.7,-383,357,410,23.8
'2018-05-30 10:47:52.00',49.916,-248,-1,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:53.00',49.916,-251,2,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:54.00',49.917,-250,-1,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:55.00',49.918,-251,1,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:56.00',49.920,-248,-1,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:57.00',49.921,-248,-1,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:58.00',49.924,-248,3,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:59.00',49.925,-248,0,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:47:59.99',49.926,-250,2,66.6,624.7,-383,357,409,23.8
'2018-05-30 10:48:01.00',49.926,-250,-2,66.6,624.8,-383,357,409,23.8
'2018-05-30 10:48:02.00',49.925,-253,0,66.6,624.8,-383,358,409,23.8
'2018-05-30 10:48:03.00',49.924,-248,-3,66.6,624.8,-383,358,409,23.8
'2018-05-30 10:48:04.00',49.923,-249,3,66.6,624.8,-383,358,409,23.8
'2018-05-30 10:48:05.00',49.923,-249,1,66.6,624.8,-383,358,407,23.8
'2018-05-30 10:48:06.00',49.923,-251,3,66.6,624.8,-383,358,407,23.8
'2018-05-30 10:48:07.00',49.921,-250,1,66.6,624.8,-384,358,407,23.7
'2018-05-30 10:48:08.00',49.921,-250,0,66.6,624.8,-383,358,407,23.7
'2018-05-30 10:48:09.00',49.923,-248,3,66.6,624.8,-383,358,407,23.7
'2018-05-30 10:48:10.00',49.924,-248,2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:11.00',49.923,-249,3,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:12.00',49.923,-246,-2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:12.99',49.925,-252,4,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:14.00',49.925,-249,-1,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:14.99',49.927,-250,3,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:16.00',49.929,-247,-1,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:17.00',49.930,-250,1,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:18.00',49.931,-250,2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:19.00',49.927,-249,-2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:20.00',49.931,-252,4,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:21.00',49.931,-250,0,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:22.00',49.931,-251,2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:23.00',49.931,-248,2,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:24.00',49.928,-247,-1,66.6,624.8,-383,358,407,23.6
'2018-05-30 10:48:25.00',49.929,-249,2,66.6,624.8,-383,358,406,23.6
'2018-05-30 10:48:25.99',49.928,-248,-1,66.6,624.8,-383,358,406,23.6
'2018-05-30 10:48:27.00',49.927,-250,3,66.6,624.8,-383,358,406,23.6
'2018-05-30 10:48:28.00',49.929,-250,-2,66.7,624.8,-383,358,406,23.6
'2018-05-30 10:48:29.00',49.928,-251,1,66.7,624.8,-383,358,406,23.6
'2018-05-30 10:48:30.00',49.928,-251,1,66.7,624.8,-383,358,406,23.6
'2018-05-30 10:48:31.00',49.929,-250,-3,66.7,624.8,-383,358,407,23.6
'2018-05-30 10:48:32.00',49.929,-251,1,66.7,624.8,-383,358,407,23.6
'2018-05-30 10:48:33.00',49.929,-249,-1,66.7,624.8,-383,358,407,23.6
'2018-05-30 10:48:34.00',49.929,-252,4,66.7,624.8,-383,358,407,23.6
'2018-05-30 10:48:35.00',49.930,-252,-1,66.7,624.8,-383,357,407,23.6
'2018-05-30 10:48:36.00',49.931,-251,3,66.7,624.8,-383,357,407,23.6
'2018-05-30 10:48:37.00',49.934,-250,3,66.7,624.8,-383,357,407,23.6
'2018-05-30 10:48:38.00',49.934,-248,2,66.7,624.8,-383,357,405,23.6
'2018-05-30 10:48:38.99',49.935,-249,1,66.7,624.8,-383,357,405,23.6
'2018-05-30 10:48:40.00',49.935,-248,-3,66.8,624.8,-383,357,405,23.6
'2018-05-30 10:48:40.99',49.935,-248,-1,66.8,624.8,-383,357,405,23.6
'2018-05-30 10:48:42.00',49.934,-250,1,66.8,624.9,-383,357,405,23.6
'2018-05-30 10:48:43.00',49.933,-250,-2,66.8,624.9,-383,357,405,23.6
'2018-05-30 10:48:44.00',49.929,-251,2,66.8,624.9,-383,357,405,23.6
'2018-05-30 10:48:45.00',49.928,-250,-1,66.8,624.9,-383,357,406,23.6
'2018-05-30 10:48:46.00',49.924,-250,-1,66.8,624.9,-383,357,406,23.6
'2018-05-30 10:48:47.00',49.920,-250,2,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:48.00',49.916,-251,3,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:49.00',49.916,-250,1,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:50.00',49.913,-252,3,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:51.00',49.911,-247,-2,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:51.99',49.907,-250,3,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:53.00',49.905,-250,-1,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:54.00',49.904,-252,1,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:55.00',49.904,-249,-1,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:56.00',49.904,-250,-1,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:57.00',49.904,-252,3,66.9,624.9,-383,357,406,23.6
'2018-05-30 10:48:58.00',49.907,-250,-2,66.9,624.9,-383,357,407,23.6
'2018-05-30 10:48:59.00',49.908,-253,3,66.9,624.9,-383,357,407,23.6
'2018-05-30 10:49:00.00',49.912,-248,-3,66.9,624.9,-383,357,407,23.6
'2018-05-30 10:49:01.00',49.913,-249,3,66.9,624.9,-383,357,407,23.6
'2018-05-30 10:49:02.00',49.916,-248,-3,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:03.00',49.918,-251,3,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:04.00',49.920,-250,-3,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:04.99',49.922,-252,1,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:06.00',49.922,-249,-2,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:06.99',49.923,-251,2,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:08.00',49.924,-251,-1,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:09.00',49.924,-252,1,67.0,624.9,-384,357,407,23.6
'2018-05-30 10:49:10.00',49.924,-253,1,67.1,624.9,-384,357,407,23.6
'2018-05-30 10:49:11.00',49.924,-250,0,67.1,624.9,-384,357,407,23.6
'2018-05-30 10:49:12.00',49.924,-250,1,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:13.00',49.925,-247,-1,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:14.00',49.925,-252,0,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:15.00',49.926,-248,-3,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:15.99',49.925,-249,3,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:17.00',49.922,-251,-2,67.1,624.9,-384,357,408,23.6
'2018-05-30 10:49:17.99',49.921,-252,1,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:19.00',49.924,-250,2,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:20.00',49.922,-251,-1,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:21.00',49.924,-250,0,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:22.00',49.923,-250,1,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:23.00',49.927,-253,1,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:24.00',49.928,-251,-2,67.1,625.0,-384,357,408,23.6
'2018-05-30 10:49:25.00',49.928,-252,3,67.1,625.0,-384,357,407,23.6
'2018-05-30 10:49:26.00',49.931,-248,-3,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:27.00',49.934,-248,-3,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:28.00',49.935,-250,0,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:28.99',49.936,-248,-3,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:30.00',49.936,-250,2,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:31.00',49.936,-250,-1,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:32.00',49.935,-250,1,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:33.00',49.935,-250,2,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:34.00',49.934,-250,-3,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:35.00',49.939,-251,1,67.2,625.0,-384,357,407,23.7
'2018-05-30 10:49:36.00',49.931,-250,2,67.3,625.0,-384,357,407,23.7
'2018-05-30 10:49:37.00',49.931,-251,0,67.3,625.0,-384,357,407,23.7
'2018-05-30 10:49:38.00',49.931,-252,3,67.3,625.0,-384,357,410,23.7
'2018-05-30 10:49:39.00',49.931,-250,-1,67.3,625.0,-384,357,410,23.7
'2018-05-30 10:49:40.00',49.932,-251,4,67.4,625.0,-384,357,410,23.7
'2018-05-30 10:49:41.00',49.932,-250,-2,67.4,625.0,-384,357,410,23.7
'2018-05-30 10:49:41.99',49.933,-248,-1,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:43.00',49.936,-248,2,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:43.99',49.936,-248,-3,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:45.00',49.935,-250,3,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:46.00',49.933,-250,-1,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:47.00',49.931,-250,2,67.4,625.0,-383,358,410,23.7
'2018-05-30 10:49:48.00',49.928,-252,3,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:49.00',49.927,-250,-3,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:50.00',49.924,-249,1,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:51.00',49.922,-249,-1,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:52.00',49.919,-253,3,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:53.00',49.917,-251,-1,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:54.00',49.915,-252,3,67.4,625.0,-383,357,410,23.7
'2018-05-30 10:49:54.99',49.912,-248,-1,67.4,625.1,-383,357,410,23.7
'2018-05-30 10:49:56.00',49.910,-249,0,67.4,625.1,-383,357,410,23.7
'2018-05-30 10:49:57.00',49.908,-251,-1,67.4,625.1,-383,357,406,23.7
'2018-05-30 10:49:58.00',49.909,-250,-1,67.4,625.1,-383,357,406,23.8
'2018-05-30 10:49:59.00',49.908,-250,3,67.4,625.1,-383,357,406,23.8
'2018-05-30 10:50:00.00',49.907,-251,-2,67.4,625.1,-383,357,406,23.8
'2018-05-30 10:50:01.00',49.909,-252,3,67.4,625.1,-383,358,406,23.8
'2018-05-30 10:50:02.00',49.911,-251,-1,67.4,625.1,-383,358,406,23.8
'2018-05-30 10:50:03.00',49.913,-251,3,67.4,625.1,-383,358,406,23.8
'2018-05-30 10:50:04.00',49.913,-249,-3,67.5,625.1,-383,358,404,23.8
'2018-05-30 10:50:05.00',49.913,-248,1,67.5,625.1,-383,358,404,23.8
'2018-05-30 10:50:06.00',49.914,-247,-1,67.5,625.1,-383,358,404,23.8
'2018-05-30 10:50:07.00',49.915,-250,2,67.5,625.1,-383,358,404,23.8
'2018-05-30 10:50:07.99',49.917,-250,-1,67.5,625.1,-384,358,404,23.8
'2018-05-30 10:50:09.00',49.916,-252,1,67.5,625.1,-384,358,404,23.8
'2018-05-30 10:50:09.99',49.917,-249,0,67.5,625.1,-384,358,407,23.8
'2018-05-30 10:50:11.00',49.916,-251,3,67.5,625.1,-384,358,407,23.8
'2018-05-30 10:50:12.00',49.916,-249,-1,67.5,625.1,-384,358,407,23.8
'2018-05-30 10:50:13.00',49.914,-253,3,67.5,625.1,-384,358,407,23.8
'2018-05-30 10:50:14.00',49.915,-251,-1,67.5,625.1,-384,357,407,23.8
'2018-05-30 10:50:15.00',49.915,-250,3,67.5,625.1,-384,357,407,23.8
'2018-05-30 10:50:16.00',49.915,-248,-1,67.5,625.1,-384,357,407,23.8
'2018-05-30 10:50:17.00',49.914,-248,1,67.5,625.1,-384,357,407,23.8
'2018-05-30 10:50:18.00',49.915,-247,-3,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:19.00',49.917,-250,2,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:20.00',49.920,-251,-1,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:20.99',49.922,-252,3,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:22.00',49.924,-249,-3,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:23.00',49.924,-250,3,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:24.00',49.925,-250,-3,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:25.00',49.925,-252,2,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:26.00',49.926,-251,0,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:27.00',49.925,-252,1,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:28.00',49.922,-250,1,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:29.00',49.920,-250,2,67.6,625.1,-384,357,407,23.8
'2018-05-30 10:50:30.00',49.917,-248,1,67.6,625.2,-384,357,407,23.8
'2018-05-30 10:50:31.00',49.915,-248,-1,67.6,625.2,-384,357,407,23.8
'2018-05-30 10:50:32.00',49.911,-250,0,67.6,625.2,-384,357,407,23.8
'2018-05-30 10:50:33.00',49.906,-251,1,67.6,625.2,-384,358,407,23.8
'2018-05-30 10:50:33.99',49.907,-250,-2,67.6,625.2,-384,358,407,23.8
'2018-05-30 10:50:35.00',49.904,-250,2,67.6,625.2,-384,358,407,23.8
'2018-05-30 10:50:35.99',49.903,-250,-2,67.6,625.2,-384,358,405,23.8
'2018-05-30 10:50:37.00',49.901,-252,2,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:38.00',49.900,-250,1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:39.00',49.900,-248,1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:40.00',49.899,-249,3,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:41.00',49.899,-247,-2,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:42.00',49.898,-250,3,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:43.00',49.897,-251,0,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:44.00',49.897,-249,-1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:45.00',49.898,-247,2,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:46.00',49.896,-248,-1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:46.99',49.896,-250,-1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:48.00',49.896,-250,2,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:49.00',49.894,-250,0,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:50.00',49.892,-250,1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:51.00',49.892,-252,3,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:52.00',49.892,-250,0,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:53.00',49.893,-250,3,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:54.00',49.893,-249,-1,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:55.00',49.894,-248,-2,67.6,625.2,-383,358,405,23.8
'2018-05-30 10:50:56.00',49.894,-249,3,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:50:57.00',49.895,-250,-1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:50:57.99',49.894,-249,-1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:50:59.00',49.892,-252,3,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:50:59.99',49.892,-249,1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:51:01.00',49.890,-253,1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:51:02.00',49.891,-250,1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:51:03.00',49.891,-248,-1,67.6,625.2,-383,358,407,23.8
'2018-05-30 10:51:04.00',49.889,-251,0,67.7,625.2,-383,358,407,23.8
'2018-05-30 10:51:05.00',49.889,-250,1,67.7,625.2,-383,358,407,23.8
'2018-05-30 10:51:06.00',49.887,-250,-3,67.7,625.3,-383,358,407,23.8
'2018-05-30 10:51:07.00',49.886,-248,0,67.7,625.3,-383,358,407,23.8
'2018-05-30 10:51:08.00',49.885,-253,4,67.7,625.3,-383,358,407,23.8
'2018-05-30 10:51:09.00',49.885,-250,0,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:10.00',49.884,-248,-1,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:10.99',49.882,-248,3,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:12.00',49.882,-250,2,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:12.99',49.882,-251,-3,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:14.00',49.887,-250,1,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:15.00',49.889,-250,1,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:16.00',49.891,-251,-2,67.8,625.3,-383,358,407,23.8
'2018-05-30 10:51:17.00',49.893,-253,3,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:18.00',49.895,-250,1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:19.00',49.896,-250,-1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:20.00',49.899,-249,0,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:21.00',49.899,-248,1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:22.00',49.901,-251,-1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:23.00',49.904,-252,1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:23.99',49.907,-248,-1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:25.00',49.909,-250,3,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:26.00',49.911,-250,-1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:27.00',49.912,-252,3,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:28.00',49.912,-251,-1,67.9,625.3,-383,358,407,23.8
'2018-05-30 10:51:29.00',49.912,-251,4,67.9,625.3,-383,358,406,23.8
'2018-05-30 10:51:30.00',49.910,-248,-1,67.9,625.3,-383,358,406,23.8
'2018-05-30 10:51:31.00',49.909,-248,2,67.9,625.3,-383,358,406,23.8
'2018-05-30 10:51:32.00',49.907,-248,-3,67.9,625.3,-383,357,406,23.8
'2018-05-30 10:51:33.00',49.907,-250,1,67.9,625.3,-383,357,406,23.8
'2018-05-30 10:51:34.00',49.907,-251,1,67.9,625.3,-383,357,406,23.9
'2018-05-30 10:51:35.00',49.907,-250,-1,67.9,625.4,-383,357,405,23.9
'2018-05-30 10:51:36.00',49.907,-250,2,68.0,625.4,-383,357,405,23.9
'2018-05-30 10:51:36.99',49.908,-250,-1,68.0,625.4,-383,357,405,23.9
'2018-05-30 10:51:38.00',49.908,-252,3,68.1,625.4,-383,358,405,23.9
'2018-05-30 10:51:38.99',49.910,-251,0,68.1,625.4,-383,358,405,23.9
'2018-05-30 10:51:40.00',49.911,-250,1,68.1,625.4,-383,358,405,23.9
'2018-05-30 10:51:41.00',49.912,-249,0,68.1,625.4,-383,358,406,23.9
'2018-05-30 10:51:42.00',49.912,-248,3,68.1,625.4,-383,358,406,23.9
'2018-05-30 10:51:43.00',49.912,-248,-3,68.1,625.4,-383,358,406,23.9
'2018-05-30 10:51:44.00',49.911,-250,4,68.1,625.4,-383,357,406,23.9
'2018-05-30 10:51:45.00',49.910,-250,0,68.1,625.4,-383,357,406,23.9
'2018-05-30 10:51:46.00',49.910,-249,1,68.1,625.4,-383,357,406,23.9
