'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 10:51:47.00',49.909,-250,3,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:48.00',49.908,-249,-1,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:49.00',49.905,-252,2,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:49.99',49.904,-251,-1,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:51.00',49.903,-250,2,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:52.00',49.904,-248,0,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:51:53.00',49.904,-249,1,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:54.00',49.905,-247,-2,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:55.00',49.905,-250,-1,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:56.00',49.906,-252,2,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:57.00',49.907,-248,-3,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:58.00',49.907,-250,3,68.1,625.4,-383,357,408,23.9
'2018-05-30 10:51:59.00',49.908,-251,-1,68.1,625.4,-383,357,409,23.9
'2018-05-30 10:52:00.00',49.909,-250,1,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:01.00',49.909,-250,-1,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:02.00',49.907,-248,-1,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:02.99',49.907,-247,3,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:04.00',49.904,-248,-1,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:04.99',49.901,-252,4,68.2,625.4,-383,357,409,23.9
'2018-05-30 10:52:06.00',49.899,-250,-2,68.2,625.4,-383,357,410,23.9
'2018-05-30 10:52:07.00',49.898,-250,3,68.2,625.4,-383,357,410,23.9
'2018-05-30 10:52:08.00',49.900,-252,3,68.3,625.4,-382,357,410,23.9
'2018-05-30 10:52:09.00',49.899,-250,0,68.3,625.5,-382,357,410,23.9
'2018-05-30 10:52:10.00',49.900,-247,1,68.3,625.5,-382,357,410,23.9
'2018-05-30 10:52:11.00',49.901,-248,-1,68.3,625.5,-382,357,410,23.9
'2018-05-30 10:52:12.00',49.903,-249,0,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:13.00',49.904,-248,0,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:14.00',49.906,-250,-2,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:15.00',49.904,-250,4,68.4,625.5,-383,357,410,23.9
'2018-05-30 10:52:15.99',49.906,-248,-1,68.4,625.5,-383,357,410,23.9
'2018-05-30 10:52:17.00',49.903,-250,4,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:18.00',49.901,-251,-2,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:19.00',49.898,-250,-1,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:20.00',49.893,-250,3,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:21.00',49.890,-248,-3,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:22.00',49.889,-248,0,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:23.00',49.889,-248,3,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:24.00',49.889,-248,3,68.4,625.5,-382,357,411,23.9
'2018-05-30 10:52:25.00',49.888,-251,2,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:26.00',49.887,-252,4,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:26.99',49.886,-252,-2,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:28.00',49.884,-250,2,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:28.99',49.883,-252,4,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:30.00',49.882,-246,1,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:31.00',49.881,-247,-1,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:32.00',49.880,-250,4,68.4,625.5,-382,357,410,23.9
'2018-05-30 10:52:33.00',49.881,-252,1,68.5,625.5,-382,357,407,23.9
'2018-05-30 10:52:34.00',49.879,-249,0,68.5,625.5,-382,357,407,23.9
'2018-05-30 10:52:35.00',49.879,-250,-2,68.5,625.5,-382,357,407,23.9
'2018-05-30 10:52:36.00',49.880,-251,3,68.5,625.5,-382,358,407,23.9
'2018-05-30 10:52:37.00',49.880,-250,1,68.5,625.5,-382,358,407,23.9
'2018-05-30 10:52:38.00',49.882,-248,-2,68.5,625.5,-382,358,407,23.9
'2018-05-30 10:52:39.00',49.884,-247,4,68.5,625.5,-382,358,408,23.9
'2018-05-30 10:52:39.99',49.885,-248,-1,68.5,625.5,-382,358,408,23.9
'2018-05-30 10:52:41.00',49.889,-250,-2,68.5,625.6,-382,358,408,23.9
'2018-05-30 10:52:41.99',49.893,-251,3,68.5,625.6,-382,358,408,23.9
'2018-05-30 10:52:43.00',49.894,-248,-1,68.5,625.6,-382,358,408,23.9
'2018-05-30 10:52:44.00',49.898,-250,2,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:45.00',49.899,-252,3,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:46.00',49.899,-250,-2,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:47.00',49.898,-251,3,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:48.00',49.899,-247,0,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:49.00',49.900,-246,-1,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:50.00',49.900,-248,4,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:51.00',49.900,-250,-1,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:52:52.00',49.901,-252,2,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:52.99',49.902,-251,-3,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:54.00',49.904,-250,2,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:55.00',49.905,-252,3,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:56.00',49.905,-250,-1,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:57.00',49.905,-250,2,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:58.00',49.906,-248,1,68.6,625.6,-382,358,408,23.9
'2018-05-30 10:52:59.00',49.908,-247,3,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:00.00',49.905,-248,3,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:01.00',49.903,-249,2,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:02.00',49.901,-252,3,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:03.00',49.899,-249,-3,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:04.00',49.896,-250,1,68.6,625.6,-383,358,407,23.9
'2018-05-30 10:53:05.00',49.893,-252,4,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:05.99',49.892,-251,-1,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:07.00',49.889,-251,0,68.6,625.6,-382,358,407,23.9
'2018-05-30 10:53:07.99',49.888,-250,1,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:09.00',49.885,-247,0,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:10.00',49.882,-251,1,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:11.00',49.880,-253,-1,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:12.00',49.879,-248,-3,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:13.00',49.878,-250,-1,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:14.00',49.879,-250,3,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:15.00',49.879,-248,3,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:16.00',49.878,-246,2,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:17.00',49.878,-249,0,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:18.00',49.880,-251,3,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:18.99',49.881,-252,3,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:20.00',49.880,-250,-2,68.6,625.7,-382,358,407,23.9
'2018-05-30 10:53:21.00',49.881,-252,3,68.6,625.7,-383,358,407,23.9
'2018-05-30 10:53:22.00',49.881,-252,2,68.6,625.7,-383,358,407,23.9
'2018-05-30 10:53:23.00',49.882,-248,-2,68.6,625.7,-383,358,407,23.9
'2018-05-30 10:53:24.00',49.877,-248,-1,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:25.00',49.880,-250,-1,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:26.00',49.880,-250,1,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:27.00',49.881,-248,-3,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:28.00',49.885,-250,-3,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:29.00',49.888,-251,4,68.6,625.7,-383,358,409,23.9
'2018-05-30 10:53:30.00',49.888,-250,0,68.6,625.7,-383,358,408,23.9
'2018-05-30 10:53:31.00',49.888,-249,1,68.6,625.7,-383,358,408,23.9
'2018-05-30 10:53:31.99',49.889,-248,3,68.6,625.7,-383,358,408,23.9
'2018-05-30 10:53:33.00',49.890,-247,0,68.6,625.7,-383,358,408,23.9
'2018-05-30 10:53:33.99',49.891,-250,1,68.7,625.8,-382,358,408,23.9
'2018-05-30 10:53:35.00',49.891,-252,1,68.7,625.8,-382,358,408,23.9
'2018-05-30 10:53:36.00',49.892,-250,-2,68.7,625.8,-382,358,409,23.9
'2018-05-30 10:53:37.00',49.892,-251,3,68.7,625.8,-382,358,409,23.9
'2018-05-30 10:53:38.00',49.892,-254,3,68.7,625.8,-382,358,409,23.9
'2018-05-30 10:53:39.00',49.891,-250,-1,68.7,625.8,-382,357,409,23.9
'2018-05-30 10:53:40.00',49.890,-252,3,68.7,625.8,-383,357,409,23.9
'2018-05-30 10:53:41.00',49.890,-248,0,68.8,625.8,-383,357,409,23.9
'2018-05-30 10:53:42.00',49.886,-248,-3,68.8,625.8,-383,357,411,23.9
'2018-05-30 10:53:43.00',49.886,-250,3,68.8,625.8,-383,357,411,23.9
'2018-05-30 10:53:44.00',49.884,-251,-1,68.8,625.8,-383,357,411,23.9
'2018-05-30 10:53:44.99',49.885,-248,-2,68.8,625.8,-383,357,411,23.9
'2018-05-30 10:53:46.00',49.884,-251,0,68.8,625.8,-383,357,411,23.9
'2018-05-30 10:53:47.00',49.883,-253,-2,68.9,625.8,-383,357,411,23.9
'2018-05-30 10:53:48.00',49.883,-250,1,68.9,625.8,-383,357,410,23.9
'2018-05-30 10:53:49.00',49.885,-248,2,68.9,625.8,-383,357,410,23.9
'2018-05-30 10:53:50.00',49.882,-248,3,68.9,625.8,-383,357,410,23.9
'2018-05-30 10:53:51.00',49.882,-247,-2,68.9,625.8,-383,357,410,23.9
'2018-05-30 10:53:52.00',49.882,-250,-2,68.9,625.8,-383,358,410,23.9
'2018-05-30 10:53:53.00',49.882,-252,2,68.9,625.8,-383,358,410,23.9
'2018-05-30 10:53:54.00',49.882,-250,3,68.9,625.8,-383,358,405,23.9
'2018-05-30 10:53:55.00',49.882,-249,-1,68.9,625.8,-383,358,405,23.9
'2018-05-30 10:53:56.00',49.881,-250,3,68.9,625.8,-382,358,405,23.9
'2018-05-30 10:53:57.00',49.880,-252,3,68.9,625.8,-382,358,405,23.9
'2018-05-30 10:53:57.99',49.879,-248,-2,68.9,625.8,-382,358,405,23.9
'2018-05-30 10:53:59.00',49.878,-249,-1,68.9,625.9,-382,358,405,23.9
'2018-05-30 10:54:00.00',49.877,-250,-1,68.9,625.9,-382,358,406,23.9
'2018-05-30 10:54:01.00',49.877,-250,2,68.9,625.9,-382,358,406,23.9
'2018-05-30 10:54:02.00',49.878,-248,-1,68.9,625.9,-382,358,406,23.9
'2018-05-30 10:54:03.00',49.878,-248,0,68.9,625.9,-382,358,406,23.9
'2018-05-30 10:54:04.00',49.879,-252,0,68.9,625.9,-383,358,406,23.9
'2018-05-30 10:54:05.00',49.879,-251,-1,68.9,625.9,-383,358,406,23.9
'2018-05-30 10:54:06.00',49.880,-248,-1,68.9,625.9,-383,358,405,23.9
'2018-05-30 10:54:07.00',49.882,-252,3,69.0,625.9,-383,358,405,23.9
'2018-05-30 10:54:08.00',49.883,-252,3,69.0,625.9,-383,358,405,23.9
'2018-05-30 10:54:08.99',49.884,-252,-1,69.0,625.9,-383,358,405,23.9
'2018-05-30 10:54:10.00',49.883,-248,-2,69.0,625.9,-383,358,405,23.9
'2018-05-30 10:54:10.99',49.881,-250,3,69.0,625.9,-383,358,405,23.9
'2018-05-30 10:54:12.00',49.879,-247,1,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:13.00',49.879,-250,0,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:14.00',49.879,-249,-1,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:15.00',49.878,-248,2,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:16.00',49.878,-249,1,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:17.00',49.878,-251,0,69.1,625.9,-383,358,405,23.9
'2018-05-30 10:54:18.00',49.877,-250,1,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:19.00',49.875,-252,1,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:20.00',49.874,-250,1,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:21.00',49.874,-249,-1,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:21.99',49.874,-249,-3,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:23.00',49.875,-249,2,69.1,625.9,-383,358,404,23.9
'2018-05-30 10:54:24.00',49.875,-250,2,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:25.00',49.874,-249,-1,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:26.00',49.872,-252,2,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:27.00',49.871,-253,3,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:28.00',49.870,-251,2,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:29.00',49.868,-248,3,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:30.00',49.868,-247,-1,69.1,626.0,-383,358,404,23.9
'2018-05-30 10:54:31.00',49.867,-251,-1,69.2,626.0,-383,358,404,23.9
'2018-05-30 10:54:32.00',49.866,-252,1,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:33.00',49.866,-248,2,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:34.00',49.864,-250,3,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:34.99',49.863,-250,1,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:36.00',49.861,-248,1,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:36.99',49.860,-248,-1,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:38.00',49.858,-251,2,69.2,626.0,-383,358,405,23.9
'2018-05-30 10:54:39.00',49.857,-250,3,69.3,626.0,-383,358,405,23.9
'2018-05-30 10:54:40.00',49.853,-250,3,69.3,626.0,-383,358,405,23.9
'2018-05-30 10:54:41.00',49.854,-248,-1,69.3,626.0,-383,358,405,23.9
'2018-05-30 10:54:42.00',49.852,-250,0,69.3,626.0,-382,358,405,23.9
'2018-05-30 10:54:43.00',49.848,-248,-1,69.3,626.0,-382,358,405,23.9
'2018-05-30 10:54:44.00',49.850,-246,1,69.3,626.0,-382,358,405,23.9
'2018-05-30 10:54:45.00',49.848,-250,2,69.3,626.0,-382,358,408,23.9
'2018-05-30 10:54:46.00',49.846,-250,0,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:47.00',49.845,-250,3,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:47.99',49.846,-253,3,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:49.00',49.846,-252,2,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:50.00',49.846,-248,3,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:51.00',49.847,-247,-1,69.4,626.0,-382,358,408,23.9
'2018-05-30 10:54:52.00',49.847,-249,-1,69.4,626.0,-383,358,408,23.9
'2018-05-30 10:54:53.00',49.848,-249,-1,69.4,626.0,-383,358,407,23.9
'2018-05-30 10:54:54.00',49.848,-250,-1,69.4,626.1,-383,358,407,23.9
'2018-05-30 10:54:55.00',49.850,-252,-1,69.4,626.1,-383,358,407,23.9
'2018-05-30 10:54:56.00',49.851,-248,-1,69.4,626.1,-383,358,407,23.9
'2018-05-30 10:54:57.00',49.849,-248,1,69.4,626.1,-383,358,407,23.9
'2018-05-30 10:54:58.00',49.850,-248,4,69.4,626.1,-382,358,407,23.9
'2018-05-30 10:54:59.00',49.849,-250,3,69.4,626.1,-382,358,406,23.9
'2018-05-30 10:55:00.00',49.849,-248,0,69.5,626.1,-382,358,406,23.9
'2018-05-30 10:55:00.99',49.847,-250,0,69.5,626.1,-382,358,406,23.9
'2018-05-30 10:55:02.00',49.842,-248,3,69.5,626.1,-382,358,406,23.9
'2018-05-30 10:55:02.99',49.842,-247,-1,69.5,626.1,-382,357,406,23.9
'2018-05-30 10:55:04.00',49.837,-247,0,69.5,626.1,-383,357,406,23.9
'2018-05-30 10:55:05.00',49.835,-248,0,69.5,626.1,-383,357,406,24.0
'2018-05-30 10:55:06.00',49.833,-248,0,69.5,626.1,-382,357,407,24.0
'2018-05-30 10:55:07.00',49.831,-251,-2,69.5,626.1,-382,357,407,24.0
'2018-05-30 10:55:08.00',49.828,-250,-1,69.5,626.1,-383,357,407,24.0
'2018-05-30 10:55:09.00',49.827,-247,-1,69.5,626.1,-383,357,407,24.0
'2018-05-30 10:55:10.00',49.828,-247,-2,69.5,626.1,-382,357,407,24.0
'2018-05-30 10:55:11.00',49.829,-250,1,69.5,626.1,-382,357,407,24.0
'2018-05-30 10:55:12.00',49.832,-250,-2,69.5,626.2,-382,357,406,24.0
'2018-05-30 10:55:13.00',49.833,-250,0,69.6,626.2,-382,357,406,24.0
'2018-05-30 10:55:13.99',49.834,-250,0,69.6,626.2,-382,357,406,24.0
'2018-05-30 10:55:15.00',49.835,-247,2,69.6,626.2,-382,357,406,24.0
'2018-05-30 10:55:16.00',49.835,-248,-3,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:17.00',49.836,-250,-1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:18.00',49.836,-249,1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:19.00',49.835,-250,0,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:20.00',49.834,-250,1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:21.00',49.834,-247,-1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:22.00',49.835,-250,-1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:23.00',49.835,-250,-1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:24.00',49.835,-248,-1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:25.00',49.835,-250,1,69.6,626.2,-382,358,406,24.0
'2018-05-30 10:55:26.00',49.836,-250,2,69.6,626.2,-382,358,404,24.0
'2018-05-30 10:55:26.99',49.836,-250,2,69.6,626.2,-382,358,404,24.0
'2018-05-30 10:55:28.00',49.837,-250,0,69.6,626.2,-382,358,404,24.0
'2018-05-30 10:55:28.99',49.839,-248,-2,69.6,626.2,-382,357,404,24.0
'2018-05-30 10:55:30.00',49.840,-248,-2,69.6,626.2,-382,357,404,24.0
'2018-05-30 10:55:31.00',49.842,-250,0,69.6,626.2,-382,357,404,24.0
'2018-05-30 10:55:32.00',49.844,-248,-3,69.6,626.2,-382,357,410,24.0
'2018-05-30 10:55:33.00',49.845,-250,-1,69.6,626.2,-382,357,410,23.9
'2018-05-30 10:55:34.00',49.846,-250,-2,69.6,626.2,-382,357,410,23.9
'2018-05-30 10:55:35.00',49.850,-249,2,69.6,626.2,-383,357,410,23.9
'2018-05-30 10:55:36.00',49.853,-248,3,69.6,626.3,-383,357,410,23.9
'2018-05-30 10:55:37.00',49.855,-250,3,69.6,626.3,-383,357,410,23.9
'2018-05-30 10:55:37.99',49.856,-252,0,69.6,626.3,-383,357,409,23.9
'2018-05-30 10:55:39.00',49.858,-250,3,69.6,626.3,-383,357,409,23.9
'2018-05-30 10:55:39.99',49.861,-248,-1,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:41.00',49.864,-250,-1,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:42.00',49.864,-248,4,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:43.00',49.866,-250,3,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:44.00',49.867,-248,0,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:45.00',49.870,-251,1,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:46.00',49.870,-248,-1,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:47.00',49.871,-251,1,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:48.00',49.871,-253,4,69.6,626.3,-382,357,409,23.9
'2018-05-30 10:55:49.00',49.871,-250,1,69.6,626.3,-382,357,409,23.8
'2018-05-30 10:55:50.00',49.874,-248,-1,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:50.99',49.875,-249,3,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:52.00',49.878,-250,3,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:53.00',49.880,-250,-1,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:54.00',49.882,-250,1,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:55.00',49.884,-252,3,69.6,626.3,-382,357,408,23.8
'2018-05-30 10:55:56.00',49.885,-250,-2,69.6,626.3,-382,357,409,23.8
'2018-05-30 10:55:57.00',49.884,-250,3,69.6,626.3,-382,357,409,23.8
'2018-05-30 10:55:58.00',49.884,-250,3,69.6,626.3,-382,357,409,23.8
'2018-05-30 10:55:59.00',49.884,-248,-2,69.6,626.3,-382,357,409,23.8
'2018-05-30 10:56:00.00',49.884,-248,0,69.6,626.4,-382,357,409,23.8
'2018-05-30 10:56:01.00',49.885,-249,1,69.6,626.4,-382,357,409,23.8
'2018-05-30 10:56:02.00',49.886,-250,0,69.6,626.4,-382,357,409,23.8
'2018-05-30 10:56:03.00',49.886,-248,-1,69.6,626.4,-382,357,408,23.8
'2018-05-30 10:56:03.99',49.886,-249,3,69.6,626.4,-382,357,408,23.8
'2018-05-30 10:56:05.00',49.887,-250,2,69.7,626.4,-382,357,408,23.8
'2018-05-30 10:56:05.99',49.888,-250,-1,69.7,626.4,-382,357,408,23.8
'2018-05-30 10:56:07.00',49.890,-248,0,69.7,626.4,-382,357,408,23.8
'2018-05-30 10:56:08.00',49.892,-250,-1,69.7,626.4,-382,357,408,23.8
'2018-05-30 10:56:09.00',49.895,-248,-1,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:10.00',49.897,-250,3,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:11.00',49.901,-251,-1,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:12.00',49.903,-251,4,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:13.00',49.906,-249,1,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:14.00',49.909,-247,2,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:15.00',49.912,-247,0,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:16.00',49.914,-249,1,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:16.99',49.918,-250,3,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:18.00',49.923,-251,3,69.8,626.4,-382,357,408,23.7
'2018-05-30 10:56:19.00',49.925,-248,-1,69.9,626.4,-382,357,408,23.7
'2018-05-30 10:56:20.00',49.928,-251,3,69.9,626.4,-382,357,408,23.7
'2018-05-30 10:56:21.00',49.932,-248,-1,69.9,626.4,-382,357,408,23.6
'2018-05-30 10:56:22.00',49.937,-251,3,69.9,626.4,-382,357,408,23.6
'2018-05-30 10:56:23.00',49.940,-252,3,69.9,626.4,-381,357,408,23.6
'2018-05-30 10:56:24.00',49.943,-250,0,69.9,626.5,-382,358,408,23.6
'2018-05-30 10:56:25.00',49.944,-251,1,69.9,626.5,-382,358,408,23.6
'2018-05-30 10:56:26.00',49.946,-248,-2,69.9,626.5,-382,358,408,23.6
'2018-05-30 10:56:27.00',49.948,-249,-3,69.9,626.5,-382,358,409,23.6
'2018-05-30 10:56:28.00',49.949,-249,1,69.9,626.5,-382,358,409,23.6
'2018-05-30 10:56:29.00',49.948,-249,3,69.9,626.5,-382,358,409,23.6
'2018-05-30 10:56:29.99',49.947,-250,-1,69.9,626.5,-382,358,409,23.6
'2018-05-30 10:56:31.00',49.946,-251,3,69.9,626.5,-382,357,409,23.6
'2018-05-30 10:56:31.99',49.945,-249,0,69.9,626.5,-381,357,409,23.6
'2018-05-30 10:56:33.00',49.944,-249,1,69.9,626.5,-382,357,409,23.6
'2018-05-30 10:56:34.00',49.944,-252,3,69.9,626.5,-382,357,411,23.6
'2018-05-30 10:56:35.00',49.944,-247,0,69.9,626.5,-382,357,411,23.6
'2018-05-30 10:56:36.00',49.943,-248,1,69.9,626.5,-382,357,411,23.6
'2018-05-30 10:56:37.00',49.941,-250,3,69.9,626.5,-382,357,411,23.6
'2018-05-30 10:56:38.00',49.940,-248,-1,70.0,626.5,-382,357,411,23.6
'2018-05-30 10:56:39.00',49.940,-251,2,70.0,626.5,-382,357,411,23.6
'2018-05-30 10:56:40.00',49.940,-249,1,70.0,626.5,-382,357,408,23.6
'2018-05-30 10:56:41.00',49.939,-248,-1,70.0,626.5,-382,357,408,23.6
'2018-05-30 10:56:42.00',49.940,-248,1,70.1,626.5,-382,357,408,23.6
'2018-05-30 10:56:42.99',49.941,-250,3,70.1,626.5,-382,357,408,23.6
'2018-05-30 10:56:44.00',49.942,-250,-2,70.1,626.5,-382,357,408,23.6
'2018-05-30 10:56:45.00',49.945,-253,0,70.1,626.5,-382,357,408,23.6
'2018-05-30 10:56:46.00',49.948,-252,3,70.1,626.5,-382,357,408,23.6
'2018-05-30 10:56:47.00',49.952,-252,1,70.1,626.6,-382,357,408,23.6
'2018-05-30 10:56:48.00',49.955,-250,3,70.1,626.6,-382,357,408,23.6
'2018-05-30 10:56:49.00',49.957,-251,2,70.1,626.6,-382,357,408,23.6
'2018-05-30 10:56:50.00',49.960,-251,3,70.1,626.6,-382,357,408,23.6
'2018-05-30 10:56:51.00',49.965,-247,-1,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:52.00',49.966,-248,0,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:53.00',49.969,-249,0,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:54.00',49.970,-248,1,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:55.00',49.972,-250,-1,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:55.99',49.972,-247,-4,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:57.00',49.974,-248,-2,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:57.99',49.971,-247,-3,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:56:59.00',49.972,-250,3,70.1,626.6,-382,358,408,23.6
'2018-05-30 10:57:00.00',49.972,-250,3,70.1,626.6,-382,358,407,23.6
'2018-05-30 10:57:01.00',49.972,-250,3,70.1,626.6,-382,358,407,23.6
'2018-05-30 10:57:02.00',49.972,-249,-1,70.2,626.6,-382,358,407,23.6
'2018-05-30 10:57:03.00',49.970,-250,-1,70.2,626.6,-382,358,407,23.6
'2018-05-30 10:57:04.00',49.969,-251,2,70.2,626.6,-382,358,407,23.6
'2018-05-30 10:57:05.00',49.968,-250,1,70.2,626.6,-382,358,407,23.6
'2018-05-30 10:57:06.00',49.966,-252,0,70.2,626.6,-382,358,408,23.6
'2018-05-30 10:57:07.00',49.962,-251,3,70.2,626.6,-382,358,408,23.6
'2018-05-30 10:57:08.00',49.959,-248,-2,70.2,626.6,-382,358,408,23.6
'2018-05-30 10:57:08.99',49.957,-251,-3,70.2,626.6,-382,358,408,23.6
'2018-05-30 10:57:10.00',49.956,-251,3,70.2,626.6,-382,358,408,23.6
'2018-05-30 10:57:11.00',49.955,-249,-1,70.2,626.7,-382,358,408,23.6
'2018-05-30 10:57:12.00',49.955,-250,0,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:13.00',49.956,-252,3,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:14.00',49.958,-251,3,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:15.00',49.959,-252,2,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:16.00',49.959,-250,1,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:17.00',49.960,-250,1,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:18.00',49.963,-250,3,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:19.00',49.967,-252,2,70.3,626.7,-382,358,408,23.6
'2018-05-30 10:57:19.99',49.966,-249,0,70.4,626.7,-382,358,409,23.6
'2018-05-30 10:57:21.00',49.968,-250,-4,70.4,626.7,-382,358,409,23.6
'2018-05-30 10:57:21.99',49.968,-249,0,70.4,626.7,-382,358,409,23.6
'2018-05-30 10:57:23.00',49.968,-250,3,70.4,626.7,-382,358,409,23.6
'2018-05-30 10:57:24.00',49.967,-250,-2,70.4,626.7,-382,357,409,23.6
'2018-05-30 10:57:25.00',49.966,-250,-2,70.4,626.7,-382,357,409,23.6
'2018-05-30 10:57:26.00',49.966,-250,-1,70.4,626.8,-382,357,409,23.6
'2018-05-30 10:57:27.00',49.965,-253,-1,70.4,626.8,-382,357,408,23.6
'2018-05-30 10:57:28.00',49.963,-253,4,70.4,626.8,-382,357,408,23.6
'2018-05-30 10:57:29.00',49.959,-251,4,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:30.00',49.959,-251,0,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:31.00',49.960,-250,-1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:32.00',49.960,-250,3,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:32.99',49.961,-250,-1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:34.00',49.962,-248,1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:34.99',49.964,-250,0,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:36.00',49.964,-253,3,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:37.00',49.965,-251,-1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:38.00',49.966,-250,-2,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:39.00',49.968,-250,-1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:40.00',49.969,-250,1,70.5,626.8,-382,357,408,23.6
'2018-05-30 10:57:41.00',49.969,-250,3,70.5,626.8,-382,357,408,23.7
'2018-05-30 10:57:42.00',49.968,-252,2,70.5,626.8,-382,357,408,23.7
'2018-05-30 10:57:43.00',49.966,-248,-3,70.5,626.8,-382,358,408,23.7
'2018-05-30 10:57:44.00',49.967,-247,1,70.5,626.8,-382,358,408,23.7
'2018-05-30 10:57:45.00',49.969,-248,2,70.5,626.8,-382,358,408,23.7
'2018-05-30 10:57:45.99',49.968,-248,3,70.5,626.8,-382,358,408,23.7
'2018-05-30 10:57:47.00',49.968,-249,0,70.6,626.8,-382,358,408,23.7
'2018-05-30 10:57:48.00',49.968,-249,-2,70.6,626.8,-382,358,408,23.7
'2018-05-30 10:57:49.00',49.967,-247,-1,70.6,626.9,-382,358,408,23.7
'2018-05-30 10:57:50.00',49.967,-248,2,70.6,626.9,-382,358,408,23.7
'2018-05-30 10:57:51.00',49.968,-250,3,70.6,626.9,-382,358,408,23.7
'2018-05-30 10:57:52.00',49.968,-250,2,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:53.00',49.968,-250,-3,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:54.00',49.968,-250,0,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:55.00',49.967,-251,0,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:56.00',49.965,-253,1,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:57.00',49.965,-253,3,70.6,626.9,-383,358,407,23.7
'2018-05-30 10:57:58.00',49.963,-248,-4,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:57:58.99',49.961,-249,-4,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:00.00',49.960,-250,-3,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:00.99',49.959,-250,2,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:02.00',49.958,-251,0,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:03.00',49.957,-250,-1,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:04.00',49.956,-255,-1,70.6,626.9,-382,358,406,23.7
'2018-05-30 10:58:05.00',49.956,-253,3,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:58:06.00',49.956,-254,2,70.6,626.9,-382,358,407,23.7
'2018-05-30 10:58:07.00',49.957,-252,-2,70.6,627.0,-382,358,407,23.7
'2018-05-30 10:58:08.00',49.957,-250,-1,70.6,627.0,-382,358,407,23.7
'2018-05-30 10:58:09.00',49.958,-250,1,70.6,627.0,-382,358,407,23.7
'2018-05-30 10:58:10.00',49.958,-248,-3,70.6,627.0,-383,358,407,23.7
'2018-05-30 10:58:11.00',49.958,-249,-3,70.6,627.0,-383,358,407,23.7
'2018-05-30 10:58:11.99',49.959,-248,1,70.6,627.0,-383,358,407,23.7
'2018-05-30 10:58:13.00',49.962,-251,0,70.6,627.0,-383,358,407,23.8
'2018-05-30 10:58:14.00',49.969,-248,1,70.6,627.0,-383,358,407,23.8
'2018-05-30 10:58:15.00',49.973,-248,-4,70.6,627.0,-383,358,407,23.8
'2018-05-30 10:58:16.00',49.977,-248,-3,70.6,627.0,-383,358,407,23.8
'2018-05-30 10:58:17.00',49.979,-249,-3,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:18.00',49.983,-248,3,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:19.00',49.984,-250,-1,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:20.00',49.986,-250,2,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:21.00',49.988,-250,3,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:22.00',49.993,-250,0,70.6,627.0,-383,358,406,23.8
'2018-05-30 10:58:23.00',49.995,-253,1,70.6,627.0,-382,358,407,23.8
'2018-05-30 10:58:24.00',49.998,-251,2,70.6,627.0,-382,358,407,23.8
'2018-05-30 10:58:24.99',49.999,-252,3,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:26.00',50.001,-253,3,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:26.99',50.004,-250,3,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:28.00',50.006,-252,1,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:29.00',50.007,-252,1,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:30.00',50.008,-250,1,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:31.00',50.010,-251,-1,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:32.00',50.012,-250,0,70.6,627.1,-382,358,407,23.8
'2018-05-30 10:58:33.00',50.014,-249,-1,70.6,627.1,-382,359,407,23.8
'2018-05-30 10:58:34.00',50.015,-250,-1,70.6,627.1,-382,359,407,23.8
'2018-05-30 10:58:35.00',50.017,-250,-1,70.7,627.1,-382,359,407,23.8
'2018-05-30 10:58:36.00',50.018,-249,0,70.7,627.1,-382,359,404,23.8
'2018-05-30 10:58:37.00',50.020,-252,1,70.7,627.1,-382,359,404,23.8
'2018-05-30 10:58:37.99',50.022,-250,3,70.7,627.1,-382,359,404,23.8
'2018-05-30 10:58:39.00',50.022,-248,2,70.8,627.1,-382,359,404,23.8
'2018-05-30 10:58:40.00',50.024,-250,0,70.8,627.1,-382,359,404,23.8
'2018-05-30 10:58:41.00',50.026,-250,2,70.8,627.1,-382,359,404,23.8
'2018-05-30 10:58:42.00',50.029,-248,1,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:43.00',50.032,-249,-2,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:44.00',50.035,-247,2,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:45.00',50.038,-250,1,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:46.00',50.039,-249,0,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:47.00',50.041,-249,-2,70.8,627.1,-382,359,405,23.8
'2018-05-30 10:58:48.00',50.042,-250,-3,70.8,627.2,-382,359,405,23.8
'2018-05-30 10:58:49.00',50.044,-251,3,70.8,627.2,-382,359,406,23.8
'2018-05-30 10:58:50.00',50.047,-249,0,70.8,627.2,-382,359,406,23.8
'2018-05-30 10:58:50.99',50.049,-251,-2,70.9,627.2,-382,359,406,23.8
'2018-05-30 10:58:52.00',50.051,-250,3,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:53.00',50.056,-252,4,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:54.00',50.061,-250,-2,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:55.00',50.063,-252,1,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:56.00',50.065,-249,-1,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:57.00',50.066,-251,0,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:58.00',50.068,-250,3,70.9,627.2,-382,358,406,23.8
'2018-05-30 10:58:59.00',50.070,-251,-1,70.9,627.2,-382,359,406,23.8
'2018-05-30 10:59:00.00',50.071,-250,2,70.9,627.2,-382,359,406,23.8
'2018-05-30 10:59:01.00',50.075,-248,0,70.9,627.2,-382,359,406,23.8
'2018-05-30 10:59:01.99',50.075,-250,-1,70.9,627.2,-382,359,405,23.8
'2018-05-30 10:59:03.00',50.076,-249,-1,70.9,627.2,-381,359,405,23.8
'2018-05-30 10:59:03.99',50.077,-250,1,70.9,627.3,-381,359,405,23.8
'2018-05-30 10:59:05.00',50.077,-250,-1,70.9,627.3,-381,359,405,23.8
'2018-05-30 10:59:06.00',50.077,-251,1,70.9,627.3,-382,359,405,23.8
'2018-05-30 10:59:07.00',50.073,-252,0,71.0,627.3,-382,359,405,23.8
'2018-05-30 10:59:08.00',50.072,-251,-1,71.0,627.3,-382,359,405,23.8
'2018-05-30 10:59:09.00',50.074,-251,-1,71.0,627.3,-382,359,406,23.8
'2018-05-30 10:59:10.00',50.073,-248,-3,71.0,627.3,-382,359,406,23.8
'2018-05-30 10:59:11.00',50.072,-250,0,71.0,627.3,-382,359,406,23.8
'2018-05-30 10:59:12.00',50.071,-251,-3,71.0,627.3,-382,359,406,23.8
'2018-05-30 10:59:13.00',50.068,-251,1,71.0,627.3,-382,359,406,23.8
'2018-05-30 10:59:14.00',50.067,-248,3,71.1,627.3,-382,359,406,23.8
'2018-05-30 10:59:14.99',50.066,-248,-1,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:16.00',50.064,-250,1,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:17.00',50.062,-248,-1,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:18.00',50.060,-249,2,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:19.00',50.059,-250,3,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:20.00',50.058,-249,0,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:21.00',50.057,-251,-1,71.1,627.3,-382,359,404,23.8
'2018-05-30 10:59:22.00',50.056,-252,3,71.1,627.3,-381,359,404,23.8
'2018-05-30 10:59:23.00',50.056,-250,-1,71.1,627.3,-381,359,404,23.8
'2018-05-30 10:59:24.00',50.054,-250,1,71.1,627.4,-381,359,404,23.8
'2018-05-30 10:59:25.00',50.053,-251,1,71.1,627.4,-381,359,404,23.8
'2018-05-30 10:59:26.00',50.052,-248,-3,71.1,627.4,-381,359,404,23.8
'2018-05-30 10:59:27.00',50.053,-248,-3,71.1,627.4,-381,359,404,23.8
'2018-05-30 10:59:27.99',50.052,-250,3,71.1,627.4,-381,359,404,23.8
'2018-05-30 10:59:29.00',50.051,-249,-1,71.1,627.4,-381,359,405,23.8
'2018-05-30 10:59:29.99',50.050,-250,3,71.1,627.4,-381,359,405,23.8
'2018-05-30 10:59:31.00',50.049,-248,2,71.1,627.4,-381,359,405,23.8
'2018-05-30 10:59:32.00',50.049,-247,-1,71.1,627.4,-381,359,405,23.8
'2018-05-30 10:59:33.00',50.048,-248,1,71.1,627.4,-381,359,405,23.8
'2018-05-30 10:59:34.00',50.047,-250,0,71.2,627.4,-381,359,405,23.8
'2018-05-30 10:59:35.00',50.047,-250,1,71.2,627.4,-381,359,405,23.8
'2018-05-30 10:59:36.00',50.045,-248,0,71.2,627.4,-381,359,404,23.8
'2018-05-30 10:59:37.00',50.045,-249,2,71.2,627.4,-381,359,404,23.8
'2018-05-30 10:59:38.00',50.043,-250,3,71.2,627.4,-381,359,404,23.8
'2018-05-30 10:59:39.00',50.045,-250,0,71.2,627.5,-381,359,404,23.8
'2018-05-30 10:59:40.00',50.046,-250,2,71.2,627.5,-381,359,404,23.8
'2018-05-30 10:59:40.99',50.047,-250,3,71.2,627.5,-381,359,404,23.8
'2018-05-30 10:59:42.00',50.049,-252,4,71.2,627.5,-381,359,404,23.8
'2018-05-30 10:59:43.00',50.052,-250,-2,71.2,627.5,-381,359,403,23.8
'2018-05-30 10:59:44.00',50.055,-251,2,71.3,627.5,-381,359,403,23.8
'2018-05-30 10:59:45.00',50.058,-250,1,71.3,627.5,-381,359,403,23.8
'2018-05-30 10:59:46.00',50.061,-250,-2,71.3,627.5,-381,359,403,23.8
'2018-05-30 10:59:47.00',50.064,-247,2,71.3,627.5,-381,359,403,23.8
'2018-05-30 10:59:48.00',50.068,-249,2,71.3,627.5,-381,359,403,23.8
'2018-05-30 10:59:49.00',50.071,-248,-1,71.3,627.5,-381,359,404,23.8
'2018-05-30 10:59:50.00',50.073,-250,3,71.3,627.5,-381,359,404,23.8
'2018-05-30 10:59:51.00',50.075,-249,1,71.4,627.5,-381,359,404,23.8
'2018-05-30 10:59:52.00',50.077,-251,4,71.4,627.5,-381,358,404,23.8
'2018-05-30 10:59:53.00',50.077,-248,1,71.4,627.5,-381,358,404,23.8
'2018-05-30 10:59:53.99',50.077,-249,4,71.4,627.5,-381,358,404,23.8
'2018-05-30 10:59:55.00',50.074,-250,-1,71.4,627.5,-381,358,402,23.8
'2018-05-30 10:59:55.99',50.072,-248,1,71.4,627.5,-381,358,402,23.8
'2018-05-30 10:59:57.00',50.069,-250,3,71.5,627.5,-381,358,402,23.8
'2018-05-30 10:59:58.00',50.067,-251,-1,71.5,627.5,-381,358,402,23.8
'2018-05-30 10:59:59.00',50.064,-250,3,71.5,627.5,-381,359,402,23.8
'2018-05-30 11:00:00.00',50.062,-248,-1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:01.00',50.060,-247,1,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:02.00',50.057,-247,3,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:03.00',50.055,-247,1,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:04.00',50.060,-247,3,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:05.00',50.064,-249,4,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:06.00',50.069,-250,1,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:06.99',50.071,-250,3,71.5,627.6,-380,359,401,23.8
'2018-05-30 11:00:08.00',50.074,-250,1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:09.00',50.077,-249,3,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:10.00',50.078,-249,-1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:11.00',50.081,-248,-1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:12.00',50.086,-251,-1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:13.00',50.090,-248,3,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:14.00',50.095,-247,-1,71.5,627.6,-380,359,402,23.8
'2018-05-30 11:00:15.00',50.097,-248,3,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:16.00',50.099,-247,0,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:17.00',50.101,-250,3,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:18.00',50.102,-252,4,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:19.00',50.103,-251,2,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:19.99',50.103,-250,0,71.5,627.7,-380,359,402,23.8
'2018-05-30 11:00:21.00',50.104,-250,-1,71.5,627.7,-380,359,404,23.8
'2018-05-30 11:00:21.99',50.105,-250,2,71.5,627.7,-381,359,404,23.8
'2018-05-30 11:00:23.00',50.104,-250,1,71.5,627.7,-381,359,404,23.8
'2018-05-30 11:00:24.00',50.107,-248,-2,71.5,627.7,-381,359,404,23.8
'2018-05-30 11:00:25.00',50.109,-248,0,71.5,627.7,-381,359,404,23.8
'2018-05-30 11:00:26.00',50.110,-250,3,71.5,627.7,-381,359,404,23.8
'2018-05-30 11:00:27.00',50.110,-249,0,71.6,627.7,-381,359,404,23.8
'2018-05-30 11:00:28.00',50.111,-250,1,71.6,627.7,-381,359,403,23.8
'2018-05-30 11:00:29.00',50.111,-250,3,71.6,627.7,-381,359,403,23.8
'2018-05-30 11:00:30.00',50.111,-249,-2,71.6,627.7,-381,359,403,23.8
'2018-05-30 11:00:30.99',50.110,-250,0,71.6,627.7,-381,359,403,23.8
'2018-05-30 11:00:32.00',50.111,-250,3,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:32.99',50.111,-247,0,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:34.00',50.112,-250,3,71.6,627.8,-381,359,402,23.8
'2018-05-30 11:00:35.00',50.111,-253,1,71.6,627.8,-380,359,402,23.8
'2018-05-30 11:00:36.00',50.111,-251,1,71.6,627.8,-380,359,402,23.8
'2018-05-30 11:00:37.00',50.110,-247,-2,71.6,627.8,-380,359,402,23.8
'2018-05-30 11:00:38.00',50.110,-248,1,71.6,627.8,-380,359,402,23.8
'2018-05-30 11:00:39.00',50.109,-247,-1,71.6,627.8,-380,359,402,23.8
'2018-05-30 11:00:40.00',50.108,-251,0,71.6,627.8,-380,359,403,23.8
'2018-05-30 11:00:41.00',50.107,-253,1,71.6,627.8,-380,359,403,23.8
'2018-05-30 11:00:42.00',50.106,-251,2,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:43.00',50.104,-248,0,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:43.99',50.102,-250,0,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:45.00',50.098,-250,-3,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:46.00',50.094,-251,1,71.6,627.8,-381,359,403,23.8
'2018-05-30 11:00:47.00',50.090,-248,-2,71.6,627.8,-381,359,405,23.8
'2018-05-30 11:00:48.00',50.087,-250,0,71.6,627.8,-382,359,405,23.8
'2018-05-30 11:00:49.00',50.084,-248,-2,71.6,627.8,-382,359,405,23.8
'2018-05-30 11:00:50.00',50.082,-250,3,71.6,627.9,-382,359,405,23.8
'2018-05-30 11:00:51.00',50.082,-251,-1,71.6,627.9,-382,359,405,23.8
'2018-05-30 11:00:52.00',50.083,-250,-1,71.6,627.9,-382,359,405,23.8
'2018-05-30 11:00:53.00',50.081,-252,1,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:54.00',50.080,-252,2,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:55.00',50.078,-250,1,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:56.00',50.076,-248,-4,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:56.99',50.075,-250,-1,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:58.00',50.072,-248,-3,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:00:58.99',50.071,-251,2,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:01:00.00',50.069,-251,-1,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:01:01.00',50.066,-254,2,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:01:02.00',50.065,-252,3,71.6,627.9,-382,359,404,23.9
'2018-05-30 11:01:03.00',50.063,-250,1,71.6,628.0,-382,359,404,23.9
'2018-05-30 11:01:04.00',50.062,-251,1,71.6,628.0,-382,359,404,23.9
'2018-05-30 11:01:05.00',50.063,-249,1,71.6,628.0,-382,359,404,23.9
'2018-05-30 11:01:06.00',50.063,-249,1,71.6,628.0,-382,359,404,23.9
'2018-05-30 11:01:07.00',50.057,-252,1,71.7,628.0,-382,359,404,23.9
'2018-05-30 11:01:08.00',50.051,-251,-3,71.7,628.0,-382,359,404,23.9
'2018-05-30 11:01:09.00',50.044,-250,1,71.7,628.0,-382,359,404,23.9
'2018-05-30 11:01:09.99',50.033,-250,2,71.7,628.0,-381,358,404,23.9
'2018-05-30 11:01:11.00',50.027,-250,3,71.8,628.0,-381,358,404,23.9
'2018-05-30 11:01:12.00',50.020,-250,-2,71.8,628.0,-381,358,404,23.9
'2018-05-30 11:01:13.00',50.012,-247,-2,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:14.00',50.007,-248,0,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:15.00',50.000,-247,-3,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:16.00',49.992,-247,1,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:17.00',49.985,-247,-1,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:18.00',49.979,-248,2,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:19.00',49.975,-250,3,71.8,628.0,-381,358,405,23.9
'2018-05-30 11:01:20.00',49.972,-250,3,71.8,628.1,-381,358,405,23.9
'2018-05-30 11:01:21.00',49.968,-250,-1,71.8,628.1,-381,358,405,23.9
'2018-05-30 11:01:22.00',49.964,-251,1,71.8,628.1,-381,358,405,23.9
'2018-05-30 11:01:22.99',49.965,-252,2,71.9,628.1,-381,358,405,23.9
'2018-05-30 11:01:24.00',49.964,-250,2,71.9,628.1,-381,358,405,23.9
'2018-05-30 11:01:24.99',49.964,-248,-1,71.9,628.1,-381,358,405,23.9
'2018-05-30 11:01:26.00',49.962,-248,-1,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:27.00',49.962,-250,-2,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:28.00',49.963,-250,2,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:29.00',49.964,-251,2,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:30.00',49.964,-251,3,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:31.00',49.965,-248,1,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:32.00',49.966,-252,-1,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:33.00',49.967,-253,1,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:34.00',49.967,-252,0,71.9,628.1,-381,358,404,23.9
'2018-05-30 11:01:35.00',49.968,-252,-1,72.0,628.1,-381,358,404,23.9
'2018-05-30 11:01:35.99',49.967,-250,0,72.0,628.1,-381,358,404,23.9
'2018-05-30 11:01:37.00',49.967,-250,-1,72.0,628.1,-381,358,404,23.9
'2018-05-30 11:01:38.00',49.967,-251,2,72.0,628.2,-381,358,404,23.9
'2018-05-30 11:01:39.00',49.967,-248,4,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:40.00',49.968,-250,-1,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:41.00',49.968,-250,-1,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:42.00',49.967,-249,0,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:43.00',49.965,-250,0,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:44.00',49.964,-249,3,72.0,628.2,-381,358,405,23.9
'2018-05-30 11:01:45.00',49.963,-250,0,72.0,628.2,-381,358,407,23.9
'2018-05-30 11:01:46.00',49.962,-250,-2,72.0,628.2,-382,358,407,23.9
'2018-05-30 11:01:47.00',49.963,-250,0,72.1,628.2,-382,358,407,23.9
'2018-05-30 11:01:48.00',49.964,-250,3,72.1,628.2,-381,358,407,23.9
'2018-05-30 11:01:48.99',49.964,-252,3,72.1,628.2,-381,356,407,23.9
'2018-05-30 11:01:50.00',49.964,-250,1,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:50.99',49.963,-250,0,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:52.00',49.963,-251,1,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:53.00',49.962,-252,3,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:54.00',49.961,-250,2,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:55.00',49.958,-248,-3,72.1,628.3,-381,356,407,23.9
'2018-05-30 11:01:56.00',49.956,-247,1,72.1,628.3,-381,357,407,23.9
'2018-05-30 11:01:57.00',49.954,-249,0,72.1,628.3,-381,357,407,23.9
'2018-05-30 11:01:58.00',49.954,-250,1,72.1,628.3,-381,357,407,23.9
'2018-05-30 11:01:59.00',49.953,-250,3,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:00.00',49.951,-250,0,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:01.00',49.950,-248,-1,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:01.99',49.950,-248,-2,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:03.00',49.948,-250,2,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:04.00',49.948,-248,0,72.1,628.3,-381,357,408,23.9
'2018-05-30 11:02:05.00',49.947,-248,-1,72.1,628.3,-380,357,408,23.9
'2018-05-30 11:02:06.00',49.946,-252,4,72.1,628.3,-380,357,408,23.9
'2018-05-30 11:02:07.00',49.945,-250,-2,72.1,628.4,-380,357,408,23.9
'2018-05-30 11:02:08.00',49.945,-250,-1,72.1,628.4,-380,357,408,23.9
'2018-05-30 11:02:09.00',49.945,-251,3,72.1,628.4,-380,358,408,23.9
'2018-05-30 11:02:10.00',49.946,-250,-3,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:11.00',49.946,-248,0,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:12.00',49.947,-249,3,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:12.99',49.947,-250,-1,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:14.00',49.949,-247,0,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:14.99',49.949,-250,3,72.2,628.4,-381,358,408,23.9
'2018-05-30 11:02:16.00',49.950,-250,3,72.3,628.4,-381,358,408,23.9
'2018-05-30 11:02:17.00',49.950,-250,0,72.3,628.4,-381,357,408,23.9
'2018-05-30 11:02:18.00',49.950,-250,-1,72.3,628.4,-381,357,408,23.9
'2018-05-30 11:02:19.00',49.951,-250,3,72.3,628.4,-380,357,409,23.9
'2018-05-30 11:02:20.00',49.952,-250,2,72.4,628.5,-380,357,409,23.9
'2018-05-30 11:02:21.00',49.953,-248,-3,72.4,628.5,-380,357,409,23.9
'2018-05-30 11:02:22.00',49.953,-248,3,72.4,628.5,-380,357,409,23.9
'2018-05-30 11:02:23.00',49.954,-250,-1,72.4,628.5,-380,358,409,23.9
'2018-05-30 11:02:24.00',49.955,-249,-3,72.4,628.5,-380,358,409,23.9
'2018-05-30 11:02:25.00',49.957,-247,-3,72.4,628.5,-380,358,409,23.9
'2018-05-30 11:02:25.99',49.958,-252,1,72.4,628.5,-380,358,410,23.9
'2018-05-30 11:02:27.00',49.959,-250,1,72.4,628.5,-380,358,410,23.9
'2018-05-30 11:02:27.99',49.960,-248,-3,72.4,628.5,-380,358,410,23.9
'2018-05-30 11:02:29.00',49.961,-252,-2,72.4,628.5,-380,358,410,23.9
'2018-05-30 11:02:30.00',49.960,-250,4,72.4,628.5,-380,358,410,23.9
'2018-05-30 11:02:31.00',49.959,-250,0,72.4,628.5,-381,358,410,23.9
'2018-05-30 11:02:32.00',49.957,-248,-2,72.5,628.5,-381,358,410,23.9
'2018-05-30 11:02:33.00',49.953,-248,1,72.5,628.5,-381,358,410,23.9
'2018-05-30 11:02:34.00',49.951,-248,4,72.5,628.5,-381,358,410,23.9
'2018-05-30 11:02:35.00',49.949,-250,3,72.5,628.5,-380,358,410,23.9
'2018-05-30 11:02:36.00',49.947,-250,-1,72.5,628.5,-380,358,410,23.9
'2018-05-30 11:02:37.00',49.946,-251,3,72.5,628.5,-380,358,410,23.9
'2018-05-30 11:02:38.00',49.944,-251,1,72.5,628.6,-380,358,410,23.9
'2018-05-30 11:02:38.99',49.944,-250,0,72.5,628.6,-380,358,409,23.9
'2018-05-30 11:02:40.00',49.944,-252,1,72.5,628.6,-380,358,409,23.9
'2018-05-30 11:02:41.00',49.944,-247,4,72.5,628.6,-380,358,409,23.9
'2018-05-30 11:02:42.00',49.945,-248,-1,72.5,628.6,-380,358,409,23.9
'2018-05-30 11:02:43.00',49.946,-250,3,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:44.00',49.947,-248,4,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:45.00',49.949,-247,-2,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:46.00',49.950,-248,-2,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:47.00',49.953,-251,3,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:48.00',49.956,-251,2,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:49.00',49.959,-250,-1,72.5,628.6,-380,357,409,23.9
'2018-05-30 11:02:50.00',49.962,-250,1,72.5,628.7,-380,358,409,23.9
'2018-05-30 11:02:51.00',49.966,-250,3,72.5,628.7,-380,358,409,23.9
'2018-05-30 11:02:51.99',49.968,-252,-1,72.5,628.7,-380,358,409,23.9
'2018-05-30 11:02:53.00',49.971,-250,-1,72.5,628.7,-380,358,409,23.9
'2018-05-30 11:02:53.99',49.974,-250,-4,72.5,628.7,-380,358,409,23.9
'2018-05-30 11:02:55.00',49.977,-249,-3,72.5,628.7,-381,358,409,23.9
'2018-05-30 11:02:56.00',49.978,-250,-1,72.5,628.7,-381,358,409,23.9
'2018-05-30 11:02:57.00',49.977,-251,1,72.5,628.7,-381,358,409,23.9
'2018-05-30 11:02:58.00',49.977,-250,3,72.5,628.7,-381,358,409,23.9
'2018-05-30 11:02:59.00',49.977,-251,-1,72.5,628.7,-381,358,409,23.9
'2018-05-30 11:03:00.00',49.977,-251,-1,72.5,628.7,-381,358,410,23.9
'2018-05-30 11:03:01.00',49.976,-250,0,72.5,628.7,-381,358,410,23.9
'2018-05-30 11:03:02.00',49.975,-249,-2,72.5,628.7,-381,358,410,23.9
'2018-05-30 11:03:03.00',49.974,-253,3,72.6,628.7,-381,357,410,23.9
'2018-05-30 11:03:04.00',49.973,-251,4,72.6,628.7,-381,357,410,23.9
'2018-05-30 11:03:04.99',49.971,-249,-2,72.6,628.7,-381,357,410,23.9
'2018-05-30 11:03:06.00',49.968,-248,-1,72.6,628.7,-381,357,409,23.9
'2018-05-30 11:03:07.00',49.965,-248,1,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:08.00',49.964,-251,1,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:09.00',49.961,-250,3,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:10.00',49.961,-248,-1,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:11.00',49.960,-248,1,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:12.00',49.957,-250,4,72.6,628.8,-381,357,409,23.9
'2018-05-30 11:03:13.00',49.957,-252,3,72.6,628.8,-380,357,409,23.9
'2018-05-30 11:03:14.00',49.955,-251,1,72.6,628.8,-380,357,409,23.9
'2018-05-30 11:03:15.00',49.952,-249,1,72.6,628.8,-380,357,409,23.9
'2018-05-30 11:03:16.00',49.951,-250,3,72.6,628.8,-380,357,409,23.9
'2018-05-30 11:03:17.00',49.950,-251,-1,72.6,628.8,-380,357,409,23.9
'2018-05-30 11:03:17.99',49.949,-247,-1,72.6,628.8,-380,358,409,23.9
'2018-05-30 11:03:19.00',49.949,-248,0,72.6,628.8,-380,358,409,23.9
'2018-05-30 11:03:19.99',49.950,-249,3,72.6,628.8,-380,358,406,23.9
'2018-05-30 11:03:21.00',49.952,-247,0,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:22.00',49.955,-247,1,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:23.00',49.958,-250,4,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:24.00',49.961,-250,3,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:25.00',49.965,-250,-1,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:26.00',49.967,-250,-1,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:27.00',49.966,-251,2,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:28.00',49.968,-252,3,72.6,628.9,-380,358,406,23.9
