'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 11:03:29.00',49.968,-250,1,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:30.00',49.968,-249,-3,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:30.99',49.967,-248,-2,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:32.00',49.968,-247,3,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:33.00',49.967,-249,3,72.6,628.9,-380,358,406,23.9
'2018-05-30 11:03:34.00',49.967,-249,3,72.6,629.0,-380,358,406,23.9
'2018-05-30 11:03:35.00',49.964,-250,2,72.6,629.0,-380,358,406,23.9
'2018-05-30 11:03:36.00',49.963,-248,-1,72.6,629.0,-380,358,406,23.9
'2018-05-30 11:03:37.00',49.960,-251,1,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:38.00',49.957,-251,3,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:39.00',49.953,-250,-1,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:40.00',49.952,-250,-1,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:41.00',49.950,-250,2,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:41.99',49.949,-250,1,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:43.00',49.949,-248,-2,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:43.99',49.949,-248,0,72.7,629.0,-380,358,406,23.9
'2018-05-30 11:03:45.00',49.949,-250,3,72.8,629.0,-380,358,406,23.9
'2018-05-30 11:03:46.00',49.948,-247,0,72.8,629.0,-380,358,406,23.9
'2018-05-30 11:03:47.00',49.946,-248,-1,72.8,629.0,-380,358,406,23.9
'2018-05-30 11:03:48.00',49.945,-251,3,72.8,629.0,-380,358,406,23.9
'2018-05-30 11:03:49.00',49.944,-250,-1,72.8,629.1,-380,358,406,23.9
'2018-05-30 11:03:50.00',49.943,-250,1,72.8,629.1,-380,358,406,23.9
'2018-05-30 11:03:51.00',49.942,-250,4,72.8,629.1,-380,358,406,23.9
'2018-05-30 11:03:52.00',49.942,-248,1,72.8,629.1,-380,358,406,23.9
'2018-05-30 11:03:53.00',49.942,-248,-1,72.8,629.1,-380,358,407,23.9
'2018-05-30 11:03:54.00',49.943,-248,3,72.8,629.1,-380,358,407,23.9
'2018-05-30 11:03:54.99',49.944,-247,-3,72.8,629.1,-380,358,407,23.9
'2018-05-30 11:03:56.00',49.945,-249,3,72.8,629.1,-380,358,407,23.9
'2018-05-30 11:03:56.99',49.944,-250,3,72.9,629.1,-380,358,407,23.9
'2018-05-30 11:03:58.00',49.944,-249,-1,72.9,629.1,-380,358,407,23.9
'2018-05-30 11:03:59.00',49.944,-249,-1,72.9,629.1,-380,358,407,23.9
'2018-05-30 11:04:00.00',49.945,-251,3,72.9,629.1,-380,358,407,23.8
'2018-05-30 11:04:01.00',49.946,-250,-3,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:02.00',49.945,-250,2,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:03.00',49.946,-250,3,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:04.00',49.946,-249,1,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:05.00',49.944,-251,-1,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:06.00',49.944,-252,2,72.9,629.2,-380,358,407,23.8
'2018-05-30 11:04:07.00',49.944,-253,1,73.0,629.2,-380,358,407,23.8
'2018-05-30 11:04:07.99',49.945,-250,1,73.0,629.2,-381,358,407,23.8
'2018-05-30 11:04:09.00',49.946,-249,1,73.0,629.2,-381,358,407,23.8
'2018-05-30 11:04:10.00',49.947,-248,-1,73.0,629.2,-381,358,407,23.8
'2018-05-30 11:04:11.00',49.949,-249,4,73.0,629.2,-381,358,407,23.8
'2018-05-30 11:04:12.00',49.950,-252,2,73.0,629.2,-381,358,407,23.8
'2018-05-30 11:04:13.00',49.951,-250,-1,73.0,629.2,-380,358,408,23.8
'2018-05-30 11:04:14.00',49.953,-250,-1,73.0,629.2,-380,358,408,23.8
'2018-05-30 11:04:15.00',49.952,-251,2,73.0,629.3,-380,358,408,23.8
'2018-05-30 11:04:16.00',49.952,-249,0,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:17.00',49.951,-246,-1,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:18.00',49.950,-248,1,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:19.00',49.947,-248,-1,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:20.00',49.943,-247,-1,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:20.99',49.940,-248,3,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:22.00',49.937,-250,-2,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:22.99',49.934,-251,0,73.0,629.3,-380,357,408,23.8
'2018-05-30 11:04:24.00',49.934,-251,4,73.1,629.3,-380,357,408,23.8
'2018-05-30 11:04:25.00',49.933,-250,-2,73.1,629.3,-380,357,408,23.8
'2018-05-30 11:04:26.00',49.932,-248,0,73.1,629.3,-380,357,409,23.8
'2018-05-30 11:04:27.00',49.929,-250,1,73.1,629.3,-380,357,409,23.8
'2018-05-30 11:04:28.00',49.927,-250,-1,73.1,629.3,-380,357,409,23.8
'2018-05-30 11:04:29.00',49.925,-252,1,73.1,629.3,-380,357,409,23.8
'2018-05-30 11:04:30.00',49.924,-251,-1,73.1,629.4,-380,357,409,23.8
'2018-05-30 11:04:31.00',49.925,-248,4,73.1,629.4,-380,357,409,23.8
'2018-05-30 11:04:32.00',49.926,-248,-1,73.1,629.4,-380,357,404,23.8
'2018-05-30 11:04:33.00',49.927,-247,4,73.1,629.4,-380,357,404,23.8
'2018-05-30 11:04:33.99',49.929,-248,1,73.1,629.4,-380,357,404,23.8
'2018-05-30 11:04:35.00',49.931,-249,3,73.1,629.4,-380,358,404,23.8
'2018-05-30 11:04:36.00',49.935,-250,4,73.1,629.4,-380,358,404,23.8
'2018-05-30 11:04:37.00',49.937,-250,-1,73.1,629.4,-380,358,404,23.8
'2018-05-30 11:04:38.00',49.939,-251,3,73.1,629.4,-380,358,406,23.8
'2018-05-30 11:04:39.00',49.941,-248,3,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:40.00',49.943,-248,-4,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:41.00',49.946,-251,4,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:42.00',49.948,-250,1,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:43.00',49.950,-250,0,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:44.00',49.950,-250,4,73.2,629.4,-380,358,406,23.8
'2018-05-30 11:04:45.00',49.950,-252,3,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:46.00',49.950,-249,-1,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:46.99',49.950,-251,-1,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:48.00',49.949,-252,0,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:48.99',49.948,-248,-3,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:50.00',49.947,-248,1,73.3,629.5,-380,358,406,23.8
'2018-05-30 11:04:51.00',49.948,-250,3,73.3,629.5,-380,358,407,23.8
'2018-05-30 11:04:52.00',49.946,-249,1,73.4,629.5,-380,358,407,23.8
'2018-05-30 11:04:53.00',49.948,-247,-2,73.4,629.5,-380,358,407,23.8
'2018-05-30 11:04:54.00',49.949,-250,2,73.4,629.5,-380,358,407,23.8
'2018-05-30 11:04:55.00',49.948,-251,-1,73.4,629.5,-380,358,407,23.8
'2018-05-30 11:04:56.00',49.947,-251,-3,73.4,629.5,-380,358,407,23.8
'2018-05-30 11:04:57.00',49.945,-252,3,73.5,629.6,-380,358,411,23.8
'2018-05-30 11:04:58.00',49.945,-252,3,73.5,629.6,-380,358,411,23.8
'2018-05-30 11:04:59.00',49.943,-248,-1,73.5,629.6,-381,358,411,23.8
'2018-05-30 11:04:59.99',49.942,-251,2,73.5,629.6,-381,358,411,23.8
'2018-05-30 11:05:01.00',49.940,-249,3,73.5,629.6,-381,358,411,23.8
'2018-05-30 11:05:02.00',49.939,-247,-3,73.5,629.6,-381,358,411,23.8
'2018-05-30 11:05:03.00',49.938,-248,3,73.5,629.6,-381,358,411,23.8
'2018-05-30 11:05:04.00',49.935,-250,2,73.5,629.6,-381,358,409,23.8
'2018-05-30 11:05:05.00',49.936,-250,-1,73.5,629.6,-381,358,409,23.8
'2018-05-30 11:05:06.00',49.936,-250,4,73.5,629.6,-381,358,409,23.8
'2018-05-30 11:05:07.00',49.938,-248,-1,73.5,629.6,-381,358,409,23.8
'2018-05-30 11:05:08.00',49.940,-248,-3,73.5,629.6,-380,358,409,23.8
'2018-05-30 11:05:09.00',49.942,-250,3,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:10.00',49.944,-250,0,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:11.00',49.944,-253,0,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:12.00',49.946,-253,4,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:12.99',49.947,-250,0,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:14.00',49.947,-250,3,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:15.00',49.947,-250,-1,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:16.00',49.947,-251,-3,73.5,629.7,-380,358,409,23.8
'2018-05-30 11:05:17.00',49.946,-254,3,73.5,629.7,-380,358,408,23.8
'2018-05-30 11:05:18.00',49.944,-253,-1,73.5,629.7,-380,358,408,23.8
'2018-05-30 11:05:19.00',49.940,-250,0,73.5,629.7,-380,358,408,23.8
'2018-05-30 11:05:20.00',49.939,-251,3,73.5,629.7,-380,358,408,23.8
'2018-05-30 11:05:21.00',49.937,-251,2,73.5,629.8,-380,358,408,23.8
'2018-05-30 11:05:22.00',49.936,-248,-3,73.5,629.8,-380,358,408,23.8
'2018-05-30 11:05:23.00',49.934,-250,0,73.5,629.8,-380,358,408,23.8
'2018-05-30 11:05:23.99',49.933,-247,-1,73.5,629.8,-380,358,409,23.8
'2018-05-30 11:05:25.00',49.931,-250,2,73.5,629.8,-380,358,409,23.8
'2018-05-30 11:05:25.99',49.930,-251,-3,73.5,629.8,-380,358,409,23.8
'2018-05-30 11:05:27.00',49.929,-252,1,73.5,629.8,-380,358,409,23.8
'2018-05-30 11:05:28.00',49.928,-250,-1,73.5,629.8,-380,358,409,23.8
'2018-05-30 11:05:29.00',49.926,-249,-1,73.6,629.8,-380,358,409,23.8
'2018-05-30 11:05:30.00',49.925,-250,1,73.6,629.8,-380,358,409,23.8
'2018-05-30 11:05:31.00',49.926,-251,-1,73.6,629.8,-380,358,409,23.8
'2018-05-30 11:05:32.00',49.929,-252,1,73.6,629.8,-381,358,409,23.8
'2018-05-30 11:05:33.00',49.931,-251,-1,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:34.00',49.932,-250,2,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:35.00',49.934,-248,0,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:36.00',49.934,-248,-4,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:36.99',49.938,-250,3,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:38.00',49.938,-247,-1,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:39.00',49.943,-248,-2,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:40.00',49.946,-252,3,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:41.00',49.949,-248,-1,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:42.00',49.951,-250,-1,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:43.00',49.952,-252,4,73.6,629.9,-381,358,409,23.8
'2018-05-30 11:05:44.00',49.955,-251,4,73.6,629.9,-380,358,410,23.8
'2018-05-30 11:05:45.00',49.957,-250,-4,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:46.00',49.957,-248,-1,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:47.00',49.958,-251,-1,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:48.00',49.957,-250,1,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:49.00',49.955,-250,-1,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:49.99',49.954,-248,-1,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:51.00',49.952,-253,4,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:51.99',49.950,-252,0,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:53.00',49.946,-249,-1,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:54.00',49.946,-251,2,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:55.00',49.943,-252,0,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:56.00',49.938,-248,-3,73.6,630.0,-380,358,411,23.8
'2018-05-30 11:05:57.00',49.937,-248,4,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:58.00',49.934,-247,1,73.6,630.0,-380,358,410,23.8
'2018-05-30 11:05:59.00',49.932,-248,-2,73.6,630.1,-380,358,410,23.8
'2018-05-30 11:06:00.00',49.930,-249,4,73.6,630.1,-380,358,410,23.8
'2018-05-30 11:06:01.00',49.927,-249,-1,73.6,630.1,-380,357,410,23.8
'2018-05-30 11:06:02.00',49.923,-251,3,73.6,630.1,-380,357,410,23.8
'2018-05-30 11:06:02.99',49.921,-248,-1,73.7,630.1,-380,357,410,23.8
'2018-05-30 11:06:04.00',49.919,-250,2,73.7,630.1,-380,357,410,23.8
'2018-05-30 11:06:05.00',49.918,-248,-3,73.7,630.1,-380,357,410,23.8
'2018-05-30 11:06:06.00',49.916,-252,3,73.7,630.1,-380,357,410,23.8
'2018-05-30 11:06:07.00',49.916,-248,-2,73.7,630.1,-380,357,410,23.8
'2018-05-30 11:06:08.00',49.915,-252,3,73.7,630.1,-380,358,410,23.8
'2018-05-30 11:06:09.00',49.915,-248,-3,73.7,630.1,-380,358,410,23.8
'2018-05-30 11:06:10.00',49.915,-250,3,73.7,630.1,-380,358,410,23.8
'2018-05-30 11:06:11.00',49.915,-250,0,73.7,630.1,-380,358,410,23.8
'2018-05-30 11:06:12.00',49.916,-252,4,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:13.00',49.919,-250,-2,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:14.00',49.923,-250,3,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:15.00',49.926,-247,-2,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:15.99',49.929,-249,1,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:17.00',49.932,-247,-1,73.7,630.2,-380,358,410,23.8
'2018-05-30 11:06:17.99',49.935,-246,-3,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:19.00',49.937,-250,2,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:20.00',49.938,-248,-1,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:21.00',49.938,-250,2,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:22.00',49.937,-249,-3,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:23.00',49.939,-248,1,73.8,630.2,-380,358,409,23.8
'2018-05-30 11:06:24.00',49.938,-248,2,73.8,630.3,-380,358,406,23.8
'2018-05-30 11:06:25.00',49.936,-250,-1,73.8,630.3,-380,358,406,23.8
'2018-05-30 11:06:26.00',49.933,-250,-1,73.8,630.3,-379,358,406,23.8
'2018-05-30 11:06:27.00',49.930,-252,3,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:28.00',49.929,-248,-1,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:28.99',49.927,-249,4,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:30.00',49.926,-248,1,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:31.00',49.925,-252,4,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:32.00',49.925,-250,1,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:33.00',49.925,-251,4,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:34.00',49.924,-250,1,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:35.00',49.922,-248,2,73.9,630.3,-379,358,406,23.8
'2018-05-30 11:06:36.00',49.920,-247,-2,74.0,630.3,-379,358,406,23.8
'2018-05-30 11:06:37.00',49.920,-248,-1,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:38.00',49.919,-250,3,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:39.00',49.917,-250,1,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:40.00',49.917,-250,4,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:41.00',49.919,-248,-3,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:41.99',49.920,-250,3,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:43.00',49.922,-250,-1,74.0,630.4,-379,358,405,23.8
'2018-05-30 11:06:43.99',49.924,-251,3,74.0,630.4,-379,358,407,23.8
'2018-05-30 11:06:45.00',49.927,-250,0,74.0,630.4,-379,358,407,23.8
'2018-05-30 11:06:46.00',49.929,-251,3,74.0,630.4,-379,358,407,23.8
'2018-05-30 11:06:47.00',49.932,-248,3,74.0,630.4,-379,358,407,23.8
'2018-05-30 11:06:48.00',49.934,-250,-1,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:49.00',49.936,-247,3,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:50.00',49.938,-247,-1,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:51.00',49.940,-250,0,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:52.00',49.943,-254,4,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:52.99',49.942,-249,-1,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:54.00',49.943,-251,2,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:54.99',49.943,-248,-1,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:56.00',49.942,-248,-2,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:57.00',49.941,-248,0,74.0,630.5,-380,358,407,23.8
'2018-05-30 11:06:58.00',49.941,-251,3,74.1,630.5,-380,358,407,23.8
'2018-05-30 11:06:59.00',49.939,-251,1,74.1,630.5,-380,358,407,23.8
'2018-05-30 11:07:00.00',49.938,-249,3,74.1,630.5,-380,358,407,23.8
'2018-05-30 11:07:01.00',49.936,-250,-2,74.1,630.6,-380,358,407,23.8
'2018-05-30 11:07:02.00',49.934,-250,-1,74.1,630.6,-380,358,407,23.8
'2018-05-30 11:07:03.00',49.932,-248,0,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:04.00',49.931,-248,-3,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:05.00',49.928,-250,1,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:05.99',49.925,-248,0,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:07.00',49.925,-249,3,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:08.00',49.924,-250,-3,74.1,630.6,-380,358,408,23.8
'2018-05-30 11:07:09.00',49.922,-250,1,74.2,630.6,-380,358,407,23.8
'2018-05-30 11:07:10.00',49.921,-249,1,74.2,630.6,-380,358,407,23.8
'2018-05-30 11:07:11.00',49.920,-249,-1,74.2,630.7,-380,358,407,23.8
'2018-05-30 11:07:12.00',49.918,-250,3,74.2,630.7,-380,358,407,23.8
'2018-05-30 11:07:13.00',49.918,-248,3,74.2,630.7,-380,358,407,23.8
'2018-05-30 11:07:14.00',49.918,-252,1,74.2,630.7,-380,358,407,23.8
'2018-05-30 11:07:15.00',49.917,-249,0,74.2,630.7,-380,358,406,23.8
'2018-05-30 11:07:16.00',49.916,-248,3,74.2,630.7,-380,358,406,23.8
'2018-05-30 11:07:17.00',49.915,-247,1,74.2,630.7,-380,358,406,23.8
'2018-05-30 11:07:18.00',49.915,-247,3,74.2,630.7,-380,358,406,23.8
'2018-05-30 11:07:18.99',49.914,-250,3,74.3,630.7,-380,358,406,23.8
'2018-05-30 11:07:20.00',49.914,-251,3,74.3,630.7,-380,358,406,23.8
'2018-05-30 11:07:20.99',49.913,-249,-1,74.3,630.7,-380,358,406,23.8
'2018-05-30 11:07:22.00',49.911,-250,-1,74.3,630.7,-380,358,408,23.8
'2018-05-30 11:07:23.00',49.909,-248,2,74.3,630.8,-380,358,408,23.8
'2018-05-30 11:07:24.00',49.907,-249,-1,74.3,630.8,-380,358,408,23.8
'2018-05-30 11:07:25.00',49.906,-251,-1,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:26.00',49.906,-250,1,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:27.00',49.903,-250,0,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:28.00',49.901,-252,1,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:29.00',49.901,-248,0,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:30.00',49.900,-252,3,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:31.00',49.900,-250,-1,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:31.99',49.900,-249,-3,74.4,630.8,-380,358,408,23.8
'2018-05-30 11:07:33.00',49.902,-250,1,74.5,630.8,-380,358,408,23.8
'2018-05-30 11:07:34.00',49.904,-250,-1,74.5,630.8,-380,358,408,23.8
'2018-05-30 11:07:35.00',49.907,-252,3,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:36.00',49.912,-248,-4,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:37.00',49.916,-252,1,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:38.00',49.920,-249,-1,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:39.00',49.921,-250,2,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:40.00',49.922,-250,0,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:41.00',49.923,-250,4,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:42.00',49.923,-248,-3,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:43.00',49.922,-248,3,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:44.00',49.920,-248,0,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:44.99',49.920,-248,3,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:46.00',49.920,-250,0,74.5,630.9,-380,358,407,23.8
'2018-05-30 11:07:46.99',49.921,-252,3,74.5,631.0,-380,358,407,23.8
'2018-05-30 11:07:48.00',49.921,-250,1,74.5,631.0,-380,358,407,23.8
'2018-05-30 11:07:49.00',49.922,-250,-1,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:50.00',49.922,-248,3,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:51.00',49.923,-250,1,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:52.00',49.925,-250,3,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:53.00',49.928,-250,-1,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:54.00',49.930,-252,3,74.5,631.0,-380,358,406,23.8
'2018-05-30 11:07:55.00',49.931,-248,-1,74.5,631.0,-380,358,407,23.8
'2018-05-30 11:07:56.00',49.932,-249,-1,74.5,631.0,-380,358,407,23.8
'2018-05-30 11:07:57.00',49.932,-249,3,74.5,631.0,-380,358,407,23.8
'2018-05-30 11:07:57.99',49.931,-247,-1,74.5,631.1,-380,358,407,23.8
'2018-05-30 11:07:59.00',49.931,-252,2,74.5,631.1,-380,358,407,23.8
'2018-05-30 11:08:00.00',49.930,-250,0,74.5,631.1,-380,358,407,23.8
'2018-05-30 11:08:01.00',49.928,-252,1,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:02.00',49.928,-251,2,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:03.00',49.927,-248,-3,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:04.00',49.927,-250,1,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:05.00',49.929,-249,0,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:06.00',49.929,-247,3,74.5,631.1,-380,358,405,23.8
'2018-05-30 11:08:07.00',49.930,-251,2,74.6,631.1,-380,358,405,23.8
'2018-05-30 11:08:08.00',49.932,-249,1,74.6,631.1,-380,358,404,23.8
'2018-05-30 11:08:09.00',49.934,-249,4,74.6,631.1,-380,358,404,23.8
'2018-05-30 11:08:10.00',49.936,-248,1,74.6,631.1,-380,358,404,23.8
'2018-05-30 11:08:10.99',49.937,-249,1,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:12.00',49.937,-248,-3,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:12.99',49.937,-250,-1,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:14.00',49.937,-252,1,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:15.00',49.937,-252,-1,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:16.00',49.934,-251,3,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:17.00',49.934,-248,2,74.6,631.2,-380,358,404,23.8
'2018-05-30 11:08:18.00',49.934,-248,-2,74.6,631.2,-380,359,404,23.8
'2018-05-30 11:08:19.00',49.937,-249,2,74.6,631.2,-380,359,404,23.8
'2018-05-30 11:08:20.00',49.939,-248,-3,74.6,631.2,-380,359,404,23.8
'2018-05-30 11:08:21.00',49.941,-248,-3,74.6,631.2,-380,359,404,23.8
'2018-05-30 11:08:22.00',49.942,-250,1,74.6,631.3,-380,359,404,23.8
'2018-05-30 11:08:23.00',49.943,-250,0,74.6,631.3,-380,359,404,23.8
'2018-05-30 11:08:23.99',49.945,-251,0,74.6,631.3,-380,359,404,23.8
'2018-05-30 11:08:25.00',49.946,-250,1,74.6,631.3,-380,359,404,23.8
'2018-05-30 11:08:26.00',49.946,-251,0,74.6,631.3,-380,359,404,23.8
'2018-05-30 11:08:27.00',49.947,-249,0,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:28.00',49.946,-250,1,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:29.00',49.945,-252,3,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:30.00',49.944,-250,0,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:31.00',49.943,-251,-1,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:32.00',49.942,-249,-1,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:33.00',49.942,-249,0,74.7,631.3,-380,359,404,23.8
'2018-05-30 11:08:34.00',49.943,-248,3,74.7,631.4,-380,359,404,23.8
'2018-05-30 11:08:34.99',49.944,-250,-2,74.7,631.4,-380,359,404,23.8
'2018-05-30 11:08:36.00',49.945,-248,2,74.7,631.4,-380,359,404,23.8
'2018-05-30 11:08:36.99',49.946,-249,3,74.7,631.4,-380,359,404,23.8
'2018-05-30 11:08:38.00',49.947,-249,0,74.7,631.4,-379,359,404,23.8
'2018-05-30 11:08:39.00',49.949,-252,0,74.7,631.4,-380,359,404,23.8
'2018-05-30 11:08:40.00',49.952,-250,3,74.7,631.5,-380,359,404,23.8
'2018-05-30 11:08:41.00',49.954,-250,3,74.7,631.5,-380,359,404,23.8
'2018-05-30 11:08:42.00',49.956,-248,-1,74.7,631.5,-380,359,404,23.8
'2018-05-30 11:08:43.00',49.959,-252,1,74.7,631.5,-380,359,404,23.8
'2018-05-30 11:08:44.00',49.963,-250,1,74.7,631.5,-380,359,404,23.8
'2018-05-30 11:08:45.00',49.964,-250,1,74.7,631.5,-379,359,404,23.8
'2018-05-30 11:08:46.00',49.968,-247,-3,74.8,631.5,-380,359,404,23.8
'2018-05-30 11:08:47.00',49.971,-250,-1,74.8,631.5,-380,359,404,23.8
'2018-05-30 11:08:47.99',49.973,-253,3,74.8,631.5,-380,359,405,23.8
'2018-05-30 11:08:49.00',49.975,-250,2,74.8,631.5,-380,359,405,23.8
'2018-05-30 11:08:49.99',49.980,-253,3,74.8,631.5,-380,359,405,23.8
'2018-05-30 11:08:51.00',49.981,-252,4,74.8,631.6,-380,359,405,23.8
'2018-05-30 11:08:52.00',49.983,-251,2,74.8,631.6,-380,358,405,23.8
'2018-05-30 11:08:53.00',49.986,-253,2,74.8,631.6,-380,358,405,23.8
'2018-05-30 11:08:54.00',49.987,-252,0,74.8,631.6,-380,358,405,23.8
'2018-05-30 11:08:55.00',49.987,-251,-1,74.8,631.6,-380,358,405,23.8
'2018-05-30 11:08:56.00',49.988,-252,-1,74.8,631.6,-380,358,405,23.8
'2018-05-30 11:08:57.00',49.988,-252,-1,74.9,631.6,-380,358,405,23.8
'2018-05-30 11:08:58.00',49.987,-251,-1,74.9,631.6,-380,358,405,23.8
'2018-05-30 11:08:59.00',49.986,-251,0,74.9,631.6,-380,358,405,23.8
'2018-05-30 11:09:00.00',49.984,-250,1,74.9,631.6,-380,358,405,23.8
'2018-05-30 11:09:00.99',49.982,-251,2,74.9,631.6,-380,358,404,23.8
'2018-05-30 11:09:02.00',49.980,-251,2,74.9,631.6,-380,358,404,23.8
'2018-05-30 11:09:03.00',49.978,-250,3,74.9,631.7,-380,358,404,23.8
'2018-05-30 11:09:04.00',49.975,-248,0,74.9,631.7,-380,358,404,23.8
'2018-05-30 11:09:05.00',49.973,-249,-2,74.9,631.7,-380,358,404,23.8
'2018-05-30 11:09:06.00',49.972,-248,-2,74.9,631.7,-380,358,404,23.8
'2018-05-30 11:09:07.00',49.970,-248,-1,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:08.00',49.969,-250,1,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:09.00',49.968,-248,-3,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:10.00',49.968,-247,-1,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:11.00',49.968,-248,-2,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:12.00',49.969,-250,0,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:13.00',49.968,-252,2,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:13.99',49.968,-251,3,75.0,631.7,-380,358,405,23.8
'2018-05-30 11:09:15.00',49.967,-250,-1,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:15.99',49.966,-250,-3,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:17.00',49.966,-252,0,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:18.00',49.965,-251,2,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:19.00',49.962,-250,3,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:20.00',49.962,-250,-3,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:21.00',49.960,-248,-2,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:22.00',49.959,-250,1,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:23.00',49.955,-252,2,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:24.00',49.953,-250,1,75.0,631.8,-380,358,405,23.8
'2018-05-30 11:09:25.00',49.952,-250,3,75.0,631.8,-379,358,405,23.8
'2018-05-30 11:09:26.00',49.950,-252,3,75.0,631.8,-379,358,405,23.8
'2018-05-30 11:09:26.99',49.951,-252,2,75.1,631.9,-379,358,405,23.8
'2018-05-30 11:09:28.00',49.953,-251,-1,75.1,631.9,-379,358,405,23.8
'2018-05-30 11:09:29.00',49.955,-251,1,75.1,631.9,-379,358,405,23.8
'2018-05-30 11:09:30.00',49.956,-250,4,75.1,631.9,-379,358,405,23.8
'2018-05-30 11:09:31.00',49.958,-248,-1,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:32.00',49.960,-250,-2,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:33.00',49.966,-248,0,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:34.00',49.965,-249,2,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:35.00',49.969,-249,2,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:36.00',49.970,-250,-1,75.1,631.9,-379,359,405,23.8
'2018-05-30 11:09:37.00',49.974,-252,-1,75.1,631.9,-380,358,405,23.8
'2018-05-30 11:09:38.00',49.974,-251,0,75.1,632.0,-380,358,405,23.8
'2018-05-30 11:09:39.00',49.974,-253,3,75.2,632.0,-380,358,405,23.8
'2018-05-30 11:09:39.99',49.973,-250,1,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:41.00',49.972,-249,-4,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:41.99',49.971,-249,-1,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:43.00',49.968,-248,-3,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:44.00',49.968,-250,2,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:45.00',49.965,-251,3,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:46.00',49.962,-250,-1,75.2,632.0,-380,358,406,23.8
'2018-05-30 11:09:47.00',49.962,-251,-1,75.3,632.0,-380,358,406,23.8
'2018-05-30 11:09:48.00',49.960,-251,2,75.3,632.0,-380,358,406,23.8
'2018-05-30 11:09:49.00',49.961,-252,3,75.3,632.1,-380,358,406,23.8
'2018-05-30 11:09:50.00',49.962,-254,-2,75.3,632.1,-379,358,406,23.8
'2018-05-30 11:09:51.00',49.962,-252,0,75.3,632.1,-379,358,406,23.8
'2018-05-30 11:09:52.00',49.961,-250,0,75.3,632.1,-379,358,406,23.8
'2018-05-30 11:09:52.99',49.961,-251,3,75.3,632.1,-379,358,404,23.8
'2018-05-30 11:09:54.00',49.959,-250,3,75.3,632.1,-379,358,404,23.8
'2018-05-30 11:09:55.00',49.959,-249,-1,75.3,632.1,-379,358,404,23.8
'2018-05-30 11:09:56.00',49.960,-248,-1,75.3,632.1,-379,358,404,23.8
'2018-05-30 11:09:57.00',49.962,-247,0,75.3,632.1,-379,358,404,23.8
'2018-05-30 11:09:58.00',49.965,-249,3,75.3,632.1,-380,358,404,23.8
'2018-05-30 11:09:59.00',49.967,-248,-3,75.3,632.1,-380,358,405,23.8
'2018-05-30 11:10:00.00',49.971,-247,-1,75.4,632.1,-380,358,405,23.8
'2018-05-30 11:10:01.00',49.975,-248,-3,75.4,632.2,-379,358,405,23.8
'2018-05-30 11:10:02.00',49.978,-247,-1,75.4,632.2,-379,358,405,23.8
'2018-05-30 11:10:03.00',49.980,-248,3,75.4,632.2,-379,359,405,23.8
'2018-05-30 11:10:04.00',49.982,-249,3,75.4,632.2,-379,359,405,23.8
'2018-05-30 11:10:05.00',49.984,-250,3,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:05.99',49.986,-250,3,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:07.00',49.987,-251,1,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:08.00',49.987,-251,2,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:09.00',49.986,-250,-1,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:10.00',49.986,-250,-1,75.4,632.2,-379,359,404,23.8
'2018-05-30 11:10:11.00',49.986,-250,-2,75.5,632.3,-379,359,404,23.8
'2018-05-30 11:10:12.00',49.986,-250,-3,75.5,632.3,-379,359,404,23.8
'2018-05-30 11:10:13.00',49.987,-250,-1,75.5,632.3,-380,359,404,23.8
'2018-05-30 11:10:14.00',49.987,-250,-1,75.5,632.3,-380,359,404,23.8
'2018-05-30 11:10:15.00',49.985,-253,0,75.5,632.3,-380,359,404,23.8
'2018-05-30 11:10:16.00',49.984,-252,2,75.5,632.3,-380,358,404,23.8
'2018-05-30 11:10:16.99',49.983,-253,-2,75.5,632.4,-380,358,404,23.8
'2018-05-30 11:10:18.00',49.982,-251,2,75.5,632.4,-380,358,408,23.8
'2018-05-30 11:10:18.99',49.980,-251,1,75.5,632.4,-380,358,408,23.8
'2018-05-30 11:10:20.00',49.976,-250,-4,75.5,632.4,-380,358,408,23.8
'2018-05-30 11:10:21.00',49.973,-250,-3,75.5,632.4,-380,358,408,23.8
'2018-05-30 11:10:22.00',49.971,-248,2,75.5,632.4,-380,358,408,23.8
'2018-05-30 11:10:23.00',49.968,-250,0,75.5,632.4,-380,358,408,23.9
'2018-05-30 11:10:24.00',49.967,-251,3,75.5,632.4,-380,358,408,23.9
'2018-05-30 11:10:25.00',49.967,-250,-1,75.5,632.4,-380,358,408,23.9
'2018-05-30 11:10:26.00',49.967,-248,-3,75.5,632.4,-380,358,408,23.9
'2018-05-30 11:10:27.00',49.966,-250,-1,75.5,632.4,-380,358,408,23.9
'2018-05-30 11:10:28.00',49.966,-252,2,75.5,632.5,-380,358,408,23.9
'2018-05-30 11:10:29.00',49.964,-253,0,75.5,632.5,-380,358,408,23.9
'2018-05-30 11:10:29.99',49.960,-250,0,75.5,632.5,-380,358,408,23.9
'2018-05-30 11:10:31.00',49.955,-251,-3,75.5,632.5,-380,358,407,23.9
'2018-05-30 11:10:32.00',49.954,-251,1,75.5,632.5,-380,358,407,23.9
'2018-05-30 11:10:33.00',49.952,-251,3,75.5,632.5,-380,358,407,23.9
'2018-05-30 11:10:34.00',49.950,-250,-3,75.5,632.5,-380,358,407,23.9
'2018-05-30 11:10:35.00',49.949,-249,-1,75.5,632.5,-380,357,407,23.9
'2018-05-30 11:10:36.00',49.947,-250,3,75.6,632.5,-379,357,407,23.9
'2018-05-30 11:10:37.00',49.947,-248,-1,75.6,632.5,-379,357,407,23.9
'2018-05-30 11:10:38.00',49.947,-248,-3,75.6,632.5,-379,357,408,23.9
'2018-05-30 11:10:39.00',49.946,-251,3,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:40.00',49.945,-250,-1,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:41.00',49.944,-250,-2,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:42.00',49.945,-250,3,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:42.99',49.943,-248,-1,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:44.00',49.944,-250,1,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:44.99',49.945,-251,3,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:46.00',49.947,-250,-3,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:47.00',49.950,-252,2,75.6,632.6,-379,357,408,23.9
'2018-05-30 11:10:48.00',49.949,-252,3,75.6,632.6,-379,356,408,23.9
'2018-05-30 11:10:49.00',49.949,-248,-3,75.6,632.6,-379,356,408,23.9
'2018-05-30 11:10:50.00',49.947,-249,-1,75.6,632.6,-379,356,408,23.9
'2018-05-30 11:10:51.00',49.948,-249,3,75.6,632.7,-379,356,408,23.9
'2018-05-30 11:10:52.00',49.948,-250,-3,75.6,632.7,-379,356,408,23.9
'2018-05-30 11:10:53.00',49.950,-251,-2,75.7,632.7,-379,356,408,23.9
'2018-05-30 11:10:54.00',49.952,-250,3,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:10:55.00',49.953,-251,2,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:10:55.99',49.954,-250,-2,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:10:57.00',49.954,-250,1,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:10:58.00',49.954,-251,3,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:10:59.00',49.954,-249,-3,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:11:00.00',49.953,-248,-3,75.7,632.7,-379,357,408,23.9
'2018-05-30 11:11:01.00',49.953,-248,2,75.7,632.7,-378,357,408,23.9
'2018-05-30 11:11:02.00',49.953,-250,4,75.7,632.7,-378,357,408,23.9
'2018-05-30 11:11:03.00',49.953,-248,0,75.7,632.8,-378,357,408,23.9
'2018-05-30 11:11:04.00',49.952,-249,0,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:05.00',49.951,-252,2,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:06.00',49.952,-251,3,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:07.00',49.953,-249,-1,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:08.00',49.955,-250,1,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:08.99',49.959,-252,4,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:10.00',49.964,-249,2,75.7,632.8,-378,357,411,23.9
'2018-05-30 11:11:10.99',49.964,-248,-3,75.7,632.8,-378,357,407,23.9
'2018-05-30 11:11:12.00',49.965,-248,-1,75.7,632.8,-378,357,407,23.9
'2018-05-30 11:11:13.00',49.966,-250,1,75.7,632.8,-378,357,407,23.9
'2018-05-30 11:11:14.00',49.967,-250,1,75.7,632.9,-378,357,407,23.9
'2018-05-30 11:11:15.00',49.965,-249,1,75.7,632.9,-378,357,407,23.9
'2018-05-30 11:11:16.00',49.964,-248,-2,75.8,632.9,-378,357,407,23.9
'2018-05-30 11:11:17.00',49.963,-247,0,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:18.00',49.962,-249,3,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:19.00',49.962,-251,3,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:20.00',49.960,-250,-2,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:21.00',49.959,-249,-1,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:21.99',49.958,-251,3,75.8,632.9,-378,357,408,23.9
'2018-05-30 11:11:23.00',49.958,-250,-1,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:24.00',49.957,-250,-1,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:25.00',49.957,-247,2,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:26.00',49.957,-248,3,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:27.00',49.958,-250,3,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:28.00',49.959,-248,-1,75.8,633.0,-378,357,408,23.9
'2018-05-30 11:11:29.00',49.959,-249,-1,75.8,633.1,-378,357,408,23.9
'2018-05-30 11:11:30.00',49.960,-249,1,75.8,633.1,-378,357,407,23.9
'2018-05-30 11:11:31.00',49.961,-251,4,75.8,633.1,-378,357,407,23.8
'2018-05-30 11:11:32.00',49.962,-250,-1,75.8,633.1,-378,357,407,23.8
'2018-05-30 11:11:33.00',49.964,-250,-2,75.8,633.1,-378,357,407,23.8
'2018-05-30 11:11:34.00',49.964,-250,1,75.9,633.1,-378,357,407,23.8
'2018-05-30 11:11:34.99',49.965,-252,2,75.9,633.1,-378,357,407,23.8
'2018-05-30 11:11:36.00',49.966,-253,0,75.9,633.1,-378,357,407,23.8
'2018-05-30 11:11:36.99',49.968,-248,-1,75.9,633.1,-378,357,408,23.8
'2018-05-30 11:11:38.00',49.969,-248,-3,76.0,633.1,-378,357,408,23.8
'2018-05-30 11:11:39.00',49.969,-248,0,76.0,633.1,-378,357,408,23.8
'2018-05-30 11:11:40.00',49.969,-250,4,76.0,633.1,-378,357,408,23.8
'2018-05-30 11:11:41.00',49.969,-251,3,76.0,633.2,-378,357,408,23.8
'2018-05-30 11:11:42.00',49.969,-250,1,76.0,633.2,-378,357,408,23.8
'2018-05-30 11:11:43.00',49.969,-250,-1,76.0,633.2,-378,357,406,23.8
'2018-05-30 11:11:44.00',49.969,-249,-1,76.0,633.2,-378,357,406,23.8
'2018-05-30 11:11:45.00',49.967,-250,1,76.0,633.2,-378,357,406,23.8
'2018-05-30 11:11:45.99',49.967,-253,3,76.0,633.2,-378,357,406,23.7
'2018-05-30 11:11:47.00',49.965,-248,-1,76.0,633.2,-378,357,406,23.7
'2018-05-30 11:11:47.99',49.964,-249,-1,76.0,633.2,-378,358,406,23.7
'2018-05-30 11:11:49.00',49.963,-250,1,76.0,633.2,-378,358,406,23.7
'2018-05-30 11:11:50.00',49.961,-250,2,76.0,633.2,-378,358,406,23.7
'2018-05-30 11:11:51.00',49.959,-247,2,76.0,633.2,-378,358,405,23.7
'2018-05-30 11:11:52.00',49.957,-247,-1,76.0,633.3,-378,358,405,23.7
'2018-05-30 11:11:53.00',49.959,-247,2,76.0,633.3,-378,358,405,23.7
'2018-05-30 11:11:54.00',49.956,-250,2,76.0,633.3,-378,358,405,23.7
'2018-05-30 11:11:55.00',49.957,-250,-2,76.0,633.3,-378,358,405,23.7
'2018-05-30 11:11:56.00',49.957,-249,-1,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:11:57.00',49.960,-251,1,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:11:58.00',49.962,-251,1,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:11:58.99',49.963,-251,-1,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:12:00.00',49.963,-250,-3,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:12:01.00',49.965,-250,-1,76.1,633.3,-378,358,405,23.7
'2018-05-30 11:12:02.00',49.967,-250,3,76.1,633.3,-379,358,405,23.7
'2018-05-30 11:12:03.00',49.967,-252,1,76.1,633.4,-379,358,405,23.7
'2018-05-30 11:12:04.00',49.968,-250,0,76.1,633.4,-379,358,405,23.7
'2018-05-30 11:12:05.00',49.968,-250,-1,76.1,633.4,-379,358,405,23.7
'2018-05-30 11:12:06.00',49.969,-249,-1,76.1,633.4,-379,358,405,23.7
'2018-05-30 11:12:07.00',49.964,-253,1,76.2,633.4,-379,358,405,23.7
'2018-05-30 11:12:08.00',49.974,-252,3,76.2,633.4,-379,358,405,23.7
'2018-05-30 11:12:09.00',49.971,-252,2,76.2,633.4,-379,358,405,23.7
'2018-05-30 11:12:10.00',49.972,-252,-2,76.2,633.4,-379,358,405,23.7
'2018-05-30 11:12:11.00',49.972,-251,-1,76.2,633.4,-379,358,407,23.7
'2018-05-30 11:12:11.99',49.972,-251,0,76.2,633.4,-379,358,407,23.7
'2018-05-30 11:12:13.00',49.974,-253,2,76.2,633.4,-379,358,407,23.7
'2018-05-30 11:12:13.99',49.973,-252,2,76.2,633.5,-379,357,407,23.7
'2018-05-30 11:12:15.00',49.971,-251,1,76.2,633.5,-379,357,407,23.7
'2018-05-30 11:12:16.00',49.969,-250,-1,76.2,633.5,-379,357,407,23.7
'2018-05-30 11:12:17.00',49.969,-248,-2,76.2,633.5,-379,357,406,23.7
'2018-05-30 11:12:18.00',49.965,-248,-1,76.2,633.6,-379,357,406,23.6
'2018-05-30 11:12:19.00',49.963,-250,2,76.2,633.6,-379,357,406,23.6
'2018-05-30 11:12:20.00',49.959,-250,1,76.2,633.6,-379,357,406,23.6
'2018-05-30 11:12:21.00',49.956,-247,-3,76.2,633.6,-379,357,406,23.6
'2018-05-30 11:12:22.00',49.956,-248,-1,76.2,633.6,-379,357,406,23.6
'2018-05-30 11:12:23.00',49.955,-250,1,76.3,633.6,-379,357,406,23.6
'2018-05-30 11:12:24.00',49.954,-250,1,76.3,633.6,-379,357,407,23.6
'2018-05-30 11:12:24.99',49.955,-250,-3,76.3,633.6,-379,357,407,23.6
'2018-05-30 11:12:26.00',49.955,-252,1,76.3,633.6,-379,357,407,23.6
'2018-05-30 11:12:27.00',49.959,-252,1,76.3,633.6,-379,358,407,23.6
'2018-05-30 11:12:28.00',49.956,-250,-1,76.3,633.6,-379,358,407,23.6
'2018-05-30 11:12:29.00',49.955,-250,-3,76.3,633.6,-379,358,407,23.6
'2018-05-30 11:12:30.00',49.956,-249,2,76.3,633.7,-379,358,407,23.6
'2018-05-30 11:12:31.00',49.955,-251,2,76.3,633.7,-379,358,407,23.6
'2018-05-30 11:12:32.00',49.953,-250,0,76.3,633.7,-379,358,407,23.6
'2018-05-30 11:12:33.00',49.956,-250,-1,76.4,633.7,-379,358,407,23.6
'2018-05-30 11:12:34.00',49.956,-252,3,76.4,633.7,-379,358,407,23.6
'2018-05-30 11:12:35.00',49.956,-252,3,76.4,633.7,-379,358,407,23.6
'2018-05-30 11:12:36.00',49.961,-251,3,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:37.00',49.961,-251,-1,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:37.99',49.966,-250,3,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:39.00',49.965,-250,4,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:39.99',49.968,-250,1,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:41.00',49.970,-248,-1,76.4,633.7,-378,358,407,23.6
'2018-05-30 11:12:42.00',49.970,-247,1,76.4,633.8,-378,358,407,23.6
'2018-05-30 11:12:43.00',49.973,-249,-1,76.4,633.8,-378,358,407,23.6
'2018-05-30 11:12:44.00',49.971,-248,2,76.4,633.8,-378,358,407,23.6
'2018-05-30 11:12:45.00',49.974,-248,2,76.4,633.8,-378,358,406,23.6
'2018-05-30 11:12:46.00',49.978,-249,-3,76.4,633.8,-378,358,406,23.6
'2018-05-30 11:12:47.00',49.978,-248,1,76.4,633.8,-378,358,406,23.6
'2018-05-30 11:12:48.00',49.978,-247,-1,76.5,633.8,-378,357,406,23.6
'2018-05-30 11:12:49.00',49.979,-248,-3,76.5,633.8,-378,357,406,23.6
'2018-05-30 11:12:50.00',49.978,-248,-2,76.5,633.8,-378,357,406,23.6
'2018-05-30 11:12:50.99',49.979,-248,-1,76.5,633.8,-378,357,405,23.6
'2018-05-30 11:12:52.00',49.983,-250,1,76.5,633.9,-378,357,405,23.6
'2018-05-30 11:12:53.00',49.983,-251,2,76.5,633.9,-378,357,405,23.6
'2018-05-30 11:12:54.00',49.991,-249,1,76.5,633.9,-378,357,405,23.6
'2018-05-30 11:12:55.00',49.988,-250,0,76.5,633.9,-378,357,405,23.6
'2018-05-30 11:12:56.00',49.992,-250,-1,76.5,633.9,-378,357,405,23.6
'2018-05-30 11:12:57.00',50.000,-250,11,76.5,633.9,-378,357,407,23.6
'2018-05-30 11:12:58.00',49.999,-252,-13,76.5,633.9,-378,357,407,23.6
'2018-05-30 11:12:59.00',50.003,-251,-2,76.5,633.9,-378,357,407,23.6
'2018-05-30 11:13:00.00',50.001,-249,-3,76.5,634.0,-378,357,407,23.6
'2018-05-30 11:13:01.00',50.003,-250,-1,76.5,634.0,-378,357,407,23.6
'2018-05-30 11:13:02.00',50.000,-250,-2,76.5,634.0,-378,357,407,23.6
'2018-05-30 11:13:03.00',49.999,-249,-1,76.5,634.0,-379,357,407,23.6
'2018-05-30 11:13:03.99',49.997,-252,-12,76.5,634.0,-379,357,407,23.6
'2018-05-30 11:13:05.00',49.998,-250,1,76.5,634.0,-379,357,407,23.6
'2018-05-30 11:13:05.99',49.997,-247,8,76.5,634.0,-379,357,407,23.6
'2018-05-30 11:13:07.00',49.996,-248,8,76.5,634.1,-379,357,407,23.6
'2018-05-30 11:13:08.00',49.996,-250,-3,76.6,634.1,-379,357,407,23.6
'2018-05-30 11:13:09.00',49.998,-251,2,76.6,634.1,-379,357,407,23.6
'2018-05-30 11:13:10.00',49.998,-250,-3,76.6,634.1,-379,357,406,23.6
'2018-05-30 11:13:11.00',49.998,-248,9,76.6,634.1,-379,357,406,23.6
'2018-05-30 11:13:12.00',49.999,-247,8,76.6,634.1,-379,357,406,23.6
'2018-05-30 11:13:13.00',50.000,-250,-2,76.6,634.1,-378,357,406,23.6
'2018-05-30 11:13:14.00',50.001,-250,-3,76.6,634.1,-378,358,406,23.6
'2018-05-30 11:13:15.00',50.003,-250,3,76.6,634.1,-378,358,406,23.6
'2018-05-30 11:13:16.00',50.007,-249,-2,76.6,634.1,-378,358,405,23.6
'2018-05-30 11:13:16.99',50.005,-251,-1,76.6,634.1,-378,358,405,23.6
'2018-05-30 11:13:18.00',50.003,-251,-1,76.6,634.2,-378,358,405,23.6
'2018-05-30 11:13:19.00',49.999,-252,0,76.6,634.2,-378,358,405,23.6
'2018-05-30 11:13:20.00',50.001,-250,-1,76.6,634.2,-378,357,405,23.6
'2018-05-30 11:13:21.00',49.999,-250,1,76.6,634.2,-378,357,405,23.6
'2018-05-30 11:13:22.00',49.998,-249,0,76.6,634.2,-378,357,405,23.6
'2018-05-30 11:13:23.00',50.000,-250,-8,76.6,634.2,-378,357,407,23.6
'2018-05-30 11:13:24.00',49.995,-250,-1,76.6,634.2,-378,357,407,23.6
'2018-05-30 11:13:25.00',49.992,-250,-11,76.6,634.2,-378,357,407,23.6
'2018-05-30 11:13:26.00',49.996,-250,-3,76.6,634.2,-378,358,407,23.6
'2018-05-30 11:13:27.00',49.993,-249,2,76.7,634.2,-378,358,407,23.6
'2018-05-30 11:13:27.99',49.995,-248,1,76.7,634.2,-378,358,407,23.6
'2018-05-30 11:13:29.00',49.995,-250,2,76.7,634.3,-378,358,406,23.6
'2018-05-30 11:13:29.99',49.995,-249,-3,76.7,634.3,-378,358,406,23.6
'2018-05-30 11:13:31.00',49.999,-248,-3,76.7,634.3,-378,358,406,23.6
'2018-05-30 11:13:32.00',49.999,-250,-3,76.7,634.3,-378,358,406,23.6
'2018-05-30 11:13:33.00',49.998,-250,-14,76.7,634.3,-378,358,406,23.6
'2018-05-30 11:13:34.00',50.004,-248,-1,76.7,634.3,-379,358,406,23.6
'2018-05-30 11:13:35.00',50.004,-250,-3,76.7,634.3,-379,358,406,23.6
'2018-05-30 11:13:36.00',50.005,-250,-3,76.7,634.3,-379,358,406,23.6
'2018-05-30 11:13:37.00',50.006,-250,-2,76.7,634.3,-379,358,406,23.6
'2018-05-30 11:13:38.00',50.008,-249,-1,76.7,634.3,-378,358,406,23.7
'2018-05-30 11:13:39.00',50.009,-250,0,76.7,634.3,-378,358,406,23.7
'2018-05-30 11:13:40.00',50.010,-250,1,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:40.99',50.010,-250,1,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:42.00',50.009,-251,2,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:42.99',50.012,-252,2,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:44.00',50.015,-252,1,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:45.00',50.017,-251,1,76.7,634.4,-379,358,406,23.7
'2018-05-30 11:13:46.00',50.016,-252,0,76.7,634.4,-378,358,406,23.7
'2018-05-30 11:13:47.00',50.019,-252,1,76.7,634.4,-378,358,406,23.7
'2018-05-30 11:13:48.00',50.020,-251,0,76.7,634.4,-378,358,406,23.7
'2018-05-30 11:13:49.00',50.023,-252,0,76.7,634.4,-378,358,405,23.7
'2018-05-30 11:13:50.00',50.022,-250,1,76.8,634.4,-378,358,405,23.7
'2018-05-30 11:13:51.00',50.020,-252,1,76.8,634.5,-378,358,405,23.7
'2018-05-30 11:13:52.00',50.019,-252,2,76.8,634.5,-378,358,405,23.7
'2018-05-30 11:13:53.00',50.020,-251,-1,76.8,634.5,-378,358,405,23.7
'2018-05-30 11:13:53.99',50.017,-250,1,76.8,634.5,-378,358,405,23.7
'2018-05-30 11:13:55.00',50.016,-247,0,76.8,634.5,-378,358,405,23.7
'2018-05-30 11:13:56.00',50.015,-250,-3,76.8,634.6,-378,358,406,23.7
'2018-05-30 11:13:57.00',50.010,-247,-1,76.8,634.6,-378,358,406,23.7
'2018-05-30 11:13:58.00',50.006,-250,-1,76.8,634.6,-378,358,406,23.7
'2018-05-30 11:13:59.00',50.002,-247,11,76.8,634.6,-378,357,406,23.7
'2018-05-30 11:14:00.00',49.999,-247,9,76.8,634.6,-378,357,406,23.7
'2018-05-30 11:14:01.00',49.996,-250,-3,76.8,634.6,-378,357,406,23.7
'2018-05-30 11:14:02.00',49.996,-250,-1,76.8,634.6,-378,357,405,23.7
'2018-05-30 11:14:03.00',49.986,-250,0,76.8,634.6,-378,357,405,23.7
'2018-05-30 11:14:04.00',49.986,-250,1,76.8,634.6,-378,357,405,23.7
'2018-05-30 11:14:05.00',49.982,-250,1,76.9,634.6,-378,357,405,23.7
'2018-05-30 11:14:06.00',49.985,-250,3,76.9,634.7,-378,357,405,23.7
'2018-05-30 11:14:06.99',49.984,-251,2,76.9,634.7,-378,357,405,23.7
'2018-05-30 11:14:08.00',49.983,-251,3,76.9,634.7,-378,357,405,23.7
'2018-05-30 11:14:08.99',49.984,-250,-1,76.9,634.7,-378,357,404,23.7
'2018-05-30 11:14:10.00',49.986,-249,-1,76.9,634.7,-377,357,404,23.8
'2018-05-30 11:14:11.00',49.983,-248,3,76.9,634.7,-377,357,404,23.8
'2018-05-30 11:14:12.00',49.982,-248,-1,76.9,634.7,-377,357,404,23.8
'2018-05-30 11:14:13.00',49.983,-250,-3,76.9,634.7,-377,357,404,23.8
'2018-05-30 11:14:14.00',49.980,-248,-1,76.9,634.7,-377,357,404,23.8
'2018-05-30 11:14:15.00',49.985,-248,1,77.0,634.7,-377,357,404,23.8
'2018-05-30 11:14:16.00',49.983,-250,1,77.0,634.7,-377,357,404,23.8
'2018-05-30 11:14:17.00',49.983,-249,3,77.0,634.8,-377,357,404,23.8
'2018-05-30 11:14:18.00',49.984,-250,3,77.0,634.8,-377,357,404,23.8
'2018-05-30 11:14:19.00',49.985,-251,1,77.0,634.8,-377,358,404,23.8
'2018-05-30 11:14:19.99',49.985,-250,0,77.0,634.8,-377,358,404,23.8
'2018-05-30 11:14:21.00',49.985,-250,-1,77.0,634.8,-377,358,404,23.8
'2018-05-30 11:14:22.00',49.990,-250,-1,77.0,634.8,-377,358,405,23.8
'2018-05-30 11:14:23.00',49.990,-250,-1,77.0,634.8,-377,358,405,23.8
'2018-05-30 11:14:24.00',49.989,-249,0,77.1,634.8,-377,358,405,23.8
'2018-05-30 11:14:25.00',49.993,-249,-1,77.1,634.8,-377,358,405,23.8
'2018-05-30 11:14:26.00',49.998,-250,-1,77.1,634.8,-377,358,405,23.8
'2018-05-30 11:14:27.00',50.001,-249,0,77.1,634.8,-377,358,405,23.8
'2018-05-30 11:14:28.00',50.002,-250,-1,77.1,634.9,-377,358,405,23.8
'2018-05-30 11:14:29.00',50.004,-251,-1,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:30.00',50.004,-250,0,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:31.00',50.003,-251,-3,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:32.00',50.001,-250,-1,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:32.99',50.000,-250,-1,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:34.00',49.997,-252,-3,77.1,634.9,-377,358,406,23.8
'2018-05-30 11:14:34.99',49.998,-250,0,77.1,634.9,-377,358,407,23.8
'2018-05-30 11:14:36.00',50.000,-249,-1,77.1,635.0,-377,358,407,23.8
'2018-05-30 11:14:37.00',49.996,-250,-1,77.1,635.0,-377,358,407,23.8
'2018-05-30 11:14:38.00',50.000,-250,-1,77.1,635.0,-377,358,407,23.8
'2018-05-30 11:14:39.00',50.000,-250,-1,77.1,635.0,-377,358,407,23.8
'2018-05-30 11:14:40.00',50.004,-250,-2,77.1,635.0,-377,358,407,23.8
'2018-05-30 11:14:41.00',50.005,-248,10,77.1,635.0,-378,358,407,23.8
'2018-05-30 11:14:42.00',50.006,-249,-1,77.1,635.0,-378,358,406,23.8
'2018-05-30 11:14:43.00',50.007,-250,-1,77.1,635.0,-378,358,406,23.8
'2018-05-30 11:14:44.00',50.009,-250,1,77.1,635.1,-378,358,406,23.8
'2018-05-30 11:14:45.00',50.012,-250,3,77.2,635.1,-378,358,406,23.8
'2018-05-30 11:14:45.99',50.013,-250,3,77.2,635.1,-378,358,406,23.8
'2018-05-30 11:14:47.00',50.012,-250,3,77.2,635.1,-378,358,406,23.8
'2018-05-30 11:14:48.00',50.015,-249,1,77.2,635.1,-378,358,406,23.8
'2018-05-30 11:14:49.00',50.023,-248,0,77.2,635.1,-378,358,407,23.8
'2018-05-30 11:14:50.00',50.023,-250,-1,77.2,635.1,-378,358,407,23.8
'2018-05-30 11:14:51.00',50.023,-248,-2,77.2,635.1,-378,358,407,23.8
'2018-05-30 11:14:52.00',50.024,-248,-3,77.2,635.1,-378,358,407,23.8
'2018-05-30 11:14:53.00',50.023,-249,-2,77.2,635.1,-377,357,407,23.8
'2018-05-30 11:14:54.00',50.020,-250,3,77.2,635.2,-377,357,407,23.8
'2018-05-30 11:14:55.00',50.020,-250,2,77.2,635.2,-377,357,406,23.8
'2018-05-30 11:14:56.00',50.016,-252,3,77.2,635.2,-377,357,406,23.8
'2018-05-30 11:14:56.99',50.015,-252,1,77.3,635.2,-377,357,406,23.8
'2018-05-30 11:14:58.00',50.012,-250,2,77.3,635.2,-377,358,406,23.8
'2018-05-30 11:14:58.99',50.013,-252,-1,77.3,635.2,-377,358,406,23.8
'2018-05-30 11:15:00.00',50.009,-250,-1,77.3,635.2,-377,358,406,23.8
'2018-05-30 11:15:01.00',50.009,-250,0,77.3,635.2,-377,358,407,23.8
'2018-05-30 11:15:02.00',50.009,-251,-2,77.3,635.2,-377,358,407,23.8
'2018-05-30 11:15:03.00',50.009,-250,-1,77.3,635.2,-377,358,407,23.8
'2018-05-30 11:15:04.00',50.008,-248,-3,77.3,635.2,-377,358,407,23.8
'2018-05-30 11:15:05.00',50.010,-248,-2,77.3,635.2,-378,358,407,23.8
'2018-05-30 11:15:06.00',50.010,-248,-2,77.3,635.3,-378,358,407,23.8
'2018-05-30 11:15:07.00',50.008,-248,-4,77.3,635.3,-378,358,407,23.8
'2018-05-30 11:15:08.00',50.007,-250,-1,77.4,635.3,-378,358,407,23.8
'2018-05-30 11:15:09.00',50.006,-250,-2,77.4,635.3,-378,358,407,23.8
