'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 11:15:09.99',50.004,-249,-2,77.4,635.3,-378,358,407,23.8
'2018-05-30 11:15:11.00',50.003,-250,-3,77.4,635.3,-378,358,407,23.8
'2018-05-30 11:15:11.99',50.002,-250,0,77.4,635.4,-378,357,407,23.8
'2018-05-30 11:15:13.00',50.001,-249,-1,77.4,635.4,-378,357,407,23.8
'2018-05-30 11:15:14.00',50.000,-250,-1,77.4,635.4,-378,357,407,23.8
'2018-05-30 11:15:15.00',50.002,-250,-1,77.4,635.4,-377,357,407,23.8
'2018-05-30 11:15:16.00',50.001,-250,-3,77.4,635.4,-377,357,407,23.8
'2018-05-30 11:15:17.00',49.999,-250,-1,77.4,635.4,-377,357,407,23.8
'2018-05-30 11:15:18.00',49.999,-251,0,77.4,635.4,-377,357,407,23.8
'2018-05-30 11:15:19.00',49.997,-249,-1,77.4,635.4,-378,357,407,23.8
'2018-05-30 11:15:20.00',49.998,-253,-13,77.4,635.4,-377,357,407,23.8
'2018-05-30 11:15:21.00',49.998,-249,13,77.4,635.5,-377,357,408,23.8
'2018-05-30 11:15:22.00',49.999,-251,-3,77.4,635.5,-377,357,408,23.8
'2018-05-30 11:15:22.99',50.001,-250,-2,77.4,635.5,-377,357,408,23.8
'2018-05-30 11:15:24.00',50.001,-250,1,77.4,635.5,-377,357,408,23.8
'2018-05-30 11:15:25.00',50.004,-250,-1,77.5,635.5,-377,357,408,23.8
'2018-05-30 11:15:26.00',50.004,-251,0,77.5,635.5,-377,357,408,23.8
'2018-05-30 11:15:27.00',50.005,-250,0,77.5,635.5,-377,357,408,23.8
'2018-05-30 11:15:28.00',50.006,-250,1,77.5,635.5,-377,357,406,23.8
'2018-05-30 11:15:29.00',50.007,-251,0,77.5,635.5,-377,357,406,23.8
'2018-05-30 11:15:30.00',50.008,-252,3,77.5,635.6,-377,357,406,23.8
'2018-05-30 11:15:31.00',50.015,-253,2,77.5,635.6,-377,358,406,23.8
'2018-05-30 11:15:32.00',50.020,-252,1,77.5,635.6,-377,358,406,23.8
'2018-05-30 11:15:33.00',50.022,-251,0,77.5,635.6,-377,358,406,23.8
'2018-05-30 11:15:34.00',50.025,-250,1,77.5,635.6,-377,358,404,23.8
'2018-05-30 11:15:35.00',50.030,-250,-1,77.5,635.6,-377,358,404,23.8
'2018-05-30 11:15:35.99',50.034,-250,0,77.5,635.6,-377,358,404,23.8
'2018-05-30 11:15:37.00',50.036,-250,2,77.5,635.6,-377,358,404,23.8
'2018-05-30 11:15:37.99',50.037,-248,1,77.6,635.6,-377,358,404,23.8
'2018-05-30 11:15:39.00',50.038,-247,-1,77.6,635.6,-377,358,404,23.8
'2018-05-30 11:15:40.00',50.042,-248,-2,77.6,635.6,-377,358,404,23.8
'2018-05-30 11:15:41.00',50.043,-251,0,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:42.00',50.044,-250,-1,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:43.00',50.044,-249,-2,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:44.00',50.045,-249,2,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:45.00',50.045,-251,3,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:46.00',50.046,-250,-1,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:47.00',50.048,-250,1,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:48.00',50.052,-252,3,77.6,635.7,-377,358,404,23.8
'2018-05-30 11:15:48.99',50.055,-250,0,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:50.00',50.059,-252,-1,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:51.00',50.063,-251,2,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:52.00',50.065,-247,-1,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:53.00',50.067,-250,-1,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:54.00',50.069,-250,1,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:55.00',50.071,-250,0,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:56.00',50.073,-253,1,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:57.00',50.074,-251,0,77.6,635.8,-377,358,404,23.8
'2018-05-30 11:15:58.00',50.074,-250,0,77.6,635.9,-377,358,404,23.8
'2018-05-30 11:15:59.00',50.073,-250,-4,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:00.00',50.071,-250,1,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:01.00',50.071,-253,1,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:01.99',50.072,-251,-1,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:03.00',50.074,-250,1,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:03.99',50.078,-250,-1,77.6,635.9,-378,358,404,23.8
'2018-05-30 11:16:05.00',50.082,-250,1,77.6,635.9,-377,358,404,23.8
'2018-05-30 11:16:06.00',50.085,-250,-2,77.6,635.9,-377,358,404,23.8
'2018-05-30 11:16:07.00',50.088,-251,3,77.7,636.0,-377,358,405,23.8
'2018-05-30 11:16:08.00',50.091,-252,0,77.7,636.0,-377,358,405,23.8
'2018-05-30 11:16:09.00',50.094,-252,1,77.7,636.0,-377,358,405,23.8
'2018-05-30 11:16:10.00',50.096,-252,-1,77.7,636.0,-377,358,405,23.8
'2018-05-30 11:16:11.00',50.099,-252,-1,77.7,636.0,-377,359,405,23.8
'2018-05-30 11:16:12.00',50.102,-250,1,77.7,636.0,-377,359,405,23.8
'2018-05-30 11:16:13.00',50.105,-250,-2,77.7,636.0,-377,359,404,23.8
'2018-05-30 11:16:14.00',50.103,-253,-2,77.7,636.0,-377,359,404,23.8
'2018-05-30 11:16:14.99',50.108,-252,2,77.7,636.0,-377,359,404,23.8
'2018-05-30 11:16:16.00',50.108,-248,-1,77.7,636.0,-377,359,404,23.8
'2018-05-30 11:16:17.00',50.108,-250,0,77.7,636.0,-377,358,404,23.8
'2018-05-30 11:16:18.00',50.107,-249,2,77.7,636.0,-377,358,404,23.8
'2018-05-30 11:16:19.00',50.106,-251,-2,77.7,636.1,-377,358,404,23.8
'2018-05-30 11:16:20.00',50.104,-253,0,77.7,636.1,-377,358,405,23.8
'2018-05-30 11:16:21.00',50.103,-250,-1,77.7,636.1,-377,358,405,23.8
'2018-05-30 11:16:22.00',50.102,-250,-3,77.7,636.1,-377,358,405,23.8
'2018-05-30 11:16:23.00',50.102,-250,-1,77.8,636.1,-377,358,405,23.8
'2018-05-30 11:16:24.00',50.101,-250,-1,77.8,636.1,-377,359,405,23.8
'2018-05-30 11:16:25.00',50.101,-250,1,77.8,636.2,-377,359,405,23.8
'2018-05-30 11:16:26.00',50.101,-248,-1,77.8,636.2,-377,359,405,23.8
'2018-05-30 11:16:27.00',50.100,-250,-2,77.8,636.2,-377,359,405,23.8
'2018-05-30 11:16:27.99',50.098,-252,0,77.8,636.2,-378,359,405,23.8
'2018-05-30 11:16:29.00',50.097,-251,-1,77.8,636.2,-378,359,405,23.8
'2018-05-30 11:16:30.00',50.097,-253,-1,77.8,636.2,-378,359,405,23.8
'2018-05-30 11:16:31.00',50.099,-250,0,77.8,636.2,-378,359,405,23.8
'2018-05-30 11:16:32.00',50.099,-252,-4,77.8,636.3,-378,359,405,23.8
'2018-05-30 11:16:33.00',50.099,-251,2,77.8,636.3,-378,359,405,23.8
'2018-05-30 11:16:34.00',50.100,-251,-1,77.8,636.3,-378,359,403,23.8
'2018-05-30 11:16:35.00',50.099,-250,2,77.8,636.3,-377,359,403,23.8
'2018-05-30 11:16:36.00',50.097,-249,1,77.8,636.3,-377,359,403,23.8
'2018-05-30 11:16:37.00',50.097,-247,2,77.9,636.3,-377,358,403,23.8
'2018-05-30 11:16:38.00',50.097,-250,2,77.9,636.3,-377,358,403,23.8
'2018-05-30 11:16:38.99',50.094,-251,-1,77.9,636.3,-377,358,403,23.8
'2018-05-30 11:16:40.00',50.093,-253,1,77.9,636.3,-377,358,404,23.8
'2018-05-30 11:16:40.99',50.091,-249,0,77.9,636.3,-377,358,404,23.8
'2018-05-30 11:16:42.00',50.090,-250,-1,77.9,636.3,-377,358,404,23.8
'2018-05-30 11:16:43.00',50.088,-249,0,77.9,636.4,-377,359,404,23.8
'2018-05-30 11:16:44.00',50.087,-252,-1,77.9,636.4,-376,359,404,23.8
'2018-05-30 11:16:45.00',50.085,-252,-1,77.9,636.4,-376,359,404,23.8
'2018-05-30 11:16:46.00',50.082,-249,-1,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:47.00',50.080,-247,-1,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:48.00',50.079,-250,-1,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:49.00',50.077,-247,0,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:50.00',50.077,-248,2,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:51.00',50.076,-250,-1,78.0,636.4,-376,359,404,23.8
'2018-05-30 11:16:51.99',50.076,-253,2,78.0,636.4,-376,359,403,23.8
'2018-05-30 11:16:53.00',50.075,-249,0,78.0,636.5,-376,359,403,23.8
'2018-05-30 11:16:54.00',50.074,-250,1,78.0,636.5,-376,359,403,23.8
'2018-05-30 11:16:55.00',50.075,-248,1,78.0,636.5,-376,359,403,23.8
'2018-05-30 11:16:56.00',50.076,-248,1,78.0,636.5,-376,359,403,23.8
'2018-05-30 11:16:57.00',50.075,-252,2,78.0,636.5,-376,359,403,23.8
'2018-05-30 11:16:58.00',50.075,-250,2,78.0,636.5,-376,359,404,23.8
'2018-05-30 11:16:59.00',50.075,-250,2,78.1,636.5,-376,359,404,23.8
'2018-05-30 11:17:00.00',50.077,-248,2,78.1,636.5,-376,359,404,23.8
'2018-05-30 11:17:01.00',50.078,-249,3,78.1,636.6,-376,358,404,23.8
'2018-05-30 11:17:02.00',50.079,-248,0,78.1,636.6,-376,358,404,23.8
'2018-05-30 11:17:03.00',50.080,-250,0,78.1,636.6,-376,358,404,23.8
'2018-05-30 11:17:04.00',50.081,-250,2,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:04.99',50.083,-252,1,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:06.00',50.083,-250,3,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:06.99',50.087,-250,1,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:08.00',50.087,-249,1,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:09.00',50.086,-251,1,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:10.00',50.084,-249,3,78.1,636.6,-376,358,403,23.8
'2018-05-30 11:17:11.00',50.080,-251,1,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:12.00',50.078,-248,-2,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:13.00',50.078,-248,1,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:14.00',50.078,-248,0,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:15.00',50.078,-248,-1,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:16.00',50.078,-248,1,78.1,636.7,-376,358,403,23.8
'2018-05-30 11:17:17.00',50.076,-248,-1,78.1,636.7,-376,358,405,23.8
'2018-05-30 11:17:17.99',50.075,-252,2,78.1,636.7,-376,358,405,23.8
'2018-05-30 11:17:19.00',50.073,-253,-1,78.1,636.7,-377,358,405,23.8
'2018-05-30 11:17:20.00',50.071,-252,3,78.1,636.8,-377,358,405,23.8
'2018-05-30 11:17:21.00',50.070,-250,0,78.1,636.8,-377,358,405,23.8
'2018-05-30 11:17:22.00',50.070,-250,1,78.1,636.8,-376,358,405,23.8
'2018-05-30 11:17:23.00',50.070,-250,-1,78.1,636.8,-376,358,406,23.8
'2018-05-30 11:17:24.00',50.072,-248,0,78.1,636.8,-377,358,406,23.8
'2018-05-30 11:17:25.00',50.075,-252,2,78.2,636.8,-377,358,406,23.8
'2018-05-30 11:17:26.00',50.077,-250,-1,78.2,636.8,-377,358,406,23.8
'2018-05-30 11:17:27.00',50.079,-250,2,78.2,636.8,-377,358,406,23.8
'2018-05-30 11:17:28.00',50.081,-247,-1,78.2,636.8,-377,358,406,23.8
'2018-05-30 11:17:29.00',50.082,-248,0,78.2,636.8,-377,358,405,23.8
'2018-05-30 11:17:30.00',50.084,-248,-2,78.2,636.8,-377,358,405,23.8
'2018-05-30 11:17:30.99',50.086,-250,2,78.2,636.9,-377,358,405,23.8
'2018-05-30 11:17:32.00',50.088,-251,0,78.2,636.9,-377,358,405,23.8
'2018-05-30 11:17:32.99',50.089,-252,2,78.3,636.9,-377,358,405,23.8
'2018-05-30 11:17:34.00',50.089,-250,2,78.3,636.9,-377,358,405,23.8
'2018-05-30 11:17:35.00',50.091,-249,1,78.3,636.9,-377,358,405,23.8
'2018-05-30 11:17:36.00',50.092,-249,1,78.3,637.0,-377,358,405,23.8
'2018-05-30 11:17:37.00',50.092,-252,0,78.3,637.0,-377,358,405,23.9
'2018-05-30 11:17:38.00',50.091,-251,-1,78.3,637.0,-377,358,405,23.9
'2018-05-30 11:17:39.00',50.092,-247,-2,78.3,637.0,-377,358,405,23.9
'2018-05-30 11:17:40.00',50.093,-248,3,78.3,637.0,-376,358,405,23.9
'2018-05-30 11:17:41.00',50.093,-248,-3,78.3,637.0,-376,358,405,23.9
'2018-05-30 11:17:42.00',50.093,-251,0,78.3,637.0,-376,358,405,23.9
'2018-05-30 11:17:43.00',50.093,-251,2,78.4,637.0,-376,358,405,23.9
'2018-05-30 11:17:43.99',50.093,-252,-1,78.4,637.0,-376,358,405,23.9
'2018-05-30 11:17:45.00',50.092,-250,-1,78.4,637.1,-376,358,405,23.9
'2018-05-30 11:17:46.00',50.091,-249,-3,78.4,637.1,-376,358,405,23.9
'2018-05-30 11:17:47.00',50.090,-252,1,78.4,637.1,-376,358,405,23.9
'2018-05-30 11:17:48.00',50.089,-250,-1,78.4,637.1,-376,358,405,23.9
'2018-05-30 11:17:49.00',50.088,-250,3,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:50.00',50.088,-247,-3,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:51.00',50.088,-248,3,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:52.00',50.089,-247,-1,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:53.00',50.090,-250,2,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:54.00',50.090,-252,1,78.4,637.1,-376,358,406,23.9
'2018-05-30 11:17:55.00',50.087,-253,2,78.4,637.2,-376,358,406,23.9
'2018-05-30 11:17:56.00',50.084,-250,-1,78.4,637.2,-376,358,405,23.9
'2018-05-30 11:17:56.99',50.084,-250,0,78.4,637.2,-376,358,405,23.9
'2018-05-30 11:17:58.00',50.083,-250,0,78.4,637.2,-376,358,405,23.9
'2018-05-30 11:17:58.99',50.082,-251,0,78.4,637.2,-376,358,405,23.9
'2018-05-30 11:18:00.00',50.083,-252,1,78.5,637.2,-376,358,405,23.9
'2018-05-30 11:18:01.00',50.084,-248,2,78.5,637.3,-376,358,405,23.9
'2018-05-30 11:18:02.00',50.084,-250,-1,78.5,637.3,-376,358,405,23.9
'2018-05-30 11:18:03.00',50.083,-249,0,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:04.00',50.083,-247,2,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:05.00',50.082,-252,1,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:06.00',50.080,-252,1,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:07.00',50.075,-252,2,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:07.99',50.072,-250,0,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:09.00',50.071,-250,2,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:09.99',50.069,-250,0,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:11.00',50.070,-248,2,78.5,637.3,-376,358,406,23.9
'2018-05-30 11:18:12.00',50.072,-250,1,78.6,637.4,-376,358,406,23.9
'2018-05-30 11:18:13.00',50.072,-248,-2,78.6,637.4,-376,358,406,23.9
'2018-05-30 11:18:14.00',50.073,-251,0,78.6,637.4,-376,358,406,23.9
'2018-05-30 11:18:15.00',50.072,-247,-1,78.6,637.4,-376,358,406,23.9
'2018-05-30 11:18:16.00',50.071,-248,3,78.6,637.4,-376,358,405,23.9
'2018-05-30 11:18:17.00',50.071,-249,-1,78.6,637.4,-376,358,405,23.9
'2018-05-30 11:18:18.00',50.070,-249,4,78.6,637.4,-376,358,405,23.9
'2018-05-30 11:18:19.00',50.068,-251,3,78.6,637.4,-376,358,405,23.9
'2018-05-30 11:18:20.00',50.068,-248,0,78.6,637.4,-376,358,405,23.9
'2018-05-30 11:18:20.99',50.065,-248,3,78.6,637.5,-376,358,405,23.9
'2018-05-30 11:18:22.00',50.062,-250,1,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:23.00',50.061,-250,0,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:24.00',50.061,-253,1,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:25.00',50.060,-250,-1,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:26.00',50.060,-250,3,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:27.00',50.059,-250,2,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:28.00',50.058,-248,-3,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:29.00',50.058,-250,1,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:30.00',50.058,-250,3,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:31.00',50.058,-250,-2,78.6,637.5,-376,358,406,23.9
'2018-05-30 11:18:32.00',50.058,-250,3,78.6,637.6,-376,358,406,23.9
'2018-05-30 11:18:33.00',50.057,-247,3,78.6,637.6,-375,358,406,23.9
'2018-05-30 11:18:33.99',50.055,-247,-1,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:35.00',50.055,-247,3,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:35.99',50.051,-248,3,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:37.00',50.052,-247,-1,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:38.00',50.051,-248,1,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:39.00',50.051,-250,3,78.6,637.6,-375,358,405,23.9
'2018-05-30 11:18:40.00',50.053,-250,-1,78.6,637.6,-375,358,407,23.9
'2018-05-30 11:18:41.00',50.054,-253,0,78.6,637.6,-375,358,407,23.9
'2018-05-30 11:18:42.00',50.056,-251,3,78.6,637.7,-375,358,407,23.9
'2018-05-30 11:18:43.00',50.059,-250,-1,78.7,637.7,-375,358,407,23.9
'2018-05-30 11:18:44.00',50.061,-250,3,78.7,637.7,-375,358,407,23.9
'2018-05-30 11:18:45.00',50.063,-251,1,78.7,637.7,-375,358,407,23.9
'2018-05-30 11:18:46.00',50.066,-248,-3,78.7,637.7,-375,358,406,23.9
'2018-05-30 11:18:46.99',50.067,-252,3,78.7,637.7,-375,358,406,23.9
'2018-05-30 11:18:48.00',50.069,-249,-1,78.8,637.8,-375,358,406,23.9
'2018-05-30 11:18:49.00',50.071,-250,3,78.8,637.8,-375,358,406,23.9
'2018-05-30 11:18:50.00',50.072,-248,-2,78.8,637.8,-375,358,406,23.9
'2018-05-30 11:18:51.00',50.074,-249,0,78.8,637.8,-375,358,406,23.9
'2018-05-30 11:18:52.00',50.075,-249,-1,78.8,637.8,-375,358,407,23.9
'2018-05-30 11:18:53.00',50.076,-249,-2,78.8,637.8,-375,358,407,23.9
'2018-05-30 11:18:54.00',50.077,-251,2,78.8,637.8,-375,358,407,23.9
'2018-05-30 11:18:55.00',50.077,-252,-2,78.8,637.8,-375,358,407,23.9
'2018-05-30 11:18:56.00',50.076,-252,1,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:18:57.00',50.076,-250,1,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:18:58.00',50.077,-251,1,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:18:59.00',50.077,-249,-4,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:18:59.99',50.076,-249,3,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:19:01.00',50.075,-248,-1,78.8,637.9,-376,358,407,23.9
'2018-05-30 11:19:01.99',50.073,-250,2,78.8,638.0,-376,358,407,23.9
'2018-05-30 11:19:03.00',50.073,-249,3,78.8,638.0,-376,358,407,23.9
'2018-05-30 11:19:04.00',50.074,-248,0,78.8,638.0,-376,358,407,23.9
'2018-05-30 11:19:05.00',50.074,-250,2,78.8,638.0,-376,358,406,23.9
'2018-05-30 11:19:06.00',50.076,-248,-1,78.8,638.0,-376,358,406,23.9
'2018-05-30 11:19:07.00',50.077,-251,2,78.8,638.0,-376,358,406,23.9
'2018-05-30 11:19:08.00',50.077,-252,3,78.8,638.0,-376,358,406,23.9
'2018-05-30 11:19:09.00',50.077,-251,1,78.9,638.0,-376,358,406,23.9
'2018-05-30 11:19:10.00',50.079,-250,-3,78.9,638.0,-376,358,406,23.9
'2018-05-30 11:19:11.00',50.081,-250,3,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:12.00',50.083,-250,-3,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:12.99',50.084,-251,-1,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:14.00',50.086,-252,-3,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:15.00',50.087,-251,3,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:16.00',50.088,-250,-1,78.9,638.1,-376,358,406,23.9
'2018-05-30 11:19:17.00',50.090,-250,3,78.9,638.1,-375,358,406,23.9
'2018-05-30 11:19:18.00',50.093,-247,-1,78.9,638.1,-375,358,406,23.9
'2018-05-30 11:19:19.00',50.093,-251,1,78.9,638.1,-375,358,406,23.9
'2018-05-30 11:19:20.00',50.093,-251,1,79.0,638.1,-375,358,406,23.9
'2018-05-30 11:19:21.00',50.093,-248,-1,79.0,638.2,-375,358,406,23.9
'2018-05-30 11:19:22.00',50.093,-250,0,79.0,638.2,-375,358,406,23.9
'2018-05-30 11:19:23.00',50.093,-249,-1,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:24.00',50.093,-250,2,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:25.00',50.093,-250,-1,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:25.99',50.093,-250,1,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:27.00',50.093,-250,-2,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:27.99',50.093,-252,2,79.0,638.2,-375,358,405,23.9
'2018-05-30 11:19:29.00',50.095,-250,-2,79.0,638.2,-375,358,407,23.9
'2018-05-30 11:19:30.00',50.097,-249,2,79.0,638.3,-375,358,407,23.9
'2018-05-30 11:19:31.00',50.097,-250,1,79.0,638.3,-375,358,407,23.9
'2018-05-30 11:19:32.00',50.096,-251,0,79.0,638.3,-375,358,407,23.9
'2018-05-30 11:19:33.00',50.097,-252,2,79.0,638.3,-376,358,407,23.9
'2018-05-30 11:19:34.00',50.096,-250,-2,79.0,638.3,-376,358,407,23.9
'2018-05-30 11:19:35.00',50.094,-250,2,79.0,638.3,-376,358,407,23.9
'2018-05-30 11:19:36.00',50.089,-248,-2,79.0,638.3,-376,358,407,23.9
'2018-05-30 11:19:37.00',50.086,-252,1,79.1,638.3,-376,358,407,23.9
'2018-05-30 11:19:38.00',50.083,-250,-1,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:38.99',50.079,-252,1,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:40.00',50.075,-248,-1,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:41.00',50.074,-249,2,79.1,638.4,-375,358,407,23.9
'2018-05-30 11:19:42.00',50.071,-250,-2,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:43.00',50.068,-252,2,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:44.00',50.065,-252,0,79.1,638.4,-376,358,407,23.9
'2018-05-30 11:19:45.00',50.063,-250,-1,79.1,638.4,-375,358,407,23.9
'2018-05-30 11:19:46.00',50.062,-252,3,79.1,638.4,-375,358,407,23.9
'2018-05-30 11:19:47.00',50.062,-250,-2,79.1,638.4,-376,357,407,23.9
'2018-05-30 11:19:48.00',50.063,-249,-1,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:49.00',50.065,-251,0,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:49.99',50.066,-248,-3,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:51.00',50.069,-251,1,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:51.99',50.071,-250,-1,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:53.00',50.073,-252,2,79.1,638.5,-376,357,407,23.9
'2018-05-30 11:19:54.00',50.074,-250,-1,79.1,638.6,-376,358,407,23.9
'2018-05-30 11:19:55.00',50.078,-250,0,79.1,638.6,-376,358,407,23.9
'2018-05-30 11:19:56.00',50.078,-250,-1,79.1,638.6,-376,358,407,23.9
'2018-05-30 11:19:57.00',50.079,-249,-1,79.1,638.6,-376,358,407,23.9
'2018-05-30 11:19:58.00',50.081,-252,-1,79.2,638.6,-376,358,407,23.9
'2018-05-30 11:19:59.00',50.082,-251,0,79.2,638.6,-376,358,407,23.9
'2018-05-30 11:20:00.00',50.083,-250,-1,79.2,638.6,-376,358,407,23.9
'2018-05-30 11:20:01.00',50.083,-250,-1,79.2,638.6,-376,358,407,23.9
'2018-05-30 11:20:02.00',50.084,-250,-1,79.2,638.7,-376,358,407,23.9
'2018-05-30 11:20:02.99',50.083,-251,-1,79.2,638.7,-376,358,406,23.9
'2018-05-30 11:20:04.00',50.081,-251,2,79.2,638.7,-376,358,406,23.9
'2018-05-30 11:20:04.99',50.079,-251,-1,79.2,638.7,-375,358,406,23.9
'2018-05-30 11:20:06.00',50.077,-250,2,79.2,638.7,-375,358,406,23.9
'2018-05-30 11:20:07.00',50.076,-248,-1,79.2,638.7,-375,358,406,23.9
'2018-05-30 11:20:08.00',50.076,-250,1,79.2,638.7,-375,358,406,23.9
'2018-05-30 11:20:09.00',50.076,-248,-3,79.2,638.7,-375,358,407,23.9
'2018-05-30 11:20:10.00',50.077,-251,1,79.2,638.7,-375,358,407,23.9
'2018-05-30 11:20:11.00',50.078,-250,0,79.3,638.8,-375,358,407,23.9
'2018-05-30 11:20:12.00',50.079,-253,3,79.3,638.8,-375,358,407,23.9
'2018-05-30 11:20:13.00',50.085,-250,-1,79.3,638.8,-375,358,407,23.9
'2018-05-30 11:20:14.00',50.087,-249,4,79.3,638.8,-375,358,407,23.9
'2018-05-30 11:20:15.00',50.090,-248,-1,79.3,638.8,-375,358,407,23.9
'2018-05-30 11:20:15.99',50.091,-250,3,79.3,638.8,-375,358,405,23.9
'2018-05-30 11:20:17.00',50.093,-250,1,79.3,638.8,-375,358,405,23.9
'2018-05-30 11:20:18.00',50.093,-253,3,79.4,638.8,-375,358,405,23.9
'2018-05-30 11:20:19.00',50.093,-250,-1,79.4,638.8,-375,358,405,23.9
'2018-05-30 11:20:20.00',50.095,-247,3,79.4,638.9,-375,358,405,23.9
'2018-05-30 11:20:21.00',50.097,-250,2,79.4,638.9,-375,358,405,23.9
'2018-05-30 11:20:22.00',50.098,-249,1,79.4,638.9,-374,358,405,23.9
'2018-05-30 11:20:23.00',50.099,-250,3,79.4,638.9,-374,358,405,23.9
'2018-05-30 11:20:24.00',50.101,-248,-1,79.4,638.9,-374,358,405,23.9
'2018-05-30 11:20:25.00',50.104,-247,3,79.4,638.9,-374,358,405,23.9
'2018-05-30 11:20:26.00',50.107,-250,1,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:27.00',50.111,-252,1,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:28.00',50.114,-250,1,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:28.99',50.116,-251,3,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:30.00',50.117,-249,-3,79.4,639.0,-374,358,404,23.9
'2018-05-30 11:20:30.99',50.118,-251,1,79.4,639.0,-374,358,404,23.9
'2018-05-30 11:20:32.00',50.116,-252,-1,79.4,639.0,-374,358,404,23.9
'2018-05-30 11:20:33.00',50.116,-251,0,79.4,639.0,-374,358,404,23.9
'2018-05-30 11:20:34.00',50.116,-248,1,79.4,639.0,-374,358,404,23.9
'2018-05-30 11:20:35.00',50.115,-250,1,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:36.00',50.115,-249,-2,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:37.00',50.115,-250,2,79.4,639.0,-374,358,405,23.9
'2018-05-30 11:20:38.00',50.114,-252,3,79.5,639.1,-374,358,405,23.9
'2018-05-30 11:20:39.00',50.114,-250,4,79.5,639.1,-374,358,405,23.9
'2018-05-30 11:20:40.00',50.115,-248,-1,79.5,639.1,-374,358,405,23.9
'2018-05-30 11:20:41.00',50.117,-250,-1,79.5,639.1,-374,358,404,23.9
'2018-05-30 11:20:41.99',50.117,-250,0,79.5,639.1,-374,358,404,23.9
'2018-05-30 11:20:43.00',50.118,-247,3,79.5,639.1,-374,358,404,23.9
'2018-05-30 11:20:44.00',50.119,-248,-1,79.5,639.1,-374,358,404,23.9
'2018-05-30 11:20:45.00',50.118,-252,1,79.5,639.1,-374,358,404,23.9
'2018-05-30 11:20:46.00',50.117,-250,1,79.6,639.1,-374,358,404,23.9
'2018-05-30 11:20:47.00',50.116,-250,-1,79.6,639.1,-374,358,404,23.9
'2018-05-30 11:20:48.00',50.115,-250,3,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:49.00',50.113,-252,3,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:50.00',50.114,-250,-2,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:51.00',50.115,-248,-1,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:52.00',50.117,-249,1,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:53.00',50.118,-247,1,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:54.00',50.120,-250,3,79.6,639.2,-374,358,404,23.9
'2018-05-30 11:20:54.99',50.122,-253,-1,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:20:56.00',50.124,-252,0,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:20:56.99',50.126,-250,-1,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:20:58.00',50.127,-251,1,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:20:59.00',50.128,-249,-3,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:21:00.00',50.130,-248,1,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:21:01.00',50.134,-248,3,79.6,639.3,-374,358,404,23.9
'2018-05-30 11:21:02.00',50.136,-249,-1,79.6,639.4,-374,358,404,23.9
'2018-05-30 11:21:03.00',50.138,-250,1,79.6,639.4,-374,358,404,23.9
'2018-05-30 11:21:04.00',50.140,-248,2,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:05.00',50.141,-250,2,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:06.00',50.140,-250,2,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:07.00',50.135,-246,3,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:07.99',50.131,-248,-1,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:09.00',50.129,-250,0,79.6,639.4,-374,359,404,23.9
'2018-05-30 11:21:10.00',50.124,-253,3,79.6,639.4,-374,358,404,23.9
'2018-05-30 11:21:11.00',50.122,-250,3,79.6,639.5,-374,358,404,23.9
'2018-05-30 11:21:12.00',50.118,-248,-3,79.6,639.5,-374,358,404,23.9
'2018-05-30 11:21:13.00',50.117,-251,0,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:14.00',50.114,-250,2,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:15.00',50.112,-247,-1,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:16.00',50.107,-248,1,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:17.00',50.102,-250,3,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:18.00',50.099,-250,1,79.7,639.5,-374,358,404,23.9
'2018-05-30 11:21:19.00',50.094,-253,2,79.7,639.6,-374,358,404,23.9
'2018-05-30 11:21:20.00',50.091,-250,0,79.7,639.6,-374,358,405,23.9
'2018-05-30 11:21:20.99',50.088,-250,2,79.7,639.6,-374,358,405,23.9
'2018-05-30 11:21:22.00',50.087,-248,-2,79.7,639.6,-374,358,405,23.9
'2018-05-30 11:21:23.00',50.086,-251,2,79.7,639.6,-374,358,405,23.9
'2018-05-30 11:21:24.00',50.086,-248,0,79.7,639.6,-374,358,405,23.9
'2018-05-30 11:21:25.00',50.086,-247,1,79.8,639.6,-374,358,405,23.9
'2018-05-30 11:21:26.00',50.087,-247,-3,79.8,639.6,-374,358,404,23.9
'2018-05-30 11:21:27.00',50.087,-247,0,79.8,639.7,-374,358,404,23.9
'2018-05-30 11:21:28.00',50.088,-251,-2,79.8,639.7,-374,358,404,23.9
'2018-05-30 11:21:29.00',50.087,-250,1,79.8,639.7,-374,358,404,23.9
'2018-05-30 11:21:30.00',50.087,-251,0,79.8,639.7,-374,358,404,23.9
'2018-05-30 11:21:31.00',50.087,-251,-1,79.8,639.7,-374,358,404,23.9
'2018-05-30 11:21:31.99',50.086,-250,1,79.8,639.7,-374,358,405,23.9
'2018-05-30 11:21:33.00',50.086,-249,-2,79.8,639.7,-374,358,405,23.9
'2018-05-30 11:21:33.99',50.086,-250,-1,79.8,639.7,-374,358,405,23.9
'2018-05-30 11:21:35.00',50.086,-252,-2,79.8,639.7,-374,358,405,23.9
'2018-05-30 11:21:36.00',50.085,-250,0,79.8,639.7,-374,358,405,23.9
'2018-05-30 11:21:37.00',50.085,-252,-1,79.8,639.8,-374,358,405,23.9
'2018-05-30 11:21:38.00',50.084,-250,-2,79.8,639.8,-374,358,405,23.9
'2018-05-30 11:21:39.00',50.084,-250,3,79.8,639.8,-374,358,405,23.9
'2018-05-30 11:21:40.00',50.083,-250,-1,79.8,639.8,-374,358,405,23.9
'2018-05-30 11:21:41.00',50.081,-248,3,79.8,639.8,-374,358,405,23.9
'2018-05-30 11:21:42.00',50.079,-249,0,79.8,639.8,-374,359,405,23.9
'2018-05-30 11:21:43.00',50.078,-250,0,79.9,639.8,-374,359,405,23.9
'2018-05-30 11:21:44.00',50.078,-251,2,79.9,639.8,-374,359,405,23.9
'2018-05-30 11:21:44.99',50.079,-252,2,79.9,639.9,-374,359,405,23.9
'2018-05-30 11:21:46.00',50.080,-250,-1,79.9,639.9,-374,359,405,23.9
'2018-05-30 11:21:47.00',50.081,-250,2,79.9,639.9,-374,359,405,23.9
'2018-05-30 11:21:48.00',50.082,-248,-3,79.9,639.9,-374,359,405,23.9
'2018-05-30 11:21:49.00',50.082,-251,1,79.9,639.9,-374,358,405,23.9
'2018-05-30 11:21:50.00',50.082,-250,-1,79.9,639.9,-374,358,405,23.9
'2018-05-30 11:21:51.00',50.080,-248,3,79.9,639.9,-374,358,405,23.9
'2018-05-30 11:21:52.00',50.080,-248,-1,79.9,640.0,-374,358,405,23.9
'2018-05-30 11:21:53.00',50.079,-248,3,79.9,640.0,-373,358,405,23.9
'2018-05-30 11:21:54.00',50.082,-248,0,80.0,640.0,-373,358,405,23.9
'2018-05-30 11:21:55.00',50.085,-252,2,80.0,640.0,-373,358,405,23.9
'2018-05-30 11:21:56.00',50.085,-250,1,80.0,640.0,-373,358,405,23.9
'2018-05-30 11:21:57.00',50.085,-253,3,80.0,640.0,-373,359,405,23.9
'2018-05-30 11:21:57.99',50.086,-250,1,80.0,640.0,-373,359,405,23.9
'2018-05-30 11:21:59.00',50.088,-249,2,80.0,640.0,-373,359,404,23.9
'2018-05-30 11:21:59.99',50.089,-247,-1,80.0,640.0,-373,359,404,23.9
'2018-05-30 11:22:01.00',50.091,-250,0,80.0,640.0,-373,359,404,23.9
'2018-05-30 11:22:02.00',50.093,-248,3,80.0,640.1,-373,359,404,23.9
'2018-05-30 11:22:03.00',50.095,-247,-1,80.0,640.1,-373,358,404,23.9
'2018-05-30 11:22:04.00',50.096,-249,3,80.0,640.1,-373,358,404,23.9
'2018-05-30 11:22:05.00',50.097,-247,1,80.0,640.1,-373,358,404,23.9
'2018-05-30 11:22:06.00',50.097,-251,3,80.0,640.1,-373,358,403,23.9
'2018-05-30 11:22:07.00',50.095,-250,0,80.0,640.1,-373,358,403,23.9
'2018-05-30 11:22:08.00',50.093,-253,3,80.0,640.1,-373,358,403,23.9
'2018-05-30 11:22:09.00',50.089,-250,0,80.0,640.2,-373,358,403,23.9
'2018-05-30 11:22:10.00',50.088,-248,1,80.0,640.2,-373,358,403,23.9
'2018-05-30 11:22:10.99',50.084,-250,-2,80.0,640.2,-373,358,403,23.9
'2018-05-30 11:22:12.00',50.080,-251,0,80.0,640.2,-374,358,404,23.9
'2018-05-30 11:22:13.00',50.076,-252,1,80.0,640.2,-374,358,404,23.9
'2018-05-30 11:22:14.00',50.076,-247,2,80.1,640.2,-374,358,404,23.9
'2018-05-30 11:22:15.00',50.076,-248,0,80.1,640.2,-374,358,404,23.9
'2018-05-30 11:22:16.00',50.075,-247,0,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:17.00',50.077,-248,-1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:18.00',50.078,-250,3,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:19.00',50.078,-252,-1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:20.00',50.076,-253,3,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:21.00',50.075,-251,-1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:22.00',50.074,-251,1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:23.00',50.073,-250,1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:23.99',50.072,-250,-1,80.1,640.3,-374,358,404,23.9
'2018-05-30 11:22:25.00',50.070,-250,2,80.1,640.4,-374,358,404,23.9
'2018-05-30 11:22:25.99',50.069,-250,0,80.1,640.4,-373,358,403,23.9
'2018-05-30 11:22:27.00',50.068,-251,3,80.1,640.4,-373,358,403,23.9
'2018-05-30 11:22:28.00',50.067,-248,0,80.1,640.4,-373,358,403,23.9
'2018-05-30 11:22:29.00',50.067,-250,2,80.1,640.4,-373,358,403,23.9
'2018-05-30 11:22:30.00',50.067,-250,2,80.2,640.4,-373,358,403,23.9
'2018-05-30 11:22:31.00',50.066,-248,-1,80.2,640.4,-373,358,403,23.9
'2018-05-30 11:22:32.00',50.067,-250,2,80.2,640.4,-373,358,403,23.9
'2018-05-30 11:22:33.00',50.065,-250,0,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:34.00',50.066,-251,0,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:35.00',50.066,-250,1,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:36.00',50.067,-248,-1,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:36.99',50.068,-248,2,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:38.00',50.068,-249,-1,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:39.00',50.068,-250,1,80.2,640.5,-373,358,403,23.9
'2018-05-30 11:22:40.00',50.070,-249,1,80.2,640.6,-373,358,403,23.9
'2018-05-30 11:22:41.00',50.071,-252,1,80.2,640.6,-373,358,403,23.9
'2018-05-30 11:22:42.00',50.070,-251,3,80.2,640.6,-373,358,403,23.9
'2018-05-30 11:22:43.00',50.071,-249,0,80.2,640.6,-373,359,403,23.9
'2018-05-30 11:22:44.00',50.071,-252,2,80.2,640.6,-373,359,403,23.9
'2018-05-30 11:22:45.00',50.072,-248,0,80.2,640.6,-373,359,403,23.9
'2018-05-30 11:22:46.00',50.074,-248,0,80.2,640.6,-373,359,403,23.9
'2018-05-30 11:22:47.00',50.075,-248,1,80.3,640.6,-373,359,403,23.9
'2018-05-30 11:22:48.00',50.076,-250,-1,80.3,640.6,-373,359,403,23.9
'2018-05-30 11:22:49.00',50.077,-251,3,80.3,640.6,-373,358,403,23.9
'2018-05-30 11:22:49.99',50.076,-250,-1,80.3,640.6,-373,358,403,23.9
'2018-05-30 11:22:51.00',50.075,-250,3,80.3,640.7,-373,358,403,23.9
'2018-05-30 11:22:51.99',50.075,-248,0,80.3,640.7,-373,358,403,23.9
'2018-05-30 11:22:53.00',50.076,-249,2,80.3,640.7,-373,358,403,23.9
'2018-05-30 11:22:54.00',50.077,-247,0,80.4,640.7,-373,358,403,23.9
'2018-05-30 11:22:55.00',50.077,-248,0,80.4,640.7,-373,358,403,23.9
'2018-05-30 11:22:56.00',50.076,-250,2,80.4,640.7,-373,358,403,23.9
'2018-05-30 11:22:57.00',50.076,-252,-1,80.4,640.7,-373,358,403,23.9
'2018-05-30 11:22:58.00',50.074,-250,1,80.4,640.7,-373,358,404,23.9
'2018-05-30 11:22:59.00',50.074,-249,0,80.4,640.7,-373,358,404,23.9
'2018-05-30 11:23:00.00',50.073,-248,1,80.4,640.7,-373,358,404,23.9
'2018-05-30 11:23:00.99',50.073,-250,-2,80.4,640.8,-373,358,404,23.9
'2018-05-30 11:23:02.00',50.074,-251,2,80.4,640.8,-373,358,404,23.9
'2018-05-30 11:23:02.99',50.074,-250,-1,80.4,640.8,-372,358,404,23.9
'2018-05-30 11:23:04.00',50.074,-251,1,80.4,640.8,-372,358,404,23.9
'2018-05-30 11:23:05.00',50.073,-252,0,80.4,640.8,-372,358,403,23.9
'2018-05-30 11:23:06.00',50.072,-248,0,80.4,640.8,-373,358,403,23.9
'2018-05-30 11:23:07.00',50.072,-248,0,80.4,640.9,-373,358,403,23.9
'2018-05-30 11:23:08.00',50.071,-247,0,80.4,640.9,-373,358,403,23.9
'2018-05-30 11:23:09.00',50.071,-250,3,80.4,640.9,-373,358,403,23.9
'2018-05-30 11:23:10.00',50.067,-249,1,80.4,640.9,-373,358,403,23.9
'2018-05-30 11:23:11.00',50.066,-250,3,80.4,640.9,-373,358,403,23.9
'2018-05-30 11:23:12.00',50.063,-250,2,80.4,640.9,-372,358,403,23.9
'2018-05-30 11:23:13.00',50.063,-250,-1,80.5,640.9,-372,358,403,23.9
'2018-05-30 11:23:13.99',50.061,-249,3,80.5,640.9,-372,358,403,23.9
'2018-05-30 11:23:15.00',50.060,-248,1,80.5,641.0,-372,358,403,23.9
'2018-05-30 11:23:16.00',50.059,-249,-1,80.5,641.0,-372,358,403,23.9
'2018-05-30 11:23:17.00',50.060,-250,2,80.5,641.0,-372,358,403,23.9
'2018-05-30 11:23:18.00',50.062,-251,-1,80.5,641.0,-372,358,403,23.9
'2018-05-30 11:23:19.00',50.064,-252,-1,80.5,641.0,-373,358,403,23.9
'2018-05-30 11:23:20.00',50.066,-249,0,80.6,641.0,-373,358,403,23.9
'2018-05-30 11:23:21.00',50.066,-248,0,80.6,641.1,-373,358,403,23.9
'2018-05-30 11:23:22.00',50.067,-251,1,80.6,641.1,-373,358,403,23.9
'2018-05-30 11:23:23.00',50.068,-248,-2,80.6,641.1,-373,358,403,23.9
'2018-05-30 11:23:24.00',50.068,-250,2,80.6,641.1,-373,358,403,23.9
'2018-05-30 11:23:25.00',50.068,-251,-1,80.6,641.1,-373,358,404,23.9
'2018-05-30 11:23:26.00',50.067,-250,0,80.6,641.1,-373,358,404,23.9
'2018-05-30 11:23:26.99',50.066,-252,2,80.6,641.1,-373,358,404,23.9
'2018-05-30 11:23:28.00',50.065,-250,-1,80.6,641.1,-373,358,404,23.9
'2018-05-30 11:23:28.99',50.063,-248,3,80.6,641.1,-373,358,404,23.9
'2018-05-30 11:23:30.00',50.063,-248,2,80.6,641.2,-373,358,404,23.9
'2018-05-30 11:23:31.00',50.064,-248,0,80.6,641.2,-372,358,402,23.9
'2018-05-30 11:23:32.00',50.066,-249,2,80.6,641.2,-372,358,402,23.9
'2018-05-30 11:23:33.00',50.067,-252,0,80.6,641.2,-372,358,402,23.9
'2018-05-30 11:23:34.00',50.069,-251,2,80.6,641.2,-372,359,402,23.9
'2018-05-30 11:23:35.00',50.071,-249,2,80.6,641.2,-372,359,402,23.9
'2018-05-30 11:23:36.00',50.075,-249,2,80.6,641.2,-372,359,402,23.9
'2018-05-30 11:23:37.00',50.079,-248,2,80.6,641.2,-371,359,401,23.9
'2018-05-30 11:23:38.00',50.082,-250,2,80.6,641.2,-371,359,401,23.9
'2018-05-30 11:23:39.00',50.084,-252,3,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:39.99',50.086,-251,3,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:41.00',50.086,-249,2,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:42.00',50.085,-247,-1,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:43.00',50.083,-250,2,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:44.00',50.082,-249,1,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:45.00',50.081,-250,1,80.6,641.3,-371,359,401,23.9
'2018-05-30 11:23:46.00',50.080,-250,2,80.7,641.4,-371,359,401,23.9
'2018-05-30 11:23:47.00',50.080,-251,2,80.7,641.4,-371,359,401,23.9
'2018-05-30 11:23:48.00',50.082,-251,0,80.7,641.4,-372,359,401,23.9
'2018-05-30 11:23:49.00',50.083,-247,2,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:50.00',50.085,-247,-1,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:51.00',50.087,-250,3,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:52.00',50.089,-247,0,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:52.99',50.092,-251,0,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:54.00',50.094,-250,0,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:54.99',50.097,-249,0,80.7,641.4,-372,359,402,23.9
'2018-05-30 11:23:56.00',50.100,-250,2,80.7,641.5,-372,359,401,23.9
'2018-05-30 11:23:57.00',50.102,-247,-1,80.7,641.5,-372,359,401,23.9
'2018-05-30 11:23:58.00',50.104,-250,2,80.7,641.5,-372,359,401,23.9
'2018-05-30 11:23:59.00',50.106,-250,2,80.7,641.5,-372,359,401,23.9
'2018-05-30 11:24:00.00',50.108,-250,0,80.8,641.5,-372,359,401,23.9
'2018-05-30 11:24:01.00',50.110,-249,1,80.8,641.5,-372,359,401,23.9
'2018-05-30 11:24:02.00',50.111,-249,3,80.8,641.5,-372,359,401,23.9
'2018-05-30 11:24:03.00',50.112,-250,2,80.8,641.5,-372,359,401,23.9
'2018-05-30 11:24:04.00',50.112,-251,3,80.8,641.6,-372,359,401,23.9
'2018-05-30 11:24:05.00',50.112,-250,1,80.8,641.6,-372,359,401,23.9
'2018-05-30 11:24:05.99',50.111,-248,-2,80.8,641.6,-372,359,401,23.9
'2018-05-30 11:24:07.00',50.109,-251,0,80.8,641.6,-372,359,401,23.9
'2018-05-30 11:24:08.00',50.107,-251,1,80.8,641.6,-373,359,401,23.9
'2018-05-30 11:24:09.00',50.105,-249,1,80.8,641.6,-373,359,401,23.9
'2018-05-30 11:24:10.00',50.101,-248,3,80.8,641.7,-373,359,402,23.9
'2018-05-30 11:24:11.00',50.098,-248,0,80.8,641.7,-373,359,402,23.9
'2018-05-30 11:24:12.00',50.095,-250,1,80.8,641.7,-372,359,402,23.9
'2018-05-30 11:24:13.00',50.091,-252,4,80.8,641.7,-372,356,402,23.9
'2018-05-30 11:24:14.00',50.088,-250,3,80.8,641.7,-372,356,402,23.9
'2018-05-30 11:24:15.00',50.085,-248,-1,80.9,641.7,-372,356,402,23.9
'2018-05-30 11:24:16.00',50.081,-250,0,80.9,641.7,-372,356,404,23.9
'2018-05-30 11:24:17.00',50.078,-248,0,80.9,641.7,-372,356,404,23.9
'2018-05-30 11:24:18.00',50.074,-249,3,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:18.99',50.070,-250,0,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:20.00',50.066,-248,3,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:20.99',50.064,-250,0,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:22.00',50.060,-248,2,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:23.00',50.057,-248,3,80.9,641.8,-372,356,404,23.9
'2018-05-30 11:24:24.00',50.056,-247,1,81.0,641.8,-372,356,404,23.9
'2018-05-30 11:24:25.00',50.054,-247,3,81.0,641.8,-372,356,404,23.9
'2018-05-30 11:24:26.00',50.054,-250,3,81.0,641.8,-372,356,404,23.9
'2018-05-30 11:24:27.00',50.055,-250,-1,81.0,641.9,-372,356,404,23.9
'2018-05-30 11:24:28.00',50.056,-252,2,81.0,641.9,-372,356,404,23.9
'2018-05-30 11:24:29.00',50.058,-251,1,81.0,641.9,-372,356,405,23.9
'2018-05-30 11:24:30.00',50.058,-248,-2,81.0,641.9,-372,356,405,23.9
'2018-05-30 11:24:31.00',50.059,-250,2,81.0,641.9,-372,356,405,23.9
'2018-05-30 11:24:31.99',50.060,-248,1,81.0,642.0,-372,356,405,23.9
'2018-05-30 11:24:33.00',50.061,-248,-1,81.0,642.0,-372,356,405,23.9
'2018-05-30 11:24:34.00',50.062,-250,2,81.0,642.0,-372,356,405,23.9
'2018-05-30 11:24:35.00',50.063,-248,1,81.0,642.0,-372,356,403,23.9
'2018-05-30 11:24:36.00',50.065,-250,2,81.0,642.0,-372,356,403,23.9
'2018-05-30 11:24:37.00',50.066,-252,2,81.0,642.0,-372,356,403,23.9
'2018-05-30 11:24:38.00',50.066,-247,2,81.0,642.0,-372,356,403,23.9
'2018-05-30 11:24:39.00',50.068,-250,1,81.0,642.0,-372,357,403,23.9
'2018-05-30 11:24:40.00',50.069,-247,2,81.0,642.0,-372,357,403,23.9
'2018-05-30 11:24:41.00',50.071,-249,-2,81.0,642.0,-372,357,403,23.9
'2018-05-30 11:24:42.00',50.075,-250,1,81.0,642.1,-372,357,403,23.9
'2018-05-30 11:24:42.99',50.077,-250,2,81.0,642.1,-372,357,403,23.9
'2018-05-30 11:24:44.00',50.081,-249,3,81.0,642.1,-371,357,403,23.9
'2018-05-30 11:24:44.99',50.087,-247,1,81.0,642.1,-371,357,403,23.9
'2018-05-30 11:24:46.00',50.093,-251,1,81.0,642.1,-371,357,403,23.9
'2018-05-30 11:24:47.00',50.099,-247,-1,81.0,642.1,-371,357,403,23.9
'2018-05-30 11:24:48.00',50.104,-250,1,81.0,642.1,-372,357,403,23.9
'2018-05-30 11:24:49.00',50.108,-248,2,81.0,642.1,-372,357,403,23.9
'2018-05-30 11:24:50.00',50.116,-247,2,81.0,642.1,-371,357,403,23.9
'2018-05-30 11:24:51.00',50.119,-248,0,81.1,642.1,-371,357,403,23.9
'2018-05-30 11:24:52.00',50.125,-249,3,81.1,642.1,-371,357,403,23.9
'2018-05-30 11:24:53.00',50.131,-247,3,81.1,642.2,-371,357,403,23.9
'2018-05-30 11:24:54.00',50.136,-249,3,81.1,642.2,-371,357,402,23.9
'2018-05-30 11:24:55.00',50.139,-248,1,81.1,642.2,-371,357,402,23.9
'2018-05-30 11:24:55.99',50.142,-247,1,81.1,642.2,-371,357,402,23.9
'2018-05-30 11:24:57.00',50.145,-249,2,81.1,642.2,-371,357,402,23.9
'2018-05-30 11:24:57.99',50.147,-247,1,81.1,642.3,-371,357,402,23.9
'2018-05-30 11:24:59.00',50.150,-248,2,81.1,642.3,-371,357,402,23.9
'2018-05-30 11:25:00.00',50.152,-252,1,81.1,642.3,-371,357,402,23.9
'2018-05-30 11:25:01.00',50.154,-251,3,81.1,642.3,-371,357,403,23.9
'2018-05-30 11:25:02.00',50.155,-248,2,81.1,642.3,-371,357,403,23.9
'2018-05-30 11:25:03.00',50.156,-248,0,81.1,642.3,-371,357,403,23.9
'2018-05-30 11:25:04.00',50.155,-250,1,81.2,642.3,-371,357,403,23.9
'2018-05-30 11:25:05.00',50.154,-250,0,81.2,642.3,-371,357,403,23.9
'2018-05-30 11:25:06.00',50.154,-248,1,81.2,642.3,-372,357,403,23.9
'2018-05-30 11:25:07.00',50.154,-251,0,81.2,642.3,-372,357,403,23.9
'2018-05-30 11:25:08.00',50.151,-247,-1,81.2,642.4,-372,357,403,23.9
'2018-05-30 11:25:08.99',50.150,-247,-1,81.2,642.4,-372,357,403,23.9
'2018-05-30 11:25:10.00',50.149,-250,-1,81.2,642.4,-372,357,403,23.9
'2018-05-30 11:25:11.00',50.149,-251,1,81.2,642.4,-372,357,403,23.9
'2018-05-30 11:25:12.00',50.148,-248,1,81.2,642.4,-372,357,403,23.9
'2018-05-30 11:25:13.00',50.148,-250,2,81.2,642.4,-372,357,404,23.9
'2018-05-30 11:25:14.00',50.147,-251,1,81.2,642.4,-372,357,404,23.9
'2018-05-30 11:25:15.00',50.147,-248,3,81.2,642.4,-372,357,404,23.9
'2018-05-30 11:25:16.00',50.147,-248,0,81.2,642.5,-372,357,404,23.9
'2018-05-30 11:25:17.00',50.146,-250,2,81.2,642.5,-372,357,404,23.9
'2018-05-30 11:25:18.00',50.145,-247,1,81.2,642.5,-372,357,404,23.9
'2018-05-30 11:25:19.00',50.144,-248,1,81.2,642.5,-371,357,404,23.9
'2018-05-30 11:25:20.00',50.143,-249,3,81.2,642.6,-371,357,401,23.9
'2018-05-30 11:25:21.00',50.141,-250,3,81.2,642.6,-371,357,401,23.9
'2018-05-30 11:25:21.99',50.139,-250,3,81.2,642.6,-371,357,401,23.9
'2018-05-30 11:25:23.00',50.138,-247,-1,81.3,642.6,-371,357,401,23.9
'2018-05-30 11:25:23.99',50.136,-250,1,81.3,642.6,-371,356,401,23.9
'2018-05-30 11:25:25.00',50.135,-248,-1,81.3,642.6,-371,356,401,23.9
'2018-05-30 11:25:26.00',50.134,-250,1,81.3,642.6,-371,356,403,23.9
'2018-05-30 11:25:27.00',50.133,-248,-3,81.3,642.6,-371,356,403,23.9
'2018-05-30 11:25:28.00',50.133,-252,1,81.4,642.6,-371,356,403,23.9
'2018-05-30 11:25:29.00',50.132,-250,1,81.4,642.6,-371,356,403,23.9
'2018-05-30 11:25:30.00',50.131,-250,0,81.4,642.7,-372,356,403,23.9
'2018-05-30 11:25:31.00',50.132,-251,1,81.4,642.7,-372,356,403,23.9
'2018-05-30 11:25:32.00',50.132,-250,1,81.4,642.7,-372,356,404,23.9
'2018-05-30 11:25:33.00',50.134,-248,-1,81.4,642.7,-372,356,404,23.9
'2018-05-30 11:25:34.00',50.135,-248,1,81.4,642.8,-372,356,404,23.9
'2018-05-30 11:25:34.99',50.138,-252,1,81.4,642.8,-372,356,404,23.9
'2018-05-30 11:25:36.00',50.139,-253,2,81.4,642.8,-372,357,404,23.9
'2018-05-30 11:25:37.00',50.140,-250,2,81.4,642.8,-372,357,404,23.9
'2018-05-30 11:25:38.00',50.142,-251,-1,81.4,642.8,-372,357,405,23.9
'2018-05-30 11:25:39.00',50.143,-252,-1,81.4,642.8,-372,357,405,23.9
'2018-05-30 11:25:40.00',50.145,-247,2,81.4,642.8,-372,357,405,23.9
'2018-05-30 11:25:41.00',50.146,-248,-1,81.4,642.8,-373,357,405,23.9
'2018-05-30 11:25:42.00',50.147,-250,2,81.4,642.8,-372,357,405,23.9
'2018-05-30 11:25:43.00',50.147,-248,1,81.4,642.8,-372,357,405,23.9
'2018-05-30 11:25:44.00',50.147,-250,2,81.5,642.9,-373,357,404,23.9
'2018-05-30 11:25:45.00',50.146,-250,-1,81.5,642.9,-373,357,404,23.9
'2018-05-30 11:25:46.00',50.145,-250,1,81.5,642.9,-373,357,404,23.9
'2018-05-30 11:25:47.00',50.144,-247,-1,81.5,642.9,-373,357,404,23.9
'2018-05-30 11:25:47.99',50.142,-248,0,81.5,642.9,-373,356,404,23.9
'2018-05-30 11:25:49.00',50.141,-251,1,81.5,642.9,-373,356,404,23.9
'2018-05-30 11:25:49.99',50.139,-253,1,81.5,642.9,-372,356,405,23.9
'2018-05-30 11:25:51.00',50.137,-250,-1,81.5,642.9,-372,356,405,23.9
'2018-05-30 11:25:52.00',50.136,-250,-3,81.5,642.9,-372,356,405,23.9
'2018-05-30 11:25:53.00',50.135,-250,-1,81.5,642.9,-372,356,405,23.9
'2018-05-30 11:25:54.00',50.134,-251,-1,81.5,642.9,-372,357,405,23.9
'2018-05-30 11:25:55.00',50.133,-249,1,81.5,643.0,-372,357,405,23.9
'2018-05-30 11:25:56.00',50.132,-250,-1,81.6,643.0,-372,357,405,23.9
'2018-05-30 11:25:57.00',50.131,-251,-1,81.6,643.0,-372,357,406,23.9
'2018-05-30 11:25:58.00',50.130,-252,-3,81.6,643.0,-372,357,406,23.9
'2018-05-30 11:25:59.00',50.129,-248,1,81.6,643.0,-372,357,406,23.9
'2018-05-30 11:26:00.00',50.128,-250,-1,81.6,643.0,-372,357,406,23.9
'2018-05-30 11:26:00.99',50.127,-253,-3,81.6,643.0,-372,356,406,23.9
'2018-05-30 11:26:02.00',50.125,-252,1,81.6,643.0,-372,356,406,23.9
'2018-05-30 11:26:03.00',50.123,-249,-1,81.6,643.0,-372,356,406,23.9
'2018-05-30 11:26:04.00',50.121,-250,0,81.6,643.1,-372,356,406,23.9
'2018-05-30 11:26:05.00',50.120,-250,-1,81.6,643.1,-372,356,406,23.9
'2018-05-30 11:26:06.00',50.119,-250,1,81.6,643.1,-372,356,406,23.9
'2018-05-30 11:26:07.00',50.119,-253,2,81.6,643.1,-372,356,406,23.9
'2018-05-30 11:26:08.00',50.119,-247,1,81.6,643.2,-372,356,406,23.9
'2018-05-30 11:26:09.00',50.118,-249,-3,81.6,643.2,-372,356,406,23.9
'2018-05-30 11:26:10.00',50.117,-250,0,81.6,643.2,-372,356,406,23.9
'2018-05-30 11:26:11.00',50.117,-252,2,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:11.99',50.117,-247,-1,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:13.00',50.120,-248,0,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:13.99',50.121,-251,3,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:15.00',50.122,-250,-1,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:16.00',50.123,-250,1,81.6,643.2,-372,356,405,23.9
'2018-05-30 11:26:17.00',50.125,-248,1,81.6,643.2,-372,356,404,23.9
'2018-05-30 11:26:18.00',50.125,-252,1,81.6,643.2,-372,356,404,23.9
'2018-05-30 11:26:19.00',50.127,-251,3,81.7,643.3,-372,356,404,23.9
'2018-05-30 11:26:20.00',50.128,-251,-1,81.7,643.3,-372,356,404,23.9
'2018-05-30 11:26:21.00',50.129,-248,-1,81.7,643.3,-372,356,404,23.9
'2018-05-30 11:26:22.00',50.129,-252,2,81.7,643.4,-372,356,404,23.9
'2018-05-30 11:26:23.00',50.127,-250,1,81.7,643.4,-372,356,404,23.9
'2018-05-30 11:26:24.00',50.127,-251,1,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:24.99',50.127,-248,-1,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:26.00',50.127,-251,1,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:26.99',50.127,-250,2,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:28.00',50.126,-250,1,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:29.00',50.125,-249,-3,81.7,643.4,-372,356,405,23.9
'2018-05-30 11:26:30.00',50.124,-252,2,81.7,643.4,-372,356,406,23.9
'2018-05-30 11:26:31.00',50.123,-250,2,81.7,643.4,-372,356,406,23.9
'2018-05-30 11:26:32.00',50.120,-248,-1,81.7,643.5,-372,356,406,23.9
'2018-05-30 11:26:33.00',50.119,-250,-3,81.7,643.5,-372,356,406,23.9
'2018-05-30 11:26:34.00',50.117,-251,1,81.7,643.5,-372,356,406,23.9
'2018-05-30 11:26:35.00',50.117,-251,1,81.8,643.5,-372,356,406,23.9
'2018-05-30 11:26:36.00',50.117,-248,-1,81.8,643.5,-372,356,406,23.9
'2018-05-30 11:26:37.00',50.117,-250,0,81.8,643.5,-372,356,406,23.9
'2018-05-30 11:26:37.99',50.117,-252,-2,81.8,643.5,-372,356,406,23.9
'2018-05-30 11:26:39.00',50.116,-252,1,81.8,643.5,-372,356,406,23.9
'2018-05-30 11:26:40.00',50.114,-247,-1,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:41.00',50.112,-251,1,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:42.00',50.108,-250,-2,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:43.00',50.104,-253,0,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:44.00',50.098,-252,2,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:45.00',50.093,-247,-2,81.8,643.6,-372,356,406,23.9
'2018-05-30 11:26:46.00',50.089,-250,1,81.8,643.7,-372,356,406,23.9
'2018-05-30 11:26:47.00',50.085,-250,-3,81.8,643.7,-372,356,406,23.9
'2018-05-30 11:26:48.00',50.079,-251,1,81.8,643.7,-372,356,406,23.9
'2018-05-30 11:26:49.00',50.077,-252,1,81.8,643.7,-372,356,406,23.9
'2018-05-30 11:26:50.00',50.073,-250,2,81.8,643.7,-372,356,406,23.9
'2018-05-30 11:26:50.99',50.071,-249,-1,81.9,643.7,-372,356,406,23.9
