'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 11:26:52.00',50.068,-250,-2,81.9,643.7,-372,356,406,23.9
'2018-05-30 11:26:52.99',50.068,-250,1,81.9,643.7,-372,356,406,23.9
'2018-05-30 11:26:54.00',50.067,-249,-2,81.9,643.7,-372,356,406,23.9
'2018-05-30 11:26:55.00',50.066,-250,0,81.9,643.7,-372,356,406,23.9
'2018-05-30 11:26:56.00',50.066,-250,3,81.9,643.7,-372,356,406,23.9
'2018-05-30 11:26:57.00',50.064,-252,0,81.9,643.8,-372,356,406,23.9
'2018-05-30 11:26:58.00',50.062,-250,2,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:26:59.00',50.059,-251,0,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:00.00',50.057,-251,-1,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:01.00',50.054,-249,1,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:02.00',50.051,-249,1,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:03.00',50.048,-248,-1,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:03.99',50.047,-248,2,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:05.00',50.045,-249,2,82.0,643.8,-372,356,406,23.9
'2018-05-30 11:27:06.00',50.043,-248,1,82.0,643.8,-371,355,406,23.9
'2018-05-30 11:27:07.00',50.044,-249,-1,82.0,643.9,-371,355,406,23.9
'2018-05-30 11:27:08.00',50.044,-248,-1,82.0,643.9,-371,355,406,23.9
'2018-05-30 11:27:09.00',50.044,-250,2,82.0,643.9,-371,355,406,23.9
'2018-05-30 11:27:10.00',50.042,-251,1,82.0,644.0,-371,355,406,23.9
'2018-05-30 11:27:11.00',50.040,-252,0,82.0,644.0,-371,355,406,23.9
'2018-05-30 11:27:12.00',50.037,-252,0,82.0,644.0,-371,355,406,23.9
'2018-05-30 11:27:13.00',50.035,-251,1,82.0,644.0,-371,356,406,23.9
'2018-05-30 11:27:14.00',50.033,-252,3,82.0,644.0,-371,356,406,23.9
'2018-05-30 11:27:15.00',50.030,-250,2,82.0,644.0,-371,356,406,23.9
'2018-05-30 11:27:16.00',50.029,-247,0,82.0,644.0,-371,356,405,23.9
'2018-05-30 11:27:16.99',50.027,-250,-2,82.0,644.0,-371,356,405,23.9
'2018-05-30 11:27:18.00',50.024,-251,2,82.0,644.0,-371,356,405,23.9
'2018-05-30 11:27:18.99',50.022,-249,1,82.0,644.0,-371,356,405,23.9
'2018-05-30 11:27:20.00',50.021,-250,1,82.0,644.0,-371,356,405,23.9
'2018-05-30 11:27:21.00',50.020,-249,-1,82.0,644.1,-372,356,405,23.9
'2018-05-30 11:27:22.00',50.018,-248,0,82.0,644.1,-372,356,406,23.9
'2018-05-30 11:27:23.00',50.018,-250,-3,82.0,644.1,-372,356,406,23.9
'2018-05-30 11:27:24.00',50.018,-250,-1,82.0,644.1,-372,356,406,23.9
'2018-05-30 11:27:25.00',50.019,-248,-2,82.1,644.1,-372,356,406,23.9
'2018-05-30 11:27:26.00',50.019,-250,-2,82.1,644.1,-372,356,406,23.9
'2018-05-30 11:27:27.00',50.019,-250,1,82.1,644.1,-372,356,406,23.9
'2018-05-30 11:27:28.00',50.018,-250,1,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:29.00',50.018,-252,0,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:29.99',50.017,-250,1,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:31.00',50.016,-250,2,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:32.00',50.016,-252,1,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:33.00',50.016,-250,-1,82.1,644.2,-372,356,405,23.9
'2018-05-30 11:27:34.00',50.017,-252,-1,82.1,644.3,-372,356,406,23.9
'2018-05-30 11:27:35.00',50.019,-251,-1,82.1,644.3,-372,356,406,23.9
'2018-05-30 11:27:36.00',50.020,-251,-1,82.1,644.3,-372,356,406,23.9
'2018-05-30 11:27:37.00',50.021,-253,0,82.2,644.3,-372,356,406,23.9
'2018-05-30 11:27:38.00',50.022,-248,1,82.2,644.3,-372,356,406,23.9
'2018-05-30 11:27:39.00',50.023,-248,-1,82.2,644.3,-372,356,406,23.9
'2018-05-30 11:27:40.00',50.024,-252,-1,82.2,644.3,-372,356,407,23.9
'2018-05-30 11:27:41.00',50.026,-248,-1,82.2,644.3,-372,356,407,23.9
'2018-05-30 11:27:42.00',50.028,-248,-2,82.2,644.3,-372,356,407,23.9
'2018-05-30 11:27:42.99',50.028,-251,0,82.2,644.4,-372,356,407,23.9
'2018-05-30 11:27:44.00',50.030,-248,0,82.2,644.4,-372,356,407,23.9
'2018-05-30 11:27:45.00',50.031,-248,-2,82.2,644.4,-372,356,407,23.9
'2018-05-30 11:27:46.00',50.032,-250,-2,82.2,644.4,-372,356,407,23.9
'2018-05-30 11:27:47.00',50.032,-251,-2,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:48.00',50.032,-252,0,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:49.00',50.032,-253,-2,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:50.00',50.031,-252,0,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:51.00',50.031,-252,-1,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:52.00',50.029,-252,-1,82.2,644.5,-372,356,406,23.9
'2018-05-30 11:27:53.00',50.028,-253,-1,82.2,644.5,-372,356,407,23.9
'2018-05-30 11:27:53.99',50.027,-253,0,82.2,644.5,-372,356,407,23.9
'2018-05-30 11:27:55.00',50.025,-250,1,82.2,644.5,-372,356,407,23.9
'2018-05-30 11:27:55.99',50.022,-251,0,82.2,644.5,-372,356,407,23.9
'2018-05-30 11:27:57.00',50.022,-250,-2,82.2,644.5,-373,356,407,23.9
'2018-05-30 11:27:58.00',50.021,-249,-2,82.3,644.6,-373,356,407,23.9
'2018-05-30 11:27:59.00',50.019,-251,-1,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:00.00',50.019,-250,-1,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:01.00',50.017,-250,0,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:02.00',50.017,-250,0,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:03.00',50.018,-250,-1,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:04.00',50.018,-249,-1,82.3,644.6,-373,356,406,23.9
'2018-05-30 11:28:05.00',50.018,-251,-3,82.4,644.6,-373,356,406,23.9
'2018-05-30 11:28:06.00',50.018,-250,-2,82.4,644.6,-373,356,406,23.9
'2018-05-30 11:28:06.99',50.017,-251,-3,82.4,644.6,-372,356,406,23.9
'2018-05-30 11:28:08.00',50.017,-250,-1,82.4,644.7,-373,356,406,23.9
'2018-05-30 11:28:09.00',50.016,-252,-1,82.4,644.7,-373,356,406,23.9
'2018-05-30 11:28:10.00',50.015,-251,-1,82.4,644.7,-373,356,406,23.9
'2018-05-30 11:28:11.00',50.014,-250,-2,82.4,644.7,-373,356,406,23.9
'2018-05-30 11:28:12.00',50.013,-251,1,82.4,644.8,-373,356,407,23.9
'2018-05-30 11:28:13.00',50.011,-252,-1,82.4,644.8,-373,356,407,23.9
'2018-05-30 11:28:14.00',50.010,-251,-1,82.4,644.8,-373,356,407,23.9
'2018-05-30 11:28:15.00',50.009,-251,1,82.4,644.8,-373,356,407,23.8
'2018-05-30 11:28:16.00',50.009,-250,0,82.5,644.8,-373,357,407,23.8
'2018-05-30 11:28:17.00',50.010,-250,-1,82.5,644.8,-372,357,407,23.8
'2018-05-30 11:28:18.00',50.009,-250,-1,82.5,644.8,-372,357,407,23.8
'2018-05-30 11:28:19.00',50.008,-249,-1,82.5,644.8,-372,357,406,23.8
'2018-05-30 11:28:19.99',50.008,-249,-2,82.5,644.8,-372,357,406,23.8
'2018-05-30 11:28:21.00',50.009,-250,-1,82.5,644.8,-372,357,406,23.8
'2018-05-30 11:28:21.99',50.009,-248,-1,82.5,644.9,-372,357,406,23.8
'2018-05-30 11:28:23.00',50.008,-248,-2,82.5,644.9,-372,356,406,23.8
'2018-05-30 11:28:24.00',50.008,-249,-2,82.5,644.9,-372,356,406,23.8
'2018-05-30 11:28:25.00',50.008,-250,-2,82.5,644.9,-372,356,406,23.8
'2018-05-30 11:28:26.00',50.005,-249,-1,82.5,644.9,-372,356,407,23.8
'2018-05-30 11:28:27.00',50.003,-251,-3,82.5,644.9,-372,356,407,23.8
'2018-05-30 11:28:28.00',50.002,-250,-1,82.5,644.9,-372,356,407,23.8
'2018-05-30 11:28:29.00',50.001,-249,-1,82.5,644.9,-372,356,407,23.8
'2018-05-30 11:28:30.00',50.000,-253,-25,82.5,645.0,-372,356,407,23.7
'2018-05-30 11:28:31.00',49.997,-248,-3,82.5,645.0,-372,356,407,23.7
'2018-05-30 11:28:32.00',49.996,-251,-2,82.5,645.0,-372,356,406,23.7
'2018-05-30 11:28:32.99',49.995,-250,-1,82.6,645.0,-372,356,406,23.7
'2018-05-30 11:28:34.00',49.993,-250,-1,82.6,645.0,-372,356,406,23.7
'2018-05-30 11:28:35.00',49.992,-248,0,82.6,645.1,-372,356,406,23.7
'2018-05-30 11:28:36.00',49.988,-250,-2,82.6,645.1,-372,356,406,23.7
'2018-05-30 11:28:37.00',49.988,-248,-1,82.6,645.1,-372,356,406,23.7
'2018-05-30 11:28:38.00',49.986,-248,-1,82.6,645.1,-372,356,406,23.7
'2018-05-30 11:28:39.00',49.985,-250,-1,82.6,645.1,-372,356,407,23.7
'2018-05-30 11:28:40.00',49.984,-248,0,82.6,645.1,-371,356,407,23.7
'2018-05-30 11:28:41.00',49.985,-250,0,82.6,645.1,-371,356,407,23.7
'2018-05-30 11:28:42.00',49.986,-251,0,82.6,645.1,-371,356,407,23.7
'2018-05-30 11:28:43.00',49.988,-248,0,82.6,645.1,-371,356,407,23.7
'2018-05-30 11:28:44.00',49.989,-250,0,82.6,645.1,-371,356,407,23.7
'2018-05-30 11:28:45.00',49.991,-250,-1,82.6,645.2,-371,356,406,23.7
'2018-05-30 11:28:45.99',49.996,-249,-7,82.6,645.2,-371,356,406,23.7
'2018-05-30 11:28:47.00',50.000,-251,-1,82.6,645.2,-371,356,406,23.7
'2018-05-30 11:28:47.99',50.003,-251,-1,82.6,645.3,-371,356,406,23.7
'2018-05-30 11:28:49.00',50.003,-250,-1,82.6,645.3,-371,356,406,23.7
'2018-05-30 11:28:50.00',50.003,-249,2,82.6,645.3,-371,356,406,23.7
'2018-05-30 11:28:51.00',50.003,-250,2,82.7,645.3,-371,356,406,23.7
'2018-05-30 11:28:52.00',50.004,-250,0,82.7,645.3,-371,356,405,23.7
'2018-05-30 11:28:53.00',50.003,-250,0,82.7,645.3,-371,356,405,23.7
'2018-05-30 11:28:54.00',50.002,-250,0,82.7,645.3,-371,356,405,23.7
'2018-05-30 11:28:55.00',50.001,-250,1,82.7,645.3,-371,356,405,23.7
'2018-05-30 11:28:56.00',49.999,-250,-1,82.7,645.3,-371,355,405,23.7
'2018-05-30 11:28:57.00',49.996,-251,1,82.7,645.3,-371,355,405,23.7
'2018-05-30 11:28:58.00',49.995,-251,9,82.7,645.3,-372,355,405,23.7
'2018-05-30 11:28:58.99',49.994,-253,0,82.7,645.4,-372,355,407,23.7
'2018-05-30 11:29:00.00',49.995,-250,-25,82.7,645.4,-372,355,407,23.7
'2018-05-30 11:29:01.00',49.996,-251,15,82.7,645.4,-372,355,407,23.7
'2018-05-30 11:29:02.00',49.997,-250,0,82.7,645.4,-372,355,407,23.6
'2018-05-30 11:29:03.00',49.997,-250,-25,82.7,645.4,-372,355,407,23.6
'2018-05-30 11:29:04.00',49.996,-251,6,82.7,645.4,-372,355,407,23.6
'2018-05-30 11:29:05.00',49.996,-251,0,82.7,645.4,-372,355,408,23.6
'2018-05-30 11:29:06.00',49.994,-250,-1,82.7,645.4,-372,355,408,23.6
'2018-05-30 11:29:07.00',49.993,-250,-1,82.7,645.4,-372,355,408,23.6
'2018-05-30 11:29:08.00',49.992,-251,-1,82.7,645.4,-372,355,408,23.6
'2018-05-30 11:29:09.00',49.990,-248,-3,82.7,645.4,-371,355,408,23.6
'2018-05-30 11:29:10.00',49.987,-250,0,82.7,645.5,-371,355,408,23.6
'2018-05-30 11:29:11.00',49.983,-251,-1,82.8,645.5,-371,355,408,23.6
'2018-05-30 11:29:11.99',49.978,-250,1,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:13.00',49.975,-252,2,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:13.99',49.972,-252,1,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:15.00',49.969,-252,1,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:16.00',49.967,-248,-1,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:17.00',49.965,-252,-1,82.8,645.6,-371,355,407,23.6
'2018-05-30 11:29:18.00',49.962,-248,1,82.8,645.6,-370,355,407,23.6
'2018-05-30 11:29:19.00',49.962,-251,-1,82.8,645.6,-370,355,406,23.6
'2018-05-30 11:29:20.00',49.961,-252,-1,82.8,645.6,-371,355,406,23.6
'2018-05-30 11:29:21.00',49.960,-249,1,82.8,645.6,-371,355,406,23.6
'2018-05-30 11:29:22.00',49.959,-253,1,82.8,645.7,-371,355,406,23.6
'2018-05-30 11:29:22.99',49.958,-254,0,82.8,645.7,-371,355,406,23.6
'2018-05-30 11:29:24.00',49.959,-250,-1,82.8,645.7,-371,355,406,23.6
'2018-05-30 11:29:24.99',49.961,-253,-1,82.9,645.7,-371,355,407,23.6
'2018-05-30 11:29:26.00',49.963,-250,1,82.9,645.7,-371,355,407,23.6
'2018-05-30 11:29:27.00',49.964,-251,-1,82.9,645.7,-371,355,407,23.6
'2018-05-30 11:29:28.00',49.964,-249,-2,82.9,645.7,-371,354,407,23.6
'2018-05-30 11:29:29.00',49.960,-251,-1,82.9,645.7,-371,354,407,23.6
'2018-05-30 11:29:30.00',49.961,-248,-1,82.9,645.8,-371,354,407,23.6
'2018-05-30 11:29:31.00',49.960,-250,-1,82.9,645.8,-371,354,407,23.6
'2018-05-30 11:29:32.00',49.960,-251,-1,82.9,645.8,-371,354,407,23.6
'2018-05-30 11:29:33.00',49.960,-250,0,82.9,645.8,-371,354,407,23.6
'2018-05-30 11:29:34.00',49.960,-250,1,82.9,645.8,-370,354,407,23.6
'2018-05-30 11:29:35.00',49.959,-253,2,83.0,645.8,-370,356,407,23.6
'2018-05-30 11:29:35.99',49.959,-252,1,83.0,645.9,-370,356,407,23.6
'2018-05-30 11:29:37.00',49.958,-252,-3,83.0,645.9,-370,356,407,23.6
'2018-05-30 11:29:38.00',49.958,-250,3,83.0,645.9,-370,356,407,23.6
'2018-05-30 11:29:39.00',49.958,-251,1,83.0,645.9,-370,356,407,23.6
'2018-05-30 11:29:40.00',49.958,-251,-2,83.0,645.9,-370,356,407,23.6
'2018-05-30 11:29:41.00',49.957,-249,-1,83.0,645.9,-370,355,407,23.6
'2018-05-30 11:29:42.00',49.957,-248,0,83.0,645.9,-370,355,407,23.6
'2018-05-30 11:29:43.00',49.956,-250,1,83.0,645.9,-370,355,407,23.6
'2018-05-30 11:29:44.00',49.953,-247,-2,83.0,645.9,-370,355,406,23.6
'2018-05-30 11:29:45.00',49.950,-250,0,83.0,645.9,-370,355,406,23.6
'2018-05-30 11:29:46.00',49.947,-251,2,83.0,646.0,-371,355,406,23.6
'2018-05-30 11:29:47.00',49.945,-250,-1,83.0,646.0,-371,355,406,23.6
'2018-05-30 11:29:48.00',49.944,-251,-1,83.0,646.1,-371,355,406,23.6
'2018-05-30 11:29:48.99',49.943,-251,1,83.0,646.1,-371,355,406,23.6
'2018-05-30 11:29:50.00',49.941,-250,-3,83.0,646.1,-371,355,406,23.6
'2018-05-30 11:29:50.99',49.939,-249,1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:52.00',49.938,-249,1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:53.00',49.938,-250,-1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:54.00',49.939,-252,-1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:55.00',49.940,-252,-1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:56.00',49.941,-252,-1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:57.00',49.942,-250,1,83.0,646.1,-371,355,407,23.6
'2018-05-30 11:29:58.00',49.944,-249,-1,83.0,646.1,-370,355,407,23.6
'2018-05-30 11:29:59.00',49.946,-249,-1,83.0,646.1,-370,355,407,23.6
'2018-05-30 11:30:00.00',49.947,-250,1,83.0,646.2,-370,355,407,23.6
'2018-05-30 11:30:01.00',49.949,-250,1,83.1,646.2,-370,355,407,23.6
'2018-05-30 11:30:01.99',49.948,-248,-1,83.1,646.2,-370,355,407,23.6
'2018-05-30 11:30:03.00',49.946,-252,1,83.1,646.2,-370,355,405,23.6
'2018-05-30 11:30:04.00',49.945,-249,2,83.1,646.2,-370,355,405,23.6
'2018-05-30 11:30:05.00',49.944,-253,1,83.1,646.2,-370,355,405,23.6
'2018-05-30 11:30:06.00',49.945,-252,0,83.1,646.2,-370,355,405,23.7
'2018-05-30 11:30:07.00',49.944,-253,0,83.1,646.2,-370,355,405,23.7
'2018-05-30 11:30:08.00',49.943,-249,-2,83.1,646.2,-370,355,405,23.7
'2018-05-30 11:30:09.00',49.941,-248,-2,83.1,646.2,-370,355,405,23.7
'2018-05-30 11:30:10.00',49.941,-252,0,83.1,646.2,-370,355,406,23.7
'2018-05-30 11:30:11.00',49.939,-248,-3,83.1,646.3,-371,355,406,23.7
'2018-05-30 11:30:12.00',49.937,-251,-1,83.1,646.3,-371,355,406,23.7
'2018-05-30 11:30:13.00',49.937,-254,1,83.1,646.4,-371,355,406,23.7
'2018-05-30 11:30:14.00',49.934,-250,-2,83.1,646.4,-371,355,406,23.7
'2018-05-30 11:30:14.99',49.935,-250,2,83.1,646.4,-371,355,406,23.7
'2018-05-30 11:30:16.00',49.934,-250,0,83.2,646.4,-371,355,406,23.7
'2018-05-30 11:30:16.99',49.936,-250,-3,83.2,646.4,-371,355,406,23.7
'2018-05-30 11:30:18.00',49.939,-250,2,83.2,646.4,-371,355,406,23.7
'2018-05-30 11:30:19.00',49.942,-247,-1,83.2,646.4,-371,356,406,23.7
'2018-05-30 11:30:20.00',49.947,-250,0,83.2,646.4,-371,356,406,23.7
'2018-05-30 11:30:21.00',49.952,-250,-2,83.2,646.4,-370,356,406,23.7
'2018-05-30 11:30:22.00',49.954,-247,-1,83.2,646.4,-370,356,406,23.7
'2018-05-30 11:30:23.00',49.955,-250,0,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:24.00',49.955,-248,1,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:25.00',49.957,-247,-1,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:26.00',49.955,-251,-1,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:27.00',49.955,-250,1,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:27.99',49.952,-251,1,83.2,646.5,-370,356,406,23.7
'2018-05-30 11:30:29.00',49.950,-252,-1,83.2,646.5,-370,356,405,23.7
'2018-05-30 11:30:30.00',49.951,-251,0,83.2,646.5,-370,356,405,23.7
'2018-05-30 11:30:31.00',49.950,-250,0,83.2,646.6,-369,356,405,23.7
'2018-05-30 11:30:32.00',49.950,-250,-3,83.3,646.6,-370,356,405,23.7
'2018-05-30 11:30:33.00',49.948,-249,-1,83.3,646.6,-370,355,405,23.7
'2018-05-30 11:30:34.00',49.948,-250,1,83.3,646.6,-370,355,405,23.7
'2018-05-30 11:30:35.00',49.947,-250,1,83.3,646.6,-370,355,405,23.7
'2018-05-30 11:30:36.00',49.947,-250,-1,83.3,646.6,-370,355,405,23.7
'2018-05-30 11:30:37.00',49.949,-253,1,83.3,646.7,-370,355,405,23.8
'2018-05-30 11:30:38.00',49.951,-251,0,83.3,646.7,-370,355,405,23.8
'2018-05-30 11:30:39.00',49.951,-253,-1,83.3,646.7,-370,355,405,23.8
'2018-05-30 11:30:40.00',49.953,-250,1,83.3,646.7,-370,356,405,23.8
'2018-05-30 11:30:40.99',49.955,-250,1,83.3,646.7,-370,356,405,23.8
'2018-05-30 11:30:42.00',49.958,-252,-2,83.3,646.7,-370,356,405,23.8
'2018-05-30 11:30:42.99',49.958,-248,-1,83.3,646.7,-370,356,405,23.8
'2018-05-30 11:30:44.00',49.960,-248,1,83.4,646.7,-370,356,405,23.8
'2018-05-30 11:30:45.00',49.960,-248,1,83.4,646.7,-370,356,405,23.8
'2018-05-30 11:30:46.00',49.960,-249,1,83.4,646.7,-370,356,405,23.8
'2018-05-30 11:30:47.00',49.960,-251,-1,83.4,646.8,-370,356,405,23.8
'2018-05-30 11:30:48.00',49.958,-246,0,83.4,646.8,-370,356,405,23.8
'2018-05-30 11:30:49.00',49.958,-250,0,83.4,646.8,-370,356,405,23.8
'2018-05-30 11:30:50.00',49.957,-253,0,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:51.00',49.957,-253,-1,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:52.00',49.955,-251,-1,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:53.00',49.955,-251,0,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:53.99',49.956,-251,-2,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:55.00',49.956,-250,-3,83.5,646.9,-370,356,405,23.8
'2018-05-30 11:30:56.00',49.957,-250,0,83.5,646.9,-370,356,406,23.8
'2018-05-30 11:30:57.00',49.957,-251,1,83.5,646.9,-371,356,406,23.8
'2018-05-30 11:30:58.00',49.958,-251,0,83.5,646.9,-371,356,406,23.8
'2018-05-30 11:30:59.00',49.958,-249,-1,83.5,646.9,-371,355,406,23.8
'2018-05-30 11:31:00.00',49.957,-250,0,83.5,646.9,-371,355,406,23.8
'2018-05-30 11:31:01.00',49.956,-253,1,83.5,647.0,-371,355,406,23.8
'2018-05-30 11:31:02.00',49.957,-251,-2,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:03.00',49.958,-251,-1,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:04.00',49.959,-253,1,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:04.99',49.959,-252,1,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:06.00',49.960,-248,-1,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:06.99',49.962,-250,-2,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:08.00',49.963,-250,1,83.5,647.0,-371,355,408,23.8
'2018-05-30 11:31:09.00',49.963,-249,0,83.5,647.0,-370,355,408,23.8
'2018-05-30 11:31:10.00',49.963,-251,1,83.6,647.0,-370,355,408,23.8
'2018-05-30 11:31:11.00',49.964,-251,0,83.6,647.1,-370,355,408,23.8
'2018-05-30 11:31:12.00',49.965,-248,-1,83.6,647.1,-370,355,408,23.8
'2018-05-30 11:31:13.00',49.965,-250,2,83.6,647.1,-370,355,408,23.8
'2018-05-30 11:31:14.00',49.962,-250,2,83.6,647.2,-370,355,408,23.8
'2018-05-30 11:31:15.00',49.961,-252,1,83.6,647.2,-370,355,408,23.8
'2018-05-30 11:31:16.00',49.959,-250,1,83.6,647.2,-370,355,406,23.8
'2018-05-30 11:31:17.00',49.958,-250,0,83.6,647.2,-370,355,406,23.8
'2018-05-30 11:31:17.99',49.958,-251,2,83.6,647.2,-370,355,406,23.8
'2018-05-30 11:31:19.00',49.957,-251,0,83.6,647.2,-370,355,406,23.8
'2018-05-30 11:31:19.99',49.954,-249,-2,83.6,647.2,-370,355,406,23.8
'2018-05-30 11:31:21.00',49.951,-250,0,83.6,647.2,-369,355,406,23.8
'2018-05-30 11:31:22.00',49.950,-250,1,83.6,647.2,-369,355,406,23.8
'2018-05-30 11:31:23.00',49.949,-248,-1,83.6,647.2,-370,355,409,23.8
'2018-05-30 11:31:24.00',49.949,-252,3,83.7,647.3,-369,355,409,23.8
'2018-05-30 11:31:25.00',49.950,-250,1,83.7,647.3,-369,355,409,23.8
'2018-05-30 11:31:26.00',49.951,-251,1,83.7,647.3,-369,355,409,23.8
'2018-05-30 11:31:27.00',49.952,-250,0,83.7,647.3,-369,355,409,23.8
'2018-05-30 11:31:28.00',49.952,-249,2,83.7,647.3,-369,355,409,23.8
'2018-05-30 11:31:29.00',49.951,-248,0,83.7,647.3,-369,355,407,23.8
'2018-05-30 11:31:30.00',49.946,-247,1,83.7,647.3,-369,355,407,23.8
'2018-05-30 11:31:30.99',49.942,-251,3,83.7,647.4,-369,355,407,23.8
'2018-05-30 11:31:32.00',49.943,-250,1,83.7,647.4,-369,355,407,23.8
'2018-05-30 11:31:33.00',49.942,-250,0,83.7,647.4,-369,355,407,23.8
'2018-05-30 11:31:34.00',49.942,-251,2,83.7,647.4,-369,355,407,23.8
'2018-05-30 11:31:35.00',49.942,-248,-1,83.7,647.4,-369,355,407,23.8
'2018-05-30 11:31:36.00',49.939,-249,-1,83.7,647.4,-369,355,406,23.8
'2018-05-30 11:31:37.00',49.940,-250,0,83.7,647.5,-369,355,406,23.8
'2018-05-30 11:31:38.00',49.938,-248,0,83.7,647.5,-369,355,406,23.8
'2018-05-30 11:31:39.00',49.937,-248,2,83.7,647.5,-369,355,406,23.8
'2018-05-30 11:31:40.00',49.938,-251,1,83.7,647.5,-369,355,406,23.8
'2018-05-30 11:31:41.00',49.937,-250,1,83.7,647.5,-369,355,406,23.8
'2018-05-30 11:31:42.00',49.935,-251,1,83.7,647.5,-369,355,407,23.8
'2018-05-30 11:31:43.00',49.935,-248,-1,83.7,647.5,-369,355,407,23.8
'2018-05-30 11:31:43.99',49.935,-247,1,83.7,647.5,-369,355,407,23.8
'2018-05-30 11:31:45.00',49.937,-248,2,83.7,647.5,-368,355,407,23.8
'2018-05-30 11:31:45.99',49.936,-248,-1,83.7,647.5,-368,355,407,23.8
'2018-05-30 11:31:47.00',49.938,-251,3,83.7,647.6,-368,355,407,23.8
'2018-05-30 11:31:48.00',49.939,-252,1,83.8,647.6,-368,355,407,23.8
'2018-05-30 11:31:49.00',49.942,-250,-1,83.8,647.6,-369,355,405,23.8
'2018-05-30 11:31:50.00',49.944,-251,2,83.8,647.6,-369,355,405,23.8
'2018-05-30 11:31:51.00',49.945,-250,0,83.8,647.7,-369,355,405,23.8
'2018-05-30 11:31:52.00',49.946,-248,0,83.8,647.7,-369,355,405,23.8
'2018-05-30 11:31:53.00',49.947,-248,0,83.8,647.7,-369,355,405,23.8
'2018-05-30 11:31:54.00',49.948,-251,0,83.8,647.7,-369,355,405,23.8
'2018-05-30 11:31:55.00',49.949,-248,0,83.8,647.7,-369,355,406,23.8
'2018-05-30 11:31:56.00',49.950,-250,1,83.8,647.7,-369,355,406,23.8
'2018-05-30 11:31:56.99',49.952,-251,1,83.8,647.7,-369,355,406,23.8
'2018-05-30 11:31:58.00',49.954,-250,0,83.8,647.7,-369,355,406,23.8
'2018-05-30 11:31:59.00',49.954,-250,0,83.8,647.7,-369,355,406,23.8
'2018-05-30 11:32:00.00',49.955,-251,1,83.9,647.7,-369,355,406,23.8
'2018-05-30 11:32:01.00',49.955,-251,1,83.9,647.8,-369,355,406,23.8
'2018-05-30 11:32:02.00',49.954,-250,-2,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:03.00',49.953,-250,0,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:04.00',49.952,-250,1,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:05.00',49.949,-251,0,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:06.00',49.950,-250,0,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:07.00',49.946,-252,1,83.9,647.8,-369,355,407,23.8
'2018-05-30 11:32:08.00',49.945,-252,2,83.9,647.8,-369,355,406,23.8
'2018-05-30 11:32:09.00',49.943,-250,0,83.9,647.8,-369,355,406,23.8
'2018-05-30 11:32:09.99',49.938,-252,2,83.9,647.8,-369,355,406,23.8
'2018-05-30 11:32:11.00',49.938,-248,-1,83.9,647.8,-369,355,406,23.8
'2018-05-30 11:32:11.99',49.935,-248,0,84.0,647.9,-369,355,406,23.8
'2018-05-30 11:32:13.00',49.933,-249,1,84.0,647.9,-369,355,406,23.8
'2018-05-30 11:32:14.00',49.930,-250,-1,84.0,647.9,-369,355,404,23.8
'2018-05-30 11:32:15.00',49.930,-248,2,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:16.00',49.928,-250,-1,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:17.00',49.928,-250,0,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:18.00',49.929,-251,1,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:19.00',49.931,-248,-3,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:20.00',49.932,-250,0,84.0,648.0,-369,355,404,23.8
'2018-05-30 11:32:21.00',49.931,-251,-1,84.0,648.0,-369,355,406,23.8
'2018-05-30 11:32:22.00',49.931,-251,2,84.0,648.0,-369,355,406,23.8
'2018-05-30 11:32:22.99',49.931,-253,2,84.0,648.0,-369,355,406,23.8
'2018-05-30 11:32:24.00',49.931,-251,-1,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:25.00',49.932,-251,2,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:26.00',49.932,-251,-1,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:27.00',49.932,-249,1,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:28.00',49.931,-249,1,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:29.00',49.932,-248,-2,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:30.00',49.931,-249,2,84.0,648.1,-369,355,406,23.8
'2018-05-30 11:32:31.00',49.932,-251,-2,84.0,648.2,-369,356,406,23.8
'2018-05-30 11:32:32.00',49.933,-253,1,84.0,648.2,-369,356,406,23.8
'2018-05-30 11:32:33.00',49.936,-248,-2,84.0,648.2,-369,356,407,23.8
'2018-05-30 11:32:34.00',49.938,-248,0,84.0,648.2,-369,356,407,23.8
'2018-05-30 11:32:35.00',49.940,-250,0,84.0,648.2,-369,356,407,23.8
'2018-05-30 11:32:35.99',49.943,-250,-1,84.0,648.2,-369,356,407,23.8
'2018-05-30 11:32:37.00',49.946,-251,1,84.1,648.3,-369,356,407,23.8
'2018-05-30 11:32:38.00',49.948,-252,-2,84.1,648.3,-369,356,407,23.8
'2018-05-30 11:32:39.00',49.950,-249,-1,84.1,648.3,-369,356,407,23.8
'2018-05-30 11:32:40.00',49.952,-252,-1,84.1,648.3,-369,356,405,23.8
'2018-05-30 11:32:41.00',49.953,-250,3,84.1,648.3,-369,356,405,23.8
'2018-05-30 11:32:42.00',49.954,-250,0,84.1,648.3,-369,356,405,23.8
'2018-05-30 11:32:43.00',49.954,-250,1,84.1,648.3,-369,355,405,23.8
'2018-05-30 11:32:44.00',49.953,-252,3,84.1,648.3,-369,355,405,23.8
'2018-05-30 11:32:45.00',49.953,-253,1,84.1,648.3,-369,355,405,23.8
'2018-05-30 11:32:46.00',49.952,-253,0,84.1,648.3,-369,355,405,23.8
'2018-05-30 11:32:46.99',49.950,-251,-1,84.1,648.4,-369,355,405,23.8
'2018-05-30 11:32:48.00',49.948,-252,0,84.1,648.4,-369,355,405,23.8
'2018-05-30 11:32:48.99',49.944,-249,1,84.1,648.4,-369,355,405,23.8
'2018-05-30 11:32:50.00',49.942,-248,0,84.1,648.4,-369,355,405,23.8
'2018-05-30 11:32:51.00',49.938,-250,1,84.1,648.4,-369,355,405,23.8
'2018-05-30 11:32:52.00',49.934,-248,-3,84.1,648.5,-369,355,405,23.8
'2018-05-30 11:32:53.00',49.933,-248,-1,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:54.00',49.929,-251,1,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:55.00',49.927,-251,-1,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:56.00',49.923,-252,-1,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:57.00',49.924,-250,-2,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:58.00',49.922,-251,1,84.2,648.5,-369,355,407,23.8
'2018-05-30 11:32:59.00',49.921,-250,-1,84.2,648.5,-369,355,405,23.8
'2018-05-30 11:32:59.99',49.920,-252,2,84.2,648.5,-369,355,405,23.8
'2018-05-30 11:33:01.00',49.921,-252,-1,84.2,648.6,-369,355,405,23.8
'2018-05-30 11:33:02.00',49.922,-252,1,84.2,648.6,-369,355,405,23.8
'2018-05-30 11:33:03.00',49.923,-249,-2,84.2,648.6,-369,355,405,23.8
'2018-05-30 11:33:04.00',49.924,-250,-1,84.2,648.6,-369,355,405,23.8
'2018-05-30 11:33:05.00',49.925,-248,0,84.2,648.6,-369,355,405,23.8
'2018-05-30 11:33:06.00',49.925,-249,0,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:07.00',49.926,-250,1,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:08.00',49.926,-250,2,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:09.00',49.928,-250,1,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:10.00',49.928,-250,-2,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:11.00',49.930,-250,1,84.3,648.6,-369,355,405,23.8
'2018-05-30 11:33:12.00',49.932,-250,0,84.3,648.7,-369,355,405,23.8
'2018-05-30 11:33:12.99',49.934,-250,1,84.3,648.7,-369,355,406,23.8
'2018-05-30 11:33:14.00',49.935,-254,1,84.3,648.7,-369,355,406,23.8
'2018-05-30 11:33:14.99',49.935,-253,0,84.3,648.8,-369,355,406,23.8
'2018-05-30 11:33:16.00',49.935,-250,2,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:17.00',49.935,-251,-1,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:18.00',49.936,-250,1,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:19.00',49.936,-248,1,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:20.00',49.936,-248,-2,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:21.00',49.938,-251,0,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:22.00',49.938,-253,2,84.3,648.8,-369,356,406,23.8
'2018-05-30 11:33:23.00',49.938,-253,-1,84.4,648.8,-369,356,406,23.8
'2018-05-30 11:33:24.00',49.937,-252,-1,84.4,648.8,-369,356,406,23.8
'2018-05-30 11:33:25.00',49.937,-248,-3,84.4,648.9,-369,356,406,23.8
'2018-05-30 11:33:25.99',49.936,-247,-1,84.4,648.9,-369,356,406,23.8
'2018-05-30 11:33:27.00',49.935,-249,1,84.5,648.9,-369,356,406,23.8
'2018-05-30 11:33:28.00',49.933,-248,-1,84.5,648.9,-369,356,406,23.8
'2018-05-30 11:33:29.00',49.933,-248,2,84.5,649.0,-369,356,406,23.8
'2018-05-30 11:33:30.00',49.932,-250,2,84.5,649.0,-369,355,406,23.8
'2018-05-30 11:33:31.00',49.932,-251,-2,84.5,649.0,-369,355,406,23.8
'2018-05-30 11:33:32.00',49.932,-250,2,84.5,649.0,-369,355,406,23.8
'2018-05-30 11:33:33.00',49.934,-249,-2,84.5,649.0,-369,355,405,23.8
'2018-05-30 11:33:34.00',49.935,-250,1,84.5,649.0,-368,355,405,23.8
'2018-05-30 11:33:35.00',49.937,-250,2,84.5,649.0,-368,355,405,23.8
'2018-05-30 11:33:36.00',49.938,-250,-1,84.5,649.0,-368,355,405,23.8
'2018-05-30 11:33:37.00',49.938,-252,2,84.5,649.0,-368,355,405,23.8
'2018-05-30 11:33:38.00',49.939,-249,-2,84.5,649.1,-368,355,405,23.8
'2018-05-30 11:33:38.99',49.941,-250,0,84.5,649.1,-368,355,407,23.8
'2018-05-30 11:33:40.00',49.942,-251,1,84.5,649.1,-368,355,407,23.8
'2018-05-30 11:33:40.99',49.944,-250,1,84.5,649.1,-368,355,407,23.8
'2018-05-30 11:33:42.00',49.945,-251,0,84.5,649.1,-368,355,407,23.8
'2018-05-30 11:33:43.00',49.945,-252,1,84.5,649.1,-368,355,407,23.8
'2018-05-30 11:33:44.00',49.945,-252,-1,84.5,649.2,-368,355,407,23.8
'2018-05-30 11:33:45.00',49.945,-250,2,84.5,649.2,-368,355,407,23.8
'2018-05-30 11:33:46.00',49.943,-250,0,84.5,649.2,-368,355,405,23.8
'2018-05-30 11:33:47.00',49.942,-248,-1,84.5,649.2,-368,355,405,23.8
'2018-05-30 11:33:48.00',49.940,-247,1,84.6,649.2,-368,355,405,23.9
'2018-05-30 11:33:49.00',49.938,-249,-2,84.6,649.2,-368,355,405,23.9
'2018-05-30 11:33:50.00',49.936,-248,-1,84.6,649.2,-368,355,405,23.9
'2018-05-30 11:33:51.00',49.936,-250,1,84.6,649.3,-368,355,405,23.9
'2018-05-30 11:33:51.99',49.935,-250,-1,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:53.00',49.935,-252,-1,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:54.00',49.935,-251,-1,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:55.00',49.935,-249,-2,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:56.00',49.934,-250,1,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:57.00',49.932,-250,1,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:58.00',49.931,-251,0,84.6,649.3,-368,355,406,23.9
'2018-05-30 11:33:59.00',49.928,-253,1,84.6,649.3,-368,355,405,23.9
'2018-05-30 11:34:00.00',49.925,-251,0,84.6,649.3,-368,355,405,23.9
'2018-05-30 11:34:01.00',49.924,-252,2,84.7,649.3,-368,355,405,23.9
'2018-05-30 11:34:02.00',49.921,-247,-1,84.7,649.4,-368,355,405,23.9
'2018-05-30 11:34:03.00',49.919,-248,1,84.7,649.4,-368,355,405,23.9
'2018-05-30 11:34:04.00',49.917,-248,-1,84.7,649.4,-368,355,405,23.9
'2018-05-30 11:34:04.99',49.916,-249,1,84.7,649.4,-368,355,405,23.9
'2018-05-30 11:34:06.00',49.915,-250,-2,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:06.99',49.913,-253,-1,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:08.00',49.912,-250,-3,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:09.00',49.912,-252,2,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:10.00',49.913,-250,1,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:11.00',49.915,-253,1,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:12.00',49.916,-252,1,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:13.00',49.917,-250,1,84.7,649.5,-368,355,406,23.9
'2018-05-30 11:34:14.00',49.917,-250,-1,84.7,649.6,-368,355,406,23.9
'2018-05-30 11:34:15.00',49.920,-250,0,84.7,649.6,-368,355,406,23.9
'2018-05-30 11:34:15.99',49.924,-248,-1,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:17.00',49.925,-250,0,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:17.99',49.927,-250,0,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:19.00',49.928,-252,1,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:20.00',49.928,-250,-3,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:21.00',49.928,-250,-3,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:22.00',49.928,-253,1,84.7,649.6,-368,356,406,23.9
'2018-05-30 11:34:23.00',49.928,-250,1,84.7,649.6,-368,355,406,23.9
'2018-05-30 11:34:24.00',49.927,-253,0,84.8,649.7,-369,355,406,23.9
'2018-05-30 11:34:25.00',49.925,-253,0,84.8,649.7,-369,355,406,23.9
'2018-05-30 11:34:26.00',49.924,-250,1,84.8,649.7,-369,355,407,23.9
'2018-05-30 11:34:27.00',49.922,-250,-2,84.8,649.8,-369,355,407,23.9
'2018-05-30 11:34:28.00',49.919,-250,-1,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:28.99',49.916,-250,-1,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:30.00',49.913,-251,1,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:31.00',49.909,-251,0,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:32.00',49.907,-251,3,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:33.00',49.906,-248,-1,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:34.00',49.906,-248,2,84.8,649.8,-368,355,407,23.9
'2018-05-30 11:34:35.00',49.907,-248,-1,84.9,649.8,-368,355,407,23.9
'2018-05-30 11:34:36.00',49.910,-252,1,84.9,649.8,-368,355,407,23.9
'2018-05-30 11:34:37.00',49.911,-253,0,84.9,649.8,-368,355,407,23.9
'2018-05-30 11:34:38.00',49.912,-252,-1,84.9,649.9,-368,355,407,23.9
'2018-05-30 11:34:39.00',49.914,-248,0,84.9,649.9,-368,355,407,23.9
'2018-05-30 11:34:40.00',49.917,-250,0,84.9,649.9,-368,355,407,23.9
'2018-05-30 11:34:41.00',49.920,-250,-1,84.9,649.9,-368,355,407,23.9
'2018-05-30 11:34:41.99',49.922,-252,1,84.9,649.9,-368,355,407,23.9
'2018-05-30 11:34:43.00',49.926,-251,0,84.9,650.0,-368,355,407,23.9
'2018-05-30 11:34:43.99',49.927,-250,1,84.9,650.0,-368,355,407,23.9
'2018-05-30 11:34:45.00',49.928,-248,0,84.9,650.0,-368,355,407,23.9
'2018-05-30 11:34:46.00',49.929,-252,3,84.9,650.0,-368,355,405,23.9
'2018-05-30 11:34:47.00',49.930,-252,0,84.9,650.0,-368,355,405,23.9
'2018-05-30 11:34:48.00',49.932,-250,1,84.9,650.0,-369,355,405,23.9
'2018-05-30 11:34:49.00',49.932,-250,-1,84.9,650.0,-369,355,405,23.9
'2018-05-30 11:34:50.00',49.933,-250,-1,85.0,650.0,-369,355,405,23.9
'2018-05-30 11:34:51.00',49.932,-250,-1,85.0,650.0,-369,355,405,23.9
'2018-05-30 11:34:52.00',49.932,-251,-1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:53.00',49.931,-252,1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:54.00',49.930,-251,-1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:54.99',49.929,-252,-1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:56.00',49.928,-250,0,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:57.00',49.927,-249,-1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:58.00',49.925,-250,1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:34:59.00',49.926,-250,-1,85.0,650.1,-369,355,407,23.9
'2018-05-30 11:35:00.00',49.925,-253,2,85.0,650.2,-369,355,407,23.9
'2018-05-30 11:35:01.00',49.929,-250,1,85.0,650.2,-368,355,407,23.9
'2018-05-30 11:35:02.00',49.935,-250,1,85.0,650.2,-368,355,407,23.9
'2018-05-30 11:35:03.00',49.944,-250,-1,85.0,650.2,-368,355,407,23.9
'2018-05-30 11:35:04.00',49.947,-249,-1,85.0,650.2,-368,355,407,23.9
'2018-05-30 11:35:05.00',49.953,-248,-1,85.0,650.2,-368,355,405,23.9
'2018-05-30 11:35:06.00',49.959,-250,1,85.0,650.3,-368,355,405,23.9
'2018-05-30 11:35:07.00',49.961,-249,-1,85.0,650.3,-368,355,405,23.9
'2018-05-30 11:35:07.99',49.963,-250,-1,85.0,650.3,-368,355,405,23.9
'2018-05-30 11:35:09.00',49.965,-249,-1,85.0,650.3,-368,355,405,23.9
'2018-05-30 11:35:09.99',49.967,-250,0,85.0,650.3,-368,355,405,23.9
'2018-05-30 11:35:11.00',49.967,-250,1,85.1,650.3,-368,355,407,23.9
'2018-05-30 11:35:12.00',49.967,-252,0,85.1,650.3,-368,355,407,23.9
'2018-05-30 11:35:13.00',49.967,-252,-1,85.1,650.3,-368,355,407,23.9
'2018-05-30 11:35:14.00',49.966,-252,0,85.1,650.4,-369,355,407,23.9
'2018-05-30 11:35:15.00',49.963,-250,0,85.1,650.4,-369,355,407,23.9
'2018-05-30 11:35:16.00',49.961,-252,1,85.1,650.4,-369,355,407,23.9
'2018-05-30 11:35:17.00',49.958,-250,-1,85.1,650.4,-368,355,407,23.9
'2018-05-30 11:35:18.00',49.958,-250,-1,85.1,650.4,-368,355,406,23.9
'2018-05-30 11:35:19.00',49.957,-251,0,85.1,650.5,-368,355,406,23.9
'2018-05-30 11:35:20.00',49.957,-250,1,85.1,650.5,-368,355,406,23.9
'2018-05-30 11:35:20.99',49.957,-252,-1,85.1,650.5,-368,355,406,23.9
'2018-05-30 11:35:22.00',49.957,-252,1,85.1,650.5,-368,355,406,23.9
'2018-05-30 11:35:23.00',49.958,-252,0,85.1,650.5,-368,355,406,23.9
'2018-05-30 11:35:24.00',49.958,-252,1,85.1,650.5,-368,355,407,23.9
'2018-05-30 11:35:25.00',49.959,-251,0,85.1,650.5,-368,355,407,23.9
'2018-05-30 11:35:26.00',49.962,-250,-1,85.1,650.6,-368,355,407,23.9
'2018-05-30 11:35:27.00',49.960,-253,-1,85.1,650.6,-368,355,407,23.9
'2018-05-30 11:35:28.00',49.959,-251,0,85.1,650.6,-368,355,407,23.9
'2018-05-30 11:35:29.00',49.959,-250,-2,85.1,650.6,-368,355,407,23.9
'2018-05-30 11:35:30.00',49.958,-248,-2,85.1,650.6,-368,355,407,23.9
'2018-05-30 11:35:31.00',49.956,-250,-1,85.2,650.6,-368,355,408,23.9
'2018-05-30 11:35:32.00',49.957,-250,0,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:33.00',49.957,-248,1,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:33.99',49.957,-247,-3,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:35.00',49.958,-248,-1,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:35.99',49.959,-250,1,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:37.00',49.962,-252,0,85.2,650.7,-368,355,408,23.9
'2018-05-30 11:35:38.00',49.965,-252,-2,85.2,650.7,-368,355,406,23.9
'2018-05-30 11:35:39.00',49.965,-251,-1,85.2,650.7,-368,355,406,23.9
'2018-05-30 11:35:40.00',49.965,-251,1,85.2,650.8,-368,355,406,23.9
'2018-05-30 11:35:41.00',49.965,-251,2,85.2,650.8,-368,355,406,23.9
'2018-05-30 11:35:42.00',49.965,-251,-1,85.2,650.8,-368,355,406,23.9
'2018-05-30 11:35:43.00',49.964,-250,-2,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:44.00',49.963,-249,-1,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:45.00',49.964,-250,0,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:46.00',49.961,-250,2,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:46.99',49.961,-250,-1,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:48.00',49.961,-252,-1,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:49.00',49.961,-252,1,85.3,650.8,-368,355,406,23.9
'2018-05-30 11:35:50.00',49.959,-251,-2,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:51.00',49.959,-248,-3,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:52.00',49.959,-251,-1,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:53.00',49.958,-251,-1,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:54.00',49.960,-251,3,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:55.00',49.960,-252,0,85.3,650.9,-368,355,406,23.9
'2018-05-30 11:35:56.00',49.960,-252,2,85.3,651.0,-368,355,406,23.9
'2018-05-30 11:35:57.00',49.960,-250,0,85.3,651.0,-368,355,406,23.9
'2018-05-30 11:35:57.99',49.961,-251,2,85.3,651.0,-368,355,406,23.9
'2018-05-30 11:35:59.00',49.961,-252,-1,85.4,651.0,-368,355,406,23.9
'2018-05-30 11:35:59.99',49.961,-252,-1,85.4,651.0,-368,355,406,23.9
'2018-05-30 11:36:01.00',49.959,-250,1,85.4,651.0,-368,355,406,23.9
'2018-05-30 11:36:02.00',49.958,-252,1,85.4,651.0,-368,355,406,23.9
'2018-05-30 11:36:03.00',49.957,-249,-1,85.4,651.0,-368,355,408,23.9
'2018-05-30 11:36:04.00',49.956,-248,-2,85.4,651.0,-368,355,408,23.9
'2018-05-30 11:36:05.00',49.955,-250,1,85.4,651.1,-368,355,408,23.9
'2018-05-30 11:36:06.00',49.956,-249,0,85.4,651.1,-368,355,408,23.9
'2018-05-30 11:36:07.00',49.957,-249,-3,85.5,651.1,-368,354,408,23.9
'2018-05-30 11:36:08.00',49.959,-248,-1,85.5,651.1,-368,354,408,23.9
'2018-05-30 11:36:09.00',49.959,-250,2,85.5,651.1,-368,354,407,23.9
'2018-05-30 11:36:10.00',49.960,-251,1,85.5,651.1,-368,354,407,23.9
'2018-05-30 11:36:10.99',49.961,-252,-1,85.5,651.1,-368,354,407,23.9
'2018-05-30 11:36:12.00',49.961,-251,-1,85.5,651.1,-368,354,407,23.9
'2018-05-30 11:36:12.99',49.961,-251,1,85.5,651.2,-368,354,407,23.9
'2018-05-30 11:36:14.00',49.961,-251,1,85.5,651.2,-368,354,407,23.9
'2018-05-30 11:36:15.00',49.962,-249,-1,85.5,651.2,-368,354,407,23.9
'2018-05-30 11:36:16.00',49.961,-248,-1,85.5,651.2,-368,354,405,23.9
'2018-05-30 11:36:17.00',49.961,-249,2,85.5,651.2,-368,354,405,23.9
'2018-05-30 11:36:18.00',49.962,-250,2,85.5,651.2,-367,354,405,23.9
'2018-05-30 11:36:19.00',49.960,-251,0,85.5,651.3,-367,354,405,23.9
'2018-05-30 11:36:20.00',49.961,-248,0,85.5,651.3,-367,355,405,23.9
'2018-05-30 11:36:21.00',49.962,-250,1,85.5,651.3,-367,355,405,23.9
'2018-05-30 11:36:22.00',49.962,-253,3,85.5,651.3,-367,355,405,23.9
'2018-05-30 11:36:23.00',49.963,-252,1,85.5,651.3,-367,355,407,23.9
'2018-05-30 11:36:23.99',49.967,-252,1,85.5,651.3,-367,355,407,23.9
'2018-05-30 11:36:25.00',49.970,-250,1,85.5,651.3,-367,355,407,23.9
'2018-05-30 11:36:26.00',49.972,-252,-1,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:27.00',49.972,-250,3,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:28.00',49.973,-249,2,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:29.00',49.975,-248,1,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:30.00',49.976,-248,1,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:31.00',49.978,-248,-1,85.6,651.4,-367,355,407,23.9
'2018-05-30 11:36:32.00',49.982,-248,-2,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:33.00',49.983,-247,1,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:34.00',49.986,-248,0,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:35.00',49.989,-250,2,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:36.00',49.992,-248,0,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:36.99',49.991,-252,0,85.6,651.5,-367,355,407,23.9
'2018-05-30 11:36:38.00',49.991,-250,0,85.6,651.5,-367,355,408,23.9
'2018-05-30 11:36:38.99',49.991,-250,2,85.7,651.5,-367,355,408,23.9
'2018-05-30 11:36:40.00',49.991,-251,0,85.7,651.5,-367,355,408,23.9
'2018-05-30 11:36:41.00',49.991,-250,2,85.7,651.5,-367,355,408,23.9
'2018-05-30 11:36:42.00',49.990,-251,1,85.7,651.6,-367,355,408,23.9
'2018-05-30 11:36:43.00',49.989,-252,1,85.7,651.6,-367,355,408,23.9
'2018-05-30 11:36:44.00',49.988,-250,-1,85.7,651.6,-367,355,408,23.9
'2018-05-30 11:36:45.00',49.987,-250,0,85.7,651.6,-367,355,407,23.9
'2018-05-30 11:36:46.00',49.984,-252,0,85.7,651.6,-367,355,407,23.9
'2018-05-30 11:36:47.00',49.984,-251,-1,85.7,651.6,-367,355,407,23.9
'2018-05-30 11:36:48.00',49.982,-250,1,85.7,651.6,-367,354,407,23.9
'2018-05-30 11:36:49.00',49.980,-250,1,85.7,651.7,-367,354,407,23.9
'2018-05-30 11:36:49.99',49.978,-250,0,85.7,651.7,-367,354,407,23.9
'2018-05-30 11:36:51.00',49.974,-253,2,85.7,651.7,-367,354,407,23.9
'2018-05-30 11:36:52.00',49.973,-253,2,85.7,651.7,-367,354,407,23.9
'2018-05-30 11:36:53.00',49.975,-252,0,85.7,651.7,-367,354,407,23.9
'2018-05-30 11:36:54.00',49.977,-252,0,85.7,651.8,-367,354,407,23.9
'2018-05-30 11:36:55.00',49.977,-252,0,85.7,651.8,-367,354,407,23.9
'2018-05-30 11:36:56.00',49.978,-250,2,85.7,651.8,-367,354,407,23.9
'2018-05-30 11:36:57.00',49.979,-252,1,85.7,651.8,-367,354,407,23.9
'2018-05-30 11:36:58.00',49.980,-253,1,85.7,651.8,-367,354,408,23.9
'2018-05-30 11:36:59.00',49.982,-251,-2,85.7,651.8,-367,354,408,23.9
'2018-05-30 11:37:00.00',49.983,-252,0,85.8,651.8,-367,354,408,23.9
'2018-05-30 11:37:01.00',49.985,-250,-1,85.8,651.8,-367,354,408,23.9
'2018-05-30 11:37:02.00',49.984,-250,0,85.8,651.8,-367,354,408,23.9
'2018-05-30 11:37:02.99',49.982,-252,3,85.8,651.9,-368,354,408,23.9
'2018-05-30 11:37:04.00',49.980,-253,3,85.8,651.9,-368,354,408,23.9
'2018-05-30 11:37:04.99',49.977,-253,1,85.8,651.9,-368,354,409,23.9
'2018-05-30 11:37:06.00',49.974,-251,2,85.8,651.9,-368,354,409,23.9
'2018-05-30 11:37:07.00',49.972,-251,0,85.8,651.9,-368,354,409,23.9
'2018-05-30 11:37:08.00',49.967,-252,-1,85.8,651.9,-368,354,409,23.9
'2018-05-30 11:37:09.00',49.966,-250,-1,85.8,652.0,-368,354,409,23.9
'2018-05-30 11:37:10.00',49.964,-252,0,85.9,652.0,-368,354,409,23.9
'2018-05-30 11:37:11.00',49.959,-251,1,85.9,652.0,-368,354,409,23.9
'2018-05-30 11:37:12.00',49.956,-248,1,85.9,652.0,-368,354,409,23.9
'2018-05-30 11:37:13.00',49.956,-248,-1,85.9,652.0,-368,354,409,23.9
'2018-05-30 11:37:14.00',49.957,-249,1,85.9,652.0,-368,354,409,23.9
'2018-05-30 11:37:15.00',49.957,-248,-1,85.9,652.1,-367,354,409,23.9
'2018-05-30 11:37:15.99',49.958,-249,-1,85.9,652.1,-368,354,409,23.9
'2018-05-30 11:37:17.00',49.959,-247,1,85.9,652.1,-367,354,406,23.9
'2018-05-30 11:37:18.00',49.957,-250,-1,85.9,652.1,-367,354,406,23.9
'2018-05-30 11:37:19.00',49.957,-252,1,85.9,652.1,-367,354,406,23.9
'2018-05-30 11:37:20.00',49.952,-252,-1,85.9,652.1,-367,354,406,23.9
'2018-05-30 11:37:21.00',49.953,-253,1,85.9,652.2,-367,354,406,23.9
'2018-05-30 11:37:22.00',49.953,-251,0,85.9,652.2,-367,354,406,23.9
'2018-05-30 11:37:23.00',49.952,-251,-3,85.9,652.2,-367,354,406,23.9
'2018-05-30 11:37:24.00',49.952,-250,-3,85.9,652.2,-367,354,409,23.9
'2018-05-30 11:37:25.00',49.953,-249,0,85.9,652.2,-367,354,409,23.9
'2018-05-30 11:37:26.00',49.953,-250,2,85.9,652.2,-367,354,409,23.9
'2018-05-30 11:37:26.99',49.953,-251,-2,85.9,652.2,-367,355,409,23.9
'2018-05-30 11:37:28.00',49.955,-252,-1,86.0,652.2,-367,355,409,23.9
'2018-05-30 11:37:28.99',49.955,-253,2,86.0,652.2,-367,355,409,23.9
'2018-05-30 11:37:30.00',49.955,-253,0,86.0,652.3,-367,355,407,23.9
'2018-05-30 11:37:31.00',49.954,-250,1,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:32.00',49.954,-251,-1,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:33.00',49.953,-252,2,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:34.00',49.954,-251,2,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:35.00',49.955,-247,0,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:36.00',49.956,-249,1,86.0,652.3,-368,355,407,23.9
'2018-05-30 11:37:37.00',49.955,-249,1,86.0,652.4,-367,355,407,23.9
'2018-05-30 11:37:38.00',49.955,-248,0,86.0,652.4,-367,355,407,23.9
'2018-05-30 11:37:39.00',49.956,-250,1,86.0,652.4,-367,355,407,23.9
'2018-05-30 11:37:39.99',49.957,-250,0,86.0,652.4,-367,355,407,23.9
'2018-05-30 11:37:41.00',49.958,-253,0,86.0,652.4,-367,355,407,23.9
'2018-05-30 11:37:41.99',49.958,-252,-1,86.0,652.4,-367,355,409,23.9
'2018-05-30 11:37:43.00',49.958,-252,-2,86.0,652.4,-367,355,409,23.9
'2018-05-30 11:37:44.00',49.957,-251,-1,86.0,652.4,-367,355,409,23.9
'2018-05-30 11:37:45.00',49.956,-252,2,86.0,652.5,-367,355,409,23.9
'2018-05-30 11:37:46.00',49.954,-249,-1,86.0,652.5,-367,354,409,23.9
'2018-05-30 11:37:47.00',49.953,-249,-2,86.0,652.5,-367,354,409,23.9
'2018-05-30 11:37:48.00',49.952,-250,0,86.1,652.5,-367,354,409,23.9
'2018-05-30 11:37:49.00',49.951,-252,0,86.1,652.5,-367,354,409,23.9
'2018-05-30 11:37:50.00',49.951,-248,-2,86.1,652.5,-367,354,409,23.9
'2018-05-30 11:37:51.00',49.952,-248,-1,86.1,652.5,-367,354,409,23.9
'2018-05-30 11:37:52.00',49.953,-251,-3,86.1,652.5,-367,354,409,23.9
'2018-05-30 11:37:52.99',49.956,-251,1,86.1,652.6,-367,354,409,23.9
'2018-05-30 11:37:54.00',49.959,-250,-3,86.1,652.6,-367,354,409,23.9
'2018-05-30 11:37:55.00',49.960,-252,-1,86.1,652.6,-367,354,409,23.9
'2018-05-30 11:37:56.00',49.962,-253,1,86.1,652.6,-367,354,409,23.9
'2018-05-30 11:37:57.00',49.967,-251,-1,86.1,652.7,-367,354,409,23.9
'2018-05-30 11:37:58.00',49.969,-251,-2,86.1,652.7,-367,354,409,23.9
'2018-05-30 11:37:59.00',49.972,-249,-1,86.1,652.7,-367,354,409,23.9
'2018-05-30 11:38:00.00',49.971,-250,-2,86.1,652.7,-367,354,409,23.9
'2018-05-30 11:38:01.00',49.971,-250,1,86.1,652.7,-367,354,409,23.9
'2018-05-30 11:38:02.00',49.970,-250,2,86.1,652.7,-367,354,407,23.9
'2018-05-30 11:38:03.00',49.971,-252,-1,86.1,652.7,-367,354,407,23.9
'2018-05-30 11:38:04.00',49.972,-250,1,86.1,652.7,-367,354,407,23.9
'2018-05-30 11:38:05.00',49.972,-250,-1,86.1,652.7,-367,355,407,23.9
'2018-05-30 11:38:05.99',49.970,-252,-1,86.2,652.7,-367,355,407,23.9
'2018-05-30 11:38:07.00',49.970,-251,-1,86.2,652.8,-367,355,407,23.9
'2018-05-30 11:38:07.99',49.970,-248,1,86.2,652.8,-367,355,407,23.9
'2018-05-30 11:38:09.00',49.970,-250,-2,86.2,652.8,-367,355,407,23.9
'2018-05-30 11:38:10.00',49.971,-249,-3,86.2,652.8,-367,355,407,23.9
'2018-05-30 11:38:11.00',49.973,-252,0,86.2,652.8,-367,355,407,23.9
'2018-05-30 11:38:12.00',49.974,-252,0,86.2,652.8,-367,354,407,23.9
'2018-05-30 11:38:13.00',49.974,-251,1,86.2,652.8,-367,354,407,23.9
'2018-05-30 11:38:14.00',49.974,-250,0,86.2,652.9,-367,354,407,23.9
'2018-05-30 11:38:15.00',49.974,-251,0,86.2,652.9,-367,354,407,23.9
'2018-05-30 11:38:16.00',49.973,-251,2,86.2,652.9,-367,354,407,23.9
'2018-05-30 11:38:17.00',49.972,-254,0,86.2,652.9,-367,354,407,23.9
'2018-05-30 11:38:18.00',49.973,-251,-1,86.2,652.9,-367,355,407,23.9
'2018-05-30 11:38:18.99',49.973,-253,2,86.2,652.9,-367,355,407,23.9
'2018-05-30 11:38:20.00',49.973,-253,1,86.2,653.0,-367,355,407,23.9
'2018-05-30 11:38:21.00',49.973,-252,1,86.2,653.0,-367,355,407,23.9
'2018-05-30 11:38:22.00',49.972,-251,-1,86.3,653.0,-367,355,407,23.9
'2018-05-30 11:38:23.00',49.972,-252,2,86.3,653.0,-367,355,407,23.9
'2018-05-30 11:38:24.00',49.972,-251,1,86.3,653.0,-367,355,407,23.9
'2018-05-30 11:38:25.00',49.974,-250,0,86.3,653.0,-367,355,407,23.9
'2018-05-30 11:38:26.00',49.974,-250,0,86.3,653.0,-367,355,407,23.9
'2018-05-30 11:38:27.00',49.976,-247,0,86.3,653.1,-367,355,408,23.9
'2018-05-30 11:38:28.00',49.979,-248,1,86.3,653.1,-367,355,408,23.9
'2018-05-30 11:38:29.00',49.981,-248,-2,86.3,653.1,-367,355,408,23.9
'2018-05-30 11:38:30.00',49.984,-248,0,86.3,653.1,-367,355,408,23.9
'2018-05-30 11:38:31.00',49.986,-250,1,86.3,653.1,-367,354,408,23.9
'2018-05-30 11:38:31.99',49.986,-249,-2,86.3,653.1,-367,354,408,23.9
