'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 11:38:33.00',49.984,-249,1,86.3,653.1,-367,354,408,23.9
'2018-05-30 11:38:33.99',49.985,-251,1,86.3,653.2,-367,354,408,23.9
'2018-05-30 11:38:35.00',49.986,-249,-1,86.3,653.2,-367,354,408,23.9
'2018-05-30 11:38:36.00',49.987,-248,0,86.4,653.2,-367,354,408,23.9
'2018-05-30 11:38:37.00',49.989,-248,1,86.4,653.2,-367,355,408,23.9
'2018-05-30 11:38:38.00',49.990,-247,1,86.4,653.2,-367,355,408,23.9
'2018-05-30 11:38:39.00',49.992,-252,-1,86.4,653.2,-367,355,408,23.9
'2018-05-30 11:38:40.00',49.993,-249,2,86.4,653.2,-367,355,409,23.9
'2018-05-30 11:38:41.00',49.995,-250,-1,86.4,653.2,-367,355,409,23.9
'2018-05-30 11:38:42.00',49.995,-248,2,86.4,653.2,-367,355,409,23.9
'2018-05-30 11:38:43.00',49.995,-249,-2,86.4,653.2,-367,355,409,23.9
'2018-05-30 11:38:44.00',49.993,-248,-2,86.4,653.3,-367,354,409,23.9
'2018-05-30 11:38:44.99',49.996,-248,-3,86.4,653.3,-367,354,409,23.9
'2018-05-30 11:38:46.00',49.988,-248,-1,86.4,653.3,-367,354,409,23.9
'2018-05-30 11:38:47.00',49.985,-248,-1,86.5,653.3,-367,354,408,23.9
'2018-05-30 11:38:48.00',49.980,-250,0,86.5,653.3,-367,354,408,23.9
'2018-05-30 11:38:49.00',49.979,-253,1,86.5,653.4,-367,354,408,23.9
'2018-05-30 11:38:50.00',49.978,-252,3,86.5,653.4,-367,354,408,23.9
'2018-05-30 11:38:51.00',49.975,-253,-1,86.5,653.4,-367,355,408,23.9
'2018-05-30 11:38:52.00',49.974,-252,1,86.5,653.4,-367,355,408,23.9
'2018-05-30 11:38:53.00',49.972,-253,-2,86.5,653.4,-367,355,409,23.9
'2018-05-30 11:38:54.00',49.972,-252,-1,86.5,653.4,-367,355,409,23.9
'2018-05-30 11:38:55.00',49.972,-252,1,86.5,653.4,-367,355,409,23.9
'2018-05-30 11:38:56.00',49.972,-252,-1,86.5,653.5,-367,355,409,23.9
'2018-05-30 11:38:57.00',49.972,-252,-1,86.5,653.5,-367,355,409,23.9
'2018-05-30 11:38:57.99',49.973,-250,-1,86.5,653.5,-367,355,409,23.9
'2018-05-30 11:38:59.00',49.974,-249,-2,86.5,653.5,-367,355,409,23.9
'2018-05-30 11:39:00.00',49.979,-250,-1,86.5,653.5,-367,355,407,23.9
'2018-05-30 11:39:01.00',49.974,-250,1,86.5,653.5,-367,355,407,23.9
'2018-05-30 11:39:02.00',49.975,-249,1,86.5,653.5,-367,355,407,23.9
'2018-05-30 11:39:03.00',49.975,-250,1,86.6,653.6,-367,355,407,23.9
'2018-05-30 11:39:04.00',49.976,-250,1,86.6,653.6,-367,354,407,23.9
'2018-05-30 11:39:05.00',49.976,-248,-1,86.6,653.6,-367,354,407,23.9
'2018-05-30 11:39:06.00',49.975,-251,-2,86.6,653.6,-367,354,407,23.9
'2018-05-30 11:39:07.00',49.974,-252,1,86.6,653.6,-367,354,410,23.9
'2018-05-30 11:39:08.00',49.974,-253,-1,86.6,653.6,-367,354,410,23.9
'2018-05-30 11:39:08.99',49.972,-251,-1,86.6,653.7,-367,354,410,23.9
'2018-05-30 11:39:10.00',49.970,-248,-1,86.6,653.7,-367,354,410,23.9
'2018-05-30 11:39:10.99',49.969,-250,-3,86.6,653.7,-367,355,410,23.9
'2018-05-30 11:39:12.00',49.966,-250,1,86.6,653.7,-367,355,410,23.9
'2018-05-30 11:39:13.00',49.968,-250,-1,86.6,653.7,-367,355,409,23.9
'2018-05-30 11:39:14.00',49.965,-252,0,86.6,653.7,-367,355,409,23.9
'2018-05-30 11:39:15.00',49.964,-248,-1,86.6,653.8,-367,355,409,23.9
'2018-05-30 11:39:16.00',49.963,-250,-1,86.6,653.8,-367,355,409,23.9
'2018-05-30 11:39:17.00',49.958,-252,-1,86.7,653.8,-367,354,409,23.9
'2018-05-30 11:39:18.00',49.960,-250,-1,86.7,653.8,-367,354,409,23.9
'2018-05-30 11:39:19.00',49.958,-252,-3,86.7,653.8,-367,354,409,23.9
'2018-05-30 11:39:20.00',49.958,-251,-2,86.7,653.8,-367,354,410,23.9
'2018-05-30 11:39:21.00',49.959,-252,-1,86.7,653.8,-367,354,410,23.9
'2018-05-30 11:39:21.99',49.961,-253,-1,86.7,653.8,-367,354,410,23.9
'2018-05-30 11:39:23.00',49.962,-253,-1,86.7,653.9,-367,354,410,23.9
'2018-05-30 11:39:24.00',49.963,-250,-1,86.7,653.9,-367,354,410,23.9
'2018-05-30 11:39:25.00',49.966,-250,-2,86.7,653.9,-367,354,410,23.9
'2018-05-30 11:39:26.00',49.968,-250,0,86.7,653.9,-367,354,407,23.9
'2018-05-30 11:39:27.00',49.969,-250,0,86.7,653.9,-367,354,407,23.9
'2018-05-30 11:39:28.00',49.973,-248,1,86.7,653.9,-367,354,407,23.9
'2018-05-30 11:39:29.00',49.972,-250,-2,86.7,653.9,-367,354,407,23.9
'2018-05-30 11:39:30.00',49.971,-247,-1,86.7,653.9,-367,354,407,23.9
'2018-05-30 11:39:31.00',49.970,-252,-1,86.7,654.0,-367,354,407,23.9
'2018-05-30 11:39:32.00',49.969,-248,-1,86.7,654.0,-367,354,407,23.9
'2018-05-30 11:39:33.00',49.966,-250,0,86.7,654.0,-367,354,408,23.9
'2018-05-30 11:39:34.00',49.966,-252,1,86.7,654.0,-367,354,408,23.9
'2018-05-30 11:39:34.99',49.968,-250,0,86.7,654.0,-367,354,408,23.9
'2018-05-30 11:39:36.00',49.964,-250,-1,86.7,654.0,-366,354,408,23.9
'2018-05-30 11:39:36.99',49.962,-253,0,86.8,654.0,-366,354,408,23.9
'2018-05-30 11:39:38.00',49.961,-252,0,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:39.00',49.962,-248,-1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:40.00',49.964,-249,-3,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:41.00',49.965,-248,-1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:42.00',49.969,-248,1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:43.00',49.972,-249,1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:44.00',49.974,-253,1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:45.00',49.973,-250,-1,86.8,654.1,-366,354,408,23.9
'2018-05-30 11:39:46.00',49.974,-248,1,86.8,654.2,-366,354,408,23.9
'2018-05-30 11:39:47.00',49.973,-248,1,86.9,654.2,-366,354,408,23.9
'2018-05-30 11:39:47.99',49.974,-250,2,86.9,654.2,-366,354,408,23.9
'2018-05-30 11:39:49.00',49.974,-252,3,86.9,654.2,-366,354,408,23.9
'2018-05-30 11:39:50.00',49.975,-250,3,86.9,654.2,-366,355,408,23.9
'2018-05-30 11:39:51.00',49.977,-253,0,86.9,654.2,-366,355,408,23.9
'2018-05-30 11:39:52.00',49.977,-253,1,86.9,654.3,-366,355,408,23.9
'2018-05-30 11:39:53.00',49.977,-250,0,86.9,654.3,-366,355,407,23.9
'2018-05-30 11:39:54.00',49.977,-252,-1,86.9,654.3,-366,355,407,23.9
'2018-05-30 11:39:55.00',49.976,-252,-1,86.9,654.3,-366,355,407,23.9
'2018-05-30 11:39:56.00',49.974,-251,2,86.9,654.3,-366,355,407,23.9
'2018-05-30 11:39:57.00',49.972,-253,-1,86.9,654.3,-366,354,407,23.9
'2018-05-30 11:39:58.00',49.971,-250,0,86.9,654.3,-366,354,407,23.9
'2018-05-30 11:39:59.00',49.970,-250,-3,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:00.00',49.968,-250,-2,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:00.99',49.970,-250,0,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:02.00',49.971,-251,0,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:02.99',49.973,-252,0,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:04.00',49.974,-250,-1,86.9,654.4,-366,354,407,23.9
'2018-05-30 11:40:05.00',49.976,-250,-2,86.9,654.4,-366,354,409,23.9
'2018-05-30 11:40:06.00',49.977,-252,-2,86.9,654.4,-366,354,409,23.9
'2018-05-30 11:40:07.00',49.975,-250,0,87.0,654.5,-366,354,409,23.9
'2018-05-30 11:40:08.00',49.979,-252,0,87.0,654.5,-366,354,409,23.9
'2018-05-30 11:40:09.00',49.978,-253,2,87.0,654.5,-366,354,409,23.9
'2018-05-30 11:40:10.00',49.975,-253,1,87.0,654.5,-366,354,409,23.8
'2018-05-30 11:40:11.00',49.973,-250,-1,87.0,654.5,-366,354,409,23.8
'2018-05-30 11:40:12.00',49.971,-250,-1,87.0,654.5,-366,354,409,23.8
'2018-05-30 11:40:13.00',49.968,-249,0,87.0,654.5,-366,354,409,23.8
'2018-05-30 11:40:13.99',49.966,-249,1,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:15.00',49.965,-247,-2,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:16.00',49.964,-248,-3,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:17.00',49.962,-247,-2,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:18.00',49.961,-250,1,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:19.00',49.959,-250,-1,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:20.00',49.957,-250,-1,87.0,654.6,-366,354,409,23.8
'2018-05-30 11:40:21.00',49.955,-251,-2,87.0,654.7,-366,354,409,23.8
'2018-05-30 11:40:22.00',49.953,-251,1,87.0,654.7,-366,354,409,23.8
'2018-05-30 11:40:23.00',49.957,-253,-1,87.0,654.7,-366,354,409,23.8
'2018-05-30 11:40:24.00',49.952,-249,-3,87.0,654.7,-366,354,408,23.8
'2018-05-30 11:40:25.00',49.948,-250,0,87.1,654.7,-366,354,408,23.8
'2018-05-30 11:40:26.00',49.945,-252,2,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:26.99',49.942,-250,-1,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:28.00',49.939,-248,-3,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:28.99',49.938,-254,1,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:30.00',49.938,-251,-1,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:31.00',49.937,-252,0,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:32.00',49.935,-248,0,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:33.00',49.936,-248,1,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:34.00',49.933,-248,1,87.1,654.8,-366,354,408,23.7
'2018-05-30 11:40:35.00',49.932,-248,-1,87.1,654.9,-366,354,408,23.7
'2018-05-30 11:40:36.00',49.931,-248,-1,87.1,654.9,-366,354,408,23.7
'2018-05-30 11:40:37.00',49.930,-250,0,87.1,654.9,-366,354,407,23.7
'2018-05-30 11:40:37.99',49.932,-250,0,87.1,654.9,-366,354,407,23.7
'2018-05-30 11:40:39.00',49.934,-251,2,87.1,654.9,-366,354,407,23.7
'2018-05-30 11:40:39.99',49.934,-248,-1,87.1,654.9,-366,354,407,23.7
'2018-05-30 11:40:41.00',49.935,-248,1,87.1,654.9,-366,354,407,23.7
'2018-05-30 11:40:42.00',49.936,-250,-1,87.2,654.9,-366,354,407,23.7
'2018-05-30 11:40:43.00',49.936,-250,0,87.2,654.9,-366,354,409,23.7
'2018-05-30 11:40:44.00',49.937,-255,1,87.2,655.0,-366,354,409,23.7
'2018-05-30 11:40:45.00',49.938,-250,-1,87.2,655.0,-366,354,409,23.7
'2018-05-30 11:40:46.00',49.938,-251,-1,87.2,655.0,-366,354,409,23.7
'2018-05-30 11:40:47.00',49.938,-251,-2,87.2,655.0,-366,354,409,23.7
'2018-05-30 11:40:48.00',49.938,-248,-2,87.2,655.0,-366,354,409,23.7
'2018-05-30 11:40:49.00',49.939,-250,1,87.2,655.0,-366,354,408,23.7
'2018-05-30 11:40:50.00',49.939,-249,1,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:50.99',49.941,-249,-2,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:52.00',49.944,-251,1,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:53.00',49.944,-250,0,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:54.00',49.944,-251,0,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:55.00',49.947,-252,-1,87.2,655.1,-366,354,408,23.7
'2018-05-30 11:40:56.00',49.947,-250,0,87.2,655.1,-366,354,409,23.7
'2018-05-30 11:40:57.00',49.946,-250,-3,87.2,655.1,-366,354,409,23.6
'2018-05-30 11:40:58.00',49.944,-250,0,87.2,655.2,-366,354,409,23.6
'2018-05-30 11:40:59.00',49.943,-252,1,87.2,655.2,-366,354,409,23.6
'2018-05-30 11:41:00.00',49.944,-250,-2,87.3,655.2,-366,353,409,23.6
'2018-05-30 11:41:01.00',49.946,-253,3,87.3,655.2,-366,353,409,23.6
'2018-05-30 11:41:02.00',49.947,-253,1,87.3,655.3,-366,353,409,23.6
'2018-05-30 11:41:03.00',49.948,-251,-1,87.3,655.3,-366,353,408,23.6
'2018-05-30 11:41:03.99',49.947,-251,1,87.3,655.3,-366,353,408,23.6
'2018-05-30 11:41:05.00',49.945,-253,0,87.3,655.3,-366,353,408,23.6
'2018-05-30 11:41:05.99',49.943,-248,1,87.3,655.3,-366,353,408,23.7
'2018-05-30 11:41:07.00',49.939,-250,0,87.3,655.3,-366,354,408,23.7
'2018-05-30 11:41:08.00',49.938,-250,1,87.3,655.3,-366,354,408,23.7
'2018-05-30 11:41:09.00',49.936,-248,-2,87.3,655.3,-366,354,408,23.7
'2018-05-30 11:41:10.00',49.933,-248,1,87.3,655.4,-366,354,410,23.7
'2018-05-30 11:41:11.00',49.933,-250,-2,87.3,655.4,-366,354,410,23.7
'2018-05-30 11:41:12.00',49.933,-251,-2,87.3,655.4,-366,354,410,23.7
'2018-05-30 11:41:13.00',49.931,-253,-1,87.3,655.4,-366,354,410,23.7
'2018-05-30 11:41:14.00',49.930,-250,-3,87.3,655.4,-366,354,410,23.7
'2018-05-30 11:41:15.00',49.931,-251,-1,87.3,655.5,-366,354,410,23.7
'2018-05-30 11:41:16.00',49.931,-252,0,87.4,655.5,-366,354,410,23.7
'2018-05-30 11:41:16.99',49.931,-250,2,87.4,655.5,-366,354,407,23.7
'2018-05-30 11:41:18.00',49.931,-249,-1,87.4,655.5,-366,354,407,23.7
'2018-05-30 11:41:19.00',49.931,-250,1,87.4,655.5,-366,354,407,23.7
'2018-05-30 11:41:20.00',49.935,-248,-1,87.4,655.5,-366,355,407,23.7
'2018-05-30 11:41:21.00',49.929,-247,-1,87.4,655.5,-366,355,407,23.7
'2018-05-30 11:41:22.00',49.928,-250,2,87.4,655.5,-366,355,407,23.7
'2018-05-30 11:41:23.00',49.928,-250,-3,87.4,655.5,-366,355,407,23.7
'2018-05-30 11:41:24.00',49.928,-253,2,87.4,655.5,-366,355,407,23.7
'2018-05-30 11:41:25.00',49.928,-249,-2,87.5,655.6,-366,355,407,23.7
'2018-05-30 11:41:26.00',49.928,-250,-1,87.5,655.6,-365,355,407,23.7
'2018-05-30 11:41:27.00',49.930,-252,-1,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:28.00',49.932,-251,-1,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:29.00',49.935,-253,-1,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:29.99',49.940,-252,-1,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:31.00',49.942,-252,2,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:31.99',49.944,-251,0,87.5,655.6,-365,354,407,23.7
'2018-05-30 11:41:33.00',49.946,-248,-2,87.5,655.7,-366,354,407,23.7
'2018-05-30 11:41:34.00',49.947,-248,-2,87.5,655.7,-366,355,407,23.7
'2018-05-30 11:41:35.00',49.946,-250,1,87.5,655.7,-366,355,407,23.7
'2018-05-30 11:41:36.00',49.943,-248,-1,87.5,655.7,-366,355,407,23.7
'2018-05-30 11:41:37.00',49.942,-248,-2,87.5,655.7,-366,355,407,23.7
'2018-05-30 11:41:38.00',49.941,-251,1,87.5,655.8,-366,355,407,23.7
'2018-05-30 11:41:39.00',49.939,-250,-1,87.5,655.8,-366,355,407,23.7
'2018-05-30 11:41:40.00',49.937,-251,0,87.5,655.8,-366,354,407,23.7
'2018-05-30 11:41:41.00',49.935,-251,1,87.5,655.8,-366,354,407,23.7
'2018-05-30 11:41:42.00',49.932,-249,-1,87.6,655.8,-366,354,407,23.7
'2018-05-30 11:41:42.99',49.932,-251,2,87.6,655.8,-366,354,409,23.7
'2018-05-30 11:41:44.00',49.933,-252,0,87.6,655.8,-366,354,409,23.7
'2018-05-30 11:41:45.00',49.934,-249,1,87.6,655.8,-365,354,409,23.7
'2018-05-30 11:41:46.00',49.938,-253,2,87.6,655.9,-365,354,409,23.7
'2018-05-30 11:41:47.00',49.939,-250,1,87.6,655.9,-365,354,409,23.7
'2018-05-30 11:41:48.00',49.942,-252,1,87.6,655.9,-365,354,409,23.7
'2018-05-30 11:41:49.00',49.943,-251,-3,87.6,655.9,-365,354,411,23.7
'2018-05-30 11:41:50.00',49.944,-250,-2,87.6,655.9,-365,354,411,23.7
'2018-05-30 11:41:51.00',49.943,-250,1,87.6,656.0,-365,354,411,23.7
'2018-05-30 11:41:52.00',49.939,-248,1,87.6,656.0,-365,354,411,23.7
'2018-05-30 11:41:53.00',49.938,-248,-3,87.6,656.0,-365,354,411,23.7
'2018-05-30 11:41:54.00',49.937,-250,2,87.7,656.0,-365,354,411,23.7
'2018-05-30 11:41:55.00',49.934,-250,-1,87.7,656.0,-365,354,410,23.7
'2018-05-30 11:41:55.99',49.934,-250,-1,87.7,656.0,-365,354,410,23.7
'2018-05-30 11:41:57.00',49.934,-252,-2,87.7,656.0,-365,354,410,23.7
'2018-05-30 11:41:57.99',49.932,-249,-3,87.7,656.0,-365,354,410,23.7
'2018-05-30 11:41:59.00',49.931,-252,1,87.7,656.0,-365,354,410,23.7
'2018-05-30 11:42:00.00',49.929,-250,-1,87.7,656.1,-365,354,410,23.7
'2018-05-30 11:42:01.00',49.927,-251,2,87.7,656.1,-365,354,410,23.7
'2018-05-30 11:42:02.00',49.926,-253,1,87.7,656.1,-365,354,410,23.7
'2018-05-30 11:42:03.00',49.924,-250,1,87.7,656.1,-365,354,410,23.7
'2018-05-30 11:42:04.00',49.924,-251,2,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:05.00',49.923,-248,-1,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:06.00',49.922,-248,3,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:07.00',49.921,-248,-3,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:08.00',49.920,-251,2,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:08.99',49.919,-250,-3,87.7,656.2,-365,354,410,23.7
'2018-05-30 11:42:10.00',49.919,-252,2,87.7,656.2,-365,354,410,23.8
'2018-05-30 11:42:11.00',49.917,-250,-3,87.7,656.2,-365,353,410,23.8
'2018-05-30 11:42:12.00',49.916,-250,-1,87.7,656.2,-365,353,410,23.8
'2018-05-30 11:42:13.00',49.916,-251,-1,87.7,656.3,-365,353,410,23.8
'2018-05-30 11:42:14.00',49.916,-252,0,87.8,656.3,-365,353,410,23.8
'2018-05-30 11:42:15.00',49.914,-252,0,87.8,656.3,-365,353,410,23.8
'2018-05-30 11:42:16.00',49.915,-252,1,87.8,656.3,-365,353,410,23.8
'2018-05-30 11:42:17.00',49.915,-247,-1,87.8,656.3,-365,353,410,23.8
'2018-05-30 11:42:18.00',49.917,-248,1,87.8,656.3,-365,355,410,23.8
'2018-05-30 11:42:19.00',49.917,-248,-1,87.8,656.3,-365,355,410,23.8
'2018-05-30 11:42:19.99',49.915,-250,2,87.8,656.3,-365,355,410,23.8
'2018-05-30 11:42:21.00',49.914,-250,-1,87.8,656.4,-365,355,407,23.7
'2018-05-30 11:42:21.99',49.913,-251,1,87.8,656.4,-365,355,407,23.7
'2018-05-30 11:42:23.00',49.912,-252,2,87.8,656.4,-365,355,407,23.7
'2018-05-30 11:42:24.00',49.911,-251,2,87.8,656.4,-364,354,407,23.7
'2018-05-30 11:42:25.00',49.911,-250,2,87.8,656.4,-364,354,407,23.7
'2018-05-30 11:42:26.00',49.912,-249,-1,87.8,656.4,-364,354,407,23.7
'2018-05-30 11:42:27.00',49.913,-249,0,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:28.00',49.913,-249,-1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:29.00',49.914,-250,1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:30.00',49.915,-251,-1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:31.00',49.916,-251,1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:32.00',49.918,-250,-1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:32.99',49.919,-250,1,87.9,656.5,-364,354,407,23.7
'2018-05-30 11:42:34.00',49.920,-250,1,87.9,656.5,-364,354,405,23.7
'2018-05-30 11:42:34.99',49.922,-253,1,87.9,656.6,-364,354,405,23.7
'2018-05-30 11:42:36.00',49.923,-251,1,87.9,656.6,-365,354,405,23.7
'2018-05-30 11:42:37.00',49.925,-251,1,87.9,656.6,-365,354,405,23.7
'2018-05-30 11:42:38.00',49.927,-251,0,87.9,656.6,-365,354,405,23.7
'2018-05-30 11:42:39.00',49.930,-250,-1,87.9,656.6,-365,354,405,23.7
'2018-05-30 11:42:40.00',49.932,-249,1,87.9,656.7,-365,354,407,23.8
'2018-05-30 11:42:41.00',49.931,-248,-3,87.9,656.7,-365,354,407,23.8
'2018-05-30 11:42:42.00',49.930,-248,-1,87.9,656.7,-365,354,407,23.8
'2018-05-30 11:42:43.00',49.930,-250,1,87.9,656.7,-365,354,407,23.8
'2018-05-30 11:42:44.00',49.929,-250,0,87.9,656.7,-365,353,407,23.8
'2018-05-30 11:42:45.00',49.930,-252,1,87.9,656.7,-365,353,407,23.8
'2018-05-30 11:42:45.99',49.931,-250,1,87.9,656.7,-365,353,407,23.8
'2018-05-30 11:42:47.00',49.931,-250,1,88.0,656.7,-365,353,408,23.8
'2018-05-30 11:42:48.00',49.932,-251,1,88.0,656.8,-365,353,408,23.8
'2018-05-30 11:42:49.00',49.931,-250,1,88.0,656.8,-365,353,408,23.8
'2018-05-30 11:42:50.00',49.930,-250,1,88.0,656.8,-365,353,408,23.8
'2018-05-30 11:42:51.00',49.929,-252,-1,88.0,656.8,-365,354,408,23.8
'2018-05-30 11:42:52.00',49.930,-250,1,88.0,656.8,-365,354,408,23.8
'2018-05-30 11:42:53.00',49.930,-249,-1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:54.00',49.929,-250,1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:55.00',49.925,-248,1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:56.00',49.928,-247,-1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:57.00',49.925,-252,0,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:58.00',49.926,-250,-1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:42:58.99',49.924,-252,0,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:43:00.00',49.922,-249,-1,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:43:00.99',49.919,-251,0,88.0,656.9,-365,354,408,23.8
'2018-05-30 11:43:02.00',49.918,-250,-1,88.0,657.0,-365,354,408,23.8
'2018-05-30 11:43:03.00',49.916,-250,3,88.1,657.0,-364,354,408,23.8
'2018-05-30 11:43:04.00',49.915,-250,1,88.1,657.0,-364,354,408,23.8
'2018-05-30 11:43:05.00',49.916,-249,3,88.1,657.0,-364,354,408,23.8
'2018-05-30 11:43:06.00',49.916,-248,-1,88.1,657.0,-364,354,408,23.8
'2018-05-30 11:43:07.00',49.917,-249,1,88.1,657.0,-364,354,408,23.8
'2018-05-30 11:43:08.00',49.919,-248,-1,88.1,657.0,-364,354,409,23.8
'2018-05-30 11:43:09.00',49.922,-250,2,88.1,657.0,-364,354,409,23.8
'2018-05-30 11:43:10.00',49.929,-250,-1,88.1,657.0,-364,354,409,23.8
'2018-05-30 11:43:11.00',49.929,-252,-1,88.1,657.1,-364,354,409,23.8
'2018-05-30 11:43:11.99',49.928,-251,0,88.1,657.1,-364,354,409,23.8
'2018-05-30 11:43:13.00',49.931,-248,-1,88.1,657.1,-365,354,409,23.8
'2018-05-30 11:43:14.00',49.930,-250,-1,88.1,657.1,-365,354,409,23.8
'2018-05-30 11:43:15.00',49.931,-248,0,88.1,657.2,-364,354,409,23.8
'2018-05-30 11:43:16.00',49.932,-248,0,88.1,657.2,-364,354,409,23.8
'2018-05-30 11:43:17.00',49.931,-253,-1,88.1,657.2,-364,354,409,23.8
'2018-05-30 11:43:18.00',49.931,-251,1,88.2,657.2,-364,354,409,23.8
'2018-05-30 11:43:19.00',49.929,-251,-1,88.2,657.2,-364,354,409,23.8
'2018-05-30 11:43:20.00',49.926,-249,-1,88.2,657.2,-364,354,409,23.8
'2018-05-30 11:43:21.00',49.927,-250,0,88.2,657.2,-365,354,408,23.8
'2018-05-30 11:43:22.00',49.925,-250,-1,88.2,657.2,-365,354,408,23.8
'2018-05-30 11:43:23.00',49.923,-250,0,88.2,657.3,-365,354,408,23.8
'2018-05-30 11:43:24.00',49.925,-250,1,88.2,657.3,-364,354,408,23.8
'2018-05-30 11:43:24.99',49.924,-251,1,88.2,657.3,-364,354,408,23.8
'2018-05-30 11:43:26.00',49.922,-251,0,88.2,657.3,-364,354,408,23.8
'2018-05-30 11:43:26.99',49.920,-248,-1,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:28.00',49.920,-251,-2,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:29.00',49.922,-250,1,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:30.00',49.921,-250,-3,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:31.00',49.923,-250,-1,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:32.00',49.921,-250,1,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:33.00',49.921,-250,3,88.2,657.4,-364,354,408,23.8
'2018-05-30 11:43:34.00',49.922,-253,0,88.2,657.4,-364,354,409,23.8
'2018-05-30 11:43:35.00',49.914,-252,1,88.2,657.4,-364,354,409,23.8
'2018-05-30 11:43:36.00',49.910,-251,-2,88.2,657.5,-364,354,409,23.8
'2018-05-30 11:43:37.00',49.905,-249,0,88.2,657.5,-364,354,409,23.8
'2018-05-30 11:43:37.99',49.901,-251,-1,88.2,657.5,-364,354,409,23.8
'2018-05-30 11:43:39.00',49.899,-251,1,88.3,657.5,-364,354,409,23.8
'2018-05-30 11:43:40.00',49.898,-250,0,88.3,657.5,-364,354,407,23.8
'2018-05-30 11:43:41.00',49.897,-251,-1,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:42.00',49.900,-248,1,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:43.00',49.909,-250,1,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:44.00',49.907,-251,1,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:45.00',49.907,-252,-2,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:46.00',49.913,-252,0,88.3,657.6,-364,354,407,23.8
'2018-05-30 11:43:47.00',49.915,-248,-1,88.3,657.6,-364,354,409,23.8
'2018-05-30 11:43:48.00',49.918,-248,2,88.3,657.6,-364,354,409,23.8
'2018-05-30 11:43:49.00',49.921,-250,-1,88.3,657.7,-364,354,409,23.8
'2018-05-30 11:43:50.00',49.922,-250,2,88.3,657.7,-364,354,409,23.8
'2018-05-30 11:43:50.99',49.924,-251,-1,88.3,657.7,-363,354,409,23.8
'2018-05-30 11:43:52.00',49.925,-251,2,88.3,657.7,-363,354,409,23.8
'2018-05-30 11:43:53.00',49.926,-248,-2,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:54.00',49.928,-248,-1,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:55.00',49.927,-249,0,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:56.00',49.929,-248,0,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:57.00',49.930,-251,1,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:58.00',49.929,-252,-1,88.3,657.8,-363,354,409,23.8
'2018-05-30 11:43:59.00',49.927,-251,1,88.4,657.8,-364,354,410,23.8
'2018-05-30 11:44:00.00',49.923,-251,-1,88.4,657.8,-364,354,410,23.8
'2018-05-30 11:44:01.00',49.922,-250,-2,88.4,657.8,-364,354,410,23.8
'2018-05-30 11:44:01.99',49.923,-250,-1,88.4,657.8,-364,354,410,23.8
'2018-05-30 11:44:03.00',49.918,-253,-2,88.4,657.9,-364,354,410,23.8
'2018-05-30 11:44:03.99',49.916,-252,2,88.4,657.9,-364,354,410,23.8
'2018-05-30 11:44:05.00',49.914,-251,-1,88.4,657.9,-364,354,408,23.8
'2018-05-30 11:44:06.00',49.914,-251,-2,88.5,657.9,-364,354,408,23.8
'2018-05-30 11:44:07.00',49.910,-248,-1,88.5,657.9,-364,354,408,23.8
'2018-05-30 11:44:08.00',49.911,-248,1,88.5,657.9,-364,354,408,23.8
'2018-05-30 11:44:09.00',49.913,-248,1,88.5,657.9,-364,354,408,23.8
'2018-05-30 11:44:10.00',49.911,-250,0,88.5,657.9,-364,354,408,23.8
'2018-05-30 11:44:11.00',49.911,-251,2,88.5,658.0,-364,354,408,23.8
'2018-05-30 11:44:12.00',49.913,-249,-1,88.5,658.0,-364,354,408,23.8
'2018-05-30 11:44:13.00',49.915,-249,1,88.5,658.0,-364,354,408,23.8
'2018-05-30 11:44:14.00',49.917,-250,-1,88.5,658.0,-364,354,408,23.8
'2018-05-30 11:44:14.99',49.919,-251,1,88.5,658.0,-364,354,408,23.8
'2018-05-30 11:44:16.00',49.921,-250,-1,88.5,658.1,-364,354,408,23.8
'2018-05-30 11:44:17.00',49.922,-251,1,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:18.00',49.922,-249,-2,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:19.00',49.922,-252,2,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:20.00',49.921,-251,0,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:21.00',49.919,-250,0,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:22.00',49.915,-251,-1,88.5,658.1,-364,354,409,23.8
'2018-05-30 11:44:23.00',49.910,-250,3,88.5,658.1,-364,354,408,23.8
'2018-05-30 11:44:24.00',49.907,-248,0,88.5,658.1,-364,354,408,23.8
'2018-05-30 11:44:25.00',49.902,-248,1,88.5,658.1,-364,354,408,23.8
'2018-05-30 11:44:26.00',49.900,-248,-1,88.5,658.2,-364,353,408,23.8
'2018-05-30 11:44:27.00',49.897,-250,2,88.5,658.2,-364,353,408,23.8
'2018-05-30 11:44:27.99',49.892,-250,1,88.6,658.2,-363,353,408,23.8
'2018-05-30 11:44:29.00',49.892,-250,-1,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:29.99',49.891,-252,1,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:31.00',49.890,-250,-1,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:32.00',49.889,-252,1,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:33.00',49.891,-250,-1,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:34.00',49.892,-247,3,88.6,658.3,-363,353,409,23.8
'2018-05-30 11:44:35.00',49.894,-250,-1,88.6,658.3,-363,353,407,23.8
'2018-05-30 11:44:36.00',49.894,-251,2,88.6,658.3,-363,353,407,23.8
'2018-05-30 11:44:37.00',49.897,-250,0,88.6,658.3,-363,353,407,23.8
'2018-05-30 11:44:38.00',49.900,-249,-1,88.6,658.4,-363,353,407,23.8
'2018-05-30 11:44:39.00',49.900,-253,2,88.7,658.4,-363,354,407,23.8
'2018-05-30 11:44:40.00',49.902,-251,0,88.7,658.4,-363,354,407,23.8
'2018-05-30 11:44:40.99',49.904,-251,2,88.7,658.5,-363,354,407,23.8
'2018-05-30 11:44:42.00',49.905,-247,1,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:43.00',49.908,-250,1,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:44.00',49.911,-248,2,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:45.00',49.909,-250,-3,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:46.00',49.909,-252,1,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:47.00',49.909,-247,0,88.7,658.5,-364,354,410,23.8
'2018-05-30 11:44:48.00',49.909,-250,2,88.7,658.5,-364,354,410,23.8
'2018-05-30 11:44:49.00',49.913,-250,-1,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:50.00',49.911,-253,2,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:51.00',49.911,-250,-1,88.7,658.5,-363,354,410,23.8
'2018-05-30 11:44:52.00',49.912,-250,1,88.7,658.6,-363,354,410,23.8
'2018-05-30 11:44:53.00',49.909,-248,-1,88.7,658.6,-363,354,410,23.8
'2018-05-30 11:44:53.99',49.907,-250,2,88.7,658.6,-363,354,410,23.8
'2018-05-30 11:44:55.00',49.903,-248,0,88.8,658.6,-363,354,409,23.8
'2018-05-30 11:44:55.99',49.898,-250,-1,88.8,658.6,-363,354,409,23.8
'2018-05-30 11:44:57.00',49.897,-250,2,88.8,658.6,-363,354,409,23.8
'2018-05-30 11:44:58.00',49.892,-250,1,88.8,658.6,-363,354,409,23.8
'2018-05-30 11:44:59.00',49.889,-251,0,88.8,658.6,-363,353,409,23.8
'2018-05-30 11:45:00.00',49.886,-252,2,88.8,658.7,-363,353,409,23.8
'2018-05-30 11:45:01.00',49.887,-251,-1,88.8,658.7,-363,353,409,23.8
'2018-05-30 11:45:02.00',49.886,-249,1,88.8,658.7,-363,353,409,23.8
'2018-05-30 11:45:03.00',49.886,-249,3,88.8,658.7,-363,353,409,23.8
'2018-05-30 11:45:04.00',49.887,-247,-2,88.8,658.8,-363,353,409,23.8
'2018-05-30 11:45:05.00',49.887,-250,0,88.8,658.8,-363,353,409,23.8
'2018-05-30 11:45:06.00',49.888,-250,1,88.8,658.8,-363,353,409,23.8
'2018-05-30 11:45:06.99',49.889,-248,-2,88.9,658.8,-363,353,409,23.8
'2018-05-30 11:45:08.00',49.889,-250,-1,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:09.00',49.891,-253,2,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:10.00',49.890,-252,1,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:11.00',49.889,-251,-1,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:12.00',49.890,-250,0,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:13.00',49.889,-249,-3,88.9,658.8,-363,353,410,23.8
'2018-05-30 11:45:14.00',49.890,-251,-1,88.9,658.9,-363,353,410,23.8
'2018-05-30 11:45:15.00',49.892,-250,1,88.9,658.9,-364,353,408,23.8
'2018-05-30 11:45:16.00',49.893,-249,-3,88.9,658.9,-364,353,408,23.8
'2018-05-30 11:45:17.00',49.893,-250,1,88.9,658.9,-364,353,408,23.8
'2018-05-30 11:45:18.00',49.895,-251,2,88.9,659.0,-364,353,408,23.8
'2018-05-30 11:45:19.00',49.896,-253,0,88.9,659.0,-364,354,408,23.8
'2018-05-30 11:45:19.99',49.898,-250,1,88.9,659.0,-364,354,408,23.8
'2018-05-30 11:45:21.00',49.900,-249,-2,88.9,659.0,-364,354,408,23.8
'2018-05-30 11:45:21.99',49.901,-250,-3,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:23.00',49.901,-250,1,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:24.00',49.902,-250,-1,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:25.00',49.900,-251,0,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:26.00',49.907,-250,-2,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:27.00',49.907,-250,2,88.9,659.0,-364,354,409,23.8
'2018-05-30 11:45:28.00',49.908,-250,1,89.0,659.1,-363,354,408,23.8
'2018-05-30 11:45:29.00',49.910,-254,0,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:30.00',49.911,-252,0,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:30.99',49.911,-250,-1,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:32.00',49.911,-250,-3,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:32.99',49.912,-248,-1,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:34.00',49.911,-248,3,89.0,659.2,-363,354,408,23.8
'2018-05-30 11:45:35.00',49.911,-251,-1,89.0,659.2,-363,354,407,23.8
'2018-05-30 11:45:36.00',49.911,-252,-1,89.0,659.2,-363,354,407,23.8
'2018-05-30 11:45:37.00',49.911,-250,-3,89.0,659.2,-363,354,407,23.8
'2018-05-30 11:45:38.00',49.910,-248,2,89.0,659.2,-363,354,407,23.8
'2018-05-30 11:45:39.00',49.910,-251,-1,89.0,659.2,-363,354,407,23.8
'2018-05-30 11:45:40.00',49.910,-251,-1,89.0,659.3,-364,354,407,23.8
'2018-05-30 11:45:41.00',49.910,-248,-2,89.0,659.3,-364,354,411,23.8
'2018-05-30 11:45:42.00',49.910,-250,-3,89.1,659.4,-364,354,411,23.8
'2018-05-30 11:45:43.00',49.911,-248,1,89.1,659.4,-364,354,411,23.8
'2018-05-30 11:45:43.99',49.912,-251,-2,89.1,659.4,-364,354,411,23.8
'2018-05-30 11:45:45.00',49.912,-251,0,89.1,659.4,-364,354,411,23.8
'2018-05-30 11:45:46.00',49.912,-248,1,89.1,659.4,-363,354,411,23.8
'2018-05-30 11:45:47.00',49.914,-250,-1,89.1,659.4,-363,354,411,23.8
'2018-05-30 11:45:48.00',49.916,-250,0,89.1,659.4,-363,354,409,23.8
'2018-05-30 11:45:49.00',49.917,-251,3,89.1,659.4,-363,354,409,23.9
'2018-05-30 11:45:50.00',49.916,-252,-1,89.1,659.4,-363,354,409,23.9
'2018-05-30 11:45:51.00',49.917,-252,0,89.1,659.4,-363,354,409,23.9
'2018-05-30 11:45:52.00',49.916,-248,-2,89.1,659.5,-363,354,409,23.9
'2018-05-30 11:45:53.00',49.915,-247,1,89.1,659.5,-363,354,409,23.9
'2018-05-30 11:45:54.00',49.915,-248,-2,89.1,659.5,-363,354,408,23.9
'2018-05-30 11:45:55.00',49.913,-248,1,89.1,659.5,-363,354,408,23.9
'2018-05-30 11:45:56.00',49.911,-250,-1,89.1,659.5,-363,354,408,23.9
'2018-05-30 11:45:56.99',49.909,-252,3,89.1,659.5,-363,354,408,23.9
'2018-05-30 11:45:58.00',49.907,-250,-1,89.2,659.5,-363,354,408,23.9
'2018-05-30 11:45:58.99',49.907,-252,0,89.2,659.5,-363,354,409,23.9
'2018-05-30 11:46:00.00',49.907,-250,2,89.2,659.5,-363,354,409,23.9
'2018-05-30 11:46:01.00',49.906,-252,1,89.2,659.5,-363,354,409,23.9
'2018-05-30 11:46:02.00',49.906,-252,1,89.2,659.6,-363,354,409,23.9
'2018-05-30 11:46:03.00',49.906,-249,1,89.2,659.6,-363,354,409,23.9
'2018-05-30 11:46:04.00',49.906,-248,-1,89.2,659.6,-363,354,409,23.9
'2018-05-30 11:46:05.00',49.905,-248,-2,89.2,659.6,-362,354,409,23.9
'2018-05-30 11:46:06.00',49.907,-248,2,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:07.00',49.909,-250,-2,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:08.00',49.910,-250,2,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:09.00',49.913,-249,0,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:09.99',49.918,-250,2,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:11.00',49.922,-251,1,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:12.00',49.927,-253,3,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:13.00',49.931,-253,1,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:14.00',49.933,-252,1,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:15.00',49.934,-250,1,89.2,659.7,-362,354,408,23.9
'2018-05-30 11:46:16.00',49.937,-247,1,89.2,659.8,-362,354,408,23.9
'2018-05-30 11:46:17.00',49.941,-249,1,89.2,659.8,-362,354,408,23.9
'2018-05-30 11:46:18.00',49.943,-248,-1,89.2,659.9,-362,354,408,23.9
'2018-05-30 11:46:19.00',49.948,-248,-1,89.2,659.9,-362,354,406,23.9
'2018-05-30 11:46:20.00',49.952,-247,3,89.2,659.9,-362,354,406,23.9
'2018-05-30 11:46:21.00',49.955,-250,2,89.3,659.9,-362,354,406,23.9
'2018-05-30 11:46:22.00',49.958,-251,-1,89.3,659.9,-362,354,406,23.9
'2018-05-30 11:46:22.99',49.960,-249,0,89.3,659.9,-362,355,406,23.9
'2018-05-30 11:46:24.00',49.962,-250,2,89.3,659.9,-362,355,406,23.9
'2018-05-30 11:46:24.99',49.962,-250,1,89.3,659.9,-362,355,406,23.9
'2018-05-30 11:46:26.00',49.962,-249,1,89.3,659.9,-362,355,406,23.9
'2018-05-30 11:46:27.00',49.961,-247,0,89.3,659.9,-361,355,406,23.9
'2018-05-30 11:46:28.00',49.959,-250,2,89.3,660.0,-362,355,406,23.9
'2018-05-30 11:46:29.00',49.956,-248,2,89.3,660.0,-362,354,406,23.9
'2018-05-30 11:46:30.00',49.955,-248,0,89.3,660.0,-362,354,406,23.9
'2018-05-30 11:46:31.00',49.952,-247,3,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:32.00',49.947,-250,1,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:33.00',49.950,-251,1,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:34.00',49.944,-252,1,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:35.00',49.941,-250,0,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:35.99',49.938,-250,-1,89.3,660.1,-362,354,406,23.9
'2018-05-30 11:46:37.00',49.934,-248,1,89.4,660.1,-362,354,406,23.9
'2018-05-30 11:46:38.00',49.933,-250,0,89.4,660.1,-362,354,406,23.9
'2018-05-30 11:46:39.00',49.931,-248,-1,89.4,660.1,-362,354,407,23.9
'2018-05-30 11:46:40.00',49.931,-250,3,89.4,660.2,-362,354,407,23.9
'2018-05-30 11:46:41.00',49.931,-252,-1,89.4,660.2,-362,354,407,23.9
'2018-05-30 11:46:42.00',49.935,-251,2,89.4,660.2,-362,354,407,23.9
'2018-05-30 11:46:43.00',49.942,-250,2,89.5,660.2,-362,354,407,23.9
'2018-05-30 11:46:44.00',49.954,-248,-1,89.5,660.2,-362,354,407,23.9
'2018-05-30 11:46:45.00',49.955,-251,2,89.5,660.2,-362,354,407,23.9
'2018-05-30 11:46:46.00',49.960,-250,3,89.5,660.2,-362,354,407,23.9
'2018-05-30 11:46:47.00',49.966,-252,0,89.5,660.2,-362,354,407,23.9
'2018-05-30 11:46:48.00',49.968,-251,-1,89.5,660.3,-362,354,407,23.9
'2018-05-30 11:46:48.99',49.974,-251,-3,89.5,660.3,-362,355,407,23.9
'2018-05-30 11:46:50.00',49.978,-250,0,89.5,660.3,-362,355,407,23.9
'2018-05-30 11:46:50.99',49.980,-251,1,89.5,660.3,-362,355,407,23.9
'2018-05-30 11:46:52.00',49.981,-250,1,89.5,660.3,-362,355,406,23.9
'2018-05-30 11:46:53.00',49.983,-251,2,89.5,660.3,-362,355,406,23.9
'2018-05-30 11:46:54.00',49.983,-248,-1,89.5,660.4,-362,355,406,23.9
'2018-05-30 11:46:55.00',49.982,-250,-1,89.5,660.4,-362,355,406,23.9
'2018-05-30 11:46:56.00',49.982,-249,-1,89.5,660.4,-362,355,406,23.9
'2018-05-30 11:46:57.00',49.981,-248,-2,89.5,660.4,-362,355,406,23.9
'2018-05-30 11:46:58.00',49.980,-248,0,89.5,660.4,-362,355,406,23.9
'2018-05-30 11:46:59.00',49.980,-248,1,89.5,660.4,-362,355,407,23.9
'2018-05-30 11:47:00.00',49.979,-248,0,89.5,660.4,-362,355,407,23.9
'2018-05-30 11:47:01.00',49.977,-250,1,89.6,660.4,-362,355,407,23.9
'2018-05-30 11:47:01.99',49.976,-250,3,89.6,660.4,-362,354,407,23.9
'2018-05-30 11:47:03.00',49.974,-249,0,89.6,660.4,-362,354,407,23.9
'2018-05-30 11:47:04.00',49.972,-251,-2,89.6,660.5,-362,354,407,23.9
'2018-05-30 11:47:05.00',49.968,-247,1,89.6,660.5,-362,354,407,23.9
'2018-05-30 11:47:06.00',49.968,-248,1,89.6,660.6,-362,354,407,23.9
'2018-05-30 11:47:07.00',49.966,-250,2,89.6,660.6,-362,354,407,23.9
'2018-05-30 11:47:08.00',49.966,-251,1,89.6,660.6,-362,354,407,23.9
'2018-05-30 11:47:09.00',49.962,-250,-1,89.6,660.6,-362,355,407,23.9
'2018-05-30 11:47:10.00',49.961,-251,-1,89.6,660.6,-362,355,407,23.9
'2018-05-30 11:47:11.00',49.961,-251,1,89.6,660.6,-362,355,407,23.9
'2018-05-30 11:47:12.00',49.961,-251,-2,89.7,660.6,-362,355,408,23.9
'2018-05-30 11:47:12.99',49.960,-250,-1,89.7,660.6,-362,355,408,23.9
'2018-05-30 11:47:14.00',49.959,-249,-1,89.7,660.6,-362,355,408,23.9
'2018-05-30 11:47:14.99',49.956,-250,1,89.7,660.6,-362,355,408,23.9
'2018-05-30 11:47:16.00',49.957,-251,1,89.7,660.6,-362,355,408,23.9
'2018-05-30 11:47:17.00',49.957,-248,1,89.7,660.7,-362,355,408,23.9
'2018-05-30 11:47:18.00',49.957,-250,-1,89.7,660.7,-362,355,408,23.9
'2018-05-30 11:47:19.00',49.958,-250,3,89.7,660.7,-362,355,407,23.9
'2018-05-30 11:47:20.00',49.958,-253,0,89.7,660.8,-362,355,407,23.9
'2018-05-30 11:47:21.00',49.957,-252,0,89.7,660.8,-362,355,407,23.9
'2018-05-30 11:47:22.00',49.957,-251,3,89.7,660.8,-362,355,407,23.9
'2018-05-30 11:47:23.00',49.955,-252,-1,89.7,660.8,-362,355,407,23.9
'2018-05-30 11:47:24.00',49.958,-250,4,89.7,660.8,-362,355,407,23.9
'2018-05-30 11:47:25.00',49.957,-249,-1,89.7,660.8,-362,355,409,23.9
'2018-05-30 11:47:25.99',49.958,-247,-1,89.7,660.8,-362,355,409,23.9
'2018-05-30 11:47:27.00',49.959,-249,2,89.7,660.8,-361,355,409,23.9
'2018-05-30 11:47:27.99',49.958,-247,1,89.7,660.8,-361,355,409,23.9
'2018-05-30 11:47:29.00',49.953,-248,-2,89.8,660.9,-361,355,409,23.9
'2018-05-30 11:47:30.00',49.955,-249,1,89.8,660.9,-361,355,409,23.9
'2018-05-30 11:47:31.00',49.954,-249,1,89.8,660.9,-361,355,409,23.9
'2018-05-30 11:47:32.00',49.950,-250,-1,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:33.00',49.952,-250,-1,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:34.00',49.954,-253,1,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:35.00',49.955,-250,1,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:36.00',49.957,-248,-2,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:37.00',49.959,-248,-1,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:38.00',49.961,-249,3,89.8,661.0,-361,355,407,23.9
'2018-05-30 11:47:38.99',49.962,-250,1,89.8,661.0,-362,355,407,23.9
'2018-05-30 11:47:40.00',49.967,-248,-2,89.8,661.0,-362,355,407,23.9
'2018-05-30 11:47:41.00',49.961,-247,-1,89.8,661.0,-362,355,407,23.9
'2018-05-30 11:47:42.00',49.956,-248,1,89.8,661.1,-362,355,407,23.9
'2018-05-30 11:47:43.00',49.959,-251,3,89.8,661.1,-362,355,407,23.9
'2018-05-30 11:47:44.00',49.962,-250,-1,89.8,661.1,-362,355,407,23.9
'2018-05-30 11:47:45.00',49.959,-251,-1,89.8,661.1,-362,355,408,23.9
'2018-05-30 11:47:46.00',49.957,-252,1,89.9,661.1,-362,355,408,23.9
'2018-05-30 11:47:47.00',49.956,-250,2,89.9,661.1,-362,355,408,23.9
'2018-05-30 11:47:48.00',49.954,-251,0,89.9,661.1,-362,355,408,23.9
'2018-05-30 11:47:49.00',49.952,-249,-2,89.9,661.1,-362,355,408,23.9
'2018-05-30 11:47:50.00',49.950,-250,3,89.9,661.1,-362,355,408,23.9
'2018-05-30 11:47:51.00',49.952,-250,1,89.9,661.1,-362,355,407,23.9
'2018-05-30 11:47:51.99',49.953,-250,1,89.9,661.2,-362,355,407,23.9
'2018-05-30 11:47:53.00',49.954,-252,2,89.9,661.2,-361,355,407,23.9
'2018-05-30 11:47:53.99',49.958,-251,1,89.9,661.3,-361,354,407,23.9
'2018-05-30 11:47:55.00',49.956,-250,0,89.9,661.3,-361,354,407,23.9
'2018-05-30 11:47:56.00',49.960,-247,-1,89.9,661.3,-361,354,407,23.9
'2018-05-30 11:47:57.00',49.956,-249,1,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:47:58.00',49.961,-250,4,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:47:59.00',49.959,-250,1,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:00.00',49.961,-249,0,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:01.00',49.961,-250,1,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:02.00',49.962,-252,2,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:03.00',49.963,-253,-1,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:04.00',49.961,-250,-1,89.9,661.3,-361,354,410,23.9
'2018-05-30 11:48:04.99',49.961,-250,-1,89.9,661.4,-361,354,410,23.9
'2018-05-30 11:48:06.00',49.958,-250,2,89.9,661.4,-361,354,410,23.9
'2018-05-30 11:48:07.00',49.960,-248,-1,90.0,661.4,-361,354,410,23.9
'2018-05-30 11:48:08.00',49.957,-248,-3,90.0,661.4,-361,354,410,23.9
'2018-05-30 11:48:09.00',49.952,-247,3,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:10.00',49.953,-250,2,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:11.00',49.953,-248,-1,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:12.00',49.955,-247,-1,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:13.00',49.956,-247,1,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:14.00',49.951,-251,-1,90.0,661.5,-361,354,409,23.9
'2018-05-30 11:48:15.00',49.949,-248,0,90.0,661.5,-361,354,410,23.9
'2018-05-30 11:48:16.00',49.947,-249,3,90.0,661.5,-361,354,410,23.9
'2018-05-30 11:48:17.00',49.949,-252,3,90.1,661.5,-361,354,410,23.9
'2018-05-30 11:48:17.99',49.951,-249,0,90.1,661.6,-361,354,410,23.9
'2018-05-30 11:48:19.00',49.949,-249,-3,90.1,661.6,-361,354,410,23.9
'2018-05-30 11:48:19.99',49.953,-248,3,90.1,661.6,-361,354,410,23.9
'2018-05-30 11:48:21.00',49.956,-248,3,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:22.00',49.955,-249,0,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:23.00',49.959,-248,1,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:24.00',49.957,-250,3,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:25.00',49.957,-255,3,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:26.00',49.958,-250,1,90.1,661.7,-361,354,409,23.9
'2018-05-30 11:48:27.00',49.958,-250,-1,90.1,661.7,-360,354,408,23.9
'2018-05-30 11:48:28.00',49.959,-250,3,90.1,661.7,-360,354,408,23.9
'2018-05-30 11:48:29.00',49.965,-250,3,90.1,661.7,-360,354,408,23.9
'2018-05-30 11:48:30.00',49.964,-248,1,90.1,661.8,-360,354,408,23.9
'2018-05-30 11:48:30.99',49.968,-248,0,90.1,661.8,-360,355,408,23.9
'2018-05-30 11:48:32.00',49.969,-247,1,90.1,661.8,-360,355,408,23.9
'2018-05-30 11:48:33.00',49.971,-247,2,90.1,661.8,-360,355,405,23.9
'2018-05-30 11:48:34.00',49.972,-248,2,90.1,661.8,-360,355,405,23.9
'2018-05-30 11:48:35.00',49.973,-247,3,90.1,661.8,-360,355,405,23.9
'2018-05-30 11:48:36.00',49.974,-247,-1,90.1,661.8,-360,355,405,23.9
'2018-05-30 11:48:37.00',49.974,-247,0,90.1,661.8,-360,355,405,23.9
'2018-05-30 11:48:38.00',49.974,-247,3,90.2,661.8,-360,355,405,23.9
'2018-05-30 11:48:39.00',49.973,-249,3,90.2,661.8,-360,355,405,23.9
'2018-05-30 11:48:40.00',49.974,-250,3,90.2,661.8,-359,355,405,23.9
'2018-05-30 11:48:41.00',49.969,-250,1,90.2,661.9,-359,355,405,23.9
'2018-05-30 11:48:41.99',49.971,-250,1,90.2,661.9,-359,355,405,23.9
'2018-05-30 11:48:43.00',49.970,-250,1,90.2,661.9,-359,355,405,23.9
'2018-05-30 11:48:43.99',49.969,-250,3,90.2,661.9,-359,355,405,23.9
'2018-05-30 11:48:45.00',49.969,-250,2,90.2,662.0,-359,355,405,23.9
'2018-05-30 11:48:46.00',49.969,-249,2,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:47.00',49.971,-248,1,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:48.00',49.969,-247,-1,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:49.00',49.969,-248,0,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:50.00',49.966,-248,2,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:51.00',49.964,-248,2,90.2,662.0,-359,355,406,23.9
'2018-05-30 11:48:52.00',49.962,-250,-2,90.2,662.0,-359,355,407,23.9
'2018-05-30 11:48:53.00',49.960,-247,0,90.2,662.0,-360,355,407,23.9
'2018-05-30 11:48:54.00',49.959,-248,1,90.2,662.0,-360,355,407,23.9
'2018-05-30 11:48:54.99',49.959,-250,3,90.2,662.1,-360,355,407,23.9
'2018-05-30 11:48:56.00',49.954,-248,-1,90.2,662.1,-360,354,407,23.9
'2018-05-30 11:48:56.99',49.950,-247,1,90.3,662.1,-360,354,407,23.9
'2018-05-30 11:48:58.00',49.948,-249,3,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:48:59.00',49.950,-248,2,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:00.00',49.947,-248,3,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:01.00',49.947,-250,3,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:02.00',49.946,-252,-1,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:03.00',49.942,-250,0,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:04.00',49.949,-250,3,90.3,662.1,-360,354,406,23.9
'2018-05-30 11:49:05.00',49.952,-250,2,90.3,662.2,-360,354,407,23.9
'2018-05-30 11:49:06.00',49.955,-247,0,90.3,662.2,-360,354,407,23.9
'2018-05-30 11:49:07.00',49.956,-248,1,90.3,662.3,-360,354,407,23.9
'2018-05-30 11:49:07.99',49.958,-248,3,90.3,662.3,-360,354,407,23.9
'2018-05-30 11:49:09.00',49.965,-246,4,90.3,662.3,-360,354,407,23.9
'2018-05-30 11:49:10.00',49.961,-248,0,90.3,662.3,-360,354,407,23.9
'2018-05-30 11:49:11.00',49.965,-248,0,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:12.00',49.964,-250,2,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:13.00',49.965,-250,3,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:14.00',49.964,-251,-2,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:15.00',49.965,-250,-1,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:16.00',49.966,-249,2,90.3,662.3,-360,354,406,23.9
'2018-05-30 11:49:17.00',49.965,-250,2,90.3,662.4,-360,354,406,23.9
'2018-05-30 11:49:18.00',49.967,-250,2,90.3,662.4,-360,354,405,23.9
'2018-05-30 11:49:19.00',49.967,-247,2,90.4,662.4,-360,354,405,23.9
'2018-05-30 11:49:20.00',49.965,-247,-1,90.4,662.4,-360,354,405,23.9
'2018-05-30 11:49:20.99',49.966,-247,2,90.4,662.4,-360,354,405,23.9
'2018-05-30 11:49:22.00',49.967,-248,1,90.4,662.5,-360,354,405,23.9
'2018-05-30 11:49:22.99',49.966,-249,1,90.4,662.5,-360,354,405,23.9
'2018-05-30 11:49:24.00',49.966,-250,1,90.4,662.5,-360,354,405,23.9
'2018-05-30 11:49:25.00',49.968,-249,2,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:26.00',49.971,-250,2,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:27.00',49.969,-251,2,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:28.00',49.972,-250,3,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:29.00',49.971,-252,1,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:30.00',49.972,-250,0,90.5,662.5,-360,354,406,23.9
'2018-05-30 11:49:31.00',49.969,-250,-1,90.5,662.6,-360,354,407,23.9
'2018-05-30 11:49:32.00',49.975,-250,1,90.5,662.6,-360,354,407,23.9
'2018-05-30 11:49:33.00',49.973,-250,0,90.5,662.6,-360,354,407,23.9
'2018-05-30 11:49:33.99',49.975,-250,2,90.5,662.6,-360,354,407,23.9
'2018-05-30 11:49:35.00',49.975,-249,3,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:36.00',49.976,-251,0,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:37.00',49.977,-250,-3,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:38.00',49.978,-248,-1,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:39.00',49.978,-249,0,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:40.00',49.982,-248,3,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:41.00',49.979,-247,1,90.5,662.6,-360,355,407,23.9
'2018-05-30 11:49:42.00',49.978,-247,1,90.5,662.7,-360,355,407,23.9
'2018-05-30 11:49:43.00',49.978,-249,1,90.5,662.7,-360,355,407,23.9
'2018-05-30 11:49:44.00',49.976,-248,-1,90.6,662.7,-360,355,408,23.9
'2018-05-30 11:49:45.00',49.969,-247,-1,90.6,662.7,-360,355,408,23.9
'2018-05-30 11:49:46.00',49.972,-248,0,90.6,662.8,-360,355,408,23.9
'2018-05-30 11:49:46.99',49.974,-249,2,90.6,662.8,-360,355,408,23.9
'2018-05-30 11:49:48.00',49.974,-251,2,90.6,662.8,-360,355,408,23.9
'2018-05-30 11:49:48.99',49.971,-252,2,90.6,662.8,-360,355,408,23.9
'2018-05-30 11:49:50.00',49.969,-250,-1,90.6,662.8,-360,355,408,23.9
'2018-05-30 11:49:51.00',49.969,-251,-1,90.7,662.8,-360,355,408,23.9
'2018-05-30 11:49:52.00',49.969,-250,2,90.7,662.8,-360,355,408,23.9
'2018-05-30 11:49:53.00',49.968,-251,1,90.7,662.8,-360,355,408,23.9
'2018-05-30 11:49:54.00',49.966,-251,0,90.7,662.8,-360,355,408,23.9
'2018-05-30 11:49:55.00',49.963,-248,-1,90.7,662.9,-360,355,408,23.9
'2018-05-30 11:49:56.00',49.962,-250,-3,90.7,662.9,-360,355,408,23.9
'2018-05-30 11:49:57.00',49.964,-249,0,90.7,662.9,-360,355,407,23.9
'2018-05-30 11:49:58.00',49.963,-251,2,90.7,662.9,-360,355,407,23.9
'2018-05-30 11:49:59.00',49.964,-250,2,90.7,662.9,-360,355,407,23.9
'2018-05-30 11:49:59.99',49.963,-250,0,90.7,662.9,-360,355,407,23.9
'2018-05-30 11:50:01.00',49.965,-253,0,90.7,662.9,-360,355,407,23.9
'2018-05-30 11:50:02.00',49.971,-252,2,90.7,663.0,-360,355,407,23.9
'2018-05-30 11:50:03.00',49.973,-251,2,90.7,663.0,-360,355,407,23.9
'2018-05-30 11:50:04.00',49.972,-249,1,90.7,663.0,-360,355,411,23.9
'2018-05-30 11:50:05.00',49.970,-250,-1,90.7,663.0,-360,355,411,23.9
'2018-05-30 11:50:06.00',49.969,-248,-1,90.7,663.0,-361,355,411,23.9
'2018-05-30 11:50:07.00',49.974,-248,-1,90.7,663.0,-361,354,411,23.9
'2018-05-30 11:50:08.00',49.979,-247,2,90.7,663.1,-361,354,411,23.9
'2018-05-30 11:50:09.00',49.977,-248,3,90.8,663.1,-361,354,411,23.9
'2018-05-30 11:50:10.00',49.974,-249,-1,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:11.00',49.974,-248,0,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:12.00',49.971,-248,-1,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:12.99',49.969,-247,-3,90.8,663.1,-361,354,410,23.9
