'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 11:50:14.00',49.967,-250,3,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:15.00',49.962,-250,2,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:16.00',49.958,-250,-2,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:17.00',49.956,-250,-2,90.8,663.1,-361,354,410,23.9
'2018-05-30 11:50:18.00',49.955,-250,1,90.8,663.2,-360,354,410,23.9
'2018-05-30 11:50:19.00',49.955,-252,1,90.8,663.2,-360,354,410,23.9
'2018-05-30 11:50:20.00',49.953,-250,-3,90.8,663.2,-360,353,410,23.9
'2018-05-30 11:50:21.00',49.953,-249,-3,90.8,663.2,-360,353,410,23.9
'2018-05-30 11:50:22.00',49.950,-251,3,90.8,663.3,-360,353,412,23.9
'2018-05-30 11:50:23.00',49.950,-251,1,90.8,663.3,-360,353,412,23.9
'2018-05-30 11:50:23.99',49.951,-250,-2,90.8,663.3,-360,353,412,23.9
'2018-05-30 11:50:25.00',49.949,-251,0,90.9,663.3,-360,353,412,23.9
'2018-05-30 11:50:25.99',49.949,-253,2,90.9,663.3,-360,354,412,23.9
'2018-05-30 11:50:27.00',49.949,-252,1,90.9,663.3,-360,354,412,23.9
'2018-05-30 11:50:28.00',49.948,-249,2,90.9,663.3,-360,354,410,23.9
'2018-05-30 11:50:29.00',49.946,-250,3,90.9,663.3,-360,354,410,23.9
'2018-05-30 11:50:30.00',49.945,-248,0,90.9,663.3,-360,354,410,23.9
'2018-05-30 11:50:31.00',49.947,-247,1,90.9,663.3,-359,354,410,23.9
'2018-05-30 11:50:32.00',49.943,-248,3,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:33.00',49.949,-247,-1,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:34.00',49.946,-248,3,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:35.00',49.951,-248,4,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:36.00',49.953,-250,0,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:36.99',49.955,-249,-1,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:38.00',49.956,-251,3,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:39.00',49.954,-250,2,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:40.00',49.955,-250,-1,90.9,663.4,-359,354,410,23.9
'2018-05-30 11:50:41.00',49.956,-249,-1,90.9,663.4,-359,354,408,23.9
'2018-05-30 11:50:42.00',49.951,-250,3,90.9,663.5,-359,354,408,23.9
'2018-05-30 11:50:43.00',49.953,-251,3,90.9,663.5,-359,354,408,23.9
'2018-05-30 11:50:44.00',49.954,-251,1,90.9,663.5,-359,354,408,23.9
'2018-05-30 11:50:45.00',49.955,-248,2,90.9,663.5,-359,354,408,23.9
'2018-05-30 11:50:46.00',49.954,-252,4,91.0,663.5,-359,354,408,23.9
'2018-05-30 11:50:47.00',49.954,-252,4,91.0,663.6,-359,354,408,23.9
'2018-05-30 11:50:48.00',49.956,-250,-1,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:49.00',49.953,-250,1,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:49.99',49.958,-250,3,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:51.00',49.953,-250,-3,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:51.99',49.953,-248,-1,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:53.00',49.957,-247,3,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:54.00',49.957,-250,3,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:55.00',49.957,-249,-1,91.0,663.6,-359,354,410,23.9
'2018-05-30 11:50:56.00',49.954,-247,-1,91.0,663.7,-359,354,410,23.9
'2018-05-30 11:50:57.00',49.957,-250,2,91.1,663.7,-359,354,410,23.9
'2018-05-30 11:50:58.00',49.956,-250,3,91.1,663.7,-359,354,410,23.9
'2018-05-30 11:50:59.00',49.954,-250,2,91.1,663.7,-359,354,410,23.9
'2018-05-30 11:51:00.00',49.952,-250,1,91.1,663.7,-359,354,410,23.9
'2018-05-30 11:51:01.00',49.951,-252,2,91.1,663.7,-359,354,410,23.9
'2018-05-30 11:51:02.00',49.953,-249,-3,91.1,663.8,-359,354,410,23.9
'2018-05-30 11:51:02.99',49.953,-248,-1,91.1,663.8,-359,354,410,23.9
'2018-05-30 11:51:04.00',49.949,-250,3,91.1,663.8,-359,354,410,23.9
'2018-05-30 11:51:05.00',49.950,-250,1,91.1,663.8,-359,354,410,23.9
'2018-05-30 11:51:06.00',49.948,-250,-1,91.1,663.8,-359,354,410,23.9
'2018-05-30 11:51:07.00',49.950,-250,2,91.1,663.8,-360,354,408,23.9
'2018-05-30 11:51:08.00',49.950,-250,0,91.1,663.8,-360,354,408,23.9
'2018-05-30 11:51:09.00',49.952,-247,-1,91.1,663.9,-360,354,408,23.9
'2018-05-30 11:51:10.00',49.950,-248,1,91.1,663.9,-360,354,408,23.9
'2018-05-30 11:51:11.00',49.948,-249,2,91.1,663.9,-360,354,408,23.9
'2018-05-30 11:51:12.00',49.950,-247,0,91.1,663.9,-360,354,408,23.9
'2018-05-30 11:51:13.00',49.955,-248,0,91.1,663.9,-360,354,408,23.9
'2018-05-30 11:51:14.00',49.957,-249,2,91.1,664.0,-360,354,407,23.9
'2018-05-30 11:51:15.00',49.957,-252,2,91.1,664.0,-360,354,407,23.9
'2018-05-30 11:51:15.99',49.959,-249,1,91.1,664.0,-360,354,407,23.9
'2018-05-30 11:51:17.00',49.962,-250,-1,91.1,664.0,-360,354,407,23.9
'2018-05-30 11:51:17.99',49.962,-251,1,91.2,664.0,-360,355,407,23.9
'2018-05-30 11:51:19.00',49.959,-250,1,91.2,664.0,-360,355,407,23.9
'2018-05-30 11:51:20.00',49.956,-250,-1,91.2,664.0,-360,355,407,23.9
'2018-05-30 11:51:21.00',49.956,-249,-2,91.2,664.1,-360,355,407,23.9
'2018-05-30 11:51:22.00',49.951,-250,2,91.2,664.1,-360,355,407,23.9
'2018-05-30 11:51:23.00',49.954,-250,0,91.2,664.1,-360,355,407,23.9
'2018-05-30 11:51:24.00',49.948,-250,0,91.2,664.1,-360,354,407,23.9
'2018-05-30 11:51:25.00',49.952,-250,4,91.2,664.1,-360,354,407,23.9
'2018-05-30 11:51:26.00',49.954,-252,3,91.2,664.1,-360,354,407,23.9
'2018-05-30 11:51:27.00',49.953,-250,1,91.2,664.1,-360,354,406,23.9
'2018-05-30 11:51:28.00',49.953,-250,1,91.2,664.1,-360,354,406,23.9
'2018-05-30 11:51:28.99',49.953,-250,3,91.2,664.1,-360,354,406,23.9
'2018-05-30 11:51:30.00',49.951,-251,0,91.2,664.1,-359,354,406,23.9
'2018-05-30 11:51:31.00',49.952,-248,-1,91.2,664.2,-359,354,406,23.9
'2018-05-30 11:51:32.00',49.953,-248,-1,91.2,664.2,-359,354,406,23.9
'2018-05-30 11:51:33.00',49.955,-249,3,91.2,664.2,-359,354,406,23.9
'2018-05-30 11:51:34.00',49.956,-248,-1,91.2,664.2,-359,354,408,23.9
'2018-05-30 11:51:35.00',49.958,-247,-1,91.2,664.2,-359,354,408,23.9
'2018-05-30 11:51:36.00',49.960,-248,0,91.3,664.3,-359,354,408,23.9
'2018-05-30 11:51:37.00',49.961,-251,1,91.3,664.3,-359,354,408,23.9
'2018-05-30 11:51:38.00',49.962,-251,1,91.3,664.3,-359,354,408,23.9
'2018-05-30 11:51:39.00',49.962,-250,-2,91.3,664.3,-359,354,408,23.9
'2018-05-30 11:51:40.00',49.964,-250,-2,91.3,664.3,-359,354,409,23.9
'2018-05-30 11:51:41.00',49.960,-251,1,91.3,664.3,-359,354,409,23.9
'2018-05-30 11:51:41.99',49.963,-250,1,91.3,664.3,-359,354,409,23.9
'2018-05-30 11:51:43.00',49.961,-250,-2,91.3,664.3,-359,354,409,23.9
'2018-05-30 11:51:43.99',49.960,-248,-3,91.3,664.4,-359,354,409,23.9
'2018-05-30 11:51:45.00',49.960,-249,1,91.3,664.4,-359,354,409,23.9
'2018-05-30 11:51:46.00',49.961,-251,3,91.3,664.4,-359,354,409,23.9
'2018-05-30 11:51:47.00',49.960,-250,3,91.3,664.4,-359,354,408,23.9
'2018-05-30 11:51:48.00',49.961,-250,-1,91.3,664.4,-359,354,408,23.9
'2018-05-30 11:51:49.00',49.961,-250,1,91.3,664.4,-359,354,408,23.9
'2018-05-30 11:51:50.00',49.963,-253,2,91.3,664.4,-359,354,408,23.9
'2018-05-30 11:51:51.00',49.964,-250,2,91.3,664.5,-359,355,408,23.9
'2018-05-30 11:51:52.00',49.965,-252,1,91.3,664.5,-359,355,408,23.8
'2018-05-30 11:51:52.99',49.965,-250,-2,91.3,664.5,-359,355,409,23.8
'2018-05-30 11:51:54.00',49.965,-251,0,91.3,664.5,-359,355,409,23.8
'2018-05-30 11:51:54.99',49.965,-252,0,91.3,664.5,-359,355,409,23.8
'2018-05-30 11:51:56.00',49.963,-253,-1,91.3,664.5,-360,355,409,23.8
'2018-05-30 11:51:57.00',49.962,-250,-2,91.3,664.6,-360,355,409,23.8
'2018-05-30 11:51:58.00',49.961,-248,-1,91.3,664.6,-360,355,409,23.8
'2018-05-30 11:51:59.00',49.960,-251,1,91.4,664.6,-360,355,409,23.8
'2018-05-30 11:52:00.00',49.961,-251,0,91.4,664.6,-360,355,408,23.8
'2018-05-30 11:52:01.00',49.960,-248,2,91.4,664.6,-360,355,408,23.8
'2018-05-30 11:52:02.00',49.959,-252,1,91.4,664.6,-360,355,408,23.8
'2018-05-30 11:52:03.00',49.959,-253,2,91.4,664.7,-360,355,408,23.8
'2018-05-30 11:52:04.00',49.958,-252,1,91.4,664.7,-360,355,408,23.8
'2018-05-30 11:52:05.00',49.955,-253,0,91.5,664.7,-359,355,408,23.8
'2018-05-30 11:52:05.99',49.953,-251,2,91.5,664.7,-359,355,408,23.7
'2018-05-30 11:52:07.00',49.952,-250,3,91.5,664.7,-359,355,408,23.7
'2018-05-30 11:52:08.00',49.952,-250,1,91.5,664.7,-359,355,408,23.7
'2018-05-30 11:52:09.00',49.952,-247,-1,91.5,664.7,-359,355,408,23.7
'2018-05-30 11:52:10.00',49.953,-250,0,91.5,664.8,-359,354,408,23.7
'2018-05-30 11:52:11.00',49.953,-248,0,91.5,664.8,-359,354,408,23.7
'2018-05-30 11:52:12.00',49.954,-249,0,91.5,664.8,-359,354,408,23.7
'2018-05-30 11:52:13.00',49.955,-251,2,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:14.00',49.954,-251,2,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:15.00',49.954,-249,-1,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:16.00',49.956,-248,-2,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:17.00',49.953,-251,3,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:18.00',49.954,-250,3,91.5,664.8,-359,354,406,23.7
'2018-05-30 11:52:18.99',49.954,-250,0,91.5,664.9,-359,354,407,23.7
'2018-05-30 11:52:20.00',49.955,-249,1,91.5,664.9,-359,354,407,23.7
'2018-05-30 11:52:20.99',49.956,-251,2,91.5,664.9,-359,354,407,23.7
'2018-05-30 11:52:22.00',49.954,-253,1,91.5,664.9,-359,354,407,23.7
'2018-05-30 11:52:23.00',49.953,-250,1,91.5,665.0,-359,354,407,23.7
'2018-05-30 11:52:24.00',49.952,-250,2,91.5,665.0,-359,354,407,23.7
'2018-05-30 11:52:25.00',49.951,-247,3,91.6,665.0,-359,354,407,23.7
'2018-05-30 11:52:26.00',49.953,-248,-1,91.6,665.0,-359,354,406,23.7
'2018-05-30 11:52:27.00',49.950,-248,0,91.6,665.0,-359,354,406,23.7
'2018-05-30 11:52:28.00',49.950,-248,3,91.6,665.0,-359,354,406,23.7
'2018-05-30 11:52:29.00',49.953,-248,1,91.6,665.0,-358,355,406,23.7
'2018-05-30 11:52:30.00',49.952,-247,1,91.6,665.0,-358,355,406,23.7
'2018-05-30 11:52:31.00',49.951,-247,1,91.6,665.0,-358,355,406,23.7
'2018-05-30 11:52:31.99',49.951,-250,3,91.6,665.1,-358,355,406,23.7
'2018-05-30 11:52:33.00',49.950,-250,0,91.7,665.1,-358,355,406,23.7
'2018-05-30 11:52:34.00',49.949,-249,-1,91.7,665.1,-358,355,406,23.7
'2018-05-30 11:52:35.00',49.949,-251,0,91.7,665.1,-358,354,406,23.7
'2018-05-30 11:52:36.00',49.948,-250,0,91.7,665.1,-358,354,406,23.7
'2018-05-30 11:52:37.00',49.949,-248,-3,91.7,665.2,-358,354,406,23.7
'2018-05-30 11:52:38.00',49.947,-250,1,91.7,665.2,-358,354,408,23.7
'2018-05-30 11:52:39.00',49.947,-250,2,91.7,665.2,-358,354,408,23.7
'2018-05-30 11:52:40.00',49.949,-249,-1,91.7,665.2,-358,354,408,23.7
'2018-05-30 11:52:41.00',49.949,-252,2,91.7,665.2,-358,354,408,23.7
'2018-05-30 11:52:42.00',49.949,-252,2,91.7,665.2,-358,354,408,23.7
'2018-05-30 11:52:43.00',49.947,-253,-1,91.7,665.2,-359,354,408,23.7
'2018-05-30 11:52:44.00',49.945,-250,1,91.7,665.2,-359,354,409,23.7
'2018-05-30 11:52:44.99',49.944,-250,2,91.7,665.3,-359,354,409,23.7
'2018-05-30 11:52:46.00',49.944,-248,-2,91.7,665.3,-359,354,409,23.7
'2018-05-30 11:52:46.99',49.943,-248,1,91.7,665.3,-359,354,409,23.7
'2018-05-30 11:52:48.00',49.943,-250,0,91.8,665.3,-359,354,409,23.7
'2018-05-30 11:52:49.00',49.942,-248,-1,91.8,665.3,-359,354,409,23.7
'2018-05-30 11:52:50.00',49.942,-250,1,91.8,665.3,-359,354,409,23.7
'2018-05-30 11:52:51.00',49.942,-252,2,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:52.00',49.940,-250,0,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:53.00',49.938,-252,0,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:54.00',49.934,-250,-3,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:55.00',49.934,-248,-1,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:56.00',49.928,-251,-1,91.8,665.4,-359,354,409,23.7
'2018-05-30 11:52:57.00',49.931,-248,1,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:52:57.99',49.934,-250,3,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:52:59.00',49.940,-252,1,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:53:00.00',49.945,-252,1,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:53:01.00',49.952,-250,1,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:53:02.00',49.954,-248,-1,91.8,665.5,-359,354,409,23.7
'2018-05-30 11:53:03.00',49.957,-247,-3,91.8,665.6,-359,354,409,23.7
'2018-05-30 11:53:04.00',49.960,-249,2,91.8,665.6,-359,354,408,23.7
'2018-05-30 11:53:05.00',49.962,-250,3,91.8,665.6,-359,354,408,23.7
'2018-05-30 11:53:06.00',49.963,-248,-1,91.8,665.6,-359,354,408,23.7
'2018-05-30 11:53:07.00',49.963,-247,0,91.9,665.6,-359,354,408,23.7
'2018-05-30 11:53:08.00',49.962,-247,1,91.9,665.6,-359,354,408,23.7
'2018-05-30 11:53:09.00',49.960,-247,1,91.9,665.6,-358,354,408,23.7
'2018-05-30 11:53:10.00',49.957,-250,2,91.9,665.6,-358,354,407,23.7
'2018-05-30 11:53:10.99',49.954,-248,0,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:12.00',49.954,-252,0,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:12.99',49.954,-251,1,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:14.00',49.955,-251,-1,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:15.00',49.956,-247,-1,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:16.00',49.956,-248,0,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:17.00',49.956,-250,3,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:18.00',49.958,-251,1,91.9,665.7,-358,354,407,23.7
'2018-05-30 11:53:19.00',49.955,-250,2,91.9,665.8,-358,355,407,23.7
'2018-05-30 11:53:20.00',49.956,-250,2,91.9,665.8,-358,355,407,23.7
'2018-05-30 11:53:21.00',49.956,-250,3,91.9,665.8,-358,355,407,23.7
'2018-05-30 11:53:22.00',49.956,-247,0,91.9,665.8,-358,355,407,23.7
'2018-05-30 11:53:23.00',49.956,-247,3,91.9,665.8,-358,355,407,23.7
'2018-05-30 11:53:23.99',49.958,-247,3,91.9,665.9,-358,355,407,23.7
'2018-05-30 11:53:25.00',49.959,-247,-1,91.9,665.9,-358,355,407,23.7
'2018-05-30 11:53:26.00',49.960,-247,0,91.9,665.9,-358,355,407,23.7
'2018-05-30 11:53:27.00',49.961,-248,2,91.9,665.9,-358,355,407,23.7
'2018-05-30 11:53:28.00',49.961,-248,1,92.0,665.9,-358,355,407,23.7
'2018-05-30 11:53:29.00',49.962,-250,2,92.0,665.9,-358,355,407,23.7
'2018-05-30 11:53:30.00',49.964,-250,1,92.0,665.9,-358,355,407,23.7
'2018-05-30 11:53:31.00',49.963,-250,-2,92.0,665.9,-358,355,407,23.7
'2018-05-30 11:53:32.00',49.965,-250,1,92.0,665.9,-358,355,407,23.7
'2018-05-30 11:53:33.00',49.966,-251,1,92.0,666.0,-358,355,407,23.7
'2018-05-30 11:53:34.00',49.968,-251,1,92.0,666.0,-358,355,407,23.7
'2018-05-30 11:53:34.99',49.972,-250,-3,92.0,666.0,-358,355,407,23.7
'2018-05-30 11:53:36.00',49.974,-249,-1,92.1,666.0,-358,355,407,23.7
'2018-05-30 11:53:36.99',49.976,-247,-1,92.1,666.0,-358,355,407,23.7
'2018-05-30 11:53:38.00',49.977,-248,0,92.1,666.1,-358,355,407,23.7
'2018-05-30 11:53:39.00',49.976,-248,3,92.1,666.1,-358,355,407,23.7
'2018-05-30 11:53:40.00',49.973,-249,3,92.1,666.1,-358,355,407,23.7
'2018-05-30 11:53:41.00',49.971,-250,1,92.1,666.1,-358,355,407,23.7
'2018-05-30 11:53:42.00',49.969,-252,-1,92.1,666.1,-358,355,409,23.7
'2018-05-30 11:53:43.00',49.972,-250,1,92.1,666.1,-358,355,409,23.7
'2018-05-30 11:53:44.00',49.975,-250,-1,92.1,666.1,-358,355,409,23.7
'2018-05-30 11:53:45.00',49.975,-250,3,92.1,666.1,-358,355,409,23.7
'2018-05-30 11:53:46.00',49.976,-250,1,92.1,666.2,-358,355,409,23.7
'2018-05-30 11:53:47.00',49.976,-253,1,92.1,666.2,-358,355,409,23.7
'2018-05-30 11:53:47.99',49.976,-251,3,92.1,666.2,-358,355,409,23.7
'2018-05-30 11:53:49.00',49.974,-251,0,92.1,666.2,-358,355,407,23.7
'2018-05-30 11:53:49.99',49.971,-250,1,92.1,666.2,-358,355,407,23.7
'2018-05-30 11:53:51.00',49.969,-249,4,92.1,666.3,-358,355,407,23.7
'2018-05-30 11:53:52.00',49.966,-251,3,92.1,666.3,-358,355,407,23.7
'2018-05-30 11:53:53.00',49.964,-251,1,92.1,666.3,-358,355,407,23.7
'2018-05-30 11:53:54.00',49.962,-250,-1,92.1,666.3,-358,355,407,23.7
'2018-05-30 11:53:55.00',49.961,-250,-2,92.1,666.3,-358,355,408,23.7
'2018-05-30 11:53:56.00',49.958,-248,1,92.1,666.3,-358,355,408,23.7
'2018-05-30 11:53:57.00',49.960,-248,3,92.1,666.3,-358,355,408,23.7
'2018-05-30 11:53:58.00',49.962,-248,-1,92.2,666.4,-358,355,408,23.7
'2018-05-30 11:53:59.00',49.964,-248,-2,92.2,666.4,-358,355,408,23.7
'2018-05-30 11:54:00.00',49.965,-247,0,92.2,666.4,-358,355,408,23.7
'2018-05-30 11:54:00.99',49.967,-251,2,92.2,666.4,-358,355,408,23.7
'2018-05-30 11:54:02.00',49.968,-252,2,92.2,666.4,-358,355,408,23.7
'2018-05-30 11:54:03.00',49.971,-250,-2,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:04.00',49.972,-250,0,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:05.00',49.974,-250,-1,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:06.00',49.975,-252,-1,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:07.00',49.975,-251,2,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:08.00',49.976,-250,1,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:09.00',49.975,-250,-3,92.2,666.5,-358,355,408,23.7
'2018-05-30 11:54:10.00',49.976,-249,-2,92.2,666.6,-358,355,408,23.7
'2018-05-30 11:54:11.00',49.976,-249,-2,92.2,666.6,-358,355,408,23.7
'2018-05-30 11:54:12.00',49.975,-248,-3,92.2,666.6,-358,355,408,23.7
'2018-05-30 11:54:13.00',49.973,-250,3,92.2,666.6,-358,355,408,23.7
'2018-05-30 11:54:13.99',49.972,-252,1,92.2,666.6,-358,355,408,23.7
'2018-05-30 11:54:15.00',49.971,-250,3,92.2,666.6,-358,355,407,23.7
'2018-05-30 11:54:15.99',49.972,-249,-1,92.3,666.6,-358,355,407,23.7
'2018-05-30 11:54:17.00',49.971,-250,-1,92.3,666.6,-358,355,407,23.8
'2018-05-30 11:54:18.00',49.972,-252,-1,92.3,666.6,-358,355,407,23.8
'2018-05-30 11:54:19.00',49.972,-253,1,92.3,666.7,-358,355,407,23.8
'2018-05-30 11:54:20.00',49.974,-253,2,92.3,666.7,-359,355,407,23.8
'2018-05-30 11:54:21.00',49.971,-252,2,92.3,666.7,-359,355,409,23.8
'2018-05-30 11:54:22.00',49.968,-251,0,92.3,666.7,-359,355,409,23.8
'2018-05-30 11:54:23.00',49.969,-247,0,92.3,666.7,-359,355,409,23.8
'2018-05-30 11:54:24.00',49.969,-248,1,92.3,666.8,-359,355,409,23.8
'2018-05-30 11:54:25.00',49.970,-250,3,92.3,666.8,-359,355,409,23.8
'2018-05-30 11:54:26.00',49.971,-247,-2,92.3,666.8,-359,355,409,23.8
'2018-05-30 11:54:26.99',49.974,-247,-1,92.3,666.8,-359,355,409,23.8
'2018-05-30 11:54:28.00',49.975,-247,-2,92.3,666.8,-359,355,407,23.8
'2018-05-30 11:54:29.00',49.977,-247,-1,92.3,666.8,-359,355,407,23.8
'2018-05-30 11:54:30.00',49.976,-249,0,92.3,666.8,-359,355,407,23.8
'2018-05-30 11:54:31.00',49.976,-248,0,92.3,666.8,-358,355,407,23.8
'2018-05-30 11:54:32.00',49.976,-250,3,92.3,666.9,-358,355,407,23.8
'2018-05-30 11:54:33.00',49.977,-252,1,92.3,666.9,-358,355,407,23.8
'2018-05-30 11:54:34.00',49.978,-250,0,92.3,666.9,-358,355,408,23.8
'2018-05-30 11:54:35.00',49.979,-251,-1,92.3,666.9,-358,355,408,23.8
'2018-05-30 11:54:36.00',49.980,-249,-1,92.3,666.9,-358,355,408,23.8
'2018-05-30 11:54:37.00',49.980,-250,1,92.3,666.9,-358,355,408,23.8
'2018-05-30 11:54:38.00',49.980,-250,0,92.3,667.0,-358,355,408,23.8
'2018-05-30 11:54:39.00',49.982,-252,-1,92.3,667.0,-358,355,408,23.8
'2018-05-30 11:54:39.99',49.984,-251,0,92.3,667.0,-358,355,408,23.8
'2018-05-30 11:54:41.00',49.986,-250,1,92.4,667.0,-358,355,408,23.8
'2018-05-30 11:54:41.99',49.989,-251,0,92.4,667.0,-358,355,408,23.8
'2018-05-30 11:54:43.00',49.991,-250,0,92.4,667.0,-358,355,408,23.8
'2018-05-30 11:54:44.00',49.991,-251,1,92.4,667.1,-358,355,408,23.8
'2018-05-30 11:54:45.00',49.990,-250,0,92.4,667.1,-358,355,408,23.8
'2018-05-30 11:54:46.00',49.989,-249,-3,92.4,667.1,-358,355,408,23.8
'2018-05-30 11:54:47.00',49.987,-250,-2,92.5,667.1,-358,355,407,23.8
'2018-05-30 11:54:48.00',49.983,-248,-3,92.5,667.1,-358,355,407,23.8
'2018-05-30 11:54:49.00',49.983,-250,-4,92.5,667.1,-358,355,407,23.8
'2018-05-30 11:54:50.00',49.982,-249,-1,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:51.00',49.981,-252,0,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:52.00',49.980,-250,2,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:52.99',49.980,-251,2,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:54.00',49.982,-252,0,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:55.00',49.982,-251,2,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:56.00',49.982,-252,0,92.5,667.2,-358,355,407,23.8
'2018-05-30 11:54:57.00',49.982,-251,-1,92.5,667.2,-358,354,407,23.8
'2018-05-30 11:54:58.00',49.982,-250,0,92.5,667.3,-358,354,407,23.8
'2018-05-30 11:54:59.00',49.981,-250,-1,92.5,667.3,-358,354,407,23.8
'2018-05-30 11:55:00.00',49.982,-251,2,92.5,667.3,-358,354,409,23.8
'2018-05-30 11:55:01.00',49.984,-252,2,92.5,667.3,-358,354,409,23.8
'2018-05-30 11:55:02.00',49.986,-252,3,92.5,667.3,-358,354,409,23.8
'2018-05-30 11:55:03.00',49.987,-253,4,92.5,667.4,-358,355,409,23.8
'2018-05-30 11:55:04.00',49.989,-253,1,92.5,667.4,-358,355,409,23.8
'2018-05-30 11:55:05.00',49.991,-253,0,92.5,667.4,-358,355,409,23.8
'2018-05-30 11:55:05.99',49.992,-253,2,92.5,667.4,-358,355,409,23.8
'2018-05-30 11:55:07.00',49.994,-253,2,92.6,667.4,-358,355,409,23.8
'2018-05-30 11:55:08.00',49.996,-253,1,92.6,667.4,-358,355,409,23.8
'2018-05-30 11:55:09.00',49.998,-254,1,92.6,667.4,-358,355,409,23.8
'2018-05-30 11:55:10.00',49.998,-250,-1,92.6,667.4,-358,355,409,23.8
'2018-05-30 11:55:11.00',49.998,-251,0,92.6,667.5,-358,355,409,23.8
'2018-05-30 11:55:12.00',49.996,-251,1,92.6,667.5,-358,355,407,23.8
'2018-05-30 11:55:13.00',49.995,-250,-1,92.6,667.5,-358,355,407,23.8
'2018-05-30 11:55:14.00',49.993,-251,0,92.6,667.5,-358,355,407,23.8
'2018-05-30 11:55:15.00',49.992,-250,-1,92.7,667.5,-358,355,407,23.8
'2018-05-30 11:55:16.00',49.990,-250,-1,92.7,667.6,-358,355,407,23.8
'2018-05-30 11:55:16.99',49.989,-251,-1,92.7,667.6,-358,355,407,23.8
'2018-05-30 11:55:18.00',49.988,-250,-1,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:18.99',49.986,-250,-2,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:20.00',49.986,-251,0,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:21.00',49.986,-253,0,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:22.00',49.986,-252,1,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:23.00',49.987,-250,2,92.7,667.6,-358,355,408,23.8
'2018-05-30 11:55:24.00',49.986,-252,1,92.7,667.7,-358,355,408,23.8
'2018-05-30 11:55:25.00',49.986,-250,-1,92.7,667.7,-358,355,408,23.8
'2018-05-30 11:55:26.00',49.988,-250,-2,92.7,667.7,-358,355,408,23.8
'2018-05-30 11:55:27.00',49.989,-251,-1,92.7,667.7,-358,355,408,23.8
'2018-05-30 11:55:28.00',49.990,-248,-1,92.7,667.8,-358,355,408,23.8
'2018-05-30 11:55:29.00',49.991,-248,-1,92.7,667.8,-358,355,408,23.8
'2018-05-30 11:55:29.99',49.992,-249,1,92.7,667.8,-358,355,408,23.8
'2018-05-30 11:55:31.00',49.992,-249,-2,92.8,667.8,-358,355,408,23.8
'2018-05-30 11:55:32.00',49.992,-251,-1,92.8,667.8,-358,355,408,23.8
'2018-05-30 11:55:33.00',49.993,-249,1,92.8,667.8,-358,355,408,23.8
'2018-05-30 11:55:34.00',49.993,-250,2,92.8,667.8,-358,355,408,23.8
'2018-05-30 11:55:35.00',49.994,-249,1,92.8,667.8,-357,355,408,23.8
'2018-05-30 11:55:36.00',49.994,-250,3,92.8,667.9,-357,355,408,23.8
'2018-05-30 11:55:37.00',49.994,-250,2,92.8,667.9,-357,355,408,23.8
'2018-05-30 11:55:38.00',49.995,-252,3,92.8,667.9,-357,355,408,23.8
'2018-05-30 11:55:39.00',49.997,-250,-14,92.8,667.9,-358,355,408,23.8
'2018-05-30 11:55:40.00',49.998,-250,1,92.8,668.0,-358,355,408,23.8
'2018-05-30 11:55:41.00',49.999,-250,3,92.8,668.0,-358,355,408,23.8
'2018-05-30 11:55:42.00',50.000,-252,2,92.8,668.0,-358,355,410,23.8
'2018-05-30 11:55:42.99',50.001,-250,3,92.8,668.0,-357,355,410,23.8
'2018-05-30 11:55:44.00',50.001,-252,3,92.8,668.0,-357,355,410,23.8
'2018-05-30 11:55:44.99',50.001,-251,2,92.8,668.0,-357,355,410,23.8
'2018-05-30 11:55:46.00',50.002,-250,3,92.9,668.0,-357,354,410,23.8
'2018-05-30 11:55:47.00',50.004,-250,2,92.9,668.0,-357,354,410,23.8
'2018-05-30 11:55:48.00',50.005,-249,2,92.9,668.1,-357,354,410,23.8
'2018-05-30 11:55:49.00',50.005,-251,3,92.9,668.1,-357,354,410,23.8
'2018-05-30 11:55:50.00',50.004,-247,2,92.9,668.1,-357,354,410,23.8
'2018-05-30 11:55:51.00',50.005,-247,2,92.9,668.1,-357,354,410,23.8
'2018-05-30 11:55:52.00',50.006,-249,-1,92.9,668.1,-357,354,410,23.8
'2018-05-30 11:55:53.00',50.006,-248,-2,92.9,668.1,-357,355,410,23.8
'2018-05-30 11:55:54.00',50.007,-250,1,92.9,668.1,-357,355,410,23.8
'2018-05-30 11:55:55.00',50.007,-248,-2,92.9,668.1,-357,355,410,23.8
'2018-05-30 11:55:55.99',50.007,-248,-1,92.9,668.1,-357,355,411,23.8
'2018-05-30 11:55:57.00',50.007,-248,-3,92.9,668.2,-357,355,411,23.8
'2018-05-30 11:55:58.00',50.007,-248,-2,92.9,668.2,-357,355,411,23.8
'2018-05-30 11:55:59.00',50.009,-248,1,92.9,668.2,-357,355,411,23.9
'2018-05-30 11:56:00.00',50.011,-247,3,92.9,668.2,-357,355,411,23.9
'2018-05-30 11:56:01.00',50.012,-248,1,92.9,668.2,-357,355,411,23.9
'2018-05-30 11:56:02.00',50.013,-250,0,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:03.00',50.016,-249,-1,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:04.00',50.016,-250,2,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:05.00',50.016,-248,1,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:06.00',50.014,-248,0,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:07.00',50.013,-248,-1,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:08.00',50.011,-247,2,92.9,668.3,-357,355,410,23.9
'2018-05-30 11:56:08.99',50.008,-248,-1,93.0,668.4,-357,355,407,23.9
'2018-05-30 11:56:10.00',50.006,-248,-1,93.0,668.4,-356,355,407,23.9
'2018-05-30 11:56:10.99',50.002,-248,4,93.0,668.4,-356,355,407,23.9
'2018-05-30 11:56:12.00',49.999,-250,4,93.0,668.4,-356,355,407,23.9
'2018-05-30 11:56:13.00',49.995,-247,-2,93.0,668.4,-356,355,407,23.9
'2018-05-30 11:56:14.00',49.991,-248,0,93.0,668.4,-356,355,407,23.9
'2018-05-30 11:56:15.00',49.988,-248,-1,93.0,668.5,-356,355,407,23.9
'2018-05-30 11:56:16.00',49.983,-248,-1,93.1,668.5,-356,355,407,23.9
'2018-05-30 11:56:17.00',49.981,-251,0,93.1,668.5,-356,355,407,23.9
'2018-05-30 11:56:18.00',49.977,-251,0,93.1,668.5,-356,355,407,23.9
'2018-05-30 11:56:19.00',49.977,-250,1,93.1,668.5,-356,355,407,23.9
'2018-05-30 11:56:20.00',49.977,-250,-1,93.1,668.5,-356,355,407,23.9
'2018-05-30 11:56:21.00',49.978,-250,0,93.1,668.6,-357,355,407,23.9
'2018-05-30 11:56:21.99',49.979,-251,0,93.1,668.6,-357,355,408,23.9
'2018-05-30 11:56:23.00',49.981,-250,0,93.1,668.6,-357,355,408,23.9
'2018-05-30 11:56:24.00',49.982,-250,-1,93.1,668.6,-357,355,408,23.9
'2018-05-30 11:56:25.00',49.984,-251,2,93.1,668.6,-357,355,408,23.9
'2018-05-30 11:56:26.00',49.986,-252,3,93.1,668.6,-357,355,408,23.9
'2018-05-30 11:56:27.00',49.988,-252,1,93.1,668.7,-357,355,408,23.9
'2018-05-30 11:56:28.00',49.992,-253,3,93.1,668.7,-357,355,409,23.9
'2018-05-30 11:56:29.00',49.995,-252,3,93.1,668.7,-357,355,409,23.9
'2018-05-30 11:56:30.00',49.996,-253,0,93.1,668.7,-357,355,409,23.9
'2018-05-30 11:56:31.00',49.996,-253,3,93.1,668.7,-357,355,409,23.9
'2018-05-30 11:56:32.00',49.994,-253,-20,93.1,668.7,-357,355,409,23.9
'2018-05-30 11:56:33.00',49.992,-254,1,93.1,668.8,-357,355,409,23.9
'2018-05-30 11:56:34.00',49.989,-247,0,93.1,668.8,-357,355,407,23.9
'2018-05-30 11:56:34.99',49.989,-252,-3,93.1,668.8,-357,355,407,23.9
'2018-05-30 11:56:36.00',49.985,-248,-1,93.1,668.8,-357,355,407,23.9
'2018-05-30 11:56:36.99',49.984,-247,-1,93.1,668.8,-356,355,407,23.9
'2018-05-30 11:56:38.00',49.984,-249,0,93.1,668.8,-356,354,407,23.9
'2018-05-30 11:56:39.00',49.992,-248,2,93.1,668.8,-356,354,407,23.9
'2018-05-30 11:56:40.00',49.986,-247,2,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:41.00',49.988,-249,3,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:42.00',49.989,-249,3,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:43.00',49.990,-248,3,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:44.00',49.990,-248,2,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:45.00',49.990,-248,2,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:45.99',49.989,-249,1,93.2,668.9,-356,354,407,23.9
'2018-05-30 11:56:47.00',49.990,-248,2,93.2,669.0,-356,354,407,23.9
'2018-05-30 11:56:47.99',49.990,-247,-2,93.2,669.0,-356,354,408,23.9
'2018-05-30 11:56:49.00',49.992,-247,0,93.2,669.0,-357,354,408,23.9
'2018-05-30 11:56:50.00',49.993,-246,-1,93.2,669.0,-357,354,408,23.9
'2018-05-30 11:56:51.00',49.993,-247,1,93.2,669.0,-356,355,408,23.9
'2018-05-30 11:56:52.00',49.995,-247,-1,93.2,669.0,-356,355,408,23.9
'2018-05-30 11:56:53.00',49.996,-248,-3,93.2,669.1,-356,355,408,23.9
'2018-05-30 11:56:54.00',49.996,-248,-2,93.2,669.1,-356,355,409,23.9
'2018-05-30 11:56:55.00',49.996,-247,-1,93.2,669.1,-356,355,409,23.9
'2018-05-30 11:56:56.00',49.995,-248,-3,93.3,669.1,-356,355,409,23.9
'2018-05-30 11:56:57.00',49.994,-250,-3,93.3,669.1,-357,355,409,23.9
'2018-05-30 11:56:58.00',49.993,-248,-2,93.3,669.1,-357,355,409,23.9
'2018-05-30 11:56:58.99',49.989,-248,-2,93.3,669.2,-357,355,409,23.9
'2018-05-30 11:57:00.00',49.988,-249,1,93.3,669.2,-357,355,407,23.9
'2018-05-30 11:57:01.00',49.984,-248,1,93.3,669.2,-357,355,407,23.9
'2018-05-30 11:57:02.00',49.985,-250,2,93.3,669.2,-357,355,407,23.9
'2018-05-30 11:57:03.00',49.985,-248,0,93.3,669.2,-357,354,407,23.9
'2018-05-30 11:57:04.00',49.985,-251,0,93.3,669.2,-357,354,407,23.9
'2018-05-30 11:57:05.00',49.985,-251,2,93.3,669.3,-357,354,407,23.9
'2018-05-30 11:57:06.00',49.984,-250,1,93.3,669.3,-357,354,407,23.9
'2018-05-30 11:57:07.00',49.984,-251,0,93.3,669.3,-357,354,407,23.9
'2018-05-30 11:57:08.00',49.983,-251,1,93.3,669.3,-357,354,407,23.9
'2018-05-30 11:57:09.00',49.985,-250,0,93.3,669.3,-357,354,407,23.9
'2018-05-30 11:57:10.00',49.985,-251,-1,93.3,669.3,-357,355,407,23.9
'2018-05-30 11:57:11.00',49.984,-250,-1,93.3,669.4,-357,355,407,23.9
'2018-05-30 11:57:11.99',49.983,-251,0,93.3,669.4,-357,355,407,23.9
'2018-05-30 11:57:13.00',49.981,-251,2,93.3,669.4,-357,355,405,23.9
'2018-05-30 11:57:13.99',49.980,-250,1,93.3,669.4,-357,355,405,23.9
'2018-05-30 11:57:15.00',49.978,-252,-1,93.3,669.4,-357,355,405,23.9
'2018-05-30 11:57:16.00',49.978,-250,-1,93.3,669.4,-357,355,405,23.9
'2018-05-30 11:57:17.00',49.978,-251,-3,93.3,669.5,-357,355,405,23.9
'2018-05-30 11:57:18.00',49.978,-249,-1,93.3,669.5,-357,355,405,23.9
'2018-05-30 11:57:19.00',49.978,-248,-2,93.3,669.5,-357,355,405,23.9
'2018-05-30 11:57:20.00',49.978,-250,-3,93.3,669.5,-357,355,406,23.9
'2018-05-30 11:57:21.00',49.979,-251,1,93.3,669.5,-357,355,406,23.9
'2018-05-30 11:57:22.00',49.979,-250,0,93.3,669.5,-357,355,406,23.9
'2018-05-30 11:57:23.00',49.979,-252,0,93.3,669.6,-357,355,406,23.9
'2018-05-30 11:57:24.00',49.980,-250,0,93.3,669.6,-357,355,406,23.9
'2018-05-30 11:57:24.99',49.982,-251,0,93.4,669.6,-357,355,406,23.9
'2018-05-30 11:57:26.00',49.982,-251,0,93.4,669.6,-357,355,406,23.9
'2018-05-30 11:57:27.00',49.982,-250,1,93.4,669.6,-357,355,406,23.9
'2018-05-30 11:57:28.00',49.981,-251,0,93.4,669.6,-357,355,406,23.9
'2018-05-30 11:57:29.00',49.980,-251,1,93.5,669.7,-357,355,406,23.9
'2018-05-30 11:57:30.00',49.979,-252,3,93.5,669.7,-357,355,406,23.9
'2018-05-30 11:57:31.00',49.979,-252,1,93.5,669.7,-357,355,406,23.9
'2018-05-30 11:57:32.00',49.977,-252,2,93.5,669.7,-356,355,406,23.9
'2018-05-30 11:57:33.00',49.975,-252,0,93.5,669.7,-356,355,405,23.9
'2018-05-30 11:57:34.00',49.974,-251,0,93.5,669.7,-356,355,405,23.9
'2018-05-30 11:57:35.00',49.974,-251,1,93.5,669.7,-356,355,405,23.9
'2018-05-30 11:57:36.00',49.972,-251,2,93.5,669.8,-356,355,405,23.9
'2018-05-30 11:57:37.00',49.971,-250,3,93.5,669.8,-356,355,405,23.9
'2018-05-30 11:57:37.99',49.970,-250,0,93.5,669.8,-356,355,405,23.9
'2018-05-30 11:57:39.00',49.968,-250,-1,93.5,669.8,-356,355,405,23.9
'2018-05-30 11:57:39.99',49.964,-247,1,93.5,669.8,-356,355,406,23.9
'2018-05-30 11:57:41.00',49.961,-252,1,93.5,669.8,-356,355,406,23.9
'2018-05-30 11:57:42.00',49.958,-250,2,93.5,669.9,-356,355,406,23.9
'2018-05-30 11:57:43.00',49.954,-251,-1,93.5,669.9,-356,355,406,23.9
'2018-05-30 11:57:44.00',49.953,-250,0,93.5,669.9,-356,355,406,23.9
'2018-05-30 11:57:45.00',49.953,-250,1,93.5,669.9,-356,355,406,23.9
'2018-05-30 11:57:46.00',49.953,-249,-1,93.5,669.9,-356,355,405,23.9
'2018-05-30 11:57:47.00',49.956,-250,0,93.5,669.9,-356,355,405,23.9
'2018-05-30 11:57:48.00',49.957,-249,-1,93.5,670.0,-356,355,405,23.9
'2018-05-30 11:57:49.00',49.959,-251,2,93.6,670.0,-356,355,405,23.9
'2018-05-30 11:57:50.00',49.960,-250,0,93.6,670.0,-356,355,405,23.9
'2018-05-30 11:57:50.99',49.961,-250,0,93.6,670.0,-356,355,405,23.9
'2018-05-30 11:57:52.00',49.963,-249,3,93.6,670.0,-356,355,406,23.9
'2018-05-30 11:57:53.00',49.966,-253,2,93.6,670.0,-356,355,406,23.9
'2018-05-30 11:57:54.00',49.968,-253,1,93.6,670.1,-356,355,406,23.9
'2018-05-30 11:57:55.00',49.970,-252,1,93.6,670.1,-356,355,406,23.9
'2018-05-30 11:57:56.00',49.972,-250,0,93.6,670.1,-356,355,406,23.9
'2018-05-30 11:57:57.00',49.973,-250,3,93.6,670.1,-356,355,406,23.9
'2018-05-30 11:57:58.00',49.974,-250,1,93.7,670.1,-356,355,406,23.9
'2018-05-30 11:57:59.00',49.976,-252,2,93.7,670.1,-356,355,406,23.9
'2018-05-30 11:58:00.00',49.977,-251,2,93.7,670.1,-356,355,406,23.9
'2018-05-30 11:58:01.00',49.978,-248,1,93.7,670.1,-356,355,406,23.9
'2018-05-30 11:58:02.00',49.978,-250,-1,93.7,670.2,-356,355,406,23.9
'2018-05-30 11:58:03.00',49.978,-247,-1,93.7,670.2,-356,355,406,23.9
'2018-05-30 11:58:03.99',49.977,-250,-1,93.7,670.2,-356,355,406,23.9
'2018-05-30 11:58:05.00',49.977,-248,1,93.7,670.2,-356,355,406,23.9
'2018-05-30 11:58:05.99',49.978,-250,2,93.7,670.3,-356,355,408,23.9
'2018-05-30 11:58:07.00',49.978,-250,1,93.7,670.3,-356,355,408,23.9
'2018-05-30 11:58:08.00',49.979,-248,1,93.7,670.3,-356,355,408,23.9
'2018-05-30 11:58:09.00',49.979,-248,0,93.7,670.3,-356,355,408,23.9
'2018-05-30 11:58:10.00',49.979,-248,-1,93.7,670.3,-356,354,408,23.9
'2018-05-30 11:58:11.00',49.980,-247,-2,93.8,670.3,-356,354,408,23.9
'2018-05-30 11:58:12.00',49.981,-248,-2,93.8,670.4,-356,354,408,23.9
'2018-05-30 11:58:13.00',49.980,-248,0,93.8,670.4,-356,354,408,23.9
'2018-05-30 11:58:14.00',49.980,-248,1,93.8,670.4,-356,354,408,23.9
'2018-05-30 11:58:15.00',49.980,-250,1,93.8,670.4,-356,354,408,23.9
'2018-05-30 11:58:16.00',49.980,-250,2,93.8,670.4,-356,354,408,23.9
'2018-05-30 11:58:16.99',49.979,-249,-1,93.8,670.4,-356,355,408,23.9
'2018-05-30 11:58:18.00',49.979,-250,1,93.8,670.5,-356,355,408,23.9
'2018-05-30 11:58:19.00',49.978,-248,0,93.8,670.5,-356,355,408,23.9
'2018-05-30 11:58:20.00',49.978,-249,0,93.8,670.5,-356,355,406,23.9
'2018-05-30 11:58:21.00',49.978,-248,3,93.8,670.5,-356,355,406,23.9
'2018-05-30 11:58:22.00',49.980,-250,-1,93.8,670.5,-355,355,406,23.9
'2018-05-30 11:58:23.00',49.982,-253,2,93.8,670.5,-355,355,406,23.9
'2018-05-30 11:58:24.00',49.984,-250,1,93.8,670.6,-355,354,406,23.9
'2018-05-30 11:58:25.00',49.985,-250,1,93.8,670.6,-355,354,406,23.9
'2018-05-30 11:58:26.00',49.985,-250,1,93.8,670.6,-355,354,407,23.9
'2018-05-30 11:58:27.00',49.984,-250,-1,93.9,670.6,-355,354,407,23.9
'2018-05-30 11:58:27.99',49.983,-250,-1,93.9,670.6,-355,354,407,23.9
'2018-05-30 11:58:29.00',49.982,-249,-1,93.9,670.6,-355,354,407,23.9
'2018-05-30 11:58:29.99',49.981,-247,1,93.9,670.6,-355,355,407,23.9
'2018-05-30 11:58:31.00',49.979,-252,-1,93.9,670.7,-355,355,407,23.9
'2018-05-30 11:58:32.00',49.977,-251,2,93.9,670.7,-355,355,407,23.9
'2018-05-30 11:58:33.00',49.975,-250,3,93.9,670.7,-355,355,407,23.9
'2018-05-30 11:58:34.00',49.972,-250,3,93.9,670.7,-355,355,407,23.9
'2018-05-30 11:58:35.00',49.972,-250,0,93.9,670.7,-355,355,407,23.9
'2018-05-30 11:58:36.00',49.972,-250,-1,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:37.00',49.973,-249,3,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:38.00',49.973,-253,2,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:39.00',49.973,-251,2,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:40.00',49.974,-252,-1,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:40.99',49.975,-250,2,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:42.00',49.975,-250,1,93.9,670.8,-355,355,407,23.9
'2018-05-30 11:58:42.99',49.976,-248,1,93.9,670.9,-355,355,407,23.9
'2018-05-30 11:58:44.00',49.977,-250,2,93.9,670.9,-355,355,407,23.9
'2018-05-30 11:58:45.00',49.975,-248,3,93.9,670.9,-355,355,407,23.9
'2018-05-30 11:58:46.00',49.974,-248,2,93.9,670.9,-355,355,407,23.9
'2018-05-30 11:58:47.00',49.973,-246,0,93.9,670.9,-355,355,408,23.9
'2018-05-30 11:58:48.00',49.972,-247,-2,93.9,671.0,-355,355,408,23.9
'2018-05-30 11:58:49.00',49.970,-247,0,93.9,671.0,-355,355,408,23.9
'2018-05-30 11:58:50.00',49.969,-250,1,93.9,671.0,-355,354,408,23.9
'2018-05-30 11:58:51.00',49.968,-250,2,93.9,671.0,-355,354,408,23.9
'2018-05-30 11:58:52.00',49.967,-250,1,94.0,671.0,-355,354,408,23.9
'2018-05-30 11:58:53.00',49.965,-250,-1,94.0,671.0,-355,354,407,23.9
'2018-05-30 11:58:53.99',49.966,-249,-1,94.0,671.0,-355,354,407,23.9
'2018-05-30 11:58:55.00',49.966,-250,1,94.0,671.1,-355,354,407,23.9
'2018-05-30 11:58:56.00',49.967,-252,2,94.0,671.1,-355,354,407,23.9
'2018-05-30 11:58:57.00',49.970,-249,3,94.0,671.1,-355,354,407,23.9
'2018-05-30 11:58:58.00',49.972,-247,-1,94.0,671.1,-355,354,407,23.9
'2018-05-30 11:58:59.00',49.974,-248,-3,94.0,671.1,-355,354,406,23.9
'2018-05-30 11:59:00.00',49.978,-248,0,94.0,671.2,-355,354,406,23.9
'2018-05-30 11:59:01.00',49.981,-248,0,94.0,671.2,-355,354,406,23.9
'2018-05-30 11:59:02.00',49.985,-251,1,94.0,671.2,-355,355,406,23.9
'2018-05-30 11:59:03.00',49.986,-250,2,94.0,671.2,-355,355,406,23.9
'2018-05-30 11:59:04.00',49.987,-251,2,94.0,671.2,-355,355,406,23.9
'2018-05-30 11:59:05.00',49.987,-251,2,94.0,671.2,-355,355,408,23.9
'2018-05-30 11:59:06.00',49.985,-251,2,94.0,671.2,-355,355,408,23.9
'2018-05-30 11:59:06.99',49.985,-250,1,94.1,671.3,-355,355,408,23.9
'2018-05-30 11:59:08.00',49.985,-250,1,94.1,671.3,-355,355,408,23.9
'2018-05-30 11:59:08.99',49.984,-250,1,94.1,671.3,-355,354,408,23.9
'2018-05-30 11:59:10.00',49.983,-251,0,94.1,671.3,-355,354,408,23.9
'2018-05-30 11:59:11.00',49.981,-250,1,94.1,671.3,-355,354,408,23.9
'2018-05-30 11:59:12.00',49.979,-251,3,94.1,671.4,-355,354,409,23.9
'2018-05-30 11:59:13.00',49.976,-253,3,94.1,671.4,-356,354,409,23.9
'2018-05-30 11:59:14.00',49.976,-252,3,94.1,671.4,-356,354,409,23.9
'2018-05-30 11:59:15.00',49.976,-253,3,94.1,671.4,-355,354,409,23.9
'2018-05-30 11:59:16.00',49.976,-251,0,94.1,671.4,-355,354,409,23.9
'2018-05-30 11:59:17.00',49.976,-252,0,94.1,671.4,-355,354,409,23.9
'2018-05-30 11:59:18.00',49.977,-249,0,94.1,671.4,-355,354,407,23.9
'2018-05-30 11:59:19.00',49.977,-251,2,94.1,671.5,-355,354,407,23.9
'2018-05-30 11:59:19.99',49.977,-250,3,94.1,671.5,-355,354,407,23.9
'2018-05-30 11:59:21.00',49.976,-250,3,94.1,671.5,-355,354,407,23.9
'2018-05-30 11:59:22.00',49.976,-248,2,94.1,671.5,-355,354,407,23.9
'2018-05-30 11:59:23.00',49.975,-247,0,94.2,671.5,-355,354,407,23.9
'2018-05-30 11:59:24.00',49.974,-247,-1,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:25.00',49.971,-248,0,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:26.00',49.968,-248,1,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:27.00',49.968,-250,1,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:28.00',49.965,-248,0,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:29.00',49.962,-247,-2,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:30.00',49.959,-248,-1,94.2,671.6,-355,354,408,23.9
'2018-05-30 11:59:31.00',49.958,-250,2,94.2,671.7,-355,354,409,23.9
'2018-05-30 11:59:32.00',49.956,-251,1,94.2,671.7,-355,354,409,23.9
'2018-05-30 11:59:32.99',49.953,-250,-1,94.2,671.7,-355,354,409,23.9
'2018-05-30 11:59:34.00',49.952,-250,1,94.2,671.7,-355,354,409,23.9
'2018-05-30 11:59:34.99',49.951,-250,-1,94.2,671.7,-355,354,409,23.9
'2018-05-30 11:59:36.00',49.951,-247,-1,94.2,671.8,-355,354,409,23.9
'2018-05-30 11:59:37.00',49.946,-247,1,94.2,671.8,-355,354,408,23.9
'2018-05-30 11:59:38.00',49.952,-250,2,94.2,671.8,-355,354,408,23.9
'2018-05-30 11:59:39.00',49.953,-247,3,94.2,671.8,-355,354,408,23.9
'2018-05-30 11:59:40.00',49.957,-247,-1,94.2,671.8,-355,354,408,23.9
'2018-05-30 11:59:41.00',49.962,-251,-1,94.2,671.8,-355,354,408,23.9
'2018-05-30 11:59:42.00',49.965,-252,2,94.2,671.9,-355,354,408,23.9
'2018-05-30 11:59:43.00',49.971,-251,0,94.2,671.9,-355,354,408,23.9
'2018-05-30 11:59:44.00',49.978,-251,3,94.2,671.9,-355,354,408,23.8
'2018-05-30 11:59:45.00',49.982,-250,-2,94.2,671.9,-355,354,408,23.8
'2018-05-30 11:59:45.99',49.987,-252,-1,94.2,671.9,-355,354,408,23.8
'2018-05-30 11:59:47.00',49.990,-251,-1,94.2,672.0,-355,354,408,23.8
'2018-05-30 11:59:48.00',49.992,-252,-1,94.2,672.0,-355,354,408,23.8
'2018-05-30 11:59:49.00',49.995,-250,1,94.2,672.0,-355,354,408,23.8
'2018-05-30 11:59:50.00',49.997,-250,0,94.2,672.0,-355,354,406,23.8
'2018-05-30 11:59:51.00',49.998,-250,14,94.3,672.0,-355,354,406,23.7
'2018-05-30 11:59:52.00',50.005,-247,10,94.3,672.0,-355,354,406,23.7
'2018-05-30 11:59:53.00',50.000,-248,10,94.3,672.0,-355,354,406,23.7
'2018-05-30 11:59:54.00',49.999,-247,15,94.3,672.1,-355,354,406,23.7
'2018-05-30 11:59:55.00',49.998,-248,0,94.3,672.1,-355,354,406,23.7
'2018-05-30 11:59:56.00',49.996,-250,1,94.3,672.1,-355,354,406,23.7
'2018-05-30 11:59:56.99',49.994,-249,1,94.3,672.1,-355,354,409,23.7
'2018-05-30 11:59:58.00',49.990,-250,1,94.3,672.2,-355,354,409,23.7
'2018-05-30 11:59:58.99',49.988,-250,2,94.3,672.2,-355,354,409,23.7
'2018-05-30 12:00:00.00',49.985,-249,1,94.3,672.2,-355,354,409,23.7
'2018-05-30 12:00:01.00',49.984,-250,2,94.3,672.2,-355,354,409,23.7
'2018-05-30 12:00:02.00',49.983,-248,1,94.3,672.2,-355,354,409,23.7
'2018-05-30 12:00:03.00',49.981,-247,-1,94.3,672.2,-355,354,409,23.7
'2018-05-30 12:00:04.00',49.980,-249,1,94.3,672.2,-354,354,407,23.7
'2018-05-30 12:00:05.00',49.979,-247,3,94.3,672.2,-354,354,407,23.7
'2018-05-30 12:00:06.00',49.978,-249,1,94.3,672.3,-355,354,407,23.7
'2018-05-30 12:00:07.00',49.978,-251,3,94.3,672.3,-355,354,407,23.7
'2018-05-30 12:00:08.00',49.978,-247,3,94.3,672.3,-355,354,407,23.7
'2018-05-30 12:00:09.00',49.980,-250,2,94.4,672.3,-354,354,407,23.7
'2018-05-30 12:00:09.99',49.980,-250,0,94.4,672.4,-354,354,407,23.7
'2018-05-30 12:00:11.00',49.978,-250,-1,94.4,672.4,-354,354,407,23.7
'2018-05-30 12:00:11.99',49.980,-250,-1,94.4,672.4,-354,354,407,23.7
'2018-05-30 12:00:13.00',49.979,-250,-1,94.5,672.4,-354,354,407,23.7
'2018-05-30 12:00:14.00',49.979,-252,2,94.5,672.4,-354,354,407,23.7
'2018-05-30 12:00:15.00',49.979,-250,2,94.5,672.4,-354,354,407,23.7
'2018-05-30 12:00:16.00',49.979,-251,1,94.5,672.4,-354,354,409,23.7
'2018-05-30 12:00:17.00',49.979,-251,0,94.5,672.4,-354,354,409,23.7
'2018-05-30 12:00:18.00',49.980,-250,-1,94.5,672.5,-354,354,409,23.7
'2018-05-30 12:00:19.00',49.980,-250,-2,94.5,672.5,-354,354,409,23.7
'2018-05-30 12:00:20.00',49.981,-249,-1,94.5,672.5,-354,354,409,23.7
'2018-05-30 12:00:21.00',49.983,-248,-3,94.5,672.5,-354,354,409,23.7
'2018-05-30 12:00:22.00',49.983,-250,-1,94.5,672.6,-355,354,409,23.7
'2018-05-30 12:00:22.99',49.983,-251,-1,94.5,672.6,-355,354,410,23.7
'2018-05-30 12:00:24.00',49.984,-250,2,94.5,672.6,-355,354,410,23.7
'2018-05-30 12:00:25.00',49.983,-252,0,94.5,672.6,-355,354,410,23.7
'2018-05-30 12:00:26.00',49.982,-251,2,94.5,672.6,-355,354,410,23.7
'2018-05-30 12:00:27.00',49.978,-251,1,94.5,672.6,-355,354,410,23.7
'2018-05-30 12:00:28.00',49.984,-250,0,94.5,672.6,-355,354,410,23.6
'2018-05-30 12:00:29.00',49.983,-250,-2,94.5,672.6,-355,354,409,23.6
'2018-05-30 12:00:30.00',49.981,-252,-1,94.5,672.7,-355,354,409,23.6
'2018-05-30 12:00:31.00',49.981,-250,-1,94.5,672.7,-355,354,409,23.5
'2018-05-30 12:00:32.00',49.981,-251,2,94.5,672.7,-355,354,409,23.5
'2018-05-30 12:00:33.00',49.980,-252,3,94.5,672.8,-355,355,409,23.5
'2018-05-30 12:00:34.00',49.981,-252,1,94.5,672.8,-355,355,409,23.5
'2018-05-30 12:00:35.00',49.982,-254,2,94.6,672.8,-355,355,409,23.4
'2018-05-30 12:00:35.99',49.983,-253,2,94.6,672.8,-355,355,408,23.4
'2018-05-30 12:00:37.00',49.983,-253,-1,94.6,672.8,-355,355,408,23.4
'2018-05-30 12:00:37.99',49.982,-251,0,94.6,672.8,-355,355,408,23.4
'2018-05-30 12:00:39.00',49.984,-251,-1,94.6,672.8,-355,355,408,23.4
'2018-05-30 12:00:40.00',49.983,-251,-1,94.6,672.9,-355,354,408,23.4
'2018-05-30 12:00:41.00',49.983,-251,1,94.6,672.9,-355,354,408,23.4
'2018-05-30 12:00:42.00',49.983,-251,2,94.7,672.9,-355,354,408,23.4
'2018-05-30 12:00:43.00',49.982,-251,1,94.7,672.9,-355,354,408,23.4
'2018-05-30 12:00:44.00',49.980,-251,1,94.7,672.9,-355,354,408,23.4
'2018-05-30 12:00:45.00',49.979,-251,0,94.7,673.0,-355,354,408,23.4
'2018-05-30 12:00:46.00',49.976,-251,0,94.7,673.0,-355,354,408,23.4
'2018-05-30 12:00:47.00',49.977,-248,2,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:48.00',49.977,-250,-1,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:48.99',49.978,-247,-1,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:50.00',49.982,-247,0,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:51.00',49.982,-248,2,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:52.00',49.984,-250,0,94.7,673.0,-354,354,408,23.4
'2018-05-30 12:00:53.00',49.989,-252,3,94.7,673.1,-354,355,408,23.4
'2018-05-30 12:00:54.00',49.992,-250,2,94.8,673.1,-354,355,408,23.4
'2018-05-30 12:00:55.00',49.995,-250,3,94.8,673.1,-354,355,408,23.4
'2018-05-30 12:00:56.00',49.999,-250,2,94.8,673.1,-354,355,407,23.4
'2018-05-30 12:00:57.00',49.999,-252,0,94.8,673.2,-354,355,407,23.4
'2018-05-30 12:00:58.00',50.004,-254,2,94.8,673.2,-354,355,407,23.4
'2018-05-30 12:00:59.00',50.010,-251,3,94.8,673.2,-354,355,407,23.4
'2018-05-30 12:01:00.00',50.018,-253,1,94.8,673.2,-354,355,407,23.4
'2018-05-30 12:01:01.00',50.025,-253,3,94.8,673.3,-354,355,407,23.4
'2018-05-30 12:01:01.99',50.033,-250,0,94.8,673.3,-354,355,408,23.4
'2018-05-30 12:01:03.00',50.041,-250,1,94.8,673.3,-354,355,408,23.4
'2018-05-30 12:01:03.99',50.050,-250,1,94.8,673.3,-354,355,408,23.4
'2018-05-30 12:01:05.00',50.056,-249,1,94.8,673.3,-354,355,408,23.4
'2018-05-30 12:01:06.00',50.063,-248,-1,94.8,673.3,-354,355,408,23.4
'2018-05-30 12:01:07.00',50.067,-250,2,94.8,673.4,-354,355,408,23.4
'2018-05-30 12:01:08.00',50.065,-250,-1,94.8,673.4,-354,355,408,23.4
'2018-05-30 12:01:09.00',50.066,-251,-2,94.8,673.4,-354,355,408,23.4
'2018-05-30 12:01:10.00',50.069,-250,1,94.8,673.4,-354,355,408,23.4
'2018-05-30 12:01:11.00',50.071,-247,0,94.8,673.4,-353,355,408,23.4
'2018-05-30 12:01:12.00',50.068,-249,1,94.9,673.5,-353,355,408,23.4
'2018-05-30 12:01:13.00',50.078,-248,1,94.9,673.5,-353,354,408,23.4
'2018-05-30 12:01:14.00',50.080,-250,3,94.9,673.5,-353,354,408,23.4
'2018-05-30 12:01:14.99',50.082,-250,0,94.9,673.5,-353,354,406,23.4
'2018-05-30 12:01:16.00',50.084,-253,3,94.9,673.5,-353,354,406,23.4
'2018-05-30 12:01:17.00',50.085,-249,1,94.9,673.5,-353,354,406,23.4
'2018-05-30 12:01:18.00',50.085,-250,3,94.9,673.5,-353,354,406,23.4
'2018-05-30 12:01:19.00',50.085,-248,-1,94.9,673.6,-353,355,406,23.4
'2018-05-30 12:01:20.00',50.085,-250,0,94.9,673.6,-354,355,406,23.4
'2018-05-30 12:01:21.00',50.085,-250,-1,94.9,673.6,-354,355,407,23.4
'2018-05-30 12:01:22.00',50.084,-250,3,94.9,673.6,-353,355,407,23.4
'2018-05-30 12:01:23.00',50.087,-248,-1,94.9,673.6,-353,355,407,23.4
'2018-05-30 12:01:24.00',50.082,-248,2,94.9,673.7,-353,355,407,23.4
'2018-05-30 12:01:25.00',50.081,-248,-3,94.9,673.7,-353,355,407,23.4
'2018-05-30 12:01:26.00',50.080,-253,1,94.9,673.7,-353,355,407,23.4
'2018-05-30 12:01:27.00',50.078,-250,0,94.9,673.7,-353,355,407,23.4
'2018-05-30 12:01:27.99',50.078,-253,2,94.9,673.7,-353,355,407,23.4
'2018-05-30 12:01:29.00',50.077,-250,1,94.9,673.7,-354,355,407,23.4
'2018-05-30 12:01:30.00',50.074,-252,0,94.9,673.7,-354,355,407,23.4
'2018-05-30 12:01:31.00',50.074,-250,-1,94.9,673.8,-354,355,407,23.4
'2018-05-30 12:01:32.00',50.074,-248,-2,94.9,673.8,-354,355,407,23.4
'2018-05-30 12:01:33.00',50.074,-251,0,94.9,673.8,-354,355,407,23.4
'2018-05-30 12:01:34.00',50.076,-250,-1,94.9,673.8,-354,355,407,23.4
'2018-05-30 12:01:35.00',50.076,-249,2,94.9,673.9,-354,355,407,23.4
'2018-05-30 12:01:36.00',50.078,-248,-2,94.9,673.9,-354,355,407,23.4
'2018-05-30 12:01:37.00',50.081,-248,2,95.0,673.9,-354,355,407,23.4
'2018-05-30 12:01:38.00',50.083,-249,-2,95.0,673.9,-354,355,407,23.4
'2018-05-30 12:01:38.99',50.084,-252,1,95.0,673.9,-354,355,407,23.4
'2018-05-30 12:01:40.00',50.084,-252,0,95.0,673.9,-354,355,407,23.4
'2018-05-30 12:01:40.99',50.084,-253,1,95.0,673.9,-354,355,407,23.3
'2018-05-30 12:01:42.00',50.085,-250,1,95.0,674.0,-354,355,407,23.3
'2018-05-30 12:01:43.00',50.086,-251,0,95.0,674.0,-354,355,407,23.3
'2018-05-30 12:01:44.00',50.087,-250,-3,95.0,674.0,-354,355,407,23.3
'2018-05-30 12:01:45.00',50.089,-251,0,95.0,674.0,-354,355,407,23.3
'2018-05-30 12:01:46.00',50.090,-253,1,95.0,674.0,-354,355,407,23.3
'2018-05-30 12:01:47.00',50.092,-250,0,95.0,674.1,-354,355,407,23.3
'2018-05-30 12:01:48.00',50.092,-252,0,95.0,674.1,-354,355,408,23.4
'2018-05-30 12:01:49.00',50.089,-250,-1,95.0,674.1,-354,355,408,23.4
'2018-05-30 12:01:50.00',50.086,-252,2,95.1,674.1,-354,355,408,23.4
'2018-05-30 12:01:51.00',50.078,251,0,95.1,674.1,-354,355,408,23.4
'2018-05-30 12:01:51.99',50.070,253,3,95.1,674.1,-318,355,408,23.4
'2018-05-30 12:01:53.00',50.057,253,1,95.1,674.1,-209,355,408,23.4
'2018-05-30 12:01:54.00',50.049,254,-1,95.0,673.9,-99,355,408,23.4
'2018-05-30 12:01:55.00',50.039,253,0,95.0,673.6,-58,355,409,23.4
