'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 12:01:56.00',50.026,253,2,95.0,672.9,14,355,409,23.4
'2018-05-30 12:01:57.00',50.012,252,2,95.0,672.9,166,355,409,23.4
'2018-05-30 12:01:58.00',49.998,250,3,95.0,672.5,241,356,409,23.4
'2018-05-30 12:01:59.00',49.983,251,3,95.0,671.4,312,356,409,23.4
'2018-05-30 12:02:00.00',49.968,253,-1,95.0,670.9,388,356,409,23.4
'2018-05-30 12:02:01.00',49.955,253,-2,95.0,670.5,388,356,410,23.4
'2018-05-30 12:02:02.00',49.943,250,1,95.0,670.5,388,356,410,23.4
'2018-05-30 12:02:03.00',49.937,252,-3,95.0,670.5,388,356,410,23.4
'2018-05-30 12:02:04.00',49.931,253,0,95.0,670.5,388,356,410,23.4
'2018-05-30 12:02:04.99',49.928,253,-1,95.0,670.5,388,356,410,23.4
'2018-05-30 12:02:06.00',49.927,253,-1,94.9,670.3,387,356,410,23.4
'2018-05-30 12:02:06.99',49.923,252,2,94.9,670.1,387,356,410,23.4
'2018-05-30 12:02:08.00',49.921,251,-1,94.9,669.8,387,356,408,23.4
'2018-05-30 12:02:09.00',49.917,252,-2,94.9,669.8,387,356,408,23.4
'2018-05-30 12:02:10.00',49.913,252,-1,94.9,669.6,388,356,408,23.4
'2018-05-30 12:02:11.00',49.911,252,0,94.9,669.1,388,356,408,23.4
'2018-05-30 12:02:12.00',49.909,251,3,94.9,669.0,388,356,408,23.4
'2018-05-30 12:02:13.00',49.909,251,1,94.9,668.9,388,356,408,23.4
'2018-05-30 12:02:14.00',49.909,250,3,94.9,668.9,388,356,409,23.4
'2018-05-30 12:02:15.00',49.908,253,-3,94.9,668.9,388,356,409,23.4
'2018-05-30 12:02:16.00',49.909,252,2,94.9,668.9,388,356,409,23.4
'2018-05-30 12:02:17.00',49.909,253,-3,94.9,668.9,388,356,409,23.4
'2018-05-30 12:02:17.99',49.908,253,1,94.9,668.7,388,357,409,23.4
'2018-05-30 12:02:19.00',49.907,250,2,94.9,668.6,388,357,409,23.4
'2018-05-30 12:02:20.00',49.909,251,-2,94.9,668.4,388,357,409,23.4
'2018-05-30 12:02:21.00',49.908,250,-1,94.9,668.4,388,357,409,23.4
'2018-05-30 12:02:22.00',49.908,250,-1,94.9,668.3,388,357,409,23.4
'2018-05-30 12:02:23.00',49.908,250,2,94.9,668.1,388,357,409,23.4
'2018-05-30 12:02:24.00',49.908,250,1,94.9,668.0,388,357,409,23.4
'2018-05-30 12:02:25.00',49.907,250,0,94.9,667.9,388,356,409,23.4
'2018-05-30 12:02:26.00',49.905,252,-2,94.9,667.9,388,356,409,23.4
'2018-05-30 12:02:27.00',49.903,252,1,94.9,667.9,388,356,409,23.4
'2018-05-30 12:02:28.00',49.901,253,1,94.9,667.9,388,356,410,23.4
'2018-05-30 12:02:29.00',49.899,250,-1,94.8,667.9,388,356,410,23.4
'2018-05-30 12:02:30.00',49.897,251,1,94.8,667.8,388,356,410,23.4
'2018-05-30 12:02:30.99',49.897,252,-1,94.8,667.7,388,356,410,23.4
'2018-05-30 12:02:32.00',49.896,251,1,94.8,667.7,388,356,410,23.4
'2018-05-30 12:02:32.99',49.896,251,1,94.8,667.6,388,356,410,23.4
'2018-05-30 12:02:34.00',49.899,250,1,94.8,667.6,388,356,410,23.4
'2018-05-30 12:02:35.00',49.901,250,1,94.8,667.3,388,356,408,23.4
'2018-05-30 12:02:36.00',49.902,252,-1,94.8,667.3,388,356,408,23.4
'2018-05-30 12:02:37.00',49.903,252,2,94.8,667.2,388,356,408,23.4
'2018-05-30 12:02:38.00',49.904,254,-1,94.8,667.2,388,356,408,23.4
'2018-05-30 12:02:39.00',49.904,252,1,94.8,667.2,388,356,408,23.4
'2018-05-30 12:02:40.00',49.904,253,2,94.8,667.2,388,356,408,23.4
'2018-05-30 12:02:41.00',49.903,252,-1,94.8,667.2,388,356,408,23.4
'2018-05-30 12:02:42.00',49.903,252,1,94.8,667.1,388,356,409,23.4
'2018-05-30 12:02:43.00',49.905,252,-1,94.8,667.1,389,356,409,23.4
'2018-05-30 12:02:43.99',49.904,250,2,94.8,667.0,389,356,409,23.4
'2018-05-30 12:02:45.00',49.903,250,2,94.7,667.0,389,356,409,23.4
'2018-05-30 12:02:46.00',49.900,252,-1,94.7,667.0,389,356,409,23.4
'2018-05-30 12:02:47.00',49.898,252,2,94.7,666.8,389,356,409,23.4
'2018-05-30 12:02:48.00',49.897,253,-1,94.7,666.7,389,356,409,23.4
'2018-05-30 12:02:49.00',49.897,251,1,94.7,666.7,389,356,409,23.4
'2018-05-30 12:02:50.00',49.899,251,0,94.7,666.7,389,356,409,23.4
'2018-05-30 12:02:51.00',49.900,252,0,94.7,666.7,389,356,409,23.4
'2018-05-30 12:02:52.00',49.900,253,0,94.7,666.7,389,357,409,23.4
'2018-05-30 12:02:53.00',49.900,253,1,94.7,666.7,389,357,409,23.4
'2018-05-30 12:02:54.00',49.900,252,1,94.7,666.7,389,357,409,23.4
'2018-05-30 12:02:55.00',49.899,251,-1,94.7,666.6,389,357,408,23.4
'2018-05-30 12:02:56.00',49.899,252,-1,94.7,666.5,389,357,408,23.4
'2018-05-30 12:02:56.99',49.898,252,1,94.7,666.5,389,357,408,23.4
'2018-05-30 12:02:58.00',49.896,250,-1,94.7,666.5,389,357,408,23.4
'2018-05-30 12:02:58.99',49.895,249,2,94.6,666.3,389,356,408,23.4
'2018-05-30 12:03:00.00',49.891,250,1,94.6,666.3,389,356,408,23.4
'2018-05-30 12:03:01.00',49.890,250,-1,94.6,666.2,389,356,408,23.4
'2018-05-30 12:03:02.00',49.888,252,1,94.6,666.2,389,356,408,23.4
'2018-05-30 12:03:03.00',49.887,253,1,94.6,666.2,389,356,408,23.4
'2018-05-30 12:03:04.00',49.886,250,-1,94.5,666.2,389,356,408,23.4
'2018-05-30 12:03:05.00',49.885,250,2,94.5,666.2,389,356,408,23.4
'2018-05-30 12:03:06.00',49.884,253,-1,94.5,666.2,389,356,408,23.4
'2018-05-30 12:03:07.00',49.883,252,0,94.5,666.2,389,356,408,23.4
'2018-05-30 12:03:07.99',49.883,252,-3,94.4,666.1,389,356,409,23.4
'2018-05-30 12:03:09.00',49.883,251,-1,94.4,666.1,389,356,409,23.4
'2018-05-30 12:03:09.99',49.885,252,1,94.4,666.1,389,356,409,23.4
'2018-05-30 12:03:11.00',49.889,250,0,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:12.00',49.893,250,0,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:13.00',49.894,253,1,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:14.00',49.896,253,-1,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:15.00',49.898,250,2,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:16.00',49.900,252,-1,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:17.00',49.901,253,-1,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:18.00',49.902,252,1,94.4,665.9,389,356,409,23.5
'2018-05-30 12:03:19.00',49.904,253,-1,94.4,665.8,389,357,409,23.5
'2018-05-30 12:03:20.00',49.903,251,3,94.3,665.8,389,357,409,23.5
'2018-05-30 12:03:20.99',49.904,250,0,94.3,665.8,389,357,409,23.5
'2018-05-30 12:03:22.00',49.902,250,2,94.3,665.7,389,357,409,23.6
'2018-05-30 12:03:23.00',49.901,252,-1,94.3,665.6,389,357,409,23.6
'2018-05-30 12:03:24.00',49.899,252,-1,94.3,665.6,390,357,409,23.6
'2018-05-30 12:03:25.00',49.897,253,0,94.3,665.6,390,357,409,23.6
'2018-05-30 12:03:26.00',49.896,251,1,94.3,665.6,390,357,409,23.6
'2018-05-30 12:03:27.00',49.895,251,-1,94.3,665.6,390,357,409,23.6
'2018-05-30 12:03:28.00',49.893,252,1,94.3,665.6,390,357,407,23.6
'2018-05-30 12:03:29.00',49.891,252,-1,94.3,665.6,390,357,407,23.6
'2018-05-30 12:03:30.00',49.890,250,1,94.3,665.6,390,357,407,23.6
'2018-05-30 12:03:31.00',49.889,251,1,94.3,665.5,390,357,407,23.6
'2018-05-30 12:03:32.00',49.883,252,-2,94.3,665.5,390,356,407,23.6
'2018-05-30 12:03:33.00',49.879,253,1,94.3,665.5,390,356,407,23.6
'2018-05-30 12:03:33.99',49.876,253,2,94.3,665.4,390,356,407,23.6
'2018-05-30 12:03:35.00',49.873,250,-1,94.3,665.3,390,356,409,23.6
'2018-05-30 12:03:35.99',49.873,250,-1,94.3,665.3,390,356,409,23.6
'2018-05-30 12:03:37.00',49.873,250,1,94.3,665.3,390,356,409,23.6
'2018-05-30 12:03:38.00',49.875,251,2,94.2,665.2,390,356,409,23.6
'2018-05-30 12:03:39.00',49.876,251,0,94.2,665.2,390,357,409,23.6
'2018-05-30 12:03:40.00',49.880,253,0,94.2,665.2,390,357,409,23.6
'2018-05-30 12:03:41.00',49.882,252,-1,94.2,665.2,390,357,409,23.6
'2018-05-30 12:03:42.00',49.884,253,0,94.2,665.2,390,357,408,23.6
'2018-05-30 12:03:43.00',49.890,252,0,94.2,665.2,390,357,408,23.6
'2018-05-30 12:03:44.00',49.891,250,0,94.2,665.2,390,357,408,23.6
'2018-05-30 12:03:45.00',49.894,253,0,94.2,665.2,390,357,408,23.6
'2018-05-30 12:03:46.00',49.895,251,0,94.2,665.1,390,356,408,23.6
'2018-05-30 12:03:46.99',49.897,251,2,94.2,665.1,390,356,408,23.6
'2018-05-30 12:03:48.00',49.897,249,-1,94.2,665.1,390,356,408,23.6
'2018-05-30 12:03:49.00',49.898,253,-2,94.2,665.0,390,356,409,23.6
'2018-05-30 12:03:50.00',49.899,253,-1,94.2,665.0,390,356,409,23.6
'2018-05-30 12:03:51.00',49.898,252,-1,94.2,665.0,390,356,409,23.6
'2018-05-30 12:03:52.00',49.896,253,3,94.2,665.0,390,357,409,23.6
'2018-05-30 12:03:53.00',49.893,250,1,94.2,665.0,390,357,409,23.6
'2018-05-30 12:03:54.00',49.892,249,0,94.2,665.0,390,357,409,23.6
'2018-05-30 12:03:55.00',49.892,251,1,94.2,665.0,390,357,408,23.6
'2018-05-30 12:03:56.00',49.891,251,-1,94.2,664.9,390,357,408,23.6
'2018-05-30 12:03:57.00',49.890,250,2,94.2,664.9,390,357,408,23.6
'2018-05-30 12:03:58.00',49.888,251,1,94.2,664.9,390,357,408,23.6
'2018-05-30 12:03:59.00',49.889,252,-2,94.2,664.9,390,356,408,23.6
'2018-05-30 12:03:59.99',49.893,252,2,94.1,664.8,390,356,408,23.6
'2018-05-30 12:04:01.00',49.894,253,2,94.1,664.8,390,356,408,23.6
'2018-05-30 12:04:01.99',49.895,252,2,94.1,664.7,390,356,410,23.6
'2018-05-30 12:04:03.00',49.896,250,-1,94.1,664.7,390,356,410,23.6
'2018-05-30 12:04:04.00',49.898,253,-2,94.1,664.7,390,356,410,23.6
'2018-05-30 12:04:05.00',49.898,253,-1,94.1,664.7,390,356,410,23.6
'2018-05-30 12:04:06.00',49.896,251,1,94.1,664.7,390,356,410,23.6
'2018-05-30 12:04:07.00',49.895,249,-1,94.1,664.7,391,356,410,23.6
'2018-05-30 12:04:08.00',49.894,252,2,94.1,664.7,391,356,410,23.6
'2018-05-30 12:04:09.00',49.892,252,0,94.1,664.7,391,356,410,23.6
'2018-05-30 12:04:10.00',49.890,253,-1,94.1,664.6,391,356,410,23.6
'2018-05-30 12:04:11.00',49.888,251,2,94.1,664.6,390,356,410,23.6
'2018-05-30 12:04:12.00',49.887,251,3,94.1,664.6,390,356,410,23.6
'2018-05-30 12:04:12.99',49.886,253,3,94.1,664.5,391,356,410,23.6
'2018-05-30 12:04:14.00',49.885,251,-1,94.1,664.5,390,356,410,23.6
'2018-05-30 12:04:15.00',49.884,252,-1,94.1,664.5,390,356,410,23.6
'2018-05-30 12:04:16.00',49.883,251,0,94.1,664.5,390,356,410,23.6
'2018-05-30 12:04:17.00',49.883,253,-1,94.1,664.5,390,356,410,23.6
'2018-05-30 12:04:18.00',49.879,252,2,94.1,664.5,390,356,410,23.6
'2018-05-30 12:04:19.00',49.887,250,2,94.1,664.5,391,357,410,23.6
'2018-05-30 12:04:20.00',49.889,252,-2,94.1,664.4,391,357,410,23.7
'2018-05-30 12:04:21.00',49.892,252,0,94.0,664.4,390,357,410,23.7
'2018-05-30 12:04:22.00',49.894,252,1,94.0,664.4,390,357,410,23.7
'2018-05-30 12:04:23.00',49.897,251,-1,94.0,664.4,390,357,410,23.7
'2018-05-30 12:04:24.00',49.898,250,1,94.0,664.3,390,357,410,23.7
'2018-05-30 12:04:25.00',49.901,251,-1,94.0,664.3,390,357,410,23.7
'2018-05-30 12:04:25.99',49.901,252,0,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:27.00',49.900,252,1,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:27.99',49.900,252,0,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:29.00',49.899,250,2,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:30.00',49.898,252,-1,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:31.00',49.895,252,1,94.0,664.2,390,357,410,23.7
'2018-05-30 12:04:32.00',49.894,252,1,94.0,664.2,390,356,410,23.7
'2018-05-30 12:04:33.00',49.891,251,0,94.0,664.2,390,356,410,23.7
'2018-05-30 12:04:34.00',49.888,252,-1,94.0,664.2,390,356,409,23.7
'2018-05-30 12:04:35.00',49.888,253,1,94.0,664.1,390,356,409,23.7
'2018-05-30 12:04:36.00',49.889,253,-1,93.9,664.1,390,356,409,23.7
'2018-05-30 12:04:37.00',49.889,250,1,93.9,664.1,391,356,409,23.7
'2018-05-30 12:04:38.00',49.891,252,3,93.9,664.1,391,356,409,23.7
'2018-05-30 12:04:38.99',49.892,253,-1,93.9,664.0,391,356,409,23.7
'2018-05-30 12:04:40.00',49.892,252,1,93.9,664.0,391,356,409,23.7
'2018-05-30 12:04:41.00',49.891,253,2,93.9,664.0,391,356,408,23.7
'2018-05-30 12:04:42.00',49.891,249,-1,93.9,664.0,391,356,408,23.7
'2018-05-30 12:04:43.00',49.891,250,3,93.9,664.0,391,356,408,23.7
'2018-05-30 12:04:44.00',49.890,252,-1,93.9,664.0,391,356,408,23.7
'2018-05-30 12:04:45.00',49.890,252,-1,93.9,664.0,391,356,408,23.7
'2018-05-30 12:04:46.00',49.890,250,3,93.9,663.9,391,356,408,23.7
'2018-05-30 12:04:47.00',49.890,250,-1,93.9,663.9,391,356,408,23.7
'2018-05-30 12:04:48.00',49.890,252,-1,93.9,663.9,390,356,409,23.7
'2018-05-30 12:04:49.00',49.890,251,0,93.9,663.9,391,356,409,23.7
'2018-05-30 12:04:49.99',49.891,253,1,93.9,663.8,390,356,409,23.7
'2018-05-30 12:04:51.00',49.893,250,2,93.9,663.8,390,356,409,23.7
'2018-05-30 12:04:51.99',49.895,251,1,93.9,663.8,390,356,409,23.7
'2018-05-30 12:04:53.00',49.899,252,-1,93.9,663.8,390,356,409,23.8
'2018-05-30 12:04:54.00',49.899,253,1,93.9,663.8,390,356,410,23.8
'2018-05-30 12:04:55.00',49.902,253,1,93.9,663.8,390,356,410,23.8
'2018-05-30 12:04:56.00',49.904,251,1,93.9,663.8,391,356,410,23.8
'2018-05-30 12:04:57.00',49.905,253,3,93.8,663.8,391,356,410,23.8
'2018-05-30 12:04:58.00',49.906,253,-1,93.8,663.7,391,356,410,23.8
'2018-05-30 12:04:59.00',49.907,253,3,93.8,663.7,391,356,410,23.8
'2018-05-30 12:05:00.00',49.907,252,-1,93.8,663.7,391,356,410,23.8
'2018-05-30 12:05:01.00',49.908,250,3,93.8,663.7,391,356,411,23.8
'2018-05-30 12:05:02.00',49.909,251,-1,93.8,663.6,392,356,411,23.8
'2018-05-30 12:05:02.99',49.910,250,0,93.8,663.5,392,356,411,23.8
'2018-05-30 12:05:04.00',49.910,253,-2,93.8,663.5,392,356,411,23.8
'2018-05-30 12:05:04.99',49.909,253,-2,93.8,663.5,392,356,411,23.8
'2018-05-30 12:05:06.00',49.908,254,1,93.8,663.5,392,356,411,23.8
'2018-05-30 12:05:07.00',49.909,253,3,93.8,663.5,392,356,410,23.8
'2018-05-30 12:05:08.00',49.910,252,2,93.8,663.5,392,356,410,23.8
'2018-05-30 12:05:09.00',49.910,253,-1,93.7,663.5,392,356,410,23.8
'2018-05-30 12:05:10.00',49.910,253,1,93.7,663.5,392,356,410,23.8
'2018-05-30 12:05:11.00',49.910,252,-1,93.7,663.5,392,356,410,23.8
'2018-05-30 12:05:12.00',49.909,252,3,93.7,663.5,392,356,410,23.8
'2018-05-30 12:05:13.00',49.908,250,-1,93.7,663.4,391,356,409,23.8
'2018-05-30 12:05:14.00',49.906,250,3,93.7,663.4,391,356,409,23.8
'2018-05-30 12:05:15.00',49.904,254,-1,93.7,663.3,391,356,409,23.8
'2018-05-30 12:05:15.99',49.901,253,1,93.7,663.3,391,356,409,23.8
'2018-05-30 12:05:17.00',49.897,252,-1,93.7,663.3,391,357,409,23.8
'2018-05-30 12:05:18.00',49.895,253,-1,93.7,663.3,391,357,409,23.8
'2018-05-30 12:05:19.00',49.891,253,-1,93.7,663.3,391,357,412,23.8
'2018-05-30 12:05:20.00',49.888,251,2,93.7,663.3,392,357,412,23.8
'2018-05-30 12:05:21.00',49.883,250,-1,93.7,663.3,391,357,412,23.8
'2018-05-30 12:05:22.00',49.882,253,-2,93.7,663.3,391,357,412,23.8
'2018-05-30 12:05:23.00',49.881,250,-1,93.7,663.3,391,356,412,23.8
'2018-05-30 12:05:24.00',49.880,250,3,93.7,663.2,391,356,412,23.8
'2018-05-30 12:05:25.00',49.879,250,0,93.6,663.2,391,356,412,23.8
'2018-05-30 12:05:26.00',49.879,252,-3,93.6,663.2,391,356,410,23.8
'2018-05-30 12:05:27.00',49.879,250,0,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:28.00',49.877,251,2,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:28.99',49.878,252,-3,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:30.00',49.878,251,-2,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:30.99',49.878,250,2,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:32.00',49.877,250,-1,93.6,663.1,391,356,410,23.8
'2018-05-30 12:05:33.00',49.877,250,-1,93.5,663.1,391,356,409,23.8
'2018-05-30 12:05:34.00',49.875,250,0,93.5,663.1,391,356,409,23.8
'2018-05-30 12:05:35.00',49.879,250,1,93.5,663.1,391,356,409,23.8
'2018-05-30 12:05:36.00',49.877,253,-1,93.5,663.0,390,356,409,23.8
'2018-05-30 12:05:37.00',49.878,251,-2,93.5,663.0,390,356,409,23.8
'2018-05-30 12:05:38.00',49.879,250,-1,93.5,663.0,390,356,409,23.8
'2018-05-30 12:05:39.00',49.882,251,-1,93.4,662.9,390,356,409,23.8
'2018-05-30 12:05:40.00',49.883,250,-3,93.4,662.9,390,356,409,23.8
'2018-05-30 12:05:41.00',49.884,249,1,93.4,662.9,390,356,409,23.8
'2018-05-30 12:05:41.99',49.883,250,0,93.4,662.9,390,356,409,23.8
'2018-05-30 12:05:43.00',49.884,252,1,93.4,662.9,390,355,409,23.8
'2018-05-30 12:05:44.00',49.884,253,-3,93.3,662.9,390,355,409,23.8
'2018-05-30 12:05:45.00',49.885,250,1,93.3,662.9,390,355,409,23.8
'2018-05-30 12:05:46.00',49.885,250,-1,93.3,662.8,390,355,410,23.8
'2018-05-30 12:05:47.00',49.883,251,-3,93.3,662.8,390,355,410,23.8
'2018-05-30 12:05:48.00',49.883,250,0,93.3,662.8,390,355,410,23.8
'2018-05-30 12:05:49.00',49.883,251,2,93.3,662.8,390,356,410,23.8
'2018-05-30 12:05:50.00',49.886,250,-2,93.3,662.8,390,356,410,23.8
'2018-05-30 12:05:51.00',49.886,249,1,93.3,662.7,390,356,410,23.8
'2018-05-30 12:05:52.00',49.883,253,-3,93.3,662.7,390,356,410,23.8
'2018-05-30 12:05:53.00',49.884,252,-3,93.3,662.7,390,356,410,23.8
'2018-05-30 12:05:54.00',49.885,251,2,93.3,662.7,390,356,410,23.8
'2018-05-30 12:05:54.99',49.883,248,1,93.3,662.7,390,356,410,23.8
'2018-05-30 12:05:56.00',49.882,252,1,93.3,662.7,390,355,410,23.8
'2018-05-30 12:05:56.99',49.880,253,0,93.3,662.7,390,355,410,23.8
'2018-05-30 12:05:58.00',49.879,248,1,93.3,662.7,390,355,410,23.8
'2018-05-30 12:05:59.00',49.878,250,-1,93.3,662.7,390,355,411,23.8
'2018-05-30 12:06:00.00',49.875,253,-3,93.3,662.6,391,355,411,23.8
'2018-05-30 12:06:01.00',49.874,253,-1,93.3,662.6,390,355,411,23.8
'2018-05-30 12:06:02.00',49.871,251,2,93.3,662.6,390,355,411,23.8
'2018-05-30 12:06:03.00',49.867,250,1,93.3,662.5,390,355,411,23.8
'2018-05-30 12:06:04.00',49.868,252,-2,93.3,662.5,390,355,411,23.8
'2018-05-30 12:06:05.00',49.865,252,-3,93.3,662.5,390,355,411,23.8
'2018-05-30 12:06:06.00',49.863,250,-1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:07.00',49.863,250,1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:07.99',49.862,252,1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:09.00',49.861,251,1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:10.00',49.861,250,-1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:11.00',49.861,252,-1,93.2,662.5,390,355,410,23.8
'2018-05-30 12:06:12.00',49.861,251,-1,93.2,662.4,391,355,410,23.8
'2018-05-30 12:06:13.00',49.862,252,3,93.2,662.4,391,355,411,23.8
'2018-05-30 12:06:14.00',49.862,252,3,93.2,662.3,391,355,411,23.8
'2018-05-30 12:06:15.00',49.863,250,-2,93.2,662.3,391,355,411,23.8
'2018-05-30 12:06:16.00',49.863,251,-1,93.2,662.3,391,355,411,23.8
'2018-05-30 12:06:17.00',49.864,248,2,93.2,662.3,391,355,411,23.8
'2018-05-30 12:06:18.00',49.860,250,-1,93.2,662.3,391,355,411,23.8
'2018-05-30 12:06:19.00',49.859,250,0,93.2,662.3,391,355,413,23.8
'2018-05-30 12:06:20.00',49.858,253,-1,93.2,662.3,391,355,413,23.8
'2018-05-30 12:06:20.99',49.859,253,-3,93.2,662.2,391,355,413,23.8
'2018-05-30 12:06:22.00',49.863,251,-4,93.2,662.2,391,355,413,23.8
'2018-05-30 12:06:23.00',49.863,252,-1,93.2,662.2,391,355,413,23.8
'2018-05-30 12:06:24.00',49.864,250,-3,93.2,662.2,391,355,413,23.8
'2018-05-30 12:06:25.00',49.864,250,3,93.2,662.2,391,355,413,23.8
'2018-05-30 12:06:26.00',49.867,248,1,93.2,662.1,391,355,413,23.8
'2018-05-30 12:06:27.00',49.868,249,1,93.2,662.1,390,355,413,23.8
'2018-05-30 12:06:28.00',49.872,253,-2,93.2,662.1,390,355,413,23.8
'2018-05-30 12:06:29.00',49.877,253,2,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:30.00',49.876,250,1,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:31.00',49.877,250,1,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:31.99',49.879,252,-3,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:33.00',49.880,250,2,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:33.99',49.880,249,-1,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:35.00',49.879,251,-1,93.1,662.0,390,355,413,23.8
'2018-05-30 12:06:36.00',49.879,252,-3,93.1,662.0,391,355,413,23.8
'2018-05-30 12:06:37.00',49.878,251,1,93.1,662.0,391,355,413,23.8
'2018-05-30 12:06:38.00',49.876,252,-3,93.1,661.9,391,355,413,23.8
'2018-05-30 12:06:39.00',49.879,252,-3,93.1,661.9,391,355,415,23.8
'2018-05-30 12:06:40.00',49.881,252,-1,93.1,661.9,391,355,415,23.8
'2018-05-30 12:06:41.00',49.885,252,0,93.1,661.8,391,355,415,23.8
'2018-05-30 12:06:42.00',49.886,252,-2,93.1,661.8,391,355,415,23.8
'2018-05-30 12:06:43.00',49.889,249,0,93.1,661.8,391,355,415,23.8
'2018-05-30 12:06:44.00',49.891,250,1,93.1,661.8,391,355,415,23.8
'2018-05-30 12:06:44.99',49.894,254,-1,93.1,661.8,391,355,415,23.8
'2018-05-30 12:06:46.00',49.896,253,1,93.1,661.8,391,355,414,23.8
'2018-05-30 12:06:47.00',49.895,253,0,93.1,661.8,391,355,414,23.8
'2018-05-30 12:06:48.00',49.894,253,-2,93.0,661.8,391,355,414,23.8
'2018-05-30 12:06:49.00',49.888,252,3,93.0,661.8,392,355,414,23.8
'2018-05-30 12:06:50.00',49.886,253,0,93.0,661.7,392,354,414,23.8
'2018-05-30 12:06:51.00',49.883,252,-2,93.0,661.7,392,354,414,23.8
'2018-05-30 12:06:52.00',49.882,251,3,93.0,661.7,392,354,414,23.8
'2018-05-30 12:06:53.00',49.881,252,1,93.0,661.6,392,354,414,23.8
'2018-05-30 12:06:54.00',49.880,252,-3,93.0,661.6,392,354,414,23.8
'2018-05-30 12:06:55.00',49.880,254,2,93.0,661.6,392,354,414,23.8
'2018-05-30 12:06:56.00',49.882,249,1,93.0,661.6,392,355,414,23.8
'2018-05-30 12:06:57.00',49.882,250,-2,93.0,661.6,392,355,414,23.8
'2018-05-30 12:06:57.99',49.882,252,-1,93.0,661.6,392,355,414,23.8
'2018-05-30 12:06:59.00',49.882,250,0,93.0,661.6,392,355,413,23.8
'2018-05-30 12:06:59.99',49.883,248,3,93.0,661.6,391,355,413,23.8
'2018-05-30 12:07:01.00',49.881,251,-1,93.0,661.6,391,355,413,23.8
'2018-05-30 12:07:02.00',49.882,253,0,93.0,661.5,392,355,413,23.8
'2018-05-30 12:07:03.00',49.879,252,3,93.0,661.5,392,355,413,23.8
'2018-05-30 12:07:04.00',49.877,253,0,93.0,661.5,392,355,413,23.8
'2018-05-30 12:07:05.00',49.874,252,-3,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:06.00',49.873,252,2,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:07.00',49.873,250,0,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:08.00',49.873,250,1,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:09.00',49.874,251,-2,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:10.00',49.875,251,2,92.9,661.4,392,355,414,23.8
'2018-05-30 12:07:10.99',49.876,253,3,92.9,661.4,392,355,415,23.8
'2018-05-30 12:07:12.00',49.878,254,-1,92.9,661.4,392,355,415,23.8
'2018-05-30 12:07:13.00',49.879,250,-3,92.9,661.4,392,355,415,23.8
'2018-05-30 12:07:14.00',49.881,250,1,92.9,661.3,392,355,415,23.8
'2018-05-30 12:07:15.00',49.883,253,-1,92.9,661.3,392,355,415,23.8
'2018-05-30 12:07:16.00',49.890,252,0,92.9,661.3,392,355,415,23.8
'2018-05-30 12:07:17.00',49.885,251,3,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:18.00',49.886,250,-1,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:19.00',49.887,252,-2,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:20.00',49.886,251,2,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:21.00',49.888,253,1,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:22.00',49.886,251,-1,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:23.00',49.891,250,1,92.9,661.2,392,355,414,23.8
'2018-05-30 12:07:23.99',49.885,253,-2,92.8,661.2,392,355,414,23.8
'2018-05-30 12:07:25.00',49.879,252,-1,92.8,661.2,392,355,414,23.8
'2018-05-30 12:07:25.99',49.880,250,3,92.8,661.1,392,355,414,23.8
'2018-05-30 12:07:27.00',49.877,250,3,92.8,661.1,392,355,414,23.8
'2018-05-30 12:07:28.00',49.873,253,-1,92.8,661.1,392,355,414,23.8
'2018-05-30 12:07:29.00',49.867,252,-1,92.8,661.0,392,355,414,23.8
'2018-05-30 12:07:30.00',49.867,254,-3,92.8,661.0,392,355,414,23.8
'2018-05-30 12:07:31.00',49.866,254,-1,92.8,661.0,392,355,414,23.8
'2018-05-30 12:07:32.00',49.867,252,3,92.8,661.0,392,355,414,23.8
'2018-05-30 12:07:33.00',49.867,250,1,92.7,661.0,392,355,414,23.8
'2018-05-30 12:07:34.00',49.868,250,-2,92.7,661.0,392,355,414,23.8
'2018-05-30 12:07:35.00',49.870,252,-2,92.7,661.0,392,355,414,23.8
'2018-05-30 12:07:36.00',49.871,253,0,92.7,661.0,392,355,414,23.8
'2018-05-30 12:07:36.99',49.873,252,2,92.7,661.0,392,355,414,23.8
'2018-05-30 12:07:38.00',49.876,253,-1,92.7,660.9,392,355,414,23.8
'2018-05-30 12:07:39.00',49.879,252,-2,92.7,660.9,392,355,414,23.8
'2018-05-30 12:07:40.00',49.882,251,-1,92.7,660.9,392,355,414,23.8
'2018-05-30 12:07:41.00',49.886,250,2,92.7,660.9,392,355,414,23.8
'2018-05-30 12:07:42.00',49.889,253,-3,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:43.00',49.892,252,0,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:44.00',49.893,252,2,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:45.00',49.898,251,-1,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:46.00',49.895,252,0,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:47.00',49.900,251,-1,92.7,660.8,392,355,416,23.8
'2018-05-30 12:07:48.00',49.909,254,2,92.7,660.8,392,355,411,23.8
'2018-05-30 12:07:49.00',49.912,253,0,92.7,660.8,392,355,411,23.8
'2018-05-30 12:07:49.99',49.918,251,-1,92.7,660.7,392,355,411,23.8
'2018-05-30 12:07:51.00',49.927,253,1,92.7,660.7,392,355,411,23.8
'2018-05-30 12:07:51.99',49.925,253,0,92.7,660.7,392,356,411,23.8
'2018-05-30 12:07:53.00',49.925,253,-1,92.6,660.6,392,356,411,23.8
'2018-05-30 12:07:54.00',49.928,252,2,92.6,660.6,392,356,411,23.8
'2018-05-30 12:07:55.00',49.926,253,-2,92.6,660.6,392,356,411,23.8
'2018-05-30 12:07:56.00',49.928,252,1,92.6,660.6,392,356,411,23.8
'2018-05-30 12:07:57.00',49.925,251,-1,92.6,660.6,393,356,411,23.8
'2018-05-30 12:07:58.00',49.925,252,1,92.6,660.6,393,356,411,23.8
'2018-05-30 12:07:59.00',49.920,253,1,92.5,660.6,393,355,411,23.8
'2018-05-30 12:08:00.00',49.927,253,0,92.5,660.6,393,355,411,23.8
'2018-05-30 12:08:00.99',49.922,250,1,92.5,660.6,393,355,411,23.8
'2018-05-30 12:08:02.00',49.920,252,0,92.5,660.5,393,355,411,23.8
'2018-05-30 12:08:02.99',49.920,252,3,92.5,660.5,393,355,411,23.8
'2018-05-30 12:08:04.00',49.915,251,2,92.5,660.5,393,355,411,23.8
'2018-05-30 12:08:05.00',49.916,252,3,92.5,660.5,393,355,411,23.7
'2018-05-30 12:08:06.00',49.918,253,-1,92.5,660.4,393,356,411,23.7
'2018-05-30 12:08:07.00',49.916,251,3,92.4,660.4,393,356,411,23.7
'2018-05-30 12:08:08.00',49.918,252,-1,92.4,660.4,393,356,411,23.7
'2018-05-30 12:08:09.00',49.920,250,0,92.4,660.4,393,356,411,23.7
'2018-05-30 12:08:10.00',49.916,251,-1,92.4,660.4,393,356,411,23.7
'2018-05-30 12:08:11.00',49.914,250,1,92.4,660.4,393,356,411,23.7
'2018-05-30 12:08:12.00',49.916,253,-1,92.3,660.4,393,356,411,23.7
'2018-05-30 12:08:13.00',49.909,252,2,92.3,660.4,393,356,411,23.8
'2018-05-30 12:08:13.99',49.909,252,3,92.3,660.3,393,356,411,23.8
'2018-05-30 12:08:15.00',49.905,252,3,92.3,660.3,393,356,413,23.8
'2018-05-30 12:08:16.00',49.903,252,3,92.3,660.3,393,356,413,23.8
'2018-05-30 12:08:17.00',49.901,252,-3,92.3,660.3,393,356,413,23.8
'2018-05-30 12:08:18.00',49.898,253,2,92.3,660.2,393,356,413,23.8
'2018-05-30 12:08:19.00',49.897,254,-3,92.3,660.2,393,356,413,23.8
'2018-05-30 12:08:20.00',49.895,253,1,92.3,660.2,393,356,413,23.8
'2018-05-30 12:08:21.00',49.900,250,1,92.3,660.2,393,356,409,23.8
'2018-05-30 12:08:22.00',49.899,252,-1,92.3,660.2,393,356,409,23.8
'2018-05-30 12:08:23.00',49.902,252,3,92.3,660.2,393,356,409,23.8
'2018-05-30 12:08:24.00',49.902,253,-2,92.3,660.2,393,356,409,23.8
'2018-05-30 12:08:25.00',49.909,249,1,92.3,660.2,393,356,409,23.8
'2018-05-30 12:08:26.00',49.915,250,-1,92.3,660.1,393,356,409,23.8
'2018-05-30 12:08:26.99',49.915,252,1,92.3,660.1,392,356,409,23.8
'2018-05-30 12:08:28.00',49.922,253,-2,92.3,660.1,392,356,410,23.8
'2018-05-30 12:08:28.99',49.922,253,3,92.2,660.1,392,356,410,23.8
'2018-05-30 12:08:30.00',49.919,255,-2,92.2,660.0,392,356,410,23.8
'2018-05-30 12:08:31.00',49.922,252,3,92.2,660.0,392,356,410,23.8
'2018-05-30 12:08:32.00',49.920,253,-1,92.2,660.0,392,356,410,23.8
'2018-05-30 12:08:33.00',49.920,252,2,92.2,660.0,392,356,410,23.8
'2018-05-30 12:08:34.00',49.918,253,-1,92.2,660.0,392,356,409,23.7
'2018-05-30 12:08:35.00',49.920,251,2,92.2,660.0,392,356,409,23.7
'2018-05-30 12:08:36.00',49.922,250,0,92.2,660.0,392,356,409,23.7
'2018-05-30 12:08:37.00',49.925,251,1,92.2,660.0,392,356,409,23.7
'2018-05-30 12:08:38.00',49.930,253,-3,92.2,659.9,392,356,409,23.7
'2018-05-30 12:08:39.00',49.929,250,2,92.2,659.9,392,356,409,23.7
'2018-05-30 12:08:39.99',49.931,253,-1,92.2,659.9,392,356,409,23.7
'2018-05-30 12:08:41.00',49.932,250,1,92.2,659.9,392,356,410,23.7
'2018-05-30 12:08:42.00',49.939,250,2,92.2,659.9,392,356,410,23.7
'2018-05-30 12:08:43.00',49.938,250,0,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:44.00',49.936,250,1,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:45.00',49.933,252,-1,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:46.00',49.931,252,-2,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:47.00',49.928,253,1,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:48.00',49.925,253,-2,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:49.00',49.929,251,-1,92.2,659.8,392,356,410,23.7
'2018-05-30 12:08:50.00',49.927,252,-1,92.2,659.7,392,356,410,23.7
'2018-05-30 12:08:51.00',49.929,252,1,92.2,659.7,392,356,410,23.7
'2018-05-30 12:08:52.00',49.926,252,-1,92.2,659.7,392,356,410,23.7
'2018-05-30 12:08:52.99',49.930,251,-1,92.2,659.7,392,356,409,23.7
'2018-05-30 12:08:54.00',49.935,251,-1,92.2,659.7,392,356,409,23.7
'2018-05-30 12:08:54.99',49.932,250,-1,92.1,659.6,392,356,409,23.7
'2018-05-30 12:08:56.00',49.935,250,1,92.1,659.6,392,356,409,23.7
'2018-05-30 12:08:57.00',49.935,250,-1,92.1,659.6,392,356,409,23.7
'2018-05-30 12:08:58.00',49.934,251,1,92.1,659.6,392,356,409,23.7
'2018-05-30 12:08:59.00',49.935,251,3,92.1,659.6,392,356,409,23.7
'2018-05-30 12:09:00.00',49.934,253,-1,92.1,659.6,392,356,409,23.7
'2018-05-30 12:09:01.00',49.930,253,3,92.1,659.6,392,356,409,23.7
'2018-05-30 12:09:02.00',49.927,253,-3,92.1,659.6,392,356,409,23.7
'2018-05-30 12:09:03.00',49.924,253,1,92.1,659.5,393,356,409,23.7
'2018-05-30 12:09:04.00',49.920,252,2,92.1,659.5,393,356,409,23.7
'2018-05-30 12:09:05.00',49.912,250,-1,92.1,659.5,393,356,409,23.7
'2018-05-30 12:09:05.99',49.916,252,-1,92.1,659.5,393,356,409,23.7
'2018-05-30 12:09:07.00',49.909,252,3,92.1,659.4,393,356,409,23.7
'2018-05-30 12:09:08.00',49.907,253,-1,92.1,659.4,393,356,409,23.7
'2018-05-30 12:09:09.00',49.903,249,2,92.1,659.4,393,356,409,23.7
'2018-05-30 12:09:10.00',49.900,251,0,92.1,659.4,393,356,409,23.7
'2018-05-30 12:09:11.00',49.900,250,-1,92.1,659.4,393,356,409,23.7
'2018-05-30 12:09:12.00',49.896,252,1,92.1,659.4,393,356,407,23.7
'2018-05-30 12:09:13.00',49.900,253,-1,92.1,659.4,393,356,407,23.7
'2018-05-30 12:09:14.00',49.896,252,1,92.1,659.4,392,356,407,23.7
'2018-05-30 12:09:15.00',49.896,251,1,92.0,659.4,392,356,407,23.7
'2018-05-30 12:09:16.00',49.896,252,-1,92.0,659.3,392,356,407,23.7
'2018-05-30 12:09:17.00',49.893,252,2,92.0,659.3,392,356,407,23.7
'2018-05-30 12:09:18.00',49.895,252,-2,92.0,659.3,392,356,407,23.7
'2018-05-30 12:09:18.99',49.898,250,0,92.0,659.2,392,356,406,23.7
'2018-05-30 12:09:20.00',49.899,251,1,92.0,659.2,392,356,406,23.7
'2018-05-30 12:09:20.99',49.900,253,-1,92.0,659.2,392,356,406,23.7
'2018-05-30 12:09:22.00',49.902,250,-1,92.0,659.2,392,357,406,23.7
'2018-05-30 12:09:23.00',49.906,252,-2,92.0,659.2,392,357,406,23.7
'2018-05-30 12:09:24.00',49.908,250,0,92.0,659.2,392,357,406,23.7
'2018-05-30 12:09:25.00',49.909,249,1,92.0,659.2,392,357,407,23.7
'2018-05-30 12:09:26.00',49.909,252,0,92.0,659.2,392,357,407,23.7
'2018-05-30 12:09:27.00',49.915,252,-2,92.0,659.1,393,357,407,23.7
'2018-05-30 12:09:28.00',49.905,252,1,92.0,659.1,392,357,407,23.7
'2018-05-30 12:09:29.00',49.913,253,-1,92.0,659.1,392,357,407,23.7
'2018-05-30 12:09:30.00',49.916,252,1,92.0,659.1,392,357,407,23.7
'2018-05-30 12:09:31.00',49.917,252,0,92.0,659.0,392,357,407,23.7
'2018-05-30 12:09:31.99',49.921,252,1,92.0,659.0,392,357,408,23.7
'2018-05-30 12:09:33.00',49.926,252,-3,92.0,659.0,393,357,408,23.7
'2018-05-30 12:09:34.00',49.928,252,1,91.9,659.0,393,357,408,23.7
'2018-05-30 12:09:35.00',49.930,252,-1,91.9,659.0,393,357,408,23.7
'2018-05-30 12:09:36.00',49.931,250,2,91.9,659.0,393,357,408,23.7
'2018-05-30 12:09:37.00',49.938,251,1,91.9,659.0,393,357,408,23.7
'2018-05-30 12:09:38.00',49.936,251,-1,91.9,659.0,393,357,408,23.7
'2018-05-30 12:09:39.00',49.932,252,2,91.9,658.9,393,357,408,23.7
'2018-05-30 12:09:40.00',49.930,253,-2,91.9,658.9,393,357,408,23.7
'2018-05-30 12:09:41.00',49.931,250,2,91.9,658.9,393,357,408,23.7
'2018-05-30 12:09:42.00',49.932,250,1,91.9,658.9,393,357,408,23.7
'2018-05-30 12:09:42.99',49.926,250,2,91.9,658.8,393,357,408,23.7
'2018-05-30 12:09:44.00',49.923,251,0,91.9,658.8,393,357,408,23.7
'2018-05-30 12:09:44.99',49.922,253,1,91.9,658.8,393,357,409,23.7
'2018-05-30 12:09:46.00',49.923,252,1,91.9,658.8,393,357,409,23.7
'2018-05-30 12:09:47.00',49.919,253,1,91.9,658.8,393,357,409,23.7
'2018-05-30 12:09:48.00',49.923,253,2,91.9,658.8,393,357,409,23.7
'2018-05-30 12:09:49.00',49.924,252,1,91.8,658.8,393,357,409,23.7
'2018-05-30 12:09:50.00',49.923,252,2,91.8,658.8,393,357,409,23.7
'2018-05-30 12:09:51.00',49.921,252,-1,91.8,658.8,393,357,409,23.7
'2018-05-30 12:09:52.00',49.917,252,3,91.8,658.7,393,357,409,23.7
'2018-05-30 12:09:53.00',49.918,253,1,91.8,658.7,394,357,409,23.7
'2018-05-30 12:09:54.00',49.917,250,3,91.8,658.7,394,357,409,23.7
'2018-05-30 12:09:55.00',49.918,251,-1,91.8,658.7,394,357,409,23.7
'2018-05-30 12:09:55.99',49.919,252,3,91.8,658.6,394,356,409,23.7
'2018-05-30 12:09:57.00',49.922,253,-2,91.8,658.6,394,356,409,23.7
'2018-05-30 12:09:57.99',49.926,253,1,91.8,658.6,394,356,409,23.7
'2018-05-30 12:09:59.00',49.925,253,-1,91.8,658.6,394,356,409,23.7
'2018-05-30 12:10:00.00',49.927,253,1,91.8,658.6,394,356,409,23.7
'2018-05-30 12:10:01.00',49.932,252,1,91.8,658.6,394,356,409,23.7
'2018-05-30 12:10:02.00',49.934,252,0,91.8,658.6,394,356,409,23.7
'2018-05-30 12:10:03.00',49.930,252,0,91.8,658.6,394,356,409,23.7
'2018-05-30 12:10:04.00',49.932,252,-1,91.7,658.6,394,356,409,23.7
'2018-05-30 12:10:05.00',49.937,253,-1,91.7,658.5,394,356,408,23.7
'2018-05-30 12:10:06.00',49.933,253,1,91.7,658.5,393,356,408,23.7
'2018-05-30 12:10:07.00',49.934,252,-1,91.7,658.5,393,356,408,23.7
'2018-05-30 12:10:08.00',49.931,252,1,91.7,658.5,393,357,408,23.7
'2018-05-30 12:10:08.99',49.930,251,0,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:10.00',49.931,251,0,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:11.00',49.927,250,-1,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:12.00',49.928,253,-1,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:13.00',49.927,253,-1,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:14.00',49.921,253,-3,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:15.00',49.923,253,1,91.7,658.4,393,357,408,23.7
'2018-05-30 12:10:16.00',49.922,250,-1,91.6,658.3,393,357,408,23.7
'2018-05-30 12:10:17.00',49.921,252,1,91.6,658.3,393,357,408,23.7
'2018-05-30 12:10:18.00',49.925,253,0,91.6,658.3,393,357,408,23.7
'2018-05-30 12:10:19.00',49.928,250,1,91.6,658.3,393,357,408,23.7
'2018-05-30 12:10:20.00',49.928,253,1,91.6,658.3,394,357,408,23.7
'2018-05-30 12:10:21.00',49.924,251,1,91.6,658.2,394,357,408,23.7
'2018-05-30 12:10:21.99',49.925,250,1,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:23.00',49.922,252,1,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:23.99',49.926,252,2,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:25.00',49.924,252,-2,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:26.00',49.925,253,1,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:27.00',49.928,252,-1,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:28.00',49.929,253,1,91.5,658.2,394,357,408,23.7
'2018-05-30 12:10:29.00',49.926,252,1,91.5,658.1,394,357,408,23.7
'2018-05-30 12:10:30.00',49.929,252,0,91.5,658.1,394,357,408,23.7
'2018-05-30 12:10:31.00',49.929,251,0,91.5,658.1,394,357,408,23.7
'2018-05-30 12:10:32.00',49.931,253,-1,91.5,658.1,394,357,408,23.7
'2018-05-30 12:10:33.00',49.927,252,1,91.4,658.1,394,357,408,23.7
'2018-05-30 12:10:34.00',49.927,254,1,91.4,658.0,394,357,408,23.7
'2018-05-30 12:10:34.99',49.929,252,0,91.4,658.0,394,357,408,23.7
'2018-05-30 12:10:36.00',49.926,251,2,91.4,658.0,394,357,408,23.7
'2018-05-30 12:10:37.00',49.925,250,1,91.4,658.0,394,357,409,23.7
'2018-05-30 12:10:38.00',49.918,253,1,91.4,658.0,394,357,409,23.7
'2018-05-30 12:10:39.00',49.927,253,-2,91.3,658.0,394,357,409,23.7
'2018-05-30 12:10:40.00',49.924,252,2,91.3,658.0,394,357,409,23.7
'2018-05-30 12:10:41.00',49.923,253,0,91.3,657.9,394,356,409,23.7
'2018-05-30 12:10:42.00',49.926,252,3,91.3,657.9,394,356,409,23.7
'2018-05-30 12:10:43.00',49.923,252,0,91.3,657.9,394,356,409,23.7
'2018-05-30 12:10:44.00',49.923,251,3,91.3,657.9,394,356,409,23.7
'2018-05-30 12:10:45.00',49.920,253,-1,91.3,657.9,394,356,409,23.8
'2018-05-30 12:10:46.00',49.919,252,2,91.3,657.9,394,356,409,23.8
'2018-05-30 12:10:47.00',49.913,250,0,91.3,657.8,394,356,409,23.8
'2018-05-30 12:10:47.99',49.911,253,0,91.3,657.8,394,356,409,23.8
'2018-05-30 12:10:49.00',49.909,252,2,91.3,657.8,394,356,409,23.8
'2018-05-30 12:10:49.99',49.907,252,2,91.3,657.8,394,356,411,23.8
'2018-05-30 12:10:51.00',49.906,253,2,91.3,657.8,394,356,411,23.8
'2018-05-30 12:10:52.00',49.903,250,-1,91.3,657.8,394,356,411,23.8
'2018-05-30 12:10:53.00',49.901,252,1,91.3,657.8,394,356,411,23.8
'2018-05-30 12:10:54.00',49.900,253,-1,91.3,657.8,394,356,411,23.8
'2018-05-30 12:10:55.00',49.897,253,0,91.3,657.7,394,356,411,23.8
'2018-05-30 12:10:56.00',49.899,254,2,91.3,657.7,394,356,409,23.8
'2018-05-30 12:10:57.00',49.895,252,-1,91.2,657.7,394,356,409,23.8
'2018-05-30 12:10:58.00',49.898,252,2,91.2,657.7,394,356,409,23.8
'2018-05-30 12:10:59.00',49.898,252,0,91.2,657.7,394,356,409,23.8
'2018-05-30 12:11:00.00',49.896,252,3,91.2,657.7,394,356,409,23.8
'2018-05-30 12:11:00.99',49.899,252,3,91.2,657.7,394,356,409,23.8
'2018-05-30 12:11:02.00',49.894,251,-1,91.2,657.7,394,356,409,23.8
'2018-05-30 12:11:03.00',49.898,252,3,91.2,657.6,394,356,410,23.8
'2018-05-30 12:11:04.00',49.898,253,1,91.2,657.6,394,356,410,23.8
'2018-05-30 12:11:05.00',49.899,252,-2,91.2,657.6,394,356,410,23.8
'2018-05-30 12:11:06.00',49.896,253,3,91.2,657.6,394,356,410,23.8
'2018-05-30 12:11:07.00',49.903,252,2,91.2,657.6,394,356,410,23.8
'2018-05-30 12:11:08.00',49.898,251,3,91.2,657.5,394,356,410,23.8
'2018-05-30 12:11:09.00',49.904,254,-1,91.2,657.5,395,356,412,23.8
'2018-05-30 12:11:10.00',49.902,252,-1,91.2,657.5,395,356,412,23.8
'2018-05-30 12:11:11.00',49.904,253,-1,91.2,657.4,395,356,412,23.8
'2018-05-30 12:11:11.99',49.904,251,-1,91.2,657.4,395,356,412,23.8
'2018-05-30 12:11:13.00',49.902,250,2,91.2,657.4,395,356,412,23.8
'2018-05-30 12:11:13.99',49.902,253,-2,91.2,657.4,395,356,411,23.8
'2018-05-30 12:11:15.00',49.900,253,3,91.2,657.4,395,356,411,23.8
'2018-05-30 12:11:16.00',49.901,253,-1,91.2,657.4,395,356,411,23.8
'2018-05-30 12:11:17.00',49.898,253,-1,91.2,657.4,395,356,411,23.8
'2018-05-30 12:11:18.00',49.897,253,1,91.2,657.3,395,356,411,23.8
'2018-05-30 12:11:19.00',49.897,253,-3,91.2,657.3,395,356,411,23.8
'2018-05-30 12:11:20.00',49.900,252,1,91.2,657.3,395,356,410,23.8
'2018-05-30 12:11:21.00',49.902,255,-1,91.2,657.3,394,356,410,23.8
'2018-05-30 12:11:22.00',49.901,250,0,91.2,657.3,394,356,410,23.8
'2018-05-30 12:11:23.00',49.900,252,3,91.2,657.3,394,356,410,23.8
'2018-05-30 12:11:24.00',49.902,254,-1,91.1,657.3,394,356,410,23.8
'2018-05-30 12:11:24.99',49.903,252,3,91.1,657.3,394,356,410,23.8
'2018-05-30 12:11:26.00',49.903,252,-2,91.1,657.3,395,356,411,23.8
'2018-05-30 12:11:26.99',49.905,252,1,91.1,657.2,394,356,411,23.8
'2018-05-30 12:11:28.00',49.900,252,3,91.1,657.2,394,356,411,23.8
'2018-05-30 12:11:29.00',49.895,253,-1,91.1,657.2,394,356,411,23.8
'2018-05-30 12:11:30.00',49.894,250,1,91.1,657.2,394,356,411,23.8
'2018-05-30 12:11:31.00',49.898,253,-1,91.1,657.2,394,356,411,23.8
'2018-05-30 12:11:32.00',49.900,250,-1,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:33.00',49.903,250,2,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:34.00',49.908,253,-1,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:35.00',49.912,252,0,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:36.00',49.913,253,0,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:37.00',49.912,252,3,91.1,657.1,394,356,409,23.8
'2018-05-30 12:11:37.99',49.917,251,0,91.1,657.1,394,356,411,23.8
'2018-05-30 12:11:39.00',49.920,250,1,91.1,657.1,394,356,411,23.8
'2018-05-30 12:11:40.00',49.918,253,-1,91.0,657.1,394,356,411,23.8
'2018-05-30 12:11:41.00',49.922,253,-1,91.0,657.0,394,356,411,23.8
'2018-05-30 12:11:42.00',49.925,254,0,91.0,657.0,394,356,411,23.8
'2018-05-30 12:11:43.00',49.924,252,-1,91.0,657.0,394,356,411,23.8
'2018-05-30 12:11:44.00',49.923,252,1,91.0,657.0,394,356,408,23.8
'2018-05-30 12:11:45.00',49.922,252,-1,91.0,657.0,394,356,408,23.8
'2018-05-30 12:11:46.00',49.920,252,2,91.0,657.0,394,356,408,23.8
'2018-05-30 12:11:47.00',49.917,252,-1,91.0,656.9,394,356,408,23.8
'2018-05-30 12:11:48.00',49.914,253,1,91.0,656.9,394,356,408,23.8
'2018-05-30 12:11:49.00',49.912,252,0,91.0,656.9,394,356,408,23.8
'2018-05-30 12:11:50.00',49.911,252,3,91.0,656.9,394,356,409,23.8
'2018-05-30 12:11:50.99',49.909,250,0,91.0,656.9,394,356,409,23.8
'2018-05-30 12:11:52.00',49.908,252,-1,91.0,656.9,394,356,409,23.8
'2018-05-30 12:11:52.99',49.908,251,1,91.0,656.8,394,356,409,23.8
'2018-05-30 12:11:54.00',49.910,252,0,91.0,656.8,395,356,409,23.8
'2018-05-30 12:11:55.00',49.911,252,3,91.0,656.8,395,356,409,23.8
'2018-05-30 12:11:56.00',49.915,254,-1,91.0,656.8,395,356,409,23.8
'2018-05-30 12:11:57.00',49.918,252,3,91.0,656.8,395,356,411,23.8
'2018-05-30 12:11:58.00',49.919,253,2,91.0,656.8,395,356,411,23.8
'2018-05-30 12:11:59.00',49.920,252,3,91.0,656.7,395,356,411,23.8
'2018-05-30 12:12:00.00',49.926,253,0,90.9,656.7,395,356,411,23.8
'2018-05-30 12:12:01.00',49.928,253,3,90.9,656.7,395,356,411,23.8
'2018-05-30 12:12:02.00',49.928,254,-1,90.9,656.7,395,356,411,23.8
'2018-05-30 12:12:03.00',49.929,252,-1,90.9,656.7,395,356,412,23.8
'2018-05-30 12:12:03.99',49.927,253,2,90.9,656.7,395,356,412,23.8
'2018-05-30 12:12:05.00',49.922,252,2,90.9,656.6,395,356,412,23.8
'2018-05-30 12:12:06.00',49.921,252,1,90.9,656.6,395,356,412,23.8
'2018-05-30 12:12:07.00',49.917,251,1,90.9,656.6,395,356,412,23.8
'2018-05-30 12:12:08.00',49.916,252,1,90.9,656.6,395,356,412,23.8
'2018-05-30 12:12:09.00',49.912,253,-2,90.9,656.6,395,356,412,23.8
'2018-05-30 12:12:10.00',49.909,254,-1,90.9,656.6,395,356,411,23.8
'2018-05-30 12:12:11.00',49.907,253,4,90.9,656.5,395,356,411,23.8
'2018-05-30 12:12:12.00',49.905,253,-1,90.9,656.5,395,356,411,23.9
'2018-05-30 12:12:13.00',49.902,251,3,90.9,656.5,395,356,411,23.9
'2018-05-30 12:12:14.00',49.901,255,0,90.8,656.5,395,356,411,23.9
'2018-05-30 12:12:15.00',49.898,253,3,90.8,656.5,395,356,411,23.9
'2018-05-30 12:12:16.00',49.900,252,0,90.8,656.5,395,356,412,23.9
'2018-05-30 12:12:16.99',49.900,252,3,90.8,656.4,395,356,412,23.9
'2018-05-30 12:12:18.00',49.900,251,3,90.8,656.4,395,356,412,23.9
'2018-05-30 12:12:18.99',49.900,254,-1,90.8,656.4,395,356,412,23.9
'2018-05-30 12:12:20.00',49.897,253,3,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:21.00',49.897,255,-1,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:22.00',49.896,252,2,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:23.00',49.895,252,3,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:24.00',49.894,253,-1,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:25.00',49.895,252,3,90.8,656.4,396,356,412,23.9
'2018-05-30 12:12:26.00',49.895,250,1,90.8,656.4,395,356,412,23.9
'2018-05-30 12:12:27.00',49.897,251,-1,90.8,656.4,395,356,412,23.9
'2018-05-30 12:12:28.00',49.899,252,-1,90.8,656.3,395,356,412,23.9
'2018-05-30 12:12:29.00',49.901,253,-2,90.8,656.3,395,356,412,23.9
'2018-05-30 12:12:29.99',49.903,253,-1,90.7,656.3,395,356,410,23.9
'2018-05-30 12:12:31.00',49.904,252,0,90.7,656.3,395,356,410,23.9
'2018-05-30 12:12:32.00',49.905,252,-2,90.7,656.3,395,356,410,23.9
'2018-05-30 12:12:33.00',49.906,251,2,90.7,656.3,395,356,410,23.9
'2018-05-30 12:12:34.00',49.908,253,-2,90.7,656.2,395,356,410,23.9
'2018-05-30 12:12:35.00',49.909,252,3,90.7,656.2,395,356,410,23.9
'2018-05-30 12:12:36.00',49.911,253,-2,90.7,656.2,395,356,410,23.9
'2018-05-30 12:12:37.00',49.912,250,2,90.7,656.2,395,356,411,23.9
'2018-05-30 12:12:38.00',49.916,251,0,90.7,656.2,395,356,411,23.9
'2018-05-30 12:12:39.00',49.918,251,2,90.7,656.2,395,356,411,23.9
'2018-05-30 12:12:40.00',49.921,252,-3,90.7,656.2,395,356,411,23.9
'2018-05-30 12:12:41.00',49.923,252,3,90.6,656.1,395,356,411,23.9
'2018-05-30 12:12:42.00',49.925,253,0,90.6,656.1,395,356,411,23.9
'2018-05-30 12:12:42.99',49.928,251,2,90.6,656.1,395,356,410,23.9
'2018-05-30 12:12:44.00',49.932,251,-1,90.6,656.1,395,356,410,23.9
'2018-05-30 12:12:45.00',49.935,252,1,90.6,656.1,395,356,410,23.9
'2018-05-30 12:12:46.00',49.939,250,3,90.6,656.1,395,356,410,23.9
'2018-05-30 12:12:47.00',49.942,253,-1,90.6,656.0,395,356,410,23.9
'2018-05-30 12:12:48.00',49.945,251,-1,90.5,656.0,395,356,410,23.9
'2018-05-30 12:12:49.00',49.948,252,2,90.5,656.0,395,356,410,23.9
'2018-05-30 12:12:50.00',49.950,254,-3,90.5,656.0,396,356,411,23.9
'2018-05-30 12:12:51.00',49.952,254,1,90.5,656.0,396,356,411,23.9
'2018-05-30 12:12:52.00',49.950,253,0,90.5,656.0,396,356,411,23.9
'2018-05-30 12:12:53.00',49.949,252,1,90.5,655.9,395,356,411,23.9
'2018-05-30 12:12:53.99',49.949,252,0,90.5,655.9,395,356,411,23.9
'2018-05-30 12:12:55.00',49.945,253,1,90.5,655.9,396,356,411,23.9
'2018-05-30 12:12:55.99',49.943,253,3,90.5,655.9,396,356,411,23.9
'2018-05-30 12:12:57.00',49.942,254,2,90.5,655.9,396,356,412,23.9
'2018-05-30 12:12:58.00',49.936,252,4,90.5,655.9,396,356,412,23.9
'2018-05-30 12:12:59.00',49.935,252,1,90.4,655.8,395,356,412,23.9
'2018-05-30 12:13:00.00',49.934,251,3,90.4,655.8,395,356,412,23.9
'2018-05-30 12:13:01.00',49.933,252,2,90.4,655.8,395,356,412,23.9
'2018-05-30 12:13:02.00',49.929,254,3,90.4,655.8,396,356,412,23.9
'2018-05-30 12:13:03.00',49.932,253,3,90.4,655.8,396,356,413,23.9
'2018-05-30 12:13:04.00',49.932,255,0,90.4,655.8,396,356,413,23.9
'2018-05-30 12:13:05.00',49.935,254,2,90.4,655.7,396,356,413,23.9
'2018-05-30 12:13:06.00',49.933,253,3,90.4,655.7,396,356,413,23.9
'2018-05-30 12:13:06.99',49.934,253,0,90.3,655.7,396,356,413,23.9
'2018-05-30 12:13:08.00',49.935,252,3,90.3,655.7,396,356,413,23.9
'2018-05-30 12:13:09.00',49.934,254,-1,90.3,655.7,396,356,413,23.9
'2018-05-30 12:13:10.00',49.935,252,-2,90.3,655.7,396,356,413,23.9
'2018-05-30 12:13:11.00',49.935,253,1,90.3,655.7,396,356,413,23.9
'2018-05-30 12:13:12.00',49.934,252,-1,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:13.00',49.937,250,3,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:14.00',49.937,252,1,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:15.00',49.937,250,3,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:16.00',49.932,251,3,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:17.00',49.934,255,1,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:18.00',49.933,253,4,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:19.00',49.932,254,2,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:19.99',49.932,253,-1,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:21.00',49.931,250,2,90.3,655.6,396,356,413,23.9
'2018-05-30 12:13:21.99',49.934,253,2,90.3,655.5,396,356,413,23.9
'2018-05-30 12:13:23.00',49.936,252,2,90.3,655.5,396,356,413,23.9
'2018-05-30 12:13:24.00',49.939,252,-1,90.3,655.5,396,356,413,23.9
'2018-05-30 12:13:25.00',49.942,253,0,90.2,655.5,396,356,413,23.9
'2018-05-30 12:13:26.00',49.941,252,3,90.2,655.5,396,356,413,23.9
'2018-05-30 12:13:27.00',49.944,253,3,90.2,655.5,396,356,418,23.9
'2018-05-30 12:13:28.00',49.949,255,-1,90.2,655.4,397,356,418,23.9
'2018-05-30 12:13:29.00',49.951,252,3,90.2,655.4,397,356,418,23.9
'2018-05-30 12:13:30.00',49.952,251,2,90.2,655.4,397,356,418,23.9
'2018-05-30 12:13:31.00',49.956,251,-1,90.2,655.4,397,355,418,23.9
'2018-05-30 12:13:32.00',49.957,250,1,90.2,655.4,397,355,418,23.9
'2018-05-30 12:13:32.99',49.959,251,3,90.2,655.4,397,355,418,23.9
'2018-05-30 12:13:34.00',49.962,251,3,90.2,655.4,397,355,417,23.9
'2018-05-30 12:13:35.00',49.961,253,-1,90.2,655.3,396,355,417,23.9
'2018-05-30 12:13:36.00',49.962,253,-4,90.2,655.3,396,355,417,23.9
'2018-05-30 12:13:37.00',49.965,253,3,90.2,655.3,396,355,417,23.9
'2018-05-30 12:13:38.00',49.967,253,3,90.2,655.3,396,355,417,23.9
'2018-05-30 12:13:39.00',49.971,252,-3,90.2,655.3,396,355,417,23.9
'2018-05-30 12:13:40.00',49.968,254,-1,90.2,655.3,396,355,418,23.9
'2018-05-30 12:13:41.00',49.970,254,-2,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:42.00',49.966,254,1,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:43.00',49.963,251,3,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:44.00',49.962,253,3,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:45.00',49.959,252,-2,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:45.99',49.964,253,2,90.2,655.2,396,355,418,23.9
'2018-05-30 12:13:47.00',49.956,250,3,90.2,655.1,396,355,415,23.9
'2018-05-30 12:13:47.99',49.953,252,4,90.2,655.1,396,355,415,23.9
'2018-05-30 12:13:49.00',49.951,253,-1,90.2,655.1,396,355,415,23.9
'2018-05-30 12:13:50.00',49.948,252,0,90.2,655.1,396,355,415,23.9
'2018-05-30 12:13:51.00',49.946,252,1,90.2,655.1,396,355,415,23.9
'2018-05-30 12:13:52.00',49.944,254,0,90.1,655.1,396,355,415,23.9
'2018-05-30 12:13:53.00',49.946,251,-1,90.1,655.0,396,355,416,23.9
'2018-05-30 12:13:54.00',49.941,250,4,90.1,655.0,396,355,416,23.9
'2018-05-30 12:13:55.00',49.939,251,-1,90.1,655.0,396,355,416,23.9
'2018-05-30 12:13:56.00',49.941,250,2,90.1,655.0,396,355,416,23.9
'2018-05-30 12:13:57.00',49.942,252,2,90.1,655.0,396,355,416,23.9
'2018-05-30 12:13:58.00',49.943,253,-1,90.1,655.0,396,355,416,23.9
