'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 12:13:58.99',49.943,252,-1,90.1,655.0,396,355,416,23.9
'2018-05-30 12:14:00.00',49.950,253,3,90.1,654.9,396,355,416,23.9
'2018-05-30 12:14:01.00',49.949,255,-1,90.1,654.9,396,355,416,23.9
'2018-05-30 12:14:02.00',49.954,254,0,90.1,654.9,396,355,416,23.9
'2018-05-30 12:14:03.00',49.953,253,2,90.1,654.9,396,355,416,23.9
'2018-05-30 12:14:04.00',49.956,252,-1,90.1,654.9,396,355,416,23.9
'2018-05-30 12:14:05.00',49.959,251,0,90.0,654.9,396,355,417,23.9
'2018-05-30 12:14:06.00',49.959,253,3,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:07.00',49.957,252,3,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:08.00',49.956,252,0,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:09.00',49.955,251,1,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:10.00',49.955,250,4,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:11.00',49.956,251,-3,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:11.99',49.954,252,0,90.0,654.8,396,355,417,23.9
'2018-05-30 12:14:13.00',49.951,251,3,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:13.99',49.951,252,3,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:15.00',49.952,254,-2,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:16.00',49.957,252,3,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:17.00',49.955,251,1,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:18.00',49.957,253,-4,90.0,654.7,396,355,417,23.9
'2018-05-30 12:14:19.00',49.959,253,-3,90.0,654.7,396,355,415,23.9
'2018-05-30 12:14:20.00',49.962,252,4,90.0,654.7,396,355,415,23.9
'2018-05-30 12:14:21.00',49.963,252,2,90.0,654.6,396,355,415,23.9
'2018-05-30 12:14:22.00',49.965,253,3,90.0,654.6,396,355,415,23.9
'2018-05-30 12:14:22.99',49.967,253,1,90.0,654.6,396,355,415,23.9
'2018-05-30 12:14:24.00',49.967,252,1,90.0,654.6,396,355,415,23.9
'2018-05-30 12:14:24.99',49.969,251,-1,90.0,654.6,396,355,416,23.9
'2018-05-30 12:14:26.00',49.969,250,3,90.0,654.6,396,355,416,23.9
'2018-05-30 12:14:27.00',49.973,250,3,90.0,654.6,396,355,416,23.9
'2018-05-30 12:14:28.00',49.976,252,-1,89.9,654.5,396,355,416,23.9
'2018-05-30 12:14:29.00',49.977,254,-1,89.9,654.5,396,355,416,23.9
'2018-05-30 12:14:30.00',49.978,252,-2,89.9,654.5,396,355,416,23.9
'2018-05-30 12:14:31.00',49.978,252,-3,89.9,654.5,396,355,416,23.9
'2018-05-30 12:14:32.00',49.978,252,-1,89.9,654.5,396,355,416,23.9
'2018-05-30 12:14:33.00',49.979,251,3,89.9,654.4,396,355,416,23.9
'2018-05-30 12:14:34.00',49.980,250,2,89.9,654.4,396,355,416,23.9
'2018-05-30 12:14:35.00',49.981,250,3,89.9,654.4,396,355,416,23.9
'2018-05-30 12:14:35.99',49.982,252,-1,89.9,654.4,396,355,416,23.9
'2018-05-30 12:14:37.00',49.984,253,1,89.9,654.4,396,355,416,23.9
'2018-05-30 12:14:38.00',49.985,252,1,89.9,654.3,396,355,415,23.9
'2018-05-30 12:14:39.00',49.988,252,-1,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:40.00',49.990,253,-1,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:41.00',49.992,253,-3,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:42.00',49.993,252,-2,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:43.00',49.995,250,1,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:44.00',49.997,253,4,89.8,654.3,396,355,415,23.9
'2018-05-30 12:14:45.00',49.999,254,3,89.8,654.2,396,355,416,23.9
'2018-05-30 12:14:46.00',49.998,250,4,89.8,654.2,396,355,416,23.9
'2018-05-30 12:14:47.00',49.997,253,1,89.8,654.2,397,355,416,23.9
'2018-05-30 12:14:48.00',50.000,253,0,89.8,654.2,397,355,416,23.9
'2018-05-30 12:14:48.99',50.000,253,0,89.8,654.2,397,356,416,23.9
'2018-05-30 12:14:50.00',49.998,250,-1,89.8,654.1,397,356,416,23.9
'2018-05-30 12:14:50.99',49.996,250,-1,89.8,654.1,397,356,416,23.9
'2018-05-30 12:14:52.00',49.996,252,4,89.8,654.1,397,356,416,23.9
'2018-05-30 12:14:53.00',49.996,253,0,89.8,654.1,398,356,416,23.9
'2018-05-30 12:14:54.00',49.995,252,2,89.8,654.1,398,356,416,23.9
'2018-05-30 12:14:55.00',49.993,250,3,89.7,654.1,398,356,416,23.9
'2018-05-30 12:14:56.00',49.991,250,3,89.7,654.1,398,355,416,23.9
'2018-05-30 12:14:57.00',49.990,251,3,89.7,654.1,398,355,416,23.9
'2018-05-30 12:14:58.00',49.989,252,3,89.7,654.0,398,355,416,23.9
'2018-05-30 12:14:59.00',49.988,251,1,89.7,654.0,398,355,413,23.9
'2018-05-30 12:15:00.00',49.983,250,2,89.7,654.0,398,355,413,23.9
'2018-05-30 12:15:01.00',49.984,252,3,89.7,654.0,397,355,413,23.9
'2018-05-30 12:15:01.99',49.983,251,1,89.7,654.0,397,355,413,23.9
'2018-05-30 12:15:03.00',49.979,252,1,89.7,654.0,397,355,413,23.9
'2018-05-30 12:15:04.00',49.983,251,-1,89.7,653.9,397,355,413,23.9
'2018-05-30 12:15:05.00',49.983,251,0,89.7,653.9,397,355,413,23.9
'2018-05-30 12:15:06.00',49.982,252,3,89.6,653.9,397,355,413,23.9
'2018-05-30 12:15:07.00',49.981,249,3,89.6,653.9,397,355,413,23.9
'2018-05-30 12:15:08.00',49.981,253,3,89.6,653.9,397,355,413,23.9
'2018-05-30 12:15:09.00',49.979,255,0,89.6,653.9,397,355,413,23.9
'2018-05-30 12:15:10.00',49.979,254,0,89.6,653.9,397,355,413,23.9
'2018-05-30 12:15:11.00',49.976,254,-2,89.6,653.8,397,355,413,23.9
'2018-05-30 12:15:12.00',49.977,252,-1,89.5,653.8,397,355,413,23.9
'2018-05-30 12:15:13.00',49.976,252,3,89.5,653.8,397,355,413,23.9
'2018-05-30 12:15:14.00',49.975,252,2,89.5,653.8,397,355,413,23.9
'2018-05-30 12:15:14.99',49.974,253,3,89.5,653.8,397,356,413,23.9
'2018-05-30 12:15:16.00',49.974,252,3,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:16.99',49.973,253,-1,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:18.00',49.974,250,-1,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:19.00',49.975,250,0,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:20.00',49.974,250,3,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:21.00',49.976,252,3,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:22.00',49.977,252,-2,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:23.00',49.977,253,0,89.5,653.7,397,356,413,23.9
'2018-05-30 12:15:24.00',49.977,253,-1,89.5,653.6,397,356,413,23.9
'2018-05-30 12:15:25.00',49.979,252,-3,89.5,653.6,397,356,413,23.9
'2018-05-30 12:15:26.00',49.980,251,-1,89.4,653.6,396,356,413,23.9
'2018-05-30 12:15:27.00',49.981,251,2,89.4,653.6,397,356,413,23.9
'2018-05-30 12:15:27.99',49.983,252,2,89.4,653.6,397,356,413,23.9
'2018-05-30 12:15:29.00',49.985,252,3,89.4,653.5,397,356,413,23.9
'2018-05-30 12:15:30.00',49.986,253,3,89.4,653.5,397,356,413,23.9
'2018-05-30 12:15:31.00',49.985,253,4,89.4,653.5,397,356,413,23.9
'2018-05-30 12:15:32.00',49.985,250,3,89.4,653.5,397,356,413,23.9
'2018-05-30 12:15:33.00',49.985,252,-2,89.4,653.5,397,356,413,23.9
'2018-05-30 12:15:34.00',49.986,252,-1,89.3,653.5,397,356,413,23.9
'2018-05-30 12:15:35.00',49.984,253,0,89.3,653.4,397,356,413,23.9
'2018-05-30 12:15:36.00',49.982,251,-2,89.3,653.4,397,356,413,23.9
'2018-05-30 12:15:37.00',49.983,250,3,89.3,653.4,397,356,413,23.9
'2018-05-30 12:15:38.00',49.984,253,0,89.3,653.4,397,356,413,23.9
'2018-05-30 12:15:39.00',49.988,251,1,89.3,653.3,397,356,413,23.9
'2018-05-30 12:15:40.00',49.985,250,3,89.3,653.3,397,356,413,23.9
'2018-05-30 12:15:40.99',49.984,250,2,89.3,653.3,397,356,413,23.9
'2018-05-30 12:15:42.00',49.984,250,5,89.3,653.3,397,356,413,23.9
'2018-05-30 12:15:42.99',49.983,252,3,89.3,653.3,397,356,413,23.9
'2018-05-30 12:15:44.00',49.983,252,0,89.3,653.3,397,356,414,23.9
'2018-05-30 12:15:45.00',49.983,253,1,89.3,653.3,397,356,414,23.9
'2018-05-30 12:15:46.00',49.983,253,-1,89.3,653.3,397,356,414,23.9
'2018-05-30 12:15:47.00',49.983,251,-1,89.3,653.3,397,356,414,23.9
'2018-05-30 12:15:48.00',49.984,252,-1,89.3,653.2,397,356,414,23.9
'2018-05-30 12:15:49.00',49.985,251,1,89.2,653.2,397,356,414,23.9
'2018-05-30 12:15:50.00',49.986,251,2,89.2,653.2,397,356,412,23.8
'2018-05-30 12:15:51.00',49.986,252,2,89.2,653.2,397,356,412,23.8
'2018-05-30 12:15:52.00',49.988,249,2,89.2,653.2,397,356,412,23.8
'2018-05-30 12:15:53.00',49.990,252,3,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:53.99',49.993,250,2,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:55.00',49.994,253,1,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:56.00',49.995,252,-20,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:57.00',49.997,250,20,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:58.00',50.000,252,2,89.2,653.1,397,356,412,23.8
'2018-05-30 12:15:59.00',50.003,252,2,89.2,653.1,397,356,412,23.8
'2018-05-30 12:16:00.00',50.005,251,3,89.2,653.0,397,356,412,23.8
'2018-05-30 12:16:01.00',50.007,252,3,89.2,653.0,397,356,412,23.8
'2018-05-30 12:16:02.00',50.010,250,1,89.2,653.0,397,356,412,23.8
'2018-05-30 12:16:03.00',50.013,251,3,89.2,653.0,397,356,412,23.8
'2018-05-30 12:16:04.00',50.016,252,0,89.2,653.0,397,356,412,23.8
'2018-05-30 12:16:04.99',50.018,252,3,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:06.00',50.020,251,1,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:06.99',50.020,253,0,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:08.00',50.019,252,3,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:09.00',50.020,252,1,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:10.00',50.019,251,3,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:11.00',50.019,252,3,89.2,652.9,397,356,412,23.7
'2018-05-30 12:16:12.00',50.019,250,1,89.2,652.8,397,356,412,23.7
'2018-05-30 12:16:13.00',50.018,253,0,89.2,652.8,397,356,412,23.7
'2018-05-30 12:16:14.00',50.018,251,1,89.2,652.8,397,356,412,23.7
'2018-05-30 12:16:15.00',50.017,252,1,89.2,652.8,397,356,412,23.7
'2018-05-30 12:16:16.00',50.014,252,1,89.1,652.8,397,356,414,23.7
'2018-05-30 12:16:17.00',50.015,253,0,89.1,652.7,397,356,414,23.7
'2018-05-30 12:16:17.99',50.016,252,0,89.1,652.7,397,356,414,23.7
'2018-05-30 12:16:19.00',50.016,252,3,89.1,652.7,397,356,414,23.7
'2018-05-30 12:16:19.99',50.017,253,2,89.1,652.7,397,356,414,23.7
'2018-05-30 12:16:21.00',50.017,253,4,89.1,652.7,397,356,414,23.7
'2018-05-30 12:16:22.00',50.018,252,5,89.1,652.7,398,356,414,23.7
'2018-05-30 12:16:23.00',50.020,250,2,89.1,652.7,398,356,414,23.7
'2018-05-30 12:16:24.00',50.016,253,1,89.1,652.6,398,356,414,23.7
'2018-05-30 12:16:25.00',50.017,253,2,89.1,652.6,398,356,414,23.7
'2018-05-30 12:16:26.00',50.015,253,-1,89.1,652.6,398,356,414,23.7
'2018-05-30 12:16:27.00',50.014,254,0,89.1,652.6,398,356,414,23.7
'2018-05-30 12:16:28.00',50.015,254,1,89.1,652.6,398,356,414,23.7
'2018-05-30 12:16:29.00',50.017,254,-1,89.0,652.5,398,356,412,23.7
'2018-05-30 12:16:30.00',50.016,253,2,89.0,652.5,399,356,412,23.7
'2018-05-30 12:16:30.99',50.017,252,2,89.0,652.5,399,356,412,23.7
'2018-05-30 12:16:32.00',50.018,252,3,89.0,652.5,399,356,412,23.7
'2018-05-30 12:16:33.00',50.020,252,3,89.0,652.5,399,356,412,23.7
'2018-05-30 12:16:34.00',50.022,252,-1,89.0,652.5,398,356,412,23.7
'2018-05-30 12:16:35.00',50.025,254,-1,89.0,652.5,398,356,412,23.7
'2018-05-30 12:16:36.00',50.027,253,-2,89.0,652.4,398,356,412,23.7
'2018-05-30 12:16:37.00',50.030,252,1,89.0,652.4,398,356,412,23.7
'2018-05-30 12:16:38.00',50.032,253,3,89.0,652.4,398,356,412,23.7
'2018-05-30 12:16:39.00',50.035,251,2,89.0,652.4,398,356,412,23.7
'2018-05-30 12:16:40.00',50.038,253,3,89.0,652.4,398,356,412,23.7
'2018-05-30 12:16:41.00',50.042,253,1,89.0,652.3,398,356,412,23.6
'2018-05-30 12:16:42.00',50.042,252,4,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:43.00',50.044,253,3,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:43.99',50.044,255,-1,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:45.00',50.044,253,0,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:45.99',50.043,254,4,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:47.00',50.041,253,2,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:48.00',50.039,253,-1,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:49.00',50.037,253,0,89.0,652.3,399,356,412,23.6
'2018-05-30 12:16:50.00',50.036,251,3,89.0,652.2,399,356,412,23.6
'2018-05-30 12:16:51.00',50.035,253,3,89.0,652.2,399,356,412,23.6
'2018-05-30 12:16:52.00',50.035,252,1,89.0,652.2,399,356,412,23.6
'2018-05-30 12:16:53.00',50.033,253,2,88.9,652.2,399,356,412,23.6
'2018-05-30 12:16:54.00',50.031,252,3,88.9,652.1,399,356,412,23.6
'2018-05-30 12:16:55.00',50.028,250,3,88.9,652.1,399,356,412,23.6
'2018-05-30 12:16:56.00',50.025,252,4,88.9,652.1,399,356,412,23.6
'2018-05-30 12:16:56.99',50.022,252,2,88.9,652.1,399,356,412,23.6
'2018-05-30 12:16:58.00',50.020,253,1,88.9,652.1,399,356,412,23.6
'2018-05-30 12:16:59.00',50.019,253,-3,88.9,652.1,399,356,412,23.5
'2018-05-30 12:17:00.00',50.019,253,-2,88.9,652.1,399,356,412,23.5
'2018-05-30 12:17:01.00',50.018,254,0,88.9,652.0,399,356,412,23.5
'2018-05-30 12:17:02.00',50.018,253,1,88.9,652.0,399,356,412,23.5
'2018-05-30 12:17:03.00',50.018,252,-1,88.9,652.0,398,356,412,23.5
'2018-05-30 12:17:04.00',50.019,253,2,88.8,652.0,398,356,412,23.5
'2018-05-30 12:17:05.00',50.022,252,2,88.8,651.9,398,356,412,23.5
'2018-05-30 12:17:06.00',50.021,252,1,88.8,651.9,398,356,412,23.5
'2018-05-30 12:17:07.00',50.020,255,-1,88.8,651.9,398,356,412,23.5
'2018-05-30 12:17:08.00',50.020,253,-3,88.8,651.9,398,356,412,23.5
'2018-05-30 12:17:09.00',50.019,253,-1,88.8,651.9,398,356,415,23.5
'2018-05-30 12:17:09.99',50.019,253,1,88.8,651.9,398,356,415,23.5
'2018-05-30 12:17:11.00',50.018,252,-1,88.8,651.9,398,356,415,23.5
'2018-05-30 12:17:11.99',50.017,250,1,88.8,651.9,398,356,415,23.5
'2018-05-30 12:17:13.00',50.015,250,3,88.8,651.8,398,356,415,23.5
'2018-05-30 12:17:14.00',50.013,252,3,88.8,651.8,398,356,415,23.5
'2018-05-30 12:17:15.00',50.009,252,1,88.8,651.8,398,356,415,23.5
'2018-05-30 12:17:16.00',50.005,251,1,88.8,651.8,398,356,413,23.5
'2018-05-30 12:17:17.00',50.003,250,2,88.8,651.7,398,356,413,23.5
'2018-05-30 12:17:18.00',50.000,251,0,88.8,651.7,398,356,413,23.5
'2018-05-30 12:17:19.00',49.997,250,3,88.8,651.7,398,356,413,23.5
'2018-05-30 12:17:20.00',49.995,252,2,88.8,651.7,398,356,413,23.5
'2018-05-30 12:17:21.00',49.993,251,3,88.7,651.7,398,356,413,23.5
'2018-05-30 12:17:22.00',49.992,255,3,88.7,651.7,398,356,413,23.5
'2018-05-30 12:17:22.99',49.991,253,3,88.7,651.7,398,356,413,23.5
'2018-05-30 12:17:24.00',49.990,252,2,88.7,651.7,398,356,413,23.5
'2018-05-30 12:17:25.00',49.988,253,2,88.7,651.7,398,356,413,23.5
'2018-05-30 12:17:26.00',49.984,253,-1,88.7,651.6,398,356,413,23.5
'2018-05-30 12:17:27.00',49.979,253,-2,88.7,651.6,398,356,413,23.5
'2018-05-30 12:17:28.00',49.976,253,-2,88.7,651.6,398,356,413,23.5
'2018-05-30 12:17:29.00',49.975,255,0,88.7,651.6,398,356,413,23.5
'2018-05-30 12:17:30.00',49.972,253,3,88.7,651.6,398,356,413,23.5
'2018-05-30 12:17:31.00',49.969,252,3,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:32.00',49.968,252,2,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:33.00',49.966,252,-1,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:34.00',49.966,250,1,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:35.00',49.967,253,2,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:35.99',49.969,252,1,88.6,651.5,398,356,413,23.5
'2018-05-30 12:17:37.00',49.970,251,-3,88.5,651.5,398,356,413,23.5
'2018-05-30 12:17:38.00',49.971,253,-1,88.5,651.4,398,356,413,23.5
'2018-05-30 12:17:39.00',49.972,252,-1,88.5,651.4,398,356,413,23.5
'2018-05-30 12:17:40.00',49.973,253,0,88.5,651.4,398,356,413,23.4
'2018-05-30 12:17:41.00',49.972,252,3,88.5,651.4,398,356,413,23.4
'2018-05-30 12:17:42.00',49.972,253,3,88.5,651.4,398,356,413,23.4
'2018-05-30 12:17:43.00',49.973,255,0,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:44.00',49.976,253,0,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:45.00',49.981,253,-1,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:46.00',49.985,252,-2,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:46.99',49.991,253,-1,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:48.00',49.995,250,-1,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:48.99',50.001,253,-1,88.5,651.3,398,356,413,23.4
'2018-05-30 12:17:50.00',50.006,250,2,88.4,651.3,398,356,413,23.4
'2018-05-30 12:17:51.00',50.010,253,-1,88.4,651.2,398,356,413,23.4
'2018-05-30 12:17:52.00',50.014,253,-1,88.4,651.2,399,356,413,23.4
'2018-05-30 12:17:53.00',50.016,253,1,88.4,651.2,399,356,413,23.4
'2018-05-30 12:17:54.00',50.018,253,2,88.4,651.2,399,356,413,23.4
'2018-05-30 12:17:55.00',50.019,252,4,88.4,651.1,399,356,413,23.4
'2018-05-30 12:17:56.00',50.020,253,4,88.4,651.1,399,356,413,23.4
'2018-05-30 12:17:57.00',50.022,252,3,88.4,651.1,399,356,413,23.4
'2018-05-30 12:17:58.00',50.025,252,-2,88.3,651.1,399,356,413,23.4
'2018-05-30 12:17:59.00',50.027,253,0,88.3,651.1,399,356,413,23.4
'2018-05-30 12:17:59.99',50.033,253,0,88.3,651.1,399,356,412,23.4
'2018-05-30 12:18:01.00',50.035,253,1,88.3,651.1,399,356,412,23.5
'2018-05-30 12:18:02.00',50.036,253,2,88.3,651.0,399,356,412,23.5
'2018-05-30 12:18:03.00',50.037,250,0,88.3,651.0,399,356,412,23.5
'2018-05-30 12:18:04.00',50.041,254,1,88.3,651.0,399,356,412,23.5
'2018-05-30 12:18:05.00',50.041,253,3,88.3,650.9,399,356,412,23.5
'2018-05-30 12:18:06.00',50.043,253,4,88.3,650.9,399,356,412,23.5
'2018-05-30 12:18:07.00',50.046,255,-1,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:08.00',50.047,255,1,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:09.00',50.048,251,3,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:10.00',50.050,252,-1,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:11.00',50.049,253,-1,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:12.00',50.046,253,3,88.3,650.9,399,356,413,23.5
'2018-05-30 12:18:12.99',50.044,250,3,88.3,650.9,398,356,411,23.5
'2018-05-30 12:18:14.00',50.041,250,-1,88.2,650.9,398,356,411,23.5
'2018-05-30 12:18:14.99',50.039,251,0,88.2,650.8,398,356,411,23.5
'2018-05-30 12:18:16.00',50.039,251,4,88.2,650.8,399,356,411,23.5
'2018-05-30 12:18:17.00',50.038,250,3,88.2,650.8,399,356,411,23.5
'2018-05-30 12:18:18.00',50.036,250,1,88.2,650.8,399,356,411,23.5
'2018-05-30 12:18:19.00',50.036,253,0,88.2,650.7,398,356,414,23.5
'2018-05-30 12:18:20.00',50.036,253,-3,88.2,650.7,398,356,414,23.5
'2018-05-30 12:18:21.00',50.035,253,1,88.2,650.7,398,356,414,23.5
'2018-05-30 12:18:22.00',50.034,252,3,88.2,650.7,398,356,414,23.5
'2018-05-30 12:18:23.00',50.033,251,3,88.2,650.7,398,356,414,23.5
'2018-05-30 12:18:24.00',50.030,254,2,88.2,650.7,399,356,414,23.5
'2018-05-30 12:18:25.00',50.031,253,-1,88.2,650.7,399,356,414,23.5
'2018-05-30 12:18:25.99',50.030,254,0,88.2,650.7,399,356,413,23.5
'2018-05-30 12:18:27.00',50.029,253,3,88.2,650.7,399,356,413,23.5
'2018-05-30 12:18:28.00',50.026,250,3,88.2,650.7,399,356,413,23.5
'2018-05-30 12:18:29.00',50.026,253,2,88.2,650.6,399,356,413,23.5
'2018-05-30 12:18:30.00',50.024,255,3,88.2,650.6,399,355,413,23.6
'2018-05-30 12:18:31.00',50.024,252,0,88.2,650.5,400,355,413,23.6
'2018-05-30 12:18:32.00',50.027,253,-1,88.2,650.5,400,355,413,23.6
'2018-05-30 12:18:33.00',50.024,253,-1,88.2,650.5,400,355,413,23.6
'2018-05-30 12:18:34.00',50.024,253,1,88.2,650.5,400,355,413,23.6
'2018-05-30 12:18:35.00',50.025,251,2,88.2,650.5,400,355,413,23.6
'2018-05-30 12:18:36.00',50.024,252,2,88.2,650.5,400,356,413,23.6
'2018-05-30 12:18:37.00',50.023,252,3,88.2,650.5,400,356,413,23.5
'2018-05-30 12:18:38.00',50.023,253,2,88.2,650.5,400,356,411,23.5
'2018-05-30 12:18:38.99',50.020,253,0,88.2,650.5,400,356,411,23.5
'2018-05-30 12:18:40.00',50.020,253,2,88.1,650.4,399,356,411,23.5
'2018-05-30 12:18:40.99',50.024,252,2,88.1,650.4,399,356,411,23.5
'2018-05-30 12:18:42.00',50.025,253,3,88.1,650.4,399,356,411,23.5
'2018-05-30 12:18:43.00',50.025,254,1,88.1,650.3,399,356,411,23.5
'2018-05-30 12:18:44.00',50.023,254,-1,88.1,650.3,399,356,411,23.5
'2018-05-30 12:18:45.00',50.025,254,2,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:46.00',50.026,255,2,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:47.00',50.024,253,3,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:48.00',50.023,255,1,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:49.00',50.022,253,3,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:50.00',50.022,253,2,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:51.00',50.022,255,-1,88.1,650.3,399,356,410,23.5
'2018-05-30 12:18:51.99',50.020,254,-3,88.0,650.2,400,356,413,23.5
'2018-05-30 12:18:53.00',50.022,253,0,88.0,650.2,400,356,413,23.5
'2018-05-30 12:18:54.00',50.024,252,-1,88.0,650.2,400,356,413,23.5
'2018-05-30 12:18:55.00',50.024,250,3,88.0,650.2,400,356,413,23.5
'2018-05-30 12:18:56.00',50.024,251,2,88.0,650.1,400,356,413,23.5
'2018-05-30 12:18:57.00',50.024,251,1,88.0,650.1,400,356,413,23.5
'2018-05-30 12:18:58.00',50.026,252,2,88.0,650.1,400,356,413,23.5
'2018-05-30 12:18:59.00',50.023,253,0,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:00.00',50.028,252,2,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:01.00',50.028,251,3,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:02.00',50.026,250,2,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:03.00',50.022,252,2,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:04.00',50.024,252,1,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:04.99',50.023,254,2,88.0,650.1,400,356,412,23.5
'2018-05-30 12:19:06.00',50.023,253,0,88.0,650.0,400,356,412,23.5
'2018-05-30 12:19:06.99',50.023,253,1,88.0,650.0,400,356,412,23.5
'2018-05-30 12:19:08.00',50.022,252,5,88.0,650.0,400,356,412,23.5
'2018-05-30 12:19:09.00',50.022,252,3,88.0,649.9,400,356,412,23.5
'2018-05-30 12:19:10.00',50.022,250,1,88.0,649.9,400,356,412,23.5
'2018-05-30 12:19:11.00',50.022,253,1,88.0,649.9,400,356,412,23.5
'2018-05-30 12:19:12.00',50.022,253,-2,88.0,649.9,400,356,414,23.5
'2018-05-30 12:19:13.00',50.021,253,1,88.0,649.9,400,356,414,23.5
'2018-05-30 12:19:14.00',50.022,253,1,88.0,649.9,400,356,414,23.5
'2018-05-30 12:19:15.00',50.022,251,3,88.0,649.9,400,356,414,23.5
'2018-05-30 12:19:15.99',50.022,252,3,88.0,649.9,400,356,414,23.5
'2018-05-30 12:19:17.00',50.022,252,3,87.9,649.9,400,356,414,23.5
'2018-05-30 12:19:17.99',50.025,250,0,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:19.00',50.023,252,1,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:20.00',50.025,253,0,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:21.00',50.029,253,3,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:22.00',50.033,251,4,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:23.00',50.035,252,2,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:24.00',50.039,255,2,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:25.00',50.044,254,-1,87.9,649.8,400,356,413,23.5
'2018-05-30 12:19:26.00',50.049,253,3,87.9,649.7,400,356,413,23.5
'2018-05-30 12:19:27.00',50.052,253,-1,87.9,649.7,400,356,413,23.5
'2018-05-30 12:19:28.00',50.053,253,-1,87.8,649.7,400,356,413,23.5
'2018-05-30 12:19:28.99',50.055,253,2,87.8,649.7,400,356,413,23.5
'2018-05-30 12:19:30.00',50.056,251,1,87.8,649.6,400,356,413,23.5
'2018-05-30 12:19:31.00',50.055,253,-1,87.8,649.6,400,356,413,23.5
'2018-05-30 12:19:32.00',50.056,253,0,87.8,649.6,400,356,413,23.5
'2018-05-30 12:19:33.00',50.054,250,1,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:34.00',50.054,252,1,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:35.00',50.055,253,3,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:36.00',50.055,251,3,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:37.00',50.057,254,3,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:38.00',50.055,253,3,87.8,649.5,400,356,412,23.5
'2018-05-30 12:19:39.00',50.055,253,3,87.8,649.5,400,356,414,23.5
'2018-05-30 12:19:40.00',50.055,255,0,87.8,649.5,401,356,414,23.5
'2018-05-30 12:19:41.00',50.054,253,2,87.8,649.5,401,356,414,23.5
'2018-05-30 12:19:41.99',50.053,252,4,87.8,649.4,401,356,414,23.5
'2018-05-30 12:19:43.00',50.051,251,-2,87.8,649.4,401,356,414,23.5
'2018-05-30 12:19:43.99',50.047,250,1,87.8,649.3,401,356,414,23.5
'2018-05-30 12:19:45.00',50.044,252,3,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:46.00',50.045,253,3,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:47.00',50.045,253,-2,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:48.00',50.044,253,2,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:49.00',50.041,253,3,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:50.00',50.039,253,-1,87.7,649.3,401,356,413,23.5
'2018-05-30 12:19:51.00',50.037,253,-2,87.7,649.3,400,356,413,23.5
'2018-05-30 12:19:52.00',50.035,253,0,87.7,649.3,400,356,413,23.5
'2018-05-30 12:19:53.00',50.034,252,1,87.7,649.3,400,356,413,23.5
'2018-05-30 12:19:54.00',50.033,251,3,87.7,649.3,400,356,413,23.5
'2018-05-30 12:19:54.99',50.031,251,2,87.6,649.2,400,357,413,23.5
'2018-05-30 12:19:56.00',50.028,251,-1,87.6,649.2,400,357,413,23.5
'2018-05-30 12:19:57.00',50.026,252,0,87.6,649.2,400,357,413,23.5
'2018-05-30 12:19:58.00',50.025,251,3,87.6,649.2,400,357,413,23.5
'2018-05-30 12:19:59.00',50.025,250,3,87.6,649.2,400,357,413,23.5
'2018-05-30 12:20:00.00',50.024,252,3,87.6,649.2,400,357,413,23.5
'2018-05-30 12:20:01.00',50.022,250,3,87.5,649.2,400,357,413,23.5
'2018-05-30 12:20:02.00',50.020,251,-1,87.5,649.2,400,357,413,23.5
'2018-05-30 12:20:03.00',50.017,251,-1,87.5,649.1,400,357,413,23.5
'2018-05-30 12:20:04.00',50.012,253,0,87.5,649.1,400,357,412,23.5
'2018-05-30 12:20:05.00',50.006,253,-1,87.5,649.1,400,357,412,23.5
'2018-05-30 12:20:06.00',49.999,252,-2,87.5,649.1,400,357,412,23.5
'2018-05-30 12:20:07.00',49.989,253,-1,87.5,649.0,400,357,412,23.5
'2018-05-30 12:20:07.99',49.980,253,1,87.5,649.0,400,356,412,23.5
'2018-05-30 12:20:09.00',49.970,252,2,87.5,649.0,400,356,412,23.5
'2018-05-30 12:20:09.99',49.959,252,4,87.5,649.0,400,356,412,23.5
'2018-05-30 12:20:11.00',49.950,252,0,87.5,649.0,400,356,413,23.5
'2018-05-30 12:20:12.00',49.944,252,1,87.5,649.0,400,356,413,23.5
'2018-05-30 12:20:13.00',49.937,251,1,87.5,649.0,400,356,413,23.5
'2018-05-30 12:20:14.00',49.934,254,-1,87.5,649.0,400,356,413,23.5
'2018-05-30 12:20:15.00',49.931,253,3,87.5,648.9,400,356,413,23.5
'2018-05-30 12:20:16.00',49.929,252,0,87.4,648.9,400,356,413,23.5
'2018-05-30 12:20:17.00',49.928,255,3,87.4,648.9,401,356,413,23.5
'2018-05-30 12:20:18.00',49.928,253,4,87.4,648.9,401,356,413,23.5
'2018-05-30 12:20:19.00',49.925,250,0,87.4,648.8,401,356,413,23.5
'2018-05-30 12:20:20.00',49.926,251,3,87.4,648.8,401,356,413,23.6
'2018-05-30 12:20:20.99',49.926,254,-1,87.4,648.8,401,356,413,23.6
'2018-05-30 12:20:22.00',49.927,253,3,87.4,648.8,401,356,413,23.6
'2018-05-30 12:20:23.00',49.929,255,1,87.3,648.8,401,356,413,23.6
'2018-05-30 12:20:24.00',49.934,253,1,87.3,648.8,401,356,412,23.6
'2018-05-30 12:20:25.00',49.934,253,1,87.3,648.8,401,356,412,23.6
'2018-05-30 12:20:26.00',49.941,253,-1,87.3,648.8,401,356,412,23.6
'2018-05-30 12:20:27.00',49.946,252,2,87.3,648.7,401,357,412,23.6
'2018-05-30 12:20:28.00',49.952,252,-1,87.3,648.7,401,357,412,23.6
'2018-05-30 12:20:29.00',49.957,253,-1,87.3,648.7,401,357,412,23.6
'2018-05-30 12:20:30.00',49.958,253,-1,87.3,648.7,401,357,412,23.6
'2018-05-30 12:20:31.00',49.964,253,3,87.3,648.6,401,357,412,23.6
'2018-05-30 12:20:32.00',49.967,253,3,87.3,648.6,401,357,412,23.6
'2018-05-30 12:20:33.00',49.970,252,3,87.3,648.6,401,357,412,23.6
'2018-05-30 12:20:33.99',49.971,254,0,87.3,648.6,401,356,412,23.6
'2018-05-30 12:20:35.00',49.972,253,0,87.3,648.6,401,356,412,23.6
'2018-05-30 12:20:35.99',49.972,252,3,87.3,648.6,401,356,412,23.6
'2018-05-30 12:20:37.00',49.973,252,3,87.3,648.6,401,356,412,23.6
'2018-05-30 12:20:38.00',49.974,251,3,87.2,648.6,401,356,412,23.6
'2018-05-30 12:20:39.00',49.974,253,0,87.2,648.5,401,356,412,23.6
'2018-05-30 12:20:40.00',49.973,254,0,87.2,648.5,401,356,412,23.6
'2018-05-30 12:20:41.00',49.974,253,-1,87.2,648.5,401,356,412,23.6
'2018-05-30 12:20:42.00',49.974,254,3,87.2,648.5,401,356,412,23.6
'2018-05-30 12:20:43.00',49.973,253,3,87.2,648.4,401,356,412,23.6
'2018-05-30 12:20:44.00',49.972,253,3,87.2,648.4,401,356,412,23.6
'2018-05-30 12:20:45.00',49.971,253,-1,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:46.00',49.970,254,-1,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:46.99',49.967,254,-1,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:48.00',49.963,254,3,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:49.00',49.961,253,4,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:50.00',49.958,252,1,87.2,648.4,401,356,411,23.6
'2018-05-30 12:20:51.00',49.955,253,0,87.2,648.4,401,356,412,23.6
'2018-05-30 12:20:52.00',49.952,251,3,87.2,648.4,401,356,412,23.6
'2018-05-30 12:20:53.00',49.949,253,1,87.2,648.3,401,356,412,23.6
'2018-05-30 12:20:54.00',49.948,255,-1,87.2,648.3,401,356,412,23.6
'2018-05-30 12:20:55.00',49.946,253,2,87.2,648.3,401,356,412,23.6
'2018-05-30 12:20:56.00',49.946,253,3,87.2,648.2,401,356,412,23.6
'2018-05-30 12:20:57.00',49.946,254,0,87.2,648.2,401,356,412,23.6
'2018-05-30 12:20:57.99',49.946,252,3,87.2,648.2,401,356,412,23.6
'2018-05-30 12:20:59.00',49.947,251,3,87.2,648.2,401,356,412,23.6
'2018-05-30 12:20:59.99',49.949,252,-1,87.2,648.2,401,356,412,23.6
'2018-05-30 12:21:01.00',49.951,253,1,87.2,648.2,401,356,412,23.6
'2018-05-30 12:21:02.00',49.952,252,3,87.2,648.2,401,356,412,23.6
'2018-05-30 12:21:03.00',49.954,253,3,87.2,648.2,401,356,412,23.6
'2018-05-30 12:21:04.00',49.956,254,-1,87.1,648.2,401,356,412,23.6
'2018-05-30 12:21:05.00',49.959,252,1,87.1,648.1,401,356,412,23.6
'2018-05-30 12:21:06.00',49.959,252,3,87.1,648.1,401,356,412,23.6
'2018-05-30 12:21:07.00',49.960,253,1,87.1,648.1,401,356,412,23.6
'2018-05-30 12:21:08.00',49.960,254,-1,87.1,648.0,401,356,412,23.6
'2018-05-30 12:21:09.00',49.959,253,1,87.1,648.0,401,356,412,23.6
'2018-05-30 12:21:10.00',49.958,253,3,87.1,648.0,401,356,412,23.6
'2018-05-30 12:21:10.99',49.957,253,3,87.1,648.0,401,356,412,23.6
'2018-05-30 12:21:12.00',49.956,252,0,87.1,648.0,401,356,411,23.6
'2018-05-30 12:21:12.99',49.955,252,1,87.1,648.0,401,356,411,23.6
'2018-05-30 12:21:14.00',49.953,251,3,87.1,648.0,401,356,411,23.6
'2018-05-30 12:21:15.00',49.953,253,0,87.0,648.0,401,356,411,23.6
'2018-05-30 12:21:16.00',49.952,254,0,87.0,648.0,401,356,411,23.6
'2018-05-30 12:21:17.00',49.950,253,3,87.0,647.9,401,356,411,23.7
'2018-05-30 12:21:18.00',49.949,252,-1,87.0,647.9,401,356,411,23.7
'2018-05-30 12:21:19.00',49.949,253,-1,87.0,647.9,401,356,411,23.7
'2018-05-30 12:21:20.00',49.949,253,3,87.0,647.8,401,356,411,23.7
'2018-05-30 12:21:21.00',49.948,250,3,87.0,647.8,401,356,411,23.7
'2018-05-30 12:21:22.00',49.947,252,1,87.0,647.8,401,356,411,23.7
'2018-05-30 12:21:23.00',49.948,252,3,87.0,647.8,401,356,411,23.7
'2018-05-30 12:21:23.99',49.949,255,2,87.0,647.8,401,356,411,23.7
'2018-05-30 12:21:25.00',49.951,253,-1,87.0,647.8,401,356,410,23.7
'2018-05-30 12:21:26.00',49.952,253,2,87.0,647.8,401,356,410,23.7
'2018-05-30 12:21:27.00',49.953,253,3,87.0,647.8,401,356,410,23.7
'2018-05-30 12:21:28.00',49.955,254,-1,87.0,647.8,401,356,410,23.7
'2018-05-30 12:21:29.00',49.955,253,-1,87.0,647.8,401,357,410,23.7
'2018-05-30 12:21:30.00',49.957,253,1,87.0,647.7,401,357,410,23.7
'2018-05-30 12:21:31.00',49.958,252,3,87.0,647.7,401,357,410,23.7
'2018-05-30 12:21:32.00',49.960,253,3,87.0,647.7,401,357,411,23.7
'2018-05-30 12:21:33.00',49.961,252,1,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:34.00',49.963,252,0,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:35.00',49.967,250,3,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:36.00',49.966,251,3,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:36.99',49.967,254,1,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:38.00',49.966,254,0,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:38.99',49.967,253,2,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:40.00',49.967,252,2,87.0,647.6,401,357,411,23.7
'2018-05-30 12:21:41.00',49.967,251,3,86.9,647.6,401,357,411,23.7
'2018-05-30 12:21:42.00',49.965,251,1,86.9,647.6,401,357,411,23.7
'2018-05-30 12:21:43.00',49.965,248,0,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:44.00',49.963,251,2,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:45.00',49.962,252,2,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:46.00',49.961,253,0,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:47.00',49.959,254,-1,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:48.00',49.959,253,2,86.9,647.5,401,357,411,23.7
'2018-05-30 12:21:49.00',49.959,252,3,86.9,647.5,401,356,411,23.7
'2018-05-30 12:21:49.99',49.958,253,0,86.9,647.5,401,356,411,23.7
'2018-05-30 12:21:51.00',49.957,254,-3,86.9,647.4,401,356,411,23.7
'2018-05-30 12:21:52.00',49.956,252,2,86.8,647.4,401,356,411,23.7
'2018-05-30 12:21:53.00',49.956,252,3,86.8,647.4,401,356,411,23.7
'2018-05-30 12:21:54.00',49.957,252,3,86.8,647.4,401,356,411,23.7
'2018-05-30 12:21:55.00',49.957,253,-1,86.8,647.3,401,356,411,23.7
'2018-05-30 12:21:56.00',49.955,253,3,86.8,647.3,401,356,411,23.7
'2018-05-30 12:21:57.00',49.953,253,3,86.8,647.3,401,356,411,23.7
'2018-05-30 12:21:58.00',49.953,254,0,86.8,647.2,401,356,413,23.7
'2018-05-30 12:21:59.00',49.953,253,1,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:00.00',49.954,253,3,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:01.00',49.956,252,3,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:02.00',49.957,253,1,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:02.99',49.961,252,1,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:04.00',49.961,250,4,86.8,647.2,401,356,413,23.7
'2018-05-30 12:22:04.99',49.962,250,3,86.8,647.2,401,356,412,23.8
'2018-05-30 12:22:06.00',49.964,252,1,86.8,647.2,401,356,412,23.8
'2018-05-30 12:22:07.00',49.966,252,-1,86.8,647.1,401,356,412,23.8
'2018-05-30 12:22:08.00',49.967,250,2,86.8,647.1,401,356,412,23.8
'2018-05-30 12:22:09.00',49.968,251,4,86.8,647.0,401,356,412,23.8
'2018-05-30 12:22:10.00',49.968,253,3,86.7,647.0,401,356,412,23.8
'2018-05-30 12:22:11.00',49.967,253,-1,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:12.00',49.967,253,-1,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:13.00',49.971,253,-1,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:14.00',49.965,252,3,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:15.00',49.963,253,0,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:15.99',49.960,254,-1,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:17.00',49.960,255,-2,86.7,647.0,401,356,409,23.8
'2018-05-30 12:22:18.00',49.959,252,-3,86.7,647.0,401,356,413,23.8
'2018-05-30 12:22:19.00',49.957,252,3,86.6,646.9,401,356,413,23.8
'2018-05-30 12:22:20.00',49.955,253,0,86.6,646.9,400,356,413,23.8
'2018-05-30 12:22:21.00',49.952,252,1,86.6,646.9,400,356,413,23.8
'2018-05-30 12:22:22.00',49.950,251,3,86.6,646.9,400,355,413,23.8
'2018-05-30 12:22:23.00',49.945,253,0,86.6,646.9,400,355,413,23.8
'2018-05-30 12:22:24.00',49.943,253,-1,86.6,646.9,400,355,413,23.8
'2018-05-30 12:22:25.00',49.944,253,3,86.6,646.9,400,355,413,23.8
'2018-05-30 12:22:26.00',49.941,252,1,86.5,646.9,401,355,413,23.8
'2018-05-30 12:22:26.99',49.940,253,-1,86.5,646.9,401,355,413,23.8
'2018-05-30 12:22:28.00',49.940,250,2,86.5,646.8,401,356,413,23.8
'2018-05-30 12:22:28.99',49.940,250,-1,86.5,646.8,401,356,413,23.8
'2018-05-30 12:22:30.00',49.941,252,1,86.5,646.8,401,356,413,23.8
'2018-05-30 12:22:31.00',49.942,250,3,86.5,646.8,401,356,411,23.8
'2018-05-30 12:22:32.00',49.946,253,-2,86.5,646.8,401,356,411,23.8
'2018-05-30 12:22:33.00',49.949,254,-1,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:34.00',49.952,251,2,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:35.00',49.956,253,-2,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:36.00',49.958,254,-2,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:37.00',49.961,253,-1,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:38.00',49.962,250,2,86.5,646.7,401,356,411,23.8
'2018-05-30 12:22:39.00',49.963,252,2,86.4,646.7,401,356,411,23.8
'2018-05-30 12:22:39.99',49.964,253,-1,86.4,646.7,400,356,411,23.8
'2018-05-30 12:22:41.00',49.963,252,-1,86.4,646.7,400,356,411,23.8
'2018-05-30 12:22:41.99',49.962,250,2,86.4,646.7,400,356,411,23.8
'2018-05-30 12:22:43.00',49.959,250,-1,86.4,646.6,401,356,412,23.8
'2018-05-30 12:22:44.00',49.957,251,0,86.4,646.6,401,356,412,23.8
'2018-05-30 12:22:45.00',49.956,253,-2,86.4,646.5,400,356,412,23.8
'2018-05-30 12:22:46.00',49.954,251,1,86.4,646.5,400,356,412,23.8
'2018-05-30 12:22:47.00',49.951,250,1,86.4,646.5,400,356,412,23.8
'2018-05-30 12:22:48.00',49.950,251,1,86.3,646.5,400,356,412,23.8
'2018-05-30 12:22:49.00',49.949,250,3,86.3,646.5,400,356,410,23.8
'2018-05-30 12:22:50.00',49.947,252,1,86.3,646.5,401,356,410,23.8
'2018-05-30 12:22:51.00',49.946,252,-1,86.3,646.5,401,356,410,23.8
'2018-05-30 12:22:52.00',49.946,253,3,86.3,646.5,401,356,410,23.8
'2018-05-30 12:22:52.99',49.947,254,1,86.3,646.5,401,356,410,23.8
'2018-05-30 12:22:54.00',49.948,254,-1,86.3,646.5,401,356,410,23.8
'2018-05-30 12:22:55.00',49.943,254,1,86.3,646.4,401,356,410,23.8
'2018-05-30 12:22:56.00',49.947,253,1,86.3,646.4,401,356,409,23.8
'2018-05-30 12:22:57.00',49.946,253,1,86.3,646.3,401,356,409,23.8
'2018-05-30 12:22:58.00',49.945,252,0,86.3,646.3,401,356,409,23.8
'2018-05-30 12:22:59.00',49.945,250,3,86.3,646.3,401,356,409,23.8
'2018-05-30 12:23:00.00',49.947,253,-1,86.3,646.3,401,356,409,23.8
'2018-05-30 12:23:01.00',49.949,253,-1,86.2,646.3,401,356,409,23.8
'2018-05-30 12:23:02.00',49.949,253,3,86.2,646.3,401,356,409,23.8
'2018-05-30 12:23:03.00',49.951,253,2,86.2,646.3,401,356,411,23.8
'2018-05-30 12:23:04.00',49.954,251,2,86.2,646.2,401,356,411,23.8
'2018-05-30 12:23:05.00',49.953,252,2,86.2,646.2,401,356,411,23.8
'2018-05-30 12:23:05.99',49.955,249,3,86.2,646.2,402,356,411,23.8
'2018-05-30 12:23:07.00',49.955,251,1,86.2,646.2,402,356,411,23.8
'2018-05-30 12:23:07.99',49.954,252,-1,86.2,646.2,402,356,411,23.8
'2018-05-30 12:23:09.00',49.952,249,1,86.2,646.1,402,356,409,23.8
'2018-05-30 12:23:10.00',49.950,253,0,86.2,646.1,402,356,409,23.8
'2018-05-30 12:23:11.00',49.945,253,-1,86.2,646.1,402,356,409,23.8
'2018-05-30 12:23:12.00',49.944,251,2,86.2,646.1,402,356,409,23.8
'2018-05-30 12:23:13.00',49.943,253,-1,86.2,646.1,402,356,409,23.8
'2018-05-30 12:23:14.00',49.940,254,0,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:15.00',49.936,253,3,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:16.00',49.931,253,0,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:17.00',49.931,251,1,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:18.00',49.930,252,-1,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:18.99',49.932,253,-1,86.2,646.1,401,356,409,23.8
'2018-05-30 12:23:20.00',49.933,250,2,86.2,646.0,401,356,409,23.8
'2018-05-30 12:23:21.00',49.934,253,-2,86.2,646.0,401,356,409,23.8
'2018-05-30 12:23:22.00',49.935,250,1,86.2,645.9,401,356,409,23.8
'2018-05-30 12:23:23.00',49.936,250,3,86.2,645.9,401,356,408,23.8
'2018-05-30 12:23:24.00',49.936,251,1,86.2,645.9,401,356,408,23.8
'2018-05-30 12:23:25.00',49.936,250,2,86.2,645.9,401,356,408,23.8
'2018-05-30 12:23:26.00',49.937,253,-1,86.2,645.9,401,356,408,23.8
'2018-05-30 12:23:27.00',49.936,253,1,86.2,645.9,401,356,408,23.8
'2018-05-30 12:23:28.00',49.936,252,1,86.1,645.9,401,356,408,23.8
'2018-05-30 12:23:29.00',49.936,253,0,86.1,645.9,401,356,410,23.8
'2018-05-30 12:23:30.00',49.936,254,2,86.1,645.9,401,356,410,23.8
'2018-05-30 12:23:31.00',49.936,253,2,86.1,645.9,401,356,410,23.8
'2018-05-30 12:23:31.99',49.936,252,0,86.1,645.8,401,356,410,23.8
'2018-05-30 12:23:33.00',49.937,252,3,86.1,645.8,401,356,410,23.8
'2018-05-30 12:23:33.99',49.938,253,-1,86.1,645.8,401,356,410,23.8
'2018-05-30 12:23:35.00',49.940,253,-1,86.1,645.7,401,356,409,23.8
'2018-05-30 12:23:36.00',49.943,250,2,86.1,645.7,401,356,409,23.8
'2018-05-30 12:23:37.00',49.944,253,0,86.1,645.7,401,356,409,23.8
'2018-05-30 12:23:38.00',49.947,252,-1,86.1,645.7,401,356,409,23.8
'2018-05-30 12:23:39.00',49.949,249,2,86.0,645.7,401,356,409,23.8
'2018-05-30 12:23:40.00',49.949,252,0,86.0,645.7,401,356,409,23.8
'2018-05-30 12:23:41.00',49.949,250,3,86.0,645.7,401,356,409,23.8
'2018-05-30 12:23:42.00',49.948,251,3,86.0,645.7,401,356,411,23.8
'2018-05-30 12:23:43.00',49.948,253,1,86.0,645.7,402,356,411,23.8
'2018-05-30 12:23:44.00',49.949,252,-1,86.0,645.6,402,356,411,23.8
'2018-05-30 12:23:44.99',49.950,252,1,86.0,645.6,402,356,411,23.8
'2018-05-30 12:23:46.00',49.950,252,1,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:47.00',49.949,254,-1,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:48.00',49.949,252,3,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:49.00',49.949,251,2,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:50.00',49.949,252,-1,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:51.00',49.947,250,-1,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:52.00',49.948,250,2,86.0,645.5,402,356,411,23.8
'2018-05-30 12:23:53.00',49.947,253,-3,86.0,645.5,402,355,411,23.8
'2018-05-30 12:23:54.00',49.946,252,0,86.0,645.5,402,355,411,23.8
'2018-05-30 12:23:55.00',49.943,248,1,86.0,645.5,401,355,411,23.8
'2018-05-30 12:23:56.00',49.939,250,0,86.0,645.4,401,355,410,23.8
'2018-05-30 12:23:57.00',49.936,251,1,86.0,645.4,401,355,410,23.8
'2018-05-30 12:23:57.99',49.934,252,0,86.0,645.4,401,355,410,23.8
'2018-05-30 12:23:59.00',49.931,251,0,86.0,645.3,401,355,410,23.8
'2018-05-30 12:24:00.00',49.929,251,2,86.0,645.3,401,356,410,23.8
'2018-05-30 12:24:01.00',49.928,253,-3,86.0,645.3,401,356,410,23.8
'2018-05-30 12:24:02.00',49.925,252,3,86.0,645.3,401,356,410,23.8
'2018-05-30 12:24:03.00',49.924,252,0,86.0,645.3,401,356,411,23.8
'2018-05-30 12:24:04.00',49.921,251,3,86.0,645.3,401,356,411,23.8
'2018-05-30 12:24:05.00',49.918,254,-1,86.0,645.3,401,356,411,23.8
'2018-05-30 12:24:06.00',49.916,252,2,85.9,645.3,401,356,411,23.8
'2018-05-30 12:24:07.00',49.914,254,-1,85.9,645.3,401,355,411,23.8
'2018-05-30 12:24:08.00',49.911,251,3,85.9,645.3,401,355,411,23.8
'2018-05-30 12:24:08.99',49.911,251,0,85.9,645.2,401,355,411,23.8
'2018-05-30 12:24:10.00',49.913,250,2,85.9,645.2,402,355,411,23.8
'2018-05-30 12:24:10.99',49.918,252,-3,85.9,645.2,402,355,411,23.8
'2018-05-30 12:24:12.00',49.916,252,3,85.9,645.2,402,355,411,23.8
'2018-05-30 12:24:13.00',49.920,253,-1,85.9,645.2,402,355,411,23.8
'2018-05-30 12:24:14.00',49.922,252,3,85.8,645.2,402,356,411,23.8
'2018-05-30 12:24:15.00',49.924,253,1,85.8,645.2,402,356,411,23.8
'2018-05-30 12:24:16.00',49.928,250,3,85.8,645.2,402,356,411,23.8
'2018-05-30 12:24:17.00',49.929,252,-1,85.8,645.2,402,356,413,23.8
'2018-05-30 12:24:18.00',49.932,253,-1,85.8,645.2,402,356,413,23.8
'2018-05-30 12:24:19.00',49.935,251,2,85.8,645.1,402,356,413,23.8
'2018-05-30 12:24:20.00',49.935,254,0,85.8,645.1,402,356,413,23.8
'2018-05-30 12:24:21.00',49.938,250,1,85.8,645.1,402,356,413,23.8
'2018-05-30 12:24:21.99',49.940,251,3,85.8,645.0,402,356,413,23.8
'2018-05-30 12:24:23.00',49.944,250,-1,85.8,645.0,402,356,409,23.8
'2018-05-30 12:24:24.00',49.943,250,4,85.8,645.0,402,356,409,23.8
'2018-05-30 12:24:25.00',49.944,251,1,85.8,645.0,402,356,409,23.7
'2018-05-30 12:24:26.00',49.946,252,-2,85.8,645.0,402,356,409,23.7
'2018-05-30 12:24:27.00',49.948,253,1,85.8,645.0,402,356,409,23.7
'2018-05-30 12:24:28.00',49.948,252,3,85.8,645.0,402,356,409,23.7
'2018-05-30 12:24:29.00',49.950,254,-2,85.8,645.0,402,356,409,23.7
'2018-05-30 12:24:30.00',49.950,253,1,85.8,645.0,402,356,410,23.7
'2018-05-30 12:24:31.00',49.951,252,3,85.7,645.0,402,356,410,23.7
'2018-05-30 12:24:32.00',49.951,250,1,85.7,644.9,402,356,410,23.7
'2018-05-30 12:24:33.00',49.951,252,-1,85.7,644.9,402,356,410,23.7
'2018-05-30 12:24:34.00',49.951,251,-1,85.7,644.8,402,356,410,23.7
'2018-05-30 12:24:34.99',49.951,252,3,85.7,644.8,402,356,410,23.7
'2018-05-30 12:24:36.00',49.953,253,-2,85.7,644.8,402,356,411,23.7
'2018-05-30 12:24:36.99',49.959,252,-1,85.7,644.8,402,356,411,23.7
'2018-05-30 12:24:38.00',49.964,253,-2,85.7,644.8,402,356,411,23.7
'2018-05-30 12:24:39.00',49.969,250,1,85.7,644.8,402,356,411,23.7
'2018-05-30 12:24:40.00',49.973,252,3,85.7,644.8,402,356,411,23.8
'2018-05-30 12:24:41.00',49.977,255,-1,85.7,644.8,402,356,411,23.8
'2018-05-30 12:24:42.00',49.982,255,-1,85.6,644.8,402,356,411,23.8
'2018-05-30 12:24:43.00',49.983,254,-1,85.6,644.7,403,356,411,23.8
'2018-05-30 12:24:44.00',49.986,252,2,85.6,644.7,403,356,411,23.8
'2018-05-30 12:24:45.00',49.988,253,3,85.6,644.7,403,356,411,23.8
'2018-05-30 12:24:46.00',49.990,254,1,85.6,644.6,403,356,411,23.8
'2018-05-30 12:24:47.00',49.991,253,2,85.6,644.6,403,356,411,23.8
'2018-05-30 12:24:47.99',49.993,253,2,85.6,644.6,403,356,413,23.8
'2018-05-30 12:24:49.00',49.995,252,3,85.5,644.6,403,356,413,23.8
'2018-05-30 12:24:50.00',49.995,253,2,85.5,644.6,403,356,413,23.8
'2018-05-30 12:24:51.00',49.997,253,2,85.5,644.6,403,356,413,23.8
'2018-05-30 12:24:52.00',49.999,252,3,85.5,644.6,403,356,413,23.8
'2018-05-30 12:24:53.00',50.003,253,3,85.5,644.6,403,356,413,23.8
'2018-05-30 12:24:54.00',50.005,253,2,85.5,644.6,403,356,411,23.8
'2018-05-30 12:24:55.00',50.005,252,3,85.5,644.6,403,356,411,23.8
'2018-05-30 12:24:56.00',50.004,252,3,85.5,644.5,402,356,411,23.8
'2018-05-30 12:24:57.00',50.001,250,2,85.5,644.5,403,356,411,23.8
'2018-05-30 12:24:58.00',49.999,252,3,85.5,644.5,403,356,411,23.8
'2018-05-30 12:24:59.00',49.995,253,4,85.5,644.5,403,356,411,23.8
'2018-05-30 12:25:00.00',49.993,252,2,85.5,644.4,403,356,411,23.8
'2018-05-30 12:25:00.99',49.990,253,3,85.5,644.4,403,356,413,23.8
'2018-05-30 12:25:02.00',49.989,251,1,85.5,644.4,403,356,413,23.8
'2018-05-30 12:25:02.99',49.987,253,1,85.4,644.4,403,356,413,23.7
'2018-05-30 12:25:04.00',49.985,252,-1,85.4,644.4,403,356,413,23.7
'2018-05-30 12:25:05.00',49.986,254,-1,85.4,644.4,403,356,413,23.7
'2018-05-30 12:25:06.00',49.986,252,-1,85.4,644.4,403,356,413,23.7
'2018-05-30 12:25:07.00',49.989,253,-1,85.4,644.4,403,356,413,23.7
'2018-05-30 12:25:08.00',49.994,252,0,85.4,644.4,403,356,412,23.7
'2018-05-30 12:25:09.00',49.998,254,-1,85.4,644.3,403,356,412,23.7
'2018-05-30 12:25:10.00',50.001,256,8,85.4,644.3,404,356,412,23.7
'2018-05-30 12:25:11.00',50.004,253,-1,85.4,644.3,404,356,412,23.7
'2018-05-30 12:25:12.00',50.005,254,2,85.3,644.2,404,356,412,23.7
'2018-05-30 12:25:13.00',50.007,253,-3,85.3,644.2,404,356,412,23.7
'2018-05-30 12:25:13.99',50.007,253,-1,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:15.00',50.011,253,-1,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:16.00',50.013,252,0,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:17.00',50.017,253,3,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:18.00',50.019,250,1,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:19.00',50.020,251,2,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:20.00',50.022,252,3,85.3,644.2,404,356,413,23.7
'2018-05-30 12:25:21.00',50.022,252,-1,85.3,644.1,404,356,412,23.7
'2018-05-30 12:25:22.00',50.022,252,1,85.3,644.1,404,356,412,23.7
'2018-05-30 12:25:23.00',50.020,252,-1,85.3,644.1,404,356,412,23.7
'2018-05-30 12:25:24.00',50.019,253,2,85.2,644.0,403,356,412,23.7
'2018-05-30 12:25:25.00',50.019,252,3,85.2,644.0,403,356,412,23.7
'2018-05-30 12:25:26.00',50.017,253,3,85.2,644.0,403,356,412,23.7
'2018-05-30 12:25:26.99',50.013,252,3,85.2,644.0,403,356,412,23.7
'2018-05-30 12:25:28.00',50.012,254,3,85.2,644.0,403,356,411,23.7
'2018-05-30 12:25:28.99',50.011,253,4,85.2,644.0,403,356,411,23.7
'2018-05-30 12:25:30.00',50.008,254,1,85.2,644.0,403,356,411,23.7
'2018-05-30 12:25:31.00',50.008,253,-3,85.2,644.0,404,356,411,23.7
'2018-05-30 12:25:32.00',50.008,255,-1,85.2,644.0,404,356,411,23.7
'2018-05-30 12:25:33.00',50.009,255,-1,85.2,643.9,404,356,411,23.7
'2018-05-30 12:25:34.00',50.010,255,0,85.2,643.9,404,356,411,23.7
'2018-05-30 12:25:35.00',50.014,254,-3,85.2,643.9,404,356,411,23.7
'2018-05-30 12:25:36.00',50.013,254,0,85.2,643.8,404,356,411,23.7
'2018-05-30 12:25:37.00',50.013,255,0,85.2,643.8,404,356,411,23.7
'2018-05-30 12:25:37.99',50.014,253,1,85.2,643.8,404,356,411,23.7
'2018-05-30 12:25:39.00',50.014,253,-1,85.2,643.8,403,356,411,23.7
'2018-05-30 12:25:39.99',50.014,252,1,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:41.00',50.014,252,3,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:42.00',50.012,252,3,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:43.00',50.010,253,1,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:44.00',50.011,253,2,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:45.00',50.010,253,2,85.2,643.8,403,356,412,23.7
'2018-05-30 12:25:46.00',50.008,253,0,85.2,643.7,404,356,413,23.7
'2018-05-30 12:25:47.00',50.008,255,0,85.2,643.7,404,356,413,23.6
'2018-05-30 12:25:48.00',50.009,254,1,85.2,643.7,404,356,413,23.6
'2018-05-30 12:25:49.00',50.010,253,0,85.2,643.7,404,356,413,23.6
'2018-05-30 12:25:50.00',50.010,253,-1,85.2,643.7,404,357,413,23.6
'2018-05-30 12:25:50.99',50.010,253,-1,85.1,643.7,404,357,413,23.6
'2018-05-30 12:25:52.00',50.008,253,0,85.1,643.7,404,357,413,23.6
'2018-05-30 12:25:53.00',50.009,254,-1,85.1,643.6,404,357,410,23.6
'2018-05-30 12:25:54.00',50.008,252,0,85.1,643.6,404,357,410,23.7
'2018-05-30 12:25:55.00',50.008,253,0,85.1,643.6,404,357,410,23.7
'2018-05-30 12:25:56.00',50.008,250,1,85.1,643.6,404,356,410,23.7
'2018-05-30 12:25:57.00',50.007,251,1,85.1,643.6,404,356,410,23.7
'2018-05-30 12:25:58.00',50.006,252,2,85.1,643.6,404,356,410,23.7
'2018-05-30 12:25:59.00',50.006,251,3,85.1,643.5,403,356,410,23.7
'2018-05-30 12:26:00.00',50.006,253,3,85.1,643.5,403,356,410,23.7
'2018-05-30 12:26:01.00',50.006,252,2,85.1,643.5,403,356,410,23.7
'2018-05-30 12:26:02.00',50.007,252,3,85.0,643.5,403,356,410,23.7
