'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 12:26:03.00',50.006,252,3,85.0,643.5,403,356,410,23.7
'2018-05-30 12:26:03.99',50.006,252,2,85.0,643.5,403,356,410,23.7
'2018-05-30 12:26:05.00',50.006,250,1,85.0,643.5,403,356,410,23.7
'2018-05-30 12:26:05.99',50.005,252,1,85.0,643.5,403,356,409,23.7
'2018-05-30 12:26:07.00',50.004,253,-1,85.0,643.5,403,356,409,23.7
'2018-05-30 12:26:08.00',50.005,253,1,85.0,643.5,403,356,409,23.7
'2018-05-30 12:26:09.00',50.004,254,0,85.0,643.4,403,356,409,23.7
'2018-05-30 12:26:10.00',50.003,255,1,85.0,643.4,404,356,409,23.7
'2018-05-30 12:26:11.00',50.004,253,0,85.0,643.3,404,356,409,23.7
'2018-05-30 12:26:12.00',50.005,255,2,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:13.00',50.005,253,3,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:14.00',50.004,254,1,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:15.00',50.005,254,-1,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:16.00',50.003,254,0,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:16.99',50.003,254,1,85.0,643.3,404,356,410,23.7
'2018-05-30 12:26:18.00',50.003,254,0,85.0,643.3,404,356,411,23.7
'2018-05-30 12:26:19.00',50.007,253,1,85.0,643.3,404,356,411,23.7
'2018-05-30 12:26:20.00',50.011,255,1,85.0,643.3,404,356,411,23.7
'2018-05-30 12:26:21.00',50.014,255,0,85.0,643.2,404,356,411,23.7
'2018-05-30 12:26:22.00',50.017,255,3,85.0,643.2,405,356,411,23.7
'2018-05-30 12:26:23.00',50.022,252,2,85.0,643.1,405,356,411,23.7
'2018-05-30 12:26:24.00',50.024,254,2,85.0,643.1,405,356,411,23.7
'2018-05-30 12:26:25.00',50.028,253,2,85.0,643.1,405,356,412,23.7
'2018-05-30 12:26:26.00',50.031,253,2,85.0,643.1,405,356,412,23.7
'2018-05-30 12:26:27.00',50.033,250,1,85.0,643.1,405,356,412,23.7
'2018-05-30 12:26:28.00',50.033,251,0,85.0,643.1,405,356,412,23.7
'2018-05-30 12:26:29.00',50.033,249,3,85.0,643.1,405,356,412,23.7
'2018-05-30 12:26:29.99',50.034,251,1,84.9,643.1,405,356,412,23.7
'2018-05-30 12:26:31.00',50.034,253,-1,84.9,643.1,405,356,410,23.7
'2018-05-30 12:26:31.99',50.034,253,-1,84.9,643.1,404,356,410,23.7
'2018-05-30 12:26:33.00',50.034,252,-1,84.9,643.0,404,356,410,23.7
'2018-05-30 12:26:34.00',50.034,253,4,84.9,643.0,404,356,410,23.7
'2018-05-30 12:26:35.00',50.036,252,1,84.9,642.9,404,357,410,23.7
'2018-05-30 12:26:36.00',50.037,253,-2,84.8,642.9,404,357,410,23.7
'2018-05-30 12:26:37.00',50.041,253,1,84.8,642.9,404,357,410,23.7
'2018-05-30 12:26:38.00',50.041,253,3,84.8,642.9,404,357,410,23.7
'2018-05-30 12:26:39.00',50.040,252,3,84.8,642.9,404,357,410,23.7
'2018-05-30 12:26:40.00',50.041,252,0,84.8,642.9,404,357,410,23.7
'2018-05-30 12:26:41.00',50.041,252,1,84.8,642.9,404,356,410,23.7
'2018-05-30 12:26:42.00',50.041,250,3,84.8,642.9,404,356,410,23.7
'2018-05-30 12:26:42.99',50.037,252,0,84.8,642.9,404,356,410,23.7
'2018-05-30 12:26:44.00',50.036,255,-1,84.8,642.9,404,356,410,23.7
'2018-05-30 12:26:45.00',50.033,254,-1,84.8,642.9,404,356,410,23.7
'2018-05-30 12:26:46.00',50.029,253,1,84.8,642.8,404,356,410,23.7
'2018-05-30 12:26:47.00',50.025,252,3,84.8,642.8,404,356,410,23.7
'2018-05-30 12:26:48.00',50.023,253,2,84.8,642.8,404,356,410,23.7
'2018-05-30 12:26:49.00',50.021,253,1,84.8,642.8,404,356,410,23.7
'2018-05-30 12:26:50.00',50.018,252,0,84.8,642.7,404,356,410,23.7
'2018-05-30 12:26:51.00',50.016,254,-1,84.8,642.7,404,356,410,23.7
'2018-05-30 12:26:52.00',50.014,254,-1,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:53.00',50.012,253,-1,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:54.00',50.010,254,-1,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:55.00',50.008,253,-1,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:55.99',49.999,253,2,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:57.00',50.002,253,-3,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:57.99',50.000,252,-1,84.7,642.7,404,356,410,23.7
'2018-05-30 12:26:59.00',49.998,253,9,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:00.00',49.995,251,1,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:01.00',49.995,253,-1,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:02.00',49.993,253,-1,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:03.00',49.993,253,-1,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:04.00',49.994,253,-1,84.7,642.6,404,356,410,23.7
'2018-05-30 12:27:05.00',49.995,253,0,84.6,642.5,404,356,410,23.7
'2018-05-30 12:27:06.00',49.995,254,0,84.6,642.5,404,356,410,23.7
'2018-05-30 12:27:07.00',49.996,253,0,84.6,642.5,404,356,410,23.7
'2018-05-30 12:27:08.00',49.998,253,11,84.6,642.5,404,356,410,23.7
'2018-05-30 12:27:08.99',50.001,255,11,84.6,642.5,404,356,410,23.7
'2018-05-30 12:27:10.00',50.002,252,0,84.6,642.5,404,356,412,23.7
'2018-05-30 12:27:11.00',50.005,255,0,84.6,642.4,404,356,412,23.7
'2018-05-30 12:27:12.00',50.005,255,-1,84.5,642.4,404,356,412,23.7
'2018-05-30 12:27:13.00',50.006,255,-1,84.5,642.4,404,356,412,23.7
'2018-05-30 12:27:14.00',50.008,256,-1,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:15.00',50.008,255,-1,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:16.00',50.011,256,2,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:17.00',50.013,255,-1,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:18.00',50.017,252,3,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:19.00',50.028,252,2,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:19.99',50.027,253,1,84.5,642.3,404,356,412,23.7
'2018-05-30 12:27:21.00',50.032,253,-1,84.5,642.3,405,356,412,23.7
'2018-05-30 12:27:21.99',50.038,253,-1,84.5,642.3,405,356,412,23.7
'2018-05-30 12:27:23.00',50.041,253,1,84.5,642.2,405,356,409,23.7
'2018-05-30 12:27:24.00',50.045,250,1,84.5,642.2,405,356,409,23.7
'2018-05-30 12:27:25.00',50.050,248,2,84.4,642.2,404,356,409,23.7
'2018-05-30 12:27:26.00',50.054,250,0,84.4,642.2,404,356,409,23.7
'2018-05-30 12:27:27.00',50.055,250,2,84.4,642.2,404,356,409,23.7
'2018-05-30 12:27:28.00',50.060,250,1,84.4,642.2,404,356,409,23.7
'2018-05-30 12:27:29.00',50.062,251,-1,84.4,642.2,404,356,409,23.8
'2018-05-30 12:27:30.00',50.063,252,2,84.4,642.2,404,356,409,23.8
'2018-05-30 12:27:31.00',50.064,254,0,84.4,642.2,404,356,409,23.8
'2018-05-30 12:27:32.00',50.064,252,3,84.4,642.2,404,356,409,23.8
'2018-05-30 12:27:32.99',50.064,251,0,84.4,642.2,404,357,409,23.8
'2018-05-30 12:27:34.00',50.062,253,-1,84.4,642.1,404,357,409,23.8
'2018-05-30 12:27:34.99',50.061,252,3,84.4,642.1,404,357,409,23.8
'2018-05-30 12:27:36.00',50.060,256,1,84.4,642.1,404,357,411,23.8
'2018-05-30 12:27:37.00',50.057,253,2,84.3,642.0,404,357,411,23.8
'2018-05-30 12:27:38.00',50.054,254,2,84.3,642.0,404,357,411,23.8
'2018-05-30 12:27:39.00',50.049,253,-1,84.3,642.0,404,357,411,23.8
'2018-05-30 12:27:40.00',50.047,254,-1,84.3,642.0,404,356,411,23.8
'2018-05-30 12:27:41.00',50.046,251,-1,84.3,642.0,404,356,411,23.8
'2018-05-30 12:27:42.00',50.045,252,2,84.3,642.0,404,356,410,23.8
'2018-05-30 12:27:43.00',50.044,251,2,84.3,642.0,404,356,410,23.8
'2018-05-30 12:27:44.00',50.044,250,1,84.3,642.0,404,356,410,23.8
'2018-05-30 12:27:45.00',50.045,250,2,84.3,642.0,404,356,410,23.8
'2018-05-30 12:27:45.99',50.046,251,1,84.3,641.9,404,356,410,23.8
'2018-05-30 12:27:47.00',50.046,253,1,84.2,641.9,404,356,410,23.8
'2018-05-30 12:27:48.00',50.046,252,1,84.2,641.9,404,356,410,23.8
'2018-05-30 12:27:49.00',50.048,251,0,84.2,641.9,404,356,410,23.8
'2018-05-30 12:27:50.00',50.049,252,-2,84.2,641.9,404,356,410,23.8
'2018-05-30 12:27:51.00',50.049,252,-1,84.2,641.8,404,356,410,23.8
'2018-05-30 12:27:52.00',50.049,252,2,84.2,641.8,404,356,410,23.8
'2018-05-30 12:27:53.00',50.049,251,1,84.2,641.8,404,356,410,23.8
'2018-05-30 12:27:54.00',50.048,252,0,84.2,641.8,404,356,410,23.8
'2018-05-30 12:27:55.00',50.045,251,0,84.2,641.8,404,356,411,23.8
'2018-05-30 12:27:56.00',50.043,248,3,84.2,641.8,404,356,411,23.8
'2018-05-30 12:27:57.00',50.038,252,1,84.2,641.8,404,356,411,23.8
'2018-05-30 12:27:58.00',50.036,252,0,84.2,641.7,404,356,411,23.8
'2018-05-30 12:27:58.99',50.032,251,0,84.2,641.7,404,356,411,23.8
'2018-05-30 12:28:00.00',50.027,252,3,84.2,641.7,404,356,411,23.8
'2018-05-30 12:28:00.99',50.025,251,1,84.2,641.7,404,356,411,23.8
'2018-05-30 12:28:02.00',50.023,251,1,84.2,641.7,404,356,410,23.8
'2018-05-30 12:28:03.00',50.020,252,-1,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:04.00',50.019,252,2,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:05.00',50.015,254,-1,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:06.00',50.011,252,1,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:07.00',50.008,252,-1,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:08.00',50.003,253,0,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:09.00',50.001,253,-1,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:10.00',50.000,252,-8,84.2,641.6,404,356,410,23.8
'2018-05-30 12:28:11.00',49.997,253,6,84.2,641.5,404,356,410,23.8
'2018-05-30 12:28:11.99',49.998,253,-1,84.2,641.5,404,356,410,23.8
'2018-05-30 12:28:13.00',49.993,254,-1,84.2,641.5,404,356,410,23.8
'2018-05-30 12:28:14.00',49.990,253,0,84.2,641.5,404,356,410,23.8
'2018-05-30 12:28:15.00',49.990,252,-1,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:16.00',49.989,252,2,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:17.00',49.990,250,3,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:18.00',49.990,252,1,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:19.00',49.990,252,4,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:20.00',49.990,250,2,84.1,641.4,404,356,412,23.8
'2018-05-30 12:28:21.00',49.991,250,3,84.1,641.4,404,356,410,23.8
'2018-05-30 12:28:22.00',49.990,251,3,84.1,641.4,404,356,410,23.8
'2018-05-30 12:28:23.00',49.991,250,2,84.1,641.4,404,356,410,23.8
'2018-05-30 12:28:24.00',49.991,251,3,84.1,641.3,405,356,410,23.8
'2018-05-30 12:28:24.99',49.992,250,3,84.1,641.3,405,356,410,23.8
'2018-05-30 12:28:26.00',49.994,250,2,84.0,641.3,405,356,410,23.8
'2018-05-30 12:28:26.99',49.998,252,2,84.0,641.3,404,356,410,23.8
'2018-05-30 12:28:28.00',49.998,252,1,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:29.00',49.999,251,11,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:30.00',50.001,250,-1,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:31.00',50.002,251,2,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:32.00',50.002,251,-1,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:33.00',50.003,251,1,84.0,641.3,404,356,411,23.8
'2018-05-30 12:28:34.00',50.004,252,2,84.0,641.2,405,356,411,23.8
'2018-05-30 12:28:35.00',50.004,251,3,84.0,641.2,405,356,411,23.8
'2018-05-30 12:28:36.00',50.003,250,1,84.0,641.2,405,356,411,23.8
'2018-05-30 12:28:37.00',50.002,251,1,84.0,641.1,405,356,411,23.8
'2018-05-30 12:28:37.99',50.001,250,2,84.0,641.1,405,355,411,23.8
'2018-05-30 12:28:39.00',50.000,252,-6,84.0,641.1,405,355,411,23.8
'2018-05-30 12:28:40.00',50.000,251,5,84.0,641.1,405,355,411,23.8
'2018-05-30 12:28:41.00',50.000,251,-4,84.0,641.1,405,355,410,23.8
'2018-05-30 12:28:42.00',50.000,251,8,84.0,641.1,405,355,410,23.8
'2018-05-30 12:28:43.00',49.999,252,-10,84.0,641.1,405,355,410,23.8
'2018-05-30 12:28:44.00',49.999,252,3,84.0,641.1,405,355,410,23.8
'2018-05-30 12:28:45.00',49.998,250,3,84.0,641.1,405,355,410,23.8
'2018-05-30 12:28:46.00',49.995,250,3,84.0,641.0,405,355,410,23.8
'2018-05-30 12:28:47.00',49.994,252,1,84.0,641.0,405,355,410,23.8
'2018-05-30 12:28:48.00',49.994,250,2,84.0,641.0,405,355,410,23.8
'2018-05-30 12:28:49.00',49.995,252,1,84.0,640.9,404,355,410,23.8
'2018-05-30 12:28:50.00',49.995,251,1,84.0,640.9,404,355,410,23.8
'2018-05-30 12:28:50.99',49.995,250,1,84.0,640.9,404,356,410,23.8
'2018-05-30 12:28:52.00',49.993,252,1,84.0,640.9,404,356,410,23.8
'2018-05-30 12:28:53.00',49.992,252,0,83.9,640.9,404,356,410,23.8
'2018-05-30 12:28:54.00',49.995,251,-1,83.9,640.9,404,356,410,23.8
'2018-05-30 12:28:55.00',49.996,252,0,83.9,640.9,404,356,410,23.8
'2018-05-30 12:28:56.00',49.993,252,-1,83.9,640.9,404,356,410,23.8
'2018-05-30 12:28:57.00',49.992,250,-1,83.9,640.9,404,356,410,23.8
'2018-05-30 12:28:58.00',49.992,251,0,83.8,640.9,404,356,410,23.8
'2018-05-30 12:28:59.00',49.992,252,-2,83.8,640.8,404,356,410,23.8
'2018-05-30 12:29:00.00',49.990,251,1,83.8,640.8,404,356,409,23.8
'2018-05-30 12:29:01.00',49.989,252,2,83.8,640.8,405,356,409,23.8
'2018-05-30 12:29:01.99',49.989,251,2,83.8,640.7,405,356,409,23.8
'2018-05-30 12:29:03.00',49.989,252,1,83.8,640.7,405,356,409,23.8
'2018-05-30 12:29:03.99',49.989,252,1,83.8,640.7,405,356,409,23.8
'2018-05-30 12:29:05.00',49.988,252,3,83.8,640.7,405,356,409,23.8
'2018-05-30 12:29:06.00',49.986,253,1,83.8,640.7,405,356,410,23.8
'2018-05-30 12:29:07.00',49.985,252,-3,83.8,640.7,405,356,410,23.8
'2018-05-30 12:29:08.00',49.983,253,-1,83.8,640.7,405,356,410,23.8
'2018-05-30 12:29:09.00',49.983,253,-2,83.8,640.7,405,356,410,23.8
'2018-05-30 12:29:10.00',49.982,253,-2,83.8,640.7,405,357,410,23.8
'2018-05-30 12:29:11.00',49.983,252,-2,83.8,640.7,404,357,410,23.8
'2018-05-30 12:29:12.00',49.984,250,1,83.7,640.6,404,357,410,23.8
'2018-05-30 12:29:13.00',49.983,252,1,83.7,640.6,404,357,409,23.8
'2018-05-30 12:29:14.00',49.983,250,0,83.7,640.6,404,357,409,23.8
'2018-05-30 12:29:14.99',49.982,252,2,83.7,640.6,404,357,409,23.8
'2018-05-30 12:29:16.00',49.989,250,1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:17.00',49.983,253,1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:18.00',49.982,252,-1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:19.00',49.980,251,-1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:20.00',49.979,252,1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:21.00',49.978,250,0,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:22.00',49.977,252,1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:23.00',49.976,250,-1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:24.00',49.976,253,-1,83.7,640.5,404,356,409,23.8
'2018-05-30 12:29:25.00',49.975,252,-2,83.7,640.4,404,356,409,23.9
'2018-05-30 12:29:26.00',49.973,252,-3,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:27.00',49.969,252,2,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:27.99',49.965,252,2,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:29.00',49.961,251,1,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:29.99',49.958,254,-1,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:31.00',49.954,250,2,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:32.00',49.949,248,1,83.6,640.4,404,356,409,23.9
'2018-05-30 12:29:33.00',49.946,251,0,83.6,640.4,404,356,411,23.9
'2018-05-30 12:29:34.00',49.943,250,-1,83.6,640.4,404,356,411,23.9
'2018-05-30 12:29:35.00',49.938,250,-1,83.5,640.3,404,356,411,23.9
'2018-05-30 12:29:36.00',49.932,253,-1,83.5,640.3,404,356,411,23.9
'2018-05-30 12:29:37.00',49.929,252,0,83.5,640.3,404,356,411,23.9
'2018-05-30 12:29:38.00',49.925,252,0,83.5,640.3,404,356,411,23.9
'2018-05-30 12:29:39.00',49.921,251,1,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:40.00',49.920,251,1,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:40.99',49.919,252,3,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:42.00',49.918,253,-2,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:43.00',49.922,253,-1,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:44.00',49.923,251,1,83.5,640.2,404,356,410,23.9
'2018-05-30 12:29:45.00',49.921,253,-1,83.5,640.2,404,356,409,23.9
'2018-05-30 12:29:46.00',49.926,250,3,83.5,640.2,404,356,409,23.9
'2018-05-30 12:29:47.00',49.925,250,-1,83.5,640.1,404,356,409,23.9
'2018-05-30 12:29:48.00',49.925,250,1,83.4,640.1,404,356,409,23.9
'2018-05-30 12:29:49.00',49.925,252,-2,83.4,640.1,404,356,409,23.9
'2018-05-30 12:29:50.00',49.926,252,-1,83.4,640.1,404,356,409,23.9
'2018-05-30 12:29:51.00',49.926,251,0,83.4,640.0,405,356,409,23.9
'2018-05-30 12:29:52.00',49.927,253,-1,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:53.00',49.926,251,1,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:53.99',49.928,250,-1,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:55.00',49.926,250,2,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:55.99',49.924,254,-1,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:57.00',49.921,251,1,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:58.00',49.919,252,0,83.4,640.0,404,356,409,23.9
'2018-05-30 12:29:59.00',49.916,250,2,83.4,639.9,404,356,410,23.9
'2018-05-30 12:30:00.00',49.911,252,0,83.3,639.9,405,356,410,23.9
'2018-05-30 12:30:01.00',49.914,251,-1,83.3,639.9,405,356,410,23.9
'2018-05-30 12:30:02.00',49.913,253,0,83.3,639.9,405,356,410,23.9
'2018-05-30 12:30:03.00',49.915,251,3,83.3,639.8,404,356,410,23.9
'2018-05-30 12:30:04.00',49.916,253,-1,83.3,639.8,404,356,410,23.9
'2018-05-30 12:30:05.00',49.917,252,3,83.3,639.8,404,356,410,23.9
'2018-05-30 12:30:06.00',49.916,252,1,83.3,639.8,405,356,410,23.9
'2018-05-30 12:30:06.99',49.914,250,2,83.3,639.8,405,356,410,23.9
'2018-05-30 12:30:08.00',49.913,253,-2,83.3,639.8,405,356,410,23.9
'2018-05-30 12:30:09.00',49.914,253,1,83.3,639.8,405,356,410,23.9
'2018-05-30 12:30:10.00',49.915,250,1,83.2,639.8,405,356,410,23.9
'2018-05-30 12:30:11.00',49.916,249,1,83.2,639.8,405,356,410,23.9
'2018-05-30 12:30:12.00',49.917,251,0,83.2,639.7,405,356,411,23.9
'2018-05-30 12:30:13.00',49.917,252,2,83.2,639.7,405,356,411,23.9
'2018-05-30 12:30:14.00',49.923,252,0,83.2,639.7,406,356,411,23.9
'2018-05-30 12:30:15.00',49.919,252,2,83.2,639.7,406,356,411,23.9
'2018-05-30 12:30:16.00',49.921,254,0,83.2,639.7,406,356,411,23.9
'2018-05-30 12:30:17.00',49.923,253,3,83.2,639.6,406,356,411,23.9
'2018-05-30 12:30:18.00',49.927,252,-2,83.2,639.6,406,356,411,23.9
'2018-05-30 12:30:19.00',49.927,250,0,83.2,639.6,406,356,410,23.9
'2018-05-30 12:30:19.99',49.929,253,-2,83.2,639.6,406,356,410,23.9
'2018-05-30 12:30:21.00',49.929,253,0,83.2,639.6,406,356,410,23.9
'2018-05-30 12:30:21.99',49.930,251,1,83.2,639.6,405,356,410,23.9
'2018-05-30 12:30:23.00',49.932,253,-1,83.2,639.6,405,356,410,23.9
'2018-05-30 12:30:24.00',49.932,250,1,83.2,639.6,405,356,410,23.9
'2018-05-30 12:30:25.00',49.934,252,-1,83.2,639.6,405,356,410,23.9
'2018-05-30 12:30:26.00',49.935,251,0,83.2,639.5,405,356,410,23.9
'2018-05-30 12:30:27.00',49.936,250,-1,83.2,639.5,405,356,410,23.9
'2018-05-30 12:30:28.00',49.938,255,-1,83.2,639.5,406,356,410,23.9
'2018-05-30 12:30:29.00',49.939,252,3,83.2,639.5,405,356,410,23.9
'2018-05-30 12:30:30.00',49.940,252,3,83.2,639.5,406,356,410,23.9
'2018-05-30 12:30:30.99',49.940,252,1,83.2,639.5,406,356,410,23.9
'2018-05-30 12:30:32.00',49.942,252,1,83.2,639.5,406,356,411,23.9
'2018-05-30 12:30:32.99',49.939,253,-2,83.2,639.5,406,356,411,23.9
'2018-05-30 12:30:34.00',49.942,253,0,83.2,639.5,406,356,411,23.9
'2018-05-30 12:30:35.00',49.938,252,3,83.2,639.4,406,356,411,23.9
'2018-05-30 12:30:36.00',49.938,255,-1,83.2,639.4,406,356,411,23.9
'2018-05-30 12:30:37.00',49.941,249,1,83.2,639.4,406,356,411,23.9
'2018-05-30 12:30:38.00',49.938,248,2,83.1,639.4,406,356,410,23.9
'2018-05-30 12:30:39.00',49.939,251,1,83.1,639.3,406,356,410,23.9
'2018-05-30 12:30:40.00',49.939,250,0,83.1,639.3,406,356,410,23.9
'2018-05-30 12:30:41.00',49.939,252,0,83.1,639.3,406,356,410,23.9
'2018-05-30 12:30:42.00',49.939,253,-1,83.1,639.3,406,356,410,23.9
'2018-05-30 12:30:43.00',49.939,252,2,83.1,639.3,406,356,410,23.9
'2018-05-30 12:30:43.99',49.939,253,1,83.1,639.3,406,356,411,23.9
'2018-05-30 12:30:45.00',49.942,253,-1,83.1,639.3,406,356,411,23.9
'2018-05-30 12:30:46.00',49.937,250,3,83.1,639.3,406,356,411,23.9
'2018-05-30 12:30:47.00',49.935,250,1,83.1,639.2,406,356,411,23.9
'2018-05-30 12:30:48.00',49.939,250,1,83.0,639.2,406,356,411,23.9
'2018-05-30 12:30:49.00',49.939,253,1,83.0,639.2,406,356,411,23.9
'2018-05-30 12:30:50.00',49.941,253,-2,83.0,639.2,406,356,411,23.9
'2018-05-30 12:30:51.00',49.935,252,1,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:52.00',49.941,252,2,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:53.00',49.943,253,0,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:54.00',49.945,253,4,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:55.00',49.943,249,2,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:56.00',49.947,250,0,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:56.99',49.947,251,2,83.0,639.1,406,356,409,23.9
'2018-05-30 12:30:58.00',49.947,253,3,83.0,639.1,406,356,412,23.9
'2018-05-30 12:30:58.99',49.945,253,-1,83.0,639.0,406,356,412,23.9
'2018-05-30 12:31:00.00',49.947,251,1,83.0,639.0,407,356,412,23.9
'2018-05-30 12:31:01.00',49.943,255,-1,83.0,639.0,407,356,412,23.9
'2018-05-30 12:31:02.00',49.943,251,-1,83.0,639.0,407,356,412,23.9
'2018-05-30 12:31:03.00',49.942,249,1,83.0,639.0,407,356,412,23.9
'2018-05-30 12:31:04.00',49.938,252,3,83.0,639.0,407,356,411,23.9
'2018-05-30 12:31:05.00',49.940,250,1,83.0,639.0,407,356,411,23.9
'2018-05-30 12:31:06.00',49.940,250,1,83.0,638.9,407,356,411,23.9
'2018-05-30 12:31:07.00',49.943,250,-3,83.0,638.9,407,356,411,23.9
'2018-05-30 12:31:08.00',49.942,253,-1,83.0,638.9,407,357,411,23.9
'2018-05-30 12:31:09.00',49.940,250,1,83.0,638.9,407,357,411,23.9
'2018-05-30 12:31:09.99',49.938,252,-1,83.0,638.9,407,357,411,23.9
'2018-05-30 12:31:11.00',49.939,253,2,83.0,638.9,407,357,410,23.9
'2018-05-30 12:31:12.00',49.938,249,2,83.0,638.9,407,357,410,23.9
'2018-05-30 12:31:13.00',49.942,250,-1,82.9,638.9,407,357,410,23.9
'2018-05-30 12:31:14.00',49.942,252,1,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:15.00',49.941,252,-1,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:16.00',49.945,252,-3,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:17.00',49.945,252,1,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:18.00',49.947,251,2,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:19.00',49.946,252,-1,82.9,638.8,406,357,410,23.9
'2018-05-30 12:31:20.00',49.952,254,-2,82.8,638.7,406,357,410,23.9
'2018-05-30 12:31:21.00',49.951,250,3,82.8,638.7,406,357,410,23.9
'2018-05-30 12:31:22.00',49.947,250,3,82.8,638.7,406,357,410,23.9
'2018-05-30 12:31:22.99',49.952,251,-2,82.8,638.7,406,357,410,23.9
'2018-05-30 12:31:24.00',49.954,251,3,82.8,638.7,406,357,410,23.9
'2018-05-30 12:31:24.99',49.958,253,-3,82.8,638.7,406,357,409,23.9
'2018-05-30 12:31:26.00',49.958,252,-4,82.8,638.7,406,357,409,23.9
'2018-05-30 12:31:27.00',49.959,252,-2,82.8,638.7,406,357,409,23.9
'2018-05-30 12:31:28.00',49.959,250,1,82.8,638.6,406,357,409,23.9
'2018-05-30 12:31:29.00',49.957,251,1,82.8,638.6,406,357,409,23.9
'2018-05-30 12:31:30.00',49.957,253,-1,82.8,638.6,406,357,409,23.9
'2018-05-30 12:31:31.00',49.956,255,-1,82.7,638.6,406,357,409,23.9
'2018-05-30 12:31:32.00',49.955,253,3,82.7,638.6,406,357,410,23.9
'2018-05-30 12:31:33.00',49.957,253,-1,82.7,638.6,406,357,410,23.9
'2018-05-30 12:31:34.00',49.959,253,-3,82.7,638.6,406,357,410,23.9
'2018-05-30 12:31:35.00',49.962,252,3,82.7,638.6,406,357,410,23.9
'2018-05-30 12:31:35.99',49.961,252,2,82.7,638.6,406,357,410,23.9
'2018-05-30 12:31:37.00',49.960,255,-1,82.7,638.5,406,357,410,23.9
'2018-05-30 12:31:38.00',49.958,252,-1,82.7,638.5,406,357,410,23.9
'2018-05-30 12:31:39.00',49.955,253,1,82.7,638.5,406,357,410,23.9
'2018-05-30 12:31:40.00',49.956,253,4,82.7,638.4,406,357,410,23.9
'2018-05-30 12:31:41.00',49.957,250,0,82.7,638.4,406,357,410,23.9
'2018-05-30 12:31:42.00',49.960,251,-1,82.7,638.4,406,357,410,23.9
'2018-05-30 12:31:43.00',49.958,250,1,82.7,638.4,407,357,410,23.9
'2018-05-30 12:31:44.00',49.956,252,2,82.7,638.3,407,357,410,23.9
'2018-05-30 12:31:45.00',49.957,253,-1,82.7,638.3,407,357,409,23.9
'2018-05-30 12:31:46.00',49.955,252,-3,82.7,638.3,407,357,409,23.9
'2018-05-30 12:31:47.00',49.954,250,1,82.6,638.3,406,357,409,23.9
'2018-05-30 12:31:48.00',49.950,252,3,82.6,638.3,406,357,409,23.9
'2018-05-30 12:31:48.99',49.952,252,2,82.6,638.3,406,357,409,23.9
'2018-05-30 12:31:50.00',49.954,253,1,82.6,638.3,406,357,409,23.9
'2018-05-30 12:31:50.99',49.953,250,2,82.6,638.3,406,357,409,23.9
'2018-05-30 12:31:52.00',49.952,250,-1,82.6,638.2,406,357,410,23.9
'2018-05-30 12:31:53.00',49.954,252,2,82.6,638.2,407,357,410,23.9
'2018-05-30 12:31:54.00',49.951,250,0,82.6,638.2,407,357,410,23.9
'2018-05-30 12:31:55.00',49.948,252,2,82.6,638.2,407,357,410,23.9
'2018-05-30 12:31:56.00',49.947,253,-1,82.6,638.2,407,357,410,23.9
'2018-05-30 12:31:57.00',49.944,252,1,82.6,638.2,407,357,410,23.9
'2018-05-30 12:31:58.00',49.942,254,2,82.5,638.2,407,357,410,23.9
'2018-05-30 12:31:59.00',49.936,253,-1,82.5,638.2,407,357,410,23.9
'2018-05-30 12:32:00.00',49.931,253,3,82.5,638.2,407,357,410,23.9
'2018-05-30 12:32:01.00',49.933,253,-1,82.5,638.2,407,357,410,23.9
'2018-05-30 12:32:01.99',49.925,250,1,82.5,638.1,407,357,410,23.9
'2018-05-30 12:32:03.00',49.930,253,2,82.5,638.1,407,357,410,23.9
'2018-05-30 12:32:04.00',49.927,252,2,82.5,638.1,407,357,410,23.9
'2018-05-30 12:32:05.00',49.926,254,-1,82.5,638.1,407,357,410,23.9
'2018-05-30 12:32:06.00',49.928,252,-1,82.5,638.1,407,357,410,23.9
'2018-05-30 12:32:07.00',49.925,250,3,82.5,638.0,407,357,410,23.9
'2018-05-30 12:32:08.00',49.927,252,1,82.5,638.0,407,357,410,23.9
'2018-05-30 12:32:09.00',49.925,250,1,82.5,638.0,407,357,410,23.9
'2018-05-30 12:32:10.00',49.924,253,-1,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:11.00',49.925,253,0,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:12.00',49.923,253,1,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:12.99',49.922,250,1,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:14.00',49.919,250,0,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:14.99',49.918,250,2,82.4,638.0,407,357,410,23.9
'2018-05-30 12:32:16.00',49.917,252,2,82.4,637.9,407,357,410,23.9
'2018-05-30 12:32:17.00',49.919,253,-1,82.4,637.9,407,357,410,23.9
'2018-05-30 12:32:18.00',49.921,251,2,82.4,637.9,407,357,411,23.9
'2018-05-30 12:32:19.00',49.923,254,-1,82.4,637.9,407,357,411,23.9
'2018-05-30 12:32:20.00',49.922,251,2,82.4,637.8,407,357,411,23.9
'2018-05-30 12:32:21.00',49.926,252,-1,82.4,637.8,407,357,411,23.9
'2018-05-30 12:32:22.00',49.924,252,3,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:23.00',49.923,253,-1,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:24.00',49.927,252,3,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:25.00',49.929,252,0,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:25.99',49.929,250,-1,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:27.00',49.932,252,3,82.3,637.8,407,357,411,23.9
'2018-05-30 12:32:27.99',49.932,251,-2,82.3,637.7,407,357,411,23.9
'2018-05-30 12:32:29.00',49.931,251,3,82.3,637.7,407,357,411,23.9
'2018-05-30 12:32:30.00',49.934,252,0,82.3,637.7,407,357,411,23.9
'2018-05-30 12:32:31.00',49.935,253,1,82.3,637.7,407,357,410,23.9
'2018-05-30 12:32:32.00',49.931,254,2,82.2,637.6,407,357,410,23.9
'2018-05-30 12:32:33.00',49.937,253,1,82.2,637.6,407,357,410,23.9
'2018-05-30 12:32:34.00',49.942,253,3,82.2,637.6,407,357,410,23.8
'2018-05-30 12:32:35.00',49.941,250,3,82.2,637.6,407,357,410,23.8
'2018-05-30 12:32:36.00',49.942,251,0,82.2,637.6,407,357,410,23.8
'2018-05-30 12:32:37.00',49.942,253,3,82.2,637.6,407,357,409,23.8
'2018-05-30 12:32:38.00',49.941,253,-1,82.2,637.6,408,357,409,23.8
'2018-05-30 12:32:38.99',49.942,252,4,82.2,637.6,408,357,409,23.8
'2018-05-30 12:32:40.00',49.942,252,3,82.2,637.5,408,357,409,23.8
'2018-05-30 12:32:41.00',49.940,252,1,82.2,637.5,408,357,409,23.8
'2018-05-30 12:32:42.00',49.938,250,2,82.2,637.5,408,357,409,23.8
'2018-05-30 12:32:43.00',49.935,253,0,82.2,637.5,408,357,409,23.8
'2018-05-30 12:32:44.00',49.935,253,-1,82.2,637.5,407,357,409,23.8
'2018-05-30 12:32:45.00',49.933,252,0,82.2,637.5,407,357,409,23.8
'2018-05-30 12:32:46.00',49.930,252,1,82.2,637.5,407,357,409,23.8
'2018-05-30 12:32:47.00',49.931,252,2,82.2,637.5,407,357,409,23.8
'2018-05-30 12:32:48.00',49.929,252,0,82.2,637.5,407,357,409,23.7
'2018-05-30 12:32:49.00',49.929,251,1,82.2,637.4,407,357,409,23.7
'2018-05-30 12:32:50.00',49.926,250,0,82.2,637.4,407,357,409,23.7
'2018-05-30 12:32:51.00',49.928,253,-1,82.2,637.4,407,357,409,23.7
'2018-05-30 12:32:51.99',49.922,252,0,82.2,637.4,407,357,409,23.7
'2018-05-30 12:32:53.00',49.925,252,-1,82.2,637.4,406,357,409,23.7
'2018-05-30 12:32:53.99',49.927,250,2,82.2,637.4,406,357,409,23.7
'2018-05-30 12:32:55.00',49.924,252,0,82.2,637.4,406,357,409,23.7
'2018-05-30 12:32:56.00',49.925,251,2,82.2,637.4,406,357,408,23.7
'2018-05-30 12:32:57.00',49.924,252,-2,82.2,637.3,406,357,408,23.7
'2018-05-30 12:32:58.00',49.927,251,-1,82.2,637.3,406,357,408,23.7
'2018-05-30 12:32:59.00',49.932,252,2,82.2,637.3,406,357,408,23.7
'2018-05-30 12:33:00.00',49.931,254,1,82.1,637.3,407,357,408,23.7
'2018-05-30 12:33:01.00',49.934,251,2,82.1,637.3,407,357,408,23.7
'2018-05-30 12:33:02.00',49.937,251,-1,82.1,637.3,406,357,408,23.7
'2018-05-30 12:33:03.00',49.938,252,2,82.1,637.2,406,357,408,23.7
'2018-05-30 12:33:04.00',49.938,253,2,82.1,637.2,407,357,408,23.7
'2018-05-30 12:33:04.99',49.942,253,-1,82.1,637.2,407,357,408,23.7
'2018-05-30 12:33:06.00',49.942,253,2,82.1,637.2,407,357,408,23.7
'2018-05-30 12:33:07.00',49.944,253,2,82.1,637.2,407,357,408,23.7
'2018-05-30 12:33:08.00',49.945,253,1,82.1,637.2,407,357,408,23.7
'2018-05-30 12:33:09.00',49.945,252,2,82.0,637.1,407,357,408,23.7
'2018-05-30 12:33:10.00',49.944,252,2,82.0,637.1,407,357,409,23.7
'2018-05-30 12:33:11.00',49.942,252,1,82.0,637.1,407,357,409,23.7
'2018-05-30 12:33:12.00',49.941,252,3,82.0,637.1,407,357,409,23.7
'2018-05-30 12:33:13.00',49.942,253,0,82.0,637.1,407,357,409,23.7
'2018-05-30 12:33:14.00',49.942,253,-1,82.0,637.1,407,357,409,23.6
'2018-05-30 12:33:15.00',49.942,253,2,82.0,637.1,407,357,409,23.6
'2018-05-30 12:33:16.00',49.941,252,1,82.0,637.1,407,357,409,23.6
'2018-05-30 12:33:17.00',49.940,255,0,82.0,637.0,407,357,409,23.6
'2018-05-30 12:33:17.99',49.940,252,3,82.0,637.0,408,357,409,23.5
'2018-05-30 12:33:19.00',49.939,249,0,82.0,637.0,408,357,409,23.5
'2018-05-30 12:33:19.99',49.938,253,2,82.0,637.0,408,356,409,23.5
'2018-05-30 12:33:21.00',49.938,251,2,82.0,636.9,408,356,409,23.5
'2018-05-30 12:33:22.00',49.936,254,1,82.0,636.9,408,356,409,23.5
'2018-05-30 12:33:23.00',49.938,253,3,82.0,636.9,408,356,410,23.5
'2018-05-30 12:33:24.00',49.940,253,2,82.0,636.9,408,356,410,23.5
'2018-05-30 12:33:25.00',49.944,253,3,82.0,636.9,407,356,410,23.5
'2018-05-30 12:33:26.00',49.939,253,3,82.0,636.9,408,356,410,23.5
'2018-05-30 12:33:27.00',49.936,252,1,82.0,636.9,408,356,410,23.5
'2018-05-30 12:33:28.00',49.937,252,1,82.0,636.9,407,356,410,23.5
'2018-05-30 12:33:29.00',49.935,252,2,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:30.00',49.939,252,1,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:30.99',49.939,253,-1,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:32.00',49.936,252,3,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:33.00',49.935,252,1,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:34.00',49.934,252,0,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:35.00',49.935,250,-1,82.0,636.8,407,356,412,23.5
'2018-05-30 12:33:36.00',49.936,250,-1,82.0,636.8,407,356,410,23.5
'2018-05-30 12:33:37.00',49.938,251,1,81.9,636.7,407,356,410,23.5
'2018-05-30 12:33:38.00',49.939,252,1,81.9,636.7,407,356,410,23.5
'2018-05-30 12:33:39.00',49.940,252,-3,81.9,636.7,407,357,410,23.4
'2018-05-30 12:33:40.00',49.943,251,2,81.9,636.7,407,357,410,23.4
'2018-05-30 12:33:41.00',49.946,255,-2,81.9,636.7,407,357,410,23.4
'2018-05-30 12:33:41.99',49.948,253,-1,81.8,636.7,407,357,410,23.4
'2018-05-30 12:33:43.00',49.952,253,1,81.8,636.6,407,357,410,23.4
'2018-05-30 12:33:43.99',49.953,253,-2,81.8,636.6,407,357,410,23.4
'2018-05-30 12:33:45.00',49.955,253,-3,81.8,636.6,407,357,410,23.4
'2018-05-30 12:33:46.00',49.956,252,1,81.8,636.6,407,356,410,23.4
'2018-05-30 12:33:47.00',49.957,253,1,81.8,636.6,407,356,410,23.4
'2018-05-30 12:33:48.00',49.958,253,-1,81.8,636.6,407,356,410,23.4
'2018-05-30 12:33:49.00',49.960,252,0,81.8,636.6,407,356,411,23.4
'2018-05-30 12:33:50.00',49.960,252,3,81.7,636.6,407,356,411,23.4
'2018-05-30 12:33:51.00',49.960,250,3,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:52.00',49.959,250,3,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:53.00',49.959,252,0,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:54.00',49.959,251,3,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:54.99',49.958,252,3,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:56.00',49.956,253,-1,81.7,636.5,407,356,411,23.4
'2018-05-30 12:33:56.99',49.953,255,-1,81.7,636.5,408,356,411,23.4
'2018-05-30 12:33:58.00',49.953,253,3,81.7,636.4,408,356,411,23.4
'2018-05-30 12:33:59.00',49.949,252,2,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:00.00',49.950,254,-1,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:01.00',49.951,255,3,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:02.00',49.950,250,3,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:03.00',49.950,253,-1,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:04.00',49.950,252,1,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:05.00',49.949,250,2,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:06.00',49.948,253,-2,81.7,636.4,408,357,411,23.4
'2018-05-30 12:34:07.00',49.947,254,-3,81.6,636.3,408,357,411,23.4
'2018-05-30 12:34:07.99',49.946,253,4,81.6,636.3,408,357,411,23.4
'2018-05-30 12:34:09.00',49.946,250,0,81.6,636.3,408,357,410,23.4
'2018-05-30 12:34:10.00',49.947,250,2,81.6,636.3,408,357,410,23.4
'2018-05-30 12:34:11.00',49.947,255,3,81.6,636.3,408,357,410,23.4
'2018-05-30 12:34:12.00',49.947,249,1,81.6,636.3,408,357,410,23.4
'2018-05-30 12:34:13.00',49.947,250,0,81.6,636.2,408,357,410,23.4
'2018-05-30 12:34:14.00',49.949,250,0,81.6,636.2,408,357,410,23.4
'2018-05-30 12:34:15.00',49.950,252,1,81.6,636.2,407,357,410,23.4
'2018-05-30 12:34:16.00',49.952,252,-3,81.6,636.2,407,357,410,23.4
'2018-05-30 12:34:17.00',49.952,253,-1,81.6,636.2,408,357,410,23.4
'2018-05-30 12:34:18.00',49.954,251,3,81.6,636.2,407,357,410,23.4
'2018-05-30 12:34:19.00',49.956,250,2,81.5,636.2,407,357,410,23.4
'2018-05-30 12:34:20.00',49.958,253,0,81.5,636.1,407,357,410,23.4
'2018-05-30 12:34:20.99',49.957,253,0,81.5,636.1,407,357,410,23.4
'2018-05-30 12:34:22.00',49.958,249,3,81.5,636.1,407,357,410,23.4
'2018-05-30 12:34:22.99',49.959,250,3,81.5,636.1,407,357,410,23.4
'2018-05-30 12:34:24.00',49.961,252,0,81.5,636.1,407,357,410,23.4
'2018-05-30 12:34:25.00',49.962,251,-1,81.5,636.1,407,356,410,23.4
'2018-05-30 12:34:26.00',49.963,250,1,81.5,636.0,407,356,410,23.4
'2018-05-30 12:34:27.00',49.963,252,0,81.5,636.0,407,356,411,23.4
'2018-05-30 12:34:28.00',49.962,252,-3,81.5,636.0,407,356,411,23.4
'2018-05-30 12:34:29.00',49.961,252,-2,81.5,636.0,407,356,411,23.4
'2018-05-30 12:34:30.00',49.960,253,3,81.5,636.0,407,357,411,23.4
'2018-05-30 12:34:31.00',49.960,251,1,81.5,636.0,407,357,411,23.4
'2018-05-30 12:34:32.00',49.960,251,3,81.4,635.9,407,357,411,23.4
'2018-05-30 12:34:33.00',49.960,255,0,81.4,635.9,407,357,411,23.4
'2018-05-30 12:34:33.99',49.960,251,0,81.4,635.9,407,357,411,23.4
'2018-05-30 12:34:35.00',49.959,250,3,81.4,635.9,407,357,411,23.4
'2018-05-30 12:34:36.00',49.958,253,3,81.4,635.9,407,357,411,23.4
'2018-05-30 12:34:37.00',49.956,249,0,81.4,635.9,407,356,411,23.4
'2018-05-30 12:34:38.00',49.954,252,0,81.4,635.9,407,356,411,23.4
'2018-05-30 12:34:39.00',49.952,250,2,81.4,635.8,407,356,411,23.4
'2018-05-30 12:34:40.00',49.949,252,1,81.4,635.8,407,356,409,23.4
'2018-05-30 12:34:41.00',49.949,253,2,81.4,635.8,407,356,409,23.4
'2018-05-30 12:34:42.00',49.948,250,2,81.4,635.8,407,356,409,23.4
'2018-05-30 12:34:43.00',49.947,253,-1,81.4,635.8,407,356,409,23.4
'2018-05-30 12:34:44.00',49.947,253,-1,81.4,635.8,407,356,409,23.4
'2018-05-30 12:34:45.00',49.948,250,3,81.3,635.8,407,356,409,23.4
'2018-05-30 12:34:46.00',49.945,252,3,81.3,635.8,407,356,409,23.4
'2018-05-30 12:34:46.99',49.951,251,-1,81.3,635.7,407,356,409,23.4
'2018-05-30 12:34:48.00',49.953,251,1,81.3,635.7,407,356,409,23.4
'2018-05-30 12:34:48.99',49.954,251,0,81.3,635.7,407,356,409,23.4
'2018-05-30 12:34:50.00',49.954,254,-2,81.3,635.7,407,357,409,23.4
'2018-05-30 12:34:51.00',49.953,249,1,81.3,635.7,407,357,409,23.4
'2018-05-30 12:34:52.00',49.951,252,2,81.3,635.7,407,357,409,23.4
'2018-05-30 12:34:53.00',49.948,253,1,81.3,635.7,407,357,409,23.4
'2018-05-30 12:34:54.00',49.939,250,1,81.2,635.7,407,357,409,23.4
'2018-05-30 12:34:55.00',49.941,251,1,81.2,635.7,407,357,409,23.4
'2018-05-30 12:34:56.00',49.936,253,-1,81.2,635.7,407,357,409,23.4
'2018-05-30 12:34:57.00',49.933,252,2,81.2,635.6,407,356,409,23.4
'2018-05-30 12:34:58.00',49.929,252,2,81.2,635.6,407,356,409,23.4
'2018-05-30 12:34:59.00',49.927,252,3,81.2,635.6,407,356,411,23.4
'2018-05-30 12:34:59.99',49.925,252,2,81.2,635.6,407,356,411,23.4
'2018-05-30 12:35:01.00',49.922,251,-1,81.2,635.6,407,356,411,23.4
'2018-05-30 12:35:02.00',49.922,250,1,81.2,635.6,408,356,411,23.4
'2018-05-30 12:35:03.00',49.921,253,-3,81.2,635.5,408,357,411,23.4
'2018-05-30 12:35:04.00',49.921,254,3,81.2,635.5,408,357,411,23.4
'2018-05-30 12:35:05.00',49.920,253,1,81.2,635.5,408,357,411,23.4
'2018-05-30 12:35:06.00',49.920,250,3,81.2,635.5,408,357,412,23.4
'2018-05-30 12:35:07.00',49.922,252,0,81.2,635.5,408,357,412,23.4
'2018-05-30 12:35:08.00',49.925,252,2,81.2,635.5,409,357,412,23.4
'2018-05-30 12:35:09.00',49.927,253,-1,81.2,635.4,409,357,412,23.4
'2018-05-30 12:35:10.00',49.930,253,-1,81.2,635.4,409,357,412,23.4
'2018-05-30 12:35:11.00',49.934,253,2,81.2,635.4,409,357,412,23.4
'2018-05-30 12:35:12.00',49.938,255,1,81.2,635.4,409,357,412,23.4
'2018-05-30 12:35:12.99',49.942,255,3,81.2,635.4,409,357,411,23.4
'2018-05-30 12:35:14.00',49.943,252,1,81.2,635.4,409,357,411,23.4
'2018-05-30 12:35:15.00',49.947,251,-1,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:16.00',49.946,252,3,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:17.00',49.946,251,2,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:18.00',49.946,254,-4,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:19.00',49.947,252,-1,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:20.00',49.946,251,1,81.2,635.3,409,357,411,23.4
'2018-05-30 12:35:21.00',49.945,252,-1,81.1,635.2,408,357,411,23.4
'2018-05-30 12:35:22.00',49.944,249,3,81.1,635.2,408,357,411,23.4
'2018-05-30 12:35:23.00',49.945,249,2,81.1,635.2,408,357,411,23.4
'2018-05-30 12:35:23.99',49.945,249,-1,81.1,635.2,408,357,411,23.4
'2018-05-30 12:35:25.00',49.945,250,1,81.1,635.2,408,357,411,23.4
'2018-05-30 12:35:25.99',49.942,252,0,81.1,635.2,408,357,410,23.4
'2018-05-30 12:35:27.00',49.940,253,-2,81.1,635.2,407,357,410,23.4
'2018-05-30 12:35:28.00',49.940,252,3,81.1,635.1,407,357,410,23.4
'2018-05-30 12:35:29.00',49.939,254,0,81.1,635.1,407,357,410,23.4
'2018-05-30 12:35:30.00',49.938,254,-1,81.0,635.1,407,356,410,23.4
'2018-05-30 12:35:31.00',49.938,253,4,81.0,635.1,407,356,410,23.4
'2018-05-30 12:35:32.00',49.939,253,-1,81.0,635.1,408,356,410,23.4
'2018-05-30 12:35:33.00',49.941,253,-1,81.0,635.1,408,356,415,23.4
'2018-05-30 12:35:34.00',49.944,251,2,81.0,635.1,408,356,415,23.4
'2018-05-30 12:35:35.00',49.946,253,0,81.0,635.0,408,356,415,23.4
'2018-05-30 12:35:36.00',49.951,254,-1,81.0,635.0,408,356,415,23.4
'2018-05-30 12:35:36.99',49.954,253,3,81.0,635.0,408,356,415,23.4
'2018-05-30 12:35:38.00',49.954,250,2,81.0,635.0,408,356,415,23.4
'2018-05-30 12:35:39.00',49.954,253,-1,81.0,635.0,408,356,415,23.4
'2018-05-30 12:35:40.00',49.955,253,-1,81.0,635.0,408,356,413,23.4
'2018-05-30 12:35:41.00',49.956,251,2,81.0,635.0,408,356,413,23.4
'2018-05-30 12:35:42.00',49.957,250,3,81.0,635.0,408,356,413,23.4
'2018-05-30 12:35:43.00',49.958,250,-1,81.0,635.0,408,356,413,23.4
'2018-05-30 12:35:44.00',49.959,251,-2,81.0,635.0,408,356,413,23.4
'2018-05-30 12:35:45.00',49.959,250,1,81.0,634.9,408,356,413,23.4
'2018-05-30 12:35:46.00',49.960,250,3,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:47.00',49.961,253,-1,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:48.00',49.960,252,-3,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:49.00',49.959,253,3,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:49.99',49.958,253,3,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:51.00',49.958,253,1,81.0,634.9,408,356,415,23.4
'2018-05-30 12:35:51.99',49.957,253,-2,81.0,634.8,409,356,415,23.4
'2018-05-30 12:35:53.00',49.957,252,-1,81.0,634.8,409,356,415,23.4
'2018-05-30 12:35:54.00',49.955,254,-1,80.9,634.8,409,356,415,23.4
'2018-05-30 12:35:55.00',49.954,253,0,80.9,634.8,408,356,415,23.4
'2018-05-30 12:35:56.00',49.954,250,3,80.9,634.8,408,356,415,23.4
'2018-05-30 12:35:57.00',49.953,251,2,80.9,634.8,408,356,415,23.4
'2018-05-30 12:35:58.00',49.955,254,-2,80.9,634.8,408,356,415,23.4
'2018-05-30 12:35:59.00',49.956,252,3,80.9,634.7,408,356,415,23.4
'2018-05-30 12:36:00.00',49.958,253,3,80.9,634.7,408,356,415,23.4
'2018-05-30 12:36:01.00',49.960,253,-1,80.9,634.7,408,356,415,23.4
'2018-05-30 12:36:02.00',49.961,251,-3,80.9,634.7,408,357,415,23.4
'2018-05-30 12:36:02.99',49.957,250,-2,80.9,634.7,408,357,415,23.4
'2018-05-30 12:36:04.00',49.959,250,3,80.8,634.7,408,357,415,23.4
'2018-05-30 12:36:05.00',49.955,250,0,80.8,634.7,408,357,415,23.4
'2018-05-30 12:36:06.00',49.950,254,-3,80.8,634.7,408,357,415,23.4
'2018-05-30 12:36:07.00',49.946,252,3,80.8,634.7,408,357,415,23.4
'2018-05-30 12:36:08.00',49.942,250,1,80.8,634.6,408,356,415,23.4
'2018-05-30 12:36:09.00',49.938,253,-1,80.7,634.6,407,356,415,23.4
'2018-05-30 12:36:10.00',49.934,250,1,80.7,634.6,408,356,415,23.4
'2018-05-30 12:36:11.00',49.929,252,3,80.7,634.6,408,356,415,23.4
'2018-05-30 12:36:12.00',49.925,250,2,80.7,634.5,408,356,415,23.4
'2018-05-30 12:36:13.00',49.924,252,2,80.7,634.5,408,356,415,23.4
'2018-05-30 12:36:14.00',49.920,254,0,80.7,634.5,408,356,415,23.4
'2018-05-30 12:36:15.00',49.919,252,3,80.7,634.5,408,356,415,23.4
'2018-05-30 12:36:15.99',49.916,252,-1,80.7,634.5,408,356,415,23.4
'2018-05-30 12:36:17.00',49.913,252,1,80.7,634.4,408,356,415,23.4
'2018-05-30 12:36:17.99',49.907,251,1,80.7,634.4,408,356,415,23.4
'2018-05-30 12:36:19.00',49.910,254,0,80.7,634.4,408,356,415,23.5
'2018-05-30 12:36:20.00',49.909,252,-1,80.7,634.4,408,356,415,23.5
'2018-05-30 12:36:21.00',49.908,253,-2,80.7,634.4,409,356,415,23.5
'2018-05-30 12:36:22.00',49.908,251,2,80.7,634.4,409,356,415,23.5
'2018-05-30 12:36:23.00',49.909,251,-2,80.7,634.4,409,356,415,23.6
'2018-05-30 12:36:24.00',49.908,250,3,80.7,634.3,409,356,415,23.6
'2018-05-30 12:36:25.00',49.910,253,-2,80.7,634.3,409,356,415,23.6
'2018-05-30 12:36:26.00',49.910,252,3,80.7,634.3,409,356,415,23.6
'2018-05-30 12:36:27.00',49.911,253,-1,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:28.00',49.913,252,4,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:28.99',49.914,252,1,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:30.00',49.916,252,1,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:31.00',49.918,254,-3,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:32.00',49.924,251,2,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:33.00',49.925,253,-1,80.6,634.3,409,356,415,23.6
'2018-05-30 12:36:34.00',49.928,250,3,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:35.00',49.933,252,-3,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:36.00',49.936,251,-1,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:37.00',49.938,251,0,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:38.00',49.939,253,-2,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:39.00',49.941,253,4,80.6,634.2,409,356,415,23.6
'2018-05-30 12:36:40.00',49.945,253,0,80.5,634.2,409,356,415,23.6
'2018-05-30 12:36:41.00',49.946,253,-1,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:41.99',49.947,251,-1,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:43.00',49.948,250,3,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:43.99',49.950,250,2,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:45.00',49.950,251,-2,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:46.00',49.951,251,3,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:47.00',49.951,250,2,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:48.00',49.951,254,-3,80.5,634.1,409,356,415,23.6
'2018-05-30 12:36:49.00',49.951,252,1,80.5,634.0,409,356,415,23.6
'2018-05-30 12:36:50.00',49.948,251,-1,80.5,634.0,409,356,415,23.6
'2018-05-30 12:36:51.00',49.948,253,-1,80.5,634.0,409,356,415,23.6
'2018-05-30 12:36:52.00',49.946,255,-1,80.5,634.0,409,357,415,23.6
'2018-05-30 12:36:52.99',49.945,252,1,80.5,634.0,409,357,415,23.6
'2018-05-30 12:36:54.00',49.945,252,2,80.4,634.0,409,357,415,23.6
'2018-05-30 12:36:54.99',49.944,252,-1,80.4,634.0,409,357,415,23.6
'2018-05-30 12:36:56.00',49.943,250,-1,80.4,634.0,409,357,415,23.6
'2018-05-30 12:36:57.00',49.943,253,-2,80.4,634.0,409,357,415,23.6
'2018-05-30 12:36:58.00',49.942,253,1,80.4,634.0,409,357,415,23.6
'2018-05-30 12:36:59.00',49.941,254,3,80.4,633.9,409,357,415,23.6
'2018-05-30 12:37:00.00',49.942,251,1,80.4,633.9,409,357,415,23.6
'2018-05-30 12:37:01.00',49.944,250,1,80.4,633.9,409,357,415,23.6
'2018-05-30 12:37:02.00',49.944,253,0,80.4,633.9,409,357,415,23.6
'2018-05-30 12:37:03.00',49.946,252,0,80.4,633.8,409,357,415,23.6
'2018-05-30 12:37:04.00',49.948,252,4,80.4,633.8,409,357,415,23.6
'2018-05-30 12:37:05.00',49.949,254,2,80.4,633.8,409,356,415,23.6
'2018-05-30 12:37:05.99',49.948,251,-1,80.4,633.8,409,356,415,23.6
'2018-05-30 12:37:07.00',49.948,252,5,80.3,633.8,409,356,415,23.6
'2018-05-30 12:37:08.00',49.949,251,0,80.3,633.8,410,356,416,23.6
'2018-05-30 12:37:09.00',49.950,252,1,80.3,633.8,410,356,416,23.6
'2018-05-30 12:37:10.00',49.951,251,0,80.3,633.7,410,356,416,23.7
'2018-05-30 12:37:11.00',49.952,250,1,80.3,633.7,410,356,416,23.7
'2018-05-30 12:37:12.00',49.952,254,0,80.3,633.7,409,356,416,23.7
'2018-05-30 12:37:13.00',49.953,253,1,80.3,633.7,409,356,416,23.7
'2018-05-30 12:37:14.00',49.953,252,2,80.3,633.7,409,356,416,23.7
'2018-05-30 12:37:15.00',49.954,253,2,80.3,633.6,409,356,414,23.7
'2018-05-30 12:37:16.00',49.955,255,-2,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:17.00',49.954,255,3,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:18.00',49.953,252,2,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:18.99',49.953,253,0,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:20.00',49.953,252,-1,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:20.99',49.953,250,1,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:22.00',49.953,253,-1,80.2,633.6,409,356,414,23.7
'2018-05-30 12:37:23.00',49.953,254,-3,80.2,633.5,409,356,414,23.7
'2018-05-30 12:37:24.00',49.954,253,-1,80.2,633.5,409,356,414,23.7
'2018-05-30 12:37:25.00',49.956,252,4,80.2,633.5,409,356,414,23.7
'2018-05-30 12:37:26.00',49.957,253,3,80.2,633.5,409,356,414,23.7
'2018-05-30 12:37:27.00',49.960,254,0,80.2,633.5,409,356,414,23.7
'2018-05-30 12:37:28.00',49.960,252,-1,80.2,633.5,410,356,415,23.7
'2018-05-30 12:37:29.00',49.961,252,3,80.2,633.5,410,356,415,23.7
'2018-05-30 12:37:30.00',49.964,252,3,80.2,633.4,410,356,415,23.7
'2018-05-30 12:37:31.00',49.966,254,0,80.2,633.4,410,356,415,23.7
'2018-05-30 12:37:31.99',49.969,252,1,80.2,633.4,410,357,415,23.7
'2018-05-30 12:37:33.00',49.970,252,-1,80.2,633.4,410,357,415,23.7
'2018-05-30 12:37:34.00',49.970,250,3,80.2,633.4,410,357,415,23.7
'2018-05-30 12:37:35.00',49.970,253,1,80.2,633.4,410,357,418,23.7
'2018-05-30 12:37:36.00',49.970,255,0,80.2,633.4,410,357,418,23.7
'2018-05-30 12:37:37.00',49.970,255,-1,80.2,633.4,410,357,418,23.7
'2018-05-30 12:37:38.00',49.970,254,-2,80.2,633.4,410,357,418,23.7
'2018-05-30 12:37:39.00',49.970,253,3,80.2,633.3,410,356,418,23.7
'2018-05-30 12:37:40.00',49.969,252,3,80.2,633.3,410,356,418,23.7
'2018-05-30 12:37:41.00',49.967,253,2,80.2,633.3,410,356,417,23.7
'2018-05-30 12:37:42.00',49.965,254,0,80.1,633.3,410,356,417,23.7
'2018-05-30 12:37:43.00',49.964,255,-2,80.1,633.3,410,356,417,23.7
'2018-05-30 12:37:44.00',49.964,252,3,80.1,633.3,410,356,417,23.7
'2018-05-30 12:37:44.99',49.962,252,3,80.1,633.3,410,356,417,23.7
'2018-05-30 12:37:46.00',49.962,252,2,80.1,633.3,410,356,417,23.7
'2018-05-30 12:37:46.99',49.962,251,-1,80.1,633.2,410,356,417,23.7
'2018-05-30 12:37:48.00',49.962,251,3,80.1,633.2,410,356,419,23.7
'2018-05-30 12:37:49.00',49.961,250,3,80.1,633.2,410,356,419,23.7
'2018-05-30 12:37:50.00',49.960,251,3,80.1,633.2,410,356,419,23.7
'2018-05-30 12:37:51.00',49.958,257,-1,80.0,633.2,410,356,419,23.7
'2018-05-30 12:37:52.00',49.954,253,3,80.0,633.2,410,356,419,23.7
'2018-05-30 12:37:53.00',49.951,254,3,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:54.00',49.953,253,3,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:55.00',49.953,256,0,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:56.00',49.954,254,5,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:57.00',49.954,253,5,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:57.99',49.957,254,3,80.0,633.1,410,356,419,23.7
'2018-05-30 12:37:59.00',49.958,251,0,80.0,633.1,410,356,419,23.7
'2018-05-30 12:38:00.00',49.959,250,4,80.0,633.1,410,356,419,23.7
'2018-05-30 12:38:01.00',49.959,253,0,80.0,633.0,411,356,419,23.7
'2018-05-30 12:38:02.00',49.958,253,1,80.0,633.0,411,356,419,23.7
'2018-05-30 12:38:03.00',49.957,253,-3,80.0,633.0,411,356,419,23.7
'2018-05-30 12:38:04.00',49.955,251,-1,80.0,633.0,411,356,419,23.8
'2018-05-30 12:38:05.00',49.952,253,-2,80.0,633.0,411,356,419,23.8
