'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 12:38:06.00',49.948,251,0,80.0,632.9,411,356,419,23.8
'2018-05-30 12:38:07.00',49.943,250,3,80.0,632.9,411,356,419,23.8
'2018-05-30 12:38:08.00',49.941,255,-3,80.0,632.9,411,356,419,23.8
'2018-05-30 12:38:09.00',49.937,253,-3,80.0,632.9,411,356,419,23.8
'2018-05-30 12:38:10.00',49.935,251,4,80.0,632.9,411,356,419,23.8
'2018-05-30 12:38:10.99',49.934,253,-1,80.0,632.9,410,356,419,23.8
'2018-05-30 12:38:12.00',49.934,248,4,80.0,632.9,410,356,419,23.8
'2018-05-30 12:38:12.99',49.938,249,0,80.0,632.8,410,356,421,23.8
'2018-05-30 12:38:14.00',49.941,253,1,79.9,632.8,410,356,421,23.8
'2018-05-30 12:38:15.00',49.945,250,3,79.9,632.8,410,356,421,23.8
'2018-05-30 12:38:16.00',49.948,252,-2,79.9,632.8,410,356,421,23.8
'2018-05-30 12:38:17.00',49.951,255,-2,79.9,632.8,410,356,421,23.8
'2018-05-30 12:38:18.00',49.954,253,4,79.9,632.8,410,356,421,23.8
'2018-05-30 12:38:19.00',49.956,254,4,79.9,632.8,410,356,419,23.8
'2018-05-30 12:38:20.00',49.959,255,-2,79.9,632.8,410,356,419,23.8
'2018-05-30 12:38:21.00',49.961,255,-2,79.9,632.8,410,356,419,23.8
'2018-05-30 12:38:22.00',49.964,254,-1,79.9,632.7,410,356,419,23.8
'2018-05-30 12:38:23.00',49.967,252,4,79.9,632.7,410,356,419,23.8
'2018-05-30 12:38:23.99',49.970,252,2,79.9,632.7,410,356,419,23.8
'2018-05-30 12:38:25.00',49.973,252,-1,79.8,632.7,410,356,419,23.8
'2018-05-30 12:38:26.00',49.973,253,-1,79.8,632.7,410,356,418,23.8
'2018-05-30 12:38:27.00',49.975,253,0,79.8,632.7,410,356,418,23.8
'2018-05-30 12:38:28.00',49.975,253,-3,79.7,632.6,410,356,418,23.8
'2018-05-30 12:38:29.00',49.976,251,1,79.7,632.6,410,356,418,23.8
'2018-05-30 12:38:30.00',49.976,249,3,79.7,632.6,410,356,418,23.8
'2018-05-30 12:38:31.00',49.975,253,1,79.7,632.6,410,356,418,23.8
'2018-05-30 12:38:32.00',49.974,250,-4,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:33.00',49.972,255,-3,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:34.00',49.971,253,-3,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:34.99',49.970,250,3,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:36.00',49.969,252,3,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:36.99',49.969,253,4,79.7,632.6,410,356,417,23.8
'2018-05-30 12:38:38.00',49.971,253,-1,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:39.00',49.969,250,1,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:40.00',49.972,249,3,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:41.00',49.973,250,4,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:42.00',49.975,250,4,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:43.00',49.978,251,3,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:44.00',49.979,250,5,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:45.00',49.980,254,3,79.7,632.5,410,356,417,23.8
'2018-05-30 12:38:46.00',49.981,252,0,79.7,632.4,410,356,420,23.8
'2018-05-30 12:38:47.00',49.982,253,-1,79.6,632.4,410,356,420,23.8
'2018-05-30 12:38:47.99',49.982,252,3,79.6,632.4,411,356,420,23.8
'2018-05-30 12:38:49.00',49.982,252,2,79.6,632.4,411,356,420,23.8
'2018-05-30 12:38:49.99',49.980,251,3,79.6,632.4,411,356,420,23.8
'2018-05-30 12:38:51.00',49.980,249,3,79.6,632.4,411,356,420,23.8
'2018-05-30 12:38:52.00',49.980,251,3,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:53.00',49.980,253,3,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:54.00',49.976,253,-4,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:55.00',49.978,254,-2,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:56.00',49.975,253,-3,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:57.00',49.971,252,-1,79.6,632.3,411,356,420,23.8
'2018-05-30 12:38:58.00',49.970,250,3,79.6,632.3,411,356,419,23.8
'2018-05-30 12:38:59.00',49.968,251,3,79.6,632.3,411,356,419,23.8
'2018-05-30 12:39:00.00',49.967,254,3,79.6,632.2,411,356,419,23.8
'2018-05-30 12:39:00.99',49.966,253,-2,79.5,632.2,411,356,419,23.8
'2018-05-30 12:39:02.00',49.968,253,1,79.5,632.2,411,356,419,23.8
'2018-05-30 12:39:03.00',49.967,250,4,79.5,632.2,411,356,419,23.8
'2018-05-30 12:39:04.00',49.964,249,4,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:05.00',49.967,253,-1,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:06.00',49.968,253,-2,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:07.00',49.966,251,4,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:08.00',49.966,251,3,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:09.00',49.966,250,3,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:10.00',49.967,252,0,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:11.00',49.967,250,-1,79.5,632.1,411,356,421,23.8
'2018-05-30 12:39:12.00',49.966,249,5,79.5,632.0,411,356,421,23.8
'2018-05-30 12:39:13.00',49.964,250,4,79.5,632.0,411,356,421,23.8
'2018-05-30 12:39:13.99',49.964,250,-4,79.5,632.0,411,356,421,23.8
'2018-05-30 12:39:15.00',49.963,250,1,79.4,632.0,411,356,421,23.8
'2018-05-30 12:39:15.99',49.962,250,1,79.4,632.0,411,356,421,23.8
'2018-05-30 12:39:17.00',49.960,252,0,79.4,632.0,410,356,420,23.8
'2018-05-30 12:39:18.00',49.959,255,-3,79.4,631.9,410,356,420,23.8
'2018-05-30 12:39:19.00',49.958,254,-2,79.4,631.9,410,356,420,23.8
'2018-05-30 12:39:20.00',49.956,253,4,79.4,631.9,410,356,420,23.8
'2018-05-30 12:39:21.00',49.955,254,1,79.4,631.9,410,355,420,23.8
'2018-05-30 12:39:22.00',49.954,253,1,79.4,631.9,410,355,420,23.8
'2018-05-30 12:39:23.00',49.954,257,1,79.4,631.9,410,355,421,23.8
'2018-05-30 12:39:24.00',49.955,252,4,79.4,631.9,411,355,421,23.8
'2018-05-30 12:39:25.00',49.955,252,4,79.4,631.9,411,355,421,23.8
'2018-05-30 12:39:26.00',49.953,253,1,79.4,631.9,411,355,421,23.8
'2018-05-30 12:39:26.99',49.952,250,3,79.4,631.8,411,355,421,23.8
'2018-05-30 12:39:28.00',49.950,251,2,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:29.00',49.949,254,1,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:30.00',49.947,253,-1,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:31.00',49.945,251,3,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:32.00',49.945,254,-1,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:33.00',49.944,250,1,79.3,631.8,411,355,421,23.8
'2018-05-30 12:39:34.00',49.944,249,4,79.3,631.8,411,356,421,23.8
'2018-05-30 12:39:35.00',49.945,249,-1,79.3,631.8,411,356,421,23.8
'2018-05-30 12:39:36.00',49.947,251,-2,79.3,631.7,410,356,421,23.8
'2018-05-30 12:39:37.00',49.949,250,3,79.2,631.7,410,356,420,23.8
'2018-05-30 12:39:38.00',49.952,255,4,79.2,631.7,410,356,420,23.8
'2018-05-30 12:39:39.00',49.953,255,-1,79.2,631.7,410,356,420,23.8
'2018-05-30 12:39:39.99',49.958,252,4,79.2,631.7,410,356,420,23.8
'2018-05-30 12:39:41.00',49.960,252,4,79.2,631.7,411,356,420,23.8
'2018-05-30 12:39:41.99',49.962,255,-1,79.2,631.6,411,356,420,23.8
'2018-05-30 12:39:43.00',49.966,254,-2,79.2,631.6,411,356,420,23.8
'2018-05-30 12:39:44.00',49.971,253,0,79.2,631.6,411,356,421,23.8
'2018-05-30 12:39:45.00',49.972,252,3,79.2,631.6,411,356,421,23.8
'2018-05-30 12:39:46.00',49.974,251,0,79.2,631.6,411,356,421,23.8
'2018-05-30 12:39:47.00',49.975,252,4,79.2,631.6,411,356,421,23.8
'2018-05-30 12:39:48.00',49.975,253,2,79.2,631.6,411,355,421,23.8
'2018-05-30 12:39:49.00',49.975,254,4,79.2,631.6,411,355,421,23.8
'2018-05-30 12:39:50.00',49.976,252,-2,79.2,631.6,411,355,421,23.8
'2018-05-30 12:39:51.00',49.976,252,1,79.2,631.6,412,355,419,23.8
'2018-05-30 12:39:52.00',49.977,250,3,79.2,631.5,412,355,419,23.8
'2018-05-30 12:39:52.99',49.976,251,1,79.2,631.5,411,355,419,23.8
'2018-05-30 12:39:54.00',49.975,250,3,79.2,631.5,411,355,419,23.8
'2018-05-30 12:39:55.00',49.972,251,-2,79.2,631.5,411,355,419,23.8
'2018-05-30 12:39:56.00',49.969,255,-3,79.2,631.5,411,355,419,23.8
'2018-05-30 12:39:57.00',49.965,253,-4,79.2,631.5,411,355,419,23.8
'2018-05-30 12:39:58.00',49.962,250,-3,79.2,631.5,411,355,421,23.8
'2018-05-30 12:39:59.00',49.959,251,-1,79.2,631.4,411,355,421,23.8
'2018-05-30 12:40:00.00',49.955,252,2,79.2,631.4,411,355,421,23.8
'2018-05-30 12:40:01.00',49.953,252,-1,79.1,631.4,411,355,421,23.8
'2018-05-30 12:40:02.00',49.950,249,2,79.1,631.4,411,355,421,23.8
'2018-05-30 12:40:03.00',49.949,249,4,79.1,631.4,411,355,421,23.8
'2018-05-30 12:40:04.00',49.947,252,-2,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:05.00',49.946,250,-1,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:05.99',49.944,252,4,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:07.00',49.942,253,-1,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:08.00',49.942,252,1,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:09.00',49.941,252,4,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:10.00',49.942,255,-2,79.1,631.3,411,355,421,23.7
'2018-05-30 12:40:11.00',49.944,253,0,79.0,631.3,411,355,422,23.7
'2018-05-30 12:40:12.00',49.948,252,4,79.0,631.2,411,355,422,23.7
'2018-05-30 12:40:13.00',49.950,253,-3,79.0,631.2,411,355,422,23.7
'2018-05-30 12:40:14.00',49.954,251,-1,79.0,631.2,411,355,422,23.7
'2018-05-30 12:40:15.00',49.958,250,4,79.0,631.2,412,355,422,23.7
'2018-05-30 12:40:16.00',49.962,254,-2,79.0,631.1,412,355,422,23.7
'2018-05-30 12:40:16.99',49.966,253,-2,79.0,631.1,412,355,421,23.7
'2018-05-30 12:40:18.00',49.971,253,0,79.0,631.1,412,355,421,23.7
'2018-05-30 12:40:18.99',49.975,252,3,79.0,631.1,412,355,421,23.7
'2018-05-30 12:40:20.00',49.980,252,4,79.0,631.1,412,355,421,23.7
'2018-05-30 12:40:21.00',49.984,251,4,79.0,631.1,412,355,421,23.7
'2018-05-30 12:40:22.00',49.981,253,3,79.0,631.1,412,355,422,23.7
'2018-05-30 12:40:23.00',49.982,254,2,79.0,631.1,412,355,422,23.7
'2018-05-30 12:40:24.00',49.982,253,-1,79.0,631.1,412,355,422,23.7
'2018-05-30 12:40:25.00',49.981,253,-2,79.0,631.1,412,355,422,23.7
'2018-05-30 12:40:26.00',49.981,252,-1,79.0,631.0,412,355,422,23.8
'2018-05-30 12:40:27.00',49.981,252,1,79.0,631.0,412,355,422,23.8
'2018-05-30 12:40:28.00',49.982,251,3,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:29.00',49.983,252,5,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:29.99',49.984,252,3,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:31.00',49.985,252,2,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:32.00',49.985,252,3,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:33.00',49.984,255,-1,79.0,631.0,412,355,420,23.8
'2018-05-30 12:40:34.00',49.983,254,-3,79.0,631.0,412,355,419,23.7
'2018-05-30 12:40:35.00',49.981,255,-2,78.9,631.0,412,355,419,23.7
'2018-05-30 12:40:36.00',49.974,253,-1,78.9,630.9,412,355,419,23.7
'2018-05-30 12:40:37.00',49.967,251,2,78.9,630.9,411,355,419,23.7
'2018-05-30 12:40:38.00',49.962,253,4,78.9,630.9,411,355,419,23.7
'2018-05-30 12:40:39.00',49.957,253,-1,78.9,630.9,411,355,419,23.7
'2018-05-30 12:40:40.00',49.954,250,0,78.9,630.9,412,355,419,23.7
'2018-05-30 12:40:41.00',49.951,250,3,78.9,630.8,411,355,419,23.7
'2018-05-30 12:40:42.00',49.948,251,3,78.9,630.8,411,355,419,23.7
'2018-05-30 12:40:42.99',49.946,252,0,78.8,630.8,411,355,419,23.7
'2018-05-30 12:40:44.00',49.946,250,3,78.8,630.8,411,355,419,23.7
'2018-05-30 12:40:44.99',49.945,252,2,78.8,630.8,411,355,419,23.7
'2018-05-30 12:40:46.00',49.946,253,-3,78.8,630.8,411,355,419,23.7
'2018-05-30 12:40:47.00',49.947,253,3,78.8,630.8,411,355,420,23.7
'2018-05-30 12:40:48.00',49.947,253,4,78.7,630.8,411,355,420,23.7
'2018-05-30 12:40:49.00',49.947,256,-1,78.7,630.8,412,355,420,23.7
'2018-05-30 12:40:50.00',49.946,253,4,78.7,630.7,412,355,420,23.7
'2018-05-30 12:40:51.00',49.944,251,4,78.7,630.7,412,356,420,23.7
'2018-05-30 12:40:52.00',49.944,252,1,78.7,630.7,412,356,420,23.7
'2018-05-30 12:40:53.00',49.944,252,2,78.7,630.7,412,356,418,23.7
'2018-05-30 12:40:54.00',49.946,253,3,78.7,630.6,412,356,418,23.7
'2018-05-30 12:40:55.00',49.945,252,-1,78.7,630.6,412,356,418,23.7
'2018-05-30 12:40:55.99',49.945,253,3,78.7,630.6,412,356,418,23.7
'2018-05-30 12:40:57.00',49.944,252,1,78.7,630.6,412,356,418,23.7
'2018-05-30 12:40:58.00',49.944,253,-1,78.7,630.6,412,356,418,23.7
'2018-05-30 12:40:59.00',49.945,252,3,78.7,630.6,412,356,416,23.7
'2018-05-30 12:41:00.00',49.946,250,4,78.7,630.6,412,356,416,23.7
'2018-05-30 12:41:01.00',49.947,252,-1,78.7,630.6,412,356,416,23.7
'2018-05-30 12:41:02.00',49.948,251,-1,78.7,630.6,412,356,416,23.7
'2018-05-30 12:41:03.00',49.949,252,1,78.7,630.6,412,356,416,23.7
'2018-05-30 12:41:04.00',49.951,253,-4,78.7,630.5,412,356,416,23.7
'2018-05-30 12:41:05.00',49.951,254,-2,78.7,630.5,412,356,416,23.7
'2018-05-30 12:41:06.00',49.953,252,3,78.7,630.5,412,356,418,23.7
'2018-05-30 12:41:07.00',49.953,251,0,78.7,630.4,412,356,418,23.7
'2018-05-30 12:41:08.00',49.954,252,-1,78.7,630.4,412,356,418,23.7
'2018-05-30 12:41:08.99',49.955,253,2,78.7,630.4,412,356,418,23.7
'2018-05-30 12:41:10.00',49.956,250,0,78.6,630.4,412,356,418,23.7
'2018-05-30 12:41:10.99',49.956,250,2,78.6,630.4,412,356,418,23.7
'2018-05-30 12:41:12.00',49.957,252,-1,78.6,630.4,412,356,416,23.7
'2018-05-30 12:41:13.00',49.959,250,-1,78.6,630.4,412,356,416,23.7
'2018-05-30 12:41:14.00',49.959,250,2,78.6,630.4,412,356,416,23.7
'2018-05-30 12:41:15.00',49.960,253,-1,78.6,630.4,412,356,416,23.7
'2018-05-30 12:41:16.00',49.961,254,-1,78.6,630.4,412,356,416,23.7
'2018-05-30 12:41:17.00',49.961,254,-1,78.6,630.3,411,356,416,23.7
'2018-05-30 12:41:18.00',49.961,253,3,78.6,630.3,411,356,415,23.7
'2018-05-30 12:41:19.00',49.961,254,2,78.6,630.3,411,356,415,23.7
'2018-05-30 12:41:20.00',49.961,255,-1,78.6,630.3,411,356,415,23.7
'2018-05-30 12:41:21.00',49.961,250,1,78.5,630.3,411,356,415,23.7
'2018-05-30 12:41:21.99',49.960,250,3,78.5,630.3,411,356,415,23.7
'2018-05-30 12:41:23.00',49.962,251,0,78.5,630.3,411,356,415,23.7
'2018-05-30 12:41:24.00',49.964,253,-2,78.5,630.3,411,356,415,23.7
'2018-05-30 12:41:25.00',49.967,254,-1,78.5,630.3,411,356,416,23.7
'2018-05-30 12:41:26.00',49.968,251,1,78.5,630.3,411,356,416,23.7
'2018-05-30 12:41:27.00',49.969,251,1,78.5,630.2,411,356,416,23.7
'2018-05-30 12:41:28.00',49.971,253,1,78.5,630.2,412,356,416,23.7
'2018-05-30 12:41:29.00',49.971,253,-1,78.5,630.2,411,356,416,23.7
'2018-05-30 12:41:30.00',49.971,255,-3,78.5,630.2,411,356,416,23.7
'2018-05-30 12:41:31.00',49.971,253,-1,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:32.00',49.968,252,3,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:33.00',49.968,252,3,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:34.00',49.968,252,3,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:34.99',49.970,253,-1,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:36.00',49.973,251,-3,78.5,630.2,411,356,415,23.7
'2018-05-30 12:41:36.99',49.977,252,0,78.4,630.1,411,356,414,23.7
'2018-05-30 12:41:38.00',49.977,251,3,78.4,630.1,411,356,414,23.7
'2018-05-30 12:41:39.00',49.979,250,1,78.4,630.1,411,356,414,23.7
'2018-05-30 12:41:40.00',49.980,253,0,78.4,630.1,411,356,414,23.7
'2018-05-30 12:41:41.00',49.981,254,-2,78.4,630.0,411,356,414,23.7
'2018-05-30 12:41:42.00',49.982,252,-1,78.4,630.0,411,356,414,23.7
'2018-05-30 12:41:43.00',49.982,253,-2,78.4,630.0,412,356,414,23.7
'2018-05-30 12:41:44.00',49.982,253,-4,78.4,630.0,412,356,414,23.7
'2018-05-30 12:41:45.00',49.981,253,-3,78.4,630.0,412,356,414,23.7
'2018-05-30 12:41:45.99',49.981,250,-3,78.4,630.0,412,356,414,23.7
'2018-05-30 12:41:47.00',49.980,250,0,78.4,630.0,412,356,414,23.7
'2018-05-30 12:41:47.99',49.979,251,3,78.4,630.0,411,356,414,23.7
'2018-05-30 12:41:49.00',49.978,250,1,78.4,630.0,411,356,414,23.7
'2018-05-30 12:41:50.00',49.977,250,1,78.3,629.9,411,356,411,23.7
'2018-05-30 12:41:51.00',49.977,251,-1,78.3,629.9,411,356,411,23.7
'2018-05-30 12:41:52.00',49.977,253,1,78.3,629.9,411,356,411,23.7
'2018-05-30 12:41:53.00',49.976,252,0,78.3,629.9,411,356,411,23.7
'2018-05-30 12:41:54.00',49.975,251,2,78.3,629.9,411,356,411,23.7
'2018-05-30 12:41:55.00',49.972,248,3,78.3,629.8,411,356,411,23.7
'2018-05-30 12:41:56.00',49.971,248,3,78.3,629.8,411,356,411,23.7
'2018-05-30 12:41:57.00',49.965,250,0,78.3,629.8,411,356,413,23.7
'2018-05-30 12:41:58.00',49.965,250,-1,78.2,629.8,411,356,413,23.7
'2018-05-30 12:41:58.99',49.964,250,0,78.2,629.8,411,356,413,23.7
'2018-05-30 12:42:00.00',49.963,250,3,78.2,629.8,411,356,413,23.7
'2018-05-30 12:42:01.00',49.964,250,2,78.2,629.8,411,357,413,23.7
'2018-05-30 12:42:02.00',49.963,253,-3,78.2,629.8,411,357,413,23.7
'2018-05-30 12:42:03.00',49.964,253,2,78.2,629.8,411,357,413,23.7
'2018-05-30 12:42:04.00',49.964,253,2,78.2,629.7,411,357,414,23.7
'2018-05-30 12:42:05.00',49.964,254,1,78.2,629.7,411,357,414,23.7
'2018-05-30 12:42:06.00',49.965,254,-1,78.2,629.7,411,357,414,23.7
'2018-05-30 12:42:07.00',49.968,255,-1,78.2,629.6,412,357,414,23.7
'2018-05-30 12:42:08.00',49.965,254,-1,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:09.00',49.964,253,3,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:10.00',49.963,249,5,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:11.00',49.961,250,0,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:11.99',49.960,251,-2,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:13.00',49.957,250,4,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:13.99',49.956,251,3,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:15.00',49.953,254,-1,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:16.00',49.954,253,-1,78.2,629.6,412,356,414,23.7
'2018-05-30 12:42:17.00',49.953,252,2,78.2,629.6,413,356,414,23.7
'2018-05-30 12:42:18.00',49.951,253,2,78.2,629.5,413,356,414,23.7
'2018-05-30 12:42:19.00',49.950,255,-3,78.2,629.5,412,356,414,23.7
'2018-05-30 12:42:20.00',49.950,255,1,78.2,629.5,412,356,414,23.7
'2018-05-30 12:42:21.00',49.951,253,3,78.1,629.5,412,356,414,23.7
'2018-05-30 12:42:22.00',49.952,253,1,78.1,629.5,412,356,414,23.7
'2018-05-30 12:42:23.00',49.953,253,-1,78.1,629.5,412,356,414,23.7
'2018-05-30 12:42:24.00',49.953,250,3,78.1,629.5,412,356,415,23.7
'2018-05-30 12:42:24.99',49.955,254,2,78.1,629.5,412,356,415,23.7
'2018-05-30 12:42:26.00',49.956,253,-1,78.1,629.5,412,356,415,23.7
'2018-05-30 12:42:27.00',49.959,253,4,78.1,629.4,412,356,415,23.7
'2018-05-30 12:42:28.00',49.960,252,1,78.1,629.4,412,356,415,23.7
'2018-05-30 12:42:29.00',49.962,253,1,78.1,629.4,413,356,415,23.7
'2018-05-30 12:42:30.00',49.964,253,-1,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:31.00',49.967,252,1,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:32.00',49.971,252,4,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:33.00',49.973,251,1,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:34.00',49.975,253,-3,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:35.00',49.973,255,-2,78.0,629.4,413,356,415,23.7
'2018-05-30 12:42:36.00',49.975,254,0,78.0,629.4,413,356,416,23.7
'2018-05-30 12:42:37.00',49.976,254,-1,78.0,629.4,413,356,416,23.7
'2018-05-30 12:42:37.99',49.976,254,3,78.0,629.3,413,356,416,23.7
'2018-05-30 12:42:39.00',49.977,253,3,78.0,629.3,413,356,416,23.7
'2018-05-30 12:42:39.99',49.981,252,1,78.0,629.3,413,356,416,23.7
'2018-05-30 12:42:41.00',49.980,252,3,78.0,629.3,413,356,416,23.7
'2018-05-30 12:42:42.00',49.982,254,2,78.0,629.2,413,356,416,23.7
'2018-05-30 12:42:43.00',49.983,253,-1,78.0,629.2,413,356,417,23.7
'2018-05-30 12:42:44.00',49.984,253,3,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:45.00',49.983,253,-1,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:46.00',49.979,250,5,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:47.00',49.981,252,4,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:48.00',49.979,249,4,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:49.00',49.980,250,3,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:50.00',49.980,250,3,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:50.99',49.978,250,-3,78.0,629.2,413,356,417,23.8
'2018-05-30 12:42:52.00',49.978,252,-1,78.0,629.1,413,356,417,23.8
'2018-05-30 12:42:53.00',49.976,250,-1,78.0,629.1,413,356,417,23.8
'2018-05-30 12:42:54.00',49.977,251,2,78.0,629.1,413,356,417,23.8
'2018-05-30 12:42:55.00',49.977,250,4,77.9,629.0,413,356,417,23.8
'2018-05-30 12:42:56.00',49.976,251,-2,77.9,629.0,413,356,417,23.8
'2018-05-30 12:42:57.00',49.975,253,-2,77.9,629.0,413,356,417,23.8
'2018-05-30 12:42:58.00',49.975,253,0,77.9,629.0,413,356,417,23.8
'2018-05-30 12:42:59.00',49.974,254,-4,77.9,629.0,413,356,417,23.8
'2018-05-30 12:43:00.00',49.971,253,-3,77.9,629.0,413,356,417,23.8
'2018-05-30 12:43:01.00',49.971,253,0,77.8,629.0,413,356,417,23.8
'2018-05-30 12:43:02.00',49.971,251,4,77.8,629.0,413,356,419,23.8
'2018-05-30 12:43:03.00',49.970,253,0,77.8,629.0,413,356,419,23.8
'2018-05-30 12:43:03.99',49.970,252,1,77.8,628.9,413,356,419,23.8
'2018-05-30 12:43:05.00',49.971,254,-3,77.8,628.9,413,356,419,23.8
'2018-05-30 12:43:05.99',49.973,255,2,77.8,628.9,413,356,419,23.8
'2018-05-30 12:43:07.00',49.973,250,1,77.8,628.8,413,356,419,23.8
'2018-05-30 12:43:08.00',49.975,253,3,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:09.00',49.977,248,4,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:10.00',49.978,252,2,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:11.00',49.979,252,-2,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:12.00',49.980,253,-2,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:13.00',49.980,251,-2,77.7,628.8,413,356,417,23.8
'2018-05-30 12:43:14.00',49.980,253,-1,77.7,628.8,413,356,419,23.8
'2018-05-30 12:43:15.00',49.979,251,3,77.7,628.8,413,356,419,23.8
'2018-05-30 12:43:16.00',49.979,252,3,77.7,628.8,413,356,419,23.8
'2018-05-30 12:43:16.99',49.980,250,1,77.7,628.8,413,356,419,23.8
'2018-05-30 12:43:18.00',49.981,251,4,77.7,628.8,413,356,419,23.8
'2018-05-30 12:43:19.00',49.982,251,2,77.7,628.7,413,356,419,23.8
'2018-05-30 12:43:20.00',49.981,250,-2,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:21.00',49.981,254,-1,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:22.00',49.982,253,0,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:23.00',49.981,253,-1,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:24.00',49.982,253,3,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:25.00',49.983,252,3,77.7,628.7,413,356,416,23.8
'2018-05-30 12:43:26.00',49.984,254,3,77.7,628.7,413,356,418,23.8
'2018-05-30 12:43:27.00',49.985,253,3,77.7,628.7,413,356,418,23.8
'2018-05-30 12:43:27.99',49.985,252,3,77.7,628.7,413,356,418,23.8
'2018-05-30 12:43:29.00',49.985,256,-1,77.7,628.6,413,356,418,23.8
'2018-05-30 12:43:29.99',49.985,255,2,77.7,628.6,413,356,418,23.8
'2018-05-30 12:43:31.00',49.984,255,-1,77.6,628.6,413,356,418,23.8
'2018-05-30 12:43:32.00',49.984,253,4,77.6,628.6,413,356,418,23.8
'2018-05-30 12:43:33.00',49.984,251,4,77.6,628.6,413,356,416,23.8
'2018-05-30 12:43:34.00',49.986,252,2,77.6,628.6,413,356,416,23.8
'2018-05-30 12:43:35.00',49.989,251,3,77.6,628.6,413,356,416,23.8
'2018-05-30 12:43:36.00',49.990,251,0,77.6,628.6,413,356,416,23.8
'2018-05-30 12:43:37.00',49.990,253,-1,77.6,628.6,413,356,416,23.8
'2018-05-30 12:43:38.00',49.990,252,3,77.6,628.5,414,356,416,23.8
'2018-05-30 12:43:39.00',49.991,255,-2,77.6,628.5,414,356,416,23.8
'2018-05-30 12:43:40.00',49.993,252,-2,77.6,628.5,414,356,417,23.8
'2018-05-30 12:43:40.99',49.993,253,-3,77.5,628.5,414,356,417,23.8
'2018-05-30 12:43:42.00',49.993,253,-3,77.5,628.5,414,356,417,23.8
'2018-05-30 12:43:42.99',49.993,253,-1,77.5,628.4,413,356,417,23.8
'2018-05-30 12:43:44.00',49.991,252,-1,77.5,628.4,413,356,417,23.8
'2018-05-30 12:43:45.00',49.989,254,-2,77.5,628.4,413,356,417,23.8
'2018-05-30 12:43:46.00',49.989,254,-2,77.5,628.4,413,356,417,23.8
'2018-05-30 12:43:47.00',49.988,254,-2,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:48.00',49.989,251,-3,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:49.00',49.989,253,-1,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:50.00',49.989,251,-2,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:51.00',49.989,252,1,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:52.00',49.989,252,3,77.5,628.4,413,356,416,23.8
'2018-05-30 12:43:53.00',49.989,250,0,77.5,628.3,413,356,413,23.8
'2018-05-30 12:43:53.99',49.990,252,3,77.5,628.3,413,356,413,23.8
'2018-05-30 12:43:55.00',49.989,253,3,77.5,628.3,413,356,413,23.8
'2018-05-30 12:43:56.00',49.989,251,1,77.5,628.2,413,356,413,23.8
'2018-05-30 12:43:57.00',49.989,252,0,77.5,628.2,413,356,413,23.8
'2018-05-30 12:43:58.00',49.988,253,2,77.5,628.2,413,356,413,23.8
'2018-05-30 12:43:59.00',49.988,253,1,77.4,628.2,413,356,413,23.8
'2018-05-30 12:44:00.00',49.989,252,-1,77.4,628.2,413,356,413,23.8
'2018-05-30 12:44:01.00',49.988,253,-1,77.4,628.2,413,356,413,23.8
'2018-05-30 12:44:02.00',49.989,257,1,77.4,628.2,413,356,413,23.8
'2018-05-30 12:44:03.00',49.989,253,-1,77.4,628.2,413,356,413,23.8
'2018-05-30 12:44:04.00',49.990,250,1,77.4,628.2,413,357,413,23.8
'2018-05-30 12:44:05.00',49.990,252,1,77.4,628.1,413,357,413,23.8
'2018-05-30 12:44:06.00',49.991,254,-1,77.4,628.1,413,357,413,23.8
'2018-05-30 12:44:06.99',49.991,252,1,77.4,628.1,413,357,416,23.8
'2018-05-30 12:44:08.00',49.992,250,4,77.4,628.1,413,357,416,23.8
'2018-05-30 12:44:08.99',49.992,253,3,77.4,628.0,413,357,416,23.8
'2018-05-30 12:44:10.00',49.991,254,4,77.4,628.0,413,357,416,23.8
'2018-05-30 12:44:11.00',49.991,253,4,77.3,628.0,413,357,416,23.9
'2018-05-30 12:44:12.00',49.991,250,6,77.3,628.0,413,357,416,23.9
'2018-05-30 12:44:13.00',49.993,250,2,77.3,628.0,413,357,416,23.9
'2018-05-30 12:44:14.00',49.994,250,-20,77.3,628.0,413,357,418,23.9
'2018-05-30 12:44:15.00',49.997,250,-21,77.3,628.0,414,357,418,23.9
'2018-05-30 12:44:16.00',49.997,250,4,77.3,628.0,414,357,418,23.9
'2018-05-30 12:44:17.00',49.998,252,1,77.3,628.0,414,357,418,23.9
'2018-05-30 12:44:18.00',49.998,249,1,77.2,628.0,414,357,418,23.9
'2018-05-30 12:44:19.00',49.998,249,4,77.2,628.0,414,357,418,23.9
'2018-05-30 12:44:19.99',49.998,249,4,77.2,627.9,414,357,418,23.9
'2018-05-30 12:44:21.00',49.997,253,4,77.2,627.9,414,357,417,23.9
'2018-05-30 12:44:22.00',49.996,253,4,77.2,627.9,414,357,417,23.9
'2018-05-30 12:44:23.00',49.994,254,26,77.2,627.9,414,357,417,23.9
'2018-05-30 12:44:24.00',49.992,253,2,77.2,627.9,414,356,417,23.9
'2018-05-30 12:44:25.00',49.992,253,3,77.2,627.9,414,356,417,23.9
'2018-05-30 12:44:26.00',49.991,253,1,77.2,627.9,414,356,417,23.9
'2018-05-30 12:44:27.00',49.990,255,1,77.2,627.9,414,356,418,23.9
'2018-05-30 12:44:28.00',49.988,253,-2,77.2,627.9,414,356,418,23.9
'2018-05-30 12:44:29.00',49.989,253,-2,77.2,627.9,414,356,418,23.9
'2018-05-30 12:44:30.00',49.988,253,-1,77.2,627.8,415,356,418,23.9
'2018-05-30 12:44:31.00',49.988,252,-3,77.2,627.8,415,356,418,23.9
'2018-05-30 12:44:32.00',49.987,252,-1,77.2,627.8,415,356,418,23.9
'2018-05-30 12:44:32.99',49.984,251,1,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:34.00',49.984,250,2,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:34.99',49.983,252,4,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:36.00',49.983,251,1,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:37.00',49.983,251,1,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:38.00',49.984,253,0,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:39.00',49.985,252,0,77.2,627.8,415,356,417,23.9
'2018-05-30 12:44:40.00',49.986,252,0,77.2,627.7,415,356,417,23.9
'2018-05-30 12:44:41.00',49.989,252,1,77.1,627.7,415,356,417,23.9
'2018-05-30 12:44:42.00',49.990,250,-1,77.1,627.7,414,356,417,23.9
'2018-05-30 12:44:43.00',49.993,251,3,77.1,627.7,414,356,417,23.9
'2018-05-30 12:44:44.00',49.995,250,4,77.1,627.6,414,356,417,23.9
'2018-05-30 12:44:45.00',49.998,253,4,77.1,627.6,414,356,417,23.9
'2018-05-30 12:44:45.99',49.999,254,4,77.1,627.6,414,356,419,23.9
'2018-05-30 12:44:47.00',50.001,249,-9,77.1,627.6,414,356,419,23.9
'2018-05-30 12:44:48.00',50.002,250,-11,77.1,627.6,414,356,419,23.9
'2018-05-30 12:44:49.00',50.004,251,4,77.0,627.6,414,356,419,23.9
'2018-05-30 12:44:50.00',50.006,252,2,77.0,627.6,414,356,419,23.9
'2018-05-30 12:44:51.00',50.010,250,2,77.0,627.6,414,356,419,23.9
'2018-05-30 12:44:52.00',50.011,252,-1,77.0,627.6,414,356,419,23.9
'2018-05-30 12:44:53.00',50.012,256,2,77.0,627.6,414,356,419,23.9
'2018-05-30 12:44:54.00',50.013,255,0,77.0,627.5,415,356,419,23.9
'2018-05-30 12:44:55.00',50.014,253,-1,77.0,627.5,415,356,419,23.9
'2018-05-30 12:44:56.00',50.014,255,-1,77.0,627.5,415,356,419,23.9
'2018-05-30 12:44:56.99',50.016,253,3,77.0,627.4,415,356,419,23.9
'2018-05-30 12:44:58.00',50.016,251,1,77.0,627.4,415,356,415,23.9
'2018-05-30 12:44:58.99',50.018,252,3,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:00.00',50.018,252,3,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:01.00',50.020,253,1,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:02.00',50.021,253,1,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:03.00',50.023,255,-3,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:04.00',50.024,254,-3,77.0,627.4,415,356,415,23.9
'2018-05-30 12:45:05.00',50.026,253,1,77.0,627.4,415,356,421,23.9
'2018-05-30 12:45:06.00',50.028,252,4,77.0,627.3,414,356,421,23.9
'2018-05-30 12:45:07.00',50.029,250,3,77.0,627.3,414,356,421,23.9
'2018-05-30 12:45:08.00',50.029,251,-1,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:09.00',50.031,252,-2,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:09.99',50.032,253,1,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:11.00',50.032,253,2,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:11.99',50.033,252,4,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:13.00',50.032,252,0,77.0,627.3,415,356,421,23.9
'2018-05-30 12:45:14.00',50.032,254,2,76.9,627.3,415,356,421,23.9
'2018-05-30 12:45:15.00',50.032,254,-1,76.9,627.2,415,356,421,23.9
'2018-05-30 12:45:16.00',50.031,253,4,76.9,627.2,415,356,421,23.9
'2018-05-30 12:45:17.00',50.028,253,4,76.9,627.2,415,356,420,23.9
'2018-05-30 12:45:18.00',50.028,253,4,76.9,627.2,415,356,420,23.9
'2018-05-30 12:45:19.00',50.026,254,-3,76.8,627.2,415,356,420,23.9
'2018-05-30 12:45:20.00',50.026,254,-3,76.8,627.1,415,356,420,23.9
'2018-05-30 12:45:21.00',50.024,254,2,76.8,627.1,415,356,420,23.9
'2018-05-30 12:45:22.00',50.020,253,3,76.8,627.1,415,356,420,23.9
'2018-05-30 12:45:22.99',50.017,254,3,76.8,627.1,415,356,419,23.9
'2018-05-30 12:45:24.00',50.018,253,5,76.8,627.1,415,356,419,23.9
'2018-05-30 12:45:25.00',50.018,251,4,76.8,627.1,415,356,419,23.9
'2018-05-30 12:45:26.00',50.020,251,3,76.8,627.1,416,356,419,23.9
'2018-05-30 12:45:27.00',50.020,252,-2,76.8,627.1,416,356,419,23.9
'2018-05-30 12:45:28.00',50.021,252,-1,76.7,627.1,415,356,419,23.9
'2018-05-30 12:45:29.00',50.018,250,1,76.7,627.1,415,356,419,23.9
'2018-05-30 12:45:30.00',50.023,250,2,76.7,627.1,415,356,415,23.9
'2018-05-30 12:45:31.00',50.027,250,4,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:32.00',50.029,250,3,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:33.00',50.035,253,0,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:34.00',50.039,253,1,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:35.00',50.043,252,2,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:35.99',50.045,252,4,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:37.00',50.046,253,-3,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:37.99',50.044,254,-2,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:39.00',50.043,251,3,76.7,627.0,415,357,415,23.9
'2018-05-30 12:45:40.00',50.040,250,3,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:41.00',50.040,253,-2,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:42.00',50.039,253,-1,76.7,627.0,415,356,415,23.9
'2018-05-30 12:45:43.00',50.039,252,3,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:44.00',50.039,251,3,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:45.00',50.039,249,2,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:46.00',50.038,252,-1,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:47.00',50.038,253,-2,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:48.00',50.039,252,4,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:48.99',50.037,250,4,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:50.00',50.035,254,-1,76.7,626.9,415,356,418,23.9
'2018-05-30 12:45:51.00',50.035,255,-2,76.6,626.8,415,356,418,23.9
'2018-05-30 12:45:52.00',50.036,254,1,76.6,626.8,415,356,418,23.9
'2018-05-30 12:45:53.00',50.038,252,4,76.6,626.8,415,356,418,23.9
'2018-05-30 12:45:54.00',50.039,253,2,76.6,626.8,414,356,418,23.9
'2018-05-30 12:45:55.00',50.040,255,-2,76.6,626.8,414,356,418,23.9
'2018-05-30 12:45:56.00',50.040,253,1,76.6,626.7,414,356,418,23.9
'2018-05-30 12:45:57.00',50.040,252,4,76.6,626.7,414,356,419,23.9
'2018-05-30 12:45:58.00',50.041,250,3,76.6,626.7,414,356,419,23.9
'2018-05-30 12:45:59.00',50.043,253,-1,76.6,626.7,414,356,419,23.9
'2018-05-30 12:46:00.00',50.045,252,2,76.6,626.7,414,356,419,23.9
'2018-05-30 12:46:01.00',50.047,248,6,76.5,626.7,414,356,419,23.9
'2018-05-30 12:46:01.99',50.048,252,2,76.5,626.7,414,356,419,23.9
'2018-05-30 12:46:03.00',50.050,253,-1,76.5,626.7,414,356,418,23.9
'2018-05-30 12:46:03.99',50.051,251,5,76.5,626.7,414,356,418,23.9
'2018-05-30 12:46:05.00',50.051,252,0,76.5,626.6,414,356,418,23.9
'2018-05-30 12:46:06.00',50.051,254,-2,76.5,626.6,414,356,418,23.9
'2018-05-30 12:46:07.00',50.051,253,2,76.5,626.6,414,356,418,23.9
'2018-05-30 12:46:08.00',50.052,251,3,76.5,626.6,414,356,418,23.9
'2018-05-30 12:46:09.00',50.052,253,-3,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:10.00',50.051,253,1,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:11.00',50.051,252,4,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:12.00',50.051,255,-3,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:13.00',50.048,255,-1,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:14.00',50.048,253,3,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:14.99',50.048,252,1,76.5,626.5,414,356,418,23.9
'2018-05-30 12:46:16.00',50.048,254,-3,76.5,626.5,414,356,417,23.9
'2018-05-30 12:46:17.00',50.050,251,1,76.5,626.5,414,356,417,23.9
'2018-05-30 12:46:18.00',50.051,250,0,76.4,626.5,414,356,417,23.9
'2018-05-30 12:46:19.00',50.052,251,-1,76.4,626.4,414,356,417,23.9
'2018-05-30 12:46:20.00',50.051,249,0,76.4,626.4,414,356,417,23.9
'2018-05-30 12:46:21.00',50.050,248,4,76.4,626.4,414,356,417,23.9
'2018-05-30 12:46:22.00',50.051,253,0,76.4,626.4,414,356,416,23.9
'2018-05-30 12:46:23.00',50.053,252,1,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:24.00',50.053,252,4,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:25.00',50.054,253,-3,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:26.00',50.053,252,-1,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:27.00',50.053,250,2,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:27.99',50.051,253,0,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:29.00',50.048,252,0,76.4,626.3,414,356,416,23.9
'2018-05-30 12:46:30.00',50.045,252,3,76.3,626.3,414,356,416,23.9
'2018-05-30 12:46:31.00',50.043,252,3,76.3,626.3,414,356,416,23.9
'2018-05-30 12:46:32.00',50.039,253,2,76.3,626.3,414,356,416,23.9
'2018-05-30 12:46:33.00',50.038,254,-1,76.3,626.3,414,356,416,23.9
'2018-05-30 12:46:34.00',50.036,252,3,76.3,626.2,414,356,416,23.9
'2018-05-30 12:46:35.00',50.035,253,3,76.3,626.2,414,356,415,23.9
'2018-05-30 12:46:36.00',50.036,253,0,76.3,626.2,414,356,415,23.9
'2018-05-30 12:46:37.00',50.037,255,-2,76.3,626.2,414,356,415,23.9
'2018-05-30 12:46:38.00',50.036,253,0,76.3,626.2,414,356,415,23.9
'2018-05-30 12:46:38.99',50.035,251,4,76.3,626.2,414,356,415,23.9
'2018-05-30 12:46:40.00',50.035,250,3,76.2,626.2,414,356,415,23.9
'2018-05-30 12:46:40.99',50.035,251,-1,76.2,626.2,414,356,415,23.9
'2018-05-30 12:46:42.00',50.034,251,0,76.2,626.2,414,356,416,23.9
'2018-05-30 12:46:43.00',50.033,251,2,76.2,626.2,415,356,416,23.9
'2018-05-30 12:46:44.00',50.033,248,4,76.2,626.2,415,356,416,23.8
'2018-05-30 12:46:45.00',50.032,250,3,76.2,626.1,415,356,416,23.8
'2018-05-30 12:46:46.00',50.029,251,0,76.2,626.1,414,356,416,23.8
'2018-05-30 12:46:47.00',50.028,252,-1,76.2,626.1,414,356,416,23.8
'2018-05-30 12:46:48.00',50.028,252,-2,76.2,626.1,414,356,416,23.8
'2018-05-30 12:46:49.00',50.030,249,-1,76.2,626.1,414,356,416,23.8
'2018-05-30 12:46:50.00',50.034,251,4,76.2,626.1,414,356,416,23.8
'2018-05-30 12:46:51.00',50.037,249,4,76.2,626.1,415,356,416,23.7
'2018-05-30 12:46:51.99',50.039,253,3,76.2,626.1,415,356,416,23.7
'2018-05-30 12:46:53.00',50.041,252,-2,76.2,626.1,415,356,416,23.7
'2018-05-30 12:46:54.00',50.043,251,3,76.2,626.1,415,356,416,23.7
'2018-05-30 12:46:55.00',50.044,252,1,76.2,626.1,415,356,418,23.7
'2018-05-30 12:46:56.00',50.046,253,-4,76.2,626.0,415,356,418,23.7
'2018-05-30 12:46:57.00',50.045,254,-3,76.2,626.0,415,356,418,23.7
'2018-05-30 12:46:58.00',50.047,250,3,76.2,625.9,415,356,418,23.7
'2018-05-30 12:46:59.00',50.050,248,-1,76.1,625.9,415,356,418,23.7
'2018-05-30 12:47:00.00',50.054,254,-2,76.1,625.9,415,356,418,23.7
'2018-05-30 12:47:01.00',50.054,252,3,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:02.00',50.055,253,1,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:03.00',50.055,254,-4,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:04.00',50.055,253,2,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:04.99',50.055,253,1,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:06.00',50.055,253,-3,76.1,625.9,415,356,416,23.7
'2018-05-30 12:47:06.99',50.055,252,4,76.0,625.9,415,356,416,23.7
'2018-05-30 12:47:08.00',50.055,251,1,76.0,625.9,415,356,416,23.7
'2018-05-30 12:47:09.00',50.054,250,-1,76.0,625.8,415,356,416,23.7
'2018-05-30 12:47:10.00',50.053,249,4,76.0,625.8,415,356,416,23.7
'2018-05-30 12:47:11.00',50.053,249,1,76.0,625.8,415,356,416,23.7
'2018-05-30 12:47:12.00',50.053,252,-1,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:13.00',50.054,252,3,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:14.00',50.054,250,0,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:15.00',50.056,253,-3,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:16.00',50.055,250,1,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:17.00',50.055,251,1,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:17.99',50.053,253,-2,76.0,625.7,415,356,416,23.7
'2018-05-30 12:47:19.00',50.053,250,1,76.0,625.7,414,356,416,23.7
'2018-05-30 12:47:20.00',50.053,253,3,76.0,625.7,414,356,416,23.7
'2018-05-30 12:47:21.00',50.054,254,-3,76.0,625.7,414,356,416,23.7
'2018-05-30 12:47:22.00',50.051,252,2,76.0,625.6,413,356,416,23.7
'2018-05-30 12:47:23.00',50.051,253,4,76.0,625.6,413,355,416,23.7
'2018-05-30 12:47:24.00',50.050,254,-1,76.0,625.6,413,355,416,23.7
'2018-05-30 12:47:25.00',50.049,253,1,76.0,625.6,413,355,416,23.7
'2018-05-30 12:47:26.00',50.047,251,4,76.0,625.6,413,355,417,23.7
'2018-05-30 12:47:27.00',50.048,250,1,76.0,625.6,414,355,417,23.6
'2018-05-30 12:47:28.00',50.047,252,-1,76.0,625.6,414,355,417,23.6
'2018-05-30 12:47:29.00',50.048,250,5,76.0,625.6,414,355,417,23.6
'2018-05-30 12:47:30.00',50.049,251,0,76.0,625.6,414,356,417,23.6
'2018-05-30 12:47:30.99',50.050,252,-2,75.9,625.6,414,356,417,23.5
'2018-05-30 12:47:32.00',50.051,252,3,75.9,625.6,414,356,416,23.5
'2018-05-30 12:47:32.99',50.054,252,2,75.9,625.5,415,356,416,23.5
'2018-05-30 12:47:34.00',50.057,252,-4,75.9,625.5,415,356,416,23.4
'2018-05-30 12:47:35.00',50.058,252,2,75.8,625.5,415,356,416,23.4
'2018-05-30 12:47:36.00',50.059,249,3,75.8,625.5,415,356,416,23.4
'2018-05-30 12:47:37.00',50.061,252,-1,75.8,625.5,415,356,416,23.4
'2018-05-30 12:47:38.00',50.061,252,3,75.8,625.5,415,356,416,23.4
'2018-05-30 12:47:39.00',50.057,251,0,75.8,625.5,415,356,416,23.4
'2018-05-30 12:47:40.00',50.057,255,-1,75.8,625.4,415,356,416,23.4
'2018-05-30 12:47:41.00',50.055,252,3,75.8,625.4,415,356,416,23.4
'2018-05-30 12:47:42.00',50.054,253,0,75.8,625.4,415,355,416,23.4
'2018-05-30 12:47:43.00',50.051,255,-3,75.8,625.4,415,355,416,23.4
'2018-05-30 12:47:43.99',50.048,251,1,75.8,625.4,415,355,416,23.4
'2018-05-30 12:47:45.00',50.045,249,3,75.8,625.4,414,355,413,23.4
'2018-05-30 12:47:46.00',50.044,250,-2,75.7,625.4,414,355,413,23.4
'2018-05-30 12:47:47.00',50.042,252,-1,75.7,625.4,414,355,413,23.4
'2018-05-30 12:47:48.00',50.038,249,2,75.7,625.4,414,355,413,23.4
'2018-05-30 12:47:49.00',50.038,249,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:50.00',50.038,251,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:51.00',50.035,253,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:52.00',50.037,251,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:53.00',50.038,252,2,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:54.00',50.041,252,-1,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:55.00',50.043,252,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:56.00',50.043,253,0,75.7,625.3,414,356,413,23.4
'2018-05-30 12:47:56.99',50.044,250,1,75.7,625.3,415,356,413,23.4
'2018-05-30 12:47:58.00',50.045,251,2,75.7,625.2,415,356,413,23.4
'2018-05-30 12:47:58.99',50.045,252,-3,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:00.00',50.045,253,-1,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:01.00',50.046,250,2,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:02.00',50.047,250,1,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:03.00',50.047,253,-1,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:04.00',50.048,251,1,75.7,625.2,415,356,413,23.4
'2018-05-30 12:48:05.00',50.049,253,3,75.7,625.2,415,356,414,23.4
'2018-05-30 12:48:06.00',50.050,255,-3,75.7,625.2,415,356,414,23.4
'2018-05-30 12:48:07.00',50.050,253,0,75.7,625.2,415,356,414,23.4
'2018-05-30 12:48:07.99',50.051,252,3,75.7,625.2,415,356,414,23.4
'2018-05-30 12:48:09.00',50.050,253,-1,75.6,625.1,415,356,414,23.4
'2018-05-30 12:48:09.99',50.050,254,-1,75.6,625.1,415,356,414,23.4
'2018-05-30 12:48:11.00',50.049,250,3,75.6,625.0,415,356,414,23.4
'2018-05-30 12:48:12.00',50.050,249,0,75.6,625.0,415,356,415,23.4
'2018-05-30 12:48:13.00',50.050,250,-3,75.6,625.0,415,356,415,23.4
'2018-05-30 12:48:14.00',50.050,250,3,75.6,625.0,415,356,415,23.4
'2018-05-30 12:48:15.00',50.051,248,3,75.6,625.0,415,356,415,23.4
'2018-05-30 12:48:16.00',50.050,253,-1,75.6,625.0,414,356,415,23.4
'2018-05-30 12:48:17.00',50.051,250,2,75.6,625.0,414,356,415,23.4
'2018-05-30 12:48:18.00',50.052,251,2,75.6,625.0,414,356,415,23.4
'2018-05-30 12:48:19.00',50.057,251,-4,75.5,625.0,414,356,415,23.4
'2018-05-30 12:48:20.00',50.060,252,0,75.5,625.0,414,356,415,23.4
'2018-05-30 12:48:20.99',50.061,250,1,75.5,624.9,414,356,415,23.4
'2018-05-30 12:48:22.00',50.062,253,-3,75.5,624.9,415,356,415,23.4
'2018-05-30 12:48:23.00',50.063,253,4,75.5,624.9,415,356,415,23.4
'2018-05-30 12:48:24.00',50.065,253,-2,75.5,624.9,415,356,415,23.4
'2018-05-30 12:48:25.00',50.063,254,-2,75.5,624.8,415,356,415,23.3
'2018-05-30 12:48:26.00',50.060,251,3,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:27.00',50.060,253,-2,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:28.00',50.059,253,1,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:29.00',50.058,248,2,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:30.00',50.055,250,-2,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:31.00',50.053,250,2,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:32.00',50.051,248,3,75.5,624.8,415,356,416,23.3
'2018-05-30 12:48:33.00',50.049,250,-1,75.5,624.8,414,356,416,23.3
'2018-05-30 12:48:33.99',50.045,250,-2,75.5,624.8,414,356,416,23.3
'2018-05-30 12:48:35.00',50.044,250,2,75.5,624.7,414,356,416,23.3
'2018-05-30 12:48:35.99',50.044,253,1,75.5,624.7,414,356,416,23.3
'2018-05-30 12:48:37.00',50.042,253,-3,75.5,624.7,414,356,416,23.3
'2018-05-30 12:48:38.00',50.041,252,-3,75.4,624.7,414,356,416,23.3
'2018-05-30 12:48:39.00',50.042,250,-1,75.4,624.7,414,356,416,23.3
'2018-05-30 12:48:40.00',50.042,249,1,75.4,624.7,413,356,412,23.3
'2018-05-30 12:48:41.00',50.044,250,-3,75.4,624.7,413,356,412,23.3
'2018-05-30 12:48:42.00',50.044,252,-1,75.4,624.7,413,356,412,23.3
'2018-05-30 12:48:43.00',50.044,250,1,75.4,624.7,413,356,412,23.3
'2018-05-30 12:48:44.00',50.041,250,0,75.4,624.7,413,356,412,23.3
'2018-05-30 12:48:45.00',50.040,252,-1,75.4,624.7,414,356,412,23.3
'2018-05-30 12:48:46.00',50.037,252,0,75.4,624.7,414,356,412,23.3
'2018-05-30 12:48:46.99',50.036,250,2,75.4,624.6,414,356,412,23.3
'2018-05-30 12:48:48.00',50.033,251,2,75.4,624.6,414,356,412,23.3
'2018-05-30 12:48:49.00',50.032,252,-1,75.3,624.6,414,356,412,23.3
'2018-05-30 12:48:50.00',50.029,253,-1,75.3,624.6,414,356,412,23.3
'2018-05-30 12:48:51.00',50.026,253,-1,75.3,624.6,414,356,412,23.3
'2018-05-30 12:48:52.00',50.025,250,-1,75.3,624.6,414,356,412,23.3
'2018-05-30 12:48:53.00',50.022,250,-1,75.3,624.6,414,356,412,23.3
'2018-05-30 12:48:54.00',50.021,250,2,75.3,624.6,414,356,413,23.3
'2018-05-30 12:48:55.00',50.019,251,2,75.3,624.6,414,356,413,23.3
'2018-05-30 12:48:56.00',50.018,251,0,75.3,624.6,415,356,413,23.3
'2018-05-30 12:48:57.00',50.019,250,-2,75.3,624.5,415,356,413,23.3
'2018-05-30 12:48:58.00',50.019,252,-1,75.3,624.5,415,356,413,23.3
'2018-05-30 12:48:59.00',50.020,252,-1,75.2,624.5,415,356,413,23.3
'2018-05-30 12:48:59.99',50.022,253,-1,75.2,624.5,415,356,413,23.3
'2018-05-30 12:49:01.00',50.022,253,-1,75.2,624.5,415,356,413,23.3
'2018-05-30 12:49:01.99',50.022,252,0,75.2,624.5,415,356,413,23.4
'2018-05-30 12:49:03.00',50.022,250,3,75.2,624.5,415,356,413,23.4
'2018-05-30 12:49:04.00',50.023,250,2,75.2,624.5,415,355,413,23.4
'2018-05-30 12:49:05.00',50.027,251,1,75.2,624.4,415,355,413,23.4
'2018-05-30 12:49:06.00',50.026,252,-2,75.2,624.4,415,355,413,23.4
'2018-05-30 12:49:07.00',50.028,251,-2,75.2,624.4,415,355,412,23.4
'2018-05-30 12:49:08.00',50.029,251,-1,75.2,624.4,415,355,412,23.4
'2018-05-30 12:49:09.00',50.029,250,3,75.2,624.4,415,355,412,23.4
'2018-05-30 12:49:10.00',50.030,252,4,75.2,624.4,415,355,412,23.4
'2018-05-30 12:49:11.00',50.029,253,-1,75.2,624.3,415,356,412,23.4
'2018-05-30 12:49:12.00',50.029,252,-1,75.2,624.3,415,356,412,23.4
'2018-05-30 12:49:12.99',50.031,253,0,75.2,624.3,415,356,413,23.4
'2018-05-30 12:49:14.00',50.032,252,-1,75.2,624.3,415,356,413,23.4
'2018-05-30 12:49:15.00',50.035,251,3,75.2,624.3,415,356,413,23.4
'2018-05-30 12:49:16.00',50.033,252,-3,75.2,624.3,415,356,413,23.4
'2018-05-30 12:49:17.00',50.036,253,-3,75.1,624.3,415,356,413,23.4
'2018-05-30 12:49:18.00',50.037,253,1,75.1,624.3,415,356,413,23.4
'2018-05-30 12:49:19.00',50.038,251,3,75.1,624.3,415,356,413,23.4
'2018-05-30 12:49:20.00',50.038,250,3,75.1,624.3,416,356,413,23.4
'2018-05-30 12:49:21.00',50.039,252,-3,75.1,624.2,416,356,413,23.4
'2018-05-30 12:49:22.00',50.039,251,-2,75.1,624.2,416,356,413,23.4
'2018-05-30 12:49:23.00',50.039,250,3,75.1,624.2,416,356,413,23.4
'2018-05-30 12:49:24.00',50.038,250,3,75.1,624.1,416,356,413,23.4
'2018-05-30 12:49:25.00',50.038,252,-1,75.1,624.1,416,356,413,23.4
'2018-05-30 12:49:25.99',50.038,253,-1,75.1,624.1,416,356,413,23.4
'2018-05-30 12:49:27.00',50.038,250,3,75.0,624.1,416,356,414,23.4
'2018-05-30 12:49:27.99',50.038,250,2,75.0,624.1,416,356,414,23.4
'2018-05-30 12:49:29.00',50.038,250,0,75.0,624.1,416,356,414,23.4
'2018-05-30 12:49:30.00',50.038,254,-3,75.0,624.1,416,356,414,23.4
'2018-05-30 12:49:31.00',50.041,252,-1,75.0,624.1,416,356,414,23.4
'2018-05-30 12:49:32.00',50.042,250,2,75.0,624.1,415,356,414,23.4
'2018-05-30 12:49:33.00',50.041,249,-1,75.0,624.1,415,356,413,23.4
'2018-05-30 12:49:34.00',50.042,250,-1,75.0,624.1,415,356,413,23.4
'2018-05-30 12:49:35.00',50.046,249,0,75.0,624.0,415,356,413,23.4
'2018-05-30 12:49:36.00',50.048,252,1,75.0,624.0,415,356,413,23.4
'2018-05-30 12:49:37.00',50.050,251,-3,75.0,624.0,415,356,413,23.4
'2018-05-30 12:49:38.00',50.052,253,1,75.0,624.0,415,356,413,23.4
'2018-05-30 12:49:38.99',50.053,251,3,75.0,624.0,415,356,413,23.4
'2018-05-30 12:49:40.00',50.053,252,-1,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:41.00',50.053,253,-2,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:42.00',50.052,251,2,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:43.00',50.052,252,0,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:44.00',50.051,252,-1,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:45.00',50.050,251,4,75.0,624.0,415,356,415,23.4
'2018-05-30 12:49:46.00',50.050,253,1,75.0,623.9,415,356,412,23.4
'2018-05-30 12:49:47.00',50.046,254,-1,74.9,623.9,415,356,412,23.4
'2018-05-30 12:49:48.00',50.044,251,-1,74.9,623.9,415,356,412,23.4
'2018-05-30 12:49:49.00',50.038,252,3,74.9,623.9,415,356,412,23.4
'2018-05-30 12:49:49.99',50.038,252,3,74.9,623.9,416,356,412,23.4
'2018-05-30 12:49:51.00',50.037,254,-3,74.9,623.9,416,356,412,23.4
'2018-05-30 12:49:51.99',50.035,253,-2,74.9,623.9,416,356,412,23.4
'2018-05-30 12:49:53.00',50.036,250,3,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:54.00',50.035,250,1,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:55.00',50.035,250,2,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:56.00',50.035,253,-3,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:57.00',50.034,252,-1,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:58.00',50.033,253,3,74.8,623.8,416,356,414,23.4
'2018-05-30 12:49:59.00',50.032,252,0,74.8,623.8,416,356,412,23.4
'2018-05-30 12:50:00.00',50.034,253,2,74.8,623.8,416,356,412,23.4
'2018-05-30 12:50:01.00',50.035,254,-3,74.8,623.8,416,356,412,23.4
'2018-05-30 12:50:02.00',50.037,252,-2,74.8,623.7,416,357,412,23.4
'2018-05-30 12:50:02.99',50.039,251,2,74.7,623.7,416,357,412,23.4
'2018-05-30 12:50:04.00',50.040,250,1,74.7,623.7,416,357,412,23.4
'2018-05-30 12:50:04.99',50.042,253,-1,74.7,623.7,416,357,414,23.4
'2018-05-30 12:50:06.00',50.043,254,-3,74.7,623.7,416,357,414,23.4
'2018-05-30 12:50:07.00',50.048,251,3,74.7,623.7,416,357,414,23.5
'2018-05-30 12:50:08.00',50.050,252,2,74.7,623.7,415,357,414,23.5
