'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 12:50:09.00',50.051,254,-3,74.7,623.7,415,357,414,23.5
'2018-05-30 12:50:10.00',50.052,252,2,74.7,623.7,416,357,414,23.5
'2018-05-30 12:50:11.00',50.052,250,1,74.7,623.6,416,357,414,23.6
'2018-05-30 12:50:12.00',50.051,250,0,74.7,623.6,416,357,413,23.6
'2018-05-30 12:50:13.00',50.050,252,2,74.7,623.6,416,357,413,23.6
'2018-05-30 12:50:14.00',50.048,248,0,74.7,623.6,416,357,413,23.6
'2018-05-30 12:50:15.00',50.044,249,2,74.7,623.6,416,357,413,23.6
'2018-05-30 12:50:15.99',50.043,250,-1,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:17.00',50.041,251,3,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:18.00',50.040,250,2,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:19.00',50.039,253,-2,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:20.00',50.038,252,-3,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:21.00',50.037,253,-1,74.7,623.6,416,356,413,23.6
'2018-05-30 12:50:22.00',50.034,250,2,74.7,623.5,416,356,413,23.6
'2018-05-30 12:50:23.00',50.032,251,1,74.7,623.5,416,357,413,23.6
'2018-05-30 12:50:24.00',50.030,252,3,74.7,623.5,416,357,413,23.6
'2018-05-30 12:50:25.00',50.027,253,-2,74.7,623.4,416,357,413,23.6
'2018-05-30 12:50:26.00',50.026,252,-3,74.7,623.4,416,357,413,23.6
'2018-05-30 12:50:27.00',50.024,252,1,74.7,623.4,416,357,413,23.6
'2018-05-30 12:50:28.00',50.023,252,3,74.6,623.4,416,357,413,23.6
'2018-05-30 12:50:28.99',50.023,251,2,74.6,623.4,416,356,413,23.6
'2018-05-30 12:50:30.00',50.023,253,1,74.6,623.4,416,356,413,23.6
'2018-05-30 12:50:30.99',50.023,255,-2,74.6,623.4,416,356,413,23.6
'2018-05-30 12:50:32.00',50.025,253,-3,74.6,623.4,416,356,415,23.6
'2018-05-30 12:50:33.00',50.027,255,-1,74.6,623.4,416,356,415,23.6
'2018-05-30 12:50:34.00',50.028,253,2,74.6,623.4,415,356,415,23.6
'2018-05-30 12:50:35.00',50.029,250,2,74.6,623.3,415,356,415,23.6
'2018-05-30 12:50:36.00',50.032,252,1,74.6,623.3,415,357,415,23.6
'2018-05-30 12:50:37.00',50.032,252,-1,74.6,623.3,415,357,415,23.6
'2018-05-30 12:50:38.00',50.034,252,-3,74.6,623.3,415,357,415,23.6
'2018-05-30 12:50:39.00',50.036,250,1,74.5,623.3,415,357,413,23.6
'2018-05-30 12:50:40.00',50.038,250,4,74.5,623.3,415,357,413,23.6
'2018-05-30 12:50:41.00',50.039,250,1,74.5,623.3,415,357,413,23.6
'2018-05-30 12:50:41.99',50.040,249,-3,74.5,623.3,415,356,413,23.6
'2018-05-30 12:50:43.00',50.042,249,3,74.5,623.3,415,356,413,23.6
'2018-05-30 12:50:44.00',50.044,249,3,74.5,623.3,415,356,413,23.6
'2018-05-30 12:50:45.00',50.044,251,-1,74.5,623.3,415,356,413,23.6
'2018-05-30 12:50:46.00',50.046,252,-1,74.5,623.2,415,356,413,23.6
'2018-05-30 12:50:47.00',50.047,250,2,74.5,623.2,415,356,413,23.6
'2018-05-30 12:50:48.00',50.048,251,0,74.5,623.2,415,356,413,23.6
'2018-05-30 12:50:49.00',50.049,252,-4,74.5,623.2,415,356,413,23.6
'2018-05-30 12:50:50.00',50.050,252,1,74.5,623.2,415,356,413,23.6
'2018-05-30 12:50:51.00',50.050,250,-1,74.5,623.2,416,356,414,23.6
'2018-05-30 12:50:52.00',50.049,252,-3,74.5,623.1,415,356,414,23.6
'2018-05-30 12:50:53.00',50.049,253,1,74.5,623.1,415,356,414,23.6
'2018-05-30 12:50:54.00',50.045,251,3,74.5,623.1,415,356,414,23.6
'2018-05-30 12:50:54.99',50.042,252,0,74.5,623.1,415,356,414,23.6
'2018-05-30 12:50:56.00',50.039,254,-1,74.4,623.1,415,356,414,23.6
'2018-05-30 12:50:56.99',50.035,254,-3,74.4,623.1,415,356,414,23.6
'2018-05-30 12:50:58.00',50.033,252,4,74.4,623.1,415,356,415,23.6
'2018-05-30 12:50:59.00',50.031,252,3,74.4,623.1,416,356,415,23.6
'2018-05-30 12:51:00.00',50.030,253,3,74.4,623.1,416,356,415,23.6
'2018-05-30 12:51:01.00',50.030,254,-2,74.4,623.1,416,356,415,23.6
'2018-05-30 12:51:02.00',50.028,254,-1,74.4,623.0,416,356,415,23.6
'2018-05-30 12:51:03.00',50.027,252,2,74.4,623.0,416,356,415,23.6
'2018-05-30 12:51:04.00',50.026,250,1,74.4,623.0,416,356,415,23.6
'2018-05-30 12:51:05.00',50.026,252,2,74.4,623.0,416,356,418,23.7
'2018-05-30 12:51:06.00',50.025,250,-1,74.4,623.0,416,356,418,23.7
'2018-05-30 12:51:07.00',50.023,249,0,74.4,623.0,416,356,418,23.7
'2018-05-30 12:51:07.99',50.024,250,-3,74.4,623.0,416,356,418,23.7
'2018-05-30 12:51:09.00',50.024,250,-3,74.4,623.0,416,356,418,23.7
'2018-05-30 12:51:10.00',50.023,248,3,74.3,623.0,416,356,418,23.7
'2018-05-30 12:51:11.00',50.023,248,1,74.3,623.0,416,356,416,23.7
'2018-05-30 12:51:12.00',50.022,250,3,74.3,623.0,416,356,416,23.7
'2018-05-30 12:51:13.00',50.022,250,1,74.3,622.9,416,356,416,23.7
'2018-05-30 12:51:14.00',50.024,250,-3,74.3,622.9,416,356,416,23.7
'2018-05-30 12:51:15.00',50.027,251,-2,74.3,622.9,416,356,416,23.7
'2018-05-30 12:51:16.00',50.031,250,-2,74.3,622.9,416,356,416,23.7
'2018-05-30 12:51:17.00',50.038,251,3,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:18.00',50.039,248,3,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:19.00',50.044,250,0,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:20.00',50.046,250,-2,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:20.99',50.048,250,2,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:22.00',50.049,250,0,74.2,622.9,416,356,416,23.7
'2018-05-30 12:51:23.00',50.049,253,-4,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:24.00',50.049,252,1,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:25.00',50.049,250,3,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:26.00',50.048,250,0,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:27.00',50.048,252,-1,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:28.00',50.047,250,4,74.2,622.8,416,356,415,23.7
'2018-05-30 12:51:29.00',50.046,250,0,74.2,622.7,416,356,415,23.7
'2018-05-30 12:51:30.00',50.046,255,-3,74.2,622.7,416,356,416,23.7
'2018-05-30 12:51:31.00',50.045,253,1,74.2,622.7,416,356,416,23.7
'2018-05-30 12:51:31.99',50.046,251,4,74.2,622.7,416,356,416,23.7
'2018-05-30 12:51:33.00',50.046,251,-2,74.2,622.7,416,356,416,23.7
'2018-05-30 12:51:33.99',50.047,254,-2,74.2,622.7,416,356,416,23.7
'2018-05-30 12:51:35.00',50.046,250,3,74.1,622.7,416,356,416,23.7
'2018-05-30 12:51:36.00',50.047,250,1,74.1,622.6,416,356,416,23.7
'2018-05-30 12:51:37.00',50.048,250,-3,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:38.00',50.050,250,2,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:39.00',50.048,249,4,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:40.00',50.047,252,-1,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:41.00',50.044,252,-1,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:42.00',50.042,253,3,74.1,622.6,416,356,417,23.7
'2018-05-30 12:51:43.00',50.040,250,1,74.1,622.6,416,356,415,23.7
'2018-05-30 12:51:44.00',50.041,253,-2,74.1,622.6,416,356,415,23.7
'2018-05-30 12:51:44.99',50.042,253,-4,74.1,622.6,416,356,415,23.7
'2018-05-30 12:51:46.00',50.042,250,0,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:47.00',50.043,250,0,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:48.00',50.042,253,-3,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:49.00',50.043,252,1,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:50.00',50.042,252,0,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:51.00',50.041,253,1,74.0,622.5,416,356,415,23.7
'2018-05-30 12:51:52.00',50.042,255,-1,74.0,622.5,416,356,415,23.8
'2018-05-30 12:51:53.00',50.042,254,-3,74.0,622.4,416,356,415,23.8
'2018-05-30 12:51:54.00',50.041,252,3,74.0,622.4,416,356,415,23.8
'2018-05-30 12:51:55.00',50.042,253,2,74.0,622.4,416,356,415,23.8
'2018-05-30 12:51:56.00',50.041,253,-2,74.0,622.4,416,356,413,23.8
'2018-05-30 12:51:57.00',50.039,254,-3,74.0,622.4,416,356,413,23.8
'2018-05-30 12:51:57.99',50.037,253,1,74.0,622.4,416,356,413,23.8
'2018-05-30 12:51:59.00',50.034,252,4,74.0,622.4,416,356,413,23.8
'2018-05-30 12:51:59.99',50.033,250,1,74.0,622.4,416,357,413,23.8
'2018-05-30 12:52:01.00',50.033,251,-1,74.0,622.4,416,357,413,23.8
'2018-05-30 12:52:02.00',50.032,252,-2,74.0,622.4,416,357,413,23.8
'2018-05-30 12:52:03.00',50.032,251,-1,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:04.00',50.032,251,3,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:05.00',50.032,252,-1,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:06.00',50.032,254,2,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:07.00',50.033,252,-1,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:08.00',50.033,252,1,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:09.00',50.034,253,4,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:10.00',50.035,253,-1,73.9,622.3,416,357,414,23.8
'2018-05-30 12:52:10.99',50.037,253,-3,73.8,622.3,416,357,414,23.8
'2018-05-30 12:52:12.00',50.039,254,-3,73.8,622.3,416,357,414,23.8
'2018-05-30 12:52:13.00',50.039,252,2,73.8,622.2,416,357,414,23.8
'2018-05-30 12:52:14.00',50.041,251,3,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:15.00',50.043,251,-3,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:16.00',50.046,250,2,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:17.00',50.048,253,2,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:18.00',50.051,252,2,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:19.00',50.054,253,-1,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:20.00',50.056,251,3,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:21.00',50.058,251,1,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:22.00',50.060,253,-2,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:23.00',50.063,252,2,73.8,622.2,417,357,414,23.8
'2018-05-30 12:52:23.99',50.064,253,-1,73.7,622.1,417,357,414,23.8
'2018-05-30 12:52:25.00',50.066,254,3,73.7,622.1,417,357,414,23.8
'2018-05-30 12:52:25.99',50.067,251,2,73.7,622.1,417,357,414,23.8
'2018-05-30 12:52:27.00',50.071,253,-1,73.7,622.1,417,357,414,23.8
'2018-05-30 12:52:28.00',50.073,252,3,73.7,622.1,417,357,414,23.8
'2018-05-30 12:52:29.00',50.074,255,1,73.7,622.1,418,357,414,23.8
'2018-05-30 12:52:30.00',50.077,252,3,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:31.00',50.078,255,-2,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:32.00',50.079,253,0,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:33.00',50.079,250,0,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:34.00',50.080,252,-1,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:35.00',50.080,252,-1,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:36.00',50.080,253,2,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:36.99',50.078,252,-1,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:38.00',50.077,253,0,73.7,622.0,418,357,414,23.8
'2018-05-30 12:52:39.00',50.076,252,3,73.7,621.9,418,357,414,23.8
'2018-05-30 12:52:40.00',50.075,252,-1,73.7,621.9,418,357,414,23.8
'2018-05-30 12:52:41.00',50.074,250,4,73.7,621.9,418,357,413,23.8
'2018-05-30 12:52:42.00',50.073,253,-1,73.7,621.9,418,357,413,23.8
'2018-05-30 12:52:43.00',50.073,250,3,73.7,621.9,418,357,413,23.8
'2018-05-30 12:52:44.00',50.073,252,-3,73.7,621.9,418,357,413,23.8
'2018-05-30 12:52:45.00',50.074,252,-1,73.6,621.9,417,357,413,23.8
'2018-05-30 12:52:46.00',50.075,251,1,73.6,621.8,417,357,413,23.8
'2018-05-30 12:52:47.00',50.076,252,0,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:48.00',50.077,253,2,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:49.00',50.077,253,-1,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:49.99',50.077,252,-1,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:51.00',50.077,252,-1,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:51.99',50.077,250,1,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:53.00',50.077,250,-2,73.6,621.8,417,357,412,23.8
'2018-05-30 12:52:54.00',50.077,250,2,73.6,621.7,416,357,411,23.8
'2018-05-30 12:52:55.00',50.079,252,-2,73.6,621.7,416,357,411,23.8
'2018-05-30 12:52:56.00',50.079,251,1,73.6,621.7,416,357,411,23.8
'2018-05-30 12:52:57.00',50.080,253,-3,73.6,621.7,417,357,411,23.8
'2018-05-30 12:52:58.00',50.084,252,1,73.5,621.7,417,357,411,23.8
'2018-05-30 12:52:59.00',50.087,252,-2,73.5,621.7,416,357,411,23.8
'2018-05-30 12:53:00.00',50.090,252,4,73.5,621.7,416,357,412,23.8
'2018-05-30 12:53:00.99',50.092,254,3,73.5,621.7,416,357,412,23.8
'2018-05-30 12:53:02.00',50.093,252,2,73.5,621.7,416,357,412,23.8
'2018-05-30 12:53:02.99',50.099,253,-1,73.5,621.7,416,357,412,23.8
'2018-05-30 12:53:04.00',50.095,252,1,73.5,621.6,416,357,412,23.8
'2018-05-30 12:53:05.00',50.096,251,3,73.5,621.6,416,357,412,23.8
'2018-05-30 12:53:06.00',50.097,255,2,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:07.00',50.099,253,3,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:08.00',50.101,254,-1,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:09.00',50.103,249,-3,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:10.00',50.107,248,1,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:11.00',50.108,252,-1,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:12.00',50.113,250,3,73.5,621.6,417,357,412,23.8
'2018-05-30 12:53:13.00',50.116,253,2,73.5,621.6,417,357,413,23.8
'2018-05-30 12:53:13.99',50.119,253,-2,73.5,621.6,417,357,413,23.8
'2018-05-30 12:53:15.00',50.120,253,-1,73.5,621.5,417,357,413,23.8
'2018-05-30 12:53:16.00',50.119,253,4,73.4,621.5,417,357,413,23.8
'2018-05-30 12:53:17.00',50.116,252,-2,73.4,621.5,417,357,413,23.8
'2018-05-30 12:53:18.00',50.114,251,-1,73.4,621.5,417,357,413,23.8
'2018-05-30 12:53:19.00',50.114,250,4,73.4,621.5,417,357,413,23.8
'2018-05-30 12:53:20.00',50.114,252,2,73.4,621.5,417,357,411,23.8
'2018-05-30 12:53:21.00',50.116,253,-2,73.4,621.5,418,357,411,23.8
'2018-05-30 12:53:22.00',50.118,252,3,73.4,621.5,418,357,411,23.8
'2018-05-30 12:53:23.00',50.115,253,1,73.4,621.5,418,358,411,23.8
'2018-05-30 12:53:24.00',50.115,252,0,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:25.00',50.114,252,3,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:26.00',50.114,255,2,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:26.99',50.113,255,-1,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:28.00',50.112,252,3,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:28.99',50.111,250,3,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:30.00',50.110,254,0,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:31.00',50.110,252,-1,73.4,621.4,418,358,411,23.8
'2018-05-30 12:53:32.00',50.109,253,1,73.3,621.4,418,358,414,23.8
'2018-05-30 12:53:33.00',50.109,252,-2,73.3,621.4,418,358,414,23.8
'2018-05-30 12:53:34.00',50.109,253,4,73.3,621.4,418,358,414,23.8
'2018-05-30 12:53:35.00',50.108,253,2,73.3,621.3,418,358,414,23.8
'2018-05-30 12:53:36.00',50.110,253,-1,73.2,621.3,418,358,414,23.8
'2018-05-30 12:53:37.00',50.110,250,3,73.2,621.3,418,358,414,23.8
'2018-05-30 12:53:38.00',50.110,250,2,73.2,621.3,418,358,409,23.7
'2018-05-30 12:53:39.00',50.110,251,0,73.2,621.3,418,358,409,23.7
'2018-05-30 12:53:39.99',50.112,252,3,73.2,621.3,418,358,409,23.7
'2018-05-30 12:53:41.00',50.113,253,1,73.2,621.3,418,358,409,23.7
'2018-05-30 12:53:42.00',50.113,251,-1,73.2,621.3,418,358,409,23.7
'2018-05-30 12:53:43.00',50.114,253,3,73.2,621.2,418,358,409,23.7
'2018-05-30 12:53:44.00',50.116,252,3,73.2,621.2,418,358,409,23.7
'2018-05-30 12:53:45.00',50.118,254,-1,73.2,621.2,418,358,410,23.7
'2018-05-30 12:53:46.00',50.121,250,-1,73.2,621.2,418,358,410,23.7
'2018-05-30 12:53:47.00',50.123,250,3,73.2,621.2,418,358,410,23.7
'2018-05-30 12:53:48.00',50.124,251,2,73.2,621.2,418,358,410,23.7
'2018-05-30 12:53:49.00',50.125,252,-1,73.2,621.2,418,357,410,23.7
'2018-05-30 12:53:50.00',50.118,253,-1,73.2,621.2,418,357,410,23.7
'2018-05-30 12:53:51.00',50.124,252,3,73.2,621.2,418,357,410,23.7
'2018-05-30 12:53:52.00',50.123,253,1,73.2,621.2,418,357,410,23.7
'2018-05-30 12:53:52.99',50.123,254,-1,73.1,621.1,418,357,410,23.7
'2018-05-30 12:53:54.00',50.122,251,3,73.1,621.1,418,357,410,23.7
'2018-05-30 12:53:54.99',50.117,250,3,73.1,621.1,418,357,410,23.7
'2018-05-30 12:53:56.00',50.117,250,1,73.1,621.1,418,357,410,23.7
'2018-05-30 12:53:57.00',50.116,252,-2,73.1,621.1,418,357,410,23.7
'2018-05-30 12:53:58.00',50.113,250,3,73.1,621.1,418,357,413,23.7
'2018-05-30 12:53:59.00',50.112,253,3,73.1,621.0,418,357,413,23.7
'2018-05-30 12:54:00.00',50.109,256,-1,73.1,621.0,418,357,413,23.8
'2018-05-30 12:54:01.00',50.109,253,3,73.1,621.0,418,357,413,23.8
'2018-05-30 12:54:02.00',50.107,253,-3,73.1,621.0,418,357,413,23.8
'2018-05-30 12:54:03.00',50.104,250,-1,73.1,621.0,418,357,413,23.8
'2018-05-30 12:54:04.00',50.102,250,3,73.1,621.0,418,357,412,23.8
'2018-05-30 12:54:05.00',50.098,251,-2,73.0,621.0,418,357,412,23.8
'2018-05-30 12:54:05.99',50.097,252,3,73.0,621.0,418,357,412,23.8
'2018-05-30 12:54:07.00',50.096,253,1,73.0,620.9,418,357,412,23.7
'2018-05-30 12:54:08.00',50.094,250,0,73.0,620.9,418,358,412,23.7
'2018-05-30 12:54:09.00',50.093,250,1,73.0,620.9,418,358,412,23.7
'2018-05-30 12:54:10.00',50.091,253,-3,73.0,620.9,418,358,412,23.7
'2018-05-30 12:54:11.00',50.090,253,1,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:12.00',50.091,253,-1,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:13.00',50.094,252,3,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:14.00',50.093,252,-1,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:15.00',50.094,250,3,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:16.00',50.094,251,-1,73.0,620.9,417,358,411,23.7
'2018-05-30 12:54:17.00',50.097,252,3,73.0,620.8,417,358,411,23.7
'2018-05-30 12:54:18.00',50.097,253,1,73.0,620.8,418,358,411,23.7
'2018-05-30 12:54:18.99',50.098,250,0,73.0,620.8,418,358,411,23.7
'2018-05-30 12:54:20.00',50.100,252,2,72.9,620.8,418,358,411,23.7
'2018-05-30 12:54:20.99',50.102,255,-1,72.9,620.8,418,358,411,23.7
'2018-05-30 12:54:22.00',50.104,253,-1,72.9,620.8,418,357,411,23.7
'2018-05-30 12:54:23.00',50.104,250,3,72.9,620.8,418,357,411,23.7
'2018-05-30 12:54:24.00',50.103,251,0,72.9,620.8,418,357,414,23.7
'2018-05-30 12:54:25.00',50.103,248,4,72.9,620.8,418,357,414,23.7
'2018-05-30 12:54:26.00',50.102,253,0,72.9,620.8,418,357,414,23.7
'2018-05-30 12:54:27.00',50.100,253,-1,72.9,620.8,418,357,414,23.7
'2018-05-30 12:54:28.00',50.097,252,1,72.9,620.8,418,358,414,23.7
'2018-05-30 12:54:29.00',50.094,253,-3,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:30.00',50.092,249,2,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:31.00',50.090,253,-2,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:31.99',50.086,252,3,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:33.00',50.083,253,-2,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:34.00',50.079,253,3,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:35.00',50.078,252,1,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:36.00',50.077,250,2,72.8,620.7,418,358,414,23.7
'2018-05-30 12:54:37.00',50.076,251,-1,72.8,620.7,418,358,411,23.7
'2018-05-30 12:54:38.00',50.075,248,3,72.8,620.7,418,358,411,23.7
'2018-05-30 12:54:39.00',50.071,250,-1,72.8,620.7,418,358,411,23.7
'2018-05-30 12:54:40.00',50.071,253,2,72.8,620.6,418,358,411,23.7
'2018-05-30 12:54:41.00',50.069,251,-1,72.8,620.6,418,357,411,23.7
'2018-05-30 12:54:42.00',50.067,251,-3,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:42.99',50.066,250,2,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:44.00',50.063,250,2,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:44.99',50.060,253,-1,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:46.00',50.059,252,3,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:47.00',50.058,255,-1,72.7,620.6,417,357,411,23.7
'2018-05-30 12:54:48.00',50.056,255,-1,72.7,620.5,417,358,411,23.7
'2018-05-30 12:54:49.00',50.054,253,3,72.7,620.5,417,358,411,23.7
'2018-05-30 12:54:50.00',50.052,252,-1,72.7,620.5,417,358,411,23.7
'2018-05-30 12:54:51.00',50.051,254,-3,72.7,620.5,417,358,410,23.7
'2018-05-30 12:54:52.00',50.050,253,3,72.7,620.5,417,358,410,23.7
'2018-05-30 12:54:53.00',50.049,251,2,72.7,620.5,417,358,410,23.7
'2018-05-30 12:54:54.00',50.049,250,-1,72.7,620.5,417,358,410,23.7
'2018-05-30 12:54:55.00',50.048,250,4,72.7,620.5,418,358,410,23.7
'2018-05-30 12:54:55.99',50.046,249,3,72.7,620.4,418,358,410,23.7
'2018-05-30 12:54:57.00',50.045,249,-1,72.7,620.4,418,358,413,23.7
'2018-05-30 12:54:57.99',50.044,253,0,72.7,620.4,418,358,413,23.7
'2018-05-30 12:54:59.00',50.041,250,0,72.7,620.4,418,358,413,23.7
'2018-05-30 12:55:00.00',50.041,251,2,72.7,620.4,418,358,413,23.7
'2018-05-30 12:55:01.00',50.038,250,-4,72.7,620.4,418,357,413,23.7
'2018-05-30 12:55:02.00',50.033,253,-2,72.6,620.4,418,357,413,23.7
'2018-05-30 12:55:03.00',50.031,252,-1,72.6,620.4,418,357,413,23.7
'2018-05-30 12:55:04.00',50.028,249,2,72.6,620.4,418,357,413,23.7
'2018-05-30 12:55:05.00',50.028,251,2,72.6,620.4,418,357,413,23.7
'2018-05-30 12:55:06.00',50.030,251,3,72.6,620.4,418,357,413,23.7
'2018-05-30 12:55:07.00',50.032,253,-1,72.6,620.3,418,357,413,23.7
'2018-05-30 12:55:08.00',50.035,252,1,72.6,620.3,418,357,413,23.7
'2018-05-30 12:55:08.99',50.038,252,4,72.6,620.3,418,357,413,23.7
'2018-05-30 12:55:10.00',50.042,253,0,72.6,620.3,418,357,412,23.7
'2018-05-30 12:55:11.00',50.048,255,0,72.6,620.3,418,357,412,23.7
'2018-05-30 12:55:12.00',50.052,253,1,72.6,620.3,418,357,412,23.7
'2018-05-30 12:55:13.00',50.057,250,1,72.6,620.2,418,357,412,23.7
'2018-05-30 12:55:14.00',50.063,252,-3,72.6,620.2,418,358,412,23.7
'2018-05-30 12:55:15.00',50.067,251,2,72.6,620.2,418,358,412,23.7
'2018-05-30 12:55:16.00',50.072,249,0,72.6,620.2,418,358,412,23.7
'2018-05-30 12:55:17.00',50.076,252,-3,72.6,620.2,418,358,410,23.7
'2018-05-30 12:55:18.00',50.078,250,0,72.6,620.2,418,358,410,23.7
'2018-05-30 12:55:19.00',50.079,252,-2,72.6,620.2,418,358,410,23.7
'2018-05-30 12:55:20.00',50.080,252,0,72.5,620.2,418,358,410,23.7
'2018-05-30 12:55:21.00',50.082,251,-3,72.5,620.2,418,358,410,23.7
'2018-05-30 12:55:21.99',50.089,249,-1,72.5,620.2,417,358,410,23.7
'2018-05-30 12:55:23.00',50.085,250,-1,72.5,620.1,417,358,410,23.7
'2018-05-30 12:55:23.99',50.085,250,3,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:25.00',50.087,253,-1,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:26.00',50.087,252,2,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:27.00',50.087,253,-1,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:28.00',50.088,250,0,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:29.00',50.088,250,1,72.5,620.1,417,358,411,23.7
'2018-05-30 12:55:30.00',50.090,253,0,72.5,620.1,417,358,412,23.7
'2018-05-30 12:55:31.00',50.091,252,2,72.5,620.1,417,358,412,23.7
'2018-05-30 12:55:32.00',50.093,252,-3,72.5,620.1,417,358,412,23.7
'2018-05-30 12:55:33.00',50.094,251,4,72.5,620.0,417,358,412,23.7
'2018-05-30 12:55:34.00',50.096,252,-1,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:34.99',50.095,250,1,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:36.00',50.095,252,-1,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:37.00',50.094,250,-1,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:38.00',50.093,253,3,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:39.00',50.092,253,-2,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:40.00',50.092,250,2,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:41.00',50.091,250,-1,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:42.00',50.091,249,3,72.4,620.0,418,358,412,23.7
'2018-05-30 12:55:43.00',50.092,252,-3,72.4,619.9,418,358,413,23.7
'2018-05-30 12:55:44.00',50.092,250,1,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:45.00',50.095,252,-1,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:46.00',50.097,251,0,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:47.00',50.099,248,2,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:47.99',50.103,252,-1,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:49.00',50.105,252,1,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:49.99',50.106,251,1,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:51.00',50.108,250,-3,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:52.00',50.111,250,2,72.3,619.9,418,358,413,23.7
'2018-05-30 12:55:53.00',50.111,252,2,72.2,619.9,418,358,413,23.7
'2018-05-30 12:55:54.00',50.111,253,-3,72.2,619.9,418,358,413,23.7
'2018-05-30 12:55:55.00',50.113,249,3,72.2,619.8,418,358,413,23.7
'2018-05-30 12:55:56.00',50.112,252,3,72.2,619.8,418,358,413,23.7
'2018-05-30 12:55:57.00',50.112,252,-1,72.2,619.8,418,358,411,23.7
'2018-05-30 12:55:58.00',50.111,252,3,72.2,619.8,418,358,411,23.7
'2018-05-30 12:55:59.00',50.110,253,1,72.2,619.8,418,358,411,23.7
'2018-05-30 12:56:00.00',50.109,250,-1,72.2,619.8,418,358,411,23.7
'2018-05-30 12:56:00.99',50.109,249,3,72.2,619.8,418,358,411,23.7
'2018-05-30 12:56:02.00',50.113,252,-1,72.2,619.8,418,358,411,23.7
'2018-05-30 12:56:03.00',50.117,254,-1,72.2,619.8,418,358,410,23.7
'2018-05-30 12:56:04.00',50.122,249,1,72.2,619.8,418,358,410,23.7
'2018-05-30 12:56:05.00',50.130,252,2,72.2,619.8,418,358,410,23.7
'2018-05-30 12:56:06.00',50.139,254,2,72.2,619.8,418,358,410,23.7
'2018-05-30 12:56:07.00',50.144,253,0,72.2,619.7,418,358,410,23.7
'2018-05-30 12:56:08.00',50.150,250,-3,72.2,619.7,418,358,410,23.7
'2018-05-30 12:56:09.00',50.154,251,-1,72.2,619.7,418,358,410,23.7
'2018-05-30 12:56:10.00',50.159,253,-4,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:11.00',50.163,252,-3,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:11.99',50.165,255,-3,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:13.00',50.172,252,-3,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:13.99',50.173,250,-2,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:15.00',50.174,253,1,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:16.00',50.175,252,-3,72.1,619.7,418,358,409,23.7
'2018-05-30 12:56:17.00',50.178,252,-1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:18.00',50.180,254,1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:19.00',50.183,251,3,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:20.00',50.186,250,1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:21.00',50.188,250,1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:22.00',50.191,250,1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:23.00',50.194,252,-1,72.1,619.6,418,358,411,23.8
'2018-05-30 12:56:24.00',50.197,253,-1,72.0,619.5,418,358,411,23.8
'2018-05-30 12:56:24.99',50.201,253,2,72.0,619.5,419,358,411,23.8
'2018-05-30 12:56:26.00',50.203,252,3,72.0,619.5,419,358,411,23.8
'2018-05-30 12:56:26.99',50.207,251,2,72.0,619.5,419,359,411,23.8
'2018-05-30 12:56:28.00',50.208,253,-1,72.0,619.5,419,359,411,23.8
'2018-05-30 12:56:29.00',50.210,252,-1,72.0,619.5,419,359,411,23.8
'2018-05-30 12:56:30.00',50.212,250,3,72.0,619.5,419,359,412,23.8
'2018-05-30 12:56:31.00',50.213,253,0,72.0,619.4,419,359,412,23.8
'2018-05-30 12:56:32.00',50.213,252,-1,72.0,619.4,419,359,412,23.8
'2018-05-30 12:56:33.00',50.214,252,-1,72.0,619.4,419,359,412,23.8
'2018-05-30 12:56:34.00',50.212,249,3,72.0,619.4,419,359,412,23.8
'2018-05-30 12:56:35.00',50.211,250,-2,72.0,619.4,419,359,412,23.8
'2018-05-30 12:56:36.00',50.208,253,-1,72.0,619.4,419,359,410,23.8
'2018-05-30 12:56:37.00',50.207,252,3,72.0,619.3,418,359,410,23.8
'2018-05-30 12:56:37.99',50.206,252,2,71.9,619.3,418,359,410,23.8
'2018-05-30 12:56:39.00',50.205,252,2,71.9,619.3,418,359,410,23.8
'2018-05-30 12:56:40.00',50.205,251,-1,71.9,619.3,418,359,410,23.8
'2018-05-30 12:56:41.00',50.205,252,2,71.9,619.3,418,359,410,23.8
'2018-05-30 12:56:42.00',50.204,253,-2,71.9,619.3,418,359,410,23.8
'2018-05-30 12:56:43.00',50.205,251,2,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:44.00',50.205,252,0,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:45.00',50.206,249,-2,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:46.00',50.208,252,0,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:47.00',50.210,248,0,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:48.00',50.212,252,2,71.9,619.3,418,359,412,23.8
'2018-05-30 12:56:49.00',50.213,253,-2,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:50.00',50.215,250,3,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:50.99',50.220,252,-2,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:52.00',50.224,250,-3,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:52.99',50.229,250,3,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:54.00',50.232,250,-3,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:55.00',50.236,252,2,71.8,619.2,418,359,412,23.8
'2018-05-30 12:56:56.00',50.236,251,-1,71.8,619.2,418,359,409,23.8
'2018-05-30 12:56:57.00',50.236,252,1,71.8,619.2,418,359,409,23.8
'2018-05-30 12:56:58.00',50.235,250,2,71.8,619.2,418,359,409,23.8
'2018-05-30 12:56:59.00',50.230,252,-3,71.8,619.2,418,359,409,23.8
'2018-05-30 12:57:00.00',50.230,252,3,71.7,619.2,418,359,409,23.8
'2018-05-30 12:57:01.00',50.229,252,0,71.7,619.1,418,359,409,23.8
'2018-05-30 12:57:02.00',50.227,253,-1,71.7,619.1,418,359,409,23.8
'2018-05-30 12:57:03.00',50.223,249,2,71.7,619.1,418,359,410,23.8
'2018-05-30 12:57:03.99',50.216,250,2,71.7,619.1,418,359,410,23.8
'2018-05-30 12:57:05.00',50.211,251,-1,71.7,619.1,418,359,410,23.8
'2018-05-30 12:57:06.00',50.204,253,1,71.7,619.1,418,359,410,23.8
'2018-05-30 12:57:07.00',50.194,250,3,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:08.00',50.182,251,3,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:09.00',50.172,251,2,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:10.00',50.159,250,3,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:11.00',50.148,249,0,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:12.00',50.136,252,1,71.7,619.1,418,358,410,23.8
'2018-05-30 12:57:13.00',50.128,253,-3,71.7,619.0,418,358,410,23.8
'2018-05-30 12:57:14.00',50.121,250,-2,71.7,619.0,418,358,410,23.8
'2018-05-30 12:57:15.00',50.115,250,2,71.7,619.0,418,358,410,23.8
'2018-05-30 12:57:16.00',50.113,253,-1,71.7,619.0,418,358,413,23.8
'2018-05-30 12:57:16.99',50.111,253,-1,71.7,619.0,418,358,413,23.8
'2018-05-30 12:57:18.00',50.110,251,2,71.7,619.0,418,358,413,23.8
'2018-05-30 12:57:18.99',50.111,250,-1,71.6,619.0,418,358,413,23.8
'2018-05-30 12:57:20.00',50.109,252,3,71.6,619.0,418,358,413,23.8
'2018-05-30 12:57:21.00',50.109,253,2,71.6,619.0,418,358,413,23.8
'2018-05-30 12:57:22.00',50.110,253,1,71.6,619.0,418,358,413,23.8
'2018-05-30 12:57:23.00',50.111,250,2,71.6,619.0,418,358,412,23.8
'2018-05-30 12:57:24.00',50.111,252,3,71.6,618.9,419,358,412,23.8
'2018-05-30 12:57:25.00',50.112,253,-1,71.6,618.9,419,358,412,23.8
'2018-05-30 12:57:26.00',50.113,253,-2,71.6,618.9,419,358,412,23.8
'2018-05-30 12:57:27.00',50.113,250,1,71.6,618.9,419,358,412,23.8
'2018-05-30 12:57:28.00',50.113,250,-3,71.6,618.9,419,358,412,23.8
'2018-05-30 12:57:29.00',50.112,248,0,71.6,618.9,419,358,411,23.8
'2018-05-30 12:57:29.99',50.112,250,3,71.6,618.9,419,358,411,23.9
'2018-05-30 12:57:31.00',50.112,252,-4,71.6,618.9,419,358,411,23.9
'2018-05-30 12:57:32.00',50.112,249,-1,71.6,618.9,418,358,411,23.9
'2018-05-30 12:57:33.00',50.113,252,3,71.6,618.9,418,358,411,23.9
'2018-05-30 12:57:34.00',50.112,254,2,71.6,618.9,419,358,411,23.9
'2018-05-30 12:57:35.00',50.113,251,-1,71.6,618.8,419,358,411,23.9
'2018-05-30 12:57:36.00',50.111,249,2,71.6,618.8,419,358,412,23.9
'2018-05-30 12:57:37.00',50.112,250,-1,71.5,618.8,419,358,412,23.9
'2018-05-30 12:57:38.00',50.108,249,2,71.5,618.8,419,358,412,23.9
'2018-05-30 12:57:39.00',50.107,250,3,71.5,618.8,419,358,412,23.9
'2018-05-30 12:57:40.00',50.107,252,-3,71.5,618.8,419,358,412,23.9
'2018-05-30 12:57:41.00',50.107,248,1,71.5,618.8,419,358,412,23.9
'2018-05-30 12:57:42.00',50.107,251,3,71.5,618.8,419,358,414,23.9
'2018-05-30 12:57:42.99',50.107,254,-3,71.5,618.8,419,358,414,23.9
'2018-05-30 12:57:44.00',50.106,252,3,71.5,618.7,419,358,414,23.9
'2018-05-30 12:57:45.00',50.105,255,2,71.5,618.7,419,358,414,23.9
'2018-05-30 12:57:46.00',50.105,252,-4,71.5,618.7,419,358,414,23.9
'2018-05-30 12:57:47.00',50.107,248,1,71.5,618.7,418,358,414,23.9
'2018-05-30 12:57:48.00',50.108,250,-3,71.5,618.7,419,358,414,23.9
'2018-05-30 12:57:49.00',50.109,251,0,71.5,618.7,419,358,411,23.9
'2018-05-30 12:57:50.00',50.110,250,2,71.5,618.6,419,358,411,23.9
'2018-05-30 12:57:51.00',50.111,254,-4,71.4,618.6,419,358,411,23.9
'2018-05-30 12:57:52.00',50.113,249,2,71.4,618.6,419,358,411,23.9
'2018-05-30 12:57:53.00',50.113,250,3,71.4,618.6,419,358,411,23.9
'2018-05-30 12:57:53.99',50.114,253,0,71.4,618.6,419,358,411,23.9
'2018-05-30 12:57:55.00',50.114,253,1,71.4,618.6,419,358,411,23.9
'2018-05-30 12:57:55.99',50.115,251,3,71.4,618.6,419,358,410,23.9
'2018-05-30 12:57:57.00',50.115,249,3,71.4,618.6,419,358,410,23.9
'2018-05-30 12:57:58.00',50.116,250,-1,71.4,618.6,418,358,410,23.9
'2018-05-30 12:57:59.00',50.116,250,3,71.4,618.6,418,358,410,23.9
'2018-05-30 12:58:00.00',50.116,250,-2,71.4,618.5,418,358,410,23.9
'2018-05-30 12:58:01.00',50.115,252,-2,71.4,618.5,418,358,410,23.9
'2018-05-30 12:58:02.00',50.115,251,0,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:03.00',50.115,253,-1,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:04.00',50.114,253,0,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:05.00',50.113,250,-3,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:06.00',50.112,248,3,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:06.99',50.112,252,-3,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:08.00',50.110,251,-3,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:09.00',50.109,250,3,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:10.00',50.106,252,-1,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:11.00',50.105,252,2,71.3,618.5,418,358,410,23.9
'2018-05-30 12:58:12.00',50.103,252,3,71.2,618.4,418,359,410,23.9
'2018-05-30 12:58:13.00',50.103,253,-3,71.2,618.4,418,359,410,23.9
'2018-05-30 12:58:14.00',50.103,250,3,71.2,618.4,418,359,410,23.9
'2018-05-30 12:58:15.00',50.103,248,1,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:16.00',50.103,251,-2,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:17.00',50.102,249,2,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:18.00',50.102,251,-3,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:19.00',50.102,252,-2,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:19.99',50.102,252,2,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:21.00',50.103,254,-4,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:21.99',50.103,252,3,71.2,618.4,418,359,412,23.9
'2018-05-30 12:58:23.00',50.103,255,0,71.2,618.4,419,359,412,23.9
'2018-05-30 12:58:24.00',50.103,248,2,71.2,618.3,419,359,412,23.9
'2018-05-30 12:58:25.00',50.105,250,2,71.2,618.3,419,359,412,23.9
'2018-05-30 12:58:26.00',50.104,252,1,71.2,618.3,419,359,412,23.9
'2018-05-30 12:58:27.00',50.104,252,3,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:28.00',50.103,253,3,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:29.00',50.102,250,0,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:30.00',50.101,252,3,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:31.00',50.100,255,-3,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:32.00',50.099,252,3,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:32.99',50.099,252,1,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:34.00',50.099,249,0,71.1,618.3,419,359,412,23.9
'2018-05-30 12:58:35.00',50.096,248,3,71.1,618.3,418,359,412,23.9
'2018-05-30 12:58:36.00',50.098,250,-1,71.1,618.2,418,359,412,23.8
'2018-05-30 12:58:37.00',50.099,250,1,71.1,618.2,418,359,412,23.8
'2018-05-30 12:58:38.00',50.099,253,0,71.1,618.2,418,358,412,23.8
'2018-05-30 12:58:39.00',50.099,248,0,71.1,618.2,418,358,412,23.8
'2018-05-30 12:58:40.00',50.099,252,3,71.1,618.2,418,358,412,23.8
'2018-05-30 12:58:41.00',50.099,253,-1,71.1,618.2,418,358,413,23.8
'2018-05-30 12:58:42.00',50.099,250,4,71.1,618.2,418,358,413,23.8
'2018-05-30 12:58:43.00',50.101,252,-1,71.0,618.2,419,358,413,23.8
'2018-05-30 12:58:44.00',50.100,251,1,71.0,618.2,419,358,413,23.8
'2018-05-30 12:58:45.00',50.101,248,3,71.0,618.2,419,357,413,23.8
'2018-05-30 12:58:45.99',50.100,252,-1,71.0,618.2,419,357,413,23.8
'2018-05-30 12:58:47.00',50.100,252,2,71.0,618.2,419,357,413,23.8
'2018-05-30 12:58:47.99',50.101,252,-1,71.0,618.1,419,357,412,23.8
'2018-05-30 12:58:49.00',50.102,252,-2,71.0,618.1,419,357,412,23.8
'2018-05-30 12:58:50.00',50.102,253,2,71.0,618.1,419,357,412,23.8
'2018-05-30 12:58:51.00',50.103,253,-2,71.0,618.1,419,357,412,23.8
'2018-05-30 12:58:52.00',50.104,253,1,71.0,618.1,419,357,412,23.8
'2018-05-30 12:58:53.00',50.107,255,4,70.9,618.1,419,357,412,23.8
'2018-05-30 12:58:54.00',50.106,255,2,70.9,618.1,419,357,415,23.8
'2018-05-30 12:58:55.00',50.106,252,3,70.9,618.1,419,357,415,23.8
'2018-05-30 12:58:56.00',50.106,251,0,70.9,618.1,419,357,415,23.8
'2018-05-30 12:58:57.00',50.104,250,3,70.9,618.1,420,357,415,23.8
'2018-05-30 12:58:58.00',50.103,251,2,70.9,618.1,420,357,415,23.8
'2018-05-30 12:58:58.99',50.102,253,-3,70.9,618.1,420,357,415,23.8
'2018-05-30 12:59:00.00',50.101,249,2,70.9,618.0,420,357,415,23.8
'2018-05-30 12:59:01.00',50.100,253,2,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:02.00',50.099,252,-3,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:03.00',50.099,253,3,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:04.00',50.099,253,-3,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:05.00',50.101,250,3,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:06.00',50.102,250,3,70.9,618.0,420,357,412,23.8
'2018-05-30 12:59:07.00',50.103,252,-1,70.8,618.0,420,357,415,23.8
'2018-05-30 12:59:08.00',50.103,251,4,70.8,618.0,420,357,415,23.8
'2018-05-30 12:59:09.00',50.104,254,-2,70.8,618.0,420,357,415,23.8
'2018-05-30 12:59:10.00',50.105,253,3,70.8,617.9,420,357,415,23.8
'2018-05-30 12:59:11.00',50.106,252,1,70.8,617.9,420,357,415,23.8
'2018-05-30 12:59:11.99',50.105,253,0,70.8,617.9,420,357,415,23.8
'2018-05-30 12:59:13.00',50.104,253,2,70.8,617.9,420,357,415,23.8
'2018-05-30 12:59:13.99',50.100,252,2,70.8,617.8,420,357,415,23.8
'2018-05-30 12:59:15.00',50.099,250,-2,70.8,617.8,420,357,415,23.8
'2018-05-30 12:59:16.00',50.095,250,1,70.8,617.8,420,357,415,23.8
'2018-05-30 12:59:17.00',50.092,253,-1,70.8,617.8,420,357,415,23.8
'2018-05-30 12:59:18.00',50.086,251,3,70.7,617.8,420,357,415,23.8
'2018-05-30 12:59:19.00',50.079,253,-3,70.7,617.8,420,357,415,23.8
'2018-05-30 12:59:20.00',50.076,250,2,70.7,617.8,420,357,415,23.8
'2018-05-30 12:59:21.00',50.069,252,-1,70.7,617.8,420,357,415,23.8
'2018-05-30 12:59:22.00',50.064,251,3,70.7,617.8,420,357,415,23.8
'2018-05-30 12:59:22.99',50.062,252,2,70.7,617.8,419,357,415,23.8
'2018-05-30 12:59:24.00',50.061,254,-1,70.7,617.8,419,357,415,23.8
'2018-05-30 12:59:24.99',50.060,253,3,70.7,617.8,419,357,415,23.8
'2018-05-30 12:59:26.00',50.060,253,-1,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:27.00',50.060,253,-1,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:28.00',50.059,250,3,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:29.00',50.058,250,-2,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:30.00',50.057,250,0,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:31.00',50.056,249,3,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:32.00',50.056,248,-1,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:33.00',50.054,251,1,70.7,617.7,419,357,415,23.8
'2018-05-30 12:59:34.00',50.053,250,1,70.7,617.7,419,357,415,23.7
'2018-05-30 12:59:35.00',50.053,252,-4,70.7,617.7,419,357,415,23.7
'2018-05-30 12:59:35.99',50.053,253,-2,70.6,617.7,419,357,415,23.7
'2018-05-30 12:59:37.00',50.053,250,2,70.6,617.6,419,356,415,23.7
'2018-05-30 12:59:38.00',50.054,250,-2,70.6,617.6,419,356,415,23.7
'2018-05-30 12:59:39.00',50.054,253,-3,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:40.00',50.053,252,4,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:41.00',50.050,252,3,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:42.00',50.049,253,-2,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:43.00',50.048,253,-3,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:44.00',50.046,251,3,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:45.00',50.043,252,-2,70.6,617.6,419,356,417,23.7
'2018-05-30 12:59:46.00',50.042,253,-3,70.6,617.6,419,356,413,23.7
'2018-05-30 12:59:47.00',50.041,253,-3,70.6,617.6,419,356,413,23.7
'2018-05-30 12:59:48.00',50.038,248,2,70.6,617.6,418,356,413,23.7
'2018-05-30 12:59:48.99',50.037,248,1,70.6,617.6,418,356,413,23.7
'2018-05-30 12:59:50.00',50.034,249,-2,70.6,617.6,418,356,413,23.7
'2018-05-30 12:59:50.99',50.032,250,0,70.6,617.5,418,356,413,23.7
'2018-05-30 12:59:52.00',50.029,249,-1,70.6,617.5,418,356,412,23.7
'2018-05-30 12:59:53.00',50.028,248,3,70.6,617.5,418,356,412,23.7
'2018-05-30 12:59:54.00',50.028,248,-1,70.6,617.5,418,356,412,23.7
'2018-05-30 12:59:55.00',50.027,250,0,70.5,617.5,418,356,412,23.7
'2018-05-30 12:59:56.00',50.026,250,1,70.5,617.5,418,356,412,23.7
'2018-05-30 12:59:57.00',50.025,250,-1,70.5,617.5,418,356,412,23.7
'2018-05-30 12:59:58.00',50.022,250,-1,70.5,617.5,418,356,413,23.7
'2018-05-30 12:59:59.00',50.021,247,1,70.5,617.5,418,356,413,23.7
'2018-05-30 13:00:00.00',50.018,249,3,70.5,617.5,418,356,413,23.7
'2018-05-30 13:00:01.00',50.018,248,2,70.5,617.5,418,356,413,23.7
'2018-05-30 13:00:01.99',50.017,249,3,70.5,617.5,418,356,413,23.7
'2018-05-30 13:00:03.00',50.019,249,-1,70.5,617.5,418,356,413,23.7
'2018-05-30 13:00:04.00',50.023,251,2,70.5,617.5,418,356,414,23.7
'2018-05-30 13:00:05.00',50.024,252,-3,70.5,617.5,418,356,414,23.7
'2018-05-30 13:00:06.00',50.025,251,3,70.5,617.5,418,356,414,23.7
'2018-05-30 13:00:07.00',50.027,251,4,70.5,617.5,418,356,414,23.7
'2018-05-30 13:00:08.00',50.028,250,3,70.4,617.4,419,356,414,23.7
'2018-05-30 13:00:09.00',50.028,250,1,70.4,617.4,419,356,414,23.7
'2018-05-30 13:00:10.00',50.027,250,-3,70.4,617.4,419,356,414,23.7
'2018-05-30 13:00:11.00',50.024,252,-4,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:12.00',50.023,252,-3,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:13.00',50.020,251,-1,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:14.00',50.016,253,2,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:14.99',50.013,250,-1,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:16.00',50.011,248,3,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:16.99',50.008,251,3,70.4,617.4,419,356,416,23.7
'2018-05-30 13:00:18.00',50.005,249,1,70.4,617.4,419,356,417,23.7
'2018-05-30 13:00:19.00',50.003,247,-1,70.4,617.4,419,356,417,23.7
'2018-05-30 13:00:20.00',49.999,252,5,70.3,617.3,419,356,417,23.7
'2018-05-30 13:00:21.00',49.997,250,3,70.3,617.3,419,356,417,23.7
'2018-05-30 13:00:22.00',49.993,250,1,70.3,617.3,419,356,417,23.7
'2018-05-30 13:00:23.00',49.990,248,0,70.3,617.3,419,356,417,23.7
'2018-05-30 13:00:24.00',49.987,250,2,70.3,617.3,419,356,415,23.7
'2018-05-30 13:00:25.00',49.985,252,3,70.3,617.3,419,356,415,23.7
'2018-05-30 13:00:26.00',49.984,252,0,70.3,617.2,419,356,415,23.7
'2018-05-30 13:00:27.00',49.984,252,-3,70.3,617.2,419,356,415,23.7
'2018-05-30 13:00:27.99',49.984,253,-4,70.3,617.2,419,356,415,23.7
'2018-05-30 13:00:29.00',49.984,252,-3,70.3,617.2,419,356,415,23.7
'2018-05-30 13:00:30.00',49.981,253,-2,70.3,617.2,419,356,415,23.7
'2018-05-30 13:00:31.00',49.980,252,0,70.2,617.2,419,356,416,23.7
'2018-05-30 13:00:32.00',49.979,252,0,70.2,617.2,420,356,416,23.7
'2018-05-30 13:00:33.00',49.978,250,2,70.2,617.2,420,356,416,23.7
'2018-05-30 13:00:34.00',49.976,248,3,70.2,617.2,420,356,416,23.7
'2018-05-30 13:00:35.00',49.975,250,-2,70.2,617.2,420,355,416,23.7
'2018-05-30 13:00:36.00',49.968,253,-1,70.2,617.2,420,355,416,23.7
'2018-05-30 13:00:37.00',49.971,252,-2,70.2,617.2,420,355,415,23.7
'2018-05-30 13:00:38.00',49.971,249,3,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:39.00',49.970,248,0,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:40.00',49.975,249,1,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:40.99',49.968,250,0,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:42.00',49.968,250,-1,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:42.99',49.968,250,-1,70.2,617.1,420,355,415,23.7
'2018-05-30 13:00:44.00',49.969,251,2,70.2,617.1,420,355,412,23.7
'2018-05-30 13:00:45.00',49.971,253,3,70.1,617.1,420,355,412,23.7
'2018-05-30 13:00:46.00',49.971,253,0,70.1,617.1,420,355,412,23.7
'2018-05-30 13:00:47.00',49.971,255,-1,70.1,617.1,420,355,412,23.6
'2018-05-30 13:00:48.00',49.970,253,-1,70.1,617.1,420,356,412,23.6
'2018-05-30 13:00:49.00',49.969,251,4,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:50.00',49.969,250,2,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:51.00',49.970,252,1,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:52.00',49.971,252,-2,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:53.00',49.973,251,-1,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:53.99',49.975,252,1,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:55.00',49.975,248,1,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:56.00',49.975,250,3,70.1,617.0,420,356,412,23.6
'2018-05-30 13:00:57.00',49.974,250,1,70.1,617.0,420,356,413,23.6
'2018-05-30 13:00:58.00',49.974,250,-1,70.1,617.0,420,356,413,23.6
'2018-05-30 13:00:59.00',49.974,250,-1,70.1,617.0,420,356,413,23.6
'2018-05-30 13:01:00.00',49.971,250,-1,70.1,617.0,420,356,413,23.6
'2018-05-30 13:01:01.00',49.972,251,2,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:02.00',49.971,250,1,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:03.00',49.970,252,-1,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:04.00',49.969,253,0,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:04.99',49.968,253,1,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:06.00',49.968,252,1,70.0,616.9,420,356,413,23.6
'2018-05-30 13:01:06.99',49.968,250,2,70.0,616.9,420,357,413,23.6
'2018-05-30 13:01:08.00',49.968,252,4,70.0,616.9,420,357,413,23.6
'2018-05-30 13:01:09.00',49.971,249,1,70.0,616.9,420,357,413,23.6
'2018-05-30 13:01:10.00',49.970,250,-2,69.9,616.9,420,357,412,23.6
'2018-05-30 13:01:11.00',49.971,250,-1,69.9,616.9,420,357,412,23.6
'2018-05-30 13:01:12.00',49.970,251,3,69.9,616.9,420,357,412,23.6
'2018-05-30 13:01:13.00',49.969,249,2,69.9,616.9,420,357,412,23.6
'2018-05-30 13:01:14.00',49.967,250,1,69.9,616.8,420,356,412,23.6
'2018-05-30 13:01:15.00',49.965,253,-3,69.9,616.8,420,356,412,23.6
'2018-05-30 13:01:16.00',49.963,252,0,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:17.00',49.962,251,2,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:17.99',49.962,252,2,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:19.00',49.961,252,-1,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:19.99',49.962,252,-1,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:21.00',49.963,251,1,69.9,616.8,420,356,413,23.6
'2018-05-30 13:01:22.00',49.965,250,3,69.8,616.8,420,356,412,23.6
'2018-05-30 13:01:23.00',49.967,250,1,69.8,616.8,420,356,412,23.6
'2018-05-30 13:01:24.00',49.969,252,0,69.8,616.8,420,356,412,23.6
'2018-05-30 13:01:25.00',49.972,252,-1,69.8,616.8,420,356,412,23.6
'2018-05-30 13:01:26.00',49.975,251,-1,69.8,616.8,420,356,412,23.6
'2018-05-30 13:01:27.00',49.977,250,1,69.8,616.7,420,356,412,23.6
'2018-05-30 13:01:28.00',49.978,252,3,69.8,616.7,420,356,412,23.6
'2018-05-30 13:01:29.00',49.977,252,2,69.8,616.7,420,356,412,23.6
'2018-05-30 13:01:30.00',49.976,253,-1,69.8,616.7,420,356,412,23.6
'2018-05-30 13:01:30.99',49.975,253,-2,69.8,616.7,420,357,412,23.6
'2018-05-30 13:01:32.00',49.972,253,-2,69.8,616.7,420,357,412,23.6
'2018-05-30 13:01:33.00',49.970,254,-1,69.8,616.7,420,357,412,23.6
'2018-05-30 13:01:34.00',49.959,252,2,69.8,616.7,420,357,414,23.6
'2018-05-30 13:01:35.00',49.964,251,2,69.8,616.7,420,357,414,23.6
'2018-05-30 13:01:36.00',49.961,253,0,69.8,616.7,421,357,414,23.6
'2018-05-30 13:01:37.00',49.958,253,0,69.7,616.7,421,357,414,23.6
'2018-05-30 13:01:38.00',49.955,251,2,69.7,616.7,420,357,414,23.6
'2018-05-30 13:01:39.00',49.951,250,3,69.7,616.7,420,357,414,23.6
'2018-05-30 13:01:40.00',49.948,250,-1,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:41.00',49.945,250,3,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:42.00',49.940,252,1,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:43.00',49.941,253,1,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:43.99',49.938,252,2,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:45.00',49.936,254,3,69.7,616.7,420,357,409,23.6
'2018-05-30 13:01:45.99',49.933,252,2,69.7,616.7,420,357,410,23.6
'2018-05-30 13:01:47.00',49.932,251,1,69.7,616.7,420,357,410,23.6
'2018-05-30 13:01:48.00',49.931,252,0,69.7,616.6,420,357,410,23.6
'2018-05-30 13:01:49.00',49.931,250,2,69.7,616.6,420,357,410,23.6
'2018-05-30 13:01:50.00',49.931,253,-2,69.7,616.6,420,357,410,23.6
'2018-05-30 13:01:51.00',49.931,252,3,69.7,616.6,420,357,410,23.6
'2018-05-30 13:01:52.00',49.930,253,3,69.7,616.6,420,357,409,23.6
'2018-05-30 13:01:53.00',49.930,253,0,69.6,616.6,420,357,409,23.6
'2018-05-30 13:01:54.00',49.930,253,3,69.6,616.6,420,357,409,23.6
'2018-05-30 13:01:55.00',49.931,250,-1,69.6,616.6,420,357,409,23.6
'2018-05-30 13:01:56.00',49.933,253,3,69.6,616.6,420,357,409,23.6
'2018-05-30 13:01:56.99',49.937,250,0,69.6,616.6,420,357,409,23.6
'2018-05-30 13:01:58.00',49.941,253,0,69.6,616.6,420,357,410,23.6
'2018-05-30 13:01:59.00',49.947,251,1,69.6,616.6,420,357,410,23.6
'2018-05-30 13:02:00.00',49.954,250,-1,69.6,616.6,420,357,410,23.6
'2018-05-30 13:02:01.00',49.961,250,-1,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:02.00',49.968,250,1,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:03.00',49.975,250,3,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:04.00',49.982,248,1,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:05.00',49.991,250,3,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:06.00',49.996,250,16,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:07.00',50.004,250,1,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:08.00',50.008,252,3,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:09.00',50.013,250,3,69.6,616.5,420,357,410,23.6
'2018-05-30 13:02:09.99',50.015,251,3,69.6,616.5,420,357,410,23.7
'2018-05-30 13:02:11.00',50.019,252,0,69.6,616.5,420,357,410,23.7
