'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 13:02:11.99',50.020,251,1,69.5,616.5,420,357,410,23.7
'2018-05-30 13:02:13.00',50.022,252,1,69.5,616.5,420,357,410,23.7
'2018-05-30 13:02:14.00',50.023,250,2,69.5,616.5,421,357,410,23.7
'2018-05-30 13:02:15.00',50.023,251,2,69.5,616.4,421,357,410,23.7
'2018-05-30 13:02:16.00',50.025,249,1,69.5,616.4,421,357,410,23.7
'2018-05-30 13:02:17.00',50.025,248,3,69.5,616.4,421,357,411,23.7
'2018-05-30 13:02:18.00',50.025,251,1,69.5,616.4,421,357,411,23.7
'2018-05-30 13:02:19.00',50.027,251,-1,69.5,616.4,421,357,411,23.7
'2018-05-30 13:02:20.00',50.026,250,1,69.5,616.4,421,358,411,23.7
'2018-05-30 13:02:21.00',50.027,252,3,69.5,616.4,421,358,411,23.7
'2018-05-30 13:02:22.00',50.025,252,3,69.5,616.4,421,358,411,23.7
'2018-05-30 13:02:22.99',50.026,250,1,69.4,616.4,421,358,409,23.7
'2018-05-30 13:02:24.00',50.026,253,1,69.4,616.4,421,358,409,23.7
'2018-05-30 13:02:25.00',50.027,250,-3,69.4,616.4,420,358,409,23.7
'2018-05-30 13:02:26.00',50.027,255,-2,69.4,616.4,420,358,409,23.7
'2018-05-30 13:02:27.00',50.028,253,-1,69.4,616.3,421,358,409,23.7
'2018-05-30 13:02:28.00',50.027,251,1,69.4,616.3,421,358,409,23.7
'2018-05-30 13:02:29.00',50.032,250,2,69.4,616.3,421,358,410,23.7
'2018-05-30 13:02:30.00',50.028,250,3,69.4,616.3,421,358,410,23.7
'2018-05-30 13:02:31.00',50.029,252,-1,69.4,616.3,421,358,410,23.7
'2018-05-30 13:02:32.00',50.030,252,0,69.4,616.3,420,358,410,23.7
'2018-05-30 13:02:33.00',50.029,252,3,69.4,616.3,420,357,410,23.7
'2018-05-30 13:02:34.00',50.030,252,2,69.4,616.3,420,357,410,23.7
'2018-05-30 13:02:35.00',50.031,252,2,69.4,616.3,420,357,410,23.7
'2018-05-30 13:02:35.99',50.030,253,0,69.4,616.3,420,357,409,23.7
'2018-05-30 13:02:37.00',50.029,253,-1,69.4,616.3,420,357,409,23.7
'2018-05-30 13:02:38.00',50.028,253,-2,69.3,616.3,420,357,409,23.7
'2018-05-30 13:02:39.00',50.026,253,2,69.3,616.3,420,357,409,23.7
'2018-05-30 13:02:40.00',50.024,253,3,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:41.00',50.022,252,1,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:42.00',50.020,252,1,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:43.00',50.019,253,-1,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:44.00',50.018,252,-3,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:45.00',50.017,253,-1,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:46.00',50.015,253,-2,69.3,616.2,420,357,409,23.7
'2018-05-30 13:02:46.99',50.014,253,-1,69.2,616.2,420,357,409,23.7
'2018-05-30 13:02:48.00',50.015,253,0,69.2,616.2,420,357,409,23.7
'2018-05-30 13:02:48.99',50.017,252,2,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:50.00',50.019,251,2,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:51.00',50.021,251,2,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:52.00',50.023,250,0,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:53.00',50.025,250,-1,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:54.00',50.028,250,-1,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:55.00',50.029,253,3,69.2,616.2,420,357,408,23.7
'2018-05-30 13:02:56.00',50.029,249,3,69.2,616.2,420,357,412,23.7
'2018-05-30 13:02:57.00',50.028,253,4,69.2,616.2,420,357,412,23.7
'2018-05-30 13:02:58.00',50.025,254,-1,69.2,616.2,420,357,412,23.7
'2018-05-30 13:02:59.00',50.025,254,-3,69.2,616.2,420,357,412,23.7
'2018-05-30 13:02:59.99',50.025,255,0,69.2,616.2,420,357,412,23.7
'2018-05-30 13:03:01.00',50.025,253,-2,69.1,616.2,420,357,412,23.7
'2018-05-30 13:03:02.00',50.025,253,2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:03.00',50.025,253,3,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:04.00',50.019,252,1,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:05.00',50.023,253,-3,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:06.00',50.023,251,-2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:07.00',50.022,251,-2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:08.00',50.023,251,-2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:09.00',50.024,250,2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:10.00',50.024,250,2,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:11.00',50.024,250,3,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:12.00',50.020,252,1,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:12.99',50.018,251,3,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:14.00',50.014,252,1,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:14.99',50.013,252,1,69.1,616.1,420,357,412,23.7
'2018-05-30 13:03:16.00',50.010,253,-3,69.0,616.1,420,357,412,23.7
'2018-05-30 13:03:17.00',50.006,253,-4,69.0,616.0,420,357,412,23.7
'2018-05-30 13:03:18.00',50.002,252,-2,69.0,616.0,420,357,412,23.7
'2018-05-30 13:03:19.00',49.998,253,-3,69.0,616.0,420,357,412,23.6
'2018-05-30 13:03:20.00',49.994,253,1,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:21.00',49.990,253,-4,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:22.00',49.989,253,1,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:23.00',49.987,251,1,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:24.00',49.984,250,2,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:25.00',49.983,251,2,69.0,616.0,420,357,413,23.6
'2018-05-30 13:03:25.99',49.982,251,3,68.9,616.0,420,357,414,23.7
'2018-05-30 13:03:27.00',49.982,253,1,68.9,616.0,420,357,414,23.7
'2018-05-30 13:03:28.00',49.983,251,3,68.9,616.0,420,357,414,23.7
'2018-05-30 13:03:29.00',49.983,252,-1,68.9,616.0,420,356,414,23.7
'2018-05-30 13:03:30.00',49.984,253,0,68.9,616.0,420,356,414,23.7
'2018-05-30 13:03:31.00',49.983,252,-1,68.9,616.0,420,356,414,23.7
'2018-05-30 13:03:32.00',49.982,250,-1,68.9,616.0,420,356,415,23.7
'2018-05-30 13:03:33.00',49.981,250,-2,68.9,616.0,420,356,415,23.7
'2018-05-30 13:03:34.00',49.980,250,3,68.9,616.0,420,356,415,23.7
'2018-05-30 13:03:35.00',49.976,248,2,68.9,616.0,420,356,415,23.7
'2018-05-30 13:03:36.00',49.974,249,3,68.9,616.0,421,356,415,23.7
'2018-05-30 13:03:37.00',49.974,250,-1,68.8,616.0,421,356,415,23.7
'2018-05-30 13:03:38.00',49.971,251,0,68.8,616.0,421,356,414,23.7
'2018-05-30 13:03:38.99',49.969,250,1,68.8,615.9,421,356,414,23.7
'2018-05-30 13:03:40.00',49.969,251,2,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:40.99',49.966,250,1,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:42.00',49.966,252,1,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:43.00',49.964,252,-2,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:44.00',49.962,253,2,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:45.00',49.964,252,3,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:46.00',49.963,252,1,68.8,615.9,420,356,414,23.7
'2018-05-30 13:03:47.00',49.964,255,-2,68.8,615.9,420,357,414,23.7
'2018-05-30 13:03:48.00',49.964,254,-3,68.8,615.9,420,357,414,23.7
'2018-05-30 13:03:49.00',49.964,255,-1,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:50.00',49.964,253,3,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:51.00',49.962,252,0,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:51.99',49.960,252,-1,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:53.00',49.957,252,-2,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:54.00',49.952,250,2,68.8,615.9,421,357,414,23.7
'2018-05-30 13:03:55.00',49.947,251,-3,68.7,615.9,421,357,414,23.7
'2018-05-30 13:03:56.00',49.945,253,0,68.7,615.9,421,357,416,23.7
'2018-05-30 13:03:57.00',49.944,250,1,68.7,615.9,421,357,416,23.7
'2018-05-30 13:03:58.00',49.943,251,3,68.7,615.9,421,357,416,23.7
'2018-05-30 13:03:59.00',49.944,252,-2,68.7,615.9,421,356,416,23.7
'2018-05-30 13:04:00.00',49.946,253,4,68.7,615.9,421,356,416,23.7
'2018-05-30 13:04:01.00',49.948,251,2,68.7,615.9,421,356,416,23.7
'2018-05-30 13:04:02.00',49.949,250,-2,68.7,615.8,421,356,415,23.7
'2018-05-30 13:04:03.00',49.952,250,0,68.7,615.8,421,356,415,23.7
'2018-05-30 13:04:04.00',49.950,252,3,68.7,615.8,420,356,415,23.7
'2018-05-30 13:04:04.99',49.950,253,-1,68.7,615.8,420,356,415,23.7
'2018-05-30 13:04:06.00',49.950,253,-3,68.7,615.8,420,356,415,23.6
'2018-05-30 13:04:06.99',49.952,250,1,68.7,615.8,420,356,415,23.6
'2018-05-30 13:04:08.00',49.952,251,1,68.7,615.8,420,356,414,23.6
'2018-05-30 13:04:09.00',49.953,250,-1,68.7,615.8,420,356,414,23.6
'2018-05-30 13:04:10.00',49.953,250,4,68.6,615.8,420,356,414,23.6
'2018-05-30 13:04:11.00',49.955,249,2,68.6,615.8,420,356,414,23.6
'2018-05-30 13:04:12.00',49.955,251,3,68.6,615.8,420,356,414,23.6
'2018-05-30 13:04:13.00',49.956,252,-2,68.6,615.8,420,356,414,23.6
'2018-05-30 13:04:14.00',49.956,250,2,68.6,615.8,420,356,415,23.6
'2018-05-30 13:04:15.00',49.956,250,-1,68.6,615.8,420,356,415,23.6
'2018-05-30 13:04:15.99',49.963,254,-2,68.6,615.8,420,356,415,23.6
'2018-05-30 13:04:17.00',49.958,252,-2,68.6,615.8,420,356,415,23.5
'2018-05-30 13:04:17.99',49.961,248,1,68.6,615.8,420,357,415,23.5
'2018-05-30 13:04:19.00',49.959,250,0,68.6,615.8,420,357,415,23.5
'2018-05-30 13:04:20.00',49.960,251,0,68.6,615.8,420,357,412,23.5
'2018-05-30 13:04:21.00',49.960,250,3,68.6,615.8,420,357,412,23.5
'2018-05-30 13:04:22.00',49.958,252,3,68.6,615.8,420,357,412,23.5
'2018-05-30 13:04:23.00',49.956,252,-3,68.6,615.8,420,357,412,23.5
'2018-05-30 13:04:24.00',49.954,253,-3,68.6,615.8,420,356,412,23.5
'2018-05-30 13:04:25.00',49.951,252,3,68.6,615.8,420,356,412,23.5
'2018-05-30 13:04:26.00',49.949,252,2,68.6,615.7,420,356,412,23.5
'2018-05-30 13:04:27.00',49.947,253,-1,68.6,615.7,420,356,413,23.5
'2018-05-30 13:04:28.00',49.946,252,3,68.6,615.7,420,356,413,23.5
'2018-05-30 13:04:28.99',49.944,252,-1,68.6,615.7,420,356,413,23.5
'2018-05-30 13:04:30.00',49.944,252,-3,68.5,615.7,420,356,413,23.5
'2018-05-30 13:04:31.00',49.944,250,2,68.5,615.7,420,357,413,23.5
'2018-05-30 13:04:32.00',49.944,254,1,68.5,615.7,420,357,413,23.5
'2018-05-30 13:04:33.00',49.943,254,-1,68.5,615.7,420,357,413,23.5
'2018-05-30 13:04:34.00',49.944,252,0,68.5,615.7,420,357,410,23.5
'2018-05-30 13:04:35.00',49.944,250,1,68.5,615.7,420,357,410,23.5
'2018-05-30 13:04:36.00',49.946,252,1,68.5,615.7,420,357,410,23.5
'2018-05-30 13:04:37.00',49.947,249,0,68.5,615.7,420,357,410,23.5
'2018-05-30 13:04:38.00',49.948,248,1,68.5,615.7,420,357,410,23.5
'2018-05-30 13:04:39.00',49.950,252,0,68.5,615.7,421,357,410,23.5
'2018-05-30 13:04:40.00',49.952,251,3,68.5,615.6,421,357,410,23.5
'2018-05-30 13:04:41.00',49.953,251,4,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:41.99',49.954,254,0,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:43.00',49.954,253,0,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:43.99',49.952,253,1,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:45.00',49.952,253,3,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:46.00',49.951,255,-3,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:47.00',49.950,254,2,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:48.00',49.951,252,4,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:49.00',49.949,253,2,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:50.00',49.952,250,-1,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:51.00',49.952,251,1,68.4,615.6,421,357,411,23.5
'2018-05-30 13:04:52.00',49.950,253,1,68.4,615.5,421,357,411,23.5
'2018-05-30 13:04:53.00',49.950,253,-3,68.4,615.5,421,357,411,23.5
'2018-05-30 13:04:54.00',49.950,252,-1,68.4,615.5,421,357,413,23.5
'2018-05-30 13:04:54.99',49.950,250,1,68.4,615.5,421,357,413,23.5
'2018-05-30 13:04:56.00',49.949,251,0,68.4,615.5,421,357,413,23.5
'2018-05-30 13:04:57.00',49.948,250,-2,68.3,615.5,420,357,413,23.5
'2018-05-30 13:04:58.00',49.948,248,3,68.3,615.5,420,356,413,23.5
'2018-05-30 13:04:59.00',49.948,249,-1,68.3,615.5,420,356,413,23.5
'2018-05-30 13:05:00.00',49.947,253,0,68.3,615.5,420,356,413,23.5
'2018-05-30 13:05:01.00',49.948,250,2,68.3,615.5,421,356,413,23.5
'2018-05-30 13:05:02.00',49.949,253,-1,68.3,615.5,421,356,413,23.5
'2018-05-30 13:05:03.00',49.949,254,-3,68.3,615.5,420,356,413,23.5
'2018-05-30 13:05:04.00',49.949,251,-1,68.3,615.5,420,356,413,23.5
'2018-05-30 13:05:05.00',49.948,253,3,68.3,615.5,420,356,413,23.5
'2018-05-30 13:05:06.00',49.947,255,2,68.2,615.5,420,356,413,23.5
'2018-05-30 13:05:07.00',49.948,254,-1,68.2,615.5,420,356,413,23.5
'2018-05-30 13:05:07.99',49.947,253,2,68.2,615.5,420,356,412,23.5
'2018-05-30 13:05:09.00',49.946,252,2,68.2,615.5,421,356,412,23.5
'2018-05-30 13:05:09.99',49.946,252,1,68.2,615.5,421,356,412,23.5
'2018-05-30 13:05:11.00',49.946,249,1,68.2,615.5,421,356,412,23.5
'2018-05-30 13:05:12.00',49.947,253,-3,68.2,615.5,421,356,412,23.5
'2018-05-30 13:05:13.00',49.946,252,-3,68.2,615.5,421,356,412,23.5
'2018-05-30 13:05:14.00',49.945,251,3,68.2,615.4,420,356,412,23.5
'2018-05-30 13:05:15.00',49.944,252,-1,68.2,615.4,420,356,411,23.6
'2018-05-30 13:05:16.00',49.943,250,1,68.2,615.4,420,356,411,23.6
'2018-05-30 13:05:17.00',49.943,249,4,68.1,615.4,420,356,411,23.6
'2018-05-30 13:05:18.00',49.943,250,1,68.1,615.4,420,356,411,23.6
'2018-05-30 13:05:19.00',49.942,250,3,68.1,615.4,420,357,411,23.6
'2018-05-30 13:05:20.00',49.942,252,2,68.1,615.4,420,357,411,23.6
'2018-05-30 13:05:20.99',49.943,253,-3,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:22.00',49.944,252,-1,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:23.00',49.943,249,3,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:24.00',49.941,251,2,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:25.00',49.942,251,2,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:26.00',49.939,253,3,68.1,615.4,420,357,412,23.6
'2018-05-30 13:05:27.00',49.938,253,-3,68.1,615.4,421,357,412,23.6
'2018-05-30 13:05:28.00',49.938,252,1,68.1,615.4,421,357,410,23.6
'2018-05-30 13:05:29.00',49.938,255,-1,68.1,615.3,421,357,410,23.6
'2018-05-30 13:05:30.00',49.938,253,-1,68.0,615.3,421,357,410,23.6
'2018-05-30 13:05:31.00',49.938,252,2,68.0,615.3,421,357,410,23.6
'2018-05-30 13:05:32.00',49.939,251,-2,68.0,615.3,421,357,410,23.6
'2018-05-30 13:05:33.00',49.940,250,0,68.0,615.3,421,357,410,23.6
'2018-05-30 13:05:33.99',49.944,250,-1,68.0,615.3,421,357,409,23.6
'2018-05-30 13:05:35.00',49.946,252,-3,68.0,615.3,421,357,409,23.6
'2018-05-30 13:05:35.99',49.947,251,0,68.0,615.3,421,357,409,23.6
'2018-05-30 13:05:37.00',49.951,251,1,68.0,615.3,421,356,409,23.6
'2018-05-30 13:05:38.00',49.951,251,-1,68.0,615.3,421,356,409,23.6
'2018-05-30 13:05:39.00',49.952,251,-2,68.0,615.3,420,356,409,23.6
'2018-05-30 13:05:40.00',49.949,249,3,68.0,615.3,420,356,408,23.6
'2018-05-30 13:05:41.00',49.949,249,1,67.9,615.3,420,356,408,23.6
'2018-05-30 13:05:42.00',49.946,250,0,67.9,615.3,420,356,408,23.6
'2018-05-30 13:05:43.00',49.940,250,1,67.9,615.3,420,356,408,23.6
'2018-05-30 13:05:44.00',49.938,253,1,67.9,615.3,420,356,408,23.7
'2018-05-30 13:05:45.00',49.929,253,0,67.9,615.3,420,356,408,23.7
'2018-05-30 13:05:46.00',49.926,253,3,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:46.99',49.922,253,-3,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:48.00',49.920,252,2,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:49.00',49.916,252,-1,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:50.00',49.915,250,-3,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:51.00',49.912,253,-2,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:52.00',49.911,250,2,67.9,615.3,420,356,409,23.7
'2018-05-30 13:05:53.00',49.906,250,1,67.9,615.2,420,356,409,23.7
'2018-05-30 13:05:54.00',49.906,250,0,67.8,615.2,420,356,409,23.7
'2018-05-30 13:05:55.00',49.908,251,0,67.8,615.2,420,357,409,23.7
'2018-05-30 13:05:56.00',49.904,255,-3,67.8,615.2,420,357,409,23.7
'2018-05-30 13:05:57.00',49.902,252,2,67.8,615.2,420,357,409,23.7
'2018-05-30 13:05:57.99',49.901,255,1,67.8,615.2,420,357,410,23.7
'2018-05-30 13:05:59.00',49.899,253,2,67.8,615.2,420,357,410,23.7
'2018-05-30 13:05:59.99',49.898,252,3,67.8,615.2,420,357,410,23.7
'2018-05-30 13:06:01.00',49.897,254,-1,67.8,615.2,420,357,410,23.7
'2018-05-30 13:06:02.00',49.896,252,2,67.8,615.2,420,357,410,23.7
'2018-05-30 13:06:03.00',49.895,251,2,67.8,615.2,420,357,410,23.7
'2018-05-30 13:06:04.00',49.894,248,1,67.8,615.2,421,357,410,23.7
'2018-05-30 13:06:05.00',49.894,251,3,67.8,615.2,421,357,409,23.7
'2018-05-30 13:06:06.00',49.895,253,2,67.8,615.2,421,357,409,23.8
'2018-05-30 13:06:07.00',49.897,253,2,67.8,615.2,421,357,409,23.8
'2018-05-30 13:06:08.00',49.903,253,3,67.8,615.2,421,357,409,23.8
'2018-05-30 13:06:09.00',49.899,252,-1,67.8,615.2,421,357,409,23.8
'2018-05-30 13:06:10.00',49.900,250,1,67.8,615.2,421,357,409,23.8
'2018-05-30 13:06:10.99',49.902,253,-2,67.8,615.2,421,357,410,23.8
'2018-05-30 13:06:12.00',49.903,252,1,67.8,615.2,421,357,410,23.8
'2018-05-30 13:06:12.99',49.903,255,2,67.8,615.2,421,357,410,23.8
'2018-05-30 13:06:14.00',49.906,252,1,67.7,615.2,421,357,410,23.8
'2018-05-30 13:06:15.00',49.909,251,2,67.7,615.1,421,357,410,23.8
'2018-05-30 13:06:16.00',49.911,252,-2,67.7,615.1,421,357,410,23.8
'2018-05-30 13:06:17.00',49.913,251,0,67.7,615.1,421,357,409,23.8
'2018-05-30 13:06:18.00',49.916,251,-1,67.7,615.1,421,357,409,23.8
'2018-05-30 13:06:19.00',49.916,250,2,67.7,615.1,420,357,409,23.8
'2018-05-30 13:06:20.00',49.917,252,-1,67.7,615.1,420,357,409,23.8
'2018-05-30 13:06:21.00',49.916,250,3,67.7,615.1,420,357,409,23.8
'2018-05-30 13:06:22.00',49.919,253,-1,67.7,615.1,420,357,409,23.8
'2018-05-30 13:06:23.00',49.919,253,2,67.7,615.1,420,357,412,23.8
'2018-05-30 13:06:23.99',49.921,253,0,67.7,615.1,420,357,412,23.8
'2018-05-30 13:06:25.00',49.922,252,-1,67.7,615.1,420,357,412,23.8
'2018-05-30 13:06:26.00',49.923,251,0,67.7,615.1,420,357,412,23.8
'2018-05-30 13:06:27.00',49.925,250,0,67.6,615.1,420,357,412,23.8
'2018-05-30 13:06:28.00',49.926,252,0,67.6,615.1,420,357,412,23.8
'2018-05-30 13:06:29.00',49.926,252,3,67.6,615.1,420,357,412,23.8
'2018-05-30 13:06:30.00',49.925,251,-1,67.6,615.1,420,357,409,23.8
'2018-05-30 13:06:31.00',49.927,250,-1,67.6,615.1,420,357,409,23.8
'2018-05-30 13:06:32.00',49.928,251,1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:33.00',49.931,253,-3,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:34.00',49.933,252,-1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:35.00',49.938,250,1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:36.00',49.939,251,1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:36.99',49.946,249,2,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:38.00',49.944,250,0,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:38.99',49.944,250,-1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:40.00',49.946,250,2,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:41.00',49.949,250,-1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:42.00',49.950,253,-1,67.6,615.0,420,357,409,23.8
'2018-05-30 13:06:43.00',49.949,252,0,67.6,615.0,420,357,407,23.9
'2018-05-30 13:06:44.00',49.948,253,1,67.6,615.0,420,357,407,23.9
'2018-05-30 13:06:45.00',49.946,252,-2,67.6,615.0,420,357,407,23.9
'2018-05-30 13:06:46.00',49.942,255,1,67.5,615.0,420,357,407,23.9
'2018-05-30 13:06:47.00',49.939,252,2,67.5,615.0,420,357,407,23.9
'2018-05-30 13:06:48.00',49.936,252,0,67.5,615.0,420,357,407,23.9
'2018-05-30 13:06:49.00',49.935,250,1,67.5,615.0,420,357,410,23.9
'2018-05-30 13:06:49.99',49.929,252,-4,67.5,615.0,420,357,410,23.9
'2018-05-30 13:06:51.00',49.926,252,1,67.5,615.0,420,357,410,23.9
'2018-05-30 13:06:52.00',49.924,250,1,67.5,615.0,420,357,410,23.9
'2018-05-30 13:06:53.00',49.922,250,-1,67.5,614.9,420,357,410,23.9
'2018-05-30 13:06:54.00',49.923,249,2,67.5,614.9,420,357,410,23.9
'2018-05-30 13:06:55.00',49.924,250,0,67.5,614.9,420,357,410,23.9
'2018-05-30 13:06:56.00',49.923,249,-2,67.5,614.9,420,357,410,23.9
'2018-05-30 13:06:57.00',49.923,253,0,67.5,614.9,420,357,411,23.9
'2018-05-30 13:06:58.00',49.923,252,1,67.5,614.9,420,357,411,23.9
'2018-05-30 13:06:59.00',49.923,253,-3,67.5,614.9,420,357,411,23.9
'2018-05-30 13:07:00.00',49.923,251,0,67.5,614.9,420,357,411,23.9
'2018-05-30 13:07:01.00',49.924,251,-1,67.4,614.9,420,357,411,23.9
'2018-05-30 13:07:02.00',49.926,250,1,67.4,614.9,420,357,411,23.9
'2018-05-30 13:07:02.99',49.929,252,-1,67.4,614.9,420,357,412,23.9
'2018-05-30 13:07:04.00',49.932,252,-1,67.4,614.9,420,357,412,23.9
'2018-05-30 13:07:04.99',49.932,250,2,67.4,614.9,420,357,412,23.9
'2018-05-30 13:07:06.00',49.941,252,-2,67.4,614.9,420,357,412,23.9
'2018-05-30 13:07:07.00',49.938,250,1,67.4,614.8,420,357,412,23.9
'2018-05-30 13:07:08.00',49.940,248,1,67.4,614.8,421,357,412,23.9
'2018-05-30 13:07:09.00',49.946,250,2,67.4,614.8,421,357,412,23.9
'2018-05-30 13:07:10.00',49.948,252,2,67.4,614.8,421,357,413,23.9
'2018-05-30 13:07:11.00',49.953,251,0,67.4,614.8,421,357,413,23.9
'2018-05-30 13:07:12.00',49.957,254,-1,67.4,614.8,421,357,413,23.9
'2018-05-30 13:07:13.00',49.959,255,-2,67.4,614.8,421,357,413,23.9
'2018-05-30 13:07:14.00',49.963,253,3,67.3,614.8,421,357,413,23.9
'2018-05-30 13:07:15.00',49.960,250,3,67.3,614.8,421,357,413,23.9
'2018-05-30 13:07:15.99',49.967,252,1,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:17.00',49.967,251,-2,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:18.00',49.966,251,-2,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:19.00',49.966,250,2,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:20.00',49.965,249,3,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:21.00',49.965,248,3,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:22.00',49.966,250,1,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:23.00',49.968,250,-1,67.3,614.8,421,357,411,23.9
'2018-05-30 13:07:24.00',49.971,250,-1,67.3,614.7,421,357,411,23.9
'2018-05-30 13:07:25.00',49.968,250,1,67.2,614.7,421,357,411,23.9
'2018-05-30 13:07:26.00',49.974,250,2,67.2,614.7,421,357,411,23.9
'2018-05-30 13:07:26.99',49.973,253,-3,67.2,614.7,421,357,411,23.9
'2018-05-30 13:07:28.00',49.970,253,-3,67.2,614.7,421,357,411,23.9
'2018-05-30 13:07:28.99',49.969,251,-4,67.2,614.7,421,357,411,23.9
'2018-05-30 13:07:30.00',49.966,251,-1,67.2,614.7,420,357,408,23.9
'2018-05-30 13:07:31.00',49.966,252,1,67.2,614.7,420,357,408,23.9
'2018-05-30 13:07:32.00',49.965,255,-2,67.2,614.7,420,357,408,23.9
'2018-05-30 13:07:33.00',49.963,253,-1,67.1,614.7,420,357,408,23.9
'2018-05-30 13:07:34.00',49.961,249,1,67.1,614.7,420,357,408,23.9
'2018-05-30 13:07:35.00',49.959,252,0,67.1,614.7,420,357,408,23.9
'2018-05-30 13:07:36.00',49.957,253,-1,67.1,614.7,420,357,410,23.9
'2018-05-30 13:07:37.00',49.955,254,1,67.1,614.7,420,357,410,23.9
'2018-05-30 13:07:38.00',49.953,252,0,67.1,614.7,420,357,410,23.9
'2018-05-30 13:07:39.00',49.951,253,1,67.1,614.7,420,357,410,23.9
'2018-05-30 13:07:39.99',49.949,254,-2,67.1,614.7,420,357,410,23.9
'2018-05-30 13:07:41.00',49.948,254,0,67.1,614.6,420,357,410,23.9
'2018-05-30 13:07:41.99',49.947,253,3,67.1,614.6,421,357,412,23.9
'2018-05-30 13:07:43.00',49.946,253,-1,67.1,614.6,421,357,412,23.9
'2018-05-30 13:07:44.00',49.946,251,1,67.0,614.6,421,357,412,23.9
'2018-05-30 13:07:45.00',49.947,251,3,67.0,614.6,421,357,412,23.9
'2018-05-30 13:07:46.00',49.948,252,-3,67.0,614.6,421,357,412,23.9
'2018-05-30 13:07:47.00',49.950,252,1,67.0,614.6,421,357,412,23.9
'2018-05-30 13:07:48.00',49.952,251,1,67.0,614.6,421,357,412,23.9
'2018-05-30 13:07:49.00',49.954,252,-3,67.0,614.6,421,357,413,23.9
'2018-05-30 13:07:50.00',49.956,252,-1,67.0,614.6,421,357,413,23.9
'2018-05-30 13:07:51.00',49.958,248,-1,67.0,614.6,421,357,413,23.9
'2018-05-30 13:07:52.00',49.962,249,2,67.0,614.6,421,356,413,23.9
'2018-05-30 13:07:52.99',49.964,248,1,67.0,614.6,421,356,413,23.9
'2018-05-30 13:07:54.00',49.967,250,0,67.0,614.6,421,356,413,23.9
'2018-05-30 13:07:55.00',49.969,250,0,67.0,614.5,421,356,412,23.9
'2018-05-30 13:07:56.00',49.969,250,1,66.9,614.5,421,356,412,23.9
'2018-05-30 13:07:57.00',49.969,251,1,66.9,614.5,421,356,412,23.9
'2018-05-30 13:07:58.00',49.972,250,-1,66.9,614.5,421,357,412,23.9
'2018-05-30 13:07:59.00',49.973,252,-3,66.9,614.5,421,357,412,23.9
'2018-05-30 13:08:00.00',49.971,253,-2,66.9,614.5,421,357,412,23.9
'2018-05-30 13:08:01.00',49.974,253,-2,66.9,614.5,421,357,411,23.9
'2018-05-30 13:08:02.00',49.975,251,-1,66.9,614.5,421,357,411,23.9
'2018-05-30 13:08:03.00',49.975,252,0,66.9,614.5,421,357,411,23.9
'2018-05-30 13:08:04.00',49.976,252,3,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:05.00',49.976,253,-1,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:05.99',49.976,253,2,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:07.00',49.975,254,-1,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:07.99',49.976,253,-2,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:09.00',49.976,253,-3,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:10.00',49.977,254,3,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:11.00',49.979,252,3,66.9,614.5,420,357,411,23.9
'2018-05-30 13:08:12.00',49.980,253,4,66.9,614.5,421,357,411,23.9
'2018-05-30 13:08:13.00',49.980,251,2,66.8,614.5,421,357,411,23.9
'2018-05-30 13:08:14.00',49.980,253,1,66.8,614.5,421,357,414,23.9
'2018-05-30 13:08:15.00',49.981,251,-1,66.8,614.5,421,357,414,23.9
'2018-05-30 13:08:16.00',49.981,251,-3,66.8,614.5,421,357,414,23.9
'2018-05-30 13:08:17.00',49.981,252,-2,66.8,614.5,421,357,414,23.9
'2018-05-30 13:08:18.00',49.980,250,-1,66.8,614.4,421,357,414,23.9
'2018-05-30 13:08:18.99',49.980,249,1,66.8,614.4,421,357,414,23.9
'2018-05-30 13:08:20.00',49.980,252,1,66.8,614.4,421,357,414,23.9
'2018-05-30 13:08:21.00',49.980,251,3,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:22.00',49.978,253,1,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:23.00',49.978,253,-2,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:24.00',49.976,254,-3,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:25.00',49.975,253,-3,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:26.00',49.976,252,-1,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:27.00',49.974,252,3,66.8,614.4,421,357,412,23.9
'2018-05-30 13:08:28.00',49.975,251,2,66.7,614.4,421,357,414,23.9
'2018-05-30 13:08:29.00',49.973,252,2,66.7,614.4,421,357,414,23.9
'2018-05-30 13:08:30.00',49.970,253,0,66.7,614.4,421,357,414,23.9
'2018-05-30 13:08:31.00',49.971,253,-1,66.7,614.4,421,356,414,23.9
'2018-05-30 13:08:31.99',49.969,253,0,66.7,614.4,421,356,414,23.9
'2018-05-30 13:08:33.00',49.965,250,3,66.7,614.4,422,356,414,23.9
'2018-05-30 13:08:33.99',49.966,251,3,66.7,614.3,422,356,413,23.9
'2018-05-30 13:08:35.00',49.966,251,-1,66.7,614.3,422,356,413,23.9
'2018-05-30 13:08:36.00',49.967,252,-1,66.7,614.3,421,356,413,23.9
'2018-05-30 13:08:37.00',49.968,251,-1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:38.00',49.971,250,3,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:39.00',49.973,249,1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:40.00',49.975,252,-1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:41.00',49.977,251,-1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:42.00',49.979,252,-1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:43.00',49.982,248,1,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:44.00',49.984,249,0,66.7,614.3,421,357,413,23.9
'2018-05-30 13:08:44.99',49.985,250,2,66.6,614.3,421,357,413,23.9
'2018-05-30 13:08:46.00',49.986,250,-1,66.6,614.3,421,357,413,23.9
'2018-05-30 13:08:47.00',49.987,250,3,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:48.00',49.988,249,0,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:49.00',49.986,250,1,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:50.00',49.986,250,-1,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:51.00',49.986,251,-2,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:52.00',49.984,250,-1,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:53.00',49.982,251,1,66.6,614.3,421,357,410,23.9
'2018-05-30 13:08:54.00',49.978,249,2,66.6,614.3,421,357,412,23.9
'2018-05-30 13:08:55.00',49.977,250,2,66.6,614.2,421,357,412,23.9
'2018-05-30 13:08:56.00',49.975,250,3,66.6,614.2,421,357,412,23.9
'2018-05-30 13:08:57.00',49.972,253,-2,66.6,614.2,421,357,412,23.9
'2018-05-30 13:08:57.99',49.967,254,-3,66.6,614.2,421,357,412,23.9
'2018-05-30 13:08:59.00',49.967,253,-3,66.6,614.2,421,357,412,23.9
'2018-05-30 13:09:00.00',49.964,253,4,66.6,614.2,421,357,412,23.9
'2018-05-30 13:09:01.00',49.962,251,3,66.6,614.2,421,357,412,23.9
'2018-05-30 13:09:02.00',49.961,254,-1,66.6,614.2,421,357,412,23.9
'2018-05-30 13:09:03.00',49.960,253,-1,66.5,614.2,421,357,412,23.9
'2018-05-30 13:09:04.00',49.961,252,0,66.5,614.2,421,357,412,23.9
'2018-05-30 13:09:05.00',49.959,250,3,66.5,614.2,421,357,412,23.9
'2018-05-30 13:09:06.00',49.962,252,-1,66.5,614.2,421,357,412,23.9
'2018-05-30 13:09:07.00',49.961,252,-2,66.5,614.2,421,357,412,23.9
'2018-05-30 13:09:08.00',49.959,251,2,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:08.99',49.959,250,2,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:10.00',49.959,252,-3,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:10.99',49.960,252,-3,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:12.00',49.962,253,0,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:13.00',49.964,252,3,66.5,614.2,421,357,414,23.8
'2018-05-30 13:09:14.00',49.963,252,3,66.5,614.2,421,357,411,23.8
'2018-05-30 13:09:15.00',49.970,252,1,66.5,614.2,421,357,411,23.7
'2018-05-30 13:09:16.00',49.973,252,1,66.5,614.2,421,357,411,23.7
'2018-05-30 13:09:17.00',49.976,252,1,66.5,614.2,421,357,411,23.7
'2018-05-30 13:09:18.00',49.979,252,1,66.5,614.1,421,357,411,23.7
'2018-05-30 13:09:19.00',49.981,252,3,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:20.00',49.982,252,3,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:21.00',49.982,252,3,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:21.99',49.984,250,2,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:23.00',49.982,249,1,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:24.00',49.987,251,-1,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:25.00',49.986,250,-2,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:26.00',49.985,250,-1,66.4,614.1,422,357,411,23.7
'2018-05-30 13:09:27.00',49.984,250,-1,66.4,614.1,422,357,412,23.7
'2018-05-30 13:09:28.00',49.984,253,-3,66.4,614.1,421,357,412,23.7
'2018-05-30 13:09:29.00',49.985,252,-3,66.4,614.1,421,357,412,23.7
'2018-05-30 13:09:30.00',49.986,252,0,66.4,614.1,421,357,412,23.7
'2018-05-30 13:09:31.00',49.985,250,-1,66.4,614.0,421,357,412,23.7
'2018-05-30 13:09:32.00',49.985,250,1,66.3,614.0,421,357,412,23.7
'2018-05-30 13:09:33.00',49.984,250,2,66.3,614.0,421,357,412,23.6
'2018-05-30 13:09:34.00',49.985,249,0,66.3,614.0,421,357,412,23.6
'2018-05-30 13:09:34.99',49.985,251,2,66.3,614.0,421,357,412,23.6
'2018-05-30 13:09:36.00',49.984,250,0,66.3,614.0,421,357,412,23.6
'2018-05-30 13:09:36.99',49.981,253,-1,66.3,614.0,421,356,412,23.6
'2018-05-30 13:09:38.00',49.979,253,-2,66.3,614.0,421,356,412,23.6
'2018-05-30 13:09:39.00',49.974,252,-3,66.3,614.0,421,356,412,23.6
'2018-05-30 13:09:40.00',49.975,252,-3,66.3,614.0,422,356,413,23.6
'2018-05-30 13:09:41.00',49.974,251,2,66.3,614.0,422,356,413,23.6
'2018-05-30 13:09:42.00',49.970,252,3,66.3,614.0,422,356,413,23.6
'2018-05-30 13:09:43.00',49.968,249,0,66.2,614.0,422,356,413,23.6
'2018-05-30 13:09:44.00',49.967,252,-1,66.2,614.0,421,356,413,23.5
'2018-05-30 13:09:45.00',49.966,251,1,66.2,613.9,421,356,413,23.5
'2018-05-30 13:09:46.00',49.965,251,1,66.2,613.9,421,356,413,23.5
'2018-05-30 13:09:47.00',49.966,253,-3,66.2,613.9,421,356,412,23.5
'2018-05-30 13:09:47.99',49.965,252,-3,66.2,613.9,421,356,412,23.5
'2018-05-30 13:09:49.00',49.965,251,-3,66.2,613.9,421,356,412,23.5
'2018-05-30 13:09:50.00',49.966,249,1,66.1,613.9,421,356,412,23.5
'2018-05-30 13:09:51.00',49.966,251,-1,66.1,613.9,421,356,412,23.5
'2018-05-30 13:09:52.00',49.967,251,2,66.1,613.9,421,356,412,23.5
'2018-05-30 13:09:53.00',49.969,253,1,66.1,613.9,421,356,411,23.5
'2018-05-30 13:09:54.00',49.971,252,1,66.1,613.9,421,356,411,23.5
'2018-05-30 13:09:55.00',49.973,251,3,66.1,613.9,421,356,411,23.5
'2018-05-30 13:09:56.00',49.974,250,3,66.1,613.9,421,357,411,23.5
'2018-05-30 13:09:57.00',49.977,249,1,66.1,613.9,421,357,411,23.5
'2018-05-30 13:09:58.00',49.979,250,4,66.1,613.9,422,357,411,23.5
'2018-05-30 13:09:59.00',49.980,250,-1,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:00.00',49.979,251,-1,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:00.99',49.979,252,1,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:02.00',49.977,250,-1,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:02.99',49.977,250,2,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:04.00',49.975,250,3,66.0,613.9,422,357,413,23.5
'2018-05-30 13:10:05.00',49.975,253,-1,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:06.00',49.975,253,0,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:07.00',49.975,253,-2,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:08.00',49.972,253,0,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:09.00',49.972,252,3,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:10.00',49.972,252,2,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:11.00',49.973,253,-1,66.0,613.8,422,357,413,23.4
'2018-05-30 13:10:12.00',49.974,253,-1,66.0,613.8,422,357,411,23.4
'2018-05-30 13:10:13.00',49.977,255,0,66.0,613.8,422,357,411,23.4
'2018-05-30 13:10:13.99',49.979,254,-1,66.0,613.8,422,357,411,23.4
'2018-05-30 13:10:15.00',49.981,252,1,65.9,613.8,422,357,411,23.4
'2018-05-30 13:10:16.00',49.983,252,-2,65.9,613.8,422,357,411,23.4
'2018-05-30 13:10:17.00',49.984,253,-1,65.9,613.8,421,357,411,23.4
'2018-05-30 13:10:18.00',49.985,252,0,65.9,613.8,421,357,411,23.4
'2018-05-30 13:10:19.00',49.986,252,2,65.9,613.8,421,357,411,23.4
'2018-05-30 13:10:20.00',49.987,252,3,65.9,613.7,421,357,411,23.4
'2018-05-30 13:10:21.00',49.988,250,1,65.9,613.7,421,357,411,23.4
'2018-05-30 13:10:22.00',49.991,252,3,65.9,613.7,421,358,411,23.4
'2018-05-30 13:10:23.00',49.994,252,17,65.9,613.7,421,358,411,23.4
'2018-05-30 13:10:24.00',49.997,251,-1,65.9,613.7,421,358,411,23.4
'2018-05-30 13:10:25.00',49.998,250,-1,65.9,613.7,421,358,412,23.4
'2018-05-30 13:10:26.00',49.998,252,1,65.9,613.7,421,358,412,23.4
'2018-05-30 13:10:26.99',49.997,252,-1,65.9,613.7,421,358,412,23.4
'2018-05-30 13:10:28.00',49.993,253,0,65.9,613.7,421,358,412,23.4
'2018-05-30 13:10:28.99',49.990,251,0,65.8,613.7,422,357,412,23.4
'2018-05-30 13:10:30.00',49.988,252,0,65.8,613.7,421,357,412,23.4
'2018-05-30 13:10:31.00',49.984,252,-1,65.8,613.7,421,357,411,23.4
'2018-05-30 13:10:32.00',49.980,252,-1,65.8,613.7,421,357,411,23.4
'2018-05-30 13:10:33.00',49.978,251,2,65.8,613.7,422,357,411,23.4
'2018-05-30 13:10:34.00',49.968,250,1,65.8,613.7,422,357,411,23.4
'2018-05-30 13:10:35.00',49.973,253,1,65.8,613.7,422,357,411,23.4
'2018-05-30 13:10:36.00',49.972,252,1,65.8,613.7,422,357,411,23.4
'2018-05-30 13:10:37.00',49.972,253,-1,65.8,613.7,422,357,411,23.4
'2018-05-30 13:10:37.99',49.972,254,-3,65.8,613.7,422,357,412,23.4
'2018-05-30 13:10:39.00',49.972,254,2,65.8,613.7,422,357,412,23.4
'2018-05-30 13:10:39.99',49.974,253,0,65.8,613.7,422,357,412,23.4
'2018-05-30 13:10:41.00',49.974,253,3,65.8,613.7,422,357,412,23.4
'2018-05-30 13:10:42.00',49.975,252,3,65.8,613.6,422,357,412,23.4
'2018-05-30 13:10:43.00',49.976,254,2,65.8,613.6,422,357,412,23.4
'2018-05-30 13:10:44.00',49.977,254,-1,65.8,613.6,422,357,414,23.4
'2018-05-30 13:10:45.00',49.975,255,0,65.7,613.6,422,357,414,23.4
'2018-05-30 13:10:46.00',49.975,255,-1,65.7,613.6,422,357,414,23.4
'2018-05-30 13:10:47.00',49.972,255,2,65.7,613.6,422,357,414,23.4
'2018-05-30 13:10:48.00',49.970,252,3,65.7,613.6,422,357,414,23.4
'2018-05-30 13:10:49.00',49.967,253,3,65.7,613.6,422,357,414,23.4
'2018-05-30 13:10:50.00',49.967,253,-1,65.7,613.6,422,357,412,23.4
'2018-05-30 13:10:50.99',49.965,254,3,65.7,613.6,422,357,412,23.4
'2018-05-30 13:10:52.00',49.966,254,3,65.7,613.6,422,357,412,23.4
'2018-05-30 13:10:53.00',49.968,255,2,65.7,613.6,422,357,412,23.4
'2018-05-30 13:10:54.00',49.969,255,-2,65.7,613.6,422,356,412,23.4
'2018-05-30 13:10:55.00',49.972,255,-2,65.7,613.6,422,356,412,23.4
'2018-05-30 13:10:56.00',49.973,253,2,65.7,613.6,422,356,412,23.4
'2018-05-30 13:10:57.00',49.975,252,3,65.7,613.5,422,356,412,23.3
'2018-05-30 13:10:58.00',49.977,253,3,65.7,613.5,422,356,412,23.3
'2018-05-30 13:10:59.00',49.978,252,1,65.7,613.5,423,356,412,23.3
'2018-05-30 13:11:00.00',49.981,253,-1,65.7,613.5,423,356,412,23.3
'2018-05-30 13:11:01.00',49.980,252,1,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:02.00',49.979,251,0,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:03.00',49.978,253,0,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:03.99',49.978,252,0,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:05.00',49.977,251,3,65.6,613.5,422,356,412,23.3
'2018-05-30 13:11:05.99',49.979,251,1,65.6,613.5,422,356,412,23.3
'2018-05-30 13:11:07.00',49.981,252,1,65.6,613.5,422,357,412,23.3
'2018-05-30 13:11:08.00',49.982,252,-3,65.6,613.5,422,357,412,23.3
'2018-05-30 13:11:09.00',49.983,253,-1,65.6,613.5,422,357,412,23.3
'2018-05-30 13:11:10.00',49.980,253,-2,65.6,613.5,422,357,413,23.3
'2018-05-30 13:11:11.00',49.977,253,-1,65.6,613.5,422,357,413,23.3
'2018-05-30 13:11:12.00',49.976,253,-3,65.6,613.5,422,357,413,23.3
'2018-05-30 13:11:13.00',49.971,250,0,65.6,613.5,422,356,413,23.3
'2018-05-30 13:11:14.00',49.971,252,2,65.6,613.5,422,356,413,23.3
'2018-05-30 13:11:15.00',49.971,252,-1,65.6,613.5,422,356,413,23.3
'2018-05-30 13:11:16.00',49.970,253,0,65.6,613.5,422,356,412,23.3
'2018-05-30 13:11:16.99',49.968,250,1,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:18.00',49.968,249,4,65.6,613.5,423,356,412,23.3
'2018-05-30 13:11:19.00',49.969,249,3,65.6,613.5,423,357,412,23.4
'2018-05-30 13:11:20.00',49.970,250,2,65.5,613.4,423,357,412,23.4
'2018-05-30 13:11:21.00',49.972,250,-1,65.5,613.4,423,357,412,23.4
'2018-05-30 13:11:22.00',49.973,251,0,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:23.00',49.974,250,-1,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:24.00',49.976,250,1,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:25.00',49.976,248,1,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:26.00',49.975,251,3,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:27.00',49.973,250,-1,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:28.00',49.974,255,-2,65.5,613.4,422,357,412,23.4
'2018-05-30 13:11:29.00',49.972,253,-1,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:29.99',49.969,251,1,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:31.00',49.966,252,4,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:31.99',49.963,251,3,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:33.00',49.961,254,-3,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:34.00',49.959,254,2,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:35.00',49.958,252,3,65.5,613.4,422,357,413,23.4
'2018-05-30 13:11:36.00',49.956,253,4,65.4,613.4,422,357,416,23.4
'2018-05-30 13:11:37.00',49.953,253,0,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:38.00',49.957,251,-2,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:39.00',49.956,250,0,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:40.00',49.955,251,3,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:41.00',49.958,253,-1,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:42.00',49.959,252,-3,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:42.99',49.960,252,0,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:44.00',49.960,250,2,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:45.00',49.962,253,0,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:46.00',49.962,254,-3,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:47.00',49.961,252,-1,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:48.00',49.959,250,3,65.4,613.3,422,357,416,23.4
'2018-05-30 13:11:49.00',49.957,250,2,65.4,613.3,422,357,414,23.4
'2018-05-30 13:11:50.00',49.956,251,-2,65.3,613.3,422,357,414,23.4
'2018-05-30 13:11:51.00',49.956,250,0,65.3,613.3,422,357,414,23.4
'2018-05-30 13:11:52.00',49.955,250,3,65.3,613.3,422,357,414,23.4
'2018-05-30 13:11:53.00',49.957,252,-1,65.3,613.3,422,357,414,23.4
'2018-05-30 13:11:54.00',49.956,254,-3,65.3,613.3,422,357,414,23.4
'2018-05-30 13:11:55.00',49.956,252,-1,65.3,613.2,422,357,414,23.4
'2018-05-30 13:11:55.99',49.959,250,-3,65.3,613.2,422,357,413,23.4
'2018-05-30 13:11:57.00',49.962,252,-2,65.3,613.2,422,357,413,23.4
'2018-05-30 13:11:57.99',49.965,252,-1,65.3,613.2,422,357,413,23.4
'2018-05-30 13:11:59.00',49.970,250,2,65.3,613.2,422,357,413,23.4
'2018-05-30 13:12:00.00',49.973,249,2,65.3,613.2,422,357,413,23.4
'2018-05-30 13:12:01.00',49.975,253,-1,65.3,613.2,422,357,413,23.4
'2018-05-30 13:12:02.00',49.977,253,-3,65.2,613.2,422,357,413,23.4
'2018-05-30 13:12:03.00',49.978,253,-2,65.2,613.2,422,357,413,23.4
'2018-05-30 13:12:04.00',49.978,255,-2,65.2,613.2,422,357,413,23.4
'2018-05-30 13:12:05.00',49.978,250,-3,65.1,613.2,422,357,413,23.4
'2018-05-30 13:12:06.00',49.975,251,2,65.1,613.2,422,357,413,23.4
'2018-05-30 13:12:07.00',49.974,253,0,65.1,613.2,423,357,413,23.4
'2018-05-30 13:12:08.00',49.972,253,-1,65.1,613.1,423,357,413,23.4
'2018-05-30 13:12:08.99',49.969,253,-1,65.1,613.1,423,357,416,23.4
'2018-05-30 13:12:10.00',49.967,251,-2,65.1,613.1,423,357,416,23.4
'2018-05-30 13:12:11.00',49.966,250,3,65.1,613.1,423,357,416,23.4
'2018-05-30 13:12:12.00',49.964,249,4,65.1,613.1,423,357,416,23.4
'2018-05-30 13:12:13.00',49.962,252,4,65.1,613.1,423,357,416,23.4
'2018-05-30 13:12:14.00',49.961,252,-1,65.0,613.1,423,357,416,23.4
'2018-05-30 13:12:15.00',49.959,250,-1,65.0,613.1,423,357,416,23.4
'2018-05-30 13:12:16.00',49.956,250,3,65.0,613.1,423,357,416,23.4
'2018-05-30 13:12:17.00',49.955,253,-2,65.0,613.1,423,357,416,23.4
'2018-05-30 13:12:18.00',49.953,253,-2,65.0,613.1,423,357,416,23.4
'2018-05-30 13:12:19.00',49.951,253,0,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:19.99',49.950,253,-1,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:21.00',49.948,255,-3,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:21.99',49.943,253,0,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:23.00',49.942,253,1,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:24.00',49.940,253,-1,65.0,613.1,422,357,416,23.4
'2018-05-30 13:12:25.00',49.940,249,3,65.0,613.0,422,357,416,23.4
'2018-05-30 13:12:26.00',49.939,251,3,65.0,613.0,422,357,416,23.4
'2018-05-30 13:12:27.00',49.938,253,-3,65.0,613.0,422,357,416,23.4
'2018-05-30 13:12:28.00',49.937,252,1,65.0,613.0,422,357,416,23.5
'2018-05-30 13:12:29.00',49.937,252,1,64.9,613.0,422,357,416,23.5
'2018-05-30 13:12:30.00',49.936,250,0,64.9,613.0,422,357,416,23.5
'2018-05-30 13:12:31.00',49.936,251,4,64.9,613.0,422,357,416,23.5
'2018-05-30 13:12:32.00',49.935,251,-1,64.9,613.0,423,357,416,23.5
'2018-05-30 13:12:32.99',49.935,249,1,64.9,613.0,423,357,416,23.5
'2018-05-30 13:12:34.00',49.935,252,2,64.9,613.0,422,357,415,23.5
'2018-05-30 13:12:34.99',49.937,254,-2,64.9,613.0,422,357,415,23.5
'2018-05-30 13:12:36.00',49.937,252,2,64.9,613.0,422,357,415,23.5
'2018-05-30 13:12:37.00',49.938,253,-3,64.9,613.0,423,357,415,23.5
'2018-05-30 13:12:38.00',49.939,252,-2,64.9,613.0,423,357,415,23.6
'2018-05-30 13:12:39.00',49.940,251,2,64.9,613.0,423,357,415,23.6
'2018-05-30 13:12:40.00',49.940,252,-1,64.9,613.0,423,357,415,23.6
'2018-05-30 13:12:41.00',49.941,251,-1,64.9,613.0,422,357,415,23.6
'2018-05-30 13:12:42.00',49.943,252,2,64.9,613.0,422,357,415,23.6
'2018-05-30 13:12:43.00',49.945,253,-1,64.9,613.0,422,357,415,23.6
'2018-05-30 13:12:44.00',49.944,254,2,64.8,612.9,422,357,415,23.6
'2018-05-30 13:12:45.00',49.943,251,2,64.8,612.9,422,357,415,23.6
'2018-05-30 13:12:45.99',49.943,253,-1,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:47.00',49.945,251,0,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:48.00',49.945,248,3,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:49.00',49.945,250,0,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:50.00',49.944,251,-1,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:51.00',49.945,250,4,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:52.00',49.947,252,-1,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:53.00',49.947,251,-2,64.8,612.9,422,357,415,23.7
'2018-05-30 13:12:54.00',49.947,252,2,64.8,612.9,422,357,416,23.7
'2018-05-30 13:12:55.00',49.947,254,-1,64.8,612.9,422,357,416,23.7
'2018-05-30 13:12:56.00',49.947,253,-3,64.8,612.9,422,357,416,23.7
'2018-05-30 13:12:57.00',49.947,252,3,64.8,612.9,422,357,416,23.7
'2018-05-30 13:12:58.00',49.947,252,3,64.8,612.9,422,357,416,23.7
'2018-05-30 13:12:58.99',49.946,251,-3,64.8,612.9,423,357,416,23.7
'2018-05-30 13:13:00.00',49.944,251,2,64.8,612.8,423,357,416,23.7
'2018-05-30 13:13:00.99',49.945,253,-1,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:02.00',49.946,254,-1,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:03.00',49.947,253,3,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:04.00',49.944,252,-2,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:05.00',49.948,253,3,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:06.00',49.946,252,0,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:07.00',49.945,253,-1,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:08.00',49.943,252,3,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:09.00',49.942,252,4,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:10.00',49.941,253,-1,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:11.00',49.941,250,-1,64.7,612.8,423,357,416,23.7
'2018-05-30 13:13:11.99',49.941,250,2,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:13.00',49.940,252,0,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:14.00',49.944,250,3,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:15.00',49.943,253,0,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:16.00',49.945,255,0,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:17.00',49.946,253,3,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:18.00',49.948,251,3,64.7,612.8,424,357,416,23.7
'2018-05-30 13:13:19.00',49.949,255,0,64.6,612.8,423,357,414,23.7
'2018-05-30 13:13:20.00',49.953,255,2,64.6,612.8,423,357,414,23.7
'2018-05-30 13:13:21.00',49.955,253,3,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:22.00',49.957,252,2,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:23.00',49.959,251,-1,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:24.00',49.962,252,1,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:24.99',49.965,251,3,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:26.00',49.970,250,2,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:26.99',49.970,252,2,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:28.00',49.967,253,-3,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:29.00',49.972,252,-2,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:30.00',49.973,251,3,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:31.00',49.973,250,3,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:32.00',49.974,250,2,64.6,612.7,423,357,414,23.7
'2018-05-30 13:13:33.00',49.973,252,2,64.6,612.7,423,357,413,23.7
'2018-05-30 13:13:34.00',49.974,253,-1,64.5,612.7,422,357,413,23.7
'2018-05-30 13:13:35.00',49.974,251,-1,64.5,612.7,422,357,413,23.7
'2018-05-30 13:13:36.00',49.973,250,-1,64.5,612.7,422,357,413,23.7
'2018-05-30 13:13:37.00',49.973,249,0,64.5,612.7,422,357,413,23.7
'2018-05-30 13:13:37.99',49.972,250,3,64.5,612.7,422,357,413,23.7
'2018-05-30 13:13:39.00',49.973,251,4,64.5,612.6,422,357,414,23.7
'2018-05-30 13:13:40.00',49.974,251,3,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:41.00',49.976,251,2,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:42.00',49.978,250,-1,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:43.00',49.977,249,1,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:44.00',49.976,251,3,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:45.00',49.979,250,3,64.5,612.6,422,357,414,23.8
'2018-05-30 13:13:46.00',49.984,253,2,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:47.00',49.984,250,1,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:48.00',49.986,253,-1,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:49.00',49.988,253,-1,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:50.00',49.990,253,1,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:50.99',49.991,254,-3,64.5,612.6,423,357,414,23.8
'2018-05-30 13:13:52.00',49.992,253,-1,64.4,612.6,423,357,412,23.8
'2018-05-30 13:13:53.00',49.993,253,-2,64.4,612.6,423,357,412,23.8
'2018-05-30 13:13:54.00',49.993,253,-4,64.4,612.6,423,357,412,23.8
'2018-05-30 13:13:55.00',49.992,253,-4,64.4,612.6,423,357,412,23.8
'2018-05-30 13:13:56.00',49.991,252,-4,64.4,612.6,423,357,412,23.8
'2018-05-30 13:13:57.00',49.990,250,-4,64.4,612.5,423,357,412,23.8
'2018-05-30 13:13:58.00',49.990,252,-3,64.4,612.5,423,357,412,23.8
'2018-05-30 13:13:59.00',49.989,251,-3,64.4,612.5,423,357,412,23.8
'2018-05-30 13:14:00.00',49.988,252,1,64.4,612.5,423,357,412,23.8
'2018-05-30 13:14:01.00',49.986,251,1,64.4,612.5,423,357,412,23.8
'2018-05-30 13:14:01.99',49.983,250,3,64.4,612.5,422,357,412,23.8
'2018-05-30 13:14:03.00',49.983,252,3,64.4,612.5,422,357,412,23.8
'2018-05-30 13:14:03.99',49.983,252,3,64.4,612.5,422,357,412,23.8
'2018-05-30 13:14:05.00',49.982,252,2,64.4,612.5,422,357,413,23.8
'2018-05-30 13:14:06.00',49.982,252,-1,64.3,612.5,422,357,413,23.8
'2018-05-30 13:14:07.00',49.982,252,-2,64.3,612.5,422,357,413,23.8
'2018-05-30 13:14:08.00',49.982,251,2,64.3,612.5,422,357,413,23.8
'2018-05-30 13:14:09.00',49.983,251,0,64.3,612.5,422,357,413,23.8
'2018-05-30 13:14:10.00',49.984,249,3,64.3,612.5,423,357,413,23.8
'2018-05-30 13:14:11.00',49.986,252,-1,64.3,612.4,423,357,413,23.8
'2018-05-30 13:14:12.00',49.989,250,-3,64.3,612.4,423,357,413,23.8
'2018-05-30 13:14:13.00',49.986,253,0,64.3,612.4,423,357,413,23.8
