'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 13:14:14.00',49.986,253,-3,64.3,612.4,423,357,413,23.8
'2018-05-30 13:14:14.99',49.986,253,-4,64.2,612.4,423,358,413,23.8
'2018-05-30 13:14:16.00',49.985,253,-2,64.2,612.4,423,358,413,23.8
'2018-05-30 13:14:17.00',49.984,251,1,64.2,612.4,423,358,413,23.9
'2018-05-30 13:14:18.00',49.983,250,1,64.2,612.4,423,358,412,23.9
'2018-05-30 13:14:19.00',49.982,252,3,64.2,612.4,423,358,412,23.9
'2018-05-30 13:14:20.00',49.981,250,2,64.2,612.4,423,358,412,23.9
'2018-05-30 13:14:21.00',49.980,250,0,64.2,612.4,423,358,412,23.9
'2018-05-30 13:14:22.00',49.979,251,0,64.2,612.4,423,358,412,23.9
'2018-05-30 13:14:23.00',49.977,252,2,64.1,612.4,423,358,412,23.9
'2018-05-30 13:14:24.00',49.975,250,-1,64.1,612.4,423,358,412,23.9
'2018-05-30 13:14:25.00',49.974,250,2,64.1,612.4,423,358,412,23.9
'2018-05-30 13:14:26.00',49.973,251,1,64.1,612.3,423,358,412,23.9
'2018-05-30 13:14:27.00',49.973,249,4,64.1,612.3,423,358,412,23.9
'2018-05-30 13:14:27.99',49.975,249,1,64.1,612.3,423,358,412,23.9
'2018-05-30 13:14:29.00',49.975,248,-3,64.1,612.3,423,358,412,23.9
'2018-05-30 13:14:29.99',49.975,250,1,64.0,612.3,423,358,412,23.9
'2018-05-30 13:14:31.00',49.975,251,-3,64.0,612.3,423,358,411,23.9
'2018-05-30 13:14:32.00',49.975,250,3,64.0,612.3,423,358,411,23.9
'2018-05-30 13:14:33.00',49.976,250,3,64.0,612.3,422,358,411,23.9
'2018-05-30 13:14:34.00',49.976,250,3,64.0,612.3,422,358,411,23.9
'2018-05-30 13:14:35.00',49.974,250,-1,64.0,612.3,423,357,411,23.9
'2018-05-30 13:14:36.00',49.974,252,-3,64.0,612.3,423,357,411,23.9
'2018-05-30 13:14:37.00',49.972,253,-2,64.0,612.3,423,357,411,23.9
'2018-05-30 13:14:38.00',49.972,251,1,64.0,612.3,423,357,410,23.9
'2018-05-30 13:14:39.00',49.972,252,2,64.0,612.3,422,357,410,23.9
'2018-05-30 13:14:40.00',49.974,252,3,64.0,612.2,422,357,410,23.9
'2018-05-30 13:14:40.99',49.975,255,1,64.0,612.2,422,357,410,23.9
'2018-05-30 13:14:42.00',49.977,252,2,63.9,612.2,422,357,410,23.9
'2018-05-30 13:14:43.00',49.978,253,2,63.9,612.2,422,357,410,23.9
'2018-05-30 13:14:44.00',49.980,253,-1,63.9,612.2,422,357,411,23.9
'2018-05-30 13:14:45.00',49.982,253,-2,63.9,612.2,423,357,411,23.9
'2018-05-30 13:14:46.00',49.983,255,-1,63.9,612.2,423,357,411,23.9
'2018-05-30 13:14:47.00',49.983,252,0,63.9,612.2,422,357,411,23.9
'2018-05-30 13:14:48.00',49.984,250,3,63.9,612.2,422,358,411,23.9
'2018-05-30 13:14:49.00',49.982,248,3,63.9,612.2,422,358,411,23.9
'2018-05-30 13:14:50.00',49.986,250,3,63.9,612.2,422,358,411,24.0
'2018-05-30 13:14:51.00',49.986,253,3,63.9,612.2,423,358,412,24.0
'2018-05-30 13:14:52.00',49.986,250,1,63.9,612.2,423,358,412,24.0
'2018-05-30 13:14:53.00',49.986,253,-1,63.9,612.2,423,358,412,24.0
'2018-05-30 13:14:53.99',49.988,253,0,63.9,612.2,423,357,412,24.0
'2018-05-30 13:14:55.00',49.986,252,-3,63.9,612.2,423,357,412,24.0
'2018-05-30 13:14:55.99',49.984,251,-1,63.9,612.1,423,357,412,24.0
'2018-05-30 13:14:57.00',49.987,250,-1,63.9,612.1,423,357,411,24.0
'2018-05-30 13:14:58.00',49.987,250,-1,63.9,612.1,423,357,411,24.0
'2018-05-30 13:14:59.00',49.989,250,0,63.9,612.1,423,357,411,24.0
'2018-05-30 13:15:00.00',49.989,251,2,63.8,612.1,423,357,411,24.0
'2018-05-30 13:15:01.00',49.989,250,3,63.8,612.1,423,358,411,24.0
'2018-05-30 13:15:02.00',49.990,250,2,63.8,612.1,423,358,411,24.0
'2018-05-30 13:15:03.00',49.990,251,3,63.8,612.1,423,358,411,24.0
'2018-05-30 13:15:04.00',49.990,251,4,63.8,612.1,423,358,412,24.0
'2018-05-30 13:15:05.00',49.986,250,3,63.8,612.1,423,358,412,24.0
'2018-05-30 13:15:06.00',49.984,252,2,63.8,612.1,423,358,412,24.0
'2018-05-30 13:15:06.99',49.982,253,1,63.8,612.1,423,358,412,24.0
'2018-05-30 13:15:08.00',49.980,254,-1,63.8,612.1,423,357,412,24.0
'2018-05-30 13:15:09.00',49.975,255,-2,63.8,612.1,424,357,412,24.0
'2018-05-30 13:15:10.00',49.973,253,-1,63.8,612.1,424,357,412,24.0
'2018-05-30 13:15:11.00',49.971,253,2,63.8,612.1,424,357,413,23.9
'2018-05-30 13:15:12.00',49.968,252,3,63.8,612.0,424,357,413,23.9
'2018-05-30 13:15:13.00',49.964,252,-1,63.8,612.0,424,357,413,23.9
'2018-05-30 13:15:14.00',49.959,250,1,63.8,612.0,424,357,413,23.9
'2018-05-30 13:15:15.00',49.957,251,1,63.8,612.0,423,357,413,23.9
'2018-05-30 13:15:16.00',49.955,250,0,63.8,612.0,423,357,413,23.9
'2018-05-30 13:15:17.00',49.953,253,-1,63.7,612.0,423,357,411,23.9
'2018-05-30 13:15:18.00',49.952,251,3,63.7,612.0,423,357,411,23.9
'2018-05-30 13:15:19.00',49.948,251,1,63.7,612.0,423,357,411,23.9
'2018-05-30 13:15:19.99',49.947,251,0,63.7,612.0,423,357,411,23.9
'2018-05-30 13:15:21.00',49.947,249,1,63.7,612.0,423,358,411,23.9
'2018-05-30 13:15:21.99',49.946,250,1,63.7,612.0,423,358,411,23.9
'2018-05-30 13:15:23.00',49.946,250,0,63.7,612.0,423,358,411,23.9
'2018-05-30 13:15:24.00',49.947,249,2,63.7,612.0,423,358,409,23.9
'2018-05-30 13:15:25.00',49.946,250,2,63.7,612.0,423,358,409,23.9
'2018-05-30 13:15:26.00',49.946,254,-2,63.7,612.0,423,358,409,23.9
'2018-05-30 13:15:27.00',49.947,251,-1,63.7,612.0,423,357,409,23.9
'2018-05-30 13:15:28.00',49.948,252,1,63.7,612.0,423,357,409,23.9
'2018-05-30 13:15:29.00',49.950,251,3,63.7,612.0,423,357,409,23.9
'2018-05-30 13:15:30.00',49.952,255,2,63.7,612.0,423,357,408,23.9
'2018-05-30 13:15:30.99',49.954,254,1,63.7,612.0,423,357,408,23.9
'2018-05-30 13:15:32.00',49.957,253,4,63.7,611.9,423,357,408,23.9
'2018-05-30 13:15:32.99',49.960,253,-2,63.7,611.9,423,357,408,23.9
'2018-05-30 13:15:34.00',49.961,251,-3,63.7,611.9,423,357,408,23.9
'2018-05-30 13:15:35.00',49.962,250,1,63.7,611.9,423,357,408,23.9
'2018-05-30 13:15:36.00',49.962,249,3,63.7,611.9,423,357,412,23.9
'2018-05-30 13:15:37.00',49.960,253,-4,63.6,611.9,423,357,412,23.9
'2018-05-30 13:15:38.00',49.960,253,-3,63.6,611.9,423,357,412,23.9
'2018-05-30 13:15:39.00',49.960,253,3,63.6,611.9,423,357,412,23.9
'2018-05-30 13:15:40.00',49.961,252,3,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:41.00',49.962,251,3,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:42.00',49.965,253,0,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:43.00',49.967,253,-2,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:43.99',49.972,250,2,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:45.00',49.978,249,1,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:46.00',49.982,250,3,63.6,611.9,423,357,412,23.8
'2018-05-30 13:15:47.00',49.985,252,3,63.6,611.8,423,357,412,23.8
'2018-05-30 13:15:48.00',49.989,249,2,63.6,611.8,423,357,412,23.8
'2018-05-30 13:15:49.00',49.989,250,0,63.6,611.8,423,357,412,23.8
'2018-05-30 13:15:50.00',49.990,251,-1,63.6,611.8,423,357,409,23.8
'2018-05-30 13:15:51.00',49.984,249,-1,63.5,611.8,423,357,409,23.8
'2018-05-30 13:15:52.00',49.979,253,1,63.5,611.8,423,357,409,23.8
'2018-05-30 13:15:53.00',49.975,250,-2,63.5,611.8,423,358,409,23.8
'2018-05-30 13:15:54.00',49.971,251,2,63.5,611.8,423,358,409,23.8
'2018-05-30 13:15:55.00',49.967,250,1,63.5,611.8,423,358,409,23.8
'2018-05-30 13:15:56.00',49.960,250,0,63.5,611.8,423,358,408,23.8
'2018-05-30 13:15:56.99',49.954,250,-4,63.5,611.8,423,358,408,23.8
'2018-05-30 13:15:58.00',49.950,253,-1,63.5,611.8,423,358,408,23.8
'2018-05-30 13:15:58.99',49.948,253,2,63.5,611.8,423,358,408,23.8
'2018-05-30 13:16:00.00',49.949,253,1,63.5,611.8,423,358,408,23.8
'2018-05-30 13:16:01.00',49.949,253,0,63.5,611.8,423,358,408,23.8
'2018-05-30 13:16:02.00',49.950,252,3,63.5,611.8,423,358,408,23.8
'2018-05-30 13:16:03.00',49.951,250,1,63.5,611.7,423,358,409,23.8
'2018-05-30 13:16:04.00',49.953,250,-1,63.5,611.7,423,358,409,23.8
'2018-05-30 13:16:05.00',49.956,250,0,63.5,611.7,423,358,409,23.8
'2018-05-30 13:16:06.00',49.958,250,3,63.5,611.7,423,358,409,23.8
'2018-05-30 13:16:07.00',49.961,252,-2,63.5,611.7,423,358,409,23.8
'2018-05-30 13:16:08.00',49.962,253,-2,63.4,611.7,423,358,409,23.8
'2018-05-30 13:16:09.00',49.964,254,1,63.4,611.7,423,358,409,23.8
'2018-05-30 13:16:09.99',49.966,253,3,63.4,611.7,423,358,409,23.8
'2018-05-30 13:16:11.00',49.967,252,3,63.4,611.7,423,358,409,23.8
'2018-05-30 13:16:12.00',49.967,252,1,63.4,611.7,423,358,409,23.8
'2018-05-30 13:16:13.00',49.968,252,-1,63.4,611.7,423,358,409,23.7
'2018-05-30 13:16:14.00',49.970,253,-2,63.4,611.7,423,358,409,23.7
'2018-05-30 13:16:15.00',49.970,252,0,63.4,611.7,423,358,409,23.7
'2018-05-30 13:16:16.00',49.968,252,3,63.4,611.7,423,358,409,23.7
'2018-05-30 13:16:17.00',49.968,250,3,63.4,611.6,423,358,409,23.7
'2018-05-30 13:16:18.00',49.967,250,1,63.4,611.6,423,358,409,23.7
'2018-05-30 13:16:19.00',49.966,253,-1,63.4,611.6,423,358,409,23.7
'2018-05-30 13:16:20.00',49.968,252,2,63.4,611.6,423,358,409,23.7
'2018-05-30 13:16:21.00',49.969,252,3,63.4,611.6,423,358,409,23.7
'2018-05-30 13:16:22.00',49.970,252,1,63.3,611.6,423,358,409,23.7
'2018-05-30 13:16:22.99',49.972,252,-1,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:24.00',49.972,250,0,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:24.99',49.973,250,1,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:26.00',49.973,250,2,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:27.00',49.975,250,3,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:28.00',49.975,251,2,63.3,611.6,423,358,410,23.7
'2018-05-30 13:16:29.00',49.975,250,-1,63.3,611.5,423,358,408,23.7
'2018-05-30 13:16:30.00',49.973,249,-3,63.2,611.5,423,358,408,23.7
'2018-05-30 13:16:31.00',49.972,250,-1,63.2,611.5,423,358,408,23.7
'2018-05-30 13:16:32.00',49.970,250,1,63.2,611.5,423,358,408,23.7
'2018-05-30 13:16:33.00',49.968,250,-1,63.2,611.5,423,358,408,23.7
'2018-05-30 13:16:34.00',49.966,253,1,63.2,611.5,423,358,408,23.7
'2018-05-30 13:16:35.00',49.963,252,-3,63.2,611.5,423,358,411,23.7
'2018-05-30 13:16:35.99',49.962,253,-1,63.2,611.5,423,358,411,23.7
'2018-05-30 13:16:37.00',49.959,251,2,63.2,611.5,423,358,411,23.7
'2018-05-30 13:16:38.00',49.957,253,1,63.2,611.5,423,358,411,23.7
'2018-05-30 13:16:39.00',49.955,253,-1,63.2,611.5,422,357,411,23.7
'2018-05-30 13:16:40.00',49.952,250,1,63.1,611.5,423,357,411,23.7
'2018-05-30 13:16:41.00',49.952,251,3,63.1,611.5,422,357,411,23.7
'2018-05-30 13:16:42.00',49.953,250,2,63.1,611.4,422,357,412,23.7
'2018-05-30 13:16:43.00',49.953,249,-1,63.1,611.4,422,357,412,23.7
'2018-05-30 13:16:44.00',49.955,251,2,63.1,611.4,423,357,412,23.7
'2018-05-30 13:16:45.00',49.954,250,2,63.1,611.4,423,357,412,23.7
'2018-05-30 13:16:46.00',49.954,253,-1,63.1,611.4,423,357,412,23.7
'2018-05-30 13:16:47.00',49.952,253,1,63.0,611.4,423,357,412,23.7
'2018-05-30 13:16:48.00',49.950,251,3,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:48.99',49.949,253,1,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:50.00',49.947,252,-2,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:50.99',49.946,250,3,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:52.00',49.948,250,3,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:53.00',49.945,251,-1,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:54.00',49.944,250,1,63.0,611.4,423,357,411,23.7
'2018-05-30 13:16:55.00',49.943,252,-1,63.0,611.4,423,357,412,23.7
'2018-05-30 13:16:56.00',49.942,253,-3,63.0,611.4,423,357,412,23.7
'2018-05-30 13:16:57.00',49.942,251,1,63.0,611.3,423,357,412,23.7
'2018-05-30 13:16:58.00',49.942,252,2,63.0,611.3,423,357,412,23.7
'2018-05-30 13:16:59.00',49.942,253,-1,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:00.00',49.944,248,2,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:01.00',49.947,250,1,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:01.99',49.949,250,-2,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:03.00',49.953,251,1,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:04.00',49.955,250,1,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:05.00',49.956,252,-2,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:06.00',49.957,253,-3,62.9,611.3,423,357,412,23.7
'2018-05-30 13:17:07.00',49.956,250,1,62.9,611.3,423,357,411,23.7
'2018-05-30 13:17:08.00',49.956,250,2,62.9,611.3,423,357,411,23.7
'2018-05-30 13:17:09.00',49.957,251,-1,62.9,611.3,423,357,411,23.7
'2018-05-30 13:17:10.00',49.958,251,0,62.9,611.3,422,357,411,23.7
'2018-05-30 13:17:11.00',49.957,250,2,62.9,611.2,422,357,411,23.7
'2018-05-30 13:17:12.00',49.953,248,3,62.9,611.2,422,357,411,23.7
'2018-05-30 13:17:12.99',49.944,251,-1,62.9,611.2,423,357,411,23.7
'2018-05-30 13:17:14.00',49.938,251,0,62.9,611.2,423,357,412,23.7
'2018-05-30 13:17:14.99',49.929,253,0,62.9,611.2,423,357,412,23.7
'2018-05-30 13:17:16.00',49.920,255,-2,62.9,611.2,423,357,412,23.7
'2018-05-30 13:17:17.00',49.911,254,-2,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:18.00',49.901,253,1,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:19.00',49.897,252,-3,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:20.00',49.888,250,2,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:21.00',49.885,251,0,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:22.00',49.881,250,-1,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:23.00',49.877,249,3,62.8,611.2,423,357,412,23.7
'2018-05-30 13:17:24.00',49.875,250,1,62.8,611.2,423,356,412,23.7
'2018-05-30 13:17:25.00',49.874,252,3,62.8,611.2,424,356,412,23.7
'2018-05-30 13:17:25.99',49.875,252,-1,62.8,611.2,424,356,412,23.7
'2018-05-30 13:17:27.00',49.875,252,-2,62.8,611.2,423,356,412,23.7
'2018-05-30 13:17:27.99',49.877,251,2,62.8,611.1,423,356,412,23.7
'2018-05-30 13:17:29.00',49.881,248,2,62.8,611.1,423,356,412,23.7
'2018-05-30 13:17:30.00',49.883,251,-1,62.8,611.1,423,356,412,23.7
'2018-05-30 13:17:31.00',49.884,253,-4,62.8,611.1,423,356,412,23.7
'2018-05-30 13:17:32.00',49.888,252,2,62.8,611.1,423,356,412,23.7
'2018-05-30 13:17:33.00',49.889,255,-3,62.7,611.1,423,356,412,23.7
'2018-05-30 13:17:34.00',49.893,250,1,62.7,611.1,423,356,414,23.7
'2018-05-30 13:17:35.00',49.895,249,1,62.7,611.1,423,356,414,23.7
'2018-05-30 13:17:36.00',49.898,253,-4,62.7,611.1,423,356,414,23.7
'2018-05-30 13:17:37.00',49.901,250,3,62.7,611.1,423,357,414,23.7
'2018-05-30 13:17:38.00',49.903,250,-1,62.7,611.1,423,357,414,23.7
'2018-05-30 13:17:38.99',49.907,249,3,62.7,611.1,423,357,414,23.7
'2018-05-30 13:17:40.00',49.910,249,1,62.7,611.1,423,357,413,23.7
'2018-05-30 13:17:41.00',49.914,251,0,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:42.00',49.916,250,-1,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:43.00',49.917,255,-3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:44.00',49.919,252,-1,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:45.00',49.920,251,2,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:46.00',49.920,250,1,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:47.00',49.920,251,3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:48.00',49.919,250,-3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:49.00',49.919,251,3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:50.00',49.918,252,-3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:51.00',49.917,247,3,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:51.99',49.914,250,-1,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:53.00',49.910,252,2,62.7,611.0,423,357,413,23.7
'2018-05-30 13:17:53.99',49.908,254,-1,62.6,611.0,423,357,413,23.7
'2018-05-30 13:17:55.00',49.906,253,0,62.6,610.9,423,357,413,23.7
'2018-05-30 13:17:56.00',49.904,252,1,62.6,610.9,423,357,413,23.7
'2018-05-30 13:17:57.00',49.903,252,-3,62.6,610.9,423,357,413,23.7
'2018-05-30 13:17:58.00',49.904,250,1,62.6,610.9,423,357,413,23.7
'2018-05-30 13:17:59.00',49.903,253,-3,62.6,610.9,423,357,412,23.7
'2018-05-30 13:18:00.00',49.904,251,3,62.6,610.9,423,357,412,23.7
'2018-05-30 13:18:01.00',49.907,250,-1,62.6,610.9,423,357,412,23.7
'2018-05-30 13:18:02.00',49.908,248,1,62.6,610.9,423,357,412,23.6
'2018-05-30 13:18:03.00',49.909,249,-1,62.6,610.9,423,357,412,23.6
'2018-05-30 13:18:04.00',49.909,250,-1,62.6,610.9,423,357,412,23.6
'2018-05-30 13:18:04.99',49.909,252,3,62.6,610.9,423,357,412,23.6
'2018-05-30 13:18:06.00',49.909,253,-2,62.5,610.9,423,357,413,23.7
'2018-05-30 13:18:07.00',49.909,253,3,62.5,610.8,423,357,413,23.7
'2018-05-30 13:18:08.00',49.908,250,-2,62.5,610.8,423,357,413,23.7
'2018-05-30 13:18:09.00',49.906,250,0,62.5,610.8,423,357,413,23.7
'2018-05-30 13:18:10.00',49.903,252,-3,62.5,610.8,423,357,413,23.7
'2018-05-30 13:18:11.00',49.903,250,-3,62.5,610.8,423,357,413,23.7
'2018-05-30 13:18:12.00',49.898,250,3,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:13.00',49.896,249,-2,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:14.00',49.893,253,0,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:15.00',49.893,253,-1,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:16.00',49.897,253,-1,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:17.00',49.896,252,-2,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:17.99',49.899,250,-4,62.5,610.8,423,357,412,23.7
'2018-05-30 13:18:19.00',49.899,252,1,62.5,610.7,423,357,411,23.7
'2018-05-30 13:18:19.99',49.900,250,1,62.5,610.7,423,357,411,23.7
'2018-05-30 13:18:21.00',49.901,250,-1,62.5,610.7,422,357,411,23.7
'2018-05-30 13:18:22.00',49.902,248,3,62.5,610.7,422,357,411,23.7
'2018-05-30 13:18:23.00',49.904,250,-3,62.5,610.7,422,357,411,23.7
'2018-05-30 13:18:24.00',49.907,250,3,62.4,610.7,422,357,411,23.7
'2018-05-30 13:18:25.00',49.905,252,-2,62.4,610.7,422,357,411,23.7
'2018-05-30 13:18:26.00',49.907,252,-1,62.4,610.7,422,357,411,23.7
'2018-05-30 13:18:27.00',49.905,253,0,62.4,610.7,422,357,411,23.6
'2018-05-30 13:18:28.00',49.904,251,-3,62.4,610.7,422,357,411,23.6
'2018-05-30 13:18:29.00',49.902,249,0,62.4,610.7,422,357,411,23.6
'2018-05-30 13:18:30.00',49.901,249,3,62.4,610.7,422,357,411,23.6
'2018-05-30 13:18:30.99',49.900,249,-1,62.4,610.7,422,357,411,23.6
'2018-05-30 13:18:32.00',49.899,249,2,62.4,610.6,422,357,411,23.6
'2018-05-30 13:18:33.00',49.900,252,-3,62.4,610.6,422,357,412,23.6
'2018-05-30 13:18:34.00',49.901,250,2,62.4,610.6,422,357,412,23.6
'2018-05-30 13:18:35.00',49.904,253,3,62.4,610.6,422,357,412,23.6
'2018-05-30 13:18:36.00',49.905,250,0,62.4,610.6,422,357,412,23.6
'2018-05-30 13:18:37.00',49.908,250,2,62.3,610.6,422,357,412,23.6
'2018-05-30 13:18:38.00',49.911,253,-3,62.3,610.6,422,357,412,23.6
'2018-05-30 13:18:39.00',49.918,250,3,62.3,610.6,423,357,413,23.6
'2018-05-30 13:18:40.00',49.918,252,-1,62.3,610.6,423,357,413,23.6
'2018-05-30 13:18:41.00',49.918,249,1,62.3,610.6,423,357,413,23.6
'2018-05-30 13:18:41.99',49.922,250,-3,62.3,610.6,423,357,413,23.6
'2018-05-30 13:18:43.00',49.919,250,3,62.3,610.6,423,357,413,23.6
'2018-05-30 13:18:43.99',49.922,252,0,62.3,610.5,423,357,413,23.6
'2018-05-30 13:18:45.00',49.922,252,-2,62.3,610.5,423,357,413,23.6
'2018-05-30 13:18:46.00',49.919,252,2,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:47.00',49.914,253,-1,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:48.00',49.916,252,1,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:49.00',49.912,250,1,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:50.00',49.916,253,-2,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:51.00',49.911,251,1,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:52.00',49.914,250,-1,62.2,610.5,423,357,413,23.6
'2018-05-30 13:18:53.00',49.911,245,2,62.2,610.5,423,357,410,23.6
'2018-05-30 13:18:54.00',49.912,250,-1,62.2,610.5,423,357,410,23.6
'2018-05-30 13:18:54.99',49.915,250,1,62.2,610.5,423,357,410,23.6
'2018-05-30 13:18:56.00',49.915,253,-1,62.1,610.5,423,357,410,23.6
'2018-05-30 13:18:56.99',49.916,252,1,62.1,610.5,423,357,410,23.6
'2018-05-30 13:18:58.00',49.921,254,-1,62.1,610.4,423,357,410,23.6
'2018-05-30 13:18:59.00',49.917,254,2,62.1,610.4,423,357,409,23.6
'2018-05-30 13:19:00.00',49.918,252,-2,62.0,610.4,423,357,409,23.6
'2018-05-30 13:19:01.00',49.921,248,1,62.0,610.4,423,357,409,23.6
'2018-05-30 13:19:02.00',49.921,250,-4,62.0,610.4,423,357,409,23.6
'2018-05-30 13:19:03.00',49.922,251,-3,62.0,610.4,423,358,409,23.6
'2018-05-30 13:19:04.00',49.922,250,-2,62.0,610.4,423,358,409,23.6
'2018-05-30 13:19:05.00',49.923,249,-1,62.0,610.4,423,358,409,23.6
'2018-05-30 13:19:06.00',49.925,248,1,62.0,610.4,423,358,407,23.6
'2018-05-30 13:19:07.00',49.922,249,1,62.0,610.4,423,358,407,23.6
'2018-05-30 13:19:07.99',49.922,250,1,62.0,610.4,423,358,407,23.6
'2018-05-30 13:19:09.00',49.920,253,-4,62.0,610.4,422,357,407,23.6
'2018-05-30 13:19:10.00',49.922,251,2,62.0,610.4,422,357,407,23.6
'2018-05-30 13:19:11.00',49.918,253,-3,62.0,610.4,422,357,407,23.6
'2018-05-30 13:19:12.00',49.919,252,0,62.0,610.3,422,357,408,23.6
'2018-05-30 13:19:13.00',49.918,250,-2,62.0,610.3,422,357,408,23.6
'2018-05-30 13:19:14.00',49.917,250,-1,62.0,610.3,422,357,408,23.6
'2018-05-30 13:19:15.00',49.919,251,-3,61.9,610.3,422,357,408,23.6
'2018-05-30 13:19:16.00',49.918,250,1,61.9,610.3,422,358,408,23.6
'2018-05-30 13:19:17.00',49.918,249,-2,61.9,610.3,422,358,408,23.6
'2018-05-30 13:19:18.00',49.920,248,1,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:19.00',49.919,248,-2,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:20.00',49.913,247,0,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:20.99',49.916,252,-3,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:22.00',49.917,250,0,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:22.99',49.920,253,-2,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:24.00',49.923,252,-1,61.9,610.3,422,358,406,23.6
'2018-05-30 13:19:25.00',49.914,251,-1,61.9,610.3,422,358,407,23.6
'2018-05-30 13:19:26.00',49.915,249,-1,61.9,610.3,422,358,407,23.6
'2018-05-30 13:19:27.00',49.917,249,-1,61.9,610.3,422,358,407,23.6
'2018-05-30 13:19:28.00',49.924,252,1,61.9,610.3,422,358,407,23.6
'2018-05-30 13:19:29.00',49.925,250,-2,61.9,610.2,423,357,407,23.6
'2018-05-30 13:19:30.00',49.930,250,1,61.9,610.2,423,357,407,23.6
'2018-05-30 13:19:31.00',49.925,248,2,61.9,610.2,423,357,407,23.6
'2018-05-30 13:19:32.00',49.932,250,1,61.8,610.2,423,357,408,23.6
'2018-05-30 13:19:33.00',49.932,252,3,61.8,610.2,423,357,408,23.6
'2018-05-30 13:19:33.99',49.932,253,-3,61.8,610.2,423,357,408,23.6
'2018-05-30 13:19:35.00',49.933,251,3,61.8,610.2,423,357,408,23.6
'2018-05-30 13:19:36.00',49.933,252,-1,61.8,610.2,423,358,408,23.6
'2018-05-30 13:19:37.00',49.930,250,3,61.8,610.2,423,358,408,23.6
'2018-05-30 13:19:38.00',49.928,250,-1,61.8,610.2,423,358,408,23.6
'2018-05-30 13:19:39.00',49.924,251,3,61.8,610.2,423,358,409,23.6
'2018-05-30 13:19:40.00',49.924,250,1,61.8,610.2,423,358,409,23.5
'2018-05-30 13:19:41.00',49.920,251,0,61.8,610.1,424,358,409,23.5
'2018-05-30 13:19:42.00',49.918,248,3,61.8,610.1,424,358,409,23.5
'2018-05-30 13:19:43.00',49.920,250,1,61.8,610.1,424,358,409,23.5
'2018-05-30 13:19:44.00',49.921,250,2,61.8,610.1,424,358,409,23.5
'2018-05-30 13:19:45.00',49.921,254,-2,61.8,610.1,424,358,410,23.5
'2018-05-30 13:19:46.00',49.927,251,1,61.8,610.0,424,358,410,23.5
'2018-05-30 13:19:46.99',49.929,253,-1,61.8,610.0,424,358,410,23.5
'2018-05-30 13:19:48.00',49.934,253,-1,61.8,610.0,424,358,410,23.5
'2018-05-30 13:19:48.99',49.935,251,1,61.8,610.0,424,357,410,23.5
'2018-05-30 13:19:50.00',49.942,253,-1,61.8,610.0,424,357,410,23.5
'2018-05-30 13:19:51.00',49.941,250,1,61.7,610.0,424,357,410,23.5
'2018-05-30 13:19:52.00',49.949,250,-1,61.7,610.0,424,357,408,23.5
'2018-05-30 13:19:53.00',49.953,252,-3,61.7,610.0,423,357,408,23.5
'2018-05-30 13:19:54.00',49.956,252,1,61.7,610.0,423,357,408,23.5
'2018-05-30 13:19:55.00',49.956,251,2,61.7,610.0,423,357,408,23.5
'2018-05-30 13:19:56.00',49.961,250,1,61.7,610.0,423,358,408,23.5
'2018-05-30 13:19:57.00',49.968,251,0,61.7,610.0,423,358,408,23.5
'2018-05-30 13:19:58.00',49.967,251,0,61.7,609.9,423,358,408,23.5
'2018-05-30 13:19:59.00',49.969,250,3,61.7,609.9,423,358,408,23.5
'2018-05-30 13:19:59.99',49.971,248,2,61.7,609.9,423,358,408,23.5
'2018-05-30 13:20:01.00',49.972,248,-2,61.7,609.9,423,358,408,23.5
'2018-05-30 13:20:02.00',49.978,248,1,61.7,609.9,423,358,408,23.6
'2018-05-30 13:20:03.00',49.977,250,-1,61.7,609.9,423,358,408,23.6
'2018-05-30 13:20:04.00',49.979,249,-2,61.7,609.9,424,358,408,23.6
'2018-05-30 13:20:05.00',49.976,250,-1,61.7,609.9,424,358,408,23.6
'2018-05-30 13:20:06.00',49.980,248,0,61.7,609.9,424,358,408,23.6
'2018-05-30 13:20:07.00',49.976,249,-2,61.7,609.9,424,358,408,23.6
'2018-05-30 13:20:08.00',49.973,248,1,61.7,609.9,423,358,408,23.6
'2018-05-30 13:20:09.00',49.977,252,1,61.7,609.8,423,358,408,23.6
'2018-05-30 13:20:10.00',49.975,253,-3,61.7,609.8,423,358,408,23.6
'2018-05-30 13:20:11.00',49.973,253,0,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:12.00',49.971,252,2,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:12.99',49.968,251,1,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:14.00',49.974,250,3,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:15.00',49.968,252,-1,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:16.00',49.961,254,-2,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:17.00',49.964,253,-2,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:18.00',49.960,252,1,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:19.00',49.962,253,2,61.6,609.8,423,358,408,23.6
'2018-05-30 13:20:20.00',49.961,252,-2,61.6,609.8,423,358,408,23.7
'2018-05-30 13:20:21.00',49.959,250,-1,61.6,609.8,424,358,408,23.7
'2018-05-30 13:20:22.00',49.959,249,1,61.6,609.7,424,358,408,23.7
'2018-05-30 13:20:23.00',49.955,252,2,61.5,609.7,424,358,408,23.7
'2018-05-30 13:20:23.99',49.952,253,-1,61.5,609.7,424,358,408,23.7
'2018-05-30 13:20:25.00',49.950,252,-1,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:25.99',49.945,252,3,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:27.00',49.940,252,-1,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:28.00',49.945,253,-1,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:29.00',49.944,252,3,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:30.00',49.947,250,0,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:31.00',49.950,253,0,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:32.00',49.944,251,2,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:33.00',49.947,253,-1,61.5,609.7,424,358,409,23.7
'2018-05-30 13:20:34.00',49.942,253,1,61.5,609.6,424,358,409,23.7
'2018-05-30 13:20:35.00',49.943,253,3,61.5,609.6,424,358,409,23.7
'2018-05-30 13:20:36.00',49.942,253,1,61.5,609.6,424,358,409,23.7
'2018-05-30 13:20:36.99',49.941,252,1,61.5,609.6,424,358,409,23.7
'2018-05-30 13:20:38.00',49.937,250,2,61.5,609.6,424,358,408,23.7
'2018-05-30 13:20:39.00',49.937,250,-2,61.5,609.6,424,358,408,23.7
'2018-05-30 13:20:40.00',49.935,249,4,61.4,609.6,424,358,408,23.7
'2018-05-30 13:20:41.00',49.936,253,-1,61.4,609.6,424,358,408,23.7
'2018-05-30 13:20:42.00',49.935,254,0,61.4,609.6,424,357,408,23.7
'2018-05-30 13:20:43.00',49.933,252,4,61.4,609.6,424,357,408,23.7
'2018-05-30 13:20:44.00',49.934,250,-1,61.4,609.6,424,357,410,23.7
'2018-05-30 13:20:45.00',49.931,250,0,61.4,609.6,424,357,410,23.7
'2018-05-30 13:20:46.00',49.938,252,-3,61.4,609.5,424,357,410,23.7
'2018-05-30 13:20:47.00',49.937,252,-3,61.4,609.5,425,357,410,23.7
'2018-05-30 13:20:48.00',49.944,251,2,61.4,609.5,425,358,410,23.7
'2018-05-30 13:20:49.00',49.944,251,-1,61.4,609.5,425,358,410,23.7
'2018-05-30 13:20:49.99',49.947,250,-1,61.4,609.5,425,358,410,23.7
'2018-05-30 13:20:51.00',49.948,249,3,61.4,609.5,425,358,411,23.7
'2018-05-30 13:20:51.99',49.953,250,2,61.4,609.5,425,358,411,23.7
'2018-05-30 13:20:53.00',49.955,249,-3,61.4,609.5,425,358,411,23.7
'2018-05-30 13:20:54.00',49.953,250,2,61.3,609.5,425,357,411,23.7
'2018-05-30 13:20:55.00',49.957,250,2,61.3,609.5,425,357,411,23.7
'2018-05-30 13:20:56.00',49.961,252,-2,61.3,609.5,425,357,411,23.7
'2018-05-30 13:20:57.00',49.960,253,-3,61.3,609.5,424,357,410,23.7
'2018-05-30 13:20:58.00',49.961,252,2,61.3,609.4,424,357,410,23.7
'2018-05-30 13:20:59.00',49.964,252,1,61.3,609.4,424,357,410,23.7
'2018-05-30 13:21:00.00',49.957,253,-1,61.3,609.4,424,358,410,23.7
'2018-05-30 13:21:01.00',49.958,253,-3,61.3,609.4,424,358,410,23.7
'2018-05-30 13:21:02.00',49.954,252,4,61.2,609.4,424,358,410,23.7
'2018-05-30 13:21:02.99',49.949,250,3,61.2,609.4,424,358,414,23.7
'2018-05-30 13:21:04.00',49.952,251,0,61.2,609.4,424,358,414,23.7
'2018-05-30 13:21:05.00',49.954,251,-1,61.2,609.4,424,358,414,23.7
'2018-05-30 13:21:06.00',49.956,251,3,61.2,609.4,424,358,414,23.7
'2018-05-30 13:21:07.00',49.959,253,1,61.2,609.4,424,357,414,23.7
'2018-05-30 13:21:08.00',49.957,253,-3,61.2,609.4,424,357,414,23.7
'2018-05-30 13:21:09.00',49.960,252,-3,61.2,609.4,424,357,414,23.7
'2018-05-30 13:21:10.00',49.962,249,2,61.2,609.3,424,357,411,23.7
'2018-05-30 13:21:11.00',49.960,250,1,61.2,609.3,424,357,411,23.7
'2018-05-30 13:21:12.00',49.962,250,-3,61.1,609.3,424,357,411,23.7
'2018-05-30 13:21:13.00',49.963,251,-1,61.1,609.3,424,357,411,23.7
'2018-05-30 13:21:14.00',49.965,250,3,61.1,609.3,424,358,411,23.7
'2018-05-30 13:21:15.00',49.969,250,2,61.1,609.3,424,358,411,23.7
'2018-05-30 13:21:15.99',49.968,248,3,61.0,609.3,424,358,411,23.7
'2018-05-30 13:21:17.00',49.969,249,-1,61.0,609.3,424,358,412,23.7
'2018-05-30 13:21:17.99',49.969,250,-2,61.0,609.3,424,358,412,23.7
'2018-05-30 13:21:19.00',49.972,250,0,61.0,609.3,424,358,412,23.7
'2018-05-30 13:21:20.00',49.970,249,0,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:21.00',49.972,250,3,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:22.00',49.973,250,-3,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:23.00',49.975,253,-1,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:24.00',49.977,252,-3,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:25.00',49.982,253,-4,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:26.00',49.982,253,3,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:27.00',49.987,252,3,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:28.00',49.983,250,2,61.0,609.2,424,358,412,23.7
'2018-05-30 13:21:28.99',49.987,252,2,60.9,609.2,425,358,412,23.7
'2018-05-30 13:21:30.00',49.990,252,3,60.9,609.2,425,358,412,23.7
'2018-05-30 13:21:31.00',49.986,253,3,60.9,609.1,425,358,412,23.7
'2018-05-30 13:21:32.00',49.990,250,2,60.9,609.1,424,358,412,23.7
'2018-05-30 13:21:33.00',49.992,250,-29,60.9,609.1,424,358,412,23.7
'2018-05-30 13:21:34.00',49.991,252,3,60.9,609.1,424,357,412,23.7
'2018-05-30 13:21:35.00',49.988,253,1,60.9,609.1,424,357,412,23.7
'2018-05-30 13:21:36.00',49.987,255,-4,60.9,609.1,424,357,412,23.7
'2018-05-30 13:21:37.00',49.986,254,-3,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:38.00',49.980,255,1,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:39.00',49.979,254,2,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:40.00',49.976,253,3,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:41.00',49.977,253,2,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:41.99',49.975,252,3,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:43.00',49.974,253,3,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:43.99',49.971,252,1,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:45.00',49.972,250,-2,60.9,609.0,424,357,413,23.7
'2018-05-30 13:21:46.00',49.973,251,1,60.9,609.0,425,357,413,23.7
'2018-05-30 13:21:47.00',49.969,248,1,60.8,609.0,424,357,413,23.7
'2018-05-30 13:21:48.00',49.969,252,3,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:49.00',49.969,252,-3,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:50.00',49.966,251,3,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:51.00',49.969,249,2,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:52.00',49.967,248,4,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:52.99',49.968,250,3,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:54.00',49.966,250,-1,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:54.99',49.966,251,-2,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:56.00',49.960,250,2,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:57.00',49.968,252,-1,60.8,608.9,424,357,413,23.7
'2018-05-30 13:21:58.00',49.960,253,0,60.8,608.9,425,357,413,23.7
'2018-05-30 13:21:59.00',49.959,254,-3,60.8,608.9,425,357,413,23.7
'2018-05-30 13:22:00.00',49.961,253,0,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:01.00',49.957,252,1,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:02.00',49.958,254,-1,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:03.00',49.955,255,-1,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:04.00',49.954,253,1,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:05.00',49.950,252,3,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:05.99',49.951,254,-2,60.8,608.8,425,357,413,23.7
'2018-05-30 13:22:07.00',49.950,252,1,60.7,608.8,425,357,413,23.7
'2018-05-30 13:22:08.00',49.947,250,3,60.7,608.8,425,358,413,23.7
'2018-05-30 13:22:09.00',49.948,253,-3,60.7,608.8,425,358,413,23.7
'2018-05-30 13:22:10.00',49.950,253,1,60.7,608.8,425,358,413,23.7
'2018-05-30 13:22:11.00',49.950,250,3,60.7,608.8,425,358,413,23.7
'2018-05-30 13:22:12.00',49.954,252,2,60.7,608.7,425,358,413,23.7
'2018-05-30 13:22:13.00',49.955,250,-1,60.7,608.7,425,358,413,23.7
'2018-05-30 13:22:14.00',49.955,250,3,60.7,608.7,425,358,413,23.7
'2018-05-30 13:22:15.00',49.958,248,4,60.7,608.7,425,358,413,23.7
'2018-05-30 13:22:16.00',49.959,248,3,60.7,608.7,425,358,413,23.7
'2018-05-30 13:22:17.00',49.959,251,-2,60.7,608.7,425,358,410,23.7
'2018-05-30 13:22:18.00',49.959,250,1,60.7,608.7,425,358,410,23.7
'2018-05-30 13:22:18.99',49.963,253,3,60.7,608.7,425,358,410,23.7
'2018-05-30 13:22:20.00',49.961,254,3,60.7,608.7,425,358,410,23.7
'2018-05-30 13:22:20.99',49.962,254,-1,60.7,608.7,425,357,410,23.7
'2018-05-30 13:22:22.00',49.965,255,2,60.7,608.7,425,357,410,23.7
'2018-05-30 13:22:23.00',49.963,252,3,60.7,608.6,425,357,412,23.7
'2018-05-30 13:22:24.00',49.966,253,3,60.6,608.6,426,357,412,23.7
'2018-05-30 13:22:25.00',49.967,252,0,60.6,608.6,426,357,412,23.7
'2018-05-30 13:22:26.00',49.969,255,-2,60.6,608.6,426,357,412,23.7
'2018-05-30 13:22:27.00',49.970,253,-1,60.6,608.6,426,358,412,23.6
'2018-05-30 13:22:28.00',49.972,254,1,60.6,608.6,426,358,412,23.6
'2018-05-30 13:22:29.00',49.973,255,3,60.6,608.6,426,358,412,23.6
'2018-05-30 13:22:30.00',49.975,251,3,60.6,608.6,426,358,411,23.6
'2018-05-30 13:22:31.00',49.976,253,3,60.6,608.6,426,358,411,23.6
'2018-05-30 13:22:31.99',49.977,253,1,60.6,608.6,426,358,411,23.6
'2018-05-30 13:22:33.00',49.979,251,-1,60.6,608.6,426,358,411,23.6
'2018-05-30 13:22:34.00',49.977,252,-1,60.6,608.5,426,357,411,23.6
'2018-05-30 13:22:35.00',49.978,248,0,60.6,608.5,426,357,411,23.6
'2018-05-30 13:22:36.00',49.980,250,1,60.6,608.5,425,357,411,23.6
'2018-05-30 13:22:37.00',49.980,250,0,60.6,608.5,425,357,411,23.6
'2018-05-30 13:22:38.00',49.979,253,0,60.6,608.5,425,357,411,23.6
'2018-05-30 13:22:39.00',49.980,254,-2,60.5,608.5,425,357,411,23.6
'2018-05-30 13:22:40.00',49.980,254,-1,60.5,608.5,425,357,411,23.6
'2018-05-30 13:22:41.00',49.982,253,-2,60.5,608.5,425,358,411,23.6
'2018-05-30 13:22:42.00',49.984,254,0,60.5,608.5,426,358,411,23.6
'2018-05-30 13:22:43.00',49.984,254,1,60.5,608.5,426,358,411,23.6
'2018-05-30 13:22:44.00',49.986,252,-1,60.5,608.5,426,358,411,23.6
'2018-05-30 13:22:44.99',49.985,252,2,60.5,608.4,426,358,411,23.6
'2018-05-30 13:22:46.00',49.986,252,1,60.5,608.4,426,358,411,23.6
'2018-05-30 13:22:46.99',49.991,252,3,60.5,608.4,426,358,411,23.6
'2018-05-30 13:22:48.00',49.995,252,3,60.5,608.4,426,358,411,23.6
'2018-05-30 13:22:49.00',49.998,251,-25,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:50.00',50.003,251,3,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:51.00',50.002,250,2,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:52.00',50.004,251,4,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:53.00',50.006,249,3,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:54.00',50.006,249,4,60.5,608.3,426,358,411,23.7
'2018-05-30 13:22:55.00',50.007,248,3,60.4,608.3,426,358,411,23.7
'2018-05-30 13:22:56.00',50.009,249,4,60.4,608.3,426,358,411,23.7
'2018-05-30 13:22:57.00',50.008,250,3,60.4,608.3,426,358,410,23.7
'2018-05-30 13:22:57.99',50.008,250,2,60.4,608.3,425,358,410,23.7
'2018-05-30 13:22:59.00',50.008,250,3,60.4,608.3,425,358,410,23.7
'2018-05-30 13:23:00.00',50.008,251,0,60.4,608.2,426,358,410,23.7
'2018-05-30 13:23:01.00',50.008,248,3,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:02.00',50.008,251,-1,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:03.00',50.008,252,-1,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:04.00',50.006,250,-22,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:05.00',50.003,250,-23,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:06.00',50.002,250,-1,60.4,608.2,426,359,410,23.7
'2018-05-30 13:23:07.00',50.001,252,-1,60.4,608.2,426,358,410,23.7
'2018-05-30 13:23:08.00',50.000,251,0,60.4,608.2,426,358,410,23.7
'2018-05-30 13:23:09.00',50.000,252,0,60.4,608.2,426,358,410,23.7
'2018-05-30 13:23:10.00',50.000,252,0,60.4,608.2,426,358,410,23.7
'2018-05-30 13:23:10.99',49.998,251,-1,60.4,608.1,426,358,410,23.7
'2018-05-30 13:23:12.00',49.997,250,1,60.4,608.1,425,358,410,23.7
'2018-05-30 13:23:12.99',49.999,251,-1,60.3,608.1,425,358,410,23.7
'2018-05-30 13:23:14.00',49.997,250,-1,60.3,608.1,425,358,410,23.7
'2018-05-30 13:23:15.00',49.996,250,-1,60.3,608.1,425,358,410,23.7
'2018-05-30 13:23:16.00',49.996,249,2,60.3,608.1,425,358,411,23.7
'2018-05-30 13:23:17.00',49.998,248,-2,60.3,608.1,425,358,411,23.7
'2018-05-30 13:23:18.00',49.995,251,4,60.2,608.1,425,358,411,23.7
'2018-05-30 13:23:19.00',49.996,252,-1,60.2,608.1,425,358,411,23.7
'2018-05-30 13:23:20.00',49.994,248,-1,60.2,608.1,425,358,411,23.7
'2018-05-30 13:23:21.00',49.995,249,2,60.2,608.1,425,358,411,23.7
'2018-05-30 13:23:22.00',49.993,250,1,60.2,608.1,425,358,411,23.7
'2018-05-30 13:23:23.00',49.992,248,2,60.2,608.0,425,358,410,23.7
'2018-05-30 13:23:23.99',49.993,249,-1,60.2,608.0,425,358,410,23.7
'2018-05-30 13:23:25.00',49.992,249,0,60.2,608.0,425,358,410,23.6
'2018-05-30 13:23:26.00',49.993,247,2,60.2,608.0,425,358,410,23.6
'2018-05-30 13:23:27.00',49.998,248,1,60.2,608.0,425,358,410,23.6
'2018-05-30 13:23:28.00',49.993,249,3,60.1,608.0,425,358,410,23.6
'2018-05-30 13:23:29.00',49.993,247,3,60.1,608.0,425,358,411,23.5
'2018-05-30 13:23:30.00',49.992,250,4,60.0,608.0,425,358,411,23.5
'2018-05-30 13:23:31.00',49.993,249,0,60.0,608.0,425,358,411,23.5
'2018-05-30 13:23:32.00',49.994,249,3,60.0,608.0,425,358,411,23.5
'2018-05-30 13:23:33.00',49.997,248,3,60.0,608.0,425,358,411,23.5
'2018-05-30 13:23:34.00',50.000,249,4,60.0,608.0,425,358,411,23.5
'2018-05-30 13:23:34.99',50.003,248,2,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:36.00',50.005,247,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:36.99',50.006,248,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:38.00',50.007,249,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:39.00',50.007,249,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:40.00',50.007,248,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:41.00',50.008,250,3,60.0,607.9,425,358,411,23.5
'2018-05-30 13:23:42.00',50.003,251,4,59.9,607.9,425,358,411,23.5
'2018-05-30 13:23:43.00',50.006,250,1,59.9,607.9,425,358,412,23.5
'2018-05-30 13:23:44.00',50.010,251,21,59.9,607.9,425,358,412,23.5
'2018-05-30 13:23:45.00',50.006,251,-1,59.9,607.8,425,358,412,23.5
'2018-05-30 13:23:46.00',50.006,252,23,59.9,607.8,425,358,412,23.5
'2018-05-30 13:23:47.00',50.007,253,-1,59.9,607.8,426,358,412,23.5
'2018-05-30 13:23:47.99',50.005,250,-22,59.9,607.8,426,358,412,23.5
'2018-05-30 13:23:49.00',50.005,253,-1,59.9,607.8,426,358,412,23.5
'2018-05-30 13:23:49.99',50.005,252,-2,59.9,607.7,426,358,412,23.5
'2018-05-30 13:23:51.00',50.006,253,-1,59.9,607.7,426,358,412,23.5
'2018-05-30 13:23:52.00',50.007,252,1,59.9,607.7,426,358,412,23.5
'2018-05-30 13:23:53.00',50.006,251,0,59.9,607.7,426,358,412,23.5
'2018-05-30 13:23:54.00',50.008,251,-1,59.9,607.7,426,358,412,23.5
'2018-05-30 13:23:55.00',50.009,251,-1,59.9,607.7,426,358,410,23.5
'2018-05-30 13:23:56.00',50.008,253,-1,59.9,607.7,426,358,410,23.5
'2018-05-30 13:23:57.00',50.009,252,1,59.9,607.7,426,358,410,23.5
'2018-05-30 13:23:58.00',50.009,250,-1,59.9,607.7,426,358,410,23.5
'2018-05-30 13:23:59.00',50.010,250,-1,59.9,607.6,426,358,410,23.5
'2018-05-30 13:24:00.00',50.012,250,3,59.9,607.6,426,358,410,23.5
'2018-05-30 13:24:00.99',50.010,250,4,59.9,607.6,426,358,410,23.5
'2018-05-30 13:24:02.00',50.012,248,3,59.9,607.6,426,358,412,23.5
'2018-05-30 13:24:03.00',50.011,250,3,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:04.00',50.012,250,2,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:05.00',50.014,249,3,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:06.00',50.014,253,1,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:07.00',50.019,252,-1,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:08.00',50.019,252,0,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:09.00',50.022,252,-1,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:10.00',50.022,250,3,59.8,607.6,426,358,412,23.5
'2018-05-30 13:24:11.00',50.024,250,2,59.8,607.5,426,358,412,23.5
'2018-05-30 13:24:12.00',50.024,252,2,59.8,607.5,426,358,412,23.5
'2018-05-30 13:24:13.00',50.025,252,0,59.8,607.5,426,358,412,23.5
'2018-05-30 13:24:13.99',50.023,253,-2,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:15.00',50.023,253,-3,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:15.99',50.021,253,-2,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:17.00',50.021,252,-1,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:18.00',50.020,250,1,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:19.00',50.020,251,3,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:20.00',50.021,252,1,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:21.00',50.021,250,-1,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:22.00',50.021,251,-2,59.8,607.4,426,358,412,23.5
'2018-05-30 13:24:23.00',50.019,250,3,59.7,607.4,426,358,412,23.5
'2018-05-30 13:24:24.00',50.020,253,1,59.7,607.4,426,358,412,23.5
'2018-05-30 13:24:25.00',50.019,251,2,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:26.00',50.019,253,0,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:26.99',50.019,252,3,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:28.00',50.018,253,2,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:29.00',50.015,253,0,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:30.00',50.013,253,-1,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:31.00',50.009,252,-1,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:32.00',50.007,253,-3,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:33.00',50.005,255,-2,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:34.00',50.004,254,-3,59.7,607.3,426,357,412,23.5
'2018-05-30 13:24:35.00',50.004,255,-1,59.7,607.3,426,357,413,23.5
'2018-05-30 13:24:36.00',50.001,255,-2,59.7,607.3,426,357,413,23.5
'2018-05-30 13:24:37.00',50.002,253,-3,59.7,607.2,426,357,413,23.5
'2018-05-30 13:24:38.00',50.003,255,-19,59.7,607.2,426,357,413,23.6
'2018-05-30 13:24:39.00',50.002,254,-3,59.6,607.2,426,357,413,23.6
'2018-05-30 13:24:39.99',50.001,255,-3,59.6,607.2,426,357,413,23.6
'2018-05-30 13:24:41.00',50.001,255,-1,59.6,607.2,426,357,415,23.6
'2018-05-30 13:24:41.99',50.002,253,-3,59.6,607.2,426,357,415,23.6
'2018-05-30 13:24:43.00',50.005,254,-1,59.6,607.2,426,357,415,23.6
'2018-05-30 13:24:44.00',50.007,253,1,59.6,607.2,426,358,415,23.6
'2018-05-30 13:24:45.00',50.008,253,2,59.6,607.2,426,358,415,23.6
'2018-05-30 13:24:46.00',50.009,251,2,59.6,607.2,426,358,415,23.6
'2018-05-30 13:24:47.00',50.010,252,4,59.6,607.2,426,358,414,23.6
'2018-05-30 13:24:48.00',50.011,251,1,59.6,607.1,426,358,414,23.6
'2018-05-30 13:24:49.00',50.013,251,3,59.6,607.1,426,358,414,23.6
'2018-05-30 13:24:50.00',50.015,252,2,59.6,607.1,426,357,414,23.6
'2018-05-30 13:24:51.00',50.017,251,1,59.6,607.1,426,357,414,23.6
'2018-05-30 13:24:52.00',50.020,250,-2,59.6,607.1,426,357,414,23.6
'2018-05-30 13:24:52.99',50.023,253,-1,59.6,607.1,426,357,413,23.6
'2018-05-30 13:24:54.00',50.026,253,-2,59.5,607.1,426,357,413,23.6
'2018-05-30 13:24:55.00',50.029,251,-2,59.5,607.1,426,357,413,23.6
'2018-05-30 13:24:56.00',50.030,250,2,59.5,607.1,426,357,413,23.6
'2018-05-30 13:24:57.00',50.032,250,1,59.5,607.1,426,357,413,23.6
'2018-05-30 13:24:58.00',50.034,249,-1,59.5,607.1,426,357,413,23.6
'2018-05-30 13:24:59.00',50.038,252,-1,59.5,607.0,426,357,413,23.6
'2018-05-30 13:25:00.00',50.039,252,2,59.5,607.0,426,357,413,23.7
'2018-05-30 13:25:01.00',50.037,250,2,59.5,607.0,426,357,413,23.7
'2018-05-30 13:25:02.00',50.037,250,2,59.5,607.0,426,357,413,23.7
'2018-05-30 13:25:03.00',50.038,251,-1,59.5,606.9,426,357,413,23.7
'2018-05-30 13:25:04.00',50.039,253,-1,59.5,606.9,426,357,413,23.7
'2018-05-30 13:25:05.00',50.041,250,0,59.5,606.9,426,357,413,23.7
'2018-05-30 13:25:05.99',50.042,252,2,59.5,606.9,426,357,413,23.7
'2018-05-30 13:25:07.00',50.044,253,-4,59.5,606.9,426,357,413,23.8
'2018-05-30 13:25:08.00',50.046,253,-4,59.5,606.9,426,357,413,23.8
'2018-05-30 13:25:09.00',50.048,250,2,59.5,606.9,426,357,413,23.8
'2018-05-30 13:25:10.00',50.051,250,3,59.5,606.9,426,357,413,23.8
'2018-05-30 13:25:11.00',50.054,252,-3,59.5,606.9,426,357,413,23.8
'2018-05-30 13:25:12.00',50.059,248,1,59.4,606.9,425,357,411,23.8
'2018-05-30 13:25:13.00',50.058,249,-1,59.4,606.8,425,357,411,23.8
'2018-05-30 13:25:14.00',50.062,249,-2,59.4,606.8,425,357,411,23.8
'2018-05-30 13:25:15.00',50.063,247,3,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:16.00',50.065,250,-2,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:16.99',50.066,251,-1,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:18.00',50.063,250,0,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:18.99',50.063,253,-3,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:20.00',50.061,249,0,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:21.00',50.060,249,-1,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:22.00',50.059,250,-2,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:23.00',50.059,250,1,59.4,606.8,425,358,411,23.8
'2018-05-30 13:25:24.00',50.057,253,-2,59.4,606.7,425,358,411,23.8
'2018-05-30 13:25:25.00',50.056,253,-2,59.4,606.7,425,358,411,23.8
'2018-05-30 13:25:26.00',50.056,251,3,59.4,606.7,426,358,411,23.8
'2018-05-30 13:25:27.00',50.055,251,-4,59.4,606.7,426,358,411,23.8
'2018-05-30 13:25:28.00',50.055,251,-3,59.3,606.6,426,358,411,23.8
'2018-05-30 13:25:29.00',50.054,248,1,59.3,606.6,426,358,411,23.8
'2018-05-30 13:25:29.99',50.053,249,-2,59.3,606.6,426,358,411,23.8
'2018-05-30 13:25:31.00',50.051,249,-1,59.3,606.6,426,358,411,23.8
'2018-05-30 13:25:32.00',50.051,249,3,59.3,606.6,426,358,411,23.8
'2018-05-30 13:25:33.00',50.049,250,-1,59.2,606.6,426,358,411,23.8
'2018-05-30 13:25:34.00',50.048,252,-2,59.2,606.6,426,358,411,23.8
'2018-05-30 13:25:35.00',50.048,250,2,59.2,606.6,426,358,411,23.8
'2018-05-30 13:25:36.00',50.049,249,-4,59.2,606.6,426,358,411,23.8
'2018-05-30 13:25:37.00',50.051,250,-1,59.2,606.6,426,358,411,23.8
'2018-05-30 13:25:38.00',50.052,252,-4,59.2,606.5,425,358,412,23.8
'2018-05-30 13:25:39.00',50.053,251,2,59.2,606.5,426,358,412,23.8
'2018-05-30 13:25:40.00',50.053,251,-3,59.2,606.5,426,358,412,23.8
'2018-05-30 13:25:41.00',50.053,253,1,59.2,606.5,426,358,412,23.8
'2018-05-30 13:25:42.00',50.053,251,2,59.2,606.5,426,357,412,23.8
'2018-05-30 13:25:42.99',50.052,253,-1,59.1,606.5,426,357,412,23.8
'2018-05-30 13:25:44.00',50.051,253,-1,59.1,606.5,426,357,412,23.8
'2018-05-30 13:25:44.99',50.048,250,2,59.0,606.5,426,357,412,23.8
'2018-05-30 13:25:46.00',50.047,250,-1,59.0,606.5,426,357,412,23.8
'2018-05-30 13:25:47.00',50.043,251,-3,59.0,606.5,425,357,412,23.8
'2018-05-30 13:25:48.00',50.044,251,-1,59.0,606.5,425,357,412,23.8
'2018-05-30 13:25:49.00',50.043,250,1,59.0,606.4,425,357,412,23.8
'2018-05-30 13:25:50.00',50.042,250,-1,59.0,606.4,425,357,412,23.8
'2018-05-30 13:25:51.00',50.042,250,-2,59.0,606.4,425,357,411,23.8
'2018-05-30 13:25:52.00',50.044,250,0,59.0,606.4,425,357,411,23.8
'2018-05-30 13:25:53.00',50.043,248,3,59.0,606.4,425,357,411,23.8
'2018-05-30 13:25:54.00',50.045,246,2,59.0,606.4,425,357,411,23.8
'2018-05-30 13:25:55.00',50.045,251,0,59.0,606.4,425,357,411,23.8
'2018-05-30 13:25:55.99',50.052,251,3,58.9,606.4,425,357,411,23.8
'2018-05-30 13:25:57.00',50.051,250,2,58.9,606.4,425,357,410,23.8
'2018-05-30 13:25:58.00',50.052,252,-2,58.9,606.4,425,357,410,23.8
'2018-05-30 13:25:59.00',50.053,253,1,58.9,606.4,426,357,410,23.8
'2018-05-30 13:26:00.00',50.054,250,0,58.9,606.3,426,357,410,23.8
'2018-05-30 13:26:01.00',50.052,252,-1,58.9,606.3,426,357,410,23.8
'2018-05-30 13:26:02.00',50.051,252,3,58.9,606.3,426,357,410,23.8
'2018-05-30 13:26:03.00',50.049,251,1,58.9,606.3,426,357,410,23.8
'2018-05-30 13:26:04.00',50.046,254,1,58.9,606.2,426,357,409,23.8
'2018-05-30 13:26:05.00',50.044,254,-2,58.9,606.2,426,357,409,23.9
'2018-05-30 13:26:06.00',50.041,252,3,58.9,606.2,426,357,409,23.9
'2018-05-30 13:26:07.00',50.038,253,2,58.9,606.2,426,358,409,23.9
'2018-05-30 13:26:08.00',50.034,250,2,58.9,606.2,426,358,409,23.9
'2018-05-30 13:26:08.99',50.033,254,-1,58.9,606.2,426,358,409,23.9
'2018-05-30 13:26:10.00',50.033,252,-3,58.9,606.2,426,358,411,23.9
'2018-05-30 13:26:10.99',50.032,253,1,58.9,606.2,427,358,411,23.9
'2018-05-30 13:26:12.00',50.031,251,2,58.9,606.2,427,358,411,23.9
'2018-05-30 13:26:13.00',50.030,250,-1,58.9,606.2,426,358,411,23.9
'2018-05-30 13:26:14.00',50.029,252,-1,58.9,606.1,426,358,411,23.9
'2018-05-30 13:26:15.00',50.029,252,-3,58.9,606.1,426,358,411,23.9
