'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 13:26:16.00',50.030,253,-2,58.9,606.1,426,358,411,23.9
'2018-05-30 13:26:17.00',50.029,251,-3,58.9,606.1,426,358,410,23.9
'2018-05-30 13:26:18.00',50.027,249,2,58.9,606.1,426,358,410,23.9
'2018-05-30 13:26:19.00',50.025,249,1,58.8,606.1,426,358,410,23.9
'2018-05-30 13:26:20.00',50.023,249,0,58.8,606.1,426,358,410,23.9
'2018-05-30 13:26:21.00',50.022,250,0,58.8,606.1,426,358,410,23.9
'2018-05-30 13:26:21.99',50.022,249,-3,58.8,606.1,426,358,410,23.9
'2018-05-30 13:26:23.00',50.021,250,-3,58.8,606.1,426,358,410,23.9
'2018-05-30 13:26:24.00',50.017,247,0,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:25.00',50.016,248,3,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:26.00',50.015,248,3,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:27.00',50.013,248,3,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:28.00',50.013,249,2,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:29.00',50.012,247,-2,58.8,606.0,426,358,409,23.9
'2018-05-30 13:26:30.00',50.011,249,3,58.8,606.0,426,358,410,23.9
'2018-05-30 13:26:31.00',50.008,250,-2,58.8,606.0,426,358,410,23.9
'2018-05-30 13:26:32.00',50.008,252,-3,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:33.00',50.004,251,-2,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:34.00',50.002,248,-18,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:34.99',50.000,250,-1,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:36.00',49.998,250,-3,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:36.99',49.998,250,1,58.8,605.9,426,358,410,23.9
'2018-05-30 13:26:38.00',49.995,250,-3,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:39.00',49.995,250,-1,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:40.00',49.994,249,-1,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:41.00',49.994,249,2,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:42.00',49.996,248,3,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:43.00',50.000,247,-1,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:44.00',50.002,248,3,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:45.00',50.004,250,-1,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:45.99',50.006,250,-1,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:47.00',50.006,251,-1,58.7,605.8,426,358,409,24.0
'2018-05-30 13:26:47.99',50.008,251,-1,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:49.00',50.011,252,0,58.7,605.8,426,358,410,24.0
'2018-05-30 13:26:50.00',50.014,250,1,58.7,605.7,427,358,410,24.0
'2018-05-30 13:26:51.00',50.017,250,1,58.7,605.7,427,358,410,24.0
'2018-05-30 13:26:52.00',50.025,250,2,58.7,605.7,427,357,410,24.0
'2018-05-30 13:26:53.00',50.023,250,1,58.6,605.7,427,357,410,24.0
'2018-05-30 13:26:54.00',50.029,250,2,58.6,605.7,427,357,409,24.0
'2018-05-30 13:26:55.00',50.032,252,-3,58.6,605.7,426,357,409,24.0
'2018-05-30 13:26:56.00',50.035,250,-2,58.6,605.7,426,357,409,24.0
'2018-05-30 13:26:57.00',50.037,250,-2,58.6,605.7,426,357,409,24.0
'2018-05-30 13:26:58.00',50.042,250,1,58.6,605.7,426,357,409,24.0
'2018-05-30 13:26:58.99',50.047,249,1,58.6,605.7,427,357,409,24.0
'2018-05-30 13:27:00.00',50.051,251,-1,58.6,605.6,427,357,410,24.0
'2018-05-30 13:27:01.00',50.055,250,1,58.6,605.6,427,357,410,24.0
'2018-05-30 13:27:02.00',50.055,253,-3,58.6,605.6,426,357,410,24.0
'2018-05-30 13:27:03.00',50.057,254,-5,58.6,605.6,426,357,410,24.0
'2018-05-30 13:27:04.00',50.059,252,1,58.6,605.6,426,357,410,24.0
'2018-05-30 13:27:05.00',50.061,253,1,58.6,605.6,426,357,410,24.0
'2018-05-30 13:27:06.00',50.063,252,-2,58.6,605.5,426,357,410,24.0
'2018-05-30 13:27:07.00',50.064,250,-1,58.6,605.5,426,357,410,24.0
'2018-05-30 13:27:08.00',50.066,249,-3,58.6,605.5,426,357,410,24.0
'2018-05-30 13:27:09.00',50.067,249,2,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:10.00',50.065,251,1,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:11.00',50.063,250,1,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:11.99',50.061,251,3,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:13.00',50.059,253,-4,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:13.99',50.056,253,-1,58.5,605.5,426,358,410,24.0
'2018-05-30 13:27:15.00',50.052,250,2,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:16.00',50.048,250,-3,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:17.00',50.044,253,-3,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:18.00',50.037,251,-4,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:19.00',50.033,249,1,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:20.00',50.026,250,2,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:21.00',50.023,251,0,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:22.00',50.016,250,0,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:23.00',50.011,249,-3,58.5,605.4,427,358,410,24.0
'2018-05-30 13:27:24.00',50.008,251,-1,58.5,605.3,427,358,410,24.0
'2018-05-30 13:27:24.99',50.003,253,15,58.5,605.3,427,358,411,23.9
'2018-05-30 13:27:26.00',49.998,252,-2,58.5,605.3,427,358,411,23.9
'2018-05-30 13:27:27.00',49.995,250,-3,58.5,605.3,427,358,411,23.9
'2018-05-30 13:27:28.00',49.990,253,-3,58.4,605.3,427,358,411,23.9
'2018-05-30 13:27:29.00',49.986,249,0,58.4,605.3,427,358,411,23.9
'2018-05-30 13:27:30.00',49.982,251,2,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:31.00',49.978,249,0,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:32.00',49.974,249,-1,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:33.00',49.970,251,-3,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:34.00',49.968,253,-3,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:35.00',49.968,253,-4,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:36.00',49.969,250,-1,58.4,605.2,427,358,411,23.9
'2018-05-30 13:27:37.00',49.970,252,3,58.4,605.2,427,358,412,23.9
'2018-05-30 13:27:37.99',49.972,250,2,58.4,605.2,427,358,412,23.9
'2018-05-30 13:27:39.00',49.975,252,1,58.4,605.1,427,358,412,23.9
'2018-05-30 13:27:39.99',49.980,250,-1,58.4,605.1,427,358,412,23.9
'2018-05-30 13:27:41.00',49.986,250,0,58.3,605.1,427,357,412,23.9
'2018-05-30 13:27:42.00',49.990,250,-2,58.3,605.1,427,357,412,23.9
'2018-05-30 13:27:43.00',49.994,248,-3,58.3,605.1,427,357,412,23.9
'2018-05-30 13:27:44.00',49.996,253,-1,58.3,605.1,427,357,412,23.9
'2018-05-30 13:27:45.00',49.999,252,-22,58.3,605.1,427,357,411,23.9
'2018-05-30 13:27:46.00',50.001,252,-20,58.3,605.1,427,357,411,23.9
'2018-05-30 13:27:47.00',49.998,252,17,58.3,605.1,427,357,411,23.9
'2018-05-30 13:27:48.00',49.998,251,-2,58.2,605.0,427,357,411,23.9
'2018-05-30 13:27:49.00',49.998,251,-1,58.2,605.0,427,357,411,23.9
'2018-05-30 13:27:50.00',49.996,248,-1,58.2,605.0,427,357,411,23.9
'2018-05-30 13:27:50.99',49.988,250,-1,58.2,605.0,427,357,410,23.9
'2018-05-30 13:27:52.00',49.992,250,2,58.2,605.0,427,357,410,23.9
'2018-05-30 13:27:53.00',49.991,254,1,58.2,605.0,427,357,410,23.9
'2018-05-30 13:27:54.00',49.990,250,3,58.2,604.9,428,357,410,23.9
'2018-05-30 13:27:55.00',49.989,248,3,58.2,604.9,428,357,410,23.9
'2018-05-30 13:27:56.00',49.989,249,3,58.2,604.9,428,357,410,23.9
'2018-05-30 13:27:57.00',49.988,249,5,58.2,604.9,428,357,410,23.9
'2018-05-30 13:27:58.00',49.987,250,2,58.1,604.9,428,357,410,23.9
'2018-05-30 13:27:59.00',49.989,248,3,58.1,604.9,428,357,410,23.9
'2018-05-30 13:28:00.00',49.993,252,4,58.1,604.9,428,357,410,23.9
'2018-05-30 13:28:01.00',49.995,248,2,58.0,604.9,428,358,410,23.9
'2018-05-30 13:28:02.00',49.998,252,-1,58.0,604.9,428,358,410,23.9
'2018-05-30 13:28:03.00',50.001,252,3,58.0,604.9,428,358,410,23.9
'2018-05-30 13:28:03.99',50.003,251,1,58.0,604.8,428,358,410,23.9
'2018-05-30 13:28:05.00',50.007,250,0,58.0,604.8,428,358,410,23.9
'2018-05-30 13:28:05.99',50.006,250,2,58.0,604.8,428,358,410,23.9
'2018-05-30 13:28:07.00',50.005,252,3,58.0,604.8,428,358,410,23.9
'2018-05-30 13:28:08.00',50.006,250,3,58.0,604.8,428,358,410,23.9
'2018-05-30 13:28:09.00',50.006,251,3,57.9,604.8,428,359,410,23.9
'2018-05-30 13:28:10.00',50.004,251,3,57.9,604.8,428,359,410,23.9
'2018-05-30 13:28:11.00',50.007,251,3,57.9,604.8,428,359,409,23.9
'2018-05-30 13:28:12.00',50.006,251,2,57.9,604.8,428,359,409,23.8
'2018-05-30 13:28:13.00',50.007,250,3,57.9,604.8,428,359,409,23.8
'2018-05-30 13:28:14.00',50.005,250,3,57.9,604.7,428,359,409,23.8
'2018-05-30 13:28:15.00',50.006,252,1,57.9,604.7,428,358,409,23.8
'2018-05-30 13:28:16.00',50.007,253,3,57.9,604.7,428,358,409,23.7
'2018-05-30 13:28:16.99',50.008,253,1,57.9,604.7,428,358,409,23.7
'2018-05-30 13:28:18.00',50.007,254,3,57.9,604.7,429,358,410,23.7
'2018-05-30 13:28:19.00',50.008,252,1,57.9,604.7,429,358,410,23.7
'2018-05-30 13:28:20.00',50.007,251,1,57.9,604.7,429,358,410,23.7
'2018-05-30 13:28:21.00',50.006,250,0,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:22.00',50.004,252,-1,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:23.00',50.006,252,-1,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:24.00',50.008,252,-1,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:25.00',50.010,252,-1,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:26.00',50.011,252,-1,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:27.00',50.013,251,3,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:27.99',50.014,252,3,57.9,604.6,429,358,410,23.7
'2018-05-30 13:28:29.00',50.015,250,2,57.9,604.5,429,358,410,23.7
'2018-05-30 13:28:29.99',50.017,250,3,57.9,604.5,429,358,410,23.6
'2018-05-30 13:28:31.00',50.020,250,1,57.9,604.5,429,358,408,23.6
'2018-05-30 13:28:32.00',50.021,251,1,57.9,604.5,428,358,408,23.6
'2018-05-30 13:28:33.00',50.023,253,-2,57.8,604.5,428,358,408,23.6
'2018-05-30 13:28:34.00',50.026,253,-1,57.8,604.5,428,358,408,23.6
'2018-05-30 13:28:35.00',50.031,252,-1,57.8,604.5,428,358,408,23.6
'2018-05-30 13:28:36.00',50.033,249,1,57.8,604.5,428,358,408,23.6
'2018-05-30 13:28:37.00',50.036,251,1,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:38.00',50.039,252,-1,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:39.00',50.044,253,-3,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:40.00',50.045,250,1,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:40.99',50.047,251,1,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:42.00',50.050,250,-2,57.8,604.4,428,358,408,23.6
'2018-05-30 13:28:42.99',50.051,249,1,57.8,604.3,428,358,407,23.6
'2018-05-30 13:28:44.00',50.053,252,1,57.8,604.3,428,358,407,23.6
'2018-05-30 13:28:45.00',50.053,252,-1,57.8,604.3,428,358,407,23.6
'2018-05-30 13:28:46.00',50.053,254,1,57.8,604.3,428,359,407,23.6
'2018-05-30 13:28:47.00',50.051,251,1,57.8,604.3,428,359,407,23.6
'2018-05-30 13:28:48.00',50.050,253,-1,57.8,604.3,428,359,407,23.6
'2018-05-30 13:28:49.00',50.049,253,-1,57.8,604.3,428,359,407,23.6
'2018-05-30 13:28:50.00',50.047,251,3,57.8,604.3,428,359,407,23.6
'2018-05-30 13:28:51.00',50.045,250,1,57.8,604.2,428,359,407,23.6
'2018-05-30 13:28:52.00',50.043,250,2,57.7,604.2,428,358,407,23.6
'2018-05-30 13:28:53.00',50.039,249,1,57.7,604.2,428,358,407,23.6
'2018-05-30 13:28:53.99',50.034,249,3,57.7,604.2,428,358,407,23.6
'2018-05-30 13:28:55.00',50.031,250,3,57.7,604.2,428,358,408,23.6
'2018-05-30 13:28:56.00',50.025,250,1,57.7,604.2,429,358,408,23.5
'2018-05-30 13:28:57.00',50.020,251,1,57.7,604.2,429,358,408,23.5
'2018-05-30 13:28:58.00',50.015,250,0,57.7,604.2,429,358,408,23.5
'2018-05-30 13:28:59.00',50.010,251,0,57.7,604.2,429,358,408,23.5
'2018-05-30 13:29:00.00',50.008,252,-1,57.7,604.2,429,358,408,23.5
'2018-05-30 13:29:01.00',50.002,250,-1,57.7,604.1,429,358,407,23.5
'2018-05-30 13:29:02.00',50.001,250,0,57.7,604.1,428,358,407,23.5
'2018-05-30 13:29:03.00',49.997,251,-1,57.7,604.1,428,358,407,23.5
'2018-05-30 13:29:04.00',49.991,251,-1,57.7,604.1,428,358,407,23.5
'2018-05-30 13:29:05.00',49.987,252,-1,57.7,604.1,428,358,407,23.5
'2018-05-30 13:29:06.00',49.986,252,0,57.6,604.1,428,358,407,23.5
'2018-05-30 13:29:06.99',49.985,251,0,57.6,604.1,428,358,409,23.5
'2018-05-30 13:29:08.00',49.984,254,0,57.6,604.0,428,358,409,23.5
'2018-05-30 13:29:08.99',49.985,253,1,57.6,604.0,428,358,409,23.5
'2018-05-30 13:29:10.00',49.986,252,1,57.6,604.0,428,358,409,23.5
'2018-05-30 13:29:11.00',49.989,251,1,57.6,604.0,428,358,409,23.5
'2018-05-30 13:29:12.00',49.992,252,3,57.6,604.0,428,358,409,23.5
'2018-05-30 13:29:13.00',49.996,253,1,57.6,604.0,428,358,408,23.5
'2018-05-30 13:29:14.00',50.002,250,2,57.6,604.0,428,358,408,23.5
'2018-05-30 13:29:15.00',50.003,252,3,57.6,604.0,428,358,408,23.5
'2018-05-30 13:29:16.00',50.006,253,2,57.6,604.0,428,358,408,23.5
'2018-05-30 13:29:17.00',50.007,252,2,57.6,604.0,428,358,408,23.5
'2018-05-30 13:29:18.00',50.006,251,2,57.6,603.9,428,358,408,23.5
'2018-05-30 13:29:19.00',50.004,252,-1,57.6,603.9,428,358,408,23.5
'2018-05-30 13:29:19.99',50.003,252,0,57.6,603.9,428,358,408,23.5
'2018-05-30 13:29:21.00',50.000,250,1,57.6,603.9,428,358,408,23.4
'2018-05-30 13:29:22.00',49.998,252,1,57.5,603.9,428,358,408,23.4
'2018-05-30 13:29:23.00',49.997,252,18,57.5,603.9,428,358,408,23.4
'2018-05-30 13:29:24.00',49.995,253,3,57.5,603.9,428,357,408,23.4
'2018-05-30 13:29:25.00',49.993,252,1,57.5,603.9,428,357,408,23.4
'2018-05-30 13:29:26.00',49.990,250,1,57.5,603.9,428,357,408,23.4
'2018-05-30 13:29:27.00',49.988,250,-1,57.5,603.8,428,357,408,23.4
'2018-05-30 13:29:28.00',49.987,252,-1,57.5,603.8,428,357,408,23.4
'2018-05-30 13:29:29.00',49.985,253,-3,57.5,603.8,428,357,408,23.4
'2018-05-30 13:29:30.00',49.982,253,-3,57.5,603.8,428,358,408,23.4
'2018-05-30 13:29:31.00',49.982,253,-2,57.5,603.8,428,358,408,23.4
'2018-05-30 13:29:32.00',49.983,253,-3,57.5,603.8,429,358,408,23.4
'2018-05-30 13:29:32.99',49.984,251,0,57.5,603.7,429,358,408,23.4
'2018-05-30 13:29:34.00',49.987,251,2,57.5,603.7,429,358,408,23.4
'2018-05-30 13:29:34.99',49.987,250,1,57.5,603.7,429,358,408,23.4
'2018-05-30 13:29:36.00',49.988,251,1,57.5,603.7,429,358,408,23.4
'2018-05-30 13:29:37.00',49.988,250,0,57.5,603.7,429,357,408,23.4
'2018-05-30 13:29:38.00',49.990,250,2,57.5,603.7,429,357,408,23.4
'2018-05-30 13:29:39.00',49.990,252,2,57.5,603.7,429,357,408,23.4
'2018-05-30 13:29:40.00',49.992,251,1,57.5,603.6,429,357,408,23.4
'2018-05-30 13:29:41.00',49.993,253,1,57.5,603.6,429,357,408,23.4
'2018-05-30 13:29:42.00',49.997,251,0,57.4,603.6,429,357,408,23.4
'2018-05-30 13:29:43.00',49.998,252,20,57.4,603.6,429,357,408,23.3
'2018-05-30 13:29:44.00',49.999,251,1,57.4,603.6,428,358,408,23.3
'2018-05-30 13:29:45.00',49.999,252,1,57.4,603.6,428,358,408,23.3
'2018-05-30 13:29:45.99',49.998,251,1,57.4,603.6,428,358,408,23.3
'2018-05-30 13:29:47.00',49.998,252,1,57.4,603.6,428,358,410,23.3
'2018-05-30 13:29:48.00',49.997,252,1,57.4,603.6,428,358,410,23.3
'2018-05-30 13:29:49.00',49.995,252,0,57.4,603.5,428,358,410,23.3
'2018-05-30 13:29:50.00',49.993,252,1,57.4,603.5,428,358,410,23.3
'2018-05-30 13:29:51.00',49.990,251,-1,57.4,603.5,428,358,410,23.3
'2018-05-30 13:29:52.00',49.989,252,-1,57.4,603.5,428,358,410,23.3
'2018-05-30 13:29:53.00',49.987,252,-1,57.4,603.5,428,358,410,23.3
'2018-05-30 13:29:54.00',49.985,250,1,57.3,603.4,428,358,411,23.2
'2018-05-30 13:29:55.00',49.984,252,1,57.3,603.4,428,358,411,23.2
'2018-05-30 13:29:56.00',49.983,249,1,57.3,603.4,429,358,411,23.2
'2018-05-30 13:29:56.99',49.977,248,3,57.3,603.4,429,358,411,23.2
'2018-05-30 13:29:58.00',49.981,248,3,57.3,603.4,429,357,411,23.2
'2018-05-30 13:29:58.99',49.983,249,2,57.3,603.4,429,357,411,23.2
'2018-05-30 13:30:00.00',49.987,249,2,57.3,603.4,429,357,409,23.2
'2018-05-30 13:30:01.00',49.986,249,1,57.3,603.4,429,357,409,23.2
'2018-05-30 13:30:02.00',49.987,250,0,57.3,603.4,429,357,409,23.2
'2018-05-30 13:30:03.00',49.988,252,1,57.3,603.4,429,357,409,23.2
'2018-05-30 13:30:04.00',49.989,250,-1,57.2,603.3,429,358,409,23.2
'2018-05-30 13:30:05.00',49.989,251,0,57.2,603.3,429,358,409,23.2
'2018-05-30 13:30:06.00',49.991,251,1,57.2,603.3,429,358,409,23.2
'2018-05-30 13:30:07.00',49.993,250,0,57.2,603.3,429,358,408,23.2
'2018-05-30 13:30:08.00',49.998,252,0,57.2,603.3,428,358,408,23.2
'2018-05-30 13:30:09.00',50.004,250,-19,57.2,603.3,428,358,408,23.2
'2018-05-30 13:30:09.99',50.008,250,0,57.2,603.3,428,358,408,23.2
'2018-05-30 13:30:11.00',50.011,250,-1,57.2,603.3,428,358,408,23.2
'2018-05-30 13:30:11.99',50.012,250,-1,57.2,603.3,428,358,408,23.2
'2018-05-30 13:30:13.00',50.013,250,-2,57.1,603.2,428,358,408,23.2
'2018-05-30 13:30:14.00',50.015,250,1,57.1,603.2,428,358,408,23.2
'2018-05-30 13:30:15.00',50.016,249,2,57.1,603.2,428,358,408,23.2
'2018-05-30 13:30:16.00',50.017,249,3,57.1,603.2,428,358,408,23.2
'2018-05-30 13:30:17.00',50.019,248,3,57.0,603.2,428,358,408,23.2
'2018-05-30 13:30:18.00',50.019,251,2,57.0,603.2,428,358,408,23.2
'2018-05-30 13:30:19.00',50.019,249,3,57.0,603.2,428,359,408,23.2
'2018-05-30 13:30:20.00',50.019,251,-1,57.0,603.2,428,359,408,23.2
'2018-05-30 13:30:21.00',50.019,251,-1,57.0,603.1,428,359,408,23.2
'2018-05-30 13:30:22.00',50.020,250,0,57.0,603.1,428,359,408,23.2
'2018-05-30 13:30:22.99',50.022,250,0,57.0,603.1,428,359,408,23.2
'2018-05-30 13:30:24.00',50.025,251,2,57.0,603.1,428,359,408,23.2
'2018-05-30 13:30:25.00',50.029,249,1,56.9,603.1,429,358,408,23.2
'2018-05-30 13:30:26.00',50.029,250,0,56.9,603.1,429,358,408,23.2
'2018-05-30 13:30:27.00',50.029,252,-3,56.9,603.1,429,358,408,23.2
'2018-05-30 13:30:28.00',50.028,253,-3,56.9,603.1,429,358,408,23.2
'2018-05-30 13:30:29.00',50.027,251,0,56.9,603.0,429,358,408,23.2
'2018-05-30 13:30:30.00',50.026,250,2,56.9,603.0,429,358,408,23.2
'2018-05-30 13:30:31.00',50.026,250,2,56.9,603.0,429,358,408,23.2
'2018-05-30 13:30:32.00',50.027,251,2,56.9,603.0,429,358,408,23.2
'2018-05-30 13:30:33.00',50.028,253,0,56.9,603.0,429,358,408,23.2
'2018-05-30 13:30:34.00',50.028,253,-2,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:35.00',50.027,253,-1,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:35.99',50.021,252,-1,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:37.00',50.025,250,2,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:37.99',50.025,252,1,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:39.00',50.024,250,-1,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:40.00',50.020,253,0,56.9,602.9,429,358,410,23.2
'2018-05-30 13:30:41.00',50.023,250,-1,56.9,602.9,429,358,408,23.2
'2018-05-30 13:30:42.00',50.022,252,-1,56.9,602.9,429,358,408,23.2
'2018-05-30 13:30:43.00',50.023,251,1,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:44.00',50.026,252,3,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:45.00',50.025,252,-2,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:46.00',50.022,252,1,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:47.00',50.024,254,-2,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:48.00',50.027,255,3,56.9,602.8,429,358,408,23.2
'2018-05-30 13:30:48.99',50.026,255,-1,56.8,602.8,429,358,408,23.2
'2018-05-30 13:30:50.00',50.026,252,1,56.8,602.7,429,358,408,23.2
'2018-05-30 13:30:51.00',50.026,252,3,56.8,602.7,429,357,408,23.2
'2018-05-30 13:30:52.00',50.026,253,2,56.8,602.7,429,357,408,23.2
'2018-05-30 13:30:53.00',50.025,253,-1,56.8,602.7,429,357,409,23.2
'2018-05-30 13:30:54.00',50.024,254,-2,56.8,602.7,429,357,409,23.2
'2018-05-30 13:30:55.00',50.022,252,-1,56.8,602.7,430,357,409,23.2
'2018-05-30 13:30:56.00',50.021,253,0,56.8,602.7,429,358,409,23.3
'2018-05-30 13:30:57.00',50.020,251,3,56.8,602.6,429,358,409,23.3
'2018-05-30 13:30:58.00',50.018,251,3,56.8,602.6,429,358,409,23.3
'2018-05-30 13:30:59.00',50.018,250,3,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:00.00',50.016,250,2,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:01.00',50.015,250,0,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:01.99',50.013,250,0,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:03.00',50.011,249,-3,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:03.99',50.008,249,-2,56.8,602.6,429,358,410,23.3
'2018-05-30 13:31:05.00',50.005,250,-3,56.7,602.5,429,358,408,23.3
'2018-05-30 13:31:06.00',50.001,250,1,56.7,602.5,429,358,408,23.3
'2018-05-30 13:31:07.00',50.001,250,2,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:08.00',49.998,250,2,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:09.00',49.996,250,-2,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:10.00',49.996,250,-1,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:11.00',50.002,250,0,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:12.00',49.996,250,-2,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:13.00',49.996,251,1,56.7,602.5,429,358,408,23.4
'2018-05-30 13:31:14.00',49.997,251,1,56.7,602.4,429,358,408,23.4
'2018-05-30 13:31:14.99',49.997,250,0,56.7,602.4,429,358,408,23.4
'2018-05-30 13:31:16.00',49.998,250,1,56.7,602.4,429,358,408,23.4
'2018-05-30 13:31:17.00',49.996,249,-1,56.7,602.4,429,358,408,23.4
'2018-05-30 13:31:18.00',49.995,250,0,56.7,602.4,429,358,410,23.4
'2018-05-30 13:31:19.00',49.992,251,1,56.6,602.4,429,358,410,23.4
'2018-05-30 13:31:20.00',49.992,251,2,56.6,602.4,429,358,410,23.4
'2018-05-30 13:31:21.00',49.991,251,3,56.6,602.4,429,358,410,23.4
'2018-05-30 13:31:22.00',49.989,250,3,56.6,602.3,429,357,410,23.4
'2018-05-30 13:31:23.00',49.988,251,2,56.6,602.3,429,357,410,23.4
'2018-05-30 13:31:24.00',49.986,250,3,56.6,602.3,429,357,410,23.4
'2018-05-30 13:31:25.00',49.986,251,3,56.6,602.3,430,357,410,23.4
'2018-05-30 13:31:26.00',49.986,253,0,56.6,602.3,430,357,410,23.4
'2018-05-30 13:31:27.00',49.986,253,1,56.6,602.3,430,357,410,23.4
'2018-05-30 13:31:27.99',49.987,253,0,56.6,602.3,430,357,410,23.4
'2018-05-30 13:31:29.00',49.989,252,0,56.6,602.3,430,357,410,23.4
'2018-05-30 13:31:30.00',49.990,253,-3,56.6,602.2,430,357,410,23.4
'2018-05-30 13:31:31.00',49.991,253,-1,56.6,602.2,430,357,409,23.4
'2018-05-30 13:31:32.00',49.993,255,0,56.6,602.2,430,357,409,23.4
'2018-05-30 13:31:33.00',49.996,253,0,56.6,602.2,430,357,409,23.4
'2018-05-30 13:31:34.00',49.999,253,-21,56.6,602.2,430,357,409,23.4
'2018-05-30 13:31:35.00',49.997,250,-21,56.6,602.2,430,357,409,23.4
'2018-05-30 13:31:36.00',50.004,253,0,56.5,602.2,430,357,409,23.4
'2018-05-30 13:31:37.00',50.005,253,-1,56.5,602.1,430,357,409,23.4
'2018-05-30 13:31:38.00',50.008,254,-1,56.5,602.1,430,357,409,23.4
'2018-05-30 13:31:38.99',50.013,255,1,56.5,602.1,430,357,409,23.4
'2018-05-30 13:31:40.00',50.016,254,-1,56.5,602.1,430,357,409,23.4
'2018-05-30 13:31:40.99',50.020,254,3,56.5,602.1,430,358,409,23.4
'2018-05-30 13:31:42.00',50.022,253,1,56.5,602.1,430,358,409,23.4
'2018-05-30 13:31:43.00',50.024,253,3,56.5,602.1,430,358,409,23.4
'2018-05-30 13:31:44.00',50.026,251,2,56.5,602.0,430,358,408,23.4
'2018-05-30 13:31:45.00',50.027,253,1,56.5,602.0,430,358,408,23.4
'2018-05-30 13:31:46.00',50.030,253,-3,56.5,602.0,430,358,408,23.5
'2018-05-30 13:31:47.00',50.032,253,-2,56.5,602.0,430,358,408,23.5
'2018-05-30 13:31:48.00',50.031,252,0,56.5,602.0,430,358,408,23.5
'2018-05-30 13:31:49.00',50.029,250,2,56.5,602.0,430,358,408,23.5
'2018-05-30 13:31:50.00',50.025,250,3,56.5,602.0,430,358,408,23.6
'2018-05-30 13:31:51.00',50.018,250,3,56.5,601.9,430,358,409,23.6
'2018-05-30 13:31:51.99',50.011,250,1,56.5,601.9,430,358,409,23.6
'2018-05-30 13:31:53.00',50.002,250,0,56.5,601.9,430,358,409,23.6
'2018-05-30 13:31:54.00',49.996,252,0,56.5,601.9,430,357,409,23.6
'2018-05-30 13:31:55.00',49.984,251,1,56.5,601.9,430,357,409,23.6
'2018-05-30 13:31:56.00',49.973,250,1,56.5,601.9,430,357,409,23.6
'2018-05-30 13:31:57.00',49.962,250,3,56.4,601.9,430,357,410,23.6
'2018-05-30 13:31:58.00',49.950,253,-1,56.4,601.8,430,357,410,23.6
'2018-05-30 13:31:59.00',49.942,253,0,56.4,601.8,430,357,410,23.6
'2018-05-30 13:32:00.00',49.935,252,3,56.4,601.8,430,357,410,23.6
'2018-05-30 13:32:01.00',49.931,256,-2,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:02.00',49.929,253,3,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:03.00',49.927,252,0,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:04.00',49.927,251,3,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:04.99',49.927,252,-1,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:06.00',49.928,254,-3,56.4,601.8,430,358,410,23.6
'2018-05-30 13:32:06.99',49.928,252,2,56.4,601.7,430,358,410,23.6
'2018-05-30 13:32:08.00',49.926,252,-1,56.4,601.7,430,358,410,23.6
'2018-05-30 13:32:09.00',49.924,249,4,56.3,601.7,430,358,410,23.7
'2018-05-30 13:32:10.00',49.922,250,-1,56.3,601.7,430,358,410,23.7
'2018-05-30 13:32:11.00',49.920,251,3,56.3,601.7,430,358,410,23.7
'2018-05-30 13:32:12.00',49.918,253,0,56.3,601.7,430,358,410,23.7
'2018-05-30 13:32:13.00',49.914,252,1,56.3,601.7,430,358,410,23.7
'2018-05-30 13:32:14.00',49.913,254,-4,56.3,601.7,430,357,410,23.7
'2018-05-30 13:32:15.00',49.916,253,2,56.3,601.6,430,357,410,23.7
'2018-05-30 13:32:16.00',49.913,251,-1,56.3,601.6,430,357,410,23.7
'2018-05-30 13:32:17.00',49.915,250,2,56.3,601.6,430,357,409,23.7
'2018-05-30 13:32:17.99',49.922,253,-2,56.3,601.6,430,357,409,23.7
'2018-05-30 13:32:19.00',49.926,251,3,56.3,601.6,430,357,409,23.7
'2018-05-30 13:32:20.00',49.931,252,1,56.3,601.6,430,357,409,23.7
'2018-05-30 13:32:21.00',49.935,251,-1,56.3,601.6,430,357,409,23.7
'2018-05-30 13:32:22.00',49.939,252,3,56.2,601.6,430,357,409,23.7
'2018-05-30 13:32:23.00',49.938,250,-1,56.2,601.6,430,357,409,23.7
'2018-05-30 13:32:24.00',49.939,250,1,56.2,601.5,430,357,409,23.7
'2018-05-30 13:32:25.00',49.936,251,1,56.2,601.5,429,357,409,23.7
'2018-05-30 13:32:26.00',49.941,253,1,56.2,601.5,429,357,409,23.7
'2018-05-30 13:32:27.00',49.941,250,1,56.2,601.5,430,357,409,23.7
'2018-05-30 13:32:28.00',49.941,253,-4,56.1,601.5,430,357,409,23.7
'2018-05-30 13:32:29.00',49.941,250,-1,56.1,601.5,430,357,409,23.7
'2018-05-30 13:32:30.00',49.941,248,1,56.0,601.5,430,357,409,23.8
'2018-05-30 13:32:30.99',49.942,253,-1,56.0,601.5,430,357,409,23.8
'2018-05-30 13:32:32.00',49.944,251,2,56.0,601.5,430,357,409,23.8
'2018-05-30 13:32:32.99',49.948,250,3,56.0,601.4,430,357,409,23.8
'2018-05-30 13:32:34.00',49.950,253,1,56.0,601.4,430,358,409,23.8
'2018-05-30 13:32:35.00',49.953,253,-2,56.0,601.4,430,358,409,23.8
'2018-05-30 13:32:36.00',49.953,253,1,56.0,601.4,430,358,409,23.8
'2018-05-30 13:32:37.00',49.955,250,1,56.0,601.4,430,358,409,23.8
'2018-05-30 13:32:38.00',49.956,253,-2,56.0,601.3,430,358,409,23.8
'2018-05-30 13:32:39.00',49.956,254,-3,56.0,601.3,430,358,409,23.8
'2018-05-30 13:32:40.00',49.957,248,3,56.0,601.3,430,358,409,23.8
'2018-05-30 13:32:41.00',49.958,252,1,55.9,601.3,430,358,409,23.8
'2018-05-30 13:32:42.00',49.959,253,0,55.9,601.3,430,358,409,23.8
'2018-05-30 13:32:43.00',49.961,253,1,55.9,601.3,430,358,410,23.8
'2018-05-30 13:32:43.99',49.962,249,2,55.9,601.3,430,358,410,23.8
'2018-05-30 13:32:45.00',49.964,253,3,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:46.00',49.965,252,-1,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:47.00',49.966,251,0,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:48.00',49.969,255,0,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:49.00',49.971,252,3,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:50.00',49.975,248,3,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:51.00',49.979,251,1,55.9,601.2,430,358,410,23.8
'2018-05-30 13:32:52.00',49.982,252,0,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:53.00',49.986,251,2,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:54.00',49.991,253,-1,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:55.00',49.994,252,0,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:56.00',49.998,250,-18,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:56.99',50.002,252,-2,55.9,601.1,430,358,410,23.8
'2018-05-30 13:32:58.00',50.006,252,0,55.9,601.1,430,357,410,23.8
'2018-05-30 13:32:58.99',50.008,251,0,55.9,601.1,430,357,410,23.8
'2018-05-30 13:33:00.00',50.011,251,1,55.9,601.0,430,357,410,23.8
'2018-05-30 13:33:01.00',50.014,253,3,55.9,601.0,430,357,410,23.8
'2018-05-30 13:33:02.00',50.017,250,4,55.9,601.0,430,357,410,23.8
'2018-05-30 13:33:03.00',50.019,252,3,55.8,601.0,430,357,410,23.9
'2018-05-30 13:33:04.00',50.021,253,2,55.8,601.0,430,357,410,23.9
'2018-05-30 13:33:05.00',50.023,250,-2,55.8,601.0,430,357,410,23.9
'2018-05-30 13:33:06.00',50.024,254,-3,55.8,601.0,430,357,409,23.9
'2018-05-30 13:33:07.00',50.022,251,-1,55.8,601.0,430,357,409,23.9
'2018-05-30 13:33:07.99',50.021,253,1,55.8,601.0,430,357,409,23.9
'2018-05-30 13:33:09.00',50.018,251,0,55.8,600.9,430,357,409,23.9
'2018-05-30 13:33:09.99',50.015,251,3,55.8,600.9,430,357,409,23.9
'2018-05-30 13:33:11.00',50.013,250,2,55.8,600.9,430,357,409,23.9
'2018-05-30 13:33:12.00',50.010,253,3,55.8,600.9,430,357,410,23.9
'2018-05-30 13:33:13.00',50.007,252,2,55.8,600.9,430,357,410,23.9
'2018-05-30 13:33:14.00',50.001,252,1,55.8,600.9,430,357,410,23.9
'2018-05-30 13:33:15.00',49.996,251,4,55.8,600.9,430,357,410,23.9
'2018-05-30 13:33:16.00',49.994,250,3,55.8,600.8,430,358,410,23.9
'2018-05-30 13:33:17.00',49.992,250,2,55.8,600.8,430,358,410,23.9
'2018-05-30 13:33:18.00',49.990,252,0,55.8,600.8,430,358,408,23.9
'2018-05-30 13:33:19.00',49.989,251,3,55.8,600.8,430,358,408,23.9
'2018-05-30 13:33:20.00',49.988,250,2,55.7,600.8,430,358,408,23.9
'2018-05-30 13:33:20.99',49.989,253,-1,55.7,600.8,430,358,408,23.9
'2018-05-30 13:33:22.00',49.990,251,1,55.7,600.8,430,357,408,23.9
'2018-05-30 13:33:23.00',49.991,250,1,55.7,600.8,430,357,408,23.9
'2018-05-30 13:33:24.00',49.991,255,-1,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:25.00',49.992,250,-2,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:26.00',49.994,252,-1,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:27.00',49.995,255,1,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:28.00',49.998,252,2,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:29.00',50.002,253,0,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:30.00',50.008,255,0,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:31.00',50.012,254,-2,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:32.00',50.020,250,-1,55.7,600.7,430,357,410,23.9
'2018-05-30 13:33:33.00',50.025,253,2,55.6,600.6,430,357,410,23.9
'2018-05-30 13:33:33.99',50.030,250,2,55.6,600.6,430,358,410,23.9
'2018-05-30 13:33:35.00',50.035,252,0,55.6,600.6,430,358,410,23.9
'2018-05-30 13:33:35.99',50.042,254,-3,55.6,600.6,430,358,410,23.9
'2018-05-30 13:33:37.00',50.049,253,-1,55.6,600.6,430,358,410,23.9
'2018-05-30 13:33:38.00',50.051,251,-1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:39.00',50.057,250,-1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:40.00',50.058,249,1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:41.00',50.061,250,1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:42.00',50.063,250,1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:43.00',50.063,250,1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:44.00',50.064,251,-1,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:45.00',50.065,253,-2,55.6,600.5,430,358,410,23.9
'2018-05-30 13:33:46.00',50.066,251,0,55.6,600.4,430,358,410,23.9
'2018-05-30 13:33:46.99',50.067,253,-2,55.6,600.4,430,358,410,23.9
'2018-05-30 13:33:48.00',50.067,253,-3,55.6,600.4,430,358,410,23.9
'2018-05-30 13:33:49.00',50.068,251,3,55.6,600.4,430,358,410,23.9
'2018-05-30 13:33:50.00',50.068,250,0,55.5,600.4,430,358,410,23.9
'2018-05-30 13:33:51.00',50.069,253,1,55.5,600.4,430,358,410,23.9
'2018-05-30 13:33:52.00',50.070,251,0,55.5,600.4,430,358,410,23.9
'2018-05-30 13:33:53.00',50.070,250,2,55.5,600.3,430,358,410,23.9
'2018-05-30 13:33:54.00',50.071,253,1,55.5,600.3,430,358,410,23.9
'2018-05-30 13:33:55.00',50.072,253,-2,55.5,600.3,430,358,410,23.9
'2018-05-30 13:33:56.00',50.072,251,2,55.5,600.3,430,358,409,23.9
'2018-05-30 13:33:57.00',50.072,250,-1,55.5,600.3,430,358,409,23.9
'2018-05-30 13:33:58.00',50.071,252,2,55.5,600.3,430,358,409,23.9
'2018-05-30 13:33:59.00',50.071,255,-2,55.5,600.3,430,358,409,23.9
'2018-05-30 13:33:59.99',50.069,252,0,55.5,600.3,430,358,409,23.9
'2018-05-30 13:34:01.00',50.069,253,1,55.5,600.2,430,358,409,23.9
'2018-05-30 13:34:01.99',50.069,253,-1,55.5,600.2,430,358,409,23.9
'2018-05-30 13:34:03.00',50.070,250,1,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:04.00',50.071,250,0,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:05.00',50.070,249,4,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:06.00',50.070,254,1,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:07.00',50.070,252,3,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:08.00',50.069,252,1,55.5,600.2,430,358,408,23.9
'2018-05-30 13:34:09.00',50.069,254,-2,55.5,600.2,431,358,408,23.9
'2018-05-30 13:34:10.00',50.069,250,1,55.4,600.1,431,358,408,23.9
'2018-05-30 13:34:11.00',50.069,250,-1,55.4,600.1,431,358,408,23.9
'2018-05-30 13:34:12.00',50.068,249,3,55.4,600.1,430,358,408,24.0
'2018-05-30 13:34:12.99',50.067,254,-1,55.4,600.1,430,358,408,24.0
'2018-05-30 13:34:14.00',50.066,252,-1,55.4,600.1,431,358,408,24.0
'2018-05-30 13:34:15.00',50.065,251,1,55.4,600.1,431,358,408,24.0
'2018-05-30 13:34:16.00',50.063,252,-1,55.4,600.0,431,358,408,24.0
'2018-05-30 13:34:17.00',50.059,252,-1,55.4,600.0,431,358,408,24.0
'2018-05-30 13:34:18.00',50.059,250,0,55.4,600.0,431,358,408,24.0
'2018-05-30 13:34:19.00',50.056,250,-1,55.4,600.0,431,358,408,23.9
'2018-05-30 13:34:20.00',50.052,252,-2,55.4,600.0,431,357,408,23.9
'2018-05-30 13:34:21.00',50.048,252,2,55.3,600.0,431,357,408,23.9
'2018-05-30 13:34:22.00',50.046,251,0,55.3,600.0,431,357,408,23.9
'2018-05-30 13:34:23.00',50.043,253,-1,55.3,600.0,431,357,408,23.9
'2018-05-30 13:34:24.00',50.041,252,1,55.3,600.0,431,357,408,23.9
'2018-05-30 13:34:25.00',50.040,250,0,55.3,600.0,431,357,408,23.9
'2018-05-30 13:34:25.99',50.040,253,-1,55.3,599.9,430,357,408,23.9
'2018-05-30 13:34:27.00',50.039,253,-2,55.3,599.9,430,358,408,23.9
'2018-05-30 13:34:27.99',50.040,252,1,55.3,599.9,430,358,408,23.9
'2018-05-30 13:34:29.00',50.041,253,3,55.3,599.9,430,358,409,23.9
'2018-05-30 13:34:30.00',50.042,251,1,55.3,599.9,430,358,409,23.9
'2018-05-30 13:34:31.00',50.043,252,3,55.3,599.9,430,358,409,23.9
'2018-05-30 13:34:32.00',50.042,250,0,55.3,599.9,430,358,409,23.9
'2018-05-30 13:34:33.00',50.042,249,3,55.3,599.9,430,357,409,23.9
'2018-05-30 13:34:34.00',50.042,254,0,55.3,599.9,430,357,409,23.9
'2018-05-30 13:34:35.00',50.039,255,0,55.3,599.8,430,357,409,23.9
'2018-05-30 13:34:36.00',50.037,252,2,55.3,599.8,430,357,408,23.9
'2018-05-30 13:34:37.00',50.036,250,3,55.3,599.8,430,357,408,23.9
'2018-05-30 13:34:38.00',50.034,252,0,55.3,599.7,431,357,408,23.9
'2018-05-30 13:34:38.99',50.033,253,-4,55.2,599.7,431,358,408,23.9
'2018-05-30 13:34:40.00',50.031,253,-3,55.2,599.7,431,358,408,23.9
'2018-05-30 13:34:41.00',50.031,250,0,55.2,599.7,431,358,408,23.9
'2018-05-30 13:34:42.00',50.030,250,0,55.2,599.7,431,358,408,23.9
'2018-05-30 13:34:43.00',50.028,250,1,55.1,599.7,431,358,408,23.9
'2018-05-30 13:34:44.00',50.027,249,-1,55.0,599.7,431,358,408,23.9
'2018-05-30 13:34:45.00',50.025,252,-1,55.0,599.7,431,358,408,23.9
'2018-05-30 13:34:46.00',50.023,250,-1,55.0,599.7,431,357,408,23.9
'2018-05-30 13:34:47.00',50.020,251,-1,55.0,599.6,431,357,408,23.9
'2018-05-30 13:34:48.00',50.019,252,3,55.0,599.6,431,357,408,23.8
'2018-05-30 13:34:49.00',50.018,250,3,55.0,599.6,431,357,409,23.8
'2018-05-30 13:34:49.99',50.016,251,3,54.9,599.6,431,357,409,23.8
'2018-05-30 13:34:51.00',50.015,249,3,54.9,599.6,431,357,409,23.8
'2018-05-30 13:34:51.99',50.016,249,0,54.9,599.6,431,357,409,23.8
'2018-05-30 13:34:53.00',50.018,250,2,54.9,599.5,431,358,409,23.8
'2018-05-30 13:34:54.00',50.020,250,1,54.9,599.5,431,358,409,23.8
'2018-05-30 13:34:55.00',50.022,250,-1,54.9,599.5,431,358,409,23.8
'2018-05-30 13:34:56.00',50.025,249,-1,54.9,599.5,431,358,408,23.8
'2018-05-30 13:34:57.00',50.028,250,1,54.9,599.5,431,358,408,23.8
'2018-05-30 13:34:58.00',50.030,250,-1,54.9,599.5,432,358,408,23.8
'2018-05-30 13:34:59.00',50.032,252,3,54.9,599.5,431,358,408,23.8
'2018-05-30 13:35:00.00',50.033,250,2,54.9,599.5,431,358,408,23.8
'2018-05-30 13:35:01.00',50.035,251,0,54.9,599.5,431,358,408,23.8
'2018-05-30 13:35:02.00',50.036,255,-3,54.9,599.5,431,358,409,23.8
'2018-05-30 13:35:02.99',50.039,250,1,54.9,599.4,431,358,409,23.8
'2018-05-30 13:35:04.00',50.041,253,3,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:04.99',50.041,252,-3,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:06.00',50.044,252,-3,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:07.00',50.045,250,-1,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:08.00',50.045,250,3,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:09.00',50.045,253,2,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:10.00',50.045,252,1,54.9,599.4,430,358,409,23.8
'2018-05-30 13:35:11.00',50.045,249,3,54.9,599.3,430,358,409,23.8
'2018-05-30 13:35:12.00',50.044,254,0,54.9,599.3,430,358,409,23.8
'2018-05-30 13:35:13.00',50.043,254,-1,54.9,599.3,430,358,409,23.8
'2018-05-30 13:35:14.00',50.041,251,1,54.9,599.3,431,358,408,23.8
'2018-05-30 13:35:15.00',50.039,253,1,54.9,599.3,431,358,408,23.8
'2018-05-30 13:35:15.99',50.036,253,3,54.9,599.2,431,358,408,23.8
'2018-05-30 13:35:17.00',50.034,253,-2,54.8,599.2,431,358,408,23.8
'2018-05-30 13:35:18.00',50.031,254,1,54.8,599.2,431,358,408,23.8
'2018-05-30 13:35:19.00',50.029,253,3,54.8,599.2,431,358,408,23.8
'2018-05-30 13:35:20.00',50.028,251,3,54.8,599.2,431,358,408,23.8
'2018-05-30 13:35:21.00',50.028,250,0,54.8,599.2,431,358,410,23.8
'2018-05-30 13:35:22.00',50.028,250,3,54.8,599.2,430,358,410,23.8
'2018-05-30 13:35:23.00',50.026,252,-1,54.8,599.2,431,358,410,23.8
'2018-05-30 13:35:24.00',50.024,250,-1,54.8,599.2,431,357,410,23.8
'2018-05-30 13:35:25.00',50.023,250,4,54.8,599.2,431,357,410,23.8
'2018-05-30 13:35:26.00',50.022,253,1,54.8,599.2,431,357,410,23.8
'2018-05-30 13:35:27.00',50.022,250,3,54.8,599.1,431,357,411,23.8
'2018-05-30 13:35:28.00',50.025,252,1,54.8,599.1,431,357,411,23.8
'2018-05-30 13:35:28.99',50.028,255,-1,54.8,599.1,431,357,411,23.8
'2018-05-30 13:35:30.00',50.032,253,0,54.8,599.1,431,357,411,23.8
'2018-05-30 13:35:30.99',50.037,253,3,54.7,599.1,431,357,411,23.8
'2018-05-30 13:35:32.00',50.041,253,3,54.7,599.1,431,357,411,23.8
'2018-05-30 13:35:33.00',50.044,253,-1,54.7,599.1,431,357,411,23.8
'2018-05-30 13:35:34.00',50.047,255,0,54.7,599.1,432,357,411,23.8
'2018-05-30 13:35:35.00',50.054,250,1,54.7,599.0,432,357,411,23.8
'2018-05-30 13:35:36.00',50.056,250,3,54.7,599.0,432,357,411,23.8
'2018-05-30 13:35:37.00',50.059,253,3,54.7,599.0,431,357,411,23.8
'2018-05-30 13:35:38.00',50.064,250,3,54.7,599.0,432,357,411,23.8
'2018-05-30 13:35:39.00',50.070,253,-2,54.7,598.9,432,357,411,23.8
'2018-05-30 13:35:40.00',50.074,253,3,54.7,598.9,432,357,411,23.8
'2018-05-30 13:35:41.00',50.078,254,-3,54.7,598.9,432,357,411,23.8
'2018-05-30 13:35:41.99',50.083,252,2,54.7,598.9,432,357,411,23.8
'2018-05-30 13:35:43.00',50.087,252,-3,54.7,598.9,432,358,411,23.8
'2018-05-30 13:35:44.00',50.091,250,4,54.7,598.9,432,358,411,23.8
'2018-05-30 13:35:45.00',50.095,255,3,54.7,598.9,432,358,411,23.8
'2018-05-30 13:35:46.00',50.095,253,-1,54.7,598.9,432,358,412,23.8
'2018-05-30 13:35:47.00',50.095,252,-3,54.7,598.9,432,358,412,23.8
'2018-05-30 13:35:48.00',50.094,250,-1,54.7,598.9,432,358,412,23.8
'2018-05-30 13:35:49.00',50.095,250,1,54.6,598.8,432,358,412,23.8
'2018-05-30 13:35:50.00',50.096,254,-1,54.6,598.8,432,358,412,23.7
'2018-05-30 13:35:51.00',50.095,253,3,54.6,598.8,432,358,412,23.7
'2018-05-30 13:35:52.00',50.094,254,-1,54.6,598.8,432,358,410,23.7
'2018-05-30 13:35:53.00',50.094,250,2,54.6,598.7,432,358,410,23.7
'2018-05-30 13:35:54.00',50.091,253,0,54.6,598.7,432,358,410,23.7
'2018-05-30 13:35:54.99',50.090,251,3,54.6,598.7,432,358,410,23.7
'2018-05-30 13:35:56.00',50.089,252,1,54.6,598.7,432,357,410,23.7
'2018-05-30 13:35:56.99',50.087,253,0,54.6,598.7,432,357,410,23.7
'2018-05-30 13:35:58.00',50.087,255,-1,54.6,598.7,432,357,410,23.7
'2018-05-30 13:35:59.00',50.086,253,2,54.6,598.7,432,357,411,23.7
'2018-05-30 13:36:00.00',50.084,253,-1,54.6,598.7,432,357,411,23.7
'2018-05-30 13:36:01.00',50.083,251,3,54.6,598.7,432,357,411,23.7
'2018-05-30 13:36:02.00',50.082,250,-1,54.6,598.7,432,357,411,23.7
'2018-05-30 13:36:03.00',50.078,252,2,54.5,598.6,432,357,411,23.7
'2018-05-30 13:36:04.00',50.076,252,-1,54.5,598.6,432,357,411,23.7
'2018-05-30 13:36:05.00',50.075,252,3,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:06.00',50.073,255,-2,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:07.00',50.070,252,1,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:07.99',50.069,252,3,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:09.00',50.068,250,3,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:10.00',50.069,252,2,54.5,598.6,432,357,416,23.7
'2018-05-30 13:36:11.00',50.067,253,0,54.5,598.5,432,357,416,23.7
'2018-05-30 13:36:12.00',50.063,253,3,54.5,598.5,432,357,416,23.7
'2018-05-30 13:36:13.00',50.061,252,0,54.5,598.5,432,357,416,23.7
'2018-05-30 13:36:14.00',50.058,253,-2,54.5,598.5,432,357,416,23.7
'2018-05-30 13:36:15.00',50.055,252,2,54.5,598.5,432,357,416,23.7
'2018-05-30 13:36:16.00',50.052,248,0,54.5,598.5,432,356,416,23.7
'2018-05-30 13:36:17.00',50.051,253,-1,54.5,598.4,432,356,416,23.7
'2018-05-30 13:36:18.00',50.051,251,3,54.5,598.4,432,356,416,23.7
'2018-05-30 13:36:19.00',50.053,247,3,54.5,598.4,432,356,412,23.7
'2018-05-30 13:36:20.00',50.053,254,-1,54.5,598.4,432,356,412,23.7
'2018-05-30 13:36:20.99',50.053,252,3,54.5,598.4,432,356,412,23.7
'2018-05-30 13:36:22.00',50.052,250,1,54.5,598.4,432,356,412,23.7
'2018-05-30 13:36:23.00',50.053,253,-3,54.4,598.4,432,356,412,23.6
'2018-05-30 13:36:24.00',50.054,254,3,54.4,598.4,432,356,412,23.6
'2018-05-30 13:36:25.00',50.054,252,3,54.4,598.4,432,356,412,23.6
'2018-05-30 13:36:26.00',50.056,251,-1,54.4,598.4,432,356,412,23.6
'2018-05-30 13:36:27.00',50.057,250,1,54.4,598.3,432,356,412,23.5
'2018-05-30 13:36:28.00',50.056,252,3,54.4,598.3,432,356,412,23.5
'2018-05-30 13:36:29.00',50.056,252,0,54.4,598.3,432,357,412,23.5
'2018-05-30 13:36:30.00',50.057,250,2,54.4,598.3,432,357,412,23.5
'2018-05-30 13:36:31.00',50.057,251,2,54.4,598.3,432,357,411,23.5
'2018-05-30 13:36:31.99',50.058,252,-3,54.4,598.3,432,357,411,23.5
'2018-05-30 13:36:33.00',50.062,250,1,54.3,598.3,432,357,411,23.5
'2018-05-30 13:36:33.99',50.063,250,1,54.3,598.3,432,357,411,23.5
'2018-05-30 13:36:35.00',50.066,252,1,54.3,598.3,432,357,411,23.5
'2018-05-30 13:36:36.00',50.067,253,3,54.3,598.2,432,357,411,23.5
'2018-05-30 13:36:37.00',50.069,250,1,54.3,598.2,432,357,411,23.5
'2018-05-30 13:36:38.00',50.069,253,3,54.3,598.2,432,357,412,23.5
'2018-05-30 13:36:39.00',50.070,253,-3,54.3,598.2,432,357,412,23.5
'2018-05-30 13:36:40.00',50.070,250,-3,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:41.00',50.070,249,-1,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:42.00',50.070,248,-1,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:43.00',50.069,251,2,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:44.00',50.068,251,-1,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:44.99',50.067,250,2,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:46.00',50.067,252,-2,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:47.00',50.067,252,-1,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:48.00',50.065,250,1,54.3,598.1,432,357,412,23.5
'2018-05-30 13:36:49.00',50.066,250,-2,54.2,598.1,432,357,412,23.5
'2018-05-30 13:36:50.00',50.068,248,4,54.2,598.1,432,357,412,23.5
'2018-05-30 13:36:51.00',50.068,254,-2,54.2,598.0,432,357,412,23.5
'2018-05-30 13:36:52.00',50.068,252,2,54.2,598.0,432,357,412,23.5
'2018-05-30 13:36:53.00',50.067,250,1,54.2,598.0,432,357,412,23.5
'2018-05-30 13:36:54.00',50.068,255,-1,54.2,597.9,432,357,412,23.5
'2018-05-30 13:36:55.00',50.068,249,-1,54.2,597.9,432,357,412,23.5
'2018-05-30 13:36:56.00',50.068,249,-1,54.1,597.9,432,357,411,23.5
'2018-05-30 13:36:57.00',50.068,250,3,54.1,597.9,432,357,411,23.5
'2018-05-30 13:36:57.99',50.068,253,-1,54.1,597.9,432,357,411,23.5
'2018-05-30 13:36:59.00',50.068,252,0,54.1,597.9,432,357,411,23.6
'2018-05-30 13:36:59.99',50.069,253,3,54.0,597.9,432,357,411,23.6
'2018-05-30 13:37:01.00',50.075,252,-3,54.0,597.9,432,357,411,23.6
'2018-05-30 13:37:02.00',50.078,250,0,54.0,597.9,432,357,408,23.6
'2018-05-30 13:37:03.00',50.084,250,-1,53.9,597.9,432,357,408,23.6
'2018-05-30 13:37:04.00',50.088,250,-3,53.9,597.8,432,357,408,23.6
'2018-05-30 13:37:05.00',50.092,250,1,53.9,597.8,432,357,408,23.6
'2018-05-30 13:37:06.00',50.096,249,2,53.9,597.8,432,357,408,23.5
'2018-05-30 13:37:07.00',50.099,253,-1,53.9,597.8,432,358,408,23.5
'2018-05-30 13:37:08.00',50.101,251,2,53.9,597.8,432,358,408,23.5
'2018-05-30 13:37:09.00',50.104,253,-2,53.9,597.8,432,358,408,23.5
'2018-05-30 13:37:10.00',50.104,249,0,53.9,597.8,431,358,409,23.5
'2018-05-30 13:37:10.99',50.103,251,2,53.9,597.8,431,358,409,23.5
'2018-05-30 13:37:12.00',50.102,253,-3,53.9,597.8,432,358,409,23.5
'2018-05-30 13:37:13.00',50.100,251,2,53.9,597.8,431,358,409,23.5
'2018-05-30 13:37:14.00',50.099,251,1,53.9,597.8,431,357,409,23.5
'2018-05-30 13:37:15.00',50.098,250,1,53.9,597.7,431,357,409,23.5
'2018-05-30 13:37:16.00',50.097,252,1,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:17.00',50.096,253,-1,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:18.00',50.093,252,3,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:19.00',50.091,253,-3,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:20.00',50.086,250,0,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:21.00',50.086,251,-1,53.9,597.7,432,357,409,23.5
'2018-05-30 13:37:22.00',50.082,251,3,53.9,597.7,432,357,408,23.5
'2018-05-30 13:37:23.00',50.078,253,-1,53.9,597.7,432,357,408,23.5
'2018-05-30 13:37:23.99',50.071,252,1,53.9,597.6,432,357,408,23.5
'2018-05-30 13:37:25.00',50.065,253,-2,53.9,597.6,432,357,408,23.5
'2018-05-30 13:37:25.99',50.062,252,1,53.9,597.6,432,357,408,23.5
'2018-05-30 13:37:27.00',50.054,251,3,53.9,597.6,432,357,408,23.5
'2018-05-30 13:37:28.00',50.048,251,0,53.9,597.5,432,357,408,23.6
'2018-05-30 13:37:29.00',50.043,252,1,53.9,597.5,432,357,410,23.6
'2018-05-30 13:37:30.00',50.041,252,3,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:31.00',50.039,250,1,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:32.00',50.038,254,-1,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:33.00',50.037,252,-1,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:34.00',50.036,252,3,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:35.00',50.034,252,0,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:36.00',50.034,252,-2,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:36.99',50.033,253,-3,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:38.00',50.032,253,-2,53.8,597.5,432,357,410,23.6
'2018-05-30 13:37:39.00',50.032,252,2,53.8,597.4,432,357,410,23.6
'2018-05-30 13:37:40.00',50.032,250,-2,53.8,597.4,432,357,410,23.6
'2018-05-30 13:37:41.00',50.034,250,0,53.8,597.4,432,357,410,23.6
'2018-05-30 13:37:42.00',50.034,252,-2,53.8,597.3,432,357,412,23.6
'2018-05-30 13:37:43.00',50.037,252,-1,53.8,597.3,432,357,412,23.6
'2018-05-30 13:37:44.00',50.036,251,3,53.7,597.3,432,357,412,23.6
'2018-05-30 13:37:45.00',50.038,252,1,53.7,597.3,432,357,412,23.6
'2018-05-30 13:37:46.00',50.038,253,-1,53.7,597.3,432,357,412,23.6
'2018-05-30 13:37:47.00',50.036,252,-2,53.7,597.3,432,357,412,23.6
'2018-05-30 13:37:48.00',50.034,250,2,53.7,597.3,432,357,412,23.6
'2018-05-30 13:37:49.00',50.031,253,3,53.7,597.3,432,357,413,23.6
'2018-05-30 13:37:49.99',50.031,252,-1,53.7,597.3,432,357,413,23.6
'2018-05-30 13:37:51.00',50.028,253,-1,53.7,597.3,432,357,413,23.6
'2018-05-30 13:37:51.99',50.025,253,-3,53.7,597.2,432,357,413,23.6
'2018-05-30 13:37:53.00',50.025,251,0,53.7,597.2,433,357,413,23.6
'2018-05-30 13:37:54.00',50.023,253,2,53.7,597.2,433,357,413,23.6
'2018-05-30 13:37:55.00',50.023,250,0,53.7,597.2,433,357,409,23.6
'2018-05-30 13:37:56.00',50.020,251,1,53.7,597.2,433,357,409,23.6
'2018-05-30 13:37:57.00',50.020,250,1,53.7,597.2,433,357,409,23.6
'2018-05-30 13:37:58.00',50.018,250,0,53.7,597.2,433,357,409,23.6
'2018-05-30 13:37:59.00',50.019,253,-4,53.7,597.2,433,357,409,23.6
'2018-05-30 13:38:00.00',50.019,250,-1,53.7,597.1,433,357,409,23.6
'2018-05-30 13:38:00.99',50.019,251,3,53.7,597.1,433,357,409,23.6
'2018-05-30 13:38:02.00',50.020,252,2,53.7,597.1,432,357,412,23.6
'2018-05-30 13:38:02.99',50.022,249,4,53.6,597.1,432,357,412,23.6
'2018-05-30 13:38:04.00',50.022,254,2,53.6,597.1,432,357,412,23.6
'2018-05-30 13:38:05.00',50.025,254,-3,53.6,597.1,432,357,412,23.6
'2018-05-30 13:38:06.00',50.027,251,-1,53.6,597.0,432,357,412,23.6
'2018-05-30 13:38:07.00',50.029,253,3,53.6,597.0,432,357,412,23.6
'2018-05-30 13:38:08.00',50.032,252,-2,53.6,597.0,432,357,414,23.6
'2018-05-30 13:38:09.00',50.034,253,0,53.6,597.0,432,357,414,23.6
'2018-05-30 13:38:10.00',50.037,250,3,53.6,597.0,432,357,414,23.6
'2018-05-30 13:38:11.00',50.039,250,2,53.6,597.0,432,357,414,23.6
'2018-05-30 13:38:12.00',50.043,253,-3,53.6,597.0,432,357,414,23.7
'2018-05-30 13:38:13.00',50.044,252,0,53.6,597.0,432,357,414,23.7
'2018-05-30 13:38:13.99',50.047,252,0,53.6,597.0,432,357,411,23.7
'2018-05-30 13:38:15.00',50.052,251,-4,53.6,597.0,432,357,411,23.7
'2018-05-30 13:38:16.00',50.056,254,-1,53.5,596.9,432,357,411,23.7
'2018-05-30 13:38:17.00',50.059,250,3,53.5,596.9,432,357,411,23.7
'2018-05-30 13:38:18.00',50.062,250,-1,53.5,596.9,432,357,411,23.7
