'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 13:38:19.00',50.066,250,3,53.5,596.9,432,357,411,23.7
'2018-05-30 13:38:20.00',50.072,248,-1,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:21.00',50.075,252,-1,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:22.00',50.080,252,-1,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:23.00',50.083,252,-1,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:24.00',50.084,250,0,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:25.00',50.088,252,-2,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:26.00',50.087,253,0,53.5,596.9,432,357,409,23.7
'2018-05-30 13:38:26.99',50.088,254,1,53.5,596.8,433,357,413,23.7
'2018-05-30 13:38:28.00',50.087,253,-1,53.5,596.8,433,357,413,23.7
'2018-05-30 13:38:28.99',50.086,253,-2,53.5,596.8,433,357,413,23.7
'2018-05-30 13:38:30.00',50.084,249,-1,53.5,596.7,433,357,413,23.7
'2018-05-30 13:38:31.00',50.081,250,2,53.5,596.7,433,357,413,23.7
'2018-05-30 13:38:32.00',50.075,249,-1,53.5,596.7,433,357,413,23.7
'2018-05-30 13:38:33.00',50.072,250,-2,53.5,596.7,433,357,413,23.7
'2018-05-30 13:38:34.00',50.068,251,-2,53.4,596.7,433,357,409,23.7
'2018-05-30 13:38:35.00',50.065,252,-3,53.4,596.7,433,357,409,23.7
'2018-05-30 13:38:36.00',50.062,249,-1,53.4,596.7,433,357,409,23.7
'2018-05-30 13:38:37.00',50.059,250,0,53.4,596.7,433,358,409,23.6
'2018-05-30 13:38:38.00',50.057,252,0,53.4,596.7,433,358,409,23.6
'2018-05-30 13:38:39.00',50.053,253,2,53.4,596.7,433,358,409,23.6
'2018-05-30 13:38:39.99',50.050,253,0,53.4,596.6,433,358,409,23.6
'2018-05-30 13:38:41.00',50.049,255,-1,53.4,596.6,433,358,409,23.6
'2018-05-30 13:38:42.00',50.047,253,1,53.4,596.6,433,358,409,23.6
'2018-05-30 13:38:43.00',50.046,252,3,53.4,596.6,433,358,409,23.6
'2018-05-30 13:38:44.00',50.045,253,-3,53.4,596.5,433,357,409,23.6
'2018-05-30 13:38:45.00',50.044,253,-2,53.4,596.5,433,357,409,23.6
'2018-05-30 13:38:46.00',50.044,250,1,53.3,596.5,433,357,409,23.6
'2018-05-30 13:38:47.00',50.044,249,0,53.3,596.5,433,357,408,23.6
'2018-05-30 13:38:48.00',50.044,250,-1,53.3,596.5,433,357,408,23.6
'2018-05-30 13:38:49.00',50.045,250,-1,53.3,596.5,433,357,408,23.6
'2018-05-30 13:38:50.00',50.046,248,3,53.3,596.5,433,357,408,23.6
'2018-05-30 13:38:51.00',50.047,251,-1,53.3,596.5,433,358,408,23.6
'2018-05-30 13:38:52.00',50.053,251,0,53.3,596.5,433,358,408,23.6
'2018-05-30 13:38:52.99',50.053,251,1,53.3,596.4,433,358,409,23.6
'2018-05-30 13:38:54.00',50.054,251,-3,53.3,596.4,433,358,409,23.6
'2018-05-30 13:38:54.99',50.056,252,-2,53.3,596.4,433,358,409,23.6
'2018-05-30 13:38:56.00',50.058,252,1,53.3,596.4,433,358,409,23.6
'2018-05-30 13:38:57.00',50.059,250,-1,53.3,596.4,433,357,409,23.6
'2018-05-30 13:38:58.00',50.060,250,1,53.3,596.4,433,357,409,23.6
'2018-05-30 13:38:59.00',50.061,249,3,53.2,596.4,433,357,409,23.6
'2018-05-30 13:39:00.00',50.062,249,-1,53.2,596.4,433,357,410,23.6
'2018-05-30 13:39:01.00',50.061,251,0,53.2,596.4,433,357,410,23.6
'2018-05-30 13:39:02.00',50.059,250,-1,53.2,596.4,432,357,410,23.6
'2018-05-30 13:39:03.00',50.059,252,-4,53.2,596.3,432,357,410,23.6
'2018-05-30 13:39:04.00',50.058,251,0,53.2,596.3,432,357,410,23.6
'2018-05-30 13:39:05.00',50.059,250,0,53.2,596.3,432,357,410,23.6
'2018-05-30 13:39:05.99',50.059,252,-2,53.2,596.3,432,357,409,23.6
'2018-05-30 13:39:07.00',50.061,250,2,53.2,596.3,432,357,409,23.6
'2018-05-30 13:39:08.00',50.062,254,0,53.2,596.2,432,357,409,23.6
'2018-05-30 13:39:09.00',50.064,253,0,53.2,596.2,432,357,409,23.6
'2018-05-30 13:39:10.00',50.066,252,3,53.2,596.2,432,357,409,23.6
'2018-05-30 13:39:11.00',50.068,253,-2,53.1,596.2,432,357,409,23.6
'2018-05-30 13:39:12.00',50.071,250,1,53.0,596.2,432,357,409,23.6
'2018-05-30 13:39:13.00',50.073,250,-1,53.0,596.2,432,357,410,23.6
'2018-05-30 13:39:14.00',50.075,248,2,53.0,596.2,432,357,410,23.6
'2018-05-30 13:39:15.00',50.077,251,0,53.0,596.2,433,357,410,23.6
'2018-05-30 13:39:16.00',50.080,251,-1,53.0,596.2,433,357,410,23.6
'2018-05-30 13:39:17.00',50.081,251,3,53.0,596.2,433,357,410,23.6
'2018-05-30 13:39:18.00',50.084,253,-3,53.0,596.1,433,357,410,23.6
'2018-05-30 13:39:18.99',50.086,250,0,53.0,596.1,433,357,410,23.6
'2018-05-30 13:39:20.00',50.089,253,-2,52.9,596.1,433,357,408,23.6
'2018-05-30 13:39:20.99',50.091,250,0,52.9,596.1,433,357,408,23.6
'2018-05-30 13:39:22.00',50.092,250,-2,52.9,596.1,433,357,408,23.6
'2018-05-30 13:39:23.00',50.094,250,-1,52.9,596.1,433,358,408,23.6
'2018-05-30 13:39:24.00',50.093,251,1,52.9,596.1,433,358,408,23.6
'2018-05-30 13:39:25.00',50.094,252,-1,52.9,596.1,433,358,408,23.6
'2018-05-30 13:39:26.00',50.092,250,1,52.9,596.1,433,358,409,23.6
'2018-05-30 13:39:27.00',50.091,250,-1,52.9,596.1,433,358,409,23.6
'2018-05-30 13:39:28.00',50.090,252,2,52.9,596.0,433,358,409,23.6
'2018-05-30 13:39:29.00',50.089,253,-2,52.9,596.0,433,358,409,23.6
'2018-05-30 13:39:30.00',50.090,252,1,52.9,596.0,433,357,409,23.6
'2018-05-30 13:39:31.00',50.090,253,-3,52.9,596.0,433,357,409,23.6
'2018-05-30 13:39:31.99',50.092,248,3,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:33.00',50.094,250,3,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:34.00',50.096,249,-1,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:35.00',50.099,250,2,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:36.00',50.101,252,-3,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:37.00',50.106,250,1,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:38.00',50.108,251,1,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:39.00',50.111,253,-1,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:40.00',50.113,250,0,52.9,595.9,433,357,408,23.6
'2018-05-30 13:39:41.00',50.116,251,-1,52.9,595.9,432,357,408,23.6
'2018-05-30 13:39:42.00',50.118,250,0,52.9,595.8,432,357,408,23.6
'2018-05-30 13:39:42.99',50.121,250,-1,52.9,595.8,432,358,408,23.6
'2018-05-30 13:39:44.00',50.123,250,1,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:44.99',50.123,252,0,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:46.00',50.125,253,-1,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:47.00',50.125,253,-3,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:48.00',50.123,250,-1,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:49.00',50.122,249,-3,52.8,595.8,432,358,408,23.6
'2018-05-30 13:39:50.00',50.122,250,-1,52.8,595.8,432,357,408,23.6
'2018-05-30 13:39:51.00',50.120,248,-1,52.8,595.8,432,357,408,23.6
'2018-05-30 13:39:52.00',50.120,250,1,52.8,595.7,432,357,408,23.6
'2018-05-30 13:39:53.00',50.120,252,-4,52.8,595.7,433,357,408,23.6
'2018-05-30 13:39:54.00',50.120,251,-1,52.8,595.7,433,357,408,23.6
'2018-05-30 13:39:55.00',50.119,252,1,52.8,595.6,433,357,408,23.6
'2018-05-30 13:39:55.99',50.117,252,-1,52.8,595.6,433,358,408,23.6
'2018-05-30 13:39:57.00',50.116,254,-1,52.8,595.6,433,358,408,23.6
'2018-05-30 13:39:57.99',50.115,250,3,52.7,595.6,433,358,408,23.6
'2018-05-30 13:39:59.00',50.114,249,2,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:00.00',50.114,250,-1,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:01.00',50.115,252,-1,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:02.00',50.116,250,1,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:03.00',50.116,250,1,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:04.00',50.115,252,-2,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:05.00',50.114,252,-1,52.7,595.6,433,358,408,23.6
'2018-05-30 13:40:06.00',50.113,249,-1,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:07.00',50.111,250,-1,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:08.00',50.107,252,0,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:08.99',50.101,252,2,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:10.00',50.101,253,-3,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:11.00',50.099,250,1,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:12.00',50.098,252,0,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:13.00',50.096,253,3,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:14.00',50.095,252,0,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:15.00',50.093,252,-2,52.7,595.5,434,358,408,23.6
'2018-05-30 13:40:16.00',50.092,251,0,52.7,595.4,434,357,408,23.6
'2018-05-30 13:40:17.00',50.090,250,-2,52.6,595.4,434,357,408,23.6
'2018-05-30 13:40:18.00',50.091,250,1,52.6,595.4,434,357,408,23.6
'2018-05-30 13:40:19.00',50.092,253,-2,52.6,595.4,434,357,408,23.6
'2018-05-30 13:40:20.00',50.091,252,2,52.6,595.3,434,357,408,23.6
'2018-05-30 13:40:21.00',50.091,251,3,52.6,595.3,434,357,408,23.6
'2018-05-30 13:40:21.99',50.088,251,1,52.6,595.3,434,357,408,23.5
'2018-05-30 13:40:23.00',50.089,253,-2,52.6,595.3,433,357,408,23.5
'2018-05-30 13:40:23.99',50.088,253,0,52.6,595.3,433,357,408,23.5
'2018-05-30 13:40:25.00',50.088,251,-1,52.6,595.3,433,357,410,23.5
'2018-05-30 13:40:26.00',50.088,252,2,52.6,595.3,433,357,410,23.5
'2018-05-30 13:40:27.00',50.088,252,1,52.6,595.3,433,357,410,23.5
'2018-05-30 13:40:28.00',50.088,252,1,52.6,595.3,433,357,410,23.5
'2018-05-30 13:40:29.00',50.090,254,0,52.5,595.3,433,357,410,23.5
'2018-05-30 13:40:30.00',50.091,250,1,52.5,595.3,434,357,410,23.5
'2018-05-30 13:40:31.00',50.093,248,1,52.5,595.2,434,357,408,23.5
'2018-05-30 13:40:32.00',50.095,248,-1,52.5,595.2,433,357,408,23.5
'2018-05-30 13:40:33.00',50.098,253,0,52.5,595.2,433,357,408,23.5
'2018-05-30 13:40:34.00',50.100,253,-1,52.5,595.2,433,357,408,23.5
'2018-05-30 13:40:34.99',50.101,250,-1,52.5,595.2,433,357,408,23.5
'2018-05-30 13:40:36.00',50.102,250,1,52.5,595.2,433,357,408,23.5
'2018-05-30 13:40:37.00',50.104,255,-1,52.5,595.2,433,357,409,23.5
'2018-05-30 13:40:38.00',50.106,252,3,52.5,595.2,433,357,409,23.5
'2018-05-30 13:40:39.00',50.108,250,-3,52.5,595.2,433,357,409,23.5
'2018-05-30 13:40:40.00',50.110,249,0,52.5,595.2,433,357,409,23.5
'2018-05-30 13:40:41.00',50.112,250,3,52.5,595.1,434,358,409,23.5
'2018-05-30 13:40:42.00',50.112,251,-2,52.5,595.1,434,358,409,23.5
'2018-05-30 13:40:43.00',50.112,251,-3,52.5,595.1,434,358,409,23.5
'2018-05-30 13:40:44.00',50.112,251,-1,52.5,595.1,434,358,407,23.5
'2018-05-30 13:40:45.00',50.112,252,-2,52.5,595.0,434,358,407,23.5
'2018-05-30 13:40:46.00',50.111,255,-1,52.4,595.0,434,358,407,23.5
'2018-05-30 13:40:47.00',50.110,253,1,52.4,595.0,434,358,407,23.5
'2018-05-30 13:40:47.99',50.109,254,-1,52.4,595.0,434,357,407,23.5
'2018-05-30 13:40:49.00',50.109,251,3,52.4,595.0,434,357,407,23.5
'2018-05-30 13:40:49.99',50.108,248,3,52.4,595.0,434,357,407,23.5
'2018-05-30 13:40:51.00',50.107,252,1,52.4,595.0,434,357,408,23.5
'2018-05-30 13:40:52.00',50.107,252,1,52.4,595.0,434,357,408,23.4
'2018-05-30 13:40:53.00',50.106,253,2,52.4,594.9,434,357,408,23.4
'2018-05-30 13:40:54.00',50.106,252,-1,52.4,594.9,434,357,408,23.4
'2018-05-30 13:40:55.00',50.105,254,1,52.4,594.9,434,358,408,23.4
'2018-05-30 13:40:56.00',50.102,254,2,52.4,594.9,434,358,408,23.4
'2018-05-30 13:40:57.00',50.100,253,-2,52.4,594.9,434,358,408,23.4
'2018-05-30 13:40:58.00',50.098,252,2,52.3,594.9,434,358,409,23.4
'2018-05-30 13:40:59.00',50.096,251,1,52.3,594.9,434,358,409,23.4
'2018-05-30 13:41:00.00',50.096,250,3,52.3,594.9,434,358,409,23.4
'2018-05-30 13:41:00.99',50.096,253,2,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:02.00',50.096,253,-2,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:03.00',50.095,252,2,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:04.00',50.094,252,-2,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:05.00',50.093,253,3,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:06.00',50.092,254,0,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:07.00',50.091,253,1,52.3,594.8,434,357,409,23.4
'2018-05-30 13:41:08.00',50.090,252,1,52.3,594.7,434,357,409,23.4
'2018-05-30 13:41:09.00',50.088,251,0,52.3,594.7,434,357,409,23.4
'2018-05-30 13:41:10.00',50.090,249,3,52.2,594.7,434,357,409,23.4
'2018-05-30 13:41:11.00',50.090,250,1,52.2,594.7,434,357,409,23.4
'2018-05-30 13:41:11.99',50.090,250,1,52.2,594.7,435,357,409,23.4
'2018-05-30 13:41:13.00',50.089,253,-3,52.2,594.7,435,357,409,23.5
'2018-05-30 13:41:13.99',50.087,250,1,52.2,594.7,435,357,409,23.5
'2018-05-30 13:41:15.00',50.087,250,-2,52.2,594.7,435,358,409,23.5
'2018-05-30 13:41:16.00',50.085,252,0,52.2,594.7,434,358,409,23.5
'2018-05-30 13:41:17.00',50.085,254,-2,52.2,594.7,434,358,409,23.5
'2018-05-30 13:41:18.00',50.084,253,2,52.2,594.7,434,358,408,23.5
'2018-05-30 13:41:19.00',50.084,253,-2,52.2,594.6,434,358,408,23.5
'2018-05-30 13:41:20.00',50.085,250,2,52.2,594.6,434,358,408,23.5
'2018-05-30 13:41:21.00',50.085,252,0,52.1,594.6,434,358,408,23.5
'2018-05-30 13:41:22.00',50.081,250,2,52.1,594.6,434,357,408,23.5
'2018-05-30 13:41:23.00',50.087,252,1,52.1,594.6,434,357,408,23.5
'2018-05-30 13:41:24.00',50.087,252,1,52.1,594.6,434,357,408,23.5
'2018-05-30 13:41:24.99',50.087,253,-3,52.1,594.6,434,357,408,23.5
'2018-05-30 13:41:26.00',50.086,253,0,52.0,594.6,434,357,408,23.5
'2018-05-30 13:41:26.99',50.084,253,-3,52.0,594.6,434,357,408,23.5
'2018-05-30 13:41:28.00',50.084,249,1,52.0,594.6,434,357,408,23.5
'2018-05-30 13:41:29.00',50.083,250,-1,52.0,594.5,434,357,408,23.5
'2018-05-30 13:41:30.00',50.083,250,1,52.0,594.5,434,357,408,23.5
'2018-05-30 13:41:31.00',50.081,250,-1,52.0,594.5,434,357,408,23.5
'2018-05-30 13:41:32.00',50.080,250,1,52.0,594.5,434,357,408,23.5
'2018-05-30 13:41:33.00',50.083,250,-1,52.0,594.5,434,357,408,23.5
'2018-05-30 13:41:34.00',50.082,251,0,51.9,594.4,434,357,408,23.5
'2018-05-30 13:41:35.00',50.082,251,0,51.9,594.4,434,357,408,23.5
'2018-05-30 13:41:36.00',50.083,252,2,51.9,594.4,434,357,408,23.5
'2018-05-30 13:41:37.00',50.084,255,2,51.9,594.4,434,357,409,23.5
'2018-05-30 13:41:37.99',50.085,254,1,51.9,594.4,434,357,409,23.5
'2018-05-30 13:41:39.00',50.085,254,-1,51.9,594.4,434,357,409,23.5
'2018-05-30 13:41:40.00',50.087,252,2,51.9,594.4,434,357,409,23.5
'2018-05-30 13:41:41.00',50.090,251,-1,51.9,594.4,435,357,409,23.5
'2018-05-30 13:41:42.00',50.091,250,4,51.9,594.4,435,357,409,23.5
'2018-05-30 13:41:43.00',50.092,252,0,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:44.00',50.093,250,0,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:45.00',50.093,253,0,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:46.00',50.094,252,0,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:47.00',50.097,252,3,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:48.00',50.100,254,-1,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:49.00',50.102,252,1,51.9,594.3,435,357,410,23.5
'2018-05-30 13:41:50.00',50.104,254,-1,51.9,594.3,435,357,409,23.5
'2018-05-30 13:41:50.99',50.105,250,0,51.9,594.3,435,357,409,23.5
'2018-05-30 13:41:52.00',50.104,251,3,51.9,594.3,435,357,409,23.5
'2018-05-30 13:41:52.99',50.105,251,0,51.9,594.2,435,358,409,23.5
'2018-05-30 13:41:54.00',50.103,252,-2,51.9,594.2,434,358,409,23.5
'2018-05-30 13:41:55.00',50.101,253,-1,51.9,594.2,434,358,409,23.5
'2018-05-30 13:41:56.00',50.099,252,0,51.8,594.2,434,358,408,23.5
'2018-05-30 13:41:57.00',50.097,253,3,51.8,594.1,434,358,408,23.5
'2018-05-30 13:41:58.00',50.096,253,-1,51.8,594.1,434,358,408,23.5
'2018-05-30 13:41:59.00',50.095,252,2,51.8,594.1,434,357,408,23.5
'2018-05-30 13:42:00.00',50.095,252,1,51.8,594.1,434,357,408,23.5
'2018-05-30 13:42:01.00',50.095,251,-1,51.8,594.1,434,357,408,23.5
'2018-05-30 13:42:02.00',50.094,251,3,51.8,594.1,434,357,410,23.5
'2018-05-30 13:42:03.00',50.094,253,1,51.8,594.1,434,357,410,23.5
'2018-05-30 13:42:03.99',50.093,253,1,51.8,594.1,435,357,410,23.5
'2018-05-30 13:42:05.00',50.089,253,-3,51.8,594.1,435,357,410,23.5
'2018-05-30 13:42:06.00',50.085,250,1,51.8,594.0,435,357,410,23.5
'2018-05-30 13:42:07.00',50.081,253,0,51.8,594.0,435,357,410,23.4
'2018-05-30 13:42:08.00',50.076,253,2,51.8,594.0,435,357,410,23.4
'2018-05-30 13:42:09.00',50.073,253,-1,51.7,594.0,435,357,410,23.4
'2018-05-30 13:42:10.00',50.068,253,1,51.7,594.0,435,357,410,23.4
'2018-05-30 13:42:11.00',50.066,254,1,51.7,594.0,435,357,410,23.4
'2018-05-30 13:42:12.00',50.063,252,-2,51.7,594.0,435,357,410,23.4
'2018-05-30 13:42:13.00',50.060,250,3,51.7,593.9,435,357,410,23.4
'2018-05-30 13:42:14.00',50.059,252,1,51.7,593.9,435,357,410,23.4
'2018-05-30 13:42:15.00',50.057,253,1,51.7,593.9,435,357,410,23.5
'2018-05-30 13:42:16.00',50.056,252,3,51.7,593.9,435,357,410,23.5
'2018-05-30 13:42:16.99',50.055,255,-1,51.7,593.9,435,357,410,23.5
'2018-05-30 13:42:18.00',50.056,252,1,51.7,593.9,435,357,410,23.5
'2018-05-30 13:42:18.99',50.056,253,3,51.7,593.9,435,357,410,23.4
'2018-05-30 13:42:20.00',50.057,253,-3,51.7,593.9,435,357,410,23.4
'2018-05-30 13:42:21.00',50.059,250,-2,51.7,593.8,435,357,410,23.4
'2018-05-30 13:42:22.00',50.061,250,1,51.7,593.8,435,357,410,23.4
'2018-05-30 13:42:23.00',50.061,250,0,51.7,593.8,435,357,410,23.4
'2018-05-30 13:42:24.00',50.063,248,3,51.7,593.8,435,357,410,23.4
'2018-05-30 13:42:25.00',50.062,252,-1,51.7,593.8,435,358,410,23.4
'2018-05-30 13:42:26.00',50.063,252,-1,51.7,593.8,435,358,410,23.5
'2018-05-30 13:42:27.00',50.060,253,1,51.7,593.8,435,358,409,23.5
'2018-05-30 13:42:28.00',50.059,253,-3,51.7,593.8,435,358,409,23.5
'2018-05-30 13:42:29.00',50.057,252,0,51.6,593.8,435,358,409,23.5
'2018-05-30 13:42:29.99',50.056,253,1,51.6,593.8,436,358,409,23.5
'2018-05-30 13:42:31.00',50.056,252,-1,51.6,593.8,436,357,409,23.5
'2018-05-30 13:42:32.00',50.055,253,-2,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:33.00',50.055,253,3,51.6,593.7,435,357,409,23.5
'2018-05-30 13:42:34.00',50.056,250,2,51.6,593.7,435,357,409,23.5
'2018-05-30 13:42:35.00',50.058,250,-1,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:36.00',50.059,249,3,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:37.00',50.056,252,0,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:38.00',50.062,252,1,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:39.00',50.066,253,2,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:40.00',50.067,254,-1,51.6,593.7,436,357,409,23.5
'2018-05-30 13:42:41.00',50.068,251,1,51.6,593.6,436,357,410,23.5
'2018-05-30 13:42:42.00',50.068,252,2,51.5,593.6,436,357,410,23.5
'2018-05-30 13:42:42.99',50.067,253,1,51.5,593.6,436,357,410,23.5
'2018-05-30 13:42:44.00',50.066,255,1,51.5,593.6,436,357,410,23.5
'2018-05-30 13:42:45.00',50.065,255,0,51.5,593.6,437,358,410,23.5
'2018-05-30 13:42:46.00',50.061,252,1,51.5,593.6,437,358,410,23.5
'2018-05-30 13:42:47.00',50.064,254,2,51.5,593.6,437,358,409,23.5
'2018-05-30 13:42:48.00',50.064,253,-2,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:49.00',50.063,251,2,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:50.00',50.062,250,0,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:51.00',50.060,250,1,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:52.00',50.059,251,1,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:53.00',50.059,251,1,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:53.99',50.060,253,2,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:55.00',50.061,253,0,51.5,593.5,437,358,409,23.5
'2018-05-30 13:42:55.99',50.063,252,0,51.5,593.4,437,358,409,23.5
'2018-05-30 13:42:57.00',50.065,250,-1,51.5,593.4,437,358,409,23.5
'2018-05-30 13:42:58.00',50.066,251,-1,51.4,593.4,437,358,409,23.5
'2018-05-30 13:42:59.00',50.067,253,3,51.4,593.4,437,358,409,23.5
'2018-05-30 13:43:00.00',50.069,255,0,51.4,593.4,436,358,409,23.5
'2018-05-30 13:43:01.00',50.071,255,3,51.4,593.4,436,358,409,23.5
'2018-05-30 13:43:02.00',50.074,253,1,51.4,593.4,436,358,409,23.5
'2018-05-30 13:43:03.00',50.076,253,-1,51.4,593.4,436,358,409,23.5
'2018-05-30 13:43:04.00',50.078,250,1,51.4,593.4,436,358,409,23.5
'2018-05-30 13:43:05.00',50.078,251,0,51.4,593.3,436,358,409,23.5
'2018-05-30 13:43:06.00',50.078,250,3,51.4,593.3,436,358,409,23.5
'2018-05-30 13:43:06.99',50.078,250,-1,51.4,593.3,436,358,408,23.5
'2018-05-30 13:43:08.00',50.081,252,1,51.4,593.3,436,358,408,23.5
'2018-05-30 13:43:09.00',50.083,252,-3,51.4,593.3,435,358,408,23.5
'2018-05-30 13:43:10.00',50.087,248,0,51.3,593.3,435,358,408,23.5
'2018-05-30 13:43:11.00',50.086,252,0,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:12.00',50.086,252,2,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:13.00',50.085,255,0,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:14.00',50.085,253,3,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:15.00',50.084,253,-2,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:16.00',50.083,252,3,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:17.00',50.082,251,0,51.3,593.2,435,358,408,23.5
'2018-05-30 13:43:18.00',50.079,250,3,51.3,593.2,436,358,408,23.5
'2018-05-30 13:43:19.00',50.078,252,0,51.3,593.2,436,358,408,23.5
'2018-05-30 13:43:19.99',50.076,253,2,51.2,593.2,436,358,408,23.5
'2018-05-30 13:43:21.00',50.075,254,-3,51.2,593.1,436,358,408,23.5
'2018-05-30 13:43:21.99',50.075,249,1,51.2,593.1,436,358,408,23.5
'2018-05-30 13:43:23.00',50.075,251,0,51.2,593.1,436,358,408,23.5
'2018-05-30 13:43:24.00',50.074,250,1,51.2,593.1,436,358,408,23.5
'2018-05-30 13:43:25.00',50.074,252,1,51.2,593.1,436,358,408,23.5
'2018-05-30 13:43:26.00',50.074,251,1,51.2,593.1,436,358,409,23.5
'2018-05-30 13:43:27.00',50.074,251,2,51.2,593.1,436,358,409,23.5
'2018-05-30 13:43:28.00',50.073,254,0,51.2,593.1,436,358,409,23.5
'2018-05-30 13:43:29.00',50.073,252,1,51.2,593.0,436,358,409,23.5
'2018-05-30 13:43:30.00',50.073,252,-1,51.2,593.0,436,358,409,23.5
'2018-05-30 13:43:31.00',50.072,249,1,51.2,593.0,436,358,409,23.6
'2018-05-30 13:43:32.00',50.066,253,0,51.1,593.0,436,358,409,23.6
'2018-05-30 13:43:32.99',50.071,252,0,51.1,593.0,436,358,408,23.6
'2018-05-30 13:43:34.00',50.071,251,-2,51.1,593.0,436,358,408,23.6
'2018-05-30 13:43:35.00',50.070,253,-2,51.1,593.0,436,358,408,23.6
'2018-05-30 13:43:36.00',50.068,251,1,51.1,593.0,436,358,408,23.6
'2018-05-30 13:43:37.00',50.066,252,2,51.1,593.0,436,358,408,23.6
'2018-05-30 13:43:38.00',50.065,252,-2,51.1,592.9,436,358,408,23.6
'2018-05-30 13:43:39.00',50.065,250,1,51.0,592.9,436,358,407,23.6
'2018-05-30 13:43:40.00',50.063,250,-1,51.0,592.9,436,358,407,23.6
'2018-05-30 13:43:41.00',50.060,250,0,51.0,592.9,436,358,407,23.6
'2018-05-30 13:43:42.00',50.057,253,3,51.0,592.9,436,358,407,23.6
'2018-05-30 13:43:43.00',50.056,252,-1,51.0,592.9,436,357,407,23.6
'2018-05-30 13:43:44.00',50.052,252,0,51.0,592.9,436,357,407,23.6
'2018-05-30 13:43:45.00',50.049,252,2,51.0,592.9,436,357,407,23.6
'2018-05-30 13:43:45.99',50.044,252,0,51.0,592.9,436,357,409,23.6
'2018-05-30 13:43:47.00',50.041,252,-3,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:47.99',50.038,252,-1,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:49.00',50.035,251,1,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:50.00',50.034,250,1,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:51.00',50.033,250,0,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:52.00',50.030,250,-1,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:53.00',50.031,252,-1,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:54.00',50.030,249,2,50.9,592.8,436,357,409,23.6
'2018-05-30 13:43:55.00',50.027,251,3,50.9,592.7,436,357,409,23.6
'2018-05-30 13:43:56.00',50.025,251,-1,50.9,592.7,436,357,409,23.6
'2018-05-30 13:43:57.00',50.020,253,1,50.9,592.7,436,358,409,23.6
'2018-05-30 13:43:58.00',50.016,252,-1,50.9,592.7,436,358,409,23.6
'2018-05-30 13:43:58.99',50.014,254,-1,50.9,592.7,436,358,408,23.6
'2018-05-30 13:44:00.00',50.012,251,-1,50.9,592.7,436,358,408,23.7
'2018-05-30 13:44:01.00',50.011,251,1,50.9,592.7,436,358,408,23.7
'2018-05-30 13:44:02.00',50.010,252,-1,50.9,592.6,436,358,408,23.7
'2018-05-30 13:44:03.00',50.009,253,1,50.9,592.6,436,357,408,23.7
'2018-05-30 13:44:04.00',50.009,252,3,50.9,592.6,436,357,408,23.7
'2018-05-30 13:44:05.00',50.007,251,1,50.9,592.6,436,357,408,23.7
'2018-05-30 13:44:06.00',50.008,252,3,50.9,592.6,436,357,409,23.7
'2018-05-30 13:44:07.00',50.008,252,1,50.8,592.6,436,357,409,23.7
'2018-05-30 13:44:08.00',50.008,252,0,50.8,592.6,436,357,409,23.7
'2018-05-30 13:44:09.00',50.006,253,3,50.8,592.6,436,357,409,23.7
'2018-05-30 13:44:10.00',50.007,253,3,50.8,592.6,436,357,409,23.7
'2018-05-30 13:44:11.00',50.007,254,1,50.8,592.5,436,357,409,23.7
'2018-05-30 13:44:11.99',50.004,253,3,50.8,592.5,436,357,411,23.7
'2018-05-30 13:44:13.00',50.004,253,3,50.8,592.5,437,357,411,23.7
'2018-05-30 13:44:13.99',50.002,255,2,50.8,592.5,437,357,411,23.7
'2018-05-30 13:44:15.00',50.001,253,-1,50.8,592.5,437,357,411,23.7
'2018-05-30 13:44:16.00',49.999,253,-1,50.8,592.5,437,357,411,23.7
'2018-05-30 13:44:17.00',49.998,252,1,50.8,592.5,437,357,411,23.7
'2018-05-30 13:44:18.00',49.996,254,2,50.8,592.4,437,357,411,23.7
'2018-05-30 13:44:19.00',49.995,253,1,50.8,592.4,437,357,411,23.7
'2018-05-30 13:44:20.00',49.993,252,1,50.8,592.4,437,357,411,23.7
'2018-05-30 13:44:21.00',49.992,253,3,50.7,592.4,437,357,411,23.7
'2018-05-30 13:44:22.00',49.990,250,0,50.7,592.4,437,356,411,23.7
'2018-05-30 13:44:22.99',49.987,250,2,50.7,592.4,437,356,411,23.7
'2018-05-30 13:44:24.00',49.985,253,2,50.7,592.4,437,356,411,23.7
'2018-05-30 13:44:24.99',49.983,251,1,50.7,592.4,437,356,410,23.7
'2018-05-30 13:44:26.00',49.982,251,1,50.7,592.3,437,356,410,23.8
'2018-05-30 13:44:27.00',49.982,253,1,50.7,592.3,437,356,410,23.8
'2018-05-30 13:44:28.00',49.981,252,1,50.7,592.3,437,357,410,23.8
'2018-05-30 13:44:29.00',49.981,253,0,50.7,592.3,437,357,410,23.8
'2018-05-30 13:44:30.00',49.981,252,4,50.7,592.3,437,357,410,23.8
'2018-05-30 13:44:31.00',49.981,252,3,50.7,592.3,437,357,411,23.8
'2018-05-30 13:44:32.00',49.981,248,3,50.7,592.3,437,357,411,23.8
'2018-05-30 13:44:33.00',49.983,250,3,50.7,592.3,437,357,411,23.8
'2018-05-30 13:44:34.00',49.985,248,1,50.7,592.3,437,358,411,23.8
'2018-05-30 13:44:35.00',49.988,249,2,50.7,592.3,437,358,411,23.8
'2018-05-30 13:44:35.99',49.991,249,4,50.7,592.2,437,358,411,23.8
'2018-05-30 13:44:37.00',49.994,250,-1,50.7,592.2,437,358,409,23.8
'2018-05-30 13:44:38.00',49.999,249,1,50.7,592.2,437,358,409,23.8
'2018-05-30 13:44:39.00',50.001,249,0,50.7,592.2,437,358,409,23.8
'2018-05-30 13:44:40.00',50.004,250,3,50.7,592.2,437,358,409,23.8
'2018-05-30 13:44:41.00',50.005,249,3,50.7,592.2,437,358,409,23.8
'2018-05-30 13:44:42.00',50.007,250,1,50.6,592.2,437,358,409,23.8
'2018-05-30 13:44:43.00',50.010,253,-3,50.6,592.2,437,358,410,23.8
'2018-05-30 13:44:44.00',50.013,253,1,50.6,592.2,437,358,410,23.9
'2018-05-30 13:44:45.00',50.016,252,1,50.6,592.2,437,358,410,23.9
'2018-05-30 13:44:46.00',50.019,251,2,50.6,592.1,437,358,410,23.9
'2018-05-30 13:44:47.00',50.021,250,3,50.6,592.1,437,358,410,23.9
'2018-05-30 13:44:48.00',50.023,252,3,50.6,592.1,437,358,410,23.9
'2018-05-30 13:44:48.99',50.025,253,-1,50.6,592.1,437,358,410,23.9
'2018-05-30 13:44:50.00',50.029,252,0,50.6,592.1,437,358,410,23.9
'2018-05-30 13:44:50.99',50.031,252,1,50.6,592.1,437,358,409,23.9
'2018-05-30 13:44:52.00',50.033,252,3,50.6,592.1,437,358,409,23.9
'2018-05-30 13:44:53.00',50.034,255,3,50.6,592.1,437,358,409,23.9
'2018-05-30 13:44:54.00',50.037,255,-1,50.6,592.1,437,358,409,23.9
'2018-05-30 13:44:55.00',50.039,255,3,50.5,592.1,437,358,409,23.9
'2018-05-30 13:44:56.00',50.040,251,1,50.5,592.0,437,358,409,23.9
'2018-05-30 13:44:57.00',50.039,254,3,50.5,592.0,437,358,410,23.9
'2018-05-30 13:44:58.00',50.039,255,-1,50.5,592.0,437,358,410,23.9
'2018-05-30 13:44:59.00',50.038,253,1,50.5,592.0,438,358,410,23.9
'2018-05-30 13:45:00.00',50.036,253,1,50.5,592.0,438,358,410,23.9
'2018-05-30 13:45:01.00',50.035,250,2,50.5,592.0,437,358,410,23.9
'2018-05-30 13:45:01.99',50.032,250,3,50.5,591.9,437,358,410,24.0
'2018-05-30 13:45:03.00',50.029,252,-1,50.5,591.9,437,358,410,24.0
'2018-05-30 13:45:04.00',50.027,252,1,50.5,591.9,437,358,409,24.0
'2018-05-30 13:45:05.00',50.025,250,4,50.5,591.9,438,358,409,24.0
'2018-05-30 13:45:06.00',50.022,250,1,50.5,591.9,438,358,409,24.0
'2018-05-30 13:45:07.00',50.019,250,3,50.5,591.9,438,358,409,24.0
'2018-05-30 13:45:08.00',50.018,248,3,50.5,591.9,438,358,409,24.0
'2018-05-30 13:45:09.00',50.016,250,1,50.4,591.9,438,358,409,24.0
'2018-05-30 13:45:10.00',50.016,250,3,50.4,591.9,438,358,410,24.0
'2018-05-30 13:45:11.00',50.015,253,-1,50.4,591.9,438,358,410,24.0
'2018-05-30 13:45:12.00',50.016,253,1,50.4,591.8,438,358,410,24.0
'2018-05-30 13:45:13.00',50.017,251,-1,50.4,591.8,438,358,410,24.0
'2018-05-30 13:45:14.00',50.017,252,1,50.4,591.8,438,358,410,24.0
'2018-05-30 13:45:14.99',50.018,252,3,50.4,591.8,438,358,410,24.0
'2018-05-30 13:45:16.00',50.020,252,2,50.4,591.8,438,358,410,24.0
'2018-05-30 13:45:16.99',50.024,251,2,50.4,591.8,437,358,408,24.0
'2018-05-30 13:45:18.00',50.027,253,0,50.4,591.7,437,358,408,24.0
'2018-05-30 13:45:19.00',50.029,253,-1,50.4,591.7,437,358,408,24.0
'2018-05-30 13:45:20.00',50.032,253,0,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:21.00',50.033,251,-1,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:22.00',50.036,251,1,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:23.00',50.038,252,0,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:24.00',50.040,253,0,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:25.00',50.040,252,1,50.3,591.7,437,358,408,24.0
'2018-05-30 13:45:26.00',50.041,253,3,50.3,591.6,437,358,408,24.0
'2018-05-30 13:45:27.00',50.041,255,0,50.3,591.6,437,358,408,24.0
'2018-05-30 13:45:27.99',50.042,255,-1,50.3,591.6,437,358,408,24.0
'2018-05-30 13:45:29.00',50.041,254,3,50.3,591.6,437,358,408,24.0
'2018-05-30 13:45:30.00',50.043,253,3,50.2,591.6,437,358,409,24.0
'2018-05-30 13:45:31.00',50.042,252,0,50.2,591.6,438,358,409,24.0
'2018-05-30 13:45:32.00',50.044,253,-2,50.2,591.6,438,358,409,24.0
'2018-05-30 13:45:33.00',50.049,251,1,50.2,591.6,438,358,409,24.0
'2018-05-30 13:45:34.00',50.046,253,2,50.2,591.6,438,358,409,24.0
'2018-05-30 13:45:35.00',50.045,253,0,50.2,591.6,438,358,409,24.0
'2018-05-30 13:45:36.00',50.043,252,2,50.2,591.5,438,358,409,24.0
'2018-05-30 13:45:37.00',50.042,252,1,50.2,591.5,438,358,408,24.0
'2018-05-30 13:45:38.00',50.042,255,3,50.2,591.5,438,358,408,24.0
'2018-05-30 13:45:39.00',50.040,253,-1,50.2,591.5,438,358,408,24.0
'2018-05-30 13:45:40.00',50.039,253,1,50.2,591.5,438,358,408,24.0
'2018-05-30 13:45:40.99',50.038,252,0,50.2,591.5,438,358,408,24.0
'2018-05-30 13:45:42.00',50.038,253,1,50.2,591.5,437,358,408,24.0
'2018-05-30 13:45:42.99',50.039,255,-1,50.1,591.5,437,358,409,24.0
'2018-05-30 13:45:44.00',50.041,253,-1,50.1,591.5,437,358,409,24.0
'2018-05-30 13:45:45.00',50.043,250,2,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:46.00',50.046,250,2,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:47.00',50.048,250,-1,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:48.00',50.050,253,-2,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:49.00',50.054,252,1,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:50.00',50.054,250,2,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:51.00',50.054,252,-1,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:52.00',50.056,253,1,50.1,591.4,437,358,409,24.0
'2018-05-30 13:45:53.00',50.058,255,-1,50.0,591.4,437,358,409,24.0
'2018-05-30 13:45:53.99',50.059,253,-1,50.0,591.4,437,358,409,24.0
'2018-05-30 13:45:55.00',50.058,254,1,50.0,591.3,437,358,409,24.0
'2018-05-30 13:45:56.00',50.058,253,2,50.0,591.3,437,358,408,24.0
'2018-05-30 13:45:57.00',50.051,253,1,50.0,591.3,437,358,408,24.0
'2018-05-30 13:45:58.00',50.055,250,1,50.0,591.3,437,358,408,24.0
'2018-05-30 13:45:59.00',50.055,250,1,50.0,591.3,437,358,408,24.0
'2018-05-30 13:46:00.00',50.055,249,2,49.9,591.3,437,358,408,24.0
'2018-05-30 13:46:01.00',50.054,248,3,49.9,591.3,437,358,408,24.0
'2018-05-30 13:46:02.00',50.054,251,1,49.9,591.3,437,358,409,24.0
'2018-05-30 13:46:03.00',50.054,252,0,49.9,591.3,437,358,409,24.0
'2018-05-30 13:46:04.00',50.054,250,2,49.9,591.2,437,358,409,24.0
'2018-05-30 13:46:04.99',50.054,253,-2,49.9,591.2,437,358,409,24.0
'2018-05-30 13:46:06.00',50.053,251,-2,49.9,591.2,437,358,409,24.0
'2018-05-30 13:46:06.99',50.053,251,-2,49.9,591.2,437,358,409,24.0
'2018-05-30 13:46:08.00',50.052,250,1,49.9,591.2,437,358,409,24.0
'2018-05-30 13:46:09.00',50.051,250,-3,49.9,591.2,437,358,406,24.0
'2018-05-30 13:46:10.00',50.050,252,2,49.9,591.2,437,358,406,24.0
'2018-05-30 13:46:11.00',50.048,250,0,49.9,591.2,437,358,406,24.0
'2018-05-30 13:46:12.00',50.048,254,-2,49.9,591.2,437,358,406,24.0
'2018-05-30 13:46:13.00',50.048,253,0,49.9,591.2,437,358,406,24.0
'2018-05-30 13:46:14.00',50.048,253,1,49.9,591.1,437,358,406,24.0
'2018-05-30 13:46:15.00',50.047,253,1,49.9,591.1,437,358,406,24.0
'2018-05-30 13:46:16.00',50.046,252,-2,49.9,591.1,437,358,406,24.0
'2018-05-30 13:46:17.00',50.047,250,3,49.8,591.1,437,358,406,24.0
'2018-05-30 13:46:17.99',50.051,250,2,49.8,591.1,437,358,406,24.0
'2018-05-30 13:46:19.00',50.051,250,-1,49.8,591.1,437,358,406,24.0
'2018-05-30 13:46:19.99',50.053,251,3,49.8,591.1,437,358,406,24.0
'2018-05-30 13:46:21.00',50.054,249,1,49.8,591.0,437,358,406,24.0
'2018-05-30 13:46:22.00',50.053,251,0,49.8,591.0,437,358,406,24.0
'2018-05-30 13:46:23.00',50.061,250,2,49.8,591.0,437,358,408,24.0
'2018-05-30 13:46:24.00',50.057,252,1,49.8,591.0,437,358,408,24.0
'2018-05-30 13:46:25.00',50.057,255,-1,49.8,591.0,437,358,408,23.9
'2018-05-30 13:46:26.00',50.058,253,3,49.8,591.0,437,358,408,23.9
'2018-05-30 13:46:27.00',50.059,251,0,49.8,591.0,437,358,408,23.9
'2018-05-30 13:46:28.00',50.061,252,-1,49.8,590.9,437,358,408,23.9
'2018-05-30 13:46:29.00',50.062,253,2,49.8,590.9,437,358,408,23.9
'2018-05-30 13:46:30.00',50.065,253,2,49.8,590.9,437,358,408,23.9
'2018-05-30 13:46:30.99',50.063,255,-2,49.8,590.9,437,358,408,23.9
'2018-05-30 13:46:32.00',50.062,252,1,49.8,590.9,438,358,408,23.9
'2018-05-30 13:46:33.00',50.062,252,-2,49.8,590.9,438,358,408,23.9
'2018-05-30 13:46:34.00',50.062,253,3,49.7,590.9,438,358,408,23.9
'2018-05-30 13:46:35.00',50.062,250,1,49.7,590.9,438,358,408,23.9
'2018-05-30 13:46:36.00',50.064,251,-1,49.7,590.9,438,358,407,23.9
'2018-05-30 13:46:37.00',50.065,253,3,49.7,590.9,438,358,407,23.9
'2018-05-30 13:46:38.00',50.065,255,-1,49.7,590.8,438,358,407,23.9
'2018-05-30 13:46:39.00',50.064,253,0,49.7,590.8,438,358,407,23.9
'2018-05-30 13:46:40.00',50.063,253,1,49.7,590.8,438,358,407,23.9
'2018-05-30 13:46:41.00',50.062,253,-1,49.7,590.8,438,358,407,23.9
'2018-05-30 13:46:42.00',50.062,250,0,49.7,590.8,438,358,407,23.9
'2018-05-30 13:46:43.00',50.059,251,0,49.7,590.8,438,358,408,23.9
'2018-05-30 13:46:43.99',50.058,249,0,49.7,590.8,438,358,408,23.9
'2018-05-30 13:46:45.00',50.056,248,3,49.7,590.8,438,358,408,23.9
'2018-05-30 13:46:45.99',50.053,251,3,49.7,590.8,438,358,408,23.9
'2018-05-30 13:46:47.00',50.048,250,0,49.7,590.8,438,358,408,23.9
'2018-05-30 13:46:48.00',50.049,252,2,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:49.00',50.047,252,-1,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:50.00',50.046,253,-3,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:51.00',50.044,252,-1,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:52.00',50.043,252,3,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:53.00',50.038,251,1,49.7,590.7,438,358,408,23.8
'2018-05-30 13:46:54.00',50.040,252,2,49.6,590.7,438,358,408,23.8
'2018-05-30 13:46:55.00',50.036,253,-1,49.6,590.7,438,358,408,23.7
'2018-05-30 13:46:56.00',50.035,254,-1,49.6,590.6,438,358,410,23.7
'2018-05-30 13:46:56.99',50.034,251,1,49.6,590.6,438,358,410,23.7
'2018-05-30 13:46:58.00',50.035,250,0,49.6,590.6,438,358,410,23.7
'2018-05-30 13:46:59.00',50.035,250,1,49.6,590.6,438,358,410,23.7
'2018-05-30 13:47:00.00',50.032,253,-1,49.6,590.6,438,358,410,23.7
'2018-05-30 13:47:01.00',50.034,250,2,49.6,590.6,438,358,410,23.7
'2018-05-30 13:47:02.00',50.033,253,3,49.6,590.6,438,358,410,23.7
'2018-05-30 13:47:03.00',50.034,252,1,49.6,590.6,438,358,409,23.7
'2018-05-30 13:47:04.00',50.038,248,0,49.6,590.6,438,358,409,23.7
'2018-05-30 13:47:05.00',50.038,253,0,49.6,590.6,438,358,409,23.7
'2018-05-30 13:47:06.00',50.042,252,1,49.6,590.6,438,357,409,23.7
'2018-05-30 13:47:07.00',50.041,253,3,49.5,590.5,438,357,409,23.7
'2018-05-30 13:47:08.00',50.047,252,-3,49.5,590.5,438,357,409,23.7
'2018-05-30 13:47:09.00',50.046,255,-3,49.5,590.5,438,357,407,23.7
'2018-05-30 13:47:09.99',50.051,250,1,49.5,590.5,438,357,407,23.7
'2018-05-30 13:47:11.00',50.054,250,3,49.5,590.5,438,357,407,23.7
'2018-05-30 13:47:11.99',50.052,250,2,49.5,590.5,438,357,407,23.7
'2018-05-30 13:47:13.00',50.056,251,3,49.5,590.5,438,358,407,23.7
'2018-05-30 13:47:14.00',50.055,248,-1,49.5,590.5,438,358,407,23.7
'2018-05-30 13:47:15.00',50.057,254,1,49.5,590.5,438,358,407,23.7
'2018-05-30 13:47:16.00',50.052,253,2,49.5,590.5,438,358,408,23.7
'2018-05-30 13:47:17.00',50.054,254,-1,49.5,590.4,438,358,408,23.7
'2018-05-30 13:47:18.00',50.053,253,-2,49.5,590.4,438,358,408,23.7
'2018-05-30 13:47:19.00',50.053,250,-1,49.5,590.4,438,358,408,23.7
'2018-05-30 13:47:20.00',50.053,251,1,49.5,590.4,438,358,408,23.7
'2018-05-30 13:47:21.00',50.052,250,1,49.4,590.4,438,358,408,23.7
'2018-05-30 13:47:22.00',50.054,252,3,49.4,590.4,438,358,407,23.7
'2018-05-30 13:47:22.99',50.056,250,1,49.4,590.4,438,358,407,23.7
'2018-05-30 13:47:24.00',50.053,252,1,49.4,590.4,438,358,407,23.7
'2018-05-30 13:47:25.00',50.054,253,0,49.4,590.4,438,358,407,23.7
'2018-05-30 13:47:26.00',50.053,253,1,49.4,590.3,438,358,407,23.7
'2018-05-30 13:47:27.00',50.051,253,-1,49.4,590.3,438,358,407,23.7
'2018-05-30 13:47:28.00',50.047,252,-1,49.4,590.3,438,358,407,23.7
'2018-05-30 13:47:29.00',50.050,250,1,49.4,590.3,438,358,407,23.7
'2018-05-30 13:47:30.00',50.049,249,-1,49.4,590.3,437,358,407,23.7
'2018-05-30 13:47:31.00',50.048,252,3,49.4,590.2,437,358,407,23.6
'2018-05-30 13:47:32.00',50.046,252,4,49.3,590.2,437,358,407,23.6
'2018-05-30 13:47:33.00',50.046,250,1,49.3,590.2,437,358,407,23.6
'2018-05-30 13:47:34.00',50.047,251,0,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:35.00',50.047,251,0,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:35.99',50.042,252,-1,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:37.00',50.045,251,-1,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:38.00',50.045,250,-1,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:39.00',50.045,250,-2,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:40.00',50.045,251,-1,49.3,590.2,437,358,408,23.6
'2018-05-30 13:47:41.00',50.045,252,-1,49.2,590.1,437,358,407,23.6
'2018-05-30 13:47:42.00',50.045,247,0,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:43.00',50.045,250,3,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:44.00',50.046,252,1,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:45.00',50.046,252,1,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:46.00',50.047,250,1,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:46.99',50.047,252,-1,49.2,590.1,437,358,407,23.5
'2018-05-30 13:47:48.00',50.046,253,-4,49.2,590.1,438,358,406,23.5
'2018-05-30 13:47:48.99',50.047,251,-1,49.2,590.1,438,358,406,23.4
'2018-05-30 13:47:50.00',50.043,250,0,49.2,590.1,438,358,406,23.4
'2018-05-30 13:47:51.00',50.046,250,-1,49.2,590.0,438,358,406,23.4
'2018-05-30 13:47:52.00',50.039,252,-1,49.2,590.0,438,358,406,23.4
'2018-05-30 13:47:53.00',50.040,250,1,49.2,590.0,438,358,406,23.4
'2018-05-30 13:47:54.00',50.039,250,3,49.1,590.0,438,358,408,23.4
'2018-05-30 13:47:55.00',50.038,252,1,49.1,590.0,438,358,408,23.4
'2018-05-30 13:47:56.00',50.039,252,0,49.1,590.0,438,358,408,23.4
'2018-05-30 13:47:57.00',50.036,252,0,49.1,590.0,438,358,408,23.4
'2018-05-30 13:47:58.00',50.037,250,0,49.1,590.0,438,357,408,23.4
'2018-05-30 13:47:59.00',50.036,251,2,49.1,590.0,438,357,408,23.4
'2018-05-30 13:47:59.99',50.036,250,0,49.1,590.0,438,357,408,23.4
'2018-05-30 13:48:01.00',50.035,253,1,49.1,589.9,438,357,408,23.4
'2018-05-30 13:48:02.00',50.033,251,-1,49.1,589.9,438,357,408,23.4
'2018-05-30 13:48:03.00',50.032,252,-1,49.1,589.9,438,357,408,23.4
'2018-05-30 13:48:04.00',50.031,252,1,49.1,589.9,438,357,408,23.4
'2018-05-30 13:48:05.00',50.030,252,0,49.0,589.9,438,357,408,23.4
'2018-05-30 13:48:06.00',50.027,253,0,49.0,589.9,438,357,408,23.4
'2018-05-30 13:48:07.00',50.027,253,-3,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:08.00',50.028,253,-1,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:09.00',50.021,251,-2,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:10.00',50.022,250,0,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:11.00',50.018,250,1,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:12.00',50.015,249,0,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:12.99',50.016,248,-1,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:14.00',50.009,252,-1,49.0,589.8,438,357,408,23.4
'2018-05-30 13:48:14.99',50.009,250,-1,48.9,589.8,438,357,408,23.4
'2018-05-30 13:48:16.00',50.004,253,21,48.9,589.8,438,357,408,23.4
'2018-05-30 13:48:17.00',50.001,250,-20,48.9,589.8,438,357,408,23.4
'2018-05-30 13:48:18.00',50.002,252,-1,48.9,589.8,437,357,408,23.4
'2018-05-30 13:48:19.00',49.996,252,-2,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:20.00',49.988,251,-1,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:21.00',49.983,249,0,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:22.00',49.980,251,1,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:23.00',49.975,250,-1,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:24.00',49.971,249,-2,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:25.00',49.971,250,-2,48.9,589.7,437,357,408,23.4
'2018-05-30 13:48:25.99',49.965,253,-2,48.9,589.7,437,357,409,23.4
'2018-05-30 13:48:27.00',49.967,251,1,48.9,589.7,437,357,409,23.4
'2018-05-30 13:48:28.00',49.964,250,0,48.9,589.7,437,357,409,23.4
'2018-05-30 13:48:29.00',49.964,249,0,48.8,589.7,437,357,409,23.4
'2018-05-30 13:48:30.00',49.964,253,1,48.8,589.6,438,357,409,23.4
'2018-05-30 13:48:31.00',49.963,250,1,48.8,589.6,438,357,409,23.4
'2018-05-30 13:48:32.00',49.963,250,2,48.8,589.6,438,357,409,23.4
'2018-05-30 13:48:33.00',49.961,248,1,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:34.00',49.959,248,2,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:35.00',49.956,251,1,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:36.00',49.957,250,2,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:37.00',49.957,252,2,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:38.00',49.956,253,-3,48.8,589.6,438,357,408,23.4
'2018-05-30 13:48:38.99',49.956,253,1,48.8,589.5,438,357,408,23.4
'2018-05-30 13:48:40.00',49.953,252,0,48.8,589.5,438,357,408,23.4
'2018-05-30 13:48:40.99',49.950,252,2,48.8,589.5,438,357,408,23.4
'2018-05-30 13:48:42.00',49.953,255,0,48.8,589.5,438,357,408,23.4
'2018-05-30 13:48:43.00',49.955,254,-1,48.8,589.5,438,357,408,23.4
'2018-05-30 13:48:44.00',49.951,252,1,48.8,589.5,438,357,408,23.3
'2018-05-30 13:48:45.00',49.954,250,2,48.8,589.5,438,357,408,23.3
'2018-05-30 13:48:46.00',49.955,250,1,48.7,589.4,438,357,408,23.3
'2018-05-30 13:48:47.00',49.958,250,0,48.7,589.4,438,357,407,23.3
'2018-05-30 13:48:48.00',49.960,250,2,48.7,589.4,438,357,407,23.3
'2018-05-30 13:48:49.00',49.962,251,2,48.7,589.4,438,357,407,23.3
'2018-05-30 13:48:50.00',49.965,252,-3,48.7,589.4,438,358,407,23.3
'2018-05-30 13:48:51.00',49.967,253,0,48.7,589.4,438,358,407,23.3
'2018-05-30 13:48:51.99',49.970,251,-1,48.7,589.4,438,358,407,23.3
'2018-05-30 13:48:53.00',49.972,252,3,48.7,589.4,438,358,407,23.3
'2018-05-30 13:48:54.00',49.973,250,1,48.7,589.4,437,358,407,23.3
'2018-05-30 13:48:55.00',49.974,252,-1,48.7,589.3,437,358,407,23.3
'2018-05-30 13:48:56.00',49.975,253,-1,48.7,589.3,437,358,407,23.3
'2018-05-30 13:48:57.00',49.973,252,-1,48.7,589.3,437,357,407,23.3
'2018-05-30 13:48:58.00',49.975,253,0,48.7,589.3,437,357,407,23.3
'2018-05-30 13:48:59.00',49.977,252,1,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:00.00',49.979,250,3,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:01.00',49.979,251,1,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:02.00',49.981,252,0,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:03.00',49.980,252,0,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:04.00',49.978,251,-1,48.7,589.3,437,357,407,23.3
'2018-05-30 13:49:04.99',49.973,252,3,48.7,589.2,438,357,407,23.3
'2018-05-30 13:49:06.00',49.972,252,2,48.7,589.2,438,357,407,23.3
'2018-05-30 13:49:06.99',49.972,252,3,48.6,589.2,438,357,407,23.3
'2018-05-30 13:49:08.00',49.969,252,1,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:09.00',49.962,253,0,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:10.00',49.959,252,2,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:11.00',49.954,248,2,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:12.00',49.957,250,1,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:13.00',49.954,250,-1,48.6,589.2,439,357,410,23.3
'2018-05-30 13:49:14.00',49.956,249,1,48.6,589.1,439,357,408,23.3
'2018-05-30 13:49:15.00',49.956,250,0,48.6,589.1,439,357,408,23.3
'2018-05-30 13:49:15.99',49.956,253,-1,48.6,589.1,439,357,408,23.2
'2018-05-30 13:49:17.00',49.957,253,-3,48.6,589.1,439,357,408,23.2
'2018-05-30 13:49:17.99',49.959,252,2,48.6,589.1,439,357,408,23.2
'2018-05-30 13:49:19.00',49.961,252,2,48.5,589.1,439,357,408,23.2
'2018-05-30 13:49:20.00',49.964,253,0,48.5,589.1,438,357,408,23.3
'2018-05-30 13:49:21.00',49.963,254,1,48.5,589.0,438,357,408,23.3
'2018-05-30 13:49:22.00',49.963,254,2,48.5,589.0,438,357,408,23.3
'2018-05-30 13:49:23.00',49.964,253,2,48.5,589.0,438,357,408,23.3
'2018-05-30 13:49:24.00',49.964,252,3,48.5,589.0,438,357,408,23.3
'2018-05-30 13:49:25.00',49.964,251,-1,48.5,589.0,438,357,408,23.3
'2018-05-30 13:49:26.00',49.964,252,-1,48.5,589.0,439,357,408,23.3
'2018-05-30 13:49:27.00',49.964,251,1,48.5,589.0,439,357,408,23.3
'2018-05-30 13:49:28.00',49.967,250,-1,48.5,589.0,439,357,409,23.3
'2018-05-30 13:49:28.99',49.968,250,0,48.5,589.0,439,357,409,23.3
'2018-05-30 13:49:30.00',49.969,252,-2,48.5,589.0,439,357,409,23.3
'2018-05-30 13:49:31.00',49.970,253,-1,48.5,589.0,439,357,409,23.3
'2018-05-30 13:49:32.00',49.973,252,-1,48.4,588.9,439,357,409,23.3
'2018-05-30 13:49:33.00',49.973,251,1,48.4,588.9,439,357,409,23.3
'2018-05-30 13:49:34.00',49.971,250,1,48.4,588.9,439,357,409,23.3
'2018-05-30 13:49:35.00',49.971,250,-1,48.4,588.9,439,357,408,23.3
'2018-05-30 13:49:36.00',49.972,250,0,48.4,588.9,439,357,408,23.3
'2018-05-30 13:49:37.00',49.974,250,-3,48.4,588.9,439,357,408,23.3
'2018-05-30 13:49:38.00',49.970,250,3,48.4,588.9,439,357,408,23.3
'2018-05-30 13:49:39.00',49.968,249,0,48.4,588.9,439,357,408,23.3
'2018-05-30 13:49:40.00',49.967,249,2,48.4,588.9,438,357,408,23.3
'2018-05-30 13:49:41.00',49.966,250,1,48.4,588.9,438,357,408,23.3
'2018-05-30 13:49:41.99',49.967,250,-1,48.4,588.9,438,357,408,23.3
'2018-05-30 13:49:43.00',49.966,250,-3,48.3,588.9,438,357,408,23.3
'2018-05-30 13:49:43.99',49.965,250,0,48.3,588.8,438,357,408,23.3
'2018-05-30 13:49:45.00',49.964,252,0,48.3,588.8,438,357,408,23.3
'2018-05-30 13:49:46.00',49.964,253,-1,48.3,588.8,438,357,408,23.3
'2018-05-30 13:49:47.00',49.964,253,0,48.3,588.8,438,357,408,23.3
'2018-05-30 13:49:48.00',49.964,253,0,48.3,588.8,438,357,408,23.3
'2018-05-30 13:49:49.00',49.965,252,1,48.3,588.8,438,357,408,23.4
'2018-05-30 13:49:50.00',49.965,252,-1,48.3,588.8,438,357,408,23.4
'2018-05-30 13:49:51.00',49.965,253,-3,48.3,588.8,438,357,408,23.4
'2018-05-30 13:49:52.00',49.964,254,0,48.2,588.8,438,357,408,23.4
'2018-05-30 13:49:53.00',49.963,253,-1,48.2,588.8,438,357,408,23.4
'2018-05-30 13:49:54.00',49.962,251,0,48.2,588.7,438,357,408,23.4
'2018-05-30 13:49:54.99',49.959,252,-1,48.2,588.7,438,357,408,23.4
'2018-05-30 13:49:56.00',49.955,252,-2,48.2,588.7,438,357,408,23.4
'2018-05-30 13:49:57.00',49.955,250,-1,48.2,588.7,438,357,408,23.4
'2018-05-30 13:49:58.00',49.955,251,-2,48.2,588.7,438,357,408,23.4
'2018-05-30 13:49:59.00',49.955,252,-2,48.2,588.7,438,357,408,23.4
'2018-05-30 13:50:00.00',49.953,253,-1,48.2,588.7,438,357,408,23.4
'2018-05-30 13:50:01.00',49.954,251,1,48.2,588.7,438,357,409,23.4
'2018-05-30 13:50:02.00',49.953,250,1,48.2,588.7,438,357,409,23.4
'2018-05-30 13:50:03.00',49.951,252,-2,48.2,588.7,438,357,409,23.4
'2018-05-30 13:50:04.00',49.950,251,1,48.2,588.6,438,357,409,23.4
'2018-05-30 13:50:05.00',49.953,248,2,48.1,588.6,438,357,409,23.4
'2018-05-30 13:50:06.00',49.953,249,-1,48.1,588.6,438,357,409,23.4
'2018-05-30 13:50:07.00',49.954,250,0,48.1,588.6,438,357,409,23.4
'2018-05-30 13:50:07.99',49.955,250,2,48.1,588.6,438,357,409,23.4
'2018-05-30 13:50:09.00',49.959,250,1,48.1,588.5,439,357,409,23.4
'2018-05-30 13:50:09.99',49.957,253,-2,48.1,588.5,439,357,409,23.4
'2018-05-30 13:50:11.00',49.957,254,3,48.1,588.5,439,357,409,23.4
'2018-05-30 13:50:12.00',49.960,252,2,48.1,588.5,439,357,409,23.4
'2018-05-30 13:50:13.00',49.962,251,3,48.1,588.5,439,357,408,23.4
'2018-05-30 13:50:14.00',49.963,251,-1,48.1,588.5,439,357,408,23.4
'2018-05-30 13:50:15.00',49.965,251,1,48.1,588.5,439,357,408,23.4
'2018-05-30 13:50:16.00',49.963,251,1,48.1,588.5,439,357,408,23.4
'2018-05-30 13:50:17.00',49.964,249,-1,48.1,588.5,439,357,408,23.4
'2018-05-30 13:50:18.00',49.966,253,-3,48.0,588.5,439,357,408,23.4
'2018-05-30 13:50:19.00',49.967,253,-3,48.0,588.5,439,357,408,23.4
'2018-05-30 13:50:20.00',49.971,252,-3,48.0,588.5,439,357,407,23.4
'2018-05-30 13:50:20.99',49.971,251,-1,48.0,588.4,439,357,407,23.4
