'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 13:50:22.00',49.975,250,1,48.0,588.4,439,357,407,23.4
'2018-05-30 13:50:23.00',49.972,250,1,48.0,588.4,439,357,407,23.4
'2018-05-30 13:50:24.00',49.974,250,0,48.0,588.4,439,357,407,23.4
'2018-05-30 13:50:25.00',49.971,250,-1,48.0,588.4,439,357,407,23.4
'2018-05-30 13:50:26.00',49.970,248,-1,48.0,588.4,439,357,408,23.4
'2018-05-30 13:50:27.00',49.967,249,2,48.0,588.4,439,357,408,23.4
'2018-05-30 13:50:28.00',49.965,248,-1,47.9,588.4,438,357,408,23.4
'2018-05-30 13:50:29.00',49.964,248,-2,47.9,588.4,438,357,408,23.4
'2018-05-30 13:50:30.00',49.962,249,-1,47.9,588.4,438,357,408,23.4
'2018-05-30 13:50:31.00',49.960,250,-1,47.9,588.4,438,357,408,23.4
'2018-05-30 13:50:32.00',49.961,250,2,47.9,588.3,438,357,408,23.4
'2018-05-30 13:50:33.00',49.965,250,1,47.9,588.3,439,357,407,23.4
'2018-05-30 13:50:33.99',49.969,252,-2,47.9,588.3,439,357,407,23.4
'2018-05-30 13:50:35.00',49.976,253,-3,47.9,588.3,439,357,407,23.4
'2018-05-30 13:50:35.99',49.979,252,-1,47.9,588.3,439,357,407,23.4
'2018-05-30 13:50:37.00',49.986,253,-1,47.9,588.3,439,358,407,23.4
'2018-05-30 13:50:38.00',49.993,250,-1,47.9,588.3,439,358,407,23.4
'2018-05-30 13:50:39.00',50.001,253,0,47.9,588.3,438,358,407,23.4
'2018-05-30 13:50:40.00',50.008,253,2,47.9,588.3,438,358,407,23.4
'2018-05-30 13:50:41.00',50.012,252,1,47.8,588.3,438,358,407,23.4
'2018-05-30 13:50:42.00',50.017,252,-1,47.8,588.2,438,358,407,23.4
'2018-05-30 13:50:43.00',50.022,253,-1,47.8,588.2,439,358,407,23.4
'2018-05-30 13:50:44.00',50.026,252,0,47.8,588.2,439,358,407,23.4
'2018-05-30 13:50:45.00',50.026,250,1,47.8,588.2,439,358,407,23.4
'2018-05-30 13:50:46.00',50.028,250,2,47.8,588.2,439,358,407,23.4
'2018-05-30 13:50:46.99',50.029,251,1,47.8,588.2,439,358,408,23.5
'2018-05-30 13:50:48.00',50.028,250,0,47.8,588.2,439,358,408,23.5
'2018-05-30 13:50:49.00',50.028,250,0,47.8,588.2,439,358,408,23.5
'2018-05-30 13:50:50.00',50.030,248,2,47.8,588.2,439,358,408,23.5
'2018-05-30 13:50:51.00',50.028,248,2,47.8,588.2,439,358,408,23.6
'2018-05-30 13:50:52.00',50.030,250,3,47.8,588.2,439,358,408,23.6
'2018-05-30 13:50:53.00',50.030,251,3,47.8,588.1,439,358,408,23.6
'2018-05-30 13:50:54.00',50.031,252,0,47.8,588.1,439,358,408,23.6
'2018-05-30 13:50:55.00',50.033,251,0,47.8,588.1,439,358,408,23.6
'2018-05-30 13:50:56.00',50.029,250,0,47.8,588.1,439,358,408,23.6
'2018-05-30 13:50:57.00',50.028,251,2,47.8,588.1,439,358,408,23.6
'2018-05-30 13:50:57.99',50.028,252,-2,47.7,588.1,439,357,408,23.6
'2018-05-30 13:50:59.00',50.028,252,-1,47.7,588.1,439,357,408,23.6
'2018-05-30 13:50:59.99',50.022,253,-2,47.7,588.1,439,357,408,23.6
'2018-05-30 13:51:01.00',50.019,251,-3,47.7,588.1,439,357,409,23.6
'2018-05-30 13:51:02.00',50.014,250,-1,47.7,588.1,439,357,409,23.6
'2018-05-30 13:51:03.00',50.014,250,-1,47.7,588.1,439,357,409,23.6
'2018-05-30 13:51:04.00',50.012,251,2,47.7,588.0,439,357,409,23.6
'2018-05-30 13:51:05.00',50.003,250,1,47.7,588.0,439,357,409,23.6
'2018-05-30 13:51:06.00',50.005,250,0,47.7,588.0,439,357,409,23.6
'2018-05-30 13:51:07.00',49.998,250,-18,47.7,588.0,439,357,408,23.6
'2018-05-30 13:51:08.00',49.994,249,1,47.7,588.0,439,357,408,23.6
'2018-05-30 13:51:09.00',49.990,250,0,47.7,588.0,439,357,408,23.7
'2018-05-30 13:51:10.00',49.986,251,-1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:10.99',49.981,250,-1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:12.00',49.975,252,-3,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:12.99',49.975,252,-2,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:14.00',49.973,253,-1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:15.00',49.974,250,-1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:16.00',49.971,249,1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:17.00',49.969,250,-1,47.7,587.9,439,357,408,23.7
'2018-05-30 13:51:18.00',49.969,250,-1,47.6,587.9,439,357,408,23.7
'2018-05-30 13:51:19.00',49.968,250,1,47.6,587.9,439,357,408,23.7
'2018-05-30 13:51:20.00',49.969,250,2,47.6,587.8,439,357,408,23.7
'2018-05-30 13:51:21.00',49.968,253,-1,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:22.00',49.968,252,-2,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:23.00',49.971,252,-3,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:23.99',49.975,253,-1,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:25.00',49.977,252,1,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:26.00',49.984,251,1,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:27.00',49.986,252,1,47.6,587.8,439,357,411,23.7
'2018-05-30 13:51:28.00',49.988,252,1,47.5,587.8,439,357,408,23.7
'2018-05-30 13:51:29.00',49.991,252,-1,47.5,587.8,439,357,408,23.7
'2018-05-30 13:51:30.00',49.993,255,0,47.5,587.8,439,357,408,23.7
'2018-05-30 13:51:31.00',49.996,254,2,47.5,587.7,439,357,408,23.7
'2018-05-30 13:51:32.00',49.999,256,2,47.5,587.7,439,357,408,23.7
'2018-05-30 13:51:33.00',50.002,252,-1,47.5,587.7,440,357,408,23.7
'2018-05-30 13:51:34.00',50.005,252,2,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:35.00',50.006,252,3,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:36.00',50.007,251,2,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:36.99',50.007,251,0,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:38.00',50.007,252,1,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:38.99',50.008,252,1,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:40.00',50.008,253,1,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:41.00',50.008,252,1,47.5,587.6,440,357,408,23.7
'2018-05-30 13:51:42.00',50.009,253,-1,47.4,587.6,440,357,408,23.7
'2018-05-30 13:51:43.00',50.010,252,-2,47.4,587.6,440,357,408,23.7
'2018-05-30 13:51:44.00',50.010,253,-1,47.4,587.6,440,357,408,23.7
'2018-05-30 13:51:45.00',50.010,252,-3,47.4,587.6,439,357,408,23.7
'2018-05-30 13:51:46.00',50.009,253,-1,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:47.00',50.009,252,-2,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:48.00',50.009,253,-1,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:49.00',50.008,253,0,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:49.99',50.008,252,-1,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:51.00',50.009,250,0,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:52.00',50.010,250,1,47.4,587.5,439,357,408,23.7
'2018-05-30 13:51:53.00',50.012,250,0,47.3,587.5,439,357,408,23.8
'2018-05-30 13:51:54.00',50.013,250,2,47.3,587.5,439,357,408,23.8
'2018-05-30 13:51:55.00',50.013,250,2,47.3,587.5,439,357,408,23.8
'2018-05-30 13:51:56.00',50.013,252,2,47.3,587.5,439,357,408,23.8
'2018-05-30 13:51:57.00',50.015,249,-1,47.3,587.5,440,357,408,23.8
'2018-05-30 13:51:58.00',50.018,251,-1,47.3,587.4,440,357,408,23.8
'2018-05-30 13:51:59.00',50.022,251,-2,47.3,587.4,440,357,408,23.8
'2018-05-30 13:52:00.00',50.024,250,0,47.3,587.4,440,357,408,23.8
'2018-05-30 13:52:01.00',50.025,248,3,47.3,587.4,440,357,410,23.8
'2018-05-30 13:52:02.00',50.026,250,1,47.3,587.4,440,357,410,23.8
'2018-05-30 13:52:02.99',50.027,248,2,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:04.00',50.029,253,-1,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:04.99',50.031,255,-1,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:06.00',50.034,252,0,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:07.00',50.033,252,3,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:08.00',50.031,254,1,47.2,587.4,439,357,410,23.8
'2018-05-30 13:52:09.00',50.031,253,-1,47.2,587.4,440,357,410,23.8
'2018-05-30 13:52:10.00',50.030,254,-2,47.2,587.3,440,357,410,23.8
'2018-05-30 13:52:11.00',50.028,252,-1,47.2,587.3,440,357,410,23.8
'2018-05-30 13:52:12.00',50.026,250,1,47.2,587.3,440,357,410,23.8
'2018-05-30 13:52:13.00',50.024,250,0,47.2,587.3,440,357,410,23.8
'2018-05-30 13:52:14.00',50.020,250,2,47.2,587.3,440,357,407,23.8
'2018-05-30 13:52:15.00',50.017,250,0,47.2,587.3,440,357,407,23.8
'2018-05-30 13:52:15.99',50.012,250,1,47.2,587.3,440,357,407,23.8
'2018-05-30 13:52:17.00',50.011,251,0,47.1,587.3,440,357,407,23.8
'2018-05-30 13:52:18.00',50.008,250,1,47.1,587.3,440,357,407,23.8
'2018-05-30 13:52:19.00',50.007,250,0,47.1,587.3,440,357,407,23.8
'2018-05-30 13:52:20.00',50.007,250,-1,47.1,587.3,441,357,407,23.8
'2018-05-30 13:52:21.00',50.006,253,-1,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:22.00',50.006,253,-3,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:23.00',50.004,253,-4,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:24.00',50.001,253,-22,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:25.00',50.000,253,-4,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:26.00',49.998,253,-2,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:26.99',49.994,253,-2,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:28.00',49.993,253,-1,47.1,587.2,440,357,410,23.8
'2018-05-30 13:52:28.99',49.992,252,-1,47.0,587.2,440,357,410,23.7
'2018-05-30 13:52:30.00',49.991,253,0,47.0,587.2,440,357,410,23.7
'2018-05-30 13:52:31.00',49.991,253,0,47.0,587.2,440,357,410,23.7
'2018-05-30 13:52:32.00',49.990,253,2,47.0,587.2,439,357,410,23.7
'2018-05-30 13:52:33.00',49.990,253,1,47.0,587.1,439,357,410,23.7
'2018-05-30 13:52:34.00',49.989,252,-1,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:35.00',49.989,253,3,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:36.00',49.989,253,1,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:37.00',49.989,252,2,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:38.00',49.989,252,1,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:39.00',49.989,253,1,47.0,587.1,439,357,407,23.7
'2018-05-30 13:52:39.99',49.991,253,-1,47.0,587.1,439,357,408,23.7
'2018-05-30 13:52:41.00',49.992,253,0,46.9,587.0,439,357,408,23.7
'2018-05-30 13:52:41.99',49.994,253,-1,46.9,587.0,439,357,408,23.7
'2018-05-30 13:52:43.00',49.994,254,-1,46.9,587.0,439,357,408,23.7
'2018-05-30 13:52:44.00',49.995,254,-1,46.9,587.0,440,357,408,23.7
'2018-05-30 13:52:45.00',49.996,253,-1,46.9,587.0,440,357,408,23.7
'2018-05-30 13:52:46.00',49.997,253,-1,46.9,587.0,440,357,406,23.7
'2018-05-30 13:52:47.00',49.998,253,-2,46.9,586.9,440,357,406,23.7
'2018-05-30 13:52:48.00',49.999,253,-1,46.9,586.9,440,357,406,23.7
'2018-05-30 13:52:49.00',49.998,255,-1,46.9,586.9,440,357,406,23.7
'2018-05-30 13:52:50.00',49.999,253,-2,46.9,586.9,440,358,406,23.7
'2018-05-30 13:52:51.00',49.999,253,-1,46.8,586.9,440,358,406,23.7
'2018-05-30 13:52:52.00',49.999,254,-1,46.8,586.9,440,358,406,23.7
'2018-05-30 13:52:52.99',50.001,254,-1,46.8,586.9,440,358,408,23.7
'2018-05-30 13:52:54.00',50.001,253,-21,46.8,586.9,439,358,408,23.7
'2018-05-30 13:52:55.00',50.003,253,-1,46.8,586.9,439,358,408,23.7
'2018-05-30 13:52:56.00',50.004,254,-1,46.8,586.9,440,358,408,23.7
'2018-05-30 13:52:57.00',50.004,253,-2,46.8,586.9,440,358,408,23.7
'2018-05-30 13:52:58.00',50.007,252,-1,46.8,586.8,440,358,408,23.7
'2018-05-30 13:52:59.00',50.010,253,1,46.8,586.8,440,358,408,23.7
'2018-05-30 13:53:00.00',50.013,250,2,46.8,586.8,440,358,408,23.7
'2018-05-30 13:53:01.00',50.016,252,0,46.8,586.8,440,358,408,23.7
'2018-05-30 13:53:02.00',50.018,251,0,46.8,586.8,440,358,408,23.7
'2018-05-30 13:53:03.00',50.020,253,1,46.8,586.8,440,357,408,23.7
'2018-05-30 13:53:04.00',50.020,252,-1,46.8,586.8,440,357,408,23.7
'2018-05-30 13:53:05.00',50.020,251,-2,46.8,586.8,440,357,408,23.7
'2018-05-30 13:53:05.99',50.020,252,-3,46.8,586.8,440,357,407,23.7
'2018-05-30 13:53:07.00',50.017,253,0,46.8,586.8,440,357,407,23.7
'2018-05-30 13:53:07.99',50.014,253,-3,46.7,586.8,440,357,407,23.7
'2018-05-30 13:53:09.00',50.010,252,-1,46.7,586.8,440,357,407,23.7
'2018-05-30 13:53:10.00',50.005,251,2,46.7,586.7,440,358,407,23.7
'2018-05-30 13:53:11.00',50.002,252,-1,46.7,586.7,440,358,407,23.7
'2018-05-30 13:53:12.00',49.997,251,0,46.7,586.7,440,358,407,23.7
'2018-05-30 13:53:13.00',49.991,252,-1,46.7,586.7,440,358,408,23.7
'2018-05-30 13:53:14.00',49.986,253,-1,46.7,586.7,440,358,408,23.7
'2018-05-30 13:53:15.00',49.984,252,-3,46.7,586.7,440,358,408,23.7
'2018-05-30 13:53:16.00',49.978,254,-1,46.7,586.7,440,357,408,23.7
'2018-05-30 13:53:17.00',49.975,253,-1,46.7,586.7,440,357,408,23.7
'2018-05-30 13:53:18.00',49.972,253,2,46.7,586.7,440,357,410,23.7
'2018-05-30 13:53:18.99',49.971,250,3,46.7,586.7,440,357,410,23.7
'2018-05-30 13:53:20.00',49.970,253,0,46.7,586.7,441,357,410,23.7
'2018-05-30 13:53:21.00',49.970,253,-2,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:22.00',49.966,254,2,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:23.00',49.965,253,1,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:24.00',49.963,252,0,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:25.00',49.968,250,1,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:26.00',49.971,250,-1,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:27.00',49.976,252,-1,46.7,586.6,440,357,410,23.7
'2018-05-30 13:53:28.00',49.976,251,-1,46.6,586.6,440,358,410,23.7
'2018-05-30 13:53:29.00',49.978,250,0,46.6,586.6,440,358,410,23.7
'2018-05-30 13:53:30.00',49.980,250,1,46.6,586.6,440,358,410,23.7
'2018-05-30 13:53:31.00',49.980,250,0,46.6,586.6,440,358,407,23.7
'2018-05-30 13:53:31.99',49.979,251,2,46.6,586.6,440,358,407,23.7
'2018-05-30 13:53:33.00',49.979,251,0,46.6,586.5,440,358,407,23.7
'2018-05-30 13:53:33.99',49.978,250,1,46.6,586.5,440,357,407,23.7
'2018-05-30 13:53:35.00',49.976,250,1,46.6,586.5,440,357,407,23.7
'2018-05-30 13:53:36.00',49.972,250,3,46.6,586.5,440,357,407,23.7
'2018-05-30 13:53:37.00',49.971,248,3,46.6,586.5,440,357,409,23.7
'2018-05-30 13:53:38.00',49.971,250,1,46.5,586.5,440,357,409,23.7
'2018-05-30 13:53:39.00',49.970,250,1,46.5,586.5,440,357,409,23.7
'2018-05-30 13:53:40.00',49.970,252,1,46.5,586.5,440,357,409,23.7
'2018-05-30 13:53:41.00',49.967,250,1,46.5,586.5,440,357,409,23.7
'2018-05-30 13:53:42.00',49.965,250,2,46.5,586.5,440,357,409,23.7
'2018-05-30 13:53:43.00',49.961,252,-1,46.5,586.5,440,357,408,23.7
'2018-05-30 13:53:44.00',49.959,254,-1,46.5,586.5,440,357,408,23.7
'2018-05-30 13:53:44.99',49.955,252,1,46.5,586.4,440,357,408,23.7
'2018-05-30 13:53:46.00',49.955,253,4,46.5,586.4,440,357,408,23.7
'2018-05-30 13:53:47.00',49.955,254,3,46.5,586.4,441,356,408,23.7
'2018-05-30 13:53:48.00',49.952,253,-1,46.5,586.4,441,356,408,23.7
'2018-05-30 13:53:49.00',49.952,253,0,46.5,586.4,441,356,408,23.7
'2018-05-30 13:53:50.00',49.953,252,3,46.5,586.4,441,356,408,23.7
'2018-05-30 13:53:51.00',49.953,253,0,46.5,586.4,441,356,408,23.7
'2018-05-30 13:53:52.00',49.953,252,0,46.4,586.4,441,356,408,23.7
'2018-05-30 13:53:53.00',49.958,250,1,46.4,586.4,441,356,408,23.7
'2018-05-30 13:53:54.00',49.957,251,-1,46.4,586.4,441,357,408,23.7
'2018-05-30 13:53:55.00',49.961,253,-1,46.4,586.4,441,357,408,23.7
'2018-05-30 13:53:56.00',49.960,253,-1,46.4,586.3,441,357,408,23.7
'2018-05-30 13:53:57.00',49.961,252,1,46.4,586.3,441,357,408,23.7
'2018-05-30 13:53:57.99',49.963,252,1,46.4,586.3,441,357,408,23.7
'2018-05-30 13:53:59.00',49.963,250,0,46.4,586.3,441,357,408,23.7
'2018-05-30 13:54:00.00',49.966,250,2,46.4,586.2,441,357,408,23.7
'2018-05-30 13:54:01.00',49.969,250,0,46.4,586.2,441,357,408,23.7
'2018-05-30 13:54:02.00',49.968,249,3,46.4,586.2,441,357,408,23.7
'2018-05-30 13:54:03.00',49.968,249,2,46.4,586.2,441,357,408,23.7
'2018-05-30 13:54:04.00',49.965,249,1,46.4,586.2,441,357,408,23.7
'2018-05-30 13:54:05.00',49.965,250,-1,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:06.00',49.965,250,0,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:07.00',49.964,252,3,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:08.00',49.962,250,2,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:08.99',49.966,253,-1,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:10.00',49.962,254,-1,46.3,586.2,441,357,408,23.7
'2018-05-30 13:54:10.99',49.965,253,1,46.3,586.1,441,357,408,23.6
'2018-05-30 13:54:12.00',49.965,253,2,46.3,586.1,441,357,408,23.6
'2018-05-30 13:54:13.00',49.966,252,1,46.2,586.1,441,357,408,23.6
'2018-05-30 13:54:14.00',49.965,253,-1,46.2,586.1,441,357,408,23.6
'2018-05-30 13:54:15.00',49.964,253,-3,46.2,586.1,441,357,408,23.6
'2018-05-30 13:54:16.00',49.964,253,0,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:17.00',49.963,252,1,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:18.00',49.962,251,2,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:19.00',49.962,251,-1,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:20.00',49.962,252,-1,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:21.00',49.962,251,2,46.2,586.1,441,357,406,23.6
'2018-05-30 13:54:21.99',49.963,252,-2,46.2,586.1,441,357,407,23.6
'2018-05-30 13:54:23.00',49.964,252,-2,46.2,586.0,441,357,407,23.6
'2018-05-30 13:54:24.00',49.964,253,-3,46.2,586.0,441,357,407,23.6
'2018-05-30 13:54:25.00',49.964,250,-1,46.2,586.0,441,357,407,23.6
'2018-05-30 13:54:26.00',49.966,251,1,46.2,586.0,441,358,407,23.6
'2018-05-30 13:54:27.00',49.965,250,2,46.2,586.0,441,358,407,23.6
'2018-05-30 13:54:28.00',49.965,251,-1,46.1,586.0,441,358,407,23.6
'2018-05-30 13:54:29.00',49.966,252,0,46.1,586.0,441,358,406,23.6
'2018-05-30 13:54:30.00',49.966,250,1,46.1,586.0,441,358,406,23.6
'2018-05-30 13:54:31.00',49.967,248,3,46.1,586.0,441,358,406,23.6
'2018-05-30 13:54:32.00',49.968,250,1,46.1,586.0,441,358,406,23.6
'2018-05-30 13:54:33.00',49.968,252,-2,46.1,586.0,441,358,406,23.6
'2018-05-30 13:54:34.00',49.968,253,-1,46.1,585.9,441,358,406,23.6
'2018-05-30 13:54:34.99',49.969,252,0,46.1,585.9,441,358,406,23.6
'2018-05-30 13:54:36.00',49.968,252,2,46.1,585.9,441,358,406,23.6
'2018-05-30 13:54:36.99',49.967,252,1,46.1,585.9,441,358,406,23.6
'2018-05-30 13:54:38.00',49.965,254,-2,46.0,585.9,441,358,406,23.6
'2018-05-30 13:54:39.00',49.964,254,0,46.0,585.9,441,358,406,23.6
'2018-05-30 13:54:40.00',49.962,253,1,46.0,585.9,440,358,406,23.6
'2018-05-30 13:54:41.00',49.961,252,3,46.0,585.9,440,358,406,23.6
'2018-05-30 13:54:42.00',49.959,252,-1,46.0,585.9,440,358,407,23.6
'2018-05-30 13:54:43.00',49.956,251,-1,46.0,585.9,440,358,407,23.6
'2018-05-30 13:54:44.00',49.955,250,0,46.0,585.9,440,358,407,23.6
'2018-05-30 13:54:45.00',49.952,250,-1,46.0,585.9,440,358,407,23.6
'2018-05-30 13:54:46.00',49.950,252,-3,46.0,585.8,440,357,407,23.6
'2018-05-30 13:54:47.00',49.949,252,-1,46.0,585.8,440,357,407,23.6
'2018-05-30 13:54:47.99',49.949,250,1,46.0,585.8,440,357,407,23.6
'2018-05-30 13:54:49.00',49.952,250,0,46.0,585.8,440,357,406,23.6
'2018-05-30 13:54:50.00',49.950,251,-1,46.0,585.8,440,357,406,23.6
'2018-05-30 13:54:51.00',49.950,247,2,46.0,585.8,440,357,406,23.6
'2018-05-30 13:54:52.00',49.949,248,1,46.0,585.8,440,357,406,23.6
'2018-05-30 13:54:53.00',49.952,250,-1,46.0,585.8,440,357,406,23.6
'2018-05-30 13:54:54.00',49.951,250,1,45.9,585.8,440,357,406,23.6
'2018-05-30 13:54:55.00',49.951,250,1,45.9,585.8,440,357,406,23.6
'2018-05-30 13:54:56.00',49.951,253,-2,45.9,585.8,440,357,406,23.6
'2018-05-30 13:54:57.00',49.953,253,-1,45.9,585.8,440,357,406,23.6
'2018-05-30 13:54:58.00',49.952,252,1,45.9,585.7,440,357,406,23.6
'2018-05-30 13:54:59.00',49.950,253,-1,45.9,585.7,440,357,406,23.6
'2018-05-30 13:55:00.00',49.950,255,-2,45.9,585.7,440,357,406,23.6
'2018-05-30 13:55:00.99',49.948,252,3,45.9,585.7,440,357,406,23.6
'2018-05-30 13:55:02.00',49.944,251,1,45.9,585.7,440,357,409,23.6
'2018-05-30 13:55:02.99',49.940,251,-1,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:04.00',49.936,250,2,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:05.00',49.933,252,-3,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:06.00',49.930,253,1,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:07.00',49.928,251,0,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:08.00',49.926,250,0,45.8,585.7,440,357,409,23.6
'2018-05-30 13:55:09.00',49.925,250,4,45.8,585.6,440,357,409,23.6
'2018-05-30 13:55:10.00',49.923,249,-3,45.8,585.6,441,357,409,23.6
'2018-05-30 13:55:11.00',49.922,250,3,45.8,585.6,441,357,409,23.6
'2018-05-30 13:55:12.00',49.920,253,-2,45.8,585.6,441,357,409,23.6
'2018-05-30 13:55:13.00',49.918,252,3,45.8,585.6,441,357,409,23.6
'2018-05-30 13:55:13.99',49.917,255,-2,45.8,585.6,441,357,409,23.6
'2018-05-30 13:55:15.00',49.917,250,4,45.8,585.6,441,357,410,23.6
'2018-05-30 13:55:16.00',49.917,253,-1,45.8,585.6,441,357,410,23.6
'2018-05-30 13:55:17.00',49.918,250,2,45.8,585.6,441,357,410,23.6
'2018-05-30 13:55:18.00',49.919,253,-4,45.7,585.5,441,357,410,23.6
'2018-05-30 13:55:19.00',49.918,251,1,45.7,585.5,441,357,410,23.6
'2018-05-30 13:55:20.00',49.919,252,0,45.7,585.5,441,357,410,23.6
'2018-05-30 13:55:21.00',49.918,251,3,45.7,585.5,441,357,410,23.6
'2018-05-30 13:55:22.00',49.918,252,1,45.7,585.5,441,357,412,23.6
'2018-05-30 13:55:23.00',49.915,251,2,45.7,585.5,441,357,412,23.6
'2018-05-30 13:55:24.00',49.916,253,0,45.7,585.5,441,357,412,23.6
'2018-05-30 13:55:25.00',49.914,252,2,45.7,585.4,441,357,412,23.6
'2018-05-30 13:55:26.00',49.913,254,0,45.7,585.4,441,357,412,23.6
'2018-05-30 13:55:26.99',49.912,251,3,45.7,585.4,441,357,412,23.6
'2018-05-30 13:55:28.00',49.912,251,0,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:28.99',49.911,252,3,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:30.00',49.911,253,0,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:31.00',49.912,252,1,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:32.00',49.913,252,0,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:33.00',49.917,252,4,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:34.00',49.918,250,2,45.7,585.4,442,357,412,23.6
'2018-05-30 13:55:35.00',49.919,251,3,45.7,585.4,442,357,411,23.6
'2018-05-30 13:55:36.00',49.922,254,-3,45.7,585.3,442,357,411,23.6
'2018-05-30 13:55:37.00',49.921,252,2,45.7,585.3,442,357,411,23.6
'2018-05-30 13:55:37.99',49.921,250,0,45.7,585.3,442,357,411,23.7
'2018-05-30 13:55:39.00',49.922,251,1,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:39.99',49.922,253,-3,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:41.00',49.923,252,3,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:42.00',49.924,251,-2,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:43.00',49.925,250,3,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:44.00',49.924,249,-3,45.6,585.3,442,357,411,23.7
'2018-05-30 13:55:45.00',49.923,250,3,45.6,585.3,441,357,411,23.7
'2018-05-30 13:55:46.00',49.922,250,-4,45.6,585.3,441,357,411,23.7
'2018-05-30 13:55:47.00',49.922,252,0,45.6,585.3,441,357,411,23.7
'2018-05-30 13:55:48.00',49.923,252,-2,45.6,585.2,441,357,411,23.7
'2018-05-30 13:55:49.00',49.924,253,-1,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:50.00',49.928,251,2,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:50.99',49.928,251,1,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:52.00',49.929,250,1,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:53.00',49.930,251,-3,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:54.00',49.931,250,1,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:55.00',49.932,252,0,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:56.00',49.933,250,2,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:57.00',49.934,249,3,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:58.00',49.934,249,0,45.5,585.2,440,357,410,23.7
'2018-05-30 13:55:59.00',49.937,249,2,45.5,585.2,441,357,410,23.7
'2018-05-30 13:56:00.00',49.935,249,-1,45.5,585.1,441,357,410,23.7
'2018-05-30 13:56:01.00',49.937,252,-3,45.5,585.1,441,357,410,23.7
'2018-05-30 13:56:02.00',49.937,252,1,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:03.00',49.936,253,-1,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:03.99',49.935,252,0,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:05.00',49.932,249,3,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:05.99',49.931,250,-3,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:07.00',49.928,250,2,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:08.00',49.927,253,-3,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:09.00',49.926,252,-2,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:10.00',49.926,251,1,45.4,585.1,440,357,410,23.7
'2018-05-30 13:56:11.00',49.926,251,2,45.4,585.1,441,357,410,23.7
'2018-05-30 13:56:12.00',49.927,250,3,45.4,585.0,441,357,410,23.7
'2018-05-30 13:56:13.00',49.926,250,1,45.4,585.0,441,357,408,23.7
'2018-05-30 13:56:14.00',49.927,250,1,45.4,585.0,441,357,408,23.7
'2018-05-30 13:56:15.00',49.926,253,-3,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:16.00',49.927,250,0,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:16.99',49.926,253,-3,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:18.00',49.925,254,1,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:19.00',49.925,252,-1,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:20.00',49.925,251,1,45.3,585.0,441,357,408,23.7
'2018-05-30 13:56:21.00',49.923,250,1,45.3,585.0,442,357,408,23.7
'2018-05-30 13:56:22.00',49.922,253,-2,45.2,585.0,442,357,408,23.7
'2018-05-30 13:56:23.00',49.922,250,2,45.2,585.0,442,357,408,23.7
'2018-05-30 13:56:24.00',49.920,252,1,45.2,584.9,441,357,408,23.7
'2018-05-30 13:56:25.00',49.919,249,3,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:26.00',49.918,252,0,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:27.00',49.914,250,1,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:28.00',49.914,253,-2,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:29.00',49.912,252,1,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:29.99',49.912,252,1,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:31.00',49.912,250,3,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:31.99',49.912,249,3,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:33.00',49.913,253,0,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:34.00',49.914,253,3,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:35.00',49.914,252,1,45.2,584.9,442,357,409,23.7
'2018-05-30 13:56:36.00',49.916,252,3,45.2,584.8,442,357,409,23.7
'2018-05-30 13:56:37.00',49.918,251,3,45.2,584.8,442,357,409,23.7
'2018-05-30 13:56:38.00',49.919,252,1,45.2,584.8,442,357,408,23.7
'2018-05-30 13:56:39.00',49.923,251,-1,45.1,584.8,442,357,408,23.7
'2018-05-30 13:56:40.00',49.924,252,-1,45.1,584.8,442,357,408,23.7
'2018-05-30 13:56:41.00',49.925,250,3,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:42.00',49.926,252,-1,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:42.99',49.928,248,3,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:44.00',49.929,253,0,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:45.00',49.932,252,2,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:46.00',49.931,252,0,45.1,584.8,442,358,408,23.7
'2018-05-30 13:56:47.00',49.931,253,1,45.1,584.7,442,358,408,23.7
'2018-05-30 13:56:48.00',49.932,250,0,45.0,584.7,442,358,408,23.7
'2018-05-30 13:56:49.00',49.934,250,0,45.0,584.7,442,358,408,23.7
'2018-05-30 13:56:50.00',49.935,249,-1,45.0,584.7,441,358,408,23.7
'2018-05-30 13:56:51.00',49.936,253,-3,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:52.00',49.938,252,2,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:53.00',49.939,251,1,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:54.00',49.941,252,3,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:55.00',49.941,249,0,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:55.99',49.943,249,1,45.0,584.7,441,358,406,23.7
'2018-05-30 13:56:57.00',49.944,250,-1,45.0,584.7,442,358,406,23.7
'2018-05-30 13:56:57.99',49.945,250,1,45.0,584.6,442,358,406,23.7
'2018-05-30 13:56:59.00',49.945,250,1,45.0,584.6,442,358,406,23.7
'2018-05-30 13:57:00.00',49.944,253,0,45.0,584.6,442,358,406,23.7
'2018-05-30 13:57:01.00',49.943,252,1,45.0,584.6,442,358,406,23.7
'2018-05-30 13:57:02.00',49.942,252,-1,45.0,584.6,442,358,406,23.7
'2018-05-30 13:57:03.00',49.941,251,-1,45.0,584.5,442,358,406,23.7
'2018-05-30 13:57:04.00',49.941,250,1,45.0,584.5,442,358,406,23.7
'2018-05-30 13:57:05.00',49.943,251,2,45.0,584.5,442,358,407,23.7
'2018-05-30 13:57:06.00',49.944,251,0,44.9,584.5,442,358,407,23.7
'2018-05-30 13:57:07.00',49.946,251,1,44.9,584.5,442,358,407,23.7
'2018-05-30 13:57:08.00',49.948,250,1,44.9,584.5,442,357,407,23.7
'2018-05-30 13:57:08.99',49.950,253,-1,44.9,584.5,442,357,407,23.7
'2018-05-30 13:57:10.00',49.952,252,1,44.9,584.5,442,357,407,23.7
'2018-05-30 13:57:11.00',49.956,252,1,44.9,584.5,442,357,407,23.7
'2018-05-30 13:57:12.00',49.962,251,2,44.9,584.5,442,357,407,23.6
'2018-05-30 13:57:13.00',49.965,253,1,44.9,584.5,442,357,407,23.6
'2018-05-30 13:57:14.00',49.968,253,3,44.8,584.4,442,357,407,23.6
'2018-05-30 13:57:15.00',49.970,252,2,44.8,584.4,442,358,407,23.6
'2018-05-30 13:57:16.00',49.971,250,1,44.8,584.4,442,358,407,23.6
'2018-05-30 13:57:17.00',49.973,250,3,44.8,584.4,443,358,407,23.6
'2018-05-30 13:57:18.00',49.975,252,2,44.8,584.4,443,358,408,23.6
'2018-05-30 13:57:19.00',49.978,251,1,44.8,584.4,443,358,408,23.6
'2018-05-30 13:57:19.99',49.981,251,1,44.8,584.4,443,358,408,23.7
'2018-05-30 13:57:21.00',49.985,250,1,44.8,584.4,443,358,408,23.7
'2018-05-30 13:57:21.99',49.987,252,2,44.8,584.4,443,358,408,23.7
'2018-05-30 13:57:23.00',49.990,250,1,44.8,584.4,443,358,408,23.7
'2018-05-30 13:57:24.00',49.995,251,3,44.8,584.4,443,358,408,23.7
'2018-05-30 13:57:25.00',50.001,252,1,44.8,584.4,443,358,409,23.7
'2018-05-30 13:57:26.00',50.007,248,0,44.8,584.3,443,358,409,23.7
'2018-05-30 13:57:27.00',50.010,250,0,44.7,584.3,443,358,409,23.7
'2018-05-30 13:57:28.00',50.014,251,0,44.7,584.3,443,358,409,23.7
'2018-05-30 13:57:29.00',50.019,249,-1,44.7,584.3,442,358,409,23.7
'2018-05-30 13:57:30.00',50.025,250,1,44.7,584.3,442,358,409,23.7
'2018-05-30 13:57:31.00',50.029,250,3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:32.00',50.034,248,3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:32.99',50.039,252,3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:34.00',50.044,250,1,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:34.99',50.047,250,1,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:36.00',50.050,251,3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:37.00',50.053,253,-3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:38.00',50.054,251,-3,44.7,584.3,442,358,407,23.7
'2018-05-30 13:57:39.00',50.054,250,2,44.7,584.2,443,358,407,23.7
'2018-05-30 13:57:40.00',50.056,253,-1,44.7,584.2,443,358,407,23.7
'2018-05-30 13:57:41.00',50.056,250,2,44.7,584.2,443,358,407,23.7
'2018-05-30 13:57:42.00',50.055,251,3,44.7,584.2,443,358,407,23.7
'2018-05-30 13:57:43.00',50.054,253,-4,44.7,584.2,443,358,406,23.7
'2018-05-30 13:57:44.00',50.051,253,-1,44.7,584.2,443,358,406,23.7
'2018-05-30 13:57:45.00',50.047,252,1,44.7,584.2,442,358,406,23.7
'2018-05-30 13:57:45.99',50.046,251,1,44.7,584.2,442,358,406,23.7
'2018-05-30 13:57:47.00',50.042,253,-1,44.7,584.2,442,359,406,23.7
'2018-05-30 13:57:48.00',50.040,250,1,44.7,584.2,442,359,406,23.7
'2018-05-30 13:57:49.00',50.037,253,3,44.6,584.2,442,359,406,23.7
'2018-05-30 13:57:50.00',50.035,251,1,44.6,584.2,442,359,406,23.7
'2018-05-30 13:57:51.00',50.035,253,-1,44.6,584.2,442,359,406,23.7
'2018-05-30 13:57:52.00',50.035,253,-1,44.6,584.1,442,359,406,23.7
'2018-05-30 13:57:53.00',50.035,251,-1,44.6,584.1,442,359,406,23.7
'2018-05-30 13:57:54.00',50.035,250,3,44.6,584.1,442,359,406,23.7
'2018-05-30 13:57:55.00',50.034,251,2,44.6,584.1,442,359,406,23.7
'2018-05-30 13:57:56.00',50.033,250,-1,44.6,584.1,442,359,405,23.7
'2018-05-30 13:57:57.00',50.033,248,2,44.6,584.1,442,359,405,23.7
'2018-05-30 13:57:58.00',50.032,248,1,44.6,584.1,442,359,405,23.7
'2018-05-30 13:57:58.99',50.032,248,1,44.6,584.1,442,359,405,23.7
'2018-05-30 13:58:00.00',50.032,248,1,44.5,584.1,442,359,405,23.7
'2018-05-30 13:58:00.99',50.031,249,0,44.5,584.1,442,359,405,23.7
'2018-05-30 13:58:02.00',50.031,251,1,44.5,584.1,442,359,405,23.7
'2018-05-30 13:58:03.00',50.031,250,1,44.5,584.1,442,359,405,23.7
'2018-05-30 13:58:04.00',50.032,249,1,44.5,584.0,442,359,405,23.7
'2018-05-30 13:58:05.00',50.032,252,0,44.5,584.0,442,358,405,23.7
'2018-05-30 13:58:06.00',50.032,253,-3,44.5,584.0,442,358,405,23.7
'2018-05-30 13:58:07.00',50.031,253,-3,44.5,584.0,442,358,405,23.7
'2018-05-30 13:58:08.00',50.029,251,-3,44.5,584.0,442,358,405,23.7
'2018-05-30 13:58:09.00',50.028,250,-1,44.5,584.0,442,358,406,23.7
'2018-05-30 13:58:10.00',50.028,250,-1,44.5,584.0,442,358,406,23.7
'2018-05-30 13:58:11.00',50.026,251,0,44.4,584.0,442,358,406,23.7
'2018-05-30 13:58:11.99',50.024,250,0,44.4,584.0,442,358,406,23.7
'2018-05-30 13:58:13.00',50.023,251,-1,44.4,584.0,442,358,406,23.7
'2018-05-30 13:58:14.00',50.020,250,-1,44.4,583.9,442,358,406,23.7
'2018-05-30 13:58:15.00',50.016,250,1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:16.00',50.014,252,1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:17.00',50.012,251,1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:18.00',50.012,250,1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:19.00',50.013,253,1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:20.00',50.014,253,2,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:21.00',50.016,255,-1,44.4,583.9,442,358,407,23.7
'2018-05-30 13:58:22.00',50.018,254,0,44.4,583.9,442,358,405,23.7
'2018-05-30 13:58:23.00',50.018,255,-1,44.4,583.9,442,358,405,23.7
'2018-05-30 13:58:24.00',50.019,254,-1,44.4,583.9,442,358,405,23.7
'2018-05-30 13:58:24.99',50.021,253,3,44.3,583.9,442,359,405,23.7
'2018-05-30 13:58:26.00',50.023,252,2,44.3,583.8,442,359,405,23.7
'2018-05-30 13:58:26.99',50.026,253,1,44.3,583.8,442,359,405,23.7
'2018-05-30 13:58:28.00',50.028,252,1,44.3,583.8,442,359,407,23.7
'2018-05-30 13:58:29.00',50.030,254,-1,44.3,583.8,442,359,407,23.7
'2018-05-30 13:58:30.00',50.033,253,-2,44.3,583.8,442,359,407,23.7
'2018-05-30 13:58:31.00',50.037,252,1,44.3,583.8,442,359,407,23.7
'2018-05-30 13:58:32.00',50.039,250,1,44.2,583.8,442,359,407,23.7
'2018-05-30 13:58:33.00',50.043,250,1,44.2,583.8,442,359,407,23.7
'2018-05-30 13:58:34.00',50.046,250,1,44.2,583.8,442,359,406,23.7
'2018-05-30 13:58:35.00',50.046,248,3,44.2,583.8,443,359,406,23.7
'2018-05-30 13:58:36.00',50.047,249,2,44.2,583.8,443,359,406,23.7
'2018-05-30 13:58:37.00',50.049,248,1,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:37.99',50.052,250,0,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:39.00',50.051,250,1,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:40.00',50.051,252,0,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:41.00',50.049,253,-3,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:42.00',50.047,253,-2,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:43.00',50.046,250,1,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:44.00',50.045,250,0,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:45.00',50.045,252,1,44.2,583.7,443,359,406,23.7
'2018-05-30 13:58:46.00',50.046,251,1,44.2,583.7,443,359,407,23.7
'2018-05-30 13:58:47.00',50.047,255,0,44.2,583.7,443,359,407,23.7
'2018-05-30 13:58:48.00',50.049,253,-1,44.2,583.7,442,359,407,23.7
'2018-05-30 13:58:49.00',50.052,254,2,44.2,583.6,442,359,407,23.7
'2018-05-30 13:58:50.00',50.055,253,3,44.1,583.6,442,359,407,23.7
'2018-05-30 13:58:50.99',50.056,253,-2,44.1,583.6,442,359,407,23.7
'2018-05-30 13:58:52.00',50.055,253,2,44.1,583.6,442,359,406,23.7
'2018-05-30 13:58:53.00',50.056,250,-1,44.1,583.6,442,359,406,23.7
'2018-05-30 13:58:54.00',50.056,250,-1,44.1,583.6,442,359,406,23.6
'2018-05-30 13:58:55.00',50.056,252,1,44.1,583.6,442,359,406,23.6
'2018-05-30 13:58:56.00',50.054,250,2,44.1,583.6,442,359,406,23.6
'2018-05-30 13:58:57.00',50.053,252,0,44.1,583.6,442,359,406,23.6
'2018-05-30 13:58:58.00',50.052,250,1,44.1,583.6,442,359,408,23.6
'2018-05-30 13:58:59.00',50.052,248,3,44.0,583.6,442,359,408,23.6
'2018-05-30 13:59:00.00',50.052,251,2,44.0,583.6,442,359,408,23.6
'2018-05-30 13:59:01.00',50.053,250,0,44.0,583.6,442,359,408,23.6
'2018-05-30 13:59:01.99',50.056,250,1,44.0,583.5,442,359,408,23.6
'2018-05-30 13:59:03.00',50.056,252,-3,44.0,583.5,442,359,408,23.6
'2018-05-30 13:59:03.99',50.056,253,-2,44.0,583.5,442,359,408,23.6
'2018-05-30 13:59:05.00',50.056,250,1,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:06.00',50.056,252,1,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:07.00',50.057,252,2,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:08.00',50.057,252,3,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:09.00',50.058,256,-1,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:10.00',50.059,253,-2,44.0,583.5,443,359,406,23.6
'2018-05-30 13:59:11.00',50.061,251,0,44.0,583.5,443,359,407,23.6
'2018-05-30 13:59:12.00',50.063,253,0,44.0,583.5,443,359,407,23.6
'2018-05-30 13:59:13.00',50.064,251,2,44.0,583.5,443,359,407,23.6
'2018-05-30 13:59:14.00',50.064,250,0,44.0,583.4,443,359,407,23.6
'2018-05-30 13:59:14.99',50.064,249,2,44.0,583.4,443,359,407,23.6
'2018-05-30 13:59:16.00',50.064,248,1,44.0,583.4,443,359,407,23.6
'2018-05-30 13:59:17.00',50.062,251,0,43.9,583.4,443,359,407,23.6
'2018-05-30 13:59:18.00',50.060,250,2,43.9,583.4,442,359,406,23.6
'2018-05-30 13:59:19.00',50.057,250,1,43.9,583.4,442,359,406,23.6
'2018-05-30 13:59:20.00',50.055,253,-2,43.9,583.4,442,359,406,23.6
'2018-05-30 13:59:21.00',50.054,252,0,43.9,583.4,442,359,406,23.6
'2018-05-30 13:59:22.00',50.052,251,0,43.9,583.4,442,359,406,23.6
'2018-05-30 13:59:23.00',50.049,251,-1,43.8,583.4,442,359,406,23.6
'2018-05-30 13:59:24.00',50.045,252,-1,43.8,583.4,443,359,406,23.6
'2018-05-30 13:59:25.00',50.039,253,3,43.8,583.4,443,359,407,23.6
'2018-05-30 13:59:26.00',50.038,253,1,43.8,583.4,443,359,407,23.6
'2018-05-30 13:59:27.00',50.035,255,-1,43.8,583.4,443,359,407,23.6
'2018-05-30 13:59:27.99',50.033,254,-1,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:29.00',50.028,253,1,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:29.99',50.027,252,1,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:31.00',50.025,253,3,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:32.00',50.022,253,1,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:33.00',50.022,254,0,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:34.00',50.020,253,-2,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:35.00',50.019,253,-2,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:36.00',50.020,254,0,43.8,583.3,443,359,407,23.6
'2018-05-30 13:59:37.00',50.022,252,3,43.7,583.3,443,359,407,23.6
'2018-05-30 13:59:38.00',50.023,252,1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:39.00',50.022,252,3,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:40.00',50.022,251,1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:40.99',50.022,249,-1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:42.00',50.022,250,0,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:43.00',50.020,251,1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:44.00',50.019,251,1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:45.00',50.018,250,1,43.7,583.2,443,359,407,23.6
'2018-05-30 13:59:46.00',50.018,250,1,43.7,583.2,443,359,406,23.6
'2018-05-30 13:59:47.00',50.018,250,2,43.7,583.2,443,359,406,23.6
'2018-05-30 13:59:48.00',50.019,250,3,43.7,583.2,443,359,406,23.6
'2018-05-30 13:59:49.00',50.021,252,2,43.7,583.2,443,359,406,23.6
'2018-05-30 13:59:50.00',50.023,253,1,43.7,583.2,443,359,406,23.6
'2018-05-30 13:59:51.00',50.026,252,-1,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:52.00',50.026,250,-1,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:53.00',50.026,252,2,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:53.99',50.028,250,0,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:55.00',50.028,251,0,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:55.99',50.027,252,-1,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:57.00',50.027,253,-1,43.7,583.1,443,359,406,23.6
'2018-05-30 13:59:58.00',50.028,254,-2,43.6,583.1,443,359,406,23.6
'2018-05-30 13:59:59.00',50.029,251,1,43.6,583.1,443,359,407,23.6
'2018-05-30 14:00:00.00',50.028,251,1,43.6,583.1,443,359,407,23.6
'2018-05-30 14:00:01.00',50.027,252,-1,43.6,583.0,443,359,407,23.6
'2018-05-30 14:00:02.00',50.025,253,1,43.6,583.0,443,359,407,23.6
'2018-05-30 14:00:03.00',50.024,253,-1,43.6,583.0,443,358,407,23.6
'2018-05-30 14:00:04.00',50.023,253,-2,43.6,583.0,444,358,407,23.6
'2018-05-30 14:00:05.00',50.023,253,-1,43.6,583.0,444,358,407,23.6
'2018-05-30 14:00:06.00',50.023,251,-2,43.6,583.0,443,358,407,23.6
'2018-05-30 14:00:06.99',50.022,251,0,43.6,583.0,444,358,407,23.6
'2018-05-30 14:00:08.00',50.020,250,2,43.6,583.0,444,358,407,23.6
'2018-05-30 14:00:09.00',50.018,250,0,43.5,583.0,444,359,407,23.6
'2018-05-30 14:00:10.00',50.016,251,1,43.5,583.0,444,359,407,23.6
'2018-05-30 14:00:11.00',50.014,252,1,43.5,582.9,444,359,407,23.6
'2018-05-30 14:00:12.00',50.013,252,0,43.5,582.9,444,359,407,23.6
'2018-05-30 14:00:13.00',50.011,253,1,43.5,582.9,444,359,407,23.6
'2018-05-30 14:00:14.00',50.006,252,-1,43.5,582.9,444,359,407,23.6
'2018-05-30 14:00:15.00',50.005,252,3,43.5,582.9,443,358,407,23.6
'2018-05-30 14:00:16.00',50.003,250,-1,43.5,582.9,443,358,407,23.6
'2018-05-30 14:00:17.00',50.000,252,2,43.5,582.9,443,358,407,23.6
'2018-05-30 14:00:18.00',49.998,251,-2,43.5,582.9,443,358,407,23.6
'2018-05-30 14:00:19.00',49.996,252,3,43.4,582.9,443,358,407,23.6
'2018-05-30 14:00:19.99',49.995,250,-2,43.4,582.9,443,358,407,23.6
'2018-05-30 14:00:21.00',49.994,250,-1,43.4,582.9,443,358,407,23.6
'2018-05-30 14:00:21.99',49.994,251,-1,43.4,582.9,443,358,407,23.6
'2018-05-30 14:00:23.00',49.995,250,1,43.4,582.8,443,358,407,23.6
'2018-05-30 14:00:24.00',49.996,250,-1,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:25.00',49.997,250,1,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:26.00',49.998,250,0,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:27.00',50.000,250,1,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:28.00',50.001,250,-1,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:29.00',50.002,249,-1,43.4,582.8,442,358,406,23.6
'2018-05-30 14:00:30.00',50.004,252,-1,43.4,582.8,442,358,407,23.6
'2018-05-30 14:00:30.99',50.006,250,0,43.4,582.8,442,358,407,23.6
'2018-05-30 14:00:32.00',50.007,250,-1,43.4,582.8,442,358,407,23.6
'2018-05-30 14:00:32.99',50.009,250,1,43.3,582.8,442,358,407,23.6
'2018-05-30 14:00:34.00',50.011,251,-1,43.3,582.8,442,358,407,23.6
'2018-05-30 14:00:35.00',50.013,252,3,43.3,582.8,442,358,407,23.6
'2018-05-30 14:00:36.00',50.013,250,0,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:37.00',50.013,251,3,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:38.00',50.014,250,0,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:39.00',50.013,252,-2,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:40.00',50.014,252,-1,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:41.00',50.014,252,-1,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:42.00',50.015,253,-2,43.3,582.7,442,358,406,23.6
'2018-05-30 14:00:43.00',50.016,253,0,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:43.99',50.016,254,-2,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:45.00',50.016,252,1,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:46.00',50.016,253,-1,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:47.00',50.017,252,1,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:48.00',50.016,250,1,43.2,582.7,442,358,405,23.6
'2018-05-30 14:00:49.00',50.014,250,-1,43.2,582.6,442,358,405,23.6
'2018-05-30 14:00:50.00',50.013,250,1,43.2,582.6,442,358,405,23.6
'2018-05-30 14:00:51.00',50.011,250,0,43.2,582.6,442,358,405,23.6
'2018-05-30 14:00:52.00',50.010,253,0,43.2,582.6,442,358,405,23.6
'2018-05-30 14:00:53.00',50.008,252,-1,43.2,582.6,443,358,405,23.6
'2018-05-30 14:00:54.00',50.006,250,-3,43.2,582.6,443,358,405,23.6
'2018-05-30 14:00:55.00',50.002,253,1,43.2,582.6,443,358,406,23.6
'2018-05-30 14:00:56.00',49.997,252,0,43.2,582.6,443,358,406,23.6
'2018-05-30 14:00:56.99',49.993,251,1,43.2,582.6,443,358,406,23.6
'2018-05-30 14:00:58.00',49.989,250,-1,43.2,582.6,442,358,406,23.6
'2018-05-30 14:00:58.99',49.985,250,0,43.2,582.6,442,358,406,23.6
'2018-05-30 14:01:00.00',49.984,250,-1,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:01.00',49.981,250,-1,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:02.00',49.980,250,1,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:03.00',49.980,250,-1,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:04.00',49.980,250,-1,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:05.00',49.981,250,0,43.1,582.6,442,358,406,23.6
'2018-05-30 14:01:06.00',49.980,249,2,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:07.00',49.980,250,1,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:08.00',49.980,250,1,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:09.00',49.981,249,-3,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:09.99',49.982,253,-2,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:11.00',49.983,252,-2,43.0,582.5,442,358,406,23.6
'2018-05-30 14:01:12.00',49.985,252,-1,43.0,582.5,442,358,406,23.5
'2018-05-30 14:01:13.00',49.987,252,-1,43.0,582.5,442,358,406,23.5
'2018-05-30 14:01:14.00',49.988,253,1,43.0,582.5,442,358,406,23.5
'2018-05-30 14:01:15.00',49.989,252,1,43.0,582.5,442,358,406,23.5
'2018-05-30 14:01:16.00',49.990,253,1,43.0,582.4,442,358,406,23.5
'2018-05-30 14:01:17.00',49.990,252,2,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:18.00',49.989,252,2,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:19.00',49.988,253,1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:20.00',49.988,251,1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:21.00',49.988,252,3,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:22.00',49.987,253,1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:22.99',49.986,253,1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:24.00',49.984,253,-1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:24.99',49.982,253,-1,43.0,582.4,443,358,406,23.5
'2018-05-30 14:01:26.00',49.981,252,-3,43.0,582.3,443,358,406,23.5
'2018-05-30 14:01:27.00',49.978,253,1,43.0,582.3,443,358,406,23.5
'2018-05-30 14:01:28.00',49.977,253,2,43.0,582.3,443,358,406,23.5
'2018-05-30 14:01:29.00',49.976,252,1,42.9,582.3,443,358,406,23.5
'2018-05-30 14:01:30.00',49.975,251,-1,42.9,582.3,443,358,406,23.5
'2018-05-30 14:01:31.00',49.973,250,-1,42.9,582.3,443,358,406,23.5
'2018-05-30 14:01:32.00',49.973,251,-1,42.9,582.3,443,358,406,23.5
'2018-05-30 14:01:33.00',49.973,251,1,42.9,582.3,443,358,406,23.5
'2018-05-30 14:01:34.00',49.972,251,-1,42.8,582.3,443,358,406,23.5
'2018-05-30 14:01:35.00',49.972,249,-2,42.8,582.3,443,358,406,23.5
'2018-05-30 14:01:35.99',49.971,249,-2,42.8,582.3,443,358,406,23.5
'2018-05-30 14:01:37.00',49.971,250,-3,42.8,582.3,443,358,406,23.5
'2018-05-30 14:01:38.00',49.972,250,-3,42.8,582.2,443,358,406,23.5
'2018-05-30 14:01:39.00',49.972,253,-4,42.8,582.2,443,358,406,23.5
'2018-05-30 14:01:40.00',49.974,251,-3,42.8,582.2,443,358,406,23.5
'2018-05-30 14:01:41.00',49.974,252,-1,42.8,582.2,442,358,404,23.4
'2018-05-30 14:01:42.00',49.976,250,0,42.8,582.2,442,358,404,23.4
'2018-05-30 14:01:43.00',49.978,250,0,42.8,582.2,442,358,404,23.4
'2018-05-30 14:01:44.00',49.980,250,-1,42.8,582.2,442,359,404,23.4
'2018-05-30 14:01:45.00',49.981,251,0,42.8,582.2,442,359,404,23.4
'2018-05-30 14:01:46.00',49.983,250,-1,42.8,582.2,442,359,404,23.4
'2018-05-30 14:01:47.00',49.983,252,-1,42.7,582.2,442,359,405,23.4
'2018-05-30 14:01:48.00',49.982,250,-1,42.7,582.2,442,359,405,23.4
'2018-05-30 14:01:48.99',49.983,250,2,42.7,582.1,442,359,405,23.4
'2018-05-30 14:01:50.00',49.983,250,-1,42.7,582.1,442,359,405,23.4
'2018-05-30 14:01:50.99',49.982,250,1,42.7,582.1,442,358,405,23.4
'2018-05-30 14:01:52.00',49.980,248,1,42.7,582.1,443,358,405,23.4
'2018-05-30 14:01:53.00',49.978,248,-1,42.7,582.1,443,358,405,23.4
'2018-05-30 14:01:54.00',49.975,248,-1,42.7,582.1,443,358,406,23.4
'2018-05-30 14:01:55.00',49.974,248,-1,42.7,582.1,443,358,406,23.4
'2018-05-30 14:01:56.00',49.972,250,0,42.7,582.1,443,358,406,23.4
'2018-05-30 14:01:57.00',49.970,249,1,42.7,582.1,443,358,406,23.4
'2018-05-30 14:01:58.00',49.970,250,0,42.7,582.1,443,358,406,23.4
'2018-05-30 14:01:59.00',49.970,252,-1,42.7,582.1,443,358,406,23.4
'2018-05-30 14:02:00.00',49.971,253,-1,42.7,582.1,443,358,405,23.4
'2018-05-30 14:02:01.00',49.971,253,-1,42.7,582.1,443,358,405,23.4
'2018-05-30 14:02:01.99',49.972,252,-1,42.7,582.0,443,358,405,23.4
'2018-05-30 14:02:03.00',49.969,252,1,42.7,582.0,443,358,405,23.4
'2018-05-30 14:02:04.00',49.969,252,-1,42.7,582.0,443,358,405,23.4
'2018-05-30 14:02:05.00',49.968,253,-2,42.7,582.0,443,358,405,23.4
'2018-05-30 14:02:06.00',49.967,252,-2,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:07.00',49.966,253,1,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:08.00',49.965,250,-1,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:09.00',49.964,250,-1,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:10.00',49.962,250,-1,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:11.00',49.961,252,-1,42.6,582.0,443,358,405,23.4
'2018-05-30 14:02:12.00',49.959,250,-1,42.6,582.0,442,358,405,23.4
'2018-05-30 14:02:12.99',49.956,250,-1,42.6,582.0,442,358,405,23.4
'2018-05-30 14:02:14.00',49.955,250,-1,42.6,581.9,442,358,406,23.4
'2018-05-30 14:02:14.99',49.954,248,1,42.6,581.9,442,358,406,23.4
'2018-05-30 14:02:16.00',49.952,248,2,42.6,581.9,442,358,406,23.4
'2018-05-30 14:02:17.00',49.950,248,1,42.6,581.9,442,358,406,23.5
'2018-05-30 14:02:18.00',49.947,250,-2,42.6,581.9,442,358,406,23.5
'2018-05-30 14:02:19.00',49.946,250,-1,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:20.00',49.944,253,-3,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:21.00',49.944,252,-1,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:22.00',49.944,252,1,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:23.00',49.947,253,-3,42.5,581.9,442,358,406,23.5
