'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 14:02:24.00',49.946,253,-2,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:25.00',49.946,253,0,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:25.99',49.946,250,0,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:27.00',49.946,251,-3,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:27.99',49.947,248,-1,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:29.00',49.947,250,-4,42.5,581.9,442,358,406,23.5
'2018-05-30 14:02:30.00',49.947,252,-3,42.4,581.9,442,358,406,23.5
'2018-05-30 14:02:31.00',49.947,251,-1,42.4,581.8,442,358,406,23.5
'2018-05-30 14:02:32.00',49.946,250,1,42.4,581.8,442,358,406,23.5
'2018-05-30 14:02:33.00',49.943,251,0,42.4,581.8,442,358,406,23.5
'2018-05-30 14:02:34.00',49.943,247,0,42.4,581.8,442,358,406,23.5
'2018-05-30 14:02:35.00',49.943,248,1,42.4,581.8,442,358,406,23.5
'2018-05-30 14:02:36.00',49.943,249,-2,42.4,581.8,442,357,406,23.5
'2018-05-30 14:02:37.00',49.942,248,1,42.4,581.8,442,357,406,23.5
'2018-05-30 14:02:38.00',49.941,250,-1,42.4,581.8,442,357,406,23.5
'2018-05-30 14:02:38.99',49.941,252,-2,42.4,581.8,442,357,406,23.4
'2018-05-30 14:02:40.00',49.941,252,0,42.4,581.8,442,357,406,23.4
'2018-05-30 14:02:41.00',49.939,252,-1,42.4,581.8,443,357,406,23.4
'2018-05-30 14:02:42.00',49.940,253,-3,42.4,581.8,443,357,406,23.4
'2018-05-30 14:02:43.00',49.942,250,1,42.3,581.8,443,358,406,23.4
'2018-05-30 14:02:44.00',49.943,250,-2,42.3,581.7,443,358,406,23.4
'2018-05-30 14:02:45.00',49.945,250,-2,42.3,581.7,443,358,406,23.4
'2018-05-30 14:02:46.00',49.947,248,-1,42.3,581.7,443,358,405,23.4
'2018-05-30 14:02:47.00',49.950,250,-4,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:48.00',49.952,252,-3,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:49.00',49.953,250,-1,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:50.00',49.955,249,-1,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:51.00',49.957,250,-1,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:51.99',49.958,250,-1,42.3,581.7,442,358,405,23.4
'2018-05-30 14:02:53.00',49.958,249,1,42.2,581.7,442,358,405,23.4
'2018-05-30 14:02:53.99',49.958,248,1,42.2,581.7,442,358,405,23.4
'2018-05-30 14:02:55.00',49.957,248,-1,42.2,581.7,442,358,405,23.4
'2018-05-30 14:02:56.00',49.957,249,1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:02:57.00',49.957,250,1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:02:58.00',49.958,249,-1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:02:59.00',49.959,252,-1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:03:00.00',49.959,251,-2,42.2,581.6,442,357,405,23.4
'2018-05-30 14:03:01.00',49.959,251,1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:03:02.00',49.960,251,-1,42.2,581.6,442,357,405,23.4
'2018-05-30 14:03:03.00',49.961,250,-2,42.2,581.6,442,358,405,23.4
'2018-05-30 14:03:04.00',49.962,251,-1,42.2,581.6,442,358,405,23.4
'2018-05-30 14:03:04.99',49.964,251,-1,42.2,581.6,442,358,405,23.4
'2018-05-30 14:03:06.00',49.965,250,1,42.2,581.6,442,358,404,23.4
'2018-05-30 14:03:07.00',49.965,250,-2,42.2,581.6,442,358,404,23.4
'2018-05-30 14:03:08.00',49.966,250,-3,42.2,581.5,442,358,404,23.4
'2018-05-30 14:03:09.00',49.966,250,-2,42.2,581.5,442,358,404,23.4
'2018-05-30 14:03:10.00',49.966,247,0,42.1,581.5,441,358,404,23.4
'2018-05-30 14:03:11.00',49.964,250,-1,42.1,581.5,442,358,404,23.4
'2018-05-30 14:03:12.00',49.964,251,-1,42.1,581.5,442,358,406,23.4
'2018-05-30 14:03:13.00',49.961,252,-4,42.1,581.5,441,358,406,23.4
'2018-05-30 14:03:14.00',49.964,250,-3,42.1,581.5,441,358,406,23.4
'2018-05-30 14:03:15.00',49.964,250,-2,42.1,581.5,441,357,406,23.4
'2018-05-30 14:03:16.00',49.964,250,0,42.0,581.5,441,357,406,23.4
'2018-05-30 14:03:17.00',49.962,250,-1,42.0,581.5,442,357,406,23.4
'2018-05-30 14:03:17.99',49.962,248,-1,42.0,581.5,442,357,408,23.4
'2018-05-30 14:03:19.00',49.960,249,1,42.0,581.5,442,357,408,23.4
'2018-05-30 14:03:19.99',49.959,248,-2,42.0,581.4,442,357,408,23.4
'2018-05-30 14:03:21.00',49.958,252,-2,42.0,581.4,442,357,408,23.4
'2018-05-30 14:03:22.00',49.957,252,-3,42.0,581.4,442,358,408,23.4
'2018-05-30 14:03:23.00',49.957,250,1,42.0,581.4,442,358,408,23.4
'2018-05-30 14:03:24.00',49.958,251,0,42.0,581.4,442,358,408,23.4
'2018-05-30 14:03:25.00',49.960,254,-2,42.0,581.4,443,358,406,23.4
'2018-05-30 14:03:26.00',49.963,254,-2,42.0,581.4,443,358,406,23.4
'2018-05-30 14:03:27.00',49.964,253,2,42.0,581.4,443,358,406,23.4
'2018-05-30 14:03:28.00',49.965,250,2,42.0,581.4,443,358,406,23.4
'2018-05-30 14:03:29.00',49.966,250,-1,42.0,581.4,442,358,406,23.4
'2018-05-30 14:03:30.00',49.965,250,-1,42.0,581.4,442,358,406,23.4
'2018-05-30 14:03:30.99',49.965,251,-1,42.0,581.4,443,358,406,23.4
'2018-05-30 14:03:32.00',49.964,250,2,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:33.00',49.964,249,-1,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:34.00',49.965,251,-1,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:35.00',49.967,253,-3,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:36.00',49.971,253,-1,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:37.00',49.972,253,1,42.0,581.3,443,358,406,23.4
'2018-05-30 14:03:38.00',49.975,251,1,42.0,581.3,443,358,407,23.4
'2018-05-30 14:03:39.00',49.977,252,2,42.0,581.3,443,358,407,23.4
'2018-05-30 14:03:40.00',49.978,251,1,42.0,581.3,443,358,407,23.4
'2018-05-30 14:03:41.00',49.977,253,1,42.0,581.3,443,358,407,23.4
'2018-05-30 14:03:41.99',49.976,253,0,41.9,581.3,444,357,407,23.4
'2018-05-30 14:03:43.00',49.975,252,1,41.9,581.3,444,357,407,23.4
'2018-05-30 14:03:43.99',49.974,251,2,41.9,581.2,444,357,407,23.4
'2018-05-30 14:03:45.00',49.972,250,2,41.9,581.2,444,357,407,23.4
'2018-05-30 14:03:46.00',49.971,248,3,41.8,581.2,444,357,407,23.4
'2018-05-30 14:03:47.00',49.969,248,0,41.8,581.2,444,357,407,23.4
'2018-05-30 14:03:48.00',49.967,250,-1,41.8,581.2,444,357,407,23.5
'2018-05-30 14:03:49.00',49.964,250,1,41.8,581.2,444,358,407,23.5
'2018-05-30 14:03:50.00',49.962,250,0,41.8,581.2,444,358,407,23.5
'2018-05-30 14:03:51.00',49.960,253,1,41.8,581.2,444,358,407,23.5
'2018-05-30 14:03:52.00',49.959,253,-1,41.8,581.2,444,358,407,23.6
'2018-05-30 14:03:53.00',49.959,252,0,41.8,581.2,444,358,407,23.6
'2018-05-30 14:03:54.00',49.959,252,1,41.8,581.2,444,358,407,23.6
'2018-05-30 14:03:54.99',49.959,252,-1,41.8,581.2,443,358,407,23.6
'2018-05-30 14:03:56.00',49.957,252,-2,41.7,581.2,443,358,407,23.6
'2018-05-30 14:03:56.99',49.957,254,1,41.7,581.1,443,358,407,23.6
'2018-05-30 14:03:58.00',49.956,252,-1,41.7,581.1,443,358,407,23.6
'2018-05-30 14:03:59.00',49.955,250,-1,41.7,581.1,443,358,406,23.6
'2018-05-30 14:04:00.00',49.954,250,-2,41.7,581.1,443,358,406,23.6
'2018-05-30 14:04:01.00',49.952,250,-1,41.7,581.1,443,358,406,23.6
'2018-05-30 14:04:02.00',49.949,249,-1,41.7,581.1,443,357,406,23.6
'2018-05-30 14:04:03.00',49.947,250,-3,41.7,581.1,443,357,406,23.6
'2018-05-30 14:04:04.00',49.945,252,-3,41.7,581.1,443,357,406,23.6
'2018-05-30 14:04:05.00',49.944,252,0,41.7,581.1,443,357,407,23.6
'2018-05-30 14:04:06.00',49.943,254,-1,41.7,581.1,443,357,407,23.6
'2018-05-30 14:04:07.00',49.942,252,2,41.7,581.1,443,357,407,23.6
'2018-05-30 14:04:07.99',49.942,252,2,41.7,581.1,443,357,407,23.6
'2018-05-30 14:04:09.00',49.942,252,-2,41.7,581.1,443,358,407,23.6
'2018-05-30 14:04:10.00',49.942,250,-1,41.7,581.1,443,358,407,23.6
'2018-05-30 14:04:11.00',49.943,250,-1,41.7,581.0,444,358,407,23.6
'2018-05-30 14:04:12.00',49.942,252,-2,41.7,581.0,444,358,410,23.6
'2018-05-30 14:04:13.00',49.941,252,2,41.7,581.0,444,358,410,23.6
'2018-05-30 14:04:14.00',49.941,251,0,41.7,581.0,444,358,410,23.6
'2018-05-30 14:04:15.00',49.939,250,-2,41.7,581.0,444,357,410,23.6
'2018-05-30 14:04:16.00',49.938,249,3,41.6,581.0,444,357,410,23.6
'2018-05-30 14:04:17.00',49.936,250,0,41.6,581.0,444,357,410,23.6
'2018-05-30 14:04:18.00',49.934,249,-1,41.6,581.0,444,357,407,23.6
'2018-05-30 14:04:19.00',49.932,250,-1,41.6,581.0,444,357,407,23.6
'2018-05-30 14:04:20.00',49.930,252,-2,41.6,581.0,443,357,407,23.6
'2018-05-30 14:04:20.99',49.928,252,1,41.6,581.0,443,357,407,23.7
'2018-05-30 14:04:22.00',49.926,251,-2,41.6,581.0,443,357,407,23.7
'2018-05-30 14:04:22.99',49.925,250,1,41.6,581.0,443,357,407,23.7
'2018-05-30 14:04:24.00',49.925,252,-3,41.6,581.0,443,357,407,23.7
'2018-05-30 14:04:25.00',49.925,251,0,41.6,580.9,443,357,407,23.7
'2018-05-30 14:04:26.00',49.926,252,-1,41.6,580.9,443,357,407,23.7
'2018-05-30 14:04:27.00',49.928,252,-1,41.6,580.9,443,357,407,23.7
'2018-05-30 14:04:28.00',49.930,248,1,41.6,580.9,443,357,407,23.7
'2018-05-30 14:04:29.00',49.932,250,-1,41.6,580.9,443,357,407,23.7
'2018-05-30 14:04:30.00',49.935,250,1,41.5,580.9,443,357,407,23.7
'2018-05-30 14:04:31.00',49.936,252,-3,41.5,580.9,443,357,408,23.7
'2018-05-30 14:04:32.00',49.936,252,-1,41.5,580.9,444,357,408,23.7
'2018-05-30 14:04:33.00',49.937,251,1,41.5,580.9,444,357,408,23.7
'2018-05-30 14:04:33.99',49.938,252,-1,41.5,580.9,444,357,408,23.7
'2018-05-30 14:04:35.00',49.939,252,0,41.5,580.9,444,357,408,23.7
'2018-05-30 14:04:36.00',49.943,249,-1,41.5,580.9,443,357,408,23.7
'2018-05-30 14:04:37.00',49.943,250,-3,41.5,580.8,443,357,406,23.7
'2018-05-30 14:04:38.00',49.943,248,0,41.5,580.8,443,357,406,23.7
'2018-05-30 14:04:39.00',49.944,249,-1,41.5,580.8,443,357,406,23.7
'2018-05-30 14:04:40.00',49.945,253,-2,41.5,580.8,443,357,406,23.7
'2018-05-30 14:04:41.00',49.946,252,0,41.5,580.8,443,357,406,23.7
'2018-05-30 14:04:42.00',49.948,250,0,41.4,580.8,443,357,406,23.7
'2018-05-30 14:04:43.00',49.949,250,-1,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:44.00',49.949,250,-1,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:45.00',49.950,249,-1,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:46.00',49.950,249,-1,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:46.99',49.949,250,0,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:48.00',49.948,250,-1,41.4,580.8,443,357,407,23.7
'2018-05-30 14:04:48.99',49.947,251,-1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:50.00',49.948,252,-1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:51.00',49.949,252,1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:52.00',49.950,251,1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:53.00',49.950,252,-1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:54.00',49.951,253,1,41.4,580.7,443,357,407,23.7
'2018-05-30 14:04:55.00',49.952,250,2,41.3,580.7,443,357,407,23.7
'2018-05-30 14:04:56.00',49.953,251,-1,41.3,580.7,443,357,407,23.7
'2018-05-30 14:04:57.00',49.955,250,0,41.3,580.7,444,357,407,23.7
'2018-05-30 14:04:58.00',49.957,250,1,41.3,580.7,444,357,407,23.7
'2018-05-30 14:04:59.00',49.959,250,-2,41.3,580.7,444,357,407,23.7
'2018-05-30 14:04:59.99',49.961,251,-3,41.3,580.7,444,357,407,23.7
'2018-05-30 14:05:01.00',49.963,253,-1,41.3,580.6,444,357,407,23.7
'2018-05-30 14:05:02.00',49.964,254,1,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:03.00',49.966,250,0,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:04.00',49.968,250,1,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:05.00',49.968,251,0,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:06.00',49.967,252,1,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:07.00',49.966,252,0,41.2,580.6,444,357,407,23.7
'2018-05-30 14:05:08.00',49.965,249,2,41.2,580.6,444,357,407,23.8
'2018-05-30 14:05:09.00',49.963,251,2,41.2,580.6,444,357,408,23.8
'2018-05-30 14:05:10.00',49.962,248,0,41.2,580.6,444,357,408,23.8
'2018-05-30 14:05:11.00',49.962,251,0,41.2,580.6,444,357,408,23.8
'2018-05-30 14:05:12.00',49.962,250,0,41.2,580.6,444,358,408,23.8
'2018-05-30 14:05:12.99',49.964,250,-1,41.2,580.5,444,358,408,23.8
'2018-05-30 14:05:14.00',49.965,253,-3,41.2,580.5,444,358,408,23.8
'2018-05-30 14:05:15.00',49.966,252,-1,41.2,580.5,444,358,407,23.9
'2018-05-30 14:05:16.00',49.968,253,-3,41.2,580.5,444,358,407,23.9
'2018-05-30 14:05:17.00',49.970,252,1,41.2,580.5,444,358,407,23.9
'2018-05-30 14:05:18.00',49.972,251,-1,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:19.00',49.976,253,0,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:20.00',49.979,252,-1,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:21.00',49.981,254,0,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:22.00',49.983,255,0,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:23.00',49.985,250,0,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:23.99',49.987,250,2,41.1,580.5,444,358,407,23.9
'2018-05-30 14:05:25.00',49.989,253,1,41.1,580.4,444,358,407,23.9
'2018-05-30 14:05:25.99',49.989,253,2,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:27.00',49.991,252,1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:28.00',49.990,250,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:29.00',49.991,251,1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:30.00',49.991,253,1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:31.00',49.990,251,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:32.00',49.989,252,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:33.00',49.986,253,-3,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:34.00',49.985,253,-3,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:35.00',49.984,253,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:36.00',49.984,252,-4,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:36.99',49.984,250,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:38.00',49.984,252,-1,41.0,580.4,444,358,407,23.9
'2018-05-30 14:05:39.00',49.983,252,0,41.0,580.3,444,358,407,23.9
'2018-05-30 14:05:40.00',49.983,252,1,41.0,580.3,444,358,407,23.9
'2018-05-30 14:05:41.00',49.983,251,1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:42.00',49.986,250,-1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:43.00',49.987,250,0,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:44.00',49.989,249,-1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:45.00',49.989,252,-2,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:46.00',49.987,250,-1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:47.00',49.986,250,0,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:48.00',49.986,250,-1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:49.00',49.985,249,0,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:49.99',49.985,251,1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:51.00',49.985,249,1,41.0,580.3,444,358,407,24.0
'2018-05-30 14:05:51.99',49.985,248,1,40.9,580.3,444,358,407,24.0
'2018-05-30 14:05:53.00',49.984,248,-1,40.9,580.3,444,358,407,24.0
'2018-05-30 14:05:54.00',49.985,247,1,40.9,580.3,444,358,405,24.0
'2018-05-30 14:05:55.00',49.986,248,0,40.9,580.3,444,358,405,24.0
'2018-05-30 14:05:56.00',49.986,247,0,40.9,580.3,444,358,405,24.0
'2018-05-30 14:05:57.00',49.986,248,-1,40.8,580.2,444,357,405,24.0
'2018-05-30 14:05:58.00',49.986,248,-3,40.8,580.2,444,357,405,24.0
'2018-05-30 14:05:59.00',49.987,250,0,40.8,580.2,444,357,405,24.0
'2018-05-30 14:06:00.00',49.987,250,-1,40.8,580.2,444,357,407,24.0
'2018-05-30 14:06:01.00',49.987,249,-1,40.8,580.2,444,357,407,24.0
'2018-05-30 14:06:02.00',49.988,249,0,40.8,580.2,444,357,407,24.0
'2018-05-30 14:06:02.99',49.988,248,1,40.8,580.2,444,357,407,24.0
'2018-05-30 14:06:04.00',49.987,250,0,40.8,580.2,444,358,407,24.0
'2018-05-30 14:06:05.00',49.987,250,1,40.7,580.2,444,358,407,24.0
'2018-05-30 14:06:06.00',49.988,250,-1,40.7,580.2,444,358,407,24.0
'2018-05-30 14:06:07.00',49.988,251,0,40.7,580.2,444,358,405,24.0
'2018-05-30 14:06:08.00',49.985,250,0,40.7,580.2,443,358,405,24.0
'2018-05-30 14:06:09.00',49.985,250,-1,40.7,580.2,443,358,405,24.0
'2018-05-30 14:06:10.00',49.983,250,-1,40.7,580.2,443,358,405,24.0
'2018-05-30 14:06:11.00',49.983,252,-3,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:12.00',49.983,252,-3,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:13.00',49.985,250,-3,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:14.00',49.986,252,-1,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:15.00',49.987,253,0,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:15.99',49.988,250,0,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:17.00',49.989,251,2,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:17.99',49.990,250,-1,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:19.00',49.992,250,0,40.7,580.1,443,358,405,24.0
'2018-05-30 14:06:20.00',49.994,250,-1,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:21.00',49.995,248,-1,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:22.00',49.996,253,1,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:23.00',49.996,250,-1,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:24.00',49.996,250,0,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:25.00',49.996,250,-1,40.7,580.1,443,358,406,24.0
'2018-05-30 14:06:26.00',49.998,250,0,40.7,580.0,443,358,406,24.0
'2018-05-30 14:06:27.00',49.999,252,13,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:28.00',50.000,250,11,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:28.99',50.003,254,-3,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:30.00',50.001,250,12,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:31.00',49.999,248,-13,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:32.00',49.998,249,-2,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:33.00',49.998,250,-3,40.6,580.0,443,358,407,24.0
'2018-05-30 14:06:34.00',49.998,251,-2,40.6,580.0,443,358,406,24.0
'2018-05-30 14:06:35.00',49.998,251,0,40.6,580.0,443,358,406,24.0
'2018-05-30 14:06:36.00',49.998,250,-2,40.6,580.0,443,358,406,24.0
'2018-05-30 14:06:37.00',49.999,250,-8,40.6,580.0,443,358,406,24.0
'2018-05-30 14:06:38.00',49.999,250,4,40.6,579.9,443,358,406,24.0
'2018-05-30 14:06:39.00',50.000,249,0,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:40.00',49.999,251,-2,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:41.00',49.998,252,-1,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:41.99',49.995,250,-1,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:43.00',49.994,252,-1,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:43.99',49.994,251,-3,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:45.00',49.993,250,-1,40.5,579.9,444,358,406,24.0
'2018-05-30 14:06:46.00',49.991,250,-3,40.5,579.9,444,358,406,24.0
'2018-05-30 14:06:47.00',49.991,249,-1,40.5,579.9,444,358,406,24.0
'2018-05-30 14:06:48.00',49.990,251,-1,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:49.00',49.990,250,-2,40.5,579.9,443,358,406,24.0
'2018-05-30 14:06:50.00',49.990,250,-1,40.5,579.8,443,358,406,24.0
'2018-05-30 14:06:51.00',49.990,248,-3,40.4,579.8,443,358,406,24.0
'2018-05-30 14:06:52.00',49.990,249,-1,40.4,579.8,443,358,406,24.0
'2018-05-30 14:06:52.99',49.990,250,-3,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:54.00',49.990,249,-1,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:54.99',49.990,250,-2,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:56.00',49.991,249,-4,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:57.00',49.990,252,-2,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:58.00',49.988,250,-1,40.4,579.8,443,358,405,24.0
'2018-05-30 14:06:59.00',49.989,250,-3,40.4,579.8,443,358,406,24.0
'2018-05-30 14:07:00.00',49.990,252,-4,40.4,579.8,443,358,406,24.0
'2018-05-30 14:07:01.00',49.990,251,-3,40.4,579.8,443,358,406,24.0
'2018-05-30 14:07:02.00',49.991,252,-4,40.4,579.7,443,357,406,24.0
'2018-05-30 14:07:03.00',49.992,251,-5,40.3,579.7,444,357,406,24.0
'2018-05-30 14:07:04.00',49.992,252,-2,40.3,579.7,444,357,406,24.0
'2018-05-30 14:07:05.00',49.993,250,-4,40.3,579.7,444,357,405,24.0
'2018-05-30 14:07:05.99',49.994,250,-3,40.3,579.7,444,357,405,24.0
'2018-05-30 14:07:07.00',49.995,251,-4,40.3,579.7,444,357,405,24.0
'2018-05-30 14:07:08.00',49.996,250,-3,40.3,579.7,443,358,405,24.0
'2018-05-30 14:07:09.00',49.997,249,-1,40.3,579.7,444,358,405,24.0
'2018-05-30 14:07:10.00',49.999,249,-4,40.2,579.7,444,358,405,24.0
'2018-05-30 14:07:11.00',49.999,251,-5,40.2,579.7,443,358,405,24.0
'2018-05-30 14:07:12.00',50.000,252,-3,40.2,579.7,444,358,405,24.0
'2018-05-30 14:07:13.00',50.001,253,-3,40.2,579.7,444,358,405,24.0
'2018-05-30 14:07:14.00',50.002,250,-9,40.2,579.7,443,358,405,24.0
'2018-05-30 14:07:15.00',50.001,252,2,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:16.00',50.001,250,4,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:17.00',50.002,250,2,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:18.00',50.004,251,-4,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:18.99',50.006,250,-4,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:20.00',50.008,250,-3,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:20.99',50.008,251,-4,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:22.00',50.008,252,-3,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:23.00',50.010,253,-3,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:24.00',50.011,252,-3,40.2,579.6,443,358,405,23.9
'2018-05-30 14:07:25.00',50.015,251,-1,40.2,579.6,443,358,406,23.9
'2018-05-30 14:07:26.00',50.020,250,-1,40.2,579.6,443,358,406,23.9
'2018-05-30 14:07:27.00',50.021,249,0,40.2,579.5,443,358,406,23.9
'2018-05-30 14:07:28.00',50.027,249,-1,40.1,579.5,443,358,406,23.9
'2018-05-30 14:07:29.00',50.028,250,-1,40.1,579.5,443,358,406,23.9
'2018-05-30 14:07:30.00',50.031,250,-2,40.1,579.5,443,358,406,23.9
'2018-05-30 14:07:31.00',50.035,248,-1,40.1,579.5,443,358,405,23.9
'2018-05-30 14:07:31.99',50.038,248,0,40.1,579.5,443,358,405,23.9
'2018-05-30 14:07:33.00',50.040,249,1,40.1,579.5,443,358,405,23.9
'2018-05-30 14:07:34.00',50.043,250,0,40.1,579.5,443,358,405,23.9
'2018-05-30 14:07:35.00',50.045,250,-1,40.1,579.5,444,358,405,23.9
'2018-05-30 14:07:36.00',50.047,249,-1,40.1,579.5,444,358,405,23.9
'2018-05-30 14:07:37.00',50.049,251,-2,40.0,579.5,443,358,405,23.9
'2018-05-30 14:07:38.00',50.048,250,-4,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:39.00',50.048,250,-3,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:40.00',50.047,250,-1,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:41.00',50.044,251,-2,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:42.00',50.042,252,-3,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:43.00',50.041,252,-1,40.0,579.5,443,358,404,23.9
'2018-05-30 14:07:44.00',50.037,249,0,40.0,579.5,443,358,405,23.8
'2018-05-30 14:07:44.99',50.035,249,0,40.0,579.5,443,358,405,23.8
'2018-05-30 14:07:46.00',50.032,249,-3,40.0,579.5,443,358,405,23.8
'2018-05-30 14:07:46.99',50.026,249,-3,40.0,579.5,443,358,405,23.8
'2018-05-30 14:07:48.00',50.022,247,-1,40.0,579.5,443,358,405,23.8
'2018-05-30 14:07:49.00',50.016,248,-1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:50.00',50.012,248,1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:51.00',50.009,248,-1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:52.00',50.004,248,1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:53.00',50.003,248,0,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:54.00',50.000,248,0,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:55.00',49.999,248,2,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:56.00',49.997,250,4,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:57.00',49.995,248,1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:57.99',49.993,248,2,40.0,579.4,443,358,405,23.8
'2018-05-30 14:07:59.00',49.991,248,-1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:08:00.00',49.988,248,-1,40.0,579.4,443,358,405,23.8
'2018-05-30 14:08:01.00',49.988,248,-1,40.0,579.4,444,358,405,23.8
'2018-05-30 14:08:02.00',49.988,249,-2,39.9,579.3,443,358,405,23.8
'2018-05-30 14:08:03.00',49.989,250,-3,39.9,579.3,443,358,405,23.8
'2018-05-30 14:08:04.00',49.989,248,-1,39.9,579.3,443,358,406,23.8
'2018-05-30 14:08:05.00',49.990,249,-2,39.9,579.3,443,358,406,23.8
'2018-05-30 14:08:06.00',49.992,248,-2,39.9,579.3,443,358,406,23.7
'2018-05-30 14:08:07.00',49.994,248,-1,39.9,579.3,443,358,406,23.7
'2018-05-30 14:08:08.00',49.993,250,-3,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:09.00',49.993,250,1,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:10.00',49.995,250,-1,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:10.99',49.997,248,1,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:12.00',49.999,251,5,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:12.99',50.001,249,-1,39.8,579.3,443,358,406,23.7
'2018-05-30 14:08:14.00',50.002,250,-1,39.7,579.2,443,358,406,23.7
'2018-05-30 14:08:15.00',50.003,249,1,39.7,579.2,443,358,406,23.7
'2018-05-30 14:08:16.00',50.003,249,1,39.7,579.2,443,358,406,23.7
'2018-05-30 14:08:17.00',50.004,250,0,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:18.00',50.004,248,-1,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:19.00',50.005,251,0,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:20.00',50.005,250,-1,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:21.00',50.005,249,-1,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:22.00',49.999,249,-2,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:23.00',50.002,248,0,39.7,579.2,443,358,407,23.7
'2018-05-30 14:08:23.99',49.999,251,1,39.7,579.2,443,358,406,23.7
'2018-05-30 14:08:25.00',49.992,249,-3,39.7,579.2,443,358,406,23.7
'2018-05-30 14:08:26.00',49.989,250,-1,39.7,579.1,443,358,406,23.7
'2018-05-30 14:08:27.00',49.978,250,-2,39.7,579.1,443,357,406,23.7
'2018-05-30 14:08:28.00',49.972,248,0,39.7,579.1,443,357,406,23.7
'2018-05-30 14:08:29.00',49.966,249,0,39.7,579.1,443,357,406,23.7
'2018-05-30 14:08:30.00',49.960,252,-3,39.7,579.1,443,357,407,23.7
'2018-05-30 14:08:31.00',49.956,253,-2,39.7,579.1,443,357,407,23.7
'2018-05-30 14:08:32.00',49.952,250,-2,39.7,579.1,443,357,407,23.7
'2018-05-30 14:08:33.00',49.947,250,-1,39.7,579.1,444,357,407,23.7
'2018-05-30 14:08:34.00',49.945,250,-1,39.7,579.1,444,357,407,23.7
'2018-05-30 14:08:34.99',49.943,252,-1,39.7,579.1,444,357,407,23.7
'2018-05-30 14:08:36.00',49.940,247,-1,39.7,579.1,444,357,406,23.7
'2018-05-30 14:08:36.99',49.937,250,-2,39.6,579.1,444,357,406,23.7
'2018-05-30 14:08:38.00',49.935,249,-1,39.6,579.1,444,357,406,23.7
'2018-05-30 14:08:39.00',49.936,252,-3,39.6,579.1,443,357,406,23.7
'2018-05-30 14:08:40.00',49.937,252,-2,39.6,579.0,443,358,406,23.7
'2018-05-30 14:08:41.00',49.938,250,0,39.6,579.0,443,358,406,23.7
'2018-05-30 14:08:42.00',49.939,252,0,39.6,579.0,443,358,406,23.7
'2018-05-30 14:08:43.00',49.940,250,-1,39.6,579.0,443,358,407,23.7
'2018-05-30 14:08:44.00',49.942,252,-3,39.6,579.0,443,358,407,23.7
'2018-05-30 14:08:45.00',49.943,252,-1,39.6,579.0,443,358,407,23.7
'2018-05-30 14:08:46.00',49.947,249,-1,39.6,579.0,443,358,407,23.6
'2018-05-30 14:08:47.00',49.949,252,-2,39.6,579.0,443,357,407,23.6
'2018-05-30 14:08:47.99',49.952,250,-1,39.6,579.0,443,357,407,23.6
'2018-05-30 14:08:49.00',49.956,250,2,39.5,579.0,443,357,407,23.6
'2018-05-30 14:08:49.99',49.959,248,0,39.5,579.0,444,357,407,23.5
'2018-05-30 14:08:51.00',49.960,248,-1,39.5,579.0,444,357,407,23.5
'2018-05-30 14:08:52.00',49.961,250,-2,39.5,578.9,444,357,407,23.5
'2018-05-30 14:08:53.00',49.961,250,-1,39.5,578.9,444,357,407,23.4
'2018-05-30 14:08:54.00',49.962,249,-1,39.5,578.9,444,357,407,23.4
'2018-05-30 14:08:55.00',49.962,249,-2,39.5,578.9,444,357,407,23.4
'2018-05-30 14:08:56.00',49.963,250,-3,39.5,578.9,444,357,406,23.4
'2018-05-30 14:08:57.00',49.969,252,-2,39.5,578.9,444,357,406,23.4
'2018-05-30 14:08:58.00',49.964,251,0,39.5,578.9,444,357,406,23.4
'2018-05-30 14:08:59.00',49.963,251,-1,39.5,578.9,444,358,406,23.4
'2018-05-30 14:09:00.00',49.959,252,-4,39.5,578.9,444,358,406,23.4
'2018-05-30 14:09:00.99',49.956,253,-1,39.4,578.9,444,358,406,23.4
'2018-05-30 14:09:02.00',49.953,251,0,39.4,578.9,444,358,407,23.4
'2018-05-30 14:09:03.00',49.950,250,0,39.4,578.9,444,358,407,23.4
'2018-05-30 14:09:04.00',49.948,251,-2,39.4,578.8,444,358,407,23.4
'2018-05-30 14:09:05.00',49.946,250,-1,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:06.00',49.945,250,1,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:07.00',49.943,252,-3,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:08.00',49.941,250,0,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:09.00',49.939,251,0,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:10.00',49.935,250,-1,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:11.00',49.935,248,0,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:12.00',49.935,250,-1,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:13.00',49.935,250,-1,39.4,578.8,444,357,407,23.4
'2018-05-30 14:09:13.99',49.935,251,-1,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:15.00',49.936,253,-1,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:15.99',49.935,252,-1,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:17.00',49.935,253,0,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:18.00',49.935,253,-1,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:19.00',49.936,250,-1,39.3,578.8,444,357,407,23.4
'2018-05-30 14:09:20.00',49.938,250,0,39.2,578.8,444,357,407,23.4
'2018-05-30 14:09:21.00',49.939,250,0,39.2,578.8,444,357,406,23.4
'2018-05-30 14:09:22.00',49.943,249,-3,39.2,578.8,444,357,406,23.4
'2018-05-30 14:09:23.00',49.944,253,-3,39.2,578.8,444,357,406,23.4
'2018-05-30 14:09:24.00',49.945,251,-3,39.2,578.8,444,358,406,23.4
'2018-05-30 14:09:25.00',49.948,250,-1,39.2,578.8,444,358,406,23.4
'2018-05-30 14:09:26.00',49.951,251,0,39.2,578.7,444,358,405,23.4
'2018-05-30 14:09:26.99',49.956,250,-2,39.2,578.7,444,358,405,23.4
'2018-05-30 14:09:28.00',49.957,248,0,39.2,578.7,444,358,405,23.4
'2018-05-30 14:09:29.00',49.962,248,-1,39.2,578.7,444,358,405,23.4
'2018-05-30 14:09:30.00',49.964,250,0,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:31.00',49.969,249,-2,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:32.00',49.974,249,-2,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:33.00',49.979,249,-3,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:34.00',49.981,248,-1,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:35.00',49.984,250,-1,39.2,578.7,444,357,405,23.4
'2018-05-30 14:09:36.00',49.988,249,-1,39.1,578.7,444,357,405,23.4
'2018-05-30 14:09:37.00',49.991,249,-2,39.1,578.7,444,357,405,23.4
'2018-05-30 14:09:38.00',49.994,249,-2,39.1,578.7,444,357,405,23.4
'2018-05-30 14:09:39.00',49.994,250,-3,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:39.99',49.993,250,-1,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:41.00',49.992,251,-3,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:41.99',49.987,251,-2,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:43.00',49.980,250,-4,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:44.00',49.976,252,-2,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:45.00',49.974,252,-3,39.1,578.6,444,357,406,23.4
'2018-05-30 14:09:46.00',49.971,249,0,39.0,578.6,444,357,406,23.4
'2018-05-30 14:09:47.00',49.969,248,-1,39.0,578.6,444,357,406,23.1
'2018-05-30 14:09:48.00',49.966,250,0,39.0,578.6,444,357,406,23.1
'2018-05-30 14:09:49.00',49.964,252,-1,39.0,578.6,444,357,406,23.0
'2018-05-30 14:09:50.00',49.961,250,-1,39.0,578.6,444,358,406,23.0
'2018-05-30 14:09:51.00',49.957,251,-2,39.0,578.6,444,358,406,23.0
'2018-05-30 14:09:52.00',49.955,253,-2,39.0,578.5,445,358,406,22.9
'2018-05-30 14:09:52.99',49.953,250,-3,39.0,578.5,445,358,407,22.9
'2018-05-30 14:09:54.00',49.951,250,0,39.0,578.5,445,358,407,22.9
'2018-05-30 14:09:55.00',49.950,249,0,39.0,578.5,445,358,407,22.9
'2018-05-30 14:09:56.00',49.950,250,0,39.0,578.5,445,358,407,22.9
'2018-05-30 14:09:57.00',49.949,248,1,39.0,578.5,445,357,407,22.9
'2018-05-30 14:09:58.00',49.949,248,2,39.0,578.5,445,357,407,22.9
'2018-05-30 14:09:59.00',49.951,250,0,39.0,578.5,445,357,406,22.9
'2018-05-30 14:10:00.00',49.952,249,0,39.0,578.5,445,357,406,22.9
'2018-05-30 14:10:01.00',49.953,250,-1,39.0,578.5,445,357,406,23.2
'2018-05-30 14:10:02.00',49.962,250,-2,39.0,578.5,445,357,406,23.2
'2018-05-30 14:10:03.00',49.958,251,-3,39.0,578.5,444,357,406,23.2
'2018-05-30 14:10:04.00',49.958,250,0,39.0,578.5,444,357,406,23.2
'2018-05-30 14:10:05.00',49.958,251,1,39.0,578.4,444,357,406,23.2
'2018-05-30 14:10:05.99',49.959,251,-3,39.0,578.4,444,357,406,23.2
'2018-05-30 14:10:07.00',49.962,253,-1,39.0,578.4,444,357,406,23.2
'2018-05-30 14:10:08.00',49.963,253,-1,39.0,578.4,444,357,406,23.2
'2018-05-30 14:10:09.00',49.966,252,0,39.0,578.4,444,358,406,23.2
'2018-05-30 14:10:10.00',49.962,250,1,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:11.00',49.969,251,-3,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:12.00',49.972,251,-1,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:13.00',49.977,250,-1,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:14.00',49.981,250,-1,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:15.00',49.981,250,0,38.9,578.4,444,358,406,23.2
'2018-05-30 14:10:16.00',49.984,249,-2,38.9,578.4,445,358,406,23.2
'2018-05-30 14:10:16.99',49.986,252,0,38.9,578.3,445,358,406,23.2
'2018-05-30 14:10:18.00',49.987,250,-1,38.9,578.3,445,358,406,23.2
'2018-05-30 14:10:18.99',49.988,250,-1,38.8,578.3,445,358,406,23.2
'2018-05-30 14:10:20.00',49.990,252,-3,38.8,578.3,445,358,406,23.2
'2018-05-30 14:10:21.00',49.991,252,-3,38.8,578.3,445,358,406,23.2
'2018-05-30 14:10:22.00',49.989,251,-3,38.8,578.3,445,358,406,23.2
'2018-05-30 14:10:23.00',49.986,251,-3,38.8,578.3,445,358,406,23.2
'2018-05-30 14:10:24.00',49.985,252,-2,38.7,578.3,444,358,406,23.2
'2018-05-30 14:10:25.00',49.983,252,-3,38.7,578.3,444,358,406,23.2
'2018-05-30 14:10:26.00',49.981,253,-3,38.7,578.3,444,358,406,23.2
'2018-05-30 14:10:27.00',49.978,252,-2,38.7,578.3,445,358,406,23.2
'2018-05-30 14:10:28.00',49.978,249,-1,38.7,578.3,444,358,406,23.2
'2018-05-30 14:10:29.00',49.976,251,1,38.7,578.2,444,357,406,23.2
'2018-05-30 14:10:29.99',49.976,250,-2,38.7,578.2,444,357,406,23.2
'2018-05-30 14:10:31.00',49.973,250,-1,38.7,578.2,444,357,406,23.2
'2018-05-30 14:10:32.00',49.972,250,-1,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:33.00',49.968,250,0,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:34.00',49.968,250,2,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:35.00',49.965,249,1,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:36.00',49.962,248,-1,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:37.00',49.963,250,0,38.7,578.2,444,357,407,23.2
'2018-05-30 14:10:38.00',49.962,250,-1,38.7,578.2,445,357,407,23.2
'2018-05-30 14:10:39.00',49.962,249,-1,38.7,578.2,445,357,407,23.2
'2018-05-30 14:10:40.00',49.963,252,-1,38.7,578.2,445,357,407,23.2
'2018-05-30 14:10:41.00',49.963,253,-2,38.7,578.2,445,357,407,23.2
'2018-05-30 14:10:42.00',49.964,251,-3,38.7,578.1,445,358,407,23.2
'2018-05-30 14:10:42.99',49.966,252,-1,38.7,578.1,445,358,407,23.2
'2018-05-30 14:10:44.00',49.967,250,-1,38.7,578.1,445,358,407,23.2
'2018-05-30 14:10:44.99',49.967,249,-1,38.7,578.1,445,358,406,23.2
'2018-05-30 14:10:46.00',49.967,250,-1,38.7,578.1,445,358,406,23.2
'2018-05-30 14:10:47.00',49.968,250,-1,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:48.00',49.967,249,0,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:49.00',49.967,248,-1,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:50.00',49.967,248,2,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:51.00',49.967,248,-1,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:52.00',49.968,249,-1,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:53.00',49.969,249,1,38.6,578.1,445,358,406,23.2
'2018-05-30 14:10:54.00',49.970,250,-1,38.6,578.1,445,358,406,23.3
'2018-05-30 14:10:55.00',49.971,250,0,38.6,578.1,445,358,406,23.3
'2018-05-30 14:10:55.99',49.971,251,-1,38.6,578.1,445,357,406,23.3
'2018-05-30 14:10:57.00',49.972,250,0,38.6,578.1,445,357,406,23.3
'2018-05-30 14:10:58.00',49.973,249,1,38.5,578.1,445,357,407,23.3
'2018-05-30 14:10:59.00',49.973,248,1,38.5,578.1,445,357,407,23.3
'2018-05-30 14:11:00.00',49.972,249,2,38.5,578.1,445,357,407,23.3
'2018-05-30 14:11:01.00',49.972,248,-1,38.5,578.1,445,357,407,23.3
'2018-05-30 14:11:02.00',49.972,250,-1,38.5,578.1,445,357,407,23.3
'2018-05-30 14:11:03.00',49.972,250,-1,38.5,578.0,445,357,407,23.3
'2018-05-30 14:11:04.00',49.972,248,0,38.5,578.0,446,357,407,23.3
'2018-05-30 14:11:05.00',49.972,251,1,38.5,578.0,445,357,405,23.3
'2018-05-30 14:11:06.00',49.972,252,-1,38.5,578.0,445,357,405,23.3
'2018-05-30 14:11:07.00',49.971,251,-2,38.5,578.0,445,357,405,23.3
'2018-05-30 14:11:08.00',49.969,253,-3,38.5,578.0,445,358,405,23.3
'2018-05-30 14:11:08.99',49.968,251,-2,38.5,578.0,445,358,405,23.3
'2018-05-30 14:11:10.00',49.965,250,1,38.4,578.0,445,358,405,23.3
'2018-05-30 14:11:10.99',49.965,250,-1,38.4,578.0,445,358,405,23.3
'2018-05-30 14:11:12.00',49.964,253,0,38.4,578.0,445,358,405,23.3
'2018-05-30 14:11:13.00',49.963,253,-1,38.4,578.0,445,358,405,23.3
'2018-05-30 14:11:14.00',49.964,253,0,38.4,578.0,445,358,405,23.3
'2018-05-30 14:11:15.00',49.961,253,1,38.4,578.0,444,358,405,23.3
'2018-05-30 14:11:16.00',49.962,250,-4,38.4,578.0,444,358,405,23.3
'2018-05-30 14:11:17.00',49.961,251,-3,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:18.00',49.962,250,-2,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:19.00',49.962,250,-1,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:20.00',49.961,251,-3,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:21.00',49.961,252,-4,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:21.99',49.961,252,-4,38.4,577.9,444,358,405,23.3
'2018-05-30 14:11:23.00',49.961,251,-1,38.3,577.9,444,358,405,23.4
'2018-05-30 14:11:24.00',49.965,250,0,38.3,577.9,444,358,406,23.4
'2018-05-30 14:11:25.00',49.965,249,0,38.3,577.9,444,358,406,23.4
'2018-05-30 14:11:26.00',49.967,250,0,38.3,577.9,444,358,406,23.4
'2018-05-30 14:11:27.00',49.968,250,1,38.3,577.9,445,358,406,23.4
'2018-05-30 14:11:28.00',49.970,247,1,38.3,577.9,445,358,406,23.4
'2018-05-30 14:11:29.00',49.972,248,-1,38.3,577.9,445,358,406,23.4
'2018-05-30 14:11:30.00',49.975,248,-1,38.3,577.9,445,358,406,23.4
'2018-05-30 14:11:31.00',49.977,249,-1,38.3,577.8,445,358,405,23.4
'2018-05-30 14:11:32.00',49.980,249,-2,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:33.00',49.983,248,-1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:34.00',49.986,250,0,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:34.99',49.988,250,-1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:36.00',49.990,248,-1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:36.99',49.989,249,0,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:38.00',49.990,250,1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:39.00',49.991,250,0,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:40.00',49.990,249,-1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:41.00',49.990,250,-1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:42.00',49.988,250,-2,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:43.00',49.986,252,1,38.2,577.8,445,358,405,23.4
'2018-05-30 14:11:44.00',49.985,252,-2,38.2,577.8,445,358,406,23.4
'2018-05-30 14:11:45.00',49.981,250,-1,38.2,577.8,445,358,406,23.4
'2018-05-30 14:11:45.99',49.978,250,-3,38.1,577.8,445,358,406,23.4
'2018-05-30 14:11:47.00',49.977,252,-2,38.1,577.8,445,358,406,23.4
'2018-05-30 14:11:47.99',49.975,251,-2,38.1,577.8,445,358,406,23.4
'2018-05-30 14:11:49.00',49.973,251,-1,38.1,577.8,445,358,406,23.4
'2018-05-30 14:11:50.00',49.971,251,0,38.1,577.8,446,358,406,23.4
'2018-05-30 14:11:51.00',49.972,251,0,38.1,577.7,446,358,406,23.4
'2018-05-30 14:11:52.00',49.973,252,0,38.1,577.7,446,358,406,23.4
'2018-05-30 14:11:53.00',49.974,253,-3,38.1,577.7,446,358,406,23.4
'2018-05-30 14:11:54.00',49.975,253,-3,38.1,577.7,446,358,406,23.4
'2018-05-30 14:11:55.00',49.975,254,0,38.0,577.7,446,358,406,23.4
'2018-05-30 14:11:56.00',49.976,252,0,38.0,577.7,446,358,406,23.4
'2018-05-30 14:11:57.00',49.975,251,0,38.0,577.7,446,358,405,23.4
'2018-05-30 14:11:58.00',49.975,250,-1,38.0,577.7,446,358,405,23.4
'2018-05-30 14:11:58.99',49.975,251,-1,38.0,577.7,446,358,405,23.5
'2018-05-30 14:12:00.00',49.974,251,-2,38.0,577.7,446,358,405,23.5
'2018-05-30 14:12:01.00',49.974,251,-1,38.0,577.7,446,358,405,23.5
'2018-05-30 14:12:02.00',49.974,251,-1,38.0,577.7,445,358,405,23.5
'2018-05-30 14:12:03.00',49.972,251,-1,38.0,577.7,444,358,405,23.5
'2018-05-30 14:12:04.00',49.970,253,-3,38.0,577.7,444,358,405,23.5
'2018-05-30 14:12:05.00',49.968,253,-3,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:06.00',49.967,252,0,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:07.00',49.965,252,0,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:08.00',49.962,250,1,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:09.00',49.964,250,-1,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:10.00',49.964,250,-2,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:11.00',49.962,249,0,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:11.99',49.962,250,-1,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:13.00',49.962,252,-3,38.0,577.6,444,358,405,23.5
'2018-05-30 14:12:13.99',49.963,250,-3,38.0,577.6,445,358,405,23.5
'2018-05-30 14:12:15.00',49.966,252,-2,38.0,577.6,445,358,405,23.5
'2018-05-30 14:12:16.00',49.967,251,1,38.0,577.6,445,358,405,23.5
'2018-05-30 14:12:17.00',49.970,250,0,38.0,577.5,446,358,407,23.6
'2018-05-30 14:12:18.00',49.973,251,2,38.0,577.5,446,358,407,23.6
'2018-05-30 14:12:19.00',49.975,252,-1,37.9,577.5,446,358,407,23.6
'2018-05-30 14:12:20.00',49.983,251,-2,37.9,577.5,446,358,407,23.6
'2018-05-30 14:12:21.00',49.978,252,-1,37.9,577.5,446,357,407,23.6
'2018-05-30 14:12:22.00',49.979,252,2,37.9,577.5,446,357,407,23.6
'2018-05-30 14:12:23.00',49.980,250,3,37.9,577.5,446,357,407,23.6
'2018-05-30 14:12:24.00',49.983,249,2,37.9,577.5,446,357,409,23.6
'2018-05-30 14:12:24.99',49.983,249,3,37.9,577.5,446,357,409,23.6
'2018-05-30 14:12:26.00',49.983,250,3,37.9,577.5,447,357,409,23.6
'2018-05-30 14:12:27.00',49.983,248,1,37.9,577.5,447,357,409,23.6
'2018-05-30 14:12:28.00',49.983,250,0,37.8,577.5,447,357,409,23.6
'2018-05-30 14:12:29.00',49.984,250,-1,37.8,577.4,447,357,409,23.6
'2018-05-30 14:12:30.00',49.983,250,0,37.8,577.4,447,357,408,23.6
'2018-05-30 14:12:31.00',49.982,250,-1,37.8,577.4,447,357,408,23.6
'2018-05-30 14:12:32.00',49.982,249,-1,37.8,577.4,447,357,408,23.6
'2018-05-30 14:12:33.00',49.982,249,1,37.7,577.4,447,357,408,23.6
'2018-05-30 14:12:34.00',49.982,248,0,37.7,577.4,447,357,408,23.6
'2018-05-30 14:12:35.00',49.984,250,-1,37.7,577.4,447,357,408,23.6
'2018-05-30 14:12:36.00',49.984,250,-1,37.7,577.4,447,357,407,23.7
'2018-05-30 14:12:37.00',49.985,250,-1,37.7,577.4,447,357,407,23.7
'2018-05-30 14:12:37.99',49.986,252,0,37.7,577.4,447,357,407,23.7
'2018-05-30 14:12:39.00',49.987,252,-1,37.7,577.4,447,357,407,23.7
'2018-05-30 14:12:39.99',49.986,253,-2,37.7,577.4,447,358,407,23.7
'2018-05-30 14:12:41.00',49.989,253,-3,37.7,577.3,446,358,407,23.7
'2018-05-30 14:12:42.00',49.985,251,-1,37.7,577.3,446,358,407,23.7
'2018-05-30 14:12:43.00',49.984,250,-2,37.7,577.3,446,358,408,23.8
'2018-05-30 14:12:44.00',49.979,250,0,37.7,577.3,446,358,408,23.8
'2018-05-30 14:12:45.00',49.975,252,0,37.7,577.3,446,358,408,23.8
'2018-05-30 14:12:46.00',49.971,251,2,37.7,577.3,446,357,408,23.8
'2018-05-30 14:12:47.00',49.967,252,-1,37.7,577.3,446,357,408,23.8
'2018-05-30 14:12:48.00',49.965,253,-2,37.7,577.3,446,357,408,23.8
'2018-05-30 14:12:49.00',49.960,248,1,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:50.00',49.957,248,1,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:50.99',49.953,248,-1,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:52.00',49.949,250,-1,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:53.00',49.947,249,1,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:54.00',49.944,251,0,37.7,577.3,446,357,407,23.8
'2018-05-30 14:12:55.00',49.940,252,-1,37.7,577.3,445,357,407,23.8
'2018-05-30 14:12:56.00',49.939,250,0,37.6,577.2,445,357,407,23.8
'2018-05-30 14:12:57.00',49.935,253,-1,37.6,577.2,445,357,407,23.8
'2018-05-30 14:12:58.00',49.932,253,-1,37.6,577.2,445,357,407,23.8
'2018-05-30 14:12:59.00',49.931,251,1,37.6,577.2,445,357,407,23.8
'2018-05-30 14:13:00.00',49.929,250,-3,37.6,577.2,445,357,407,23.8
'2018-05-30 14:13:01.00',49.928,249,1,37.6,577.2,445,357,407,23.8
'2018-05-30 14:13:02.00',49.928,252,-3,37.6,577.2,446,357,407,23.8
'2018-05-30 14:13:03.00',49.926,251,0,37.6,577.2,446,357,409,23.8
'2018-05-30 14:13:03.99',49.927,250,0,37.6,577.2,446,357,409,23.8
'2018-05-30 14:13:05.00',49.928,251,1,37.6,577.2,447,357,409,23.8
'2018-05-30 14:13:05.99',49.929,250,1,37.6,577.2,447,357,409,23.8
'2018-05-30 14:13:07.00',49.930,251,-1,37.6,577.2,447,357,409,23.8
'2018-05-30 14:13:08.00',49.933,250,-1,37.5,577.2,447,357,409,23.8
'2018-05-30 14:13:09.00',49.935,250,-2,37.5,577.2,447,357,408,23.8
'2018-05-30 14:13:10.00',49.939,247,0,37.5,577.2,447,357,408,23.8
'2018-05-30 14:13:11.00',49.942,248,2,37.5,577.2,447,357,408,23.8
'2018-05-30 14:13:12.00',49.943,250,-2,37.5,577.2,447,357,408,23.8
'2018-05-30 14:13:13.00',49.948,250,1,37.5,577.2,447,357,408,23.8
'2018-05-30 14:13:14.00',49.948,250,-2,37.5,577.2,446,357,408,23.8
'2018-05-30 14:13:15.00',49.949,251,-3,37.5,577.2,446,357,408,23.8
'2018-05-30 14:13:16.00',49.949,252,-1,37.5,577.1,446,357,407,23.8
'2018-05-30 14:13:16.99',49.947,250,1,37.5,577.1,446,357,407,23.8
'2018-05-30 14:13:18.00',49.945,253,-3,37.5,577.1,446,357,407,23.8
'2018-05-30 14:13:19.00',49.944,253,-1,37.4,577.1,445,357,407,23.8
'2018-05-30 14:13:20.00',49.942,251,1,37.4,577.1,445,357,407,23.8
'2018-05-30 14:13:21.00',49.943,250,-3,37.4,577.1,445,357,407,23.8
'2018-05-30 14:13:22.00',49.943,250,1,37.4,577.1,445,357,408,23.8
'2018-05-30 14:13:23.00',49.943,250,-1,37.4,577.1,445,357,408,23.8
'2018-05-30 14:13:24.00',49.944,253,-3,37.4,577.1,445,357,408,23.8
'2018-05-30 14:13:25.00',49.945,251,-1,37.4,577.1,445,357,408,23.8
'2018-05-30 14:13:26.00',49.946,249,-1,37.4,577.1,446,357,408,23.8
'2018-05-30 14:13:27.00',49.947,250,-1,37.4,577.1,446,357,408,23.8
'2018-05-30 14:13:27.99',49.948,248,-1,37.4,577.1,446,357,408,23.8
'2018-05-30 14:13:29.00',49.949,248,3,37.4,577.1,446,357,408,23.8
'2018-05-30 14:13:29.99',49.950,250,-1,37.4,577.1,446,357,408,23.8
'2018-05-30 14:13:31.00',49.951,249,2,37.4,577.0,446,357,408,23.8
'2018-05-30 14:13:32.00',49.952,250,0,37.3,577.0,446,357,408,23.8
'2018-05-30 14:13:33.00',49.953,250,1,37.3,577.0,446,357,408,23.8
'2018-05-30 14:13:34.00',49.952,253,-2,37.3,577.0,446,357,408,23.8
'2018-05-30 14:13:35.00',49.951,253,-1,37.3,577.0,446,357,408,23.8
'2018-05-30 14:13:36.00',49.951,252,2,37.3,577.0,446,357,407,23.8
'2018-05-30 14:13:37.00',49.949,254,-2,37.3,577.0,446,357,407,23.8
'2018-05-30 14:13:38.00',49.953,253,-3,37.3,577.0,446,357,407,23.8
'2018-05-30 14:13:39.00',49.954,253,-3,37.3,577.0,446,357,407,23.8
'2018-05-30 14:13:40.00',49.956,250,0,37.3,577.0,446,357,407,23.8
'2018-05-30 14:13:40.99',49.958,252,-1,37.2,577.0,446,357,407,23.8
'2018-05-30 14:13:42.00',49.960,250,-3,37.2,577.0,446,357,407,23.8
'2018-05-30 14:13:42.99',49.962,249,1,37.2,577.0,446,357,407,23.8
'2018-05-30 14:13:44.00',49.965,249,0,37.2,577.0,446,357,407,23.9
'2018-05-30 14:13:45.00',49.967,252,-1,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:46.00',49.967,253,-4,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:47.00',49.968,251,-1,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:48.00',49.967,251,-1,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:49.00',49.965,250,-1,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:50.00',49.963,250,0,37.2,576.9,446,357,407,23.9
'2018-05-30 14:13:51.00',49.962,252,-1,37.2,576.9,447,357,407,23.9
'2018-05-30 14:13:52.00',49.961,250,0,37.2,576.9,447,357,407,23.9
'2018-05-30 14:13:53.00',49.962,249,2,37.2,576.9,447,357,407,23.9
'2018-05-30 14:13:53.99',49.961,248,1,37.2,576.9,447,357,407,23.9
'2018-05-30 14:13:55.00',49.960,252,-1,37.1,576.9,447,357,407,23.9
'2018-05-30 14:13:56.00',49.958,252,-3,37.1,576.9,447,357,407,23.9
'2018-05-30 14:13:57.00',49.956,250,1,37.1,576.9,447,357,407,23.9
'2018-05-30 14:13:58.00',49.954,251,-1,37.1,576.9,447,357,407,23.9
'2018-05-30 14:13:59.00',49.952,250,-3,37.1,576.9,447,357,407,23.9
'2018-05-30 14:14:00.00',49.951,251,-2,37.1,576.9,447,357,407,23.9
'2018-05-30 14:14:01.00',49.950,249,-1,37.1,576.9,447,357,406,23.9
'2018-05-30 14:14:02.00',49.948,250,1,37.1,576.9,447,357,406,23.9
'2018-05-30 14:14:03.00',49.948,251,0,37.1,576.9,447,357,406,23.8
'2018-05-30 14:14:04.00',49.948,248,1,37.1,576.8,447,357,406,23.8
'2018-05-30 14:14:05.00',49.950,249,-1,37.0,576.8,447,357,406,23.8
'2018-05-30 14:14:06.00',49.955,250,0,37.0,576.8,447,357,406,23.8
'2018-05-30 14:14:06.99',49.960,250,0,37.0,576.8,447,357,406,23.8
'2018-05-30 14:14:08.00',49.965,249,1,37.0,576.8,447,357,406,23.8
'2018-05-30 14:14:08.99',49.969,250,-1,37.0,576.8,446,357,406,23.8
'2018-05-30 14:14:10.00',49.971,253,-1,37.0,576.8,446,358,406,23.8
'2018-05-30 14:14:11.00',49.975,252,0,37.0,576.8,446,358,406,23.8
'2018-05-30 14:14:12.00',49.977,250,2,37.0,576.8,446,358,406,23.8
'2018-05-30 14:14:13.00',49.979,249,1,37.0,576.8,446,358,407,23.8
'2018-05-30 14:14:14.00',49.983,248,2,37.0,576.8,446,358,407,23.8
'2018-05-30 14:14:15.00',49.985,248,1,37.0,576.8,446,358,407,23.8
'2018-05-30 14:14:16.00',49.988,250,1,37.0,576.8,447,358,407,23.8
'2018-05-30 14:14:17.00',49.987,250,-1,37.0,576.7,447,357,407,23.8
'2018-05-30 14:14:18.00',49.986,250,0,37.0,576.7,447,357,407,23.8
'2018-05-30 14:14:19.00',49.983,250,0,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:19.99',49.979,248,-1,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:21.00',49.978,250,1,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:22.00',49.975,250,-1,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:23.00',49.976,249,3,37.0,576.7,447,357,408,23.8
