'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 14:14:24.00',49.975,251,0,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:25.00',49.972,252,-3,37.0,576.7,447,357,408,23.8
'2018-05-30 14:14:26.00',49.969,254,-1,37.0,576.7,447,357,406,23.8
'2018-05-30 14:14:27.00',49.968,253,2,36.9,576.7,447,357,406,23.8
'2018-05-30 14:14:28.00',49.968,250,1,36.9,576.7,447,357,406,23.8
'2018-05-30 14:14:29.00',49.966,252,1,36.9,576.7,447,357,406,23.8
'2018-05-30 14:14:30.00',49.962,254,-2,36.9,576.6,447,357,406,23.8
'2018-05-30 14:14:31.00',49.959,254,-1,36.9,576.6,447,357,406,23.8
'2018-05-30 14:14:32.00',49.956,253,-1,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:32.99',49.953,251,-1,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:34.00',49.948,250,-2,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:34.99',49.947,252,3,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:36.00',49.945,250,0,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:37.00',49.941,253,-1,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:38.00',49.941,253,-3,36.9,576.6,447,357,407,23.7
'2018-05-30 14:14:39.00',49.940,250,0,36.9,576.6,447,357,407,23.8
'2018-05-30 14:14:40.00',49.940,251,0,36.8,576.6,447,357,407,23.8
'2018-05-30 14:14:41.00',49.941,249,1,36.8,576.6,447,357,407,23.8
'2018-05-30 14:14:42.00',49.942,248,1,36.8,576.5,447,357,407,23.8
'2018-05-30 14:14:43.00',49.942,249,-1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:44.00',49.943,250,1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:45.00',49.943,252,1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:45.99',49.942,253,-1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:47.00',49.941,252,2,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:48.00',49.939,253,1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:49.00',49.938,255,-1,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:50.00',49.938,253,0,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:51.00',49.936,252,0,36.7,576.5,447,357,407,23.8
'2018-05-30 14:14:52.00',49.935,251,0,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:53.00',49.934,253,-1,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:54.00',49.932,252,-2,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:55.00',49.930,249,-1,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:56.00',49.930,251,1,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:56.99',49.929,248,0,36.7,576.5,447,357,409,23.8
'2018-05-30 14:14:58.00',49.928,248,-1,36.7,576.4,447,357,407,23.8
'2018-05-30 14:14:58.99',49.930,250,2,36.7,576.4,447,357,407,23.8
'2018-05-30 14:15:00.00',49.929,250,0,36.7,576.4,447,357,407,23.8
'2018-05-30 14:15:01.00',49.930,252,-3,36.7,576.4,447,357,407,23.8
'2018-05-30 14:15:02.00',49.930,251,-1,36.7,576.4,447,357,407,23.8
'2018-05-30 14:15:03.00',49.931,252,1,36.7,576.4,447,357,407,23.8
'2018-05-30 14:15:04.00',49.932,252,0,36.6,576.4,447,357,407,23.8
'2018-05-30 14:15:05.00',49.932,249,2,36.6,576.4,447,357,408,23.8
'2018-05-30 14:15:06.00',49.932,251,-1,36.6,576.4,447,357,408,23.8
'2018-05-30 14:15:07.00',49.932,249,1,36.6,576.4,447,357,408,23.8
'2018-05-30 14:15:08.00',49.932,252,0,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:09.00',49.932,253,-1,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:09.99',49.933,252,2,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:11.00',49.935,255,-1,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:11.99',49.932,250,1,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:13.00',49.936,251,1,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:14.00',49.934,251,-1,36.6,576.4,447,356,408,23.8
'2018-05-30 14:15:15.00',49.937,250,-1,36.6,576.4,447,357,408,23.8
'2018-05-30 14:15:16.00',49.935,253,-3,36.6,576.4,447,357,408,23.8
'2018-05-30 14:15:17.00',49.934,253,1,36.5,576.4,447,357,408,23.8
'2018-05-30 14:15:18.00',49.934,253,-1,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:19.00',49.934,250,0,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:20.00',49.936,250,-1,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:21.00',49.937,252,-1,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:22.00',49.938,252,0,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:22.99',49.939,251,1,36.5,576.3,447,357,409,23.8
'2018-05-30 14:15:24.00',49.940,251,2,36.5,576.3,447,357,408,23.8
'2018-05-30 14:15:25.00',49.940,249,3,36.5,576.3,447,357,408,23.8
'2018-05-30 14:15:26.00',49.939,250,1,36.5,576.3,447,357,408,23.8
'2018-05-30 14:15:27.00',49.939,250,1,36.4,576.3,447,357,408,23.8
'2018-05-30 14:15:28.00',49.938,252,0,36.4,576.3,447,357,408,23.8
'2018-05-30 14:15:29.00',49.938,252,-2,36.4,576.3,447,357,408,23.8
'2018-05-30 14:15:30.00',49.938,251,0,36.4,576.2,447,357,407,23.8
'2018-05-30 14:15:31.00',49.939,253,-1,36.4,576.2,447,357,407,23.8
'2018-05-30 14:15:32.00',49.938,254,-3,36.4,576.2,447,357,407,23.8
'2018-05-30 14:15:33.00',49.938,251,1,36.4,576.2,447,357,407,23.8
'2018-05-30 14:15:34.00',49.937,250,0,36.4,576.2,447,357,407,23.7
'2018-05-30 14:15:35.00',49.936,250,-1,36.4,576.2,447,357,407,23.7
'2018-05-30 14:15:35.99',49.934,250,-1,36.4,576.2,447,357,407,23.7
'2018-05-30 14:15:37.00',49.933,253,-3,36.4,576.2,447,357,408,23.7
'2018-05-30 14:15:37.99',49.933,250,1,36.4,576.2,447,357,408,23.7
'2018-05-30 14:15:39.00',49.932,251,0,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:40.00',49.931,250,2,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:41.00',49.931,248,1,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:42.00',49.931,249,-1,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:43.00',49.930,252,2,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:44.00',49.928,253,-2,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:45.00',49.926,253,0,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:46.00',49.924,253,1,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:47.00',49.922,254,1,36.3,576.2,447,357,408,23.7
'2018-05-30 14:15:48.00',49.921,252,2,36.3,576.1,447,357,408,23.7
'2018-05-30 14:15:48.99',49.920,250,-1,36.3,576.1,447,357,408,23.7
'2018-05-30 14:15:50.00',49.921,253,-1,36.2,576.1,447,357,408,23.7
'2018-05-30 14:15:51.00',49.920,253,-3,36.2,576.1,448,357,412,23.7
'2018-05-30 14:15:52.00',49.921,250,3,36.2,576.1,448,357,412,23.7
'2018-05-30 14:15:53.00',49.920,253,2,36.2,576.1,448,357,412,23.7
'2018-05-30 14:15:54.00',49.920,248,4,36.2,576.1,448,356,412,23.7
'2018-05-30 14:15:55.00',49.919,250,-2,36.2,576.1,448,356,412,23.7
'2018-05-30 14:15:56.00',49.918,250,1,36.2,576.1,449,356,409,23.7
'2018-05-30 14:15:57.00',49.916,253,0,36.2,576.1,449,356,409,23.7
'2018-05-30 14:15:58.00',49.917,253,2,36.2,576.1,449,356,409,23.7
'2018-05-30 14:15:59.00',49.918,253,-1,36.2,576.1,449,356,409,23.7
'2018-05-30 14:16:00.00',49.919,253,1,36.2,576.1,449,357,409,23.7
'2018-05-30 14:16:01.00',49.920,251,1,36.2,576.1,449,357,409,23.7
'2018-05-30 14:16:01.99',49.922,251,1,36.2,576.1,449,357,409,23.7
'2018-05-30 14:16:03.00',49.924,254,-1,36.1,576.1,449,357,408,23.7
'2018-05-30 14:16:03.99',49.927,253,1,36.1,576.0,449,357,408,23.7
'2018-05-30 14:16:05.00',49.930,252,0,36.1,576.0,449,357,408,23.7
'2018-05-30 14:16:06.00',49.929,250,-1,36.1,576.0,449,357,408,23.7
'2018-05-30 14:16:07.00',49.928,248,1,36.1,576.0,449,357,408,23.7
'2018-05-30 14:16:08.00',49.929,249,1,36.1,576.0,448,357,408,23.7
'2018-05-30 14:16:09.00',49.929,250,1,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:10.00',49.929,251,-2,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:11.00',49.930,252,1,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:12.00',49.930,252,-1,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:13.00',49.930,254,-3,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:14.00',49.929,252,3,36.1,576.0,448,357,407,23.7
'2018-05-30 14:16:14.99',49.928,252,-1,36.1,576.0,447,357,407,23.7
'2018-05-30 14:16:16.00',49.927,250,0,36.1,576.0,447,357,410,23.7
'2018-05-30 14:16:17.00',49.923,251,-1,36.1,576.0,447,357,410,23.7
'2018-05-30 14:16:18.00',49.926,250,-1,36.1,575.9,447,357,410,23.7
'2018-05-30 14:16:19.00',49.927,249,0,36.1,575.9,447,357,410,23.7
'2018-05-30 14:16:20.00',49.928,250,-2,36.1,575.9,447,357,410,23.7
'2018-05-30 14:16:21.00',49.929,248,2,36.0,575.9,447,357,410,23.7
'2018-05-30 14:16:22.00',49.931,248,-1,36.0,575.9,447,357,410,23.7
'2018-05-30 14:16:23.00',49.932,251,0,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:24.00',49.932,250,-1,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:25.00',49.931,250,3,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:26.00',49.931,250,0,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:27.00',49.932,249,0,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:27.99',49.933,250,-1,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:29.00',49.935,252,-1,36.0,575.9,447,357,407,23.7
'2018-05-30 14:16:30.00',49.937,251,2,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:31.00',49.938,250,-2,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:32.00',49.941,253,-3,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:33.00',49.942,253,0,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:34.00',49.943,250,1,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:35.00',49.944,250,-1,36.0,575.8,447,357,407,23.7
'2018-05-30 14:16:36.00',49.945,249,-1,35.9,575.8,447,357,407,23.7
'2018-05-30 14:16:37.00',49.947,250,-1,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:38.00',49.949,252,-3,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:38.99',49.948,252,2,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:40.00',49.949,250,-1,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:40.99',49.951,251,0,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:42.00',49.952,248,2,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:43.00',49.953,248,3,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:44.00',49.954,249,0,35.9,575.8,447,357,408,23.7
'2018-05-30 14:16:45.00',49.953,250,-1,35.9,575.7,447,357,408,23.7
'2018-05-30 14:16:46.00',49.953,250,-1,35.9,575.7,447,357,408,23.7
'2018-05-30 14:16:47.00',49.952,250,1,35.9,575.7,447,357,408,23.7
'2018-05-30 14:16:48.00',49.951,252,-1,35.9,575.7,447,357,408,23.7
'2018-05-30 14:16:49.00',49.950,253,-2,35.9,575.7,447,357,408,23.7
'2018-05-30 14:16:50.00',49.948,250,0,35.8,575.7,447,357,408,23.7
'2018-05-30 14:16:51.00',49.947,253,1,35.8,575.7,447,357,408,23.7
'2018-05-30 14:16:51.99',49.946,252,-2,35.8,575.7,447,357,408,23.7
'2018-05-30 14:16:53.00',49.944,250,1,35.7,575.7,447,357,408,23.7
'2018-05-30 14:16:54.00',49.943,250,-1,35.7,575.7,447,357,408,23.7
'2018-05-30 14:16:55.00',49.940,250,0,35.7,575.7,447,357,408,23.7
'2018-05-30 14:16:56.00',49.939,251,0,35.7,575.7,447,357,407,23.7
'2018-05-30 14:16:57.00',49.938,250,-3,35.7,575.7,447,357,407,23.7
'2018-05-30 14:16:58.00',49.936,250,1,35.7,575.7,447,357,407,23.7
'2018-05-30 14:16:59.00',49.939,248,0,35.7,575.7,447,357,407,23.7
'2018-05-30 14:17:00.00',49.941,250,0,35.7,575.7,447,357,407,23.7
'2018-05-30 14:17:01.00',49.944,248,2,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:02.00',49.950,248,2,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:03.00',49.955,251,-1,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:04.00',49.958,250,1,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:04.99',49.964,249,0,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:06.00',49.967,249,1,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:06.99',49.969,251,-2,35.7,575.6,447,357,407,23.7
'2018-05-30 14:17:08.00',49.973,252,-3,35.7,575.6,447,357,407,23.6
'2018-05-30 14:17:09.00',49.977,252,-2,35.7,575.6,447,357,407,23.6
'2018-05-30 14:17:10.00',49.981,253,-2,35.7,575.6,447,357,407,23.6
'2018-05-30 14:17:11.00',49.984,253,-2,35.7,575.6,447,357,407,23.6
'2018-05-30 14:17:12.00',49.988,251,-2,35.7,575.6,447,357,407,23.6
'2018-05-30 14:17:13.00',49.994,250,-1,35.6,575.6,447,358,407,23.6
'2018-05-30 14:17:14.00',49.994,250,-1,35.6,575.6,447,358,407,23.6
'2018-05-30 14:17:15.00',49.996,250,-1,35.6,575.6,447,358,407,23.6
'2018-05-30 14:17:16.00',49.996,249,23,35.6,575.6,447,358,408,23.6
'2018-05-30 14:17:17.00',49.999,250,-1,35.6,575.6,447,358,408,23.6
'2018-05-30 14:17:17.99',49.998,250,-1,35.6,575.6,447,358,408,23.6
'2018-05-30 14:17:19.00',49.997,250,4,35.6,575.5,447,357,408,23.6
'2018-05-30 14:17:20.00',49.994,250,-1,35.6,575.5,447,357,408,23.6
'2018-05-30 14:17:21.00',49.989,248,0,35.6,575.5,447,357,408,23.6
'2018-05-30 14:17:22.00',49.984,250,-1,35.6,575.5,447,357,407,23.6
'2018-05-30 14:17:23.00',49.979,251,1,35.6,575.5,447,357,407,23.6
'2018-05-30 14:17:24.00',49.974,252,-1,35.6,575.5,447,357,407,23.6
'2018-05-30 14:17:25.00',49.972,250,0,35.5,575.5,447,357,407,23.6
'2018-05-30 14:17:26.00',49.968,250,0,35.5,575.5,447,357,407,23.7
'2018-05-30 14:17:27.00',49.964,248,3,35.5,575.5,447,357,407,23.7
'2018-05-30 14:17:28.00',49.961,248,-1,35.5,575.5,447,357,407,23.7
'2018-05-30 14:17:29.00',49.956,252,0,35.5,575.5,447,357,410,23.7
'2018-05-30 14:17:30.00',49.954,250,-1,35.5,575.5,447,357,410,23.7
'2018-05-30 14:17:30.99',49.952,252,-1,35.5,575.5,447,357,410,23.7
'2018-05-30 14:17:32.00',49.948,248,1,35.5,575.5,447,357,410,23.7
'2018-05-30 14:17:32.99',49.947,250,2,35.5,575.5,447,357,410,23.7
'2018-05-30 14:17:34.00',49.945,248,2,35.5,575.5,448,357,410,23.7
'2018-05-30 14:17:35.00',49.945,248,1,35.4,575.5,448,357,408,23.7
'2018-05-30 14:17:36.00',49.939,250,1,35.4,575.5,448,357,408,23.7
'2018-05-30 14:17:37.00',49.944,250,1,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:38.00',49.945,252,-3,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:39.00',49.946,253,1,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:40.00',49.947,255,-1,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:41.00',49.947,252,0,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:42.00',49.948,254,0,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:43.00',49.949,250,-1,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:43.99',49.949,251,0,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:45.00',49.950,250,1,35.4,575.4,448,357,408,23.7
'2018-05-30 14:17:46.00',49.950,249,3,35.3,575.4,448,357,408,23.7
'2018-05-30 14:17:47.00',49.951,252,-3,35.3,575.4,448,357,408,23.7
'2018-05-30 14:17:48.00',49.950,253,0,35.3,575.4,448,357,408,23.7
'2018-05-30 14:17:49.00',49.947,253,1,35.3,575.4,448,357,409,23.7
'2018-05-30 14:17:50.00',49.944,250,1,35.3,575.4,448,357,409,23.7
'2018-05-30 14:17:51.00',49.942,250,3,35.3,575.4,448,357,409,23.7
'2018-05-30 14:17:52.00',49.938,251,2,35.3,575.4,448,357,409,23.7
'2018-05-30 14:17:53.00',49.938,248,-1,35.3,575.3,448,357,409,23.7
'2018-05-30 14:17:54.00',49.939,250,-3,35.3,575.3,447,357,409,23.7
'2018-05-30 14:17:55.00',49.938,250,1,35.3,575.3,447,357,408,23.7
'2018-05-30 14:17:56.00',49.937,252,-1,35.2,575.3,447,357,408,23.7
'2018-05-30 14:17:56.99',49.938,253,0,35.2,575.3,447,357,408,23.7
'2018-05-30 14:17:58.00',49.939,253,1,35.2,575.3,447,357,408,23.7
'2018-05-30 14:17:58.99',49.938,253,0,35.2,575.3,447,357,408,23.7
'2018-05-30 14:18:00.00',49.941,253,2,35.2,575.3,447,357,408,23.7
'2018-05-30 14:18:01.00',49.942,250,-1,35.2,575.3,447,357,408,23.7
'2018-05-30 14:18:02.00',49.943,248,-1,35.2,575.3,447,357,407,23.6
'2018-05-30 14:18:03.00',49.946,250,-1,35.2,575.3,447,357,407,23.6
'2018-05-30 14:18:04.00',49.947,250,-3,35.2,575.3,447,357,407,23.6
'2018-05-30 14:18:05.00',49.947,253,-2,35.2,575.3,447,357,407,23.6
'2018-05-30 14:18:06.00',49.947,250,2,35.2,575.3,448,357,407,23.6
'2018-05-30 14:18:07.00',49.947,249,1,35.2,575.2,448,357,407,23.6
'2018-05-30 14:18:07.99',49.948,250,-1,35.2,575.2,448,357,407,23.6
'2018-05-30 14:18:09.00',49.948,255,0,35.2,575.2,448,357,407,23.6
'2018-05-30 14:18:09.99',49.948,249,0,35.2,575.2,448,357,407,23.6
'2018-05-30 14:18:11.00',49.946,248,0,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:12.00',49.944,250,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:13.00',49.941,248,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:14.00',49.940,253,0,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:15.00',49.938,252,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:16.00',49.935,252,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:17.00',49.935,252,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:18.00',49.935,248,2,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:19.00',49.935,249,1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:20.00',49.938,249,-1,35.1,575.2,448,357,407,23.6
'2018-05-30 14:18:20.99',49.941,249,1,35.1,575.1,448,357,407,23.6
'2018-05-30 14:18:22.00',49.944,252,-1,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:23.00',49.946,253,-1,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:24.00',49.948,252,0,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:25.00',49.950,250,0,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:26.00',49.953,253,-3,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:27.00',49.954,253,0,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:28.00',49.957,251,0,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:29.00',49.959,250,-1,35.0,575.1,448,357,407,23.6
'2018-05-30 14:18:30.00',49.963,251,-1,35.0,575.1,447,357,407,23.6
'2018-05-30 14:18:31.00',49.969,251,-1,35.0,575.1,447,357,407,23.6
'2018-05-30 14:18:32.00',49.970,251,1,35.0,575.1,447,357,407,23.6
'2018-05-30 14:18:33.00',49.972,250,-1,35.0,575.1,447,357,407,23.6
'2018-05-30 14:18:33.99',49.974,250,-1,35.0,575.1,447,357,407,23.6
'2018-05-30 14:18:35.00',49.978,252,0,35.0,575.0,447,357,407,23.6
'2018-05-30 14:18:35.99',49.980,250,1,35.0,575.0,447,357,406,23.6
'2018-05-30 14:18:37.00',49.982,254,0,35.0,575.0,447,357,406,23.6
'2018-05-30 14:18:38.00',49.985,250,0,35.0,575.0,447,357,406,23.6
'2018-05-30 14:18:39.00',49.986,252,1,35.0,575.0,447,358,406,23.7
'2018-05-30 14:18:40.00',49.988,249,-1,35.0,575.0,447,358,406,23.7
'2018-05-30 14:18:41.00',49.988,247,2,35.0,575.0,447,358,406,23.7
'2018-05-30 14:18:42.00',49.988,250,-1,35.0,575.0,447,358,406,23.7
'2018-05-30 14:18:43.00',49.987,250,0,34.9,575.0,447,358,406,23.7
'2018-05-30 14:18:44.00',49.986,248,0,34.9,575.0,447,358,406,23.7
'2018-05-30 14:18:45.00',49.984,250,-1,34.9,575.0,447,358,406,23.7
'2018-05-30 14:18:46.00',49.981,250,-3,34.9,575.0,447,357,406,23.7
'2018-05-30 14:18:46.99',49.979,251,-3,34.9,575.0,448,357,406,23.7
'2018-05-30 14:18:48.00',49.977,249,-3,34.9,575.0,447,357,406,23.7
'2018-05-30 14:18:49.00',49.975,250,1,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:50.00',49.976,250,-2,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:51.00',49.976,250,-1,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:52.00',49.975,250,-4,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:53.00',49.974,252,-4,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:54.00',49.973,250,-1,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:55.00',49.972,251,-1,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:56.00',49.973,252,0,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:57.00',49.970,250,0,34.9,574.9,447,357,406,23.7
'2018-05-30 14:18:58.00',49.969,251,-1,34.8,574.9,447,357,406,23.7
'2018-05-30 14:18:59.00',49.967,250,0,34.8,574.9,447,357,406,23.7
'2018-05-30 14:18:59.99',49.967,253,3,34.8,574.9,447,357,406,23.7
'2018-05-30 14:19:01.00',49.967,251,1,34.8,574.9,447,357,406,23.7
'2018-05-30 14:19:01.99',49.966,249,2,34.8,574.9,447,357,406,23.7
'2018-05-30 14:19:03.00',49.965,251,0,34.7,574.9,447,357,406,23.7
'2018-05-30 14:19:04.00',49.964,251,-2,34.7,574.9,448,357,406,23.7
'2018-05-30 14:19:05.00',49.964,252,0,34.7,574.9,448,358,406,23.7
'2018-05-30 14:19:06.00',49.963,250,-1,34.7,574.9,448,358,406,23.7
'2018-05-30 14:19:07.00',49.964,251,-2,34.7,574.8,448,358,406,23.7
'2018-05-30 14:19:08.00',49.963,252,-4,34.7,574.8,448,358,406,23.7
'2018-05-30 14:19:09.00',49.964,250,-1,34.7,574.8,448,358,406,23.7
'2018-05-30 14:19:10.00',49.964,250,-3,34.7,574.8,448,358,406,23.7
'2018-05-30 14:19:11.00',49.965,250,0,34.7,574.8,448,358,406,23.7
'2018-05-30 14:19:12.00',49.965,250,0,34.7,574.8,448,357,406,23.7
'2018-05-30 14:19:12.99',49.966,250,1,34.7,574.8,448,357,406,23.7
'2018-05-30 14:19:14.00',49.966,253,-2,34.7,574.8,448,357,406,23.7
'2018-05-30 14:19:15.00',49.966,250,1,34.7,574.8,448,357,405,23.7
'2018-05-30 14:19:16.00',49.965,249,1,34.7,574.8,448,357,405,23.7
'2018-05-30 14:19:17.00',49.964,247,-1,34.7,574.8,448,357,405,23.7
'2018-05-30 14:19:18.00',49.964,249,-4,34.7,574.8,447,357,405,23.7
'2018-05-30 14:19:19.00',49.961,248,-1,34.7,574.8,447,357,405,23.7
'2018-05-30 14:19:20.00',49.959,249,-1,34.7,574.8,447,357,405,23.7
'2018-05-30 14:19:21.00',49.957,250,-1,34.6,574.8,447,357,406,23.7
'2018-05-30 14:19:22.00',49.953,252,-3,34.6,574.8,447,357,406,23.7
'2018-05-30 14:19:23.00',49.950,253,0,34.6,574.8,447,357,406,23.7
'2018-05-30 14:19:24.00',49.946,250,-1,34.6,574.7,447,357,406,23.7
'2018-05-30 14:19:25.00',49.942,253,-2,34.6,574.7,447,357,406,23.7
'2018-05-30 14:19:25.99',49.937,253,-1,34.6,574.7,447,357,406,23.7
'2018-05-30 14:19:27.00',49.936,251,1,34.6,574.7,447,357,407,23.7
'2018-05-30 14:19:27.99',49.935,252,-2,34.6,574.7,447,357,407,23.7
'2018-05-30 14:19:29.00',49.933,248,-2,34.6,574.7,447,357,407,23.7
'2018-05-30 14:19:30.00',49.933,253,-3,34.6,574.7,448,357,407,23.7
'2018-05-30 14:19:31.00',49.933,252,-1,34.6,574.7,448,357,407,23.7
'2018-05-30 14:19:32.00',49.937,248,0,34.6,574.7,448,357,407,23.7
'2018-05-30 14:19:33.00',49.937,251,-1,34.6,574.7,448,357,407,23.7
'2018-05-30 14:19:34.00',49.940,250,1,34.5,574.7,448,357,407,23.7
'2018-05-30 14:19:35.00',49.943,249,1,34.5,574.7,448,357,407,23.7
'2018-05-30 14:19:36.00',49.944,249,-1,34.5,574.7,448,357,407,23.7
'2018-05-30 14:19:37.00',49.947,249,0,34.5,574.7,448,358,407,23.7
'2018-05-30 14:19:38.00',49.950,250,0,34.5,574.7,448,358,407,23.7
'2018-05-30 14:19:38.99',49.952,252,-3,34.5,574.7,448,358,407,23.7
'2018-05-30 14:19:40.00',49.954,253,2,34.5,574.7,448,358,406,23.7
'2018-05-30 14:19:41.00',49.954,250,1,34.5,574.7,448,358,406,23.7
'2018-05-30 14:19:42.00',49.954,251,-3,34.4,574.6,448,358,406,23.7
'2018-05-30 14:19:43.00',49.956,250,-3,34.4,574.6,448,358,406,23.7
'2018-05-30 14:19:44.00',49.957,250,-1,34.4,574.6,448,358,406,23.7
'2018-05-30 14:19:45.00',49.956,249,-2,34.4,574.6,448,358,406,23.7
'2018-05-30 14:19:46.00',49.955,252,-3,34.4,574.6,447,358,406,23.7
'2018-05-30 14:19:47.00',49.953,248,-2,34.4,574.6,447,358,407,23.7
'2018-05-30 14:19:48.00',49.951,249,0,34.4,574.6,447,358,407,23.7
'2018-05-30 14:19:49.00',49.949,250,-2,34.4,574.6,448,358,407,23.7
'2018-05-30 14:19:49.99',49.946,250,-1,34.4,574.6,448,358,407,23.7
'2018-05-30 14:19:51.00',49.944,249,2,34.4,574.6,448,357,407,23.7
'2018-05-30 14:19:51.99',49.942,247,-1,34.4,574.6,447,357,407,23.7
'2018-05-30 14:19:53.00',49.941,250,-1,34.4,574.6,447,357,407,23.7
'2018-05-30 14:19:54.00',49.940,250,0,34.4,574.6,448,357,407,23.7
'2018-05-30 14:19:55.00',49.940,253,-3,34.4,574.6,448,357,407,23.7
'2018-05-30 14:19:56.00',49.940,252,1,34.4,574.6,448,357,407,23.7
'2018-05-30 14:19:57.00',49.941,250,-1,34.3,574.6,448,357,407,23.7
'2018-05-30 14:19:58.00',49.942,252,-2,34.3,574.6,448,357,407,23.7
'2018-05-30 14:19:59.00',49.943,252,3,34.3,574.6,448,357,407,23.7
'2018-05-30 14:20:00.00',49.944,252,2,34.3,574.5,448,357,409,23.7
'2018-05-30 14:20:01.00',49.944,252,-1,34.3,574.5,448,357,409,23.7
'2018-05-30 14:20:02.00',49.945,251,-1,34.3,574.5,448,357,409,23.7
'2018-05-30 14:20:02.99',49.947,250,-1,34.2,574.5,448,357,409,23.7
'2018-05-30 14:20:04.00',49.948,252,-3,34.2,574.5,449,357,409,23.7
'2018-05-30 14:20:04.99',49.950,252,1,34.2,574.5,449,357,409,23.7
'2018-05-30 14:20:06.00',49.952,248,1,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:07.00',49.953,250,0,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:08.00',49.953,250,-4,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:09.00',49.953,248,-1,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:10.00',49.952,247,1,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:11.00',49.949,251,0,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:12.00',49.945,250,-1,34.2,574.5,449,357,408,23.7
'2018-05-30 14:20:13.00',49.942,250,2,34.2,574.5,449,357,409,23.7
'2018-05-30 14:20:14.00',49.941,253,-3,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:15.00',49.939,251,0,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:15.99',49.936,252,1,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:17.00',49.935,253,0,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:18.00',49.934,252,3,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:19.00',49.934,253,-1,34.2,574.4,449,357,409,23.7
'2018-05-30 14:20:20.00',49.936,250,-1,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:21.00',49.939,250,0,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:22.00',49.942,251,-3,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:23.00',49.944,252,-2,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:24.00',49.944,248,1,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:25.00',49.944,250,-1,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:26.00',49.944,252,0,34.1,574.4,449,357,409,23.7
'2018-05-30 14:20:27.00',49.941,247,3,34.1,574.3,449,357,408,23.7
'2018-05-30 14:20:28.00',49.937,250,-2,34.1,574.3,449,357,408,23.6
'2018-05-30 14:20:28.99',49.937,249,0,34.1,574.3,449,357,408,23.6
'2018-05-30 14:20:30.00',49.936,252,-1,34.1,574.3,449,357,408,23.6
'2018-05-30 14:20:30.99',49.936,252,-1,34.0,574.3,448,356,408,23.6
'2018-05-30 14:20:32.00',49.936,250,0,34.0,574.3,448,356,408,23.6
'2018-05-30 14:20:33.00',49.937,250,0,34.0,574.3,448,356,408,23.6
'2018-05-30 14:20:34.00',49.938,252,1,34.0,574.3,448,356,408,23.6
'2018-05-30 14:20:35.00',49.939,249,2,34.0,574.3,448,356,408,23.5
'2018-05-30 14:20:36.00',49.941,251,-1,34.0,574.3,448,356,408,23.5
'2018-05-30 14:20:37.00',49.943,250,-2,34.0,574.3,448,356,408,23.5
'2018-05-30 14:20:38.00',49.944,250,1,34.0,574.3,448,357,408,23.5
'2018-05-30 14:20:39.00',49.945,253,-3,34.0,574.3,448,357,408,23.5
'2018-05-30 14:20:40.00',49.947,250,1,34.0,574.3,448,357,408,23.5
'2018-05-30 14:20:41.00',49.953,250,2,34.0,574.3,448,357,407,23.5
'2018-05-30 14:20:41.99',49.954,253,-2,34.0,574.2,449,357,407,23.5
'2018-05-30 14:20:43.00',49.957,253,-2,34.0,574.2,449,357,407,23.5
'2018-05-30 14:20:44.00',49.960,251,-1,34.0,574.2,449,357,407,23.5
'2018-05-30 14:20:45.00',49.964,250,-1,34.0,574.2,449,357,407,23.5
'2018-05-30 14:20:46.00',49.968,252,-3,34.0,574.2,449,357,407,23.4
'2018-05-30 14:20:47.00',49.972,252,-2,34.0,574.2,448,357,408,23.4
'2018-05-30 14:20:48.00',49.978,252,-1,34.0,574.2,448,357,408,23.4
'2018-05-30 14:20:49.00',49.983,249,1,34.0,574.2,449,357,408,23.4
'2018-05-30 14:20:50.00',49.989,250,0,34.0,574.2,449,357,408,23.4
'2018-05-30 14:20:51.00',49.996,250,-1,34.0,574.2,449,357,408,23.4
'2018-05-30 14:20:52.00',50.001,250,-1,33.9,574.2,449,357,408,23.4
'2018-05-30 14:20:53.00',50.008,252,1,33.9,574.2,449,357,408,23.4
'2018-05-30 14:20:54.00',50.012,250,-1,33.9,574.2,448,357,408,23.4
'2018-05-30 14:20:54.99',50.017,253,-3,33.9,574.2,448,357,408,23.4
'2018-05-30 14:20:56.00',50.021,249,-4,33.9,574.1,448,357,408,23.4
'2018-05-30 14:20:56.99',50.027,252,-2,33.9,574.1,448,358,408,23.4
'2018-05-30 14:20:58.00',50.028,250,-2,33.9,574.1,448,358,408,23.4
'2018-05-30 14:20:59.00',50.033,250,-1,33.9,574.1,449,358,408,23.4
'2018-05-30 14:21:00.00',50.036,250,-1,33.9,574.1,449,358,407,23.4
'2018-05-30 14:21:01.00',50.040,250,0,33.9,574.1,448,358,407,23.4
'2018-05-30 14:21:02.00',50.044,250,-2,33.9,574.1,448,358,407,23.4
'2018-05-30 14:21:03.00',50.047,250,-1,33.9,574.1,448,358,407,23.4
'2018-05-30 14:21:04.00',50.049,252,0,33.9,574.1,448,358,407,23.4
'2018-05-30 14:21:05.00',50.053,251,-2,33.9,574.1,448,358,407,23.4
'2018-05-30 14:21:06.00',50.059,251,0,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:07.00',50.064,252,-4,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:07.99',50.066,252,-3,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:09.00',50.066,248,-1,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:10.00',50.067,250,-2,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:11.00',50.067,248,1,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:12.00',50.068,248,2,33.8,574.1,448,358,407,23.4
'2018-05-30 14:21:13.00',50.070,252,-2,33.7,574.1,448,358,406,23.4
'2018-05-30 14:21:14.00',50.071,249,-2,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:15.00',50.072,252,-3,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:16.00',50.073,247,-4,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:17.00',50.074,251,-1,33.7,574.0,447,358,406,23.4
'2018-05-30 14:21:18.00',50.074,251,0,33.7,574.0,447,358,406,23.4
'2018-05-30 14:21:19.00',50.073,253,0,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:20.00',50.072,251,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:20.99',50.072,252,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:22.00',50.074,250,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:23.00',50.072,249,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:24.00',50.073,249,0,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:25.00',50.073,250,1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:26.00',50.073,250,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:27.00',50.075,248,1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:28.00',50.077,252,-1,33.7,574.0,448,358,406,23.4
'2018-05-30 14:21:29.00',50.079,250,-1,33.6,574.0,448,358,406,23.4
'2018-05-30 14:21:30.00',50.082,250,-1,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:31.00',50.084,250,1,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:31.99',50.087,253,-1,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:33.00',50.088,251,0,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:33.99',50.090,252,-1,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:35.00',50.092,250,1,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:36.00',50.094,248,-2,33.6,573.9,448,358,404,23.4
'2018-05-30 14:21:37.00',50.096,249,2,33.6,573.9,448,358,405,23.4
'2018-05-30 14:21:38.00',50.097,250,1,33.6,573.9,448,358,405,23.4
'2018-05-30 14:21:39.00',50.099,251,-2,33.6,573.9,448,358,405,23.4
'2018-05-30 14:21:40.00',50.099,249,-2,33.6,573.9,447,358,405,23.4
'2018-05-30 14:21:41.00',50.098,250,-2,33.6,573.9,448,358,405,23.4
'2018-05-30 14:21:42.00',50.097,252,0,33.5,573.9,448,358,405,23.4
'2018-05-30 14:21:43.00',50.095,253,-2,33.5,573.9,448,358,406,23.4
'2018-05-30 14:21:44.00',50.094,253,1,33.5,573.9,448,358,406,23.4
'2018-05-30 14:21:44.99',50.092,251,0,33.5,573.9,448,358,406,23.4
'2018-05-30 14:21:46.00',50.089,249,0,33.5,573.9,448,358,406,23.4
'2018-05-30 14:21:47.00',50.085,248,1,33.5,573.9,448,358,406,23.4
'2018-05-30 14:21:48.00',50.083,250,1,33.5,573.9,449,358,406,23.4
'2018-05-30 14:21:49.00',50.081,249,1,33.5,573.9,449,358,406,23.4
'2018-05-30 14:21:50.00',50.081,253,-3,33.5,573.8,449,358,406,23.4
'2018-05-30 14:21:51.00',50.080,249,0,33.5,573.8,449,358,406,23.4
'2018-05-30 14:21:52.00',50.077,250,0,33.4,573.8,449,358,406,23.3
'2018-05-30 14:21:53.00',50.076,251,-4,33.4,573.8,449,358,406,23.3
'2018-05-30 14:21:54.00',50.075,250,-3,33.4,573.8,449,358,406,23.3
'2018-05-30 14:21:55.00',50.073,251,0,33.4,573.8,449,358,405,23.3
'2018-05-30 14:21:56.00',50.073,251,-2,33.4,573.8,449,358,405,23.3
'2018-05-30 14:21:57.00',50.073,250,-1,33.4,573.8,449,358,405,23.3
'2018-05-30 14:21:57.99',50.075,253,-1,33.4,573.8,449,358,405,23.3
'2018-05-30 14:21:59.00',50.078,252,0,33.4,573.8,449,358,405,23.3
'2018-05-30 14:21:59.99',50.080,252,-1,33.4,573.8,449,358,405,23.3
'2018-05-30 14:22:01.00',50.082,250,1,33.4,573.8,449,358,405,23.3
'2018-05-30 14:22:02.00',50.084,249,0,33.4,573.8,449,358,405,23.2
'2018-05-30 14:22:03.00',50.086,250,2,33.4,573.8,449,358,405,23.2
'2018-05-30 14:22:04.00',50.086,249,-1,33.4,573.8,449,358,405,23.2
'2018-05-30 14:22:05.00',50.087,252,-1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:06.00',50.087,251,-1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:07.00',50.087,251,1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:08.00',50.088,250,1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:09.00',50.087,253,-1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:10.00',50.087,252,0,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:10.99',50.086,252,-1,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:12.00',50.086,250,0,33.3,573.7,449,358,405,23.2
'2018-05-30 14:22:13.00',50.088,248,-2,33.2,573.7,449,358,405,23.2
'2018-05-30 14:22:14.00',50.088,248,1,33.2,573.7,449,358,405,23.2
'2018-05-30 14:22:15.00',50.089,251,1,33.2,573.7,449,358,406,23.2
'2018-05-30 14:22:16.00',50.089,251,0,33.2,573.7,449,358,406,23.2
'2018-05-30 14:22:17.00',50.090,249,-3,33.2,573.7,450,358,406,23.2
'2018-05-30 14:22:18.00',50.092,251,0,33.2,573.7,450,358,406,23.2
'2018-05-30 14:22:19.00',50.093,253,0,33.2,573.6,450,358,406,23.2
'2018-05-30 14:22:20.00',50.093,253,1,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:21.00',50.092,253,2,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:22.00',50.091,253,0,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:23.00',50.090,249,1,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:23.99',50.090,248,-1,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:25.00',50.090,250,1,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:25.99',50.090,250,-1,33.2,573.6,449,358,406,23.2
'2018-05-30 14:22:27.00',50.090,252,-1,33.1,573.6,449,358,406,23.2
'2018-05-30 14:22:28.00',50.089,252,-3,33.1,573.6,449,358,406,23.2
'2018-05-30 14:22:29.00',50.091,251,1,33.1,573.6,449,358,406,23.2
'2018-05-30 14:22:30.00',50.093,252,-1,33.1,573.6,449,358,406,23.2
'2018-05-30 14:22:31.00',50.094,254,3,33.1,573.6,449,358,406,23.2
'2018-05-30 14:22:32.00',50.095,252,-1,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:33.00',50.094,250,-2,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:34.00',50.095,253,2,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:35.00',50.096,248,-1,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:36.00',50.097,248,3,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:36.99',50.096,250,-1,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:38.00',50.097,252,-4,33.1,573.5,449,358,406,23.2
'2018-05-30 14:22:39.00',50.098,252,2,33.1,573.5,450,358,406,23.2
'2018-05-30 14:22:40.00',50.101,250,-1,33.0,573.5,450,358,407,23.2
'2018-05-30 14:22:41.00',50.102,251,2,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:42.00',50.103,252,0,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:43.00',50.103,251,-3,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:44.00',50.104,249,-2,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:45.00',50.106,248,0,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:46.00',50.108,251,0,33.0,573.5,449,358,407,23.2
'2018-05-30 14:22:47.00',50.110,253,2,33.0,573.5,449,358,408,23.2
'2018-05-30 14:22:48.00',50.112,253,-2,33.0,573.5,449,358,408,23.2
'2018-05-30 14:22:49.00',50.112,250,-1,33.0,573.5,449,358,408,23.2
'2018-05-30 14:22:49.99',50.111,251,2,33.0,573.4,450,358,408,23.2
'2018-05-30 14:22:51.00',50.110,251,-1,33.0,573.4,450,358,408,23.2
'2018-05-30 14:22:51.99',50.110,252,-1,33.0,573.4,450,358,408,23.2
'2018-05-30 14:22:53.00',50.112,250,0,33.0,573.4,450,358,408,23.2
'2018-05-30 14:22:54.00',50.114,249,-1,33.0,573.4,450,358,405,23.2
'2018-05-30 14:22:55.00',50.116,250,-1,33.0,573.4,450,358,405,23.2
'2018-05-30 14:22:56.00',50.117,248,-1,33.0,573.4,449,358,405,23.2
'2018-05-30 14:22:57.00',50.118,251,-1,33.0,573.4,449,358,405,23.2
'2018-05-30 14:22:58.00',50.118,251,-3,33.0,573.4,449,358,405,23.2
'2018-05-30 14:22:59.00',50.117,248,0,33.0,573.4,449,358,405,23.2
'2018-05-30 14:23:00.00',50.116,250,-2,33.0,573.4,449,358,406,23.2
'2018-05-30 14:23:00.99',50.114,252,-2,33.0,573.4,449,358,406,23.3
'2018-05-30 14:23:02.00',50.114,251,0,32.9,573.4,449,358,406,23.3
'2018-05-30 14:23:02.99',50.119,250,0,32.9,573.4,449,358,406,23.3
'2018-05-30 14:23:04.00',50.119,250,-3,32.9,573.4,449,358,406,23.3
'2018-05-30 14:23:05.00',50.118,250,-1,32.9,573.4,449,358,406,23.3
'2018-05-30 14:23:06.00',50.118,250,0,32.9,573.4,449,358,406,23.3
'2018-05-30 14:23:07.00',50.117,250,-2,32.9,573.3,448,358,406,23.3
'2018-05-30 14:23:08.00',50.113,250,-1,32.9,573.3,449,358,406,23.3
'2018-05-30 14:23:09.00',50.113,250,-1,32.9,573.3,449,358,406,23.3
'2018-05-30 14:23:10.00',50.111,250,-1,32.9,573.3,449,358,406,23.3
'2018-05-30 14:23:11.00',50.108,252,-1,32.9,573.3,449,358,406,23.4
'2018-05-30 14:23:12.00',50.104,248,1,32.9,573.3,449,358,406,23.4
'2018-05-30 14:23:13.00',50.103,248,0,32.9,573.3,449,358,406,23.4
'2018-05-30 14:23:13.99',50.102,251,0,32.9,573.3,449,358,406,23.4
'2018-05-30 14:23:15.00',50.100,249,-1,32.9,573.3,449,358,406,23.4
'2018-05-30 14:23:16.00',50.100,251,-4,32.8,573.3,448,358,406,23.4
'2018-05-30 14:23:17.00',50.099,249,-1,32.8,573.3,448,358,406,23.4
'2018-05-30 14:23:18.00',50.099,249,-2,32.8,573.3,448,358,406,23.4
'2018-05-30 14:23:19.00',50.097,253,-1,32.8,573.3,449,358,406,23.4
'2018-05-30 14:23:20.00',50.099,251,-3,32.8,573.3,449,358,406,23.4
'2018-05-30 14:23:21.00',50.100,250,-3,32.8,573.2,449,358,406,23.4
'2018-05-30 14:23:22.00',50.102,248,0,32.8,573.2,449,358,406,23.4
'2018-05-30 14:23:23.00',50.107,248,1,32.7,573.2,449,358,406,23.4
'2018-05-30 14:23:24.00',50.114,248,-1,32.7,573.2,449,358,407,23.4
'2018-05-30 14:23:25.00',50.121,251,-1,32.7,573.2,449,358,407,23.4
'2018-05-30 14:23:26.00',50.129,250,0,32.7,573.2,449,358,407,23.4
'2018-05-30 14:23:26.99',50.133,252,-1,32.7,573.2,449,358,407,23.4
'2018-05-30 14:23:28.00',50.138,255,-1,32.7,573.2,450,358,407,23.4
'2018-05-30 14:23:28.99',50.141,253,-1,32.7,573.2,450,358,407,23.4
'2018-05-30 14:23:30.00',50.145,250,-1,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:31.00',50.146,249,3,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:32.00',50.146,252,0,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:33.00',50.148,248,-1,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:34.00',50.151,249,0,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:35.00',50.155,252,0,32.7,573.2,450,358,408,23.4
'2018-05-30 14:23:36.00',50.157,253,-1,32.6,573.2,450,358,407,23.4
'2018-05-30 14:23:37.00',50.157,249,1,32.6,573.2,450,358,407,23.5
'2018-05-30 14:23:38.00',50.158,250,0,32.6,573.2,450,358,407,23.5
'2018-05-30 14:23:39.00',50.160,252,-2,32.6,573.2,450,358,407,23.5
'2018-05-30 14:23:39.99',50.159,250,0,32.6,573.2,450,358,407,23.5
'2018-05-30 14:23:41.00',50.158,253,-3,32.6,573.2,450,358,407,23.5
'2018-05-30 14:23:42.00',50.157,253,-1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:43.00',50.156,250,-1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:44.00',50.156,250,0,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:45.00',50.154,250,-1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:46.00',50.152,249,0,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:47.00',50.148,249,0,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:48.00',50.148,249,-1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:49.00',50.144,253,-1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:50.00',50.143,250,1,32.6,573.1,450,358,407,23.5
'2018-05-30 14:23:51.00',50.140,253,-2,32.5,573.1,450,358,407,23.5
'2018-05-30 14:23:52.00',50.136,250,-2,32.5,573.1,450,357,407,23.5
'2018-05-30 14:23:52.99',50.136,250,0,32.5,573.1,449,357,407,23.5
'2018-05-30 14:23:54.00',50.133,248,1,32.5,573.1,449,357,407,23.5
'2018-05-30 14:23:54.99',50.133,250,2,32.5,573.0,449,357,407,23.5
'2018-05-30 14:23:56.00',50.132,252,-2,32.5,573.0,449,357,407,23.5
'2018-05-30 14:23:57.00',50.130,251,1,32.5,573.0,449,357,407,23.5
'2018-05-30 14:23:58.00',50.131,253,0,32.5,573.0,449,358,407,23.5
'2018-05-30 14:23:59.00',50.131,252,1,32.5,573.0,449,358,407,23.5
'2018-05-30 14:24:00.00',50.131,252,-2,32.4,573.0,449,358,407,23.5
'2018-05-30 14:24:01.00',50.131,249,-2,32.4,573.0,449,358,406,23.5
'2018-05-30 14:24:02.00',50.132,249,1,32.4,573.0,449,358,406,23.5
'2018-05-30 14:24:03.00',50.133,250,2,32.4,573.0,449,358,406,23.5
'2018-05-30 14:24:04.00',50.134,252,0,32.4,573.0,449,358,406,23.5
'2018-05-30 14:24:05.00',50.136,253,-3,32.4,573.0,450,358,406,23.5
'2018-05-30 14:24:05.99',50.136,250,-2,32.4,573.0,450,358,406,23.5
'2018-05-30 14:24:07.00',50.137,251,0,32.4,573.0,450,358,408,23.5
'2018-05-30 14:24:08.00',50.138,251,2,32.4,573.0,450,358,408,23.5
'2018-05-30 14:24:09.00',50.140,253,2,32.4,573.0,450,358,408,23.5
'2018-05-30 14:24:10.00',50.142,248,0,32.4,573.0,450,358,408,23.6
'2018-05-30 14:24:11.00',50.146,251,-1,32.4,573.0,450,358,408,23.6
'2018-05-30 14:24:12.00',50.147,252,-4,32.4,573.0,450,358,408,23.6
'2018-05-30 14:24:13.00',50.147,250,0,32.4,573.0,450,358,408,23.7
'2018-05-30 14:24:14.00',50.146,253,1,32.4,573.0,450,358,408,23.7
'2018-05-30 14:24:15.00',50.144,252,1,32.3,573.0,450,358,408,23.7
'2018-05-30 14:24:16.00',50.141,249,1,32.3,573.0,450,358,408,23.7
'2018-05-30 14:24:17.00',50.136,249,-1,32.3,573.0,450,358,408,23.7
'2018-05-30 14:24:18.00',50.129,252,-1,32.3,572.9,450,358,408,23.7
'2018-05-30 14:24:18.99',50.123,250,-3,32.2,572.9,450,358,408,23.7
'2018-05-30 14:24:20.00',50.119,249,0,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:20.99',50.113,250,-1,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:22.00',50.109,252,-1,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:23.00',50.106,251,0,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:24.00',50.104,251,-3,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:25.00',50.103,249,1,32.2,572.9,450,358,407,23.7
'2018-05-30 14:24:26.00',50.102,248,1,32.2,572.9,450,358,406,23.7
'2018-05-30 14:24:27.00',50.101,250,-2,32.2,572.9,449,358,406,23.7
'2018-05-30 14:24:28.00',50.102,248,0,32.2,572.9,449,358,406,23.7
'2018-05-30 14:24:29.00',50.102,251,-3,32.2,572.9,449,358,406,23.7
'2018-05-30 14:24:30.00',50.103,250,-2,32.2,572.9,449,358,406,23.7
'2018-05-30 14:24:31.00',50.105,249,0,32.2,572.8,449,358,406,23.7
'2018-05-30 14:24:31.99',50.105,252,-1,32.2,572.8,449,358,406,23.7
'2018-05-30 14:24:33.00',50.105,252,-2,32.2,572.8,449,358,405,23.7
'2018-05-30 14:24:34.00',50.106,250,-1,32.1,572.8,449,358,405,23.7
'2018-05-30 14:24:35.00',50.105,249,-3,32.1,572.8,449,358,405,23.7
'2018-05-30 14:24:36.00',50.104,248,0,32.1,572.8,449,358,405,23.7
'2018-05-30 14:24:37.00',50.100,250,-2,32.1,572.8,449,358,405,23.7
'2018-05-30 14:24:38.00',50.097,251,-3,32.1,572.8,449,358,405,23.7
'2018-05-30 14:24:39.00',50.093,250,-2,32.1,572.8,449,358,404,23.7
'2018-05-30 14:24:40.00',50.092,250,-2,32.1,572.8,449,358,404,23.7
'2018-05-30 14:24:41.00',50.090,250,1,32.1,572.8,448,358,404,23.7
'2018-05-30 14:24:42.00',50.089,251,-3,32.1,572.8,449,358,404,23.7
'2018-05-30 14:24:42.99',50.087,251,1,32.1,572.8,449,358,404,23.7
'2018-05-30 14:24:44.00',50.083,252,-3,32.1,572.7,449,358,404,23.7
'2018-05-30 14:24:44.99',50.080,250,0,32.1,572.7,449,358,404,23.7
'2018-05-30 14:24:46.00',50.074,248,-3,32.1,572.7,449,358,405,23.7
'2018-05-30 14:24:47.00',50.073,249,0,32.0,572.7,449,358,405,23.7
'2018-05-30 14:24:48.00',50.070,248,-2,32.0,572.7,449,358,405,23.7
'2018-05-30 14:24:49.00',50.069,250,0,32.0,572.7,449,358,405,23.7
'2018-05-30 14:24:50.00',50.068,248,-1,32.0,572.7,449,358,405,23.7
'2018-05-30 14:24:51.00',50.068,252,-4,32.0,572.7,449,358,405,23.7
'2018-05-30 14:24:52.00',50.069,249,0,32.0,572.7,450,358,405,23.7
'2018-05-30 14:24:53.00',50.069,248,-2,32.0,572.7,449,358,408,23.7
'2018-05-30 14:24:54.00',50.069,250,-3,32.0,572.7,449,358,408,23.7
'2018-05-30 14:24:55.00',50.070,250,-2,32.0,572.7,449,358,408,23.7
'2018-05-30 14:24:55.99',50.072,252,-3,32.0,572.7,449,357,408,23.7
'2018-05-30 14:24:57.00',50.074,250,1,32.0,572.6,449,357,408,23.7
'2018-05-30 14:24:57.99',50.077,251,-2,32.0,572.6,449,357,408,23.7
'2018-05-30 14:24:59.00',50.080,248,-1,32.0,572.6,449,357,406,23.7
'2018-05-30 14:25:00.00',50.082,249,-1,32.0,572.6,449,357,406,23.7
'2018-05-30 14:25:01.00',50.085,248,0,32.0,572.6,449,357,406,23.7
'2018-05-30 14:25:02.00',50.087,248,-1,32.0,572.6,449,357,406,23.7
'2018-05-30 14:25:03.00',50.090,248,-2,32.0,572.6,449,358,406,23.7
'2018-05-30 14:25:04.00',50.094,249,-4,32.0,572.6,449,358,406,23.8
'2018-05-30 14:25:05.00',50.092,249,-2,32.0,572.6,449,358,405,23.8
'2018-05-30 14:25:06.00',50.091,250,0,32.0,572.6,449,358,405,23.8
'2018-05-30 14:25:07.00',50.091,253,-3,32.0,572.6,449,358,405,23.8
'2018-05-30 14:25:08.00',50.090,250,-3,32.0,572.6,449,358,405,23.8
'2018-05-30 14:25:08.99',50.085,251,0,32.0,572.6,449,357,405,23.8
'2018-05-30 14:25:10.00',50.089,251,0,32.0,572.6,449,357,405,23.8
'2018-05-30 14:25:11.00',50.088,251,2,32.0,572.6,449,357,405,23.8
'2018-05-30 14:25:12.00',50.087,250,1,31.9,572.6,449,357,409,23.8
'2018-05-30 14:25:13.00',50.087,249,1,31.9,572.6,449,357,409,23.8
'2018-05-30 14:25:14.00',50.086,248,3,31.9,572.6,449,357,409,23.8
'2018-05-30 14:25:15.00',50.084,248,0,31.9,572.6,449,356,409,23.8
'2018-05-30 14:25:16.00',50.084,249,-1,31.9,572.6,449,356,409,23.8
'2018-05-30 14:25:17.00',50.083,249,-2,31.9,572.6,449,356,409,23.8
'2018-05-30 14:25:18.00',50.084,249,-3,31.9,572.5,449,356,408,23.8
'2018-05-30 14:25:19.00',50.082,250,-1,31.9,572.5,449,356,408,23.8
'2018-05-30 14:25:20.00',50.082,248,-1,31.9,572.5,449,356,408,23.8
'2018-05-30 14:25:21.00',50.082,253,1,31.9,572.5,449,357,408,23.8
'2018-05-30 14:25:21.99',50.082,250,0,31.9,572.5,449,357,408,23.8
'2018-05-30 14:25:23.00',50.083,252,-1,31.9,572.5,449,357,408,23.8
'2018-05-30 14:25:23.99',50.084,250,1,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:25.00',50.087,250,2,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:26.00',50.087,247,0,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:27.00',50.090,248,-1,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:28.00',50.093,249,1,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:29.00',50.097,250,-4,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:30.00',50.096,250,-1,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:31.00',50.099,250,0,31.8,572.5,449,357,408,23.8
'2018-05-30 14:25:32.00',50.094,253,-3,31.8,572.4,449,357,408,23.8
'2018-05-30 14:25:33.00',50.100,251,-1,31.8,572.4,449,357,408,23.8
'2018-05-30 14:25:34.00',50.101,253,-2,31.8,572.4,449,358,408,23.8
'2018-05-30 14:25:34.99',50.102,250,-1,31.7,572.4,449,358,408,23.8
'2018-05-30 14:25:36.00',50.103,245,1,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:37.00',50.104,249,-1,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:38.00',50.105,249,-1,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:39.00',50.106,253,-2,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:40.00',50.106,250,-1,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:41.00',50.106,251,2,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:42.00',50.105,252,-1,31.7,572.4,449,358,405,23.8
'2018-05-30 14:25:43.00',50.103,252,-1,31.7,572.4,450,358,406,23.8
'2018-05-30 14:25:44.00',50.102,249,1,31.7,572.4,450,358,406,23.8
'2018-05-30 14:25:45.00',50.100,250,-1,31.6,572.4,450,358,406,23.8
'2018-05-30 14:25:46.00',50.095,248,3,31.6,572.4,450,358,406,23.8
'2018-05-30 14:25:47.00',50.093,249,-1,31.6,572.4,450,357,406,23.8
'2018-05-30 14:25:47.99',50.090,250,2,31.6,572.4,450,357,406,23.8
'2018-05-30 14:25:49.00',50.088,250,-4,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:49.99',50.086,251,1,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:51.00',50.083,251,0,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:52.00',50.081,253,0,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:53.00',50.078,253,-1,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:54.00',50.077,252,3,31.6,572.4,450,357,408,23.8
'2018-05-30 14:25:55.00',50.075,252,-3,31.6,572.3,450,357,409,23.8
'2018-05-30 14:25:56.00',50.074,250,0,31.6,572.3,450,357,409,23.8
'2018-05-30 14:25:57.00',50.073,250,0,31.5,572.3,450,357,409,23.8
'2018-05-30 14:25:58.00',50.074,248,3,31.5,572.3,450,357,409,23.8
'2018-05-30 14:25:59.00',50.074,248,2,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:00.00',50.075,250,1,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:00.99',50.073,250,0,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:02.00',50.075,250,-4,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:03.00',50.076,250,1,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:04.00',50.078,250,-3,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:05.00',50.081,249,1,31.5,572.3,450,357,409,23.8
'2018-05-30 14:26:06.00',50.082,253,-2,31.4,572.3,450,357,409,23.9
'2018-05-30 14:26:07.00',50.084,250,-1,31.4,572.3,449,357,409,23.9
'2018-05-30 14:26:08.00',50.085,253,-1,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:09.00',50.086,249,0,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:10.00',50.086,249,-1,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:11.00',50.087,246,2,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:11.99',50.083,250,-2,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:13.00',50.088,248,1,31.4,572.2,449,357,405,23.9
'2018-05-30 14:26:13.99',50.088,250,-1,31.4,572.2,449,357,407,23.9
'2018-05-30 14:26:15.00',50.087,250,-1,31.4,572.2,449,357,407,23.9
'2018-05-30 14:26:16.00',50.086,252,-2,31.4,572.2,449,357,407,23.9
'2018-05-30 14:26:17.00',50.084,250,-1,31.4,572.2,449,357,407,23.9
'2018-05-30 14:26:18.00',50.082,250,-1,31.4,572.2,450,358,407,23.9
'2018-05-30 14:26:19.00',50.079,250,-1,31.4,572.2,450,358,407,23.9
'2018-05-30 14:26:20.00',50.078,252,-3,31.4,572.2,450,358,407,23.9
'2018-05-30 14:26:21.00',50.076,251,1,31.4,572.2,450,358,407,23.9
'2018-05-30 14:26:22.00',50.074,252,-1,31.4,572.1,450,358,407,23.9
'2018-05-30 14:26:23.00',50.073,250,0,31.3,572.1,450,358,407,23.9
'2018-05-30 14:26:24.00',50.072,250,0,31.3,572.1,450,357,407,23.9
