'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 14:26:24.99',50.073,248,2,31.3,572.1,450,357,407,23.9
'2018-05-30 14:26:26.00',50.075,250,-1,31.3,572.1,450,357,407,23.9
'2018-05-30 14:26:26.99',50.077,252,1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:28.00',50.079,253,2,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:29.00',50.081,250,-3,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:30.00',50.084,251,-1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:31.00',50.088,250,-1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:32.00',50.088,253,-1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:33.00',50.090,253,0,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:34.00',50.093,252,0,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:35.00',50.095,250,0,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:36.00',50.096,250,-1,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:37.00',50.099,247,0,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:37.99',50.100,248,-1,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:39.00',50.101,251,-3,31.2,572.1,450,357,407,23.9
'2018-05-30 14:26:40.00',50.102,250,-1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:41.00',50.102,251,-2,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:42.00',50.098,253,-1,31.2,572.1,450,357,406,23.9
'2018-05-30 14:26:43.00',50.103,253,0,31.1,572.1,450,357,406,23.9
'2018-05-30 14:26:44.00',50.103,253,0,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:45.00',50.103,251,2,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:46.00',50.102,249,-1,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:47.00',50.106,248,1,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:48.00',50.099,250,-1,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:49.00',50.099,252,-2,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:50.00',50.098,249,-1,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:50.99',50.096,250,0,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:52.00',50.096,254,0,31.1,572.0,450,358,406,23.9
'2018-05-30 14:26:52.99',50.095,253,0,31.1,572.0,450,358,406,23.8
'2018-05-30 14:26:54.00',50.094,253,-1,31.1,572.0,450,358,406,23.8
'2018-05-30 14:26:55.00',50.094,248,0,31.0,572.0,450,358,406,23.8
'2018-05-30 14:26:56.00',50.093,250,-1,31.0,571.9,451,359,406,23.8
'2018-05-30 14:26:57.00',50.090,248,1,31.0,571.9,451,359,406,23.8
'2018-05-30 14:26:58.00',50.090,251,-1,31.0,571.9,450,359,406,23.8
'2018-05-30 14:26:59.00',50.090,250,-1,31.0,571.9,450,359,405,23.8
'2018-05-30 14:27:00.00',50.089,250,-3,31.0,571.9,450,359,405,23.8
'2018-05-30 14:27:01.00',50.089,249,2,31.0,571.9,450,359,405,23.8
'2018-05-30 14:27:02.00',50.089,250,-3,31.0,571.9,450,359,405,23.8
'2018-05-30 14:27:03.00',50.089,254,-1,31.0,571.9,450,357,405,23.8
'2018-05-30 14:27:03.99',50.087,252,-3,31.0,571.9,450,357,405,23.8
'2018-05-30 14:27:05.00',50.090,250,3,31.0,571.9,450,357,407,23.8
'2018-05-30 14:27:06.00',50.085,250,0,31.0,571.9,450,357,407,23.8
'2018-05-30 14:27:07.00',50.084,251,-1,31.0,571.9,450,357,407,23.8
'2018-05-30 14:27:08.00',50.083,248,-1,31.0,571.9,450,357,407,23.8
'2018-05-30 14:27:09.00',50.082,248,2,31.0,571.8,450,357,407,23.8
'2018-05-30 14:27:10.00',50.081,250,-1,31.0,571.8,450,357,407,23.8
'2018-05-30 14:27:11.00',50.080,249,1,31.0,571.8,450,357,407,23.8
'2018-05-30 14:27:12.00',50.081,251,-1,31.0,571.8,450,357,409,23.8
'2018-05-30 14:27:13.00',50.081,251,1,31.0,571.8,450,357,409,23.8
'2018-05-30 14:27:14.00',50.083,250,2,31.0,571.8,450,357,409,23.8
'2018-05-30 14:27:15.00',50.083,253,-1,31.0,571.8,450,357,409,23.9
'2018-05-30 14:27:16.00',50.084,251,2,31.0,571.8,450,358,409,23.9
'2018-05-30 14:27:16.99',50.086,251,2,31.0,571.8,450,358,409,23.9
'2018-05-30 14:27:18.00',50.088,250,-1,31.0,571.8,450,358,409,23.9
'2018-05-30 14:27:18.99',50.091,252,1,31.0,571.8,450,358,408,23.9
'2018-05-30 14:27:20.00',50.093,252,-2,30.9,571.8,450,358,408,23.9
'2018-05-30 14:27:21.00',50.094,248,0,30.9,571.8,451,358,408,23.9
'2018-05-30 14:27:22.00',50.095,248,0,30.9,571.7,450,358,408,23.8
'2018-05-30 14:27:23.00',50.096,250,0,30.9,571.7,450,358,408,23.8
'2018-05-30 14:27:24.00',50.098,250,0,30.9,571.7,450,358,408,23.8
'2018-05-30 14:27:25.00',50.099,252,-1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:26.00',50.101,249,-1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:27.00',50.102,250,1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:28.00',50.102,252,-2,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:29.00',50.101,250,-1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:29.99',50.100,253,-3,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:31.00',50.100,250,-1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:32.00',50.100,248,0,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:33.00',50.100,250,-1,30.9,571.7,450,358,405,23.8
'2018-05-30 14:27:34.00',50.099,249,-1,30.8,571.7,450,358,405,23.8
'2018-05-30 14:27:35.00',50.099,251,-3,30.8,571.7,450,358,405,23.8
'2018-05-30 14:27:36.00',50.099,250,-2,30.8,571.7,450,358,405,23.8
'2018-05-30 14:27:37.00',50.100,250,1,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:38.00',50.100,254,0,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:39.00',50.101,250,0,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:40.00',50.102,251,-1,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:41.00',50.104,250,0,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:42.00',50.107,247,1,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:42.99',50.106,250,0,30.8,571.7,450,358,406,23.8
'2018-05-30 14:27:44.00',50.108,250,-2,30.7,571.7,450,358,406,23.8
'2018-05-30 14:27:45.00',50.108,252,1,30.7,571.6,450,358,406,23.8
'2018-05-30 14:27:46.00',50.108,249,-1,30.7,571.6,450,358,406,23.8
'2018-05-30 14:27:47.00',50.108,252,-1,30.7,571.6,450,358,406,23.8
'2018-05-30 14:27:48.00',50.107,253,0,30.7,571.6,450,358,406,23.8
'2018-05-30 14:27:49.00',50.108,253,-1,30.7,571.6,450,358,406,23.8
'2018-05-30 14:27:50.00',50.107,250,1,30.7,571.6,450,358,407,23.8
'2018-05-30 14:27:51.00',50.107,248,3,30.7,571.6,450,358,407,23.8
'2018-05-30 14:27:52.00',50.108,252,-3,30.6,571.6,450,358,407,23.8
'2018-05-30 14:27:53.00',50.110,250,0,30.6,571.6,450,358,407,23.8
'2018-05-30 14:27:53.99',50.107,250,0,30.6,571.6,450,358,407,23.8
'2018-05-30 14:27:55.00',50.111,250,-1,30.6,571.6,451,358,407,23.8
'2018-05-30 14:27:55.99',50.111,251,-1,30.6,571.6,451,358,407,23.8
'2018-05-30 14:27:57.00',50.112,252,-1,30.6,571.6,451,358,407,23.8
'2018-05-30 14:27:58.00',50.112,252,-1,30.6,571.5,451,358,407,23.8
'2018-05-30 14:27:59.00',50.111,251,-1,30.6,571.5,451,358,407,23.8
'2018-05-30 14:28:00.00',50.110,247,1,30.6,571.5,451,358,407,23.8
'2018-05-30 14:28:01.00',50.110,250,-2,30.6,571.5,451,358,407,23.8
'2018-05-30 14:28:02.00',50.110,250,-1,30.6,571.5,451,358,407,23.8
'2018-05-30 14:28:03.00',50.109,252,-1,30.6,571.5,451,358,406,23.8
'2018-05-30 14:28:04.00',50.109,252,0,30.6,571.5,451,358,406,23.8
'2018-05-30 14:28:05.00',50.111,250,0,30.5,571.5,451,358,406,23.8
'2018-05-30 14:28:06.00',50.111,250,1,30.5,571.5,451,358,406,23.8
'2018-05-30 14:28:06.99',50.112,251,-2,30.5,571.5,451,358,406,23.8
'2018-05-30 14:28:08.00',50.115,251,1,30.5,571.5,451,358,406,23.8
'2018-05-30 14:28:09.00',50.114,251,0,30.5,571.5,451,358,407,23.8
'2018-05-30 14:28:10.00',50.115,255,-3,30.5,571.5,451,358,407,23.8
'2018-05-30 14:28:11.00',50.117,253,-1,30.5,571.5,451,358,407,23.8
'2018-05-30 14:28:12.00',50.119,249,1,30.5,571.5,451,358,407,23.8
'2018-05-30 14:28:13.00',50.119,250,-1,30.5,571.5,451,358,407,23.8
'2018-05-30 14:28:14.00',50.119,250,0,30.4,571.5,451,358,407,23.8
'2018-05-30 14:28:15.00',50.118,248,-1,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:16.00',50.114,251,1,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:17.00',50.109,250,-3,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:18.00',50.108,250,3,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:19.00',50.106,252,1,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:19.99',50.103,253,-2,30.4,571.5,451,358,406,23.8
'2018-05-30 14:28:21.00',50.102,252,1,30.4,571.4,451,358,407,23.8
'2018-05-30 14:28:21.99',50.100,249,0,30.4,571.4,451,358,407,23.8
'2018-05-30 14:28:23.00',50.100,248,-1,30.4,571.4,451,358,407,23.8
'2018-05-30 14:28:24.00',50.100,249,0,30.4,571.4,451,358,407,23.7
'2018-05-30 14:28:25.00',50.102,250,0,30.4,571.4,451,358,407,23.7
'2018-05-30 14:28:26.00',50.104,250,3,30.4,571.4,451,358,407,23.7
'2018-05-30 14:28:27.00',50.105,253,-1,30.4,571.4,451,358,408,23.7
'2018-05-30 14:28:28.00',50.105,251,1,30.4,571.4,451,358,408,23.7
'2018-05-30 14:28:29.00',50.107,253,3,30.4,571.4,451,358,408,23.7
'2018-05-30 14:28:30.00',50.108,253,-1,30.3,571.4,451,358,408,23.7
'2018-05-30 14:28:31.00',50.110,252,1,30.3,571.4,452,358,408,23.7
'2018-05-30 14:28:32.00',50.115,250,1,30.3,571.4,452,358,408,23.7
'2018-05-30 14:28:32.99',50.118,248,0,30.3,571.4,452,358,410,23.7
'2018-05-30 14:28:34.00',50.125,250,0,30.3,571.3,452,358,410,23.7
'2018-05-30 14:28:35.00',50.129,252,1,30.2,571.3,452,358,410,23.7
'2018-05-30 14:28:36.00',50.135,249,0,30.2,571.3,452,358,410,23.7
'2018-05-30 14:28:37.00',50.138,251,2,30.2,571.3,452,358,410,23.7
'2018-05-30 14:28:38.00',50.142,255,-2,30.2,571.3,452,358,410,23.7
'2018-05-30 14:28:39.00',50.142,253,-2,30.2,571.3,452,358,410,23.7
'2018-05-30 14:28:40.00',50.142,251,2,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:41.00',50.141,249,0,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:42.00',50.138,250,1,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:43.00',50.137,252,-1,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:44.00',50.135,251,-1,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:45.00',50.133,253,-1,30.2,571.3,452,358,409,23.7
'2018-05-30 14:28:45.99',50.130,252,2,30.2,571.2,452,358,406,23.7
'2018-05-30 14:28:47.00',50.128,251,1,30.2,571.2,452,358,406,23.7
'2018-05-30 14:28:47.99',50.127,250,-1,30.2,571.2,452,358,406,23.7
'2018-05-30 14:28:49.00',50.119,250,-2,30.2,571.2,452,358,406,23.7
'2018-05-30 14:28:50.00',50.121,250,0,30.1,571.2,452,358,406,23.7
'2018-05-30 14:28:51.00',50.118,250,0,30.1,571.2,452,358,406,23.7
'2018-05-30 14:28:52.00',50.114,251,-1,30.1,571.2,452,358,406,23.7
'2018-05-30 14:28:53.00',50.112,254,0,30.1,571.2,452,358,407,23.7
'2018-05-30 14:28:54.00',50.109,253,1,30.1,571.2,452,358,407,23.7
'2018-05-30 14:28:55.00',50.104,252,1,30.1,571.2,452,358,407,23.7
'2018-05-30 14:28:56.00',50.103,249,1,30.1,571.2,451,358,407,23.7
'2018-05-30 14:28:57.00',50.102,248,1,30.1,571.2,451,358,407,23.7
'2018-05-30 14:28:58.00',50.101,249,1,30.1,571.2,451,358,407,23.7
'2018-05-30 14:28:58.99',50.101,250,0,30.1,571.2,451,358,407,23.7
'2018-05-30 14:29:00.00',50.102,253,-2,30.1,571.2,451,358,407,23.7
'2018-05-30 14:29:01.00',50.101,250,-3,30.1,571.2,451,358,407,23.7
'2018-05-30 14:29:02.00',50.100,250,0,30.1,571.2,451,358,407,23.7
'2018-05-30 14:29:03.00',50.097,252,-3,30.0,571.2,451,358,407,23.7
'2018-05-30 14:29:04.00',50.094,250,0,30.0,571.1,451,358,407,23.7
'2018-05-30 14:29:05.00',50.089,252,-2,30.0,571.1,451,358,407,23.7
'2018-05-30 14:29:06.00',50.087,250,-1,30.0,571.1,451,358,405,23.7
'2018-05-30 14:29:07.00',50.084,250,-2,30.0,571.1,451,358,405,23.7
'2018-05-30 14:29:08.00',50.081,247,0,30.0,571.1,451,358,405,23.7
'2018-05-30 14:29:09.00',50.080,252,-1,30.0,571.1,451,358,405,23.7
'2018-05-30 14:29:10.00',50.075,250,-1,30.0,571.1,451,359,405,23.7
'2018-05-30 14:29:11.00',50.072,252,-2,30.0,571.1,451,359,405,23.7
'2018-05-30 14:29:11.99',50.069,250,-2,30.0,571.1,451,359,405,23.7
'2018-05-30 14:29:13.00',50.066,250,1,30.0,571.1,451,359,406,23.7
'2018-05-30 14:29:13.99',50.061,252,-1,30.0,571.1,451,359,406,23.7
'2018-05-30 14:29:15.00',50.061,251,0,30.0,571.1,451,359,406,23.7
'2018-05-30 14:29:16.00',50.059,255,1,30.0,571.1,451,359,406,23.7
'2018-05-30 14:29:17.00',50.059,252,-1,30.0,571.1,451,359,406,23.7
'2018-05-30 14:29:18.00',50.057,252,0,30.0,571.1,451,358,406,23.7
'2018-05-30 14:29:19.00',50.056,253,1,30.0,571.1,451,358,406,23.7
'2018-05-30 14:29:20.00',50.055,252,-1,30.0,571.1,451,358,406,23.7
'2018-05-30 14:29:21.00',50.053,250,-1,30.0,571.0,451,358,405,23.7
'2018-05-30 14:29:22.00',50.052,250,1,30.0,571.0,451,358,405,23.7
'2018-05-30 14:29:22.99',50.050,250,0,30.0,571.0,451,358,405,23.7
'2018-05-30 14:29:24.00',50.049,248,1,30.0,571.0,451,358,405,23.7
'2018-05-30 14:29:24.99',50.047,250,2,29.9,571.0,451,358,405,23.7
'2018-05-30 14:29:26.00',50.044,251,0,29.9,571.0,451,358,405,23.7
'2018-05-30 14:29:27.00',50.041,251,-1,29.9,571.0,451,358,408,23.7
'2018-05-30 14:29:28.00',50.038,250,0,29.9,571.0,451,358,408,23.7
'2018-05-30 14:29:29.00',50.036,251,-1,29.9,571.0,451,358,408,23.7
'2018-05-30 14:29:30.00',50.033,247,1,29.9,571.0,451,358,408,23.7
'2018-05-30 14:29:31.00',50.031,250,-1,29.9,571.0,451,358,408,23.7
'2018-05-30 14:29:32.00',50.029,250,-1,29.9,571.0,452,358,408,23.7
'2018-05-30 14:29:33.00',50.024,251,0,29.9,571.0,452,358,407,23.7
'2018-05-30 14:29:34.00',50.023,250,-1,29.9,571.0,452,358,407,23.7
'2018-05-30 14:29:35.00',50.021,250,1,29.9,570.9,452,358,407,23.7
'2018-05-30 14:29:35.99',50.017,250,0,29.9,570.9,452,358,407,23.7
'2018-05-30 14:29:37.00',50.015,251,0,29.9,570.9,452,358,407,23.7
'2018-05-30 14:29:38.00',50.012,253,-1,29.9,570.9,452,358,407,23.7
'2018-05-30 14:29:39.00',50.011,252,-1,29.9,570.9,452,358,406,23.7
'2018-05-30 14:29:40.00',50.008,252,-3,29.9,570.9,452,358,406,23.7
'2018-05-30 14:29:41.00',50.009,252,-2,29.9,570.9,452,358,406,23.7
'2018-05-30 14:29:42.00',50.010,252,-3,29.8,570.9,452,358,406,23.7
'2018-05-30 14:29:43.00',50.013,252,-3,29.8,570.9,452,358,406,23.7
'2018-05-30 14:29:44.00',50.022,252,-3,29.8,570.9,452,358,406,23.7
'2018-05-30 14:29:45.00',50.019,251,-3,29.8,570.9,451,358,406,23.7
'2018-05-30 14:29:46.00',50.023,250,0,29.8,570.9,451,358,406,23.7
'2018-05-30 14:29:47.00',50.026,249,0,29.8,570.9,451,358,406,23.7
'2018-05-30 14:29:48.00',50.030,251,-1,29.8,570.9,451,358,406,23.7
'2018-05-30 14:29:48.99',50.032,250,-1,29.8,570.9,451,358,406,23.7
'2018-05-30 14:29:50.00',50.035,249,-1,29.7,570.9,451,358,406,23.7
'2018-05-30 14:29:50.99',50.036,250,1,29.7,570.9,451,358,406,23.7
'2018-05-30 14:29:52.00',50.038,253,1,29.7,570.9,451,358,405,23.7
'2018-05-30 14:29:53.00',50.038,252,0,29.7,570.9,451,358,405,23.7
'2018-05-30 14:29:54.00',50.038,253,-3,29.7,570.9,451,358,405,23.7
'2018-05-30 14:29:55.00',50.039,252,0,29.7,570.9,451,358,405,23.7
'2018-05-30 14:29:56.00',50.039,250,1,29.7,570.9,451,358,405,23.7
'2018-05-30 14:29:57.00',50.039,253,0,29.7,570.8,451,358,405,23.7
'2018-05-30 14:29:58.00',50.038,251,-4,29.7,570.8,451,358,405,23.7
'2018-05-30 14:29:59.00',50.038,252,-2,29.7,570.8,451,358,405,23.7
'2018-05-30 14:30:00.00',50.037,250,0,29.6,570.8,451,358,405,23.7
'2018-05-30 14:30:01.00',50.036,249,2,29.6,570.8,451,358,405,23.7
'2018-05-30 14:30:01.99',50.035,250,2,29.6,570.8,451,358,405,23.7
'2018-05-30 14:30:03.00',50.035,248,0,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:04.00',50.035,248,2,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:05.00',50.035,248,3,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:06.00',50.035,250,0,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:07.00',50.033,252,0,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:08.00',50.033,250,0,29.6,570.8,451,358,406,23.7
'2018-05-30 14:30:09.00',50.033,250,0,29.6,570.8,452,358,406,23.7
'2018-05-30 14:30:10.00',50.032,248,0,29.6,570.8,452,358,407,23.7
'2018-05-30 14:30:11.00',50.031,250,-1,29.6,570.7,452,358,407,23.7
'2018-05-30 14:30:12.00',50.032,252,-3,29.5,570.7,452,358,407,23.7
'2018-05-30 14:30:13.00',50.033,252,-1,29.5,570.7,452,358,407,23.7
'2018-05-30 14:30:14.00',50.041,250,0,29.5,570.7,453,358,407,23.7
'2018-05-30 14:30:14.99',50.038,250,-1,29.5,570.7,453,358,407,23.7
'2018-05-30 14:30:16.00',50.042,250,0,29.5,570.7,453,358,406,23.7
'2018-05-30 14:30:16.99',50.041,252,-1,29.5,570.7,453,358,406,23.7
'2018-05-30 14:30:18.00',50.042,250,-1,29.5,570.7,453,358,406,23.7
'2018-05-30 14:30:19.00',50.040,251,0,29.5,570.7,453,358,406,23.7
'2018-05-30 14:30:20.00',50.043,253,-1,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:21.00',50.042,254,-2,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:22.00',50.043,253,-2,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:23.00',50.044,252,2,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:24.00',50.045,253,-1,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:25.00',50.043,252,-2,29.4,570.7,452,358,406,23.7
'2018-05-30 14:30:26.00',50.042,251,-3,29.4,570.6,452,358,406,23.7
'2018-05-30 14:30:27.00',50.042,249,0,29.4,570.6,452,358,406,23.6
'2018-05-30 14:30:27.99',50.045,250,0,29.4,570.6,452,358,405,23.6
'2018-05-30 14:30:29.00',50.042,249,-1,29.4,570.6,452,358,405,23.6
'2018-05-30 14:30:30.00',50.041,250,1,29.4,570.6,452,358,405,23.6
'2018-05-30 14:30:31.00',50.041,248,2,29.4,570.6,452,358,405,23.7
'2018-05-30 14:30:32.00',50.041,252,2,29.4,570.6,452,358,405,23.7
'2018-05-30 14:30:33.00',50.040,252,1,29.4,570.6,452,358,405,23.7
'2018-05-30 14:30:34.00',50.040,251,1,29.4,570.6,452,358,405,23.7
'2018-05-30 14:30:35.00',50.040,248,2,29.4,570.6,452,358,406,23.7
'2018-05-30 14:30:36.00',50.041,251,3,29.4,570.6,452,358,406,23.7
'2018-05-30 14:30:37.00',50.041,250,-1,29.3,570.6,452,358,406,23.7
'2018-05-30 14:30:38.00',50.041,250,1,29.3,570.6,453,358,406,23.6
'2018-05-30 14:30:39.00',50.042,250,1,29.3,570.6,453,358,406,23.6
'2018-05-30 14:30:40.00',50.041,252,0,29.3,570.6,453,358,406,23.6
'2018-05-30 14:30:40.99',50.039,252,-1,29.3,570.6,453,358,406,23.6
'2018-05-30 14:30:42.00',50.039,252,-3,29.2,570.6,453,358,406,23.6
'2018-05-30 14:30:42.99',50.038,251,-1,29.2,570.6,453,358,406,23.6
'2018-05-30 14:30:44.00',50.038,250,0,29.2,570.6,453,358,406,23.6
'2018-05-30 14:30:45.00',50.038,250,-1,29.2,570.5,453,358,406,23.6
'2018-05-30 14:30:46.00',50.037,252,-3,29.2,570.5,453,358,406,23.6
'2018-05-30 14:30:47.00',50.036,250,1,29.2,570.5,453,358,406,23.6
'2018-05-30 14:30:48.00',50.036,250,1,29.2,570.5,453,358,405,23.6
'2018-05-30 14:30:49.00',50.035,253,1,29.2,570.5,453,358,405,23.6
'2018-05-30 14:30:50.00',50.035,254,-1,29.2,570.5,452,358,405,23.6
'2018-05-30 14:30:51.00',50.034,253,-1,29.2,570.5,452,358,405,23.6
'2018-05-30 14:30:52.00',50.034,252,2,29.2,570.5,452,358,405,23.6
'2018-05-30 14:30:53.00',50.034,252,0,29.2,570.5,452,358,405,23.6
'2018-05-30 14:30:53.99',50.033,252,1,29.2,570.5,452,358,405,23.6
'2018-05-30 14:30:55.00',50.031,252,-1,29.2,570.5,452,358,409,23.6
'2018-05-30 14:30:56.00',50.032,253,-1,29.2,570.5,452,358,409,23.6
'2018-05-30 14:30:57.00',50.032,252,0,29.1,570.5,452,358,409,23.6
'2018-05-30 14:30:58.00',50.032,251,2,29.1,570.5,452,358,409,23.6
'2018-05-30 14:30:59.00',50.034,250,1,29.1,570.4,452,358,409,23.6
'2018-05-30 14:31:00.00',50.035,250,2,29.1,570.4,452,358,409,23.7
'2018-05-30 14:31:01.00',50.037,249,2,29.1,570.4,452,358,409,23.7
'2018-05-30 14:31:02.00',50.037,248,2,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:03.00',50.037,250,1,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:04.00',50.034,250,-1,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:04.99',50.034,250,-1,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:06.00',50.033,250,-1,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:06.99',50.034,250,1,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:08.00',50.035,250,0,29.1,570.4,452,358,406,23.7
'2018-05-30 14:31:09.00',50.037,253,-2,29.0,570.4,452,358,406,23.7
'2018-05-30 14:31:10.00',50.039,250,-3,29.0,570.4,453,358,406,23.7
'2018-05-30 14:31:11.00',50.042,251,-1,29.0,570.4,452,358,406,23.7
'2018-05-30 14:31:12.00',50.042,250,-1,29.0,570.4,452,357,406,23.7
'2018-05-30 14:31:13.00',50.043,250,-1,29.0,570.3,452,357,406,23.7
'2018-05-30 14:31:14.00',50.045,251,-1,29.0,570.3,452,357,406,23.7
'2018-05-30 14:31:15.00',50.046,251,3,29.0,570.3,452,357,405,23.7
'2018-05-30 14:31:16.00',50.047,254,-1,29.0,570.3,452,357,405,23.7
'2018-05-30 14:31:17.00',50.047,253,1,29.0,570.3,452,357,405,23.7
'2018-05-30 14:31:17.99',50.048,254,0,29.0,570.3,452,357,405,23.7
'2018-05-30 14:31:19.00',50.049,253,2,29.0,570.3,452,358,405,23.7
'2018-05-30 14:31:19.99',50.050,253,0,29.0,570.3,452,358,405,23.7
'2018-05-30 14:31:21.00',50.051,251,0,29.0,570.3,452,358,405,23.7
'2018-05-30 14:31:22.00',50.052,250,1,29.0,570.3,452,358,406,23.6
'2018-05-30 14:31:23.00',50.053,251,1,29.0,570.3,452,358,406,23.6
'2018-05-30 14:31:24.00',50.053,250,1,29.0,570.3,453,358,406,23.6
'2018-05-30 14:31:25.00',50.052,250,3,29.0,570.3,453,358,406,23.6
'2018-05-30 14:31:26.00',50.052,250,0,29.0,570.3,453,358,406,23.6
'2018-05-30 14:31:27.00',50.049,253,-1,29.0,570.2,453,358,406,23.6
'2018-05-30 14:31:28.00',50.049,250,1,29.0,570.2,453,358,407,23.6
'2018-05-30 14:31:29.00',50.047,252,2,29.0,570.2,453,358,407,23.6
'2018-05-30 14:31:30.00',50.045,253,-1,29.0,570.2,453,358,407,23.6
'2018-05-30 14:31:30.99',50.041,253,-1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:32.00',50.039,250,1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:33.00',50.035,251,1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:34.00',50.030,248,-1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:35.00',50.027,251,0,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:36.00',50.022,250,-1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:37.00',50.021,250,1,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:38.00',50.020,250,0,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:39.00',50.020,249,2,28.9,570.2,453,358,407,23.6
'2018-05-30 14:31:40.00',50.020,249,0,28.9,570.2,453,359,407,23.6
'2018-05-30 14:31:41.00',50.020,250,1,28.9,570.2,453,359,407,23.6
'2018-05-30 14:31:42.00',50.021,251,1,28.9,570.2,453,359,406,23.6
'2018-05-30 14:31:43.00',50.021,250,-1,28.9,570.2,453,359,406,23.6
'2018-05-30 14:31:43.99',50.022,250,-1,28.9,570.2,453,359,406,23.6
'2018-05-30 14:31:45.00',50.023,252,-1,28.9,570.2,452,359,406,23.6
'2018-05-30 14:31:45.99',50.022,250,1,28.9,570.2,453,358,406,23.6
'2018-05-30 14:31:47.00',50.021,249,1,28.9,570.1,453,358,406,23.6
'2018-05-30 14:31:48.00',50.021,250,3,28.9,570.1,453,358,409,23.6
'2018-05-30 14:31:49.00',50.019,250,2,28.9,570.1,453,358,409,23.6
'2018-05-30 14:31:50.00',50.018,253,2,28.9,570.1,453,358,409,23.6
'2018-05-30 14:31:51.00',50.018,252,-1,28.8,570.1,453,358,409,23.6
'2018-05-30 14:31:52.00',50.015,253,0,28.8,570.1,453,358,409,23.6
'2018-05-30 14:31:53.00',50.014,252,-1,28.8,570.1,453,358,409,23.6
'2018-05-30 14:31:54.00',50.014,252,1,28.8,570.1,453,358,409,23.6
'2018-05-30 14:31:55.00',50.014,253,1,28.8,570.1,453,358,407,23.6
'2018-05-30 14:31:56.00',50.013,251,2,28.8,570.1,453,358,407,23.6
'2018-05-30 14:31:56.99',50.014,252,1,28.8,570.1,453,358,407,23.6
'2018-05-30 14:31:58.00',50.014,252,3,28.7,570.1,453,358,407,23.6
'2018-05-30 14:31:59.00',50.015,252,3,28.7,570.1,453,358,407,23.6
'2018-05-30 14:32:00.00',50.016,253,1,28.7,570.1,453,358,407,23.6
'2018-05-30 14:32:01.00',50.018,255,1,28.7,570.0,453,358,407,23.6
'2018-05-30 14:32:02.00',50.019,254,-1,28.7,570.0,453,358,407,23.6
'2018-05-30 14:32:03.00',50.020,252,-3,28.7,570.0,454,358,407,23.6
'2018-05-30 14:32:04.00',50.020,252,-2,28.7,570.0,454,358,407,23.6
'2018-05-30 14:32:05.00',50.020,253,0,28.7,570.0,454,358,407,23.6
'2018-05-30 14:32:06.00',50.019,250,1,28.7,570.0,454,358,407,23.6
'2018-05-30 14:32:07.00',50.016,251,2,28.6,570.0,454,358,407,23.6
'2018-05-30 14:32:08.00',50.015,250,1,28.6,570.0,454,358,408,23.6
'2018-05-30 14:32:09.00',50.013,252,2,28.6,570.0,454,358,408,23.5
'2018-05-30 14:32:09.99',50.013,252,2,28.6,570.0,454,358,408,23.5
'2018-05-30 14:32:11.00',50.014,252,2,28.6,570.0,454,358,408,23.5
'2018-05-30 14:32:11.99',50.016,252,-1,28.6,570.0,454,358,408,23.5
'2018-05-30 14:32:13.00',50.017,252,-1,28.6,570.0,454,358,408,23.5
'2018-05-30 14:32:14.00',50.019,251,0,28.6,570.0,454,358,411,23.5
'2018-05-30 14:32:15.00',50.019,251,-1,28.6,570.0,454,358,411,23.5
'2018-05-30 14:32:16.00',50.020,250,4,28.6,570.0,454,358,411,23.5
'2018-05-30 14:32:17.00',50.020,250,1,28.6,570.0,454,357,411,23.5
'2018-05-30 14:32:18.00',50.021,250,3,28.6,569.9,454,357,411,23.5
'2018-05-30 14:32:19.00',50.022,251,0,28.6,569.9,454,357,411,23.5
'2018-05-30 14:32:20.00',50.023,252,-1,28.6,569.9,454,357,411,23.5
'2018-05-30 14:32:21.00',50.025,253,0,28.5,569.9,454,357,411,23.5
'2018-05-30 14:32:22.00',50.025,251,2,28.5,569.9,454,357,411,23.5
'2018-05-30 14:32:22.99',50.025,252,2,28.5,569.9,453,357,411,23.5
'2018-05-30 14:32:24.00',50.025,251,2,28.5,569.9,453,357,411,23.5
'2018-05-30 14:32:25.00',50.024,253,2,28.5,569.9,453,357,411,23.5
'2018-05-30 14:32:26.00',50.022,251,-1,28.4,569.9,453,357,411,23.5
'2018-05-30 14:32:27.00',50.023,253,-1,28.4,569.9,453,357,411,23.5
'2018-05-30 14:32:28.00',50.023,253,-2,28.4,569.9,453,357,411,23.5
'2018-05-30 14:32:29.00',50.019,253,-2,28.4,569.9,453,357,411,23.5
'2018-05-30 14:32:30.00',50.020,250,-2,28.4,569.9,453,357,411,23.5
'2018-05-30 14:32:31.00',50.019,250,3,28.4,569.9,453,357,411,23.6
'2018-05-30 14:32:32.00',50.016,252,3,28.4,569.9,453,357,411,23.6
'2018-05-30 14:32:33.00',50.018,251,3,28.4,569.9,453,357,412,23.6
'2018-05-30 14:32:34.00',50.018,250,3,28.4,569.9,453,357,412,23.6
'2018-05-30 14:32:35.00',50.019,250,3,28.4,569.9,454,357,412,23.6
'2018-05-30 14:32:35.99',50.020,252,0,28.4,569.8,454,357,412,23.6
'2018-05-30 14:32:37.00',50.020,248,-1,28.4,569.8,454,357,412,23.6
'2018-05-30 14:32:38.00',50.017,248,-1,28.4,569.8,454,357,412,23.6
'2018-05-30 14:32:39.00',50.022,248,4,28.4,569.8,454,357,411,23.6
'2018-05-30 14:32:40.00',50.022,248,3,28.4,569.8,454,357,411,23.6
'2018-05-30 14:32:41.00',50.019,249,3,28.4,569.8,454,357,411,23.6
'2018-05-30 14:32:42.00',50.018,251,2,28.4,569.8,454,357,411,23.6
'2018-05-30 14:32:43.00',50.016,250,1,28.4,569.8,454,357,411,23.6
'2018-05-30 14:32:44.00',50.016,249,0,28.3,569.8,454,357,411,23.6
'2018-05-30 14:32:45.00',50.015,254,-1,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:46.00',50.014,250,-1,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:46.99',50.013,251,0,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:48.00',50.013,251,-1,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:48.99',50.012,251,2,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:50.00',50.013,249,3,28.3,569.8,453,357,409,23.6
'2018-05-30 14:32:51.00',50.015,252,4,28.2,569.7,453,357,409,23.6
'2018-05-30 14:32:52.00',50.017,249,2,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:53.00',50.022,249,3,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:54.00',50.024,253,0,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:55.00',50.019,251,2,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:56.00',50.026,252,0,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:57.00',50.027,254,2,28.2,569.7,453,357,410,23.6
'2018-05-30 14:32:58.00',50.027,251,0,28.2,569.7,453,357,408,23.6
'2018-05-30 14:32:59.00',50.027,250,1,28.2,569.7,453,357,408,23.6
'2018-05-30 14:32:59.99',50.026,252,1,28.2,569.7,453,357,408,23.6
'2018-05-30 14:33:01.00',50.025,253,-1,28.2,569.7,453,357,408,23.6
'2018-05-30 14:33:02.00',50.023,253,-3,28.2,569.7,453,358,408,23.6
'2018-05-30 14:33:03.00',50.021,253,-1,28.2,569.7,453,358,408,23.5
'2018-05-30 14:33:04.00',50.019,250,-3,28.1,569.7,453,358,408,23.5
'2018-05-30 14:33:05.00',50.015,251,0,28.1,569.7,453,358,407,23.5
'2018-05-30 14:33:06.00',50.009,250,3,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:07.00',50.013,250,3,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:08.00',50.012,250,3,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:09.00',50.011,250,3,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:10.00',50.010,250,0,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:11.00',50.006,252,1,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:12.00',50.003,250,2,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:12.99',49.998,253,1,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:14.00',49.995,250,1,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:14.99',49.993,251,1,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:16.00',49.989,250,1,28.1,569.6,453,358,407,23.5
'2018-05-30 14:33:17.00',49.987,251,3,28.0,569.6,453,358,407,23.5
'2018-05-30 14:33:18.00',49.985,253,2,28.0,569.6,453,358,407,23.5
'2018-05-30 14:33:19.00',49.983,251,-1,28.0,569.6,453,358,408,23.5
'2018-05-30 14:33:20.00',49.982,252,-1,28.0,569.6,453,358,408,23.5
'2018-05-30 14:33:21.00',49.979,253,-2,28.0,569.6,453,358,408,23.5
'2018-05-30 14:33:22.00',49.979,255,-2,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:23.00',49.977,252,-1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:24.00',49.979,253,1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:25.00',49.979,253,2,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:25.99',49.981,251,1,28.0,569.5,454,358,408,23.5
'2018-05-30 14:33:27.00',49.981,252,2,28.0,569.5,454,358,408,23.5
'2018-05-30 14:33:28.00',49.983,250,1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:29.00',49.985,253,1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:30.00',49.987,255,1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:31.00',49.991,251,1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:32.00',49.991,254,-1,28.0,569.5,453,358,408,23.5
'2018-05-30 14:33:33.00',49.993,254,-1,28.0,569.5,453,358,409,23.5
'2018-05-30 14:33:34.00',49.996,251,-1,28.0,569.5,453,358,409,23.5
'2018-05-30 14:33:35.00',49.998,253,-1,28.0,569.5,453,358,409,23.5
'2018-05-30 14:33:36.00',49.999,254,-4,28.0,569.4,453,358,409,23.5
'2018-05-30 14:33:37.00',50.002,252,1,27.9,569.4,453,358,409,23.5
'2018-05-30 14:33:38.00',50.005,255,-1,27.9,569.4,453,358,409,23.5
'2018-05-30 14:33:38.99',50.007,255,-1,27.9,569.4,453,358,407,23.5
'2018-05-30 14:33:40.00',50.009,251,-1,27.9,569.4,453,358,407,23.6
'2018-05-30 14:33:40.99',50.012,252,2,27.9,569.4,453,358,407,23.6
'2018-05-30 14:33:42.00',50.014,255,0,27.9,569.4,453,358,407,23.6
'2018-05-30 14:33:43.00',50.016,250,3,27.9,569.4,453,358,407,23.6
'2018-05-30 14:33:44.00',50.016,252,2,27.9,569.4,453,358,407,23.6
'2018-05-30 14:33:45.00',50.017,250,0,27.9,569.4,454,358,407,23.6
'2018-05-30 14:33:46.00',50.017,250,2,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:47.00',50.015,254,0,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:48.00',50.017,252,1,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:49.00',50.017,253,-1,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:50.00',50.016,252,-1,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:51.00',50.015,252,-1,27.9,569.4,454,358,410,23.6
'2018-05-30 14:33:51.99',50.014,251,0,27.9,569.3,454,358,409,23.6
'2018-05-30 14:33:53.00',50.016,253,-1,27.9,569.3,454,358,409,23.6
'2018-05-30 14:33:54.00',50.014,250,0,27.9,569.3,454,358,409,23.6
'2018-05-30 14:33:55.00',50.015,250,2,27.9,569.3,454,358,409,23.6
'2018-05-30 14:33:56.00',50.016,252,1,27.9,569.3,454,357,409,23.6
'2018-05-30 14:33:57.00',50.017,250,0,27.9,569.3,454,357,409,23.6
'2018-05-30 14:33:58.00',50.019,249,0,27.8,569.3,453,357,409,23.6
'2018-05-30 14:33:59.00',50.020,253,-1,27.8,569.3,453,357,406,23.6
'2018-05-30 14:34:00.00',50.023,250,-4,27.8,569.3,453,357,406,23.6
'2018-05-30 14:34:01.00',50.023,252,-3,27.8,569.3,453,357,406,23.6
'2018-05-30 14:34:02.00',50.024,253,-1,27.8,569.3,453,357,406,23.6
'2018-05-30 14:34:03.00',50.026,249,-1,27.8,569.3,453,358,406,23.6
'2018-05-30 14:34:04.00',50.026,250,1,27.8,569.3,453,358,406,23.6
'2018-05-30 14:34:04.99',50.027,250,0,27.8,569.3,453,358,406,23.6
'2018-05-30 14:34:06.00',50.028,252,0,27.8,569.3,453,358,406,23.6
'2018-05-30 14:34:06.99',50.029,251,-3,27.7,569.3,453,358,406,23.6
'2018-05-30 14:34:08.00',50.030,249,1,27.7,569.3,453,358,406,23.6
'2018-05-30 14:34:09.00',50.031,250,1,27.7,569.3,453,358,406,23.6
'2018-05-30 14:34:10.00',50.035,250,1,27.7,569.2,453,358,406,23.6
'2018-05-30 14:34:11.00',50.038,249,1,27.7,569.2,453,358,407,23.6
'2018-05-30 14:34:12.00',50.040,254,0,27.7,569.2,453,358,407,23.6
'2018-05-30 14:34:13.00',50.042,254,2,27.7,569.2,453,358,407,23.6
'2018-05-30 14:34:14.00',50.043,250,1,27.7,569.2,453,358,407,23.6
'2018-05-30 14:34:15.00',50.044,253,-2,27.6,569.2,453,358,407,23.6
'2018-05-30 14:34:15.99',50.045,252,-1,27.6,569.2,453,358,407,23.6
'2018-05-30 14:34:17.00',50.045,251,-1,27.6,569.2,453,358,407,23.6
'2018-05-30 14:34:17.99',50.047,250,0,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:19.00',50.050,250,-1,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:20.00',50.052,251,1,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:21.00',50.053,250,2,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:22.00',50.053,255,-1,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:23.00',50.050,252,0,27.6,569.2,453,358,406,23.6
'2018-05-30 14:34:24.00',50.047,252,1,27.6,569.2,453,358,408,23.6
'2018-05-30 14:34:25.00',50.042,252,-3,27.6,569.2,453,358,408,23.6
'2018-05-30 14:34:26.00',50.038,252,-3,27.6,569.2,453,358,408,23.6
'2018-05-30 14:34:27.00',50.030,250,-1,27.6,569.2,453,358,408,23.6
'2018-05-30 14:34:28.00',50.024,250,2,27.5,569.1,453,358,408,23.6
'2018-05-30 14:34:28.99',50.017,250,0,27.5,569.1,453,358,408,23.6
'2018-05-30 14:34:30.00',50.011,248,0,27.5,569.1,453,358,408,23.6
'2018-05-30 14:34:31.00',50.006,250,1,27.5,569.1,453,358,408,23.6
'2018-05-30 14:34:32.00',50.001,250,-13,27.4,569.1,453,358,408,23.6
'2018-05-30 14:34:33.00',49.997,251,1,27.4,569.1,453,358,408,23.6
'2018-05-30 14:34:34.00',49.996,250,0,27.4,569.1,452,357,408,23.6
'2018-05-30 14:34:35.00',49.996,250,3,27.4,569.1,453,357,408,23.6
'2018-05-30 14:34:36.00',49.996,250,1,27.4,569.1,453,357,408,23.6
'2018-05-30 14:34:37.00',49.996,251,2,27.4,569.1,453,357,408,23.6
'2018-05-30 14:34:38.00',49.999,250,16,27.4,569.1,453,357,408,23.6
'2018-05-30 14:34:39.00',49.999,251,1,27.4,569.1,453,357,408,23.6
'2018-05-30 14:34:40.00',50.002,251,2,27.4,569.1,454,358,408,23.6
'2018-05-30 14:34:41.00',50.005,248,2,27.4,569.1,454,358,408,23.6
'2018-05-30 14:34:41.99',50.008,251,2,27.4,569.1,454,358,408,23.6
'2018-05-30 14:34:43.00',50.012,250,0,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:43.99',50.016,251,3,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:45.00',50.019,251,-2,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:46.00',50.023,253,1,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:47.00',50.028,250,-1,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:48.00',50.031,252,2,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:49.00',50.035,253,2,27.4,569.0,454,358,411,23.6
'2018-05-30 14:34:50.00',50.035,249,0,27.4,569.0,454,358,409,23.6
'2018-05-30 14:34:51.00',50.036,255,-2,27.4,569.0,454,358,409,23.6
'2018-05-30 14:34:52.00',50.038,252,-1,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:53.00',50.038,250,1,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:54.00',50.041,252,1,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:54.99',50.046,253,-3,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:56.00',50.039,253,0,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:57.00',50.039,250,3,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:58.00',50.046,253,0,27.3,569.0,453,358,409,23.6
'2018-05-30 14:34:59.00',50.049,253,-3,27.2,569.0,453,358,409,23.6
'2018-05-30 14:35:00.00',50.052,252,1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:01.00',50.054,250,0,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:02.00',50.056,251,0,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:03.00',50.059,247,2,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:04.00',50.060,254,1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:05.00',50.062,254,-1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:06.00',50.063,250,2,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:07.00',50.065,253,-1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:07.99',50.069,254,-1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:09.00',50.069,252,1,27.2,568.9,453,358,409,23.6
'2018-05-30 14:35:09.99',50.072,251,0,27.2,568.9,453,358,408,23.6
'2018-05-30 14:35:11.00',50.073,250,3,27.1,568.9,454,358,408,23.6
'2018-05-30 14:35:12.00',50.073,254,-2,27.1,568.9,454,358,408,23.6
'2018-05-30 14:35:13.00',50.073,252,2,27.1,568.9,454,358,408,23.6
'2018-05-30 14:35:14.00',50.072,253,-1,27.1,568.9,454,358,408,23.6
'2018-05-30 14:35:15.00',50.072,251,0,27.1,568.8,454,358,408,23.6
'2018-05-30 14:35:16.00',50.072,250,-1,27.1,568.8,454,358,408,23.6
'2018-05-30 14:35:17.00',50.071,250,0,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:18.00',50.070,250,1,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:19.00',50.069,253,-2,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:20.00',50.067,250,2,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:20.99',50.066,252,-1,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:22.00',50.066,253,0,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:23.00',50.067,251,0,27.1,568.8,454,358,407,23.6
'2018-05-30 14:35:24.00',50.066,251,0,27.0,568.8,454,358,406,23.6
'2018-05-30 14:35:25.00',50.065,250,2,27.0,568.8,454,358,406,23.6
'2018-05-30 14:35:26.00',50.064,254,2,27.0,568.8,454,358,406,23.6
'2018-05-30 14:35:27.00',50.063,255,-1,27.0,568.8,454,358,406,23.6
'2018-05-30 14:35:28.00',50.063,250,1,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:29.00',50.063,252,-2,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:30.00',50.063,250,0,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:31.00',50.063,250,2,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:32.00',50.063,250,1,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:33.00',50.061,250,2,27.0,568.7,454,358,406,23.6
'2018-05-30 14:35:33.99',50.060,252,3,27.0,568.7,454,359,406,23.6
'2018-05-30 14:35:35.00',50.058,252,1,27.0,568.7,454,359,406,23.6
'2018-05-30 14:35:35.99',50.059,251,1,27.0,568.7,454,359,406,23.5
'2018-05-30 14:35:37.00',50.058,253,-1,27.0,568.7,454,359,408,23.5
'2018-05-30 14:35:38.00',50.053,252,-1,27.0,568.7,454,359,408,23.5
'2018-05-30 14:35:39.00',50.056,250,-1,27.0,568.7,454,359,408,23.5
'2018-05-30 14:35:40.00',50.055,251,1,27.0,568.7,454,359,408,23.5
'2018-05-30 14:35:41.00',50.053,253,-2,27.0,568.7,454,358,408,23.5
'2018-05-30 14:35:42.00',50.049,252,1,27.0,568.7,454,358,408,23.5
'2018-05-30 14:35:43.00',50.051,249,2,27.0,568.6,454,358,408,23.5
'2018-05-30 14:35:44.00',50.046,255,0,26.9,568.6,454,358,407,23.5
'2018-05-30 14:35:45.00',50.045,253,1,26.9,568.6,454,358,407,23.5
'2018-05-30 14:35:46.00',50.043,252,1,26.9,568.6,454,358,407,23.5
'2018-05-30 14:35:46.99',50.042,252,0,26.9,568.6,454,358,407,23.5
'2018-05-30 14:35:48.00',50.041,253,-1,26.9,568.6,453,358,407,23.5
'2018-05-30 14:35:49.00',50.040,253,1,26.9,568.6,453,358,407,23.5
'2018-05-30 14:35:50.00',50.040,251,-1,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:51.00',50.040,251,0,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:52.00',50.040,251,1,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:53.00',50.040,251,1,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:54.00',50.041,252,2,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:55.00',50.041,252,1,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:56.00',50.042,253,-1,26.9,568.6,453,358,408,23.5
'2018-05-30 14:35:57.00',50.042,252,-1,26.9,568.6,453,358,409,23.5
'2018-05-30 14:35:57.99',50.043,250,1,26.9,568.6,453,358,409,23.5
'2018-05-30 14:35:59.00',50.044,254,-1,26.9,568.5,453,358,409,23.5
'2018-05-30 14:35:59.99',50.045,253,0,26.9,568.5,454,358,409,23.5
'2018-05-30 14:36:01.00',50.045,251,3,26.9,568.5,454,358,409,23.5
'2018-05-30 14:36:02.00',50.048,251,1,26.9,568.5,454,358,409,23.5
'2018-05-30 14:36:03.00',50.050,255,2,26.9,568.5,454,358,409,23.5
'2018-05-30 14:36:04.00',50.052,254,-2,26.8,568.5,454,358,411,23.5
'2018-05-30 14:36:05.00',50.053,251,4,26.8,568.5,454,358,411,23.5
'2018-05-30 14:36:06.00',50.052,252,0,26.8,568.5,454,358,411,23.5
'2018-05-30 14:36:07.00',50.053,252,-1,26.8,568.5,455,358,411,23.5
'2018-05-30 14:36:08.00',50.054,248,3,26.8,568.5,455,358,411,23.5
'2018-05-30 14:36:09.00',50.054,250,-1,26.8,568.5,455,358,411,23.5
'2018-05-30 14:36:10.00',50.054,255,0,26.8,568.5,455,358,410,23.5
'2018-05-30 14:36:10.99',50.053,250,1,26.8,568.5,455,358,410,23.5
'2018-05-30 14:36:12.00',50.050,253,0,26.7,568.5,455,358,410,23.6
'2018-05-30 14:36:12.99',50.047,253,-2,26.7,568.5,455,358,410,23.6
'2018-05-30 14:36:14.00',50.042,252,-1,26.7,568.5,455,358,410,23.6
'2018-05-30 14:36:15.00',50.040,250,1,26.7,568.5,455,358,410,23.6
'2018-05-30 14:36:16.00',50.038,250,1,26.7,568.4,455,358,408,23.6
'2018-05-30 14:36:17.00',50.036,253,-1,26.7,568.4,454,358,408,23.6
'2018-05-30 14:36:18.00',50.035,250,-1,26.7,568.4,454,358,408,23.6
'2018-05-30 14:36:19.00',50.034,248,2,26.7,568.4,454,358,408,23.5
'2018-05-30 14:36:20.00',50.032,252,3,26.7,568.4,454,358,408,23.5
'2018-05-30 14:36:21.00',50.031,253,0,26.7,568.4,454,358,408,23.5
'2018-05-30 14:36:22.00',50.022,252,0,26.6,568.4,454,358,407,23.5
'2018-05-30 14:36:23.00',50.024,253,-1,26.6,568.4,454,358,407,23.5
'2018-05-30 14:36:23.99',50.022,253,1,26.6,568.4,454,358,407,23.5
'2018-05-30 14:36:25.00',50.018,250,-1,26.6,568.4,454,358,407,23.5
'2018-05-30 14:36:26.00',50.014,252,2,26.6,568.4,454,358,407,23.5
'2018-05-30 14:36:27.00',50.015,252,2,26.6,568.4,454,358,408,23.5
'2018-05-30 14:36:28.00',50.015,252,1,26.6,568.4,454,358,408,23.5
'2018-05-30 14:36:29.00',50.016,253,1,26.6,568.4,454,358,408,23.5
'2018-05-30 14:36:30.00',50.017,253,-1,26.6,568.4,454,358,408,23.5
'2018-05-30 14:36:31.00',50.017,254,-1,26.6,568.4,454,358,408,23.5
'2018-05-30 14:36:32.00',50.017,253,-3,26.6,568.3,454,358,408,23.5
'2018-05-30 14:36:33.00',50.017,253,-1,26.6,568.3,454,358,408,23.5
'2018-05-30 14:36:34.00',50.017,252,-1,26.5,568.3,454,358,408,23.5
'2018-05-30 14:36:35.00',50.017,252,-1,26.5,568.3,454,358,408,23.5
'2018-05-30 14:36:36.00',50.016,250,1,26.5,568.3,454,358,408,23.5
'2018-05-30 14:36:36.99',50.015,251,1,26.4,568.3,454,357,408,23.5
'2018-05-30 14:36:38.00',50.015,250,2,26.4,568.3,454,357,408,23.5
'2018-05-30 14:36:38.99',50.014,250,0,26.4,568.3,454,357,408,23.5
'2018-05-30 14:36:40.00',50.014,252,2,26.4,568.3,454,357,409,23.5
'2018-05-30 14:36:41.00',50.017,249,0,26.4,568.3,454,357,409,23.5
'2018-05-30 14:36:42.00',50.020,252,-2,26.4,568.3,454,357,409,23.5
'2018-05-30 14:36:43.00',50.024,251,-1,26.4,568.3,454,357,409,23.5
'2018-05-30 14:36:44.00',50.027,250,2,26.4,568.3,454,358,409,23.5
'2018-05-30 14:36:45.00',50.031,250,3,26.4,568.3,454,358,409,23.5
'2018-05-30 14:36:46.00',50.033,253,2,26.4,568.3,454,358,410,23.5
'2018-05-30 14:36:47.00',50.037,252,2,26.4,568.3,454,358,410,23.5
'2018-05-30 14:36:48.00',50.045,253,-1,26.4,568.3,454,358,410,23.5
'2018-05-30 14:36:49.00',50.044,252,3,26.4,568.2,454,358,410,23.5
'2018-05-30 14:36:49.99',50.046,253,1,26.4,568.2,454,358,410,23.5
'2018-05-30 14:36:51.00',50.048,253,-3,26.4,568.2,454,358,410,23.5
'2018-05-30 14:36:52.00',50.050,250,-1,26.4,568.2,454,358,410,23.5
'2018-05-30 14:36:53.00',50.051,248,1,26.4,568.2,454,358,409,23.5
'2018-05-30 14:36:54.00',50.053,252,-1,26.4,568.2,454,358,409,23.5
'2018-05-30 14:36:55.00',50.055,252,2,26.4,568.2,454,358,409,23.5
'2018-05-30 14:36:56.00',50.059,251,3,26.4,568.2,454,358,409,23.5
'2018-05-30 14:36:57.00',50.057,251,-1,26.4,568.2,454,358,409,23.5
'2018-05-30 14:36:58.00',50.059,253,-1,26.3,568.2,454,358,409,23.5
'2018-05-30 14:36:59.00',50.059,253,1,26.3,568.2,454,358,409,23.5
'2018-05-30 14:37:00.00',50.063,253,-3,26.3,568.2,454,358,409,23.5
'2018-05-30 14:37:01.00',50.064,251,2,26.3,568.2,454,358,409,23.5
'2018-05-30 14:37:02.00',50.065,250,0,26.3,568.2,454,358,409,23.5
'2018-05-30 14:37:02.99',50.065,252,0,26.3,568.2,454,357,409,23.5
'2018-05-30 14:37:04.00',50.065,248,1,26.3,568.2,454,357,409,23.5
'2018-05-30 14:37:04.99',50.063,252,-2,26.3,568.2,454,357,409,23.5
'2018-05-30 14:37:06.00',50.062,252,-1,26.3,568.1,454,357,409,23.5
'2018-05-30 14:37:07.00',50.061,250,1,26.2,568.1,454,357,409,23.5
'2018-05-30 14:37:08.00',50.059,250,0,26.2,568.1,454,357,409,23.5
'2018-05-30 14:37:09.00',50.057,253,1,26.2,568.1,454,358,409,23.5
'2018-05-30 14:37:10.00',50.056,252,0,26.2,568.1,454,358,409,23.5
'2018-05-30 14:37:11.00',50.056,252,-3,26.2,568.1,454,358,409,23.5
'2018-05-30 14:37:12.00',50.053,252,-1,26.2,568.1,453,358,407,23.5
'2018-05-30 14:37:13.00',50.050,249,0,26.2,568.1,453,358,407,23.5
'2018-05-30 14:37:14.00',50.048,250,-2,26.2,568.1,453,358,407,23.5
'2018-05-30 14:37:15.00',50.045,250,0,26.2,568.1,453,358,407,23.5
'2018-05-30 14:37:15.99',50.042,251,1,26.2,568.1,453,358,407,23.5
'2018-05-30 14:37:17.00',50.039,252,0,26.1,568.1,453,358,407,23.5
'2018-05-30 14:37:18.00',50.038,250,1,26.1,568.1,453,358,407,23.5
'2018-05-30 14:37:19.00',50.035,255,-2,26.1,568.1,453,358,407,23.5
'2018-05-30 14:37:20.00',50.036,252,1,26.1,568.1,454,358,407,23.5
'2018-05-30 14:37:21.00',50.037,250,-1,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:22.00',50.037,253,0,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:23.00',50.038,253,-1,26.1,568.0,453,358,407,23.4
'2018-05-30 14:37:24.00',50.038,252,-3,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:25.00',50.039,250,2,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:26.00',50.040,250,1,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:26.99',50.040,253,0,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:28.00',50.041,250,2,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:28.99',50.040,249,1,26.1,568.0,454,358,407,23.4
'2018-05-30 14:37:30.00',50.039,253,-1,26.0,568.0,454,358,407,23.4
'2018-05-30 14:37:31.00',50.041,252,0,26.0,568.0,454,358,407,23.4
'2018-05-30 14:37:32.00',50.041,250,1,26.0,568.0,454,358,407,23.4
'2018-05-30 14:37:33.00',50.043,252,1,26.0,567.9,454,358,407,23.4
'2018-05-30 14:37:34.00',50.044,253,-1,26.0,567.9,454,358,407,23.4
'2018-05-30 14:37:35.00',50.042,253,-3,26.0,567.9,454,358,407,23.4
'2018-05-30 14:37:36.00',50.043,253,-1,26.0,567.9,454,358,407,23.4
'2018-05-30 14:37:37.00',50.043,251,1,26.0,567.9,454,358,407,23.4
'2018-05-30 14:37:38.00',50.045,252,0,26.0,567.9,454,358,408,23.4
'2018-05-30 14:37:39.00',50.047,251,0,26.0,567.9,454,358,408,23.4
'2018-05-30 14:37:39.99',50.052,252,3,26.0,567.9,454,358,408,23.4
'2018-05-30 14:37:41.00',50.050,253,0,26.0,567.9,454,358,408,23.4
'2018-05-30 14:37:41.99',50.058,252,-1,26.0,567.9,454,358,408,23.4
'2018-05-30 14:37:43.00',50.061,253,2,26.0,567.9,454,358,408,23.5
'2018-05-30 14:37:44.00',50.065,253,-1,26.0,567.9,455,358,407,23.5
'2018-05-30 14:37:45.00',50.068,253,-1,26.0,567.9,454,358,407,23.5
'2018-05-30 14:37:46.00',50.070,250,3,26.0,567.9,454,358,407,23.5
'2018-05-30 14:37:47.00',50.071,250,1,26.0,567.9,455,358,407,23.5
'2018-05-30 14:37:48.00',50.074,253,0,26.0,567.8,454,358,407,23.5
'2018-05-30 14:37:49.00',50.076,252,-1,26.0,567.8,454,358,407,23.5
'2018-05-30 14:37:50.00',50.077,250,-1,26.0,567.8,454,358,407,23.5
'2018-05-30 14:37:51.00',50.076,253,-1,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:52.00',50.076,250,-1,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:52.99',50.075,252,1,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:54.00',50.077,251,1,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:55.00',50.071,253,2,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:56.00',50.069,253,3,25.9,567.8,454,358,407,23.5
'2018-05-30 14:37:57.00',50.068,251,1,25.9,567.8,455,358,408,23.5
'2018-05-30 14:37:58.00',50.067,253,-1,25.9,567.8,455,358,408,23.5
'2018-05-30 14:37:59.00',50.067,253,1,25.9,567.8,455,358,408,23.5
'2018-05-30 14:38:00.00',50.070,250,1,25.9,567.8,455,358,408,23.5
'2018-05-30 14:38:01.00',50.070,251,0,25.9,567.8,455,359,408,23.5
'2018-05-30 14:38:02.00',50.074,248,2,25.9,567.8,455,359,408,23.5
'2018-05-30 14:38:03.00',50.074,255,-2,25.9,567.8,455,359,407,23.5
'2018-05-30 14:38:04.00',50.076,250,2,25.9,567.8,455,359,407,23.5
'2018-05-30 14:38:05.00',50.075,252,-3,25.9,567.8,455,359,407,23.5
'2018-05-30 14:38:05.99',50.077,250,-1,25.9,567.7,455,359,407,23.5
'2018-05-30 14:38:07.00',50.077,251,0,25.9,567.7,455,358,407,23.5
'2018-05-30 14:38:07.99',50.077,252,-1,25.9,567.7,455,358,407,23.5
'2018-05-30 14:38:09.00',50.079,250,1,25.8,567.7,454,358,407,23.5
'2018-05-30 14:38:10.00',50.079,253,-1,25.8,567.7,454,358,407,23.5
'2018-05-30 14:38:11.00',50.078,253,-1,25.8,567.7,454,358,407,23.5
'2018-05-30 14:38:12.00',50.077,253,-2,25.8,567.7,454,358,407,23.5
'2018-05-30 14:38:13.00',50.074,252,1,25.8,567.7,454,358,407,23.5
'2018-05-30 14:38:14.00',50.069,253,-2,25.8,567.7,454,357,407,23.5
'2018-05-30 14:38:15.00',50.066,253,-1,25.8,567.7,454,357,407,23.5
'2018-05-30 14:38:16.00',50.063,250,1,25.8,567.7,454,357,407,23.5
'2018-05-30 14:38:17.00',50.060,252,-1,25.8,567.7,454,357,407,23.5
'2018-05-30 14:38:18.00',50.057,252,1,25.8,567.7,455,357,407,23.5
'2018-05-30 14:38:18.99',50.051,250,3,25.8,567.7,455,357,407,23.5
'2018-05-30 14:38:20.00',50.048,254,-1,25.8,567.7,455,358,407,23.5
'2018-05-30 14:38:21.00',50.044,252,1,25.7,567.7,455,358,407,23.5
'2018-05-30 14:38:22.00',50.045,250,-1,25.7,567.6,455,358,407,23.5
'2018-05-30 14:38:23.00',50.045,254,-1,25.7,567.6,455,358,408,23.5
'2018-05-30 14:38:24.00',50.044,253,-1,25.7,567.6,455,358,408,23.5
'2018-05-30 14:38:25.00',50.042,250,-1,25.7,567.6,455,358,408,23.5
'2018-05-30 14:38:26.00',50.042,250,1,25.7,567.6,455,358,408,23.5
