'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 14:38:27.00',50.042,251,1,25.7,567.6,455,357,408,23.5
'2018-05-30 14:38:28.00',50.042,252,-1,25.7,567.6,455,357,408,23.5
'2018-05-30 14:38:29.00',50.041,248,2,25.7,567.6,455,357,409,23.5
'2018-05-30 14:38:30.00',50.041,254,3,25.6,567.6,455,357,409,23.5
'2018-05-30 14:38:31.00',50.041,255,2,25.6,567.6,455,357,409,23.5
'2018-05-30 14:38:31.99',50.041,251,0,25.6,567.6,455,357,409,23.5
'2018-05-30 14:38:33.00',50.042,253,3,25.6,567.6,455,358,409,23.5
'2018-05-30 14:38:33.99',50.043,252,3,25.6,567.6,455,358,409,23.5
'2018-05-30 14:38:35.00',50.044,251,-2,25.6,567.6,455,358,409,23.5
'2018-05-30 14:38:36.00',50.046,253,0,25.6,567.6,455,358,408,23.5
'2018-05-30 14:38:37.00',50.049,250,0,25.6,567.5,455,358,408,23.5
'2018-05-30 14:38:38.00',50.052,249,-1,25.6,567.5,455,358,408,23.5
'2018-05-30 14:38:39.00',50.052,253,0,25.6,567.5,455,358,408,23.5
'2018-05-30 14:38:40.00',50.051,248,2,25.6,567.5,455,358,408,23.5
'2018-05-30 14:38:41.00',50.050,253,3,25.5,567.5,455,358,408,23.5
'2018-05-30 14:38:42.00',50.042,251,2,25.5,567.5,455,358,408,23.5
'2018-05-30 14:38:43.00',50.044,252,1,25.4,567.5,456,358,408,23.5
'2018-05-30 14:38:44.00',50.043,253,3,25.4,567.5,456,358,408,23.5
'2018-05-30 14:38:44.99',50.041,253,0,25.4,567.5,456,358,408,23.6
'2018-05-30 14:38:46.00',50.038,253,-3,25.4,567.5,456,358,408,23.6
'2018-05-30 14:38:47.00',50.031,253,1,25.4,567.5,456,358,408,23.6
'2018-05-30 14:38:48.00',50.025,251,0,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:49.00',50.024,249,0,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:50.00',50.022,251,2,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:51.00',50.022,252,0,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:52.00',50.020,250,1,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:53.00',50.019,252,0,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:54.00',50.018,253,1,25.4,567.5,456,358,410,23.6
'2018-05-30 14:38:55.00',50.017,253,0,25.4,567.5,456,358,408,23.6
'2018-05-30 14:38:56.00',50.016,250,0,25.4,567.4,456,358,408,23.6
'2018-05-30 14:38:57.00',50.014,253,3,25.4,567.4,456,358,408,23.6
'2018-05-30 14:38:57.99',50.013,253,2,25.4,567.4,456,358,408,23.6
'2018-05-30 14:38:59.00',50.006,249,3,25.4,567.4,456,358,408,23.6
'2018-05-30 14:39:00.00',50.010,252,1,25.4,567.4,456,358,408,23.6
'2018-05-30 14:39:01.00',50.009,255,2,25.4,567.4,456,358,408,23.6
'2018-05-30 14:39:02.00',50.006,255,3,25.4,567.4,456,358,410,23.6
'2018-05-30 14:39:03.00',50.005,252,2,25.4,567.4,456,358,410,23.6
'2018-05-30 14:39:04.00',50.005,255,1,25.3,567.4,456,358,410,23.6
'2018-05-30 14:39:05.00',50.005,252,0,25.3,567.4,456,358,410,23.6
'2018-05-30 14:39:06.00',50.004,251,0,25.3,567.4,456,358,410,23.6
'2018-05-30 14:39:07.00',50.005,252,-1,25.3,567.4,456,358,410,23.6
'2018-05-30 14:39:08.00',50.005,254,-1,25.3,567.4,455,358,410,23.6
'2018-05-30 14:39:08.99',50.005,253,3,25.3,567.3,455,358,409,23.6
'2018-05-30 14:39:10.00',50.005,252,0,25.3,567.3,455,358,409,23.6
'2018-05-30 14:39:10.99',50.008,254,-1,25.3,567.3,455,358,409,23.6
'2018-05-30 14:39:12.00',50.008,252,-1,25.3,567.3,455,357,409,23.6
'2018-05-30 14:39:13.00',50.010,252,0,25.2,567.3,455,357,409,23.6
'2018-05-30 14:39:14.00',50.014,254,2,25.2,567.3,455,357,409,23.7
'2018-05-30 14:39:15.00',50.014,253,-1,25.2,567.3,455,357,408,23.7
'2018-05-30 14:39:16.00',50.014,253,2,25.2,567.3,455,357,408,23.7
'2018-05-30 14:39:17.00',50.013,252,1,25.2,567.3,455,357,408,23.7
'2018-05-30 14:39:18.00',50.012,250,2,25.2,567.3,455,358,408,23.7
'2018-05-30 14:39:19.00',50.012,251,0,25.2,567.3,455,358,408,23.7
'2018-05-30 14:39:20.00',50.011,251,1,25.2,567.3,455,358,408,23.7
'2018-05-30 14:39:21.00',50.008,249,3,25.2,567.3,455,358,409,23.7
'2018-05-30 14:39:21.99',50.007,250,3,25.1,567.3,455,358,409,23.7
'2018-05-30 14:39:23.00',50.007,250,2,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:24.00',50.006,250,2,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:25.00',50.003,250,2,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:26.00',49.999,252,3,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:27.00',49.996,252,1,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:28.00',49.994,250,3,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:29.00',49.990,250,3,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:30.00',49.988,250,4,25.1,567.2,455,358,409,23.7
'2018-05-30 14:39:31.00',49.986,251,2,25.1,567.2,455,357,409,23.7
'2018-05-30 14:39:32.00',49.985,250,1,25.1,567.2,456,357,409,23.7
'2018-05-30 14:39:33.00',49.984,249,0,25.1,567.2,456,357,409,23.7
'2018-05-30 14:39:34.00',49.984,249,1,25.1,567.2,456,357,410,23.7
'2018-05-30 14:39:34.99',49.985,250,0,25.1,567.2,456,357,410,23.7
'2018-05-30 14:39:36.00',49.985,250,-1,25.1,567.1,456,357,410,23.7
'2018-05-30 14:39:36.99',49.985,251,-1,25.0,567.1,456,357,410,23.7
'2018-05-30 14:39:38.00',49.986,251,-1,25.0,567.1,456,358,410,23.7
'2018-05-30 14:39:39.00',49.987,250,1,25.0,567.1,456,358,410,23.7
'2018-05-30 14:39:40.00',49.987,250,2,25.0,567.1,456,358,410,23.7
'2018-05-30 14:39:41.00',49.987,250,1,25.0,567.1,456,358,408,23.7
'2018-05-30 14:39:42.00',49.986,250,2,25.0,567.1,456,358,408,23.7
'2018-05-30 14:39:43.00',49.988,252,-1,25.0,567.1,456,358,408,23.7
'2018-05-30 14:39:44.00',49.988,251,2,25.0,567.1,456,358,408,23.7
'2018-05-30 14:39:45.00',49.987,251,0,25.0,567.1,456,357,408,23.7
'2018-05-30 14:39:46.00',49.986,253,-1,25.0,567.1,456,357,408,23.7
'2018-05-30 14:39:47.00',49.988,252,-2,25.0,567.1,455,357,408,23.7
'2018-05-30 14:39:47.99',49.990,253,-2,25.0,567.1,455,357,409,23.7
'2018-05-30 14:39:49.00',49.992,253,-1,25.0,567.1,455,357,409,23.7
'2018-05-30 14:39:50.00',49.993,254,-1,25.0,567.0,455,357,409,23.7
'2018-05-30 14:39:51.00',49.993,253,-2,25.0,567.0,455,357,409,23.7
'2018-05-30 14:39:52.00',49.992,254,-1,25.0,567.0,455,358,409,23.7
'2018-05-30 14:39:53.00',49.991,253,-2,25.0,567.0,455,358,409,23.7
'2018-05-30 14:39:54.00',49.989,255,1,25.0,567.0,455,358,409,23.7
'2018-05-30 14:39:55.00',49.986,255,0,25.0,567.0,456,358,409,23.7
'2018-05-30 14:39:56.00',49.985,253,2,24.9,567.0,456,358,409,23.7
'2018-05-30 14:39:57.00',49.984,253,2,24.9,567.0,456,358,409,23.7
'2018-05-30 14:39:58.00',49.981,251,2,24.9,567.0,456,358,409,23.8
'2018-05-30 14:39:59.00',49.980,253,-1,24.9,567.0,456,358,409,23.8
'2018-05-30 14:40:00.00',49.980,253,0,24.9,567.0,456,358,409,23.8
'2018-05-30 14:40:00.99',49.981,253,0,24.9,567.0,456,358,409,23.8
'2018-05-30 14:40:02.00',49.983,255,-2,24.9,567.0,456,358,408,23.8
'2018-05-30 14:40:02.99',49.984,253,-1,24.9,567.0,456,358,408,23.8
'2018-05-30 14:40:04.00',49.986,254,0,24.9,567.0,456,358,408,23.8
'2018-05-30 14:40:05.00',49.988,254,1,24.9,567.0,456,358,408,23.9
'2018-05-30 14:40:06.00',49.990,255,1,24.9,567.0,456,358,408,23.9
'2018-05-30 14:40:07.00',49.996,255,0,24.9,567.0,455,358,408,23.9
'2018-05-30 14:40:08.00',49.998,255,2,24.9,566.9,455,358,409,23.9
'2018-05-30 14:40:09.00',50.004,252,1,24.9,566.9,456,358,409,23.9
'2018-05-30 14:40:10.00',50.005,253,1,24.9,566.9,456,358,409,23.9
'2018-05-30 14:40:11.00',50.010,250,2,24.9,566.9,456,358,409,23.9
'2018-05-30 14:40:12.00',50.012,254,-1,24.9,566.9,456,357,409,23.9
'2018-05-30 14:40:13.00',50.014,253,-1,24.9,566.9,455,357,409,23.9
'2018-05-30 14:40:13.99',50.022,255,-1,24.8,566.9,455,357,409,23.9
'2018-05-30 14:40:15.00',50.019,252,0,24.8,566.9,455,357,408,23.9
'2018-05-30 14:40:16.00',50.021,252,2,24.8,566.9,455,357,408,24.0
'2018-05-30 14:40:17.00',50.023,253,2,24.8,566.9,455,357,408,24.0
'2018-05-30 14:40:18.00',50.024,251,1,24.8,566.9,455,357,408,24.0
'2018-05-30 14:40:19.00',50.026,254,3,24.8,566.9,455,358,408,24.0
'2018-05-30 14:40:20.00',50.027,253,-3,24.8,566.9,455,358,408,24.0
'2018-05-30 14:40:21.00',50.030,254,-1,24.8,566.9,455,358,409,24.0
'2018-05-30 14:40:22.00',50.032,250,-1,24.8,566.9,455,358,409,24.0
'2018-05-30 14:40:23.00',50.032,251,2,24.8,566.9,455,358,409,24.0
'2018-05-30 14:40:24.00',50.031,250,1,24.8,566.8,455,358,409,24.0
'2018-05-30 14:40:25.00',50.031,253,2,24.8,566.8,455,358,409,24.0
'2018-05-30 14:40:26.00',50.033,253,-1,24.8,566.8,455,358,409,24.0
'2018-05-30 14:40:26.99',50.037,253,-1,24.8,566.8,455,358,410,24.0
'2018-05-30 14:40:28.00',50.036,253,1,24.7,566.8,455,358,410,24.0
'2018-05-30 14:40:28.99',50.037,249,1,24.7,566.8,455,358,410,24.0
'2018-05-30 14:40:30.00',50.038,251,0,24.7,566.8,455,358,410,24.0
'2018-05-30 14:40:31.00',50.039,252,0,24.7,566.8,456,358,410,24.0
'2018-05-30 14:40:32.00',50.041,250,0,24.7,566.8,456,358,410,24.0
'2018-05-30 14:40:33.00',50.041,250,3,24.7,566.8,455,358,410,24.0
'2018-05-30 14:40:34.00',50.042,253,2,24.7,566.8,455,358,409,24.0
'2018-05-30 14:40:35.00',50.044,254,-1,24.7,566.8,456,358,409,24.0
'2018-05-30 14:40:36.00',50.047,252,1,24.7,566.8,456,358,409,24.0
'2018-05-30 14:40:37.00',50.048,253,1,24.7,566.8,456,358,409,24.0
'2018-05-30 14:40:37.99',50.049,252,-3,24.7,566.8,456,358,409,24.0
'2018-05-30 14:40:39.00',50.047,253,-3,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:39.99',50.048,252,2,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:41.00',50.045,252,-1,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:42.00',50.044,252,-1,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:43.00',50.040,252,1,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:44.00',50.039,252,3,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:45.00',50.038,254,1,24.6,566.7,456,358,409,24.0
'2018-05-30 14:40:46.00',50.035,252,-1,24.5,566.7,456,358,409,24.0
'2018-05-30 14:40:47.00',50.032,252,0,24.5,566.7,456,358,409,24.0
'2018-05-30 14:40:48.00',50.029,252,2,24.5,566.7,456,358,409,24.0
'2018-05-30 14:40:49.00',50.025,253,2,24.5,566.7,456,358,409,24.0
'2018-05-30 14:40:50.00',50.021,252,2,24.5,566.7,456,358,409,24.0
'2018-05-30 14:40:50.99',50.018,254,2,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:52.00',50.016,253,-1,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:53.00',50.014,253,1,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:54.00',50.012,253,-2,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:55.00',50.009,252,-2,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:56.00',50.008,252,-2,24.4,566.7,456,357,409,24.0
'2018-05-30 14:40:57.00',50.007,252,-2,24.4,566.6,456,358,409,24.0
'2018-05-30 14:40:58.00',50.007,254,-1,24.4,566.6,456,358,409,24.0
'2018-05-30 14:40:59.00',50.005,252,-1,24.4,566.6,456,358,409,24.0
'2018-05-30 14:41:00.00',50.005,252,-1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:01.00',50.006,251,-1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:02.00',50.008,252,0,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:03.00',50.009,250,1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:03.99',50.012,251,1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:05.00',50.012,250,1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:05.99',50.009,251,2,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:07.00',50.009,252,2,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:08.00',50.008,249,1,24.4,566.6,456,358,410,24.0
'2018-05-30 14:41:09.00',50.006,251,0,24.3,566.6,457,358,410,24.0
'2018-05-30 14:41:10.00',50.005,250,1,24.3,566.6,457,358,410,24.0
'2018-05-30 14:41:11.00',50.003,251,0,24.3,566.5,457,357,410,24.0
'2018-05-30 14:41:12.00',50.003,250,0,24.3,566.5,456,357,410,24.0
'2018-05-30 14:41:13.00',50.003,250,0,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:14.00',50.001,249,-1,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:15.00',49.999,251,20,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:16.00',49.998,250,1,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:16.99',49.996,250,1,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:18.00',49.993,250,-1,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:19.00',49.991,250,-1,24.3,566.5,456,357,408,24.0
'2018-05-30 14:41:20.00',49.990,251,1,24.2,566.5,456,357,407,24.0
'2018-05-30 14:41:21.00',49.989,250,0,24.2,566.5,456,357,407,24.0
'2018-05-30 14:41:22.00',49.987,250,1,24.2,566.5,456,357,407,24.0
'2018-05-30 14:41:23.00',49.985,250,0,24.2,566.5,456,357,407,24.0
'2018-05-30 14:41:24.00',49.986,250,-1,24.2,566.5,455,357,407,24.0
'2018-05-30 14:41:25.00',49.984,250,2,24.2,566.4,455,357,407,24.0
'2018-05-30 14:41:26.00',49.983,250,0,24.2,566.4,455,357,408,24.0
'2018-05-30 14:41:27.00',49.981,252,0,24.2,566.4,455,357,408,24.0
'2018-05-30 14:41:28.00',49.980,250,-1,24.1,566.4,455,357,408,24.0
'2018-05-30 14:41:29.00',49.979,252,0,24.1,566.4,455,357,408,24.0
'2018-05-30 14:41:29.99',49.979,253,1,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:31.00',49.978,248,1,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:31.99',49.975,250,0,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:33.00',49.975,249,-1,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:34.00',49.974,249,1,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:35.00',49.975,251,1,24.1,566.4,455,356,408,24.0
'2018-05-30 14:41:36.00',49.974,250,1,24.1,566.4,455,357,408,24.0
'2018-05-30 14:41:37.00',49.974,252,0,24.1,566.3,455,357,408,24.0
'2018-05-30 14:41:38.00',49.973,252,0,24.1,566.3,455,357,408,24.0
'2018-05-30 14:41:39.00',49.975,251,1,24.1,566.3,455,357,409,23.9
'2018-05-30 14:41:40.00',49.975,253,-2,24.1,566.3,455,357,409,23.9
'2018-05-30 14:41:41.00',49.975,253,-1,24.1,566.3,455,357,409,23.9
'2018-05-30 14:41:42.00',49.975,252,1,24.1,566.3,455,357,409,23.9
'2018-05-30 14:41:42.99',49.977,253,3,24.1,566.3,455,357,409,23.9
'2018-05-30 14:41:44.00',49.979,250,1,24.0,566.3,456,357,409,23.9
'2018-05-30 14:41:45.00',49.981,252,0,24.0,566.3,456,357,409,23.9
'2018-05-30 14:41:46.00',49.981,254,-1,24.0,566.3,456,357,408,23.9
'2018-05-30 14:41:47.00',49.983,253,-1,24.0,566.3,456,357,408,23.9
'2018-05-30 14:41:48.00',49.985,253,0,24.0,566.3,456,357,408,23.9
'2018-05-30 14:41:49.00',49.985,255,0,24.0,566.3,456,357,408,23.9
'2018-05-30 14:41:50.00',49.985,255,-2,24.0,566.2,456,357,408,23.9
'2018-05-30 14:41:51.00',49.986,255,1,24.0,566.2,456,357,408,23.9
'2018-05-30 14:41:52.00',49.985,254,1,24.0,566.2,456,357,408,23.9
'2018-05-30 14:41:53.00',49.985,254,3,24.0,566.2,456,357,408,23.9
'2018-05-30 14:41:54.00',49.985,253,1,24.0,566.2,456,357,408,23.8
'2018-05-30 14:41:55.00',49.985,253,1,24.0,566.2,456,357,408,23.8
'2018-05-30 14:41:55.99',49.984,252,1,24.0,566.2,456,357,408,23.8
'2018-05-30 14:41:57.00',49.982,252,0,24.0,566.2,456,357,408,23.8
'2018-05-30 14:41:57.99',49.980,253,-1,24.0,566.2,456,357,408,23.8
'2018-05-30 14:41:59.00',49.978,252,-1,24.0,566.2,456,357,409,23.8
'2018-05-30 14:42:00.00',49.977,251,0,24.0,566.2,456,357,409,23.8
'2018-05-30 14:42:01.00',49.977,252,0,24.0,566.2,456,357,409,23.8
'2018-05-30 14:42:02.00',49.973,251,1,24.0,566.2,456,357,409,23.8
'2018-05-30 14:42:03.00',49.974,252,1,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:04.00',49.972,252,-1,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:05.00',49.971,252,-2,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:06.00',49.970,253,-3,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:07.00',49.969,253,-1,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:08.00',49.965,250,2,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:08.99',49.963,251,0,23.9,566.2,456,357,409,23.8
'2018-05-30 14:42:10.00',49.962,251,-1,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:11.00',49.961,252,-2,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:12.00',49.960,249,3,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:13.00',49.960,249,2,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:14.00',49.961,248,0,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:15.00',49.962,251,0,23.9,566.1,456,357,409,23.8
'2018-05-30 14:42:16.00',49.963,250,2,23.9,566.1,456,356,409,23.8
'2018-05-30 14:42:17.00',49.963,250,0,23.9,566.1,456,356,409,23.8
'2018-05-30 14:42:18.00',49.964,250,1,23.9,566.1,456,356,410,23.8
'2018-05-30 14:42:19.00',49.965,252,-1,23.8,566.1,456,356,410,23.8
'2018-05-30 14:42:19.99',49.967,253,-3,23.8,566.1,456,356,410,23.8
'2018-05-30 14:42:21.00',49.970,253,-2,23.8,566.1,456,356,410,23.8
'2018-05-30 14:42:21.99',49.970,252,1,23.8,566.1,456,356,410,23.8
'2018-05-30 14:42:23.00',49.973,250,0,23.8,566.1,456,356,410,23.8
'2018-05-30 14:42:24.00',49.975,250,1,23.8,566.0,456,356,410,23.8
'2018-05-30 14:42:25.00',49.976,250,0,23.8,566.0,456,356,409,23.8
'2018-05-30 14:42:26.00',49.979,252,1,23.8,566.0,456,356,409,23.8
'2018-05-30 14:42:27.00',49.975,252,-1,23.8,566.0,456,356,409,23.8
'2018-05-30 14:42:28.00',49.981,251,-1,23.8,566.0,456,357,409,23.8
'2018-05-30 14:42:29.00',49.983,251,1,23.8,566.0,456,357,409,23.8
'2018-05-30 14:42:30.00',49.981,250,1,23.8,566.0,456,357,409,23.8
'2018-05-30 14:42:31.00',49.981,248,2,23.8,566.0,456,357,408,23.8
'2018-05-30 14:42:32.00',49.980,249,2,23.8,566.0,456,357,408,23.8
'2018-05-30 14:42:32.99',49.980,248,3,23.8,566.0,456,357,408,23.8
'2018-05-30 14:42:34.00',49.980,251,1,23.8,566.0,456,357,408,23.8
'2018-05-30 14:42:34.99',49.980,250,1,23.8,566.0,456,357,408,23.8
'2018-05-30 14:42:36.00',49.981,250,0,23.7,566.0,456,357,408,23.8
'2018-05-30 14:42:37.00',49.984,253,2,23.7,566.0,456,357,408,23.8
'2018-05-30 14:42:38.00',49.986,250,0,23.7,566.0,456,357,409,23.8
'2018-05-30 14:42:39.00',49.987,251,1,23.7,565.9,456,357,409,23.8
'2018-05-30 14:42:40.00',49.989,250,0,23.7,565.9,456,357,409,23.8
'2018-05-30 14:42:41.00',49.990,250,0,23.7,565.9,456,357,409,23.8
'2018-05-30 14:42:42.00',49.994,251,1,23.7,565.9,456,357,409,23.8
'2018-05-30 14:42:43.00',49.993,250,1,23.7,565.9,456,357,409,23.8
'2018-05-30 14:42:44.00',49.995,251,1,23.7,565.9,456,357,408,23.8
'2018-05-30 14:42:45.00',49.997,252,2,23.7,565.9,456,357,408,23.7
'2018-05-30 14:42:45.99',49.997,252,0,23.7,565.9,456,357,408,23.7
'2018-05-30 14:42:47.00',50.002,248,0,23.6,565.9,456,357,408,23.7
'2018-05-30 14:42:48.00',50.004,251,-21,23.6,565.9,456,357,408,23.7
'2018-05-30 14:42:49.00',50.006,250,1,23.6,565.9,456,357,408,23.7
'2018-05-30 14:42:50.00',50.000,251,2,23.6,565.9,456,357,408,23.7
'2018-05-30 14:42:51.00',50.007,250,-1,23.5,565.9,456,357,408,23.7
'2018-05-30 14:42:52.00',50.005,252,1,23.5,565.9,456,357,408,23.7
'2018-05-30 14:42:53.00',50.005,250,2,23.5,565.9,456,357,408,23.7
'2018-05-30 14:42:54.00',50.009,250,2,23.5,565.9,456,357,408,23.7
'2018-05-30 14:42:55.00',50.006,252,1,23.5,565.9,456,357,408,23.7
'2018-05-30 14:42:56.00',50.007,250,0,23.5,565.9,456,357,410,23.6
'2018-05-30 14:42:57.00',50.008,253,3,23.4,565.8,456,357,410,23.6
'2018-05-30 14:42:58.00',50.008,253,-1,23.4,565.8,456,357,410,23.6
'2018-05-30 14:42:58.99',50.007,253,0,23.4,565.8,456,357,410,23.6
'2018-05-30 14:43:00.00',50.005,251,2,23.4,565.8,456,357,410,23.6
'2018-05-30 14:43:00.99',50.009,253,-1,23.4,565.8,456,357,410,23.6
'2018-05-30 14:43:02.00',50.010,253,3,23.4,565.8,456,357,410,23.6
'2018-05-30 14:43:03.00',50.006,254,-2,23.4,565.8,456,357,409,23.6
'2018-05-30 14:43:04.00',50.006,253,1,23.4,565.8,456,357,409,23.6
'2018-05-30 14:43:05.00',50.005,253,0,23.4,565.8,456,357,409,23.6
'2018-05-30 14:43:06.00',50.004,253,-1,23.4,565.8,456,356,409,23.6
'2018-05-30 14:43:07.00',50.004,252,0,23.4,565.8,456,356,409,23.6
'2018-05-30 14:43:08.00',50.000,253,-1,23.4,565.8,456,356,409,23.6
'2018-05-30 14:43:09.00',49.999,252,-23,23.4,565.8,456,356,410,23.6
'2018-05-30 14:43:10.00',49.999,253,20,23.4,565.8,456,356,410,23.6
'2018-05-30 14:43:11.00',49.999,253,22,23.4,565.8,456,356,410,23.6
'2018-05-30 14:43:11.99',50.000,252,-26,23.4,565.7,456,356,410,23.6
'2018-05-30 14:43:13.00',49.999,252,-3,23.4,565.7,456,357,410,23.6
'2018-05-30 14:43:14.00',49.996,253,-3,23.3,565.7,456,357,410,23.6
'2018-05-30 14:43:15.00',49.995,253,-3,23.3,565.7,456,357,410,23.6
'2018-05-30 14:43:16.00',49.992,253,-2,23.3,565.7,456,357,409,23.6
'2018-05-30 14:43:17.00',49.987,253,-1,23.3,565.7,456,357,409,23.5
'2018-05-30 14:43:18.00',49.986,253,-2,23.3,565.7,456,357,409,23.5
'2018-05-30 14:43:19.00',49.982,254,-1,23.3,565.7,456,357,409,23.5
'2018-05-30 14:43:20.00',49.980,250,-1,23.3,565.7,456,357,409,23.5
'2018-05-30 14:43:21.00',49.978,251,1,23.3,565.7,456,357,409,23.4
'2018-05-30 14:43:22.00',49.977,250,0,23.3,565.7,456,357,409,23.4
'2018-05-30 14:43:23.00',49.976,252,1,23.3,565.7,456,357,407,23.4
'2018-05-30 14:43:24.00',49.976,252,0,23.3,565.7,456,357,407,23.4
'2018-05-30 14:43:24.99',49.975,252,1,23.2,565.6,457,357,407,23.4
'2018-05-30 14:43:26.00',49.974,252,0,23.2,565.6,457,357,407,23.4
'2018-05-30 14:43:26.99',49.973,250,0,23.2,565.6,457,357,407,23.4
'2018-05-30 14:43:28.00',49.974,248,2,23.2,565.6,457,357,407,23.4
'2018-05-30 14:43:29.00',49.976,248,2,23.2,565.6,457,357,408,23.4
'2018-05-30 14:43:30.00',49.978,249,3,23.2,565.6,457,357,408,23.4
'2018-05-30 14:43:31.00',49.982,250,-1,23.2,565.6,457,357,408,23.4
'2018-05-30 14:43:32.00',49.982,251,-1,23.2,565.6,457,357,408,23.4
'2018-05-30 14:43:33.00',49.983,252,-1,23.2,565.6,457,357,408,23.4
'2018-05-30 14:43:34.00',49.984,250,0,23.1,565.6,457,357,408,23.4
'2018-05-30 14:43:35.00',49.987,252,2,23.1,565.6,457,357,408,23.4
'2018-05-30 14:43:36.00',49.989,252,1,23.1,565.6,457,357,410,23.4
'2018-05-30 14:43:37.00',49.992,251,1,23.1,565.6,457,357,410,23.4
'2018-05-30 14:43:37.99',49.992,252,2,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:39.00',49.993,252,1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:40.00',49.994,251,1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:41.00',49.994,252,1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:42.00',49.994,252,0,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:43.00',49.994,252,0,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:44.00',49.996,252,-1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:45.00',49.996,252,-1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:46.00',49.996,252,1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:47.00',49.995,252,0,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:48.00',49.996,251,-1,23.1,565.5,457,357,410,23.4
'2018-05-30 14:43:49.00',49.993,250,-1,23.1,565.5,457,357,409,23.4
'2018-05-30 14:43:50.00',49.991,250,0,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:50.99',49.989,250,2,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:52.00',49.986,252,1,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:53.00',49.985,248,1,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:54.00',49.986,248,3,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:55.00',49.986,250,1,23.0,565.4,457,357,409,23.4
'2018-05-30 14:43:56.00',49.984,248,2,23.0,565.4,457,357,407,23.4
'2018-05-30 14:43:57.00',49.982,251,0,23.0,565.4,457,357,407,23.4
'2018-05-30 14:43:58.00',49.980,248,1,23.0,565.4,457,357,407,23.4
'2018-05-30 14:43:59.00',49.979,251,0,23.0,565.4,457,357,407,23.4
'2018-05-30 14:44:00.00',49.980,249,0,23.0,565.4,457,357,407,23.4
'2018-05-30 14:44:01.00',49.981,251,1,23.0,565.4,456,357,407,23.4
'2018-05-30 14:44:01.99',49.982,251,1,23.0,565.4,456,357,408,23.4
'2018-05-30 14:44:03.00',49.983,251,1,23.0,565.4,457,357,408,23.4
'2018-05-30 14:44:03.99',49.986,251,0,23.0,565.3,457,357,408,23.4
'2018-05-30 14:44:05.00',49.988,252,0,23.0,565.3,457,357,408,23.4
'2018-05-30 14:44:06.00',49.991,251,-1,23.0,565.3,457,358,408,23.4
'2018-05-30 14:44:07.00',49.991,252,1,23.0,565.3,457,358,408,23.4
'2018-05-30 14:44:08.00',49.993,252,-1,23.0,565.3,457,358,408,23.4
'2018-05-30 14:44:09.00',49.994,252,-1,23.0,565.3,457,358,408,23.4
'2018-05-30 14:44:10.00',49.996,249,-26,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:11.00',49.998,255,2,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:12.00',49.998,252,1,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:13.00',49.993,254,-3,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:14.00',49.998,253,-2,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:14.99',50.001,252,0,22.9,565.3,457,358,408,23.4
'2018-05-30 14:44:16.00',50.003,250,1,22.9,565.3,457,358,410,23.4
'2018-05-30 14:44:17.00',50.003,253,0,22.9,565.3,457,358,410,23.4
'2018-05-30 14:44:18.00',50.003,251,-1,22.9,565.3,457,358,410,23.4
'2018-05-30 14:44:19.00',50.003,253,1,22.9,565.3,457,358,410,23.4
'2018-05-30 14:44:20.00',50.005,252,1,22.9,565.3,457,357,410,23.4
'2018-05-30 14:44:21.00',50.005,253,1,22.9,565.3,457,357,410,23.4
'2018-05-30 14:44:22.00',50.005,252,1,22.9,565.3,457,357,409,23.4
'2018-05-30 14:44:23.00',50.005,252,0,22.9,565.3,457,357,409,23.4
'2018-05-30 14:44:24.00',50.002,251,3,22.9,565.3,457,357,409,23.4
'2018-05-30 14:44:25.00',50.003,253,1,22.9,565.2,457,357,409,23.4
'2018-05-30 14:44:26.00',50.003,251,2,22.9,565.2,457,357,409,23.3
'2018-05-30 14:44:27.00',50.004,250,1,22.8,565.2,457,357,409,23.3
'2018-05-30 14:44:27.99',50.004,250,0,22.8,565.2,457,357,409,23.3
'2018-05-30 14:44:29.00',50.003,251,1,22.8,565.2,457,357,408,23.3
'2018-05-30 14:44:29.99',50.005,252,0,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:31.00',50.008,252,0,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:32.00',50.012,252,0,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:33.00',50.019,251,-1,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:34.00',50.017,252,-2,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:35.00',50.022,253,1,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:36.00',50.022,252,3,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:37.00',50.025,255,1,22.8,565.2,457,357,408,23.2
'2018-05-30 14:44:38.00',50.026,254,2,22.8,565.1,457,357,408,23.2
'2018-05-30 14:44:39.00',50.028,255,0,22.8,565.1,457,357,408,23.2
'2018-05-30 14:44:40.00',50.028,254,-2,22.8,565.1,457,357,408,23.2
'2018-05-30 14:44:40.99',50.028,252,1,22.8,565.1,457,357,408,23.2
'2018-05-30 14:44:42.00',50.027,253,1,22.8,565.1,457,357,407,23.2
'2018-05-30 14:44:43.00',50.028,253,0,22.8,565.1,457,357,407,23.2
'2018-05-30 14:44:44.00',50.029,254,1,22.7,565.1,457,357,407,23.2
'2018-05-30 14:44:45.00',50.031,253,-1,22.7,565.1,457,357,407,23.2
'2018-05-30 14:44:46.00',50.033,253,-1,22.7,565.1,457,358,407,23.2
'2018-05-30 14:44:47.00',50.034,252,0,22.7,565.1,457,358,407,23.2
'2018-05-30 14:44:48.00',50.036,250,0,22.7,565.1,457,358,407,23.3
'2018-05-30 14:44:49.00',50.037,250,1,22.7,565.1,457,358,407,23.3
'2018-05-30 14:44:50.00',50.037,251,-1,22.7,565.1,457,358,407,23.3
'2018-05-30 14:44:51.00',50.038,253,-1,22.7,565.0,457,358,407,23.3
'2018-05-30 14:44:52.00',50.035,250,-3,22.7,565.0,457,358,407,23.3
'2018-05-30 14:44:53.00',50.037,252,-1,22.7,565.0,457,358,407,23.3
'2018-05-30 14:44:53.99',50.036,250,0,22.6,565.0,457,358,407,23.3
'2018-05-30 14:44:55.00',50.038,251,-1,22.6,565.0,457,358,407,23.3
'2018-05-30 14:44:55.99',50.038,252,1,22.6,565.0,457,358,407,23.3
'2018-05-30 14:44:57.00',50.033,253,0,22.5,565.0,457,358,407,23.3
'2018-05-30 14:44:58.00',50.033,253,3,22.5,565.0,457,358,407,23.3
'2018-05-30 14:44:59.00',50.025,251,1,22.5,565.0,457,357,407,23.3
'2018-05-30 14:45:00.00',50.025,254,-1,22.5,565.0,457,357,407,23.3
'2018-05-30 14:45:01.00',50.021,255,-3,22.5,565.0,458,357,407,23.3
'2018-05-30 14:45:02.00',50.015,255,-1,22.5,565.0,457,357,408,23.3
'2018-05-30 14:45:03.00',50.012,254,-3,22.5,565.0,457,357,408,23.3
'2018-05-30 14:45:04.00',50.008,254,-1,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:05.00',50.002,255,22,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:06.00',49.998,254,1,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:06.99',49.998,254,-2,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:08.00',49.993,255,-1,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:09.00',49.990,253,-2,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:10.00',49.984,253,0,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:11.00',49.980,254,1,22.4,564.9,457,357,408,23.3
'2018-05-30 14:45:12.00',49.981,253,1,22.4,564.9,457,356,408,23.3
'2018-05-30 14:45:13.00',49.976,252,1,22.4,564.9,457,356,408,23.3
'2018-05-30 14:45:14.00',49.975,252,1,22.4,564.9,457,356,408,23.3
'2018-05-30 14:45:15.00',49.975,251,-1,22.4,564.9,457,356,408,23.3
'2018-05-30 14:45:16.00',49.975,251,0,22.4,564.9,457,356,408,23.3
'2018-05-30 14:45:17.00',49.975,251,-2,22.4,564.8,457,356,408,23.3
'2018-05-30 14:45:18.00',49.975,250,-1,22.4,564.8,457,357,408,23.3
'2018-05-30 14:45:19.00',49.975,250,1,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:19.99',49.974,250,0,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:21.00',49.978,251,1,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:21.99',49.977,250,-1,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:23.00',49.980,252,-2,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:24.00',49.984,253,-3,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:25.00',49.983,252,-2,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:26.00',49.980,253,-1,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:27.00',49.980,252,-1,22.3,564.8,457,357,408,23.3
'2018-05-30 14:45:28.00',49.982,252,0,22.3,564.8,457,357,409,23.3
'2018-05-30 14:45:29.00',49.981,250,-1,22.3,564.8,457,357,409,23.3
'2018-05-30 14:45:30.00',49.981,250,1,22.3,564.7,457,357,409,23.3
'2018-05-30 14:45:30.99',49.983,250,0,22.3,564.7,457,357,409,23.3
'2018-05-30 14:45:32.00',49.981,250,-1,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:32.99',49.984,253,0,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:34.00',49.986,250,-1,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:35.00',49.984,253,-1,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:36.00',49.984,254,1,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:37.00',49.986,253,-1,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:38.00',49.985,255,0,22.2,564.7,456,357,409,23.4
'2018-05-30 14:45:39.00',49.988,254,0,22.2,564.7,457,357,409,23.4
'2018-05-30 14:45:40.00',49.985,253,1,22.1,564.7,457,357,409,23.4
'2018-05-30 14:45:41.00',49.985,253,-1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:42.00',49.986,252,2,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:43.00',49.987,253,0,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:43.99',49.987,252,2,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:45.00',49.987,250,1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:46.00',49.988,252,-1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:47.00',49.987,251,-1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:48.00',49.986,252,1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:49.00',49.986,253,1,22.1,564.7,457,357,407,23.4
'2018-05-30 14:45:50.00',49.981,252,0,22.1,564.6,457,357,407,23.4
'2018-05-30 14:45:51.00',49.978,251,0,22.1,564.6,457,357,407,23.4
'2018-05-30 14:45:52.00',49.973,250,1,22.1,564.6,457,357,407,23.4
'2018-05-30 14:45:53.00',49.972,255,-1,22.1,564.6,457,357,407,23.4
'2018-05-30 14:45:54.00',49.969,255,2,22.1,564.6,457,357,408,23.4
'2018-05-30 14:45:55.00',49.965,252,-1,22.1,564.6,457,357,408,23.4
'2018-05-30 14:45:56.00',49.966,252,2,22.0,564.6,457,357,408,23.4
'2018-05-30 14:45:56.99',49.965,253,0,22.0,564.6,457,357,408,23.4
'2018-05-30 14:45:58.00',49.965,252,-1,22.0,564.6,457,357,408,23.4
'2018-05-30 14:45:58.99',49.966,253,0,22.0,564.6,457,357,408,23.4
'2018-05-30 14:46:00.00',49.965,250,1,22.0,564.6,457,357,409,23.4
'2018-05-30 14:46:01.00',49.970,250,1,22.0,564.6,457,357,409,23.4
'2018-05-30 14:46:02.00',49.965,253,-2,22.0,564.6,457,357,409,23.4
'2018-05-30 14:46:03.00',49.965,253,-2,22.0,564.5,458,357,409,23.4
'2018-05-30 14:46:04.00',49.966,253,-3,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:05.00',49.967,251,0,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:06.00',49.970,252,0,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:07.00',49.968,252,2,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:08.00',49.969,250,-1,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:09.00',49.973,250,1,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:09.99',49.971,250,1,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:11.00',49.971,248,3,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:12.00',49.969,250,0,22.0,564.5,458,358,409,23.4
'2018-05-30 14:46:13.00',49.973,250,2,22.0,564.5,458,358,408,23.4
'2018-05-30 14:46:14.00',49.971,250,-1,22.0,564.5,457,358,408,23.4
'2018-05-30 14:46:15.00',49.970,251,3,21.9,564.5,458,358,408,23.4
'2018-05-30 14:46:16.00',49.974,250,1,21.9,564.4,458,358,408,23.4
'2018-05-30 14:46:17.00',49.975,251,2,21.9,564.4,458,357,408,23.4
'2018-05-30 14:46:18.00',49.977,253,-1,21.9,564.4,458,357,408,23.4
'2018-05-30 14:46:19.00',49.976,253,2,21.9,564.4,458,357,409,23.4
'2018-05-30 14:46:20.00',49.978,253,-1,21.9,564.4,458,357,409,23.4
'2018-05-30 14:46:21.00',49.981,253,-1,21.9,564.4,458,357,409,23.4
'2018-05-30 14:46:22.00',49.985,253,0,21.9,564.4,458,357,409,23.4
'2018-05-30 14:46:22.99',49.993,255,2,21.9,564.4,458,357,409,23.5
'2018-05-30 14:46:24.00',49.990,252,2,21.9,564.4,458,357,409,23.5
'2018-05-30 14:46:24.99',50.000,253,-1,21.9,564.4,458,357,409,23.5
'2018-05-30 14:46:26.00',50.000,252,1,21.9,564.4,458,357,409,23.5
'2018-05-30 14:46:27.00',50.005,250,-23,21.9,564.4,457,357,409,23.5
'2018-05-30 14:46:28.00',50.002,252,0,21.9,564.4,457,357,409,23.5
'2018-05-30 14:46:29.00',50.005,250,-21,21.9,564.4,457,357,409,23.5
'2018-05-30 14:46:30.00',50.000,253,-4,21.9,564.3,457,357,409,23.5
'2018-05-30 14:46:31.00',50.003,253,1,21.9,564.3,457,357,409,23.5
'2018-05-30 14:46:32.00',50.005,252,-3,21.9,564.3,457,357,409,23.5
'2018-05-30 14:46:33.00',50.008,252,-3,21.8,564.3,457,357,409,23.5
'2018-05-30 14:46:34.00',50.012,252,-2,21.8,564.3,457,357,409,23.5
'2018-05-30 14:46:35.00',50.019,252,-3,21.8,564.3,457,357,409,23.5
'2018-05-30 14:46:35.99',50.025,253,0,21.8,564.3,457,358,409,23.5
'2018-05-30 14:46:37.00',50.031,250,-1,21.8,564.3,457,358,409,23.5
'2018-05-30 14:46:38.00',50.034,250,3,21.8,564.3,457,358,409,23.5
'2018-05-30 14:46:39.00',50.034,252,3,21.8,564.3,457,358,410,23.5
'2018-05-30 14:46:40.00',50.037,250,-3,21.8,564.3,457,358,410,23.5
'2018-05-30 14:46:41.00',50.040,251,3,21.8,564.3,457,358,410,23.6
'2018-05-30 14:46:42.00',50.044,252,1,21.8,564.3,457,358,410,23.6
'2018-05-30 14:46:43.00',50.050,251,-1,21.8,564.3,457,357,410,23.6
'2018-05-30 14:46:44.00',50.051,251,-1,21.8,564.3,457,357,410,23.6
'2018-05-30 14:46:45.00',50.053,251,1,21.8,564.3,457,357,410,23.7
'2018-05-30 14:46:46.00',50.053,253,-2,21.8,564.3,457,357,407,23.7
'2018-05-30 14:46:47.00',50.052,252,-3,21.8,564.3,457,357,407,23.7
'2018-05-30 14:46:48.00',50.054,250,1,21.8,564.3,457,357,407,23.7
'2018-05-30 14:46:48.99',50.053,250,-3,21.8,564.3,457,358,407,23.7
'2018-05-30 14:46:50.00',50.049,250,2,21.8,564.2,457,358,407,23.7
'2018-05-30 14:46:50.99',50.051,250,0,21.8,564.2,457,358,407,23.7
'2018-05-30 14:46:52.00',50.047,252,-1,21.8,564.2,457,358,406,23.7
'2018-05-30 14:46:53.00',50.047,254,1,21.7,564.2,457,358,406,23.7
'2018-05-30 14:46:54.00',50.045,252,0,21.7,564.2,457,358,406,23.7
'2018-05-30 14:46:55.00',50.044,252,1,21.7,564.2,457,357,406,23.7
'2018-05-30 14:46:56.00',50.041,253,-2,21.7,564.2,457,357,406,23.7
'2018-05-30 14:46:57.00',50.042,252,0,21.7,564.2,457,357,406,23.7
'2018-05-30 14:46:58.00',50.040,250,0,21.7,564.2,457,357,407,23.7
'2018-05-30 14:46:59.00',50.037,250,1,21.6,564.2,457,357,407,23.7
'2018-05-30 14:47:00.00',50.032,252,1,21.6,564.2,457,357,407,23.7
'2018-05-30 14:47:01.00',50.033,251,-1,21.6,564.2,457,357,407,23.7
'2018-05-30 14:47:01.99',50.030,255,-1,21.6,564.2,457,357,407,23.7
'2018-05-30 14:47:03.00',50.030,252,-1,21.5,564.1,457,357,407,23.7
'2018-05-30 14:47:04.00',50.029,252,1,21.5,564.1,457,357,407,23.7
'2018-05-30 14:47:05.00',50.028,251,0,21.5,564.1,457,357,409,23.7
'2018-05-30 14:47:06.00',50.027,251,1,21.5,564.1,457,357,409,23.7
'2018-05-30 14:47:07.00',50.027,251,0,21.5,564.1,457,357,409,23.7
'2018-05-30 14:47:08.00',50.026,249,-1,21.5,564.1,457,358,409,23.7
'2018-05-30 14:47:09.00',50.029,251,1,21.5,564.1,457,358,409,23.7
'2018-05-30 14:47:10.00',50.032,251,1,21.5,564.1,457,358,409,23.7
'2018-05-30 14:47:11.00',50.032,252,0,21.4,564.1,457,358,409,23.7
'2018-05-30 14:47:12.00',50.033,250,1,21.4,564.1,457,358,408,23.7
'2018-05-30 14:47:12.99',50.042,249,-1,21.4,564.1,457,358,408,23.7
'2018-05-30 14:47:14.00',50.045,250,1,21.4,564.1,457,358,408,23.7
'2018-05-30 14:47:14.99',50.047,250,1,21.4,564.0,457,358,408,23.7
'2018-05-30 14:47:16.00',50.048,252,0,21.4,564.0,457,358,408,23.7
'2018-05-30 14:47:17.00',50.052,252,-3,21.4,564.0,457,358,408,23.7
'2018-05-30 14:47:18.00',50.054,250,1,21.4,564.0,457,358,407,23.7
'2018-05-30 14:47:19.00',50.057,250,1,21.4,564.0,457,358,407,23.7
'2018-05-30 14:47:20.00',50.057,250,1,21.4,564.0,457,358,407,23.7
'2018-05-30 14:47:21.00',50.059,251,3,21.4,564.0,457,358,407,23.8
'2018-05-30 14:47:22.00',50.063,250,-1,21.4,564.0,457,358,407,23.8
'2018-05-30 14:47:23.00',50.061,254,1,21.3,564.0,457,358,407,23.8
'2018-05-30 14:47:24.00',50.060,252,-1,21.3,564.0,457,358,408,23.8
'2018-05-30 14:47:25.00',50.058,252,-1,21.3,564.0,457,358,408,23.8
'2018-05-30 14:47:25.99',50.061,251,0,21.3,564.0,457,358,408,23.8
'2018-05-30 14:47:27.00',50.058,251,2,21.3,563.9,457,358,408,23.8
'2018-05-30 14:47:27.99',50.057,252,-2,21.3,563.9,457,357,408,23.8
'2018-05-30 14:47:29.00',50.063,249,-1,21.3,563.9,457,357,408,23.8
'2018-05-30 14:47:30.00',50.057,252,1,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:31.00',50.059,252,1,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:32.00',50.061,250,2,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:33.00',50.056,253,2,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:34.00',50.056,253,-3,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:35.00',50.061,250,1,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:36.00',50.060,250,2,21.3,563.9,458,357,409,23.8
'2018-05-30 14:47:37.00',50.064,250,-2,21.3,563.9,458,357,411,23.8
'2018-05-30 14:47:38.00',50.068,252,1,21.3,563.9,457,357,411,23.8
'2018-05-30 14:47:38.99',50.071,253,-1,21.2,563.9,458,357,411,23.8
'2018-05-30 14:47:40.00',50.073,252,2,21.2,563.9,458,357,411,23.8
'2018-05-30 14:47:41.00',50.074,253,0,21.2,563.8,458,357,411,23.8
'2018-05-30 14:47:42.00',50.076,250,0,21.2,563.8,458,357,411,23.8
'2018-05-30 14:47:43.00',50.078,251,-1,21.2,563.8,458,357,411,23.8
'2018-05-30 14:47:44.00',50.078,250,1,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:45.00',50.079,253,0,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:46.00',50.079,250,0,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:47.00',50.078,252,0,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:48.00',50.078,249,-1,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:49.00',50.079,250,0,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:50.00',50.080,251,0,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:51.00',50.087,253,-1,21.1,563.8,458,357,407,23.8
'2018-05-30 14:47:51.99',50.083,253,0,21.1,563.8,457,357,407,23.8
'2018-05-30 14:47:53.00',50.087,252,0,21.1,563.7,457,357,407,23.8
'2018-05-30 14:47:53.99',50.086,253,2,21.1,563.7,457,357,407,23.8
'2018-05-30 14:47:55.00',50.087,251,1,21.1,563.7,458,358,407,23.8
'2018-05-30 14:47:56.00',50.087,250,2,21.1,563.7,458,358,407,23.8
'2018-05-30 14:47:57.00',50.087,250,0,21.1,563.7,458,358,407,23.8
'2018-05-30 14:47:58.00',50.088,249,1,21.1,563.7,457,358,407,23.8
'2018-05-30 14:47:59.00',50.089,253,-1,21.1,563.7,457,358,407,23.8
'2018-05-30 14:48:00.00',50.087,252,0,21.1,563.7,457,358,407,23.8
'2018-05-30 14:48:01.00',50.087,252,-1,21.0,563.7,457,358,407,23.8
'2018-05-30 14:48:02.00',50.086,252,2,21.0,563.7,457,358,407,23.8
'2018-05-30 14:48:03.00',50.086,254,0,21.0,563.7,458,358,407,23.8
'2018-05-30 14:48:04.00',50.086,250,1,21.0,563.7,458,358,409,23.8
'2018-05-30 14:48:04.99',50.084,249,2,21.0,563.7,458,358,409,23.8
'2018-05-30 14:48:06.00',50.084,251,1,21.0,563.7,458,358,409,23.8
'2018-05-30 14:48:07.00',50.082,251,-1,21.0,563.7,458,357,409,23.8
'2018-05-30 14:48:08.00',50.077,252,-1,21.0,563.6,458,357,409,23.8
'2018-05-30 14:48:09.00',50.073,250,0,21.0,563.6,458,357,409,23.8
'2018-05-30 14:48:10.00',50.072,251,2,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:11.00',50.068,252,1,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:12.00',50.068,253,0,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:13.00',50.065,252,1,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:14.00',50.066,252,-1,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:15.00',50.066,253,-3,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:16.00',50.066,250,1,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:17.00',50.064,251,-1,21.0,563.6,457,357,408,23.8
'2018-05-30 14:48:17.99',50.062,248,3,21.0,563.6,457,357,408,23.8
'2018-05-30 14:48:19.00',50.063,251,3,21.0,563.6,458,357,408,23.8
'2018-05-30 14:48:19.99',50.064,252,0,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:21.00',50.064,252,2,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:22.00',50.063,252,-2,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:23.00',50.061,250,0,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:24.00',50.062,250,1,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:25.00',50.065,250,-1,20.9,563.6,458,357,408,23.8
'2018-05-30 14:48:26.00',50.068,247,3,20.9,563.6,458,357,408,23.7
'2018-05-30 14:48:27.00',50.069,251,-1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:28.00',50.071,253,-1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:29.00',50.071,252,0,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:30.00',50.071,252,-3,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:30.99',50.070,252,1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:32.00',50.072,252,-1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:33.00',50.073,251,1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:34.00',50.077,253,-1,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:35.00',50.078,251,2,20.9,563.5,458,357,408,23.7
'2018-05-30 14:48:36.00',50.081,252,-1,20.9,563.5,458,357,409,23.7
'2018-05-30 14:48:37.00',50.082,252,1,20.9,563.5,458,357,409,23.7
'2018-05-30 14:48:38.00',50.084,252,2,20.9,563.5,458,357,409,23.7
'2018-05-30 14:48:39.00',50.085,250,3,20.9,563.5,458,357,409,23.7
'2018-05-30 14:48:40.00',50.085,251,2,20.9,563.4,458,357,409,23.7
'2018-05-30 14:48:41.00',50.084,252,1,20.8,563.4,458,357,409,23.7
'2018-05-30 14:48:41.99',50.085,252,-3,20.8,563.4,458,357,408,23.7
'2018-05-30 14:48:43.00',50.085,250,-2,20.8,563.4,458,357,408,23.7
'2018-05-30 14:48:43.99',50.086,250,-1,20.8,563.4,458,357,408,23.7
'2018-05-30 14:48:45.00',50.087,251,0,20.8,563.4,458,357,408,23.7
'2018-05-30 14:48:46.00',50.086,253,-1,20.8,563.4,458,357,408,23.7
'2018-05-30 14:48:47.00',50.087,253,2,20.8,563.4,458,357,407,23.7
'2018-05-30 14:48:48.00',50.086,253,-2,20.8,563.4,458,357,407,23.7
'2018-05-30 14:48:49.00',50.085,249,-1,20.8,563.4,458,357,407,23.7
'2018-05-30 14:48:50.00',50.086,250,1,20.8,563.4,458,357,407,23.7
'2018-05-30 14:48:51.00',50.087,248,2,20.8,563.4,458,357,407,23.7
'2018-05-30 14:48:52.00',50.089,252,1,20.8,563.3,458,357,407,23.7
'2018-05-30 14:48:53.00',50.090,251,1,20.8,563.3,458,357,408,23.7
'2018-05-30 14:48:54.00',50.091,252,-3,20.8,563.3,458,357,408,23.7
'2018-05-30 14:48:54.99',50.092,250,-1,20.8,563.3,458,357,408,23.7
'2018-05-30 14:48:56.00',50.092,251,-1,20.8,563.3,458,357,408,23.7
'2018-05-30 14:48:56.99',50.094,253,-1,20.8,563.3,458,357,408,23.7
'2018-05-30 14:48:58.00',50.093,250,1,20.7,563.3,458,357,408,23.7
'2018-05-30 14:48:59.00',50.093,253,-1,20.7,563.3,458,357,408,23.7
'2018-05-30 14:49:00.00',50.091,248,1,20.7,563.3,458,357,407,23.7
'2018-05-30 14:49:01.00',50.088,250,1,20.7,563.3,458,357,407,23.7
'2018-05-30 14:49:02.00',50.085,250,2,20.7,563.3,458,357,407,23.7
'2018-05-30 14:49:03.00',50.081,251,0,20.7,563.3,458,357,407,23.7
'2018-05-30 14:49:04.00',50.083,252,0,20.6,563.3,458,357,407,23.7
'2018-05-30 14:49:05.00',50.076,252,-5,20.6,563.2,458,357,407,23.7
'2018-05-30 14:49:06.00',50.083,252,1,20.6,563.2,458,357,408,23.7
'2018-05-30 14:49:07.00',50.083,250,-3,20.6,563.2,458,357,408,23.7
'2018-05-30 14:49:07.99',50.081,253,3,20.6,563.2,458,357,408,23.7
'2018-05-30 14:49:09.00',50.081,251,1,20.6,563.2,458,357,408,23.7
'2018-05-30 14:49:10.00',50.076,250,2,20.6,563.2,458,357,408,23.7
'2018-05-30 14:49:11.00',50.075,252,0,20.5,563.2,458,357,408,23.7
'2018-05-30 14:49:12.00',50.070,251,1,20.5,563.2,458,357,410,23.7
'2018-05-30 14:49:13.00',50.066,251,3,20.5,563.2,458,357,410,23.7
'2018-05-30 14:49:14.00',50.062,252,-1,20.4,563.2,459,357,410,23.7
'2018-05-30 14:49:15.00',50.056,253,1,20.4,563.2,459,357,410,23.7
'2018-05-30 14:49:16.00',50.051,249,0,20.4,563.2,458,357,410,23.7
'2018-05-30 14:49:17.00',50.047,251,-1,20.4,563.1,458,357,410,23.7
'2018-05-30 14:49:18.00',50.041,250,0,20.4,563.1,458,357,410,23.7
'2018-05-30 14:49:19.00',50.035,252,1,20.4,563.1,458,357,408,23.7
'2018-05-30 14:49:20.00',50.031,253,2,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:20.99',50.029,250,2,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:22.00',50.025,250,-1,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:22.99',50.020,255,-2,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:24.00',50.018,255,-1,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:25.00',50.015,254,-1,20.4,563.1,459,357,408,23.7
'2018-05-30 14:49:26.00',50.012,253,2,20.4,563.1,459,357,409,23.7
'2018-05-30 14:49:27.00',50.010,253,2,20.4,563.1,459,357,409,23.7
'2018-05-30 14:49:28.00',50.006,250,1,20.3,563.1,459,357,409,23.7
'2018-05-30 14:49:29.00',50.005,253,3,20.3,563.1,459,357,409,23.7
'2018-05-30 14:49:30.00',50.003,251,2,20.3,563.0,459,357,409,23.7
'2018-05-30 14:49:31.00',50.001,253,3,20.3,563.0,459,357,409,23.7
'2018-05-30 14:49:32.00',49.999,253,3,20.3,563.0,459,357,409,23.7
'2018-05-30 14:49:33.00',49.997,252,-22,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:33.99',49.990,253,25,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:35.00',49.994,252,2,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:36.00',49.992,250,-1,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:37.00',49.990,252,-1,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:38.00',49.989,252,-3,20.3,563.0,459,357,413,23.7
'2018-05-30 14:49:39.00',49.988,254,1,20.3,563.0,459,357,408,23.7
'2018-05-30 14:49:40.00',49.989,255,-1,20.3,563.0,459,357,408,23.7
'2018-05-30 14:49:41.00',49.991,250,-1,20.3,563.0,459,357,408,23.7
'2018-05-30 14:49:42.00',49.993,254,0,20.3,563.0,459,357,408,23.7
'2018-05-30 14:49:43.00',49.996,251,-27,20.3,562.9,458,357,408,23.7
'2018-05-30 14:49:44.00',49.999,253,-25,20.3,562.9,458,357,408,23.7
'2018-05-30 14:49:45.00',50.002,254,-1,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:46.00',50.004,254,-1,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:46.99',50.007,254,1,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:48.00',50.009,254,0,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:48.99',50.011,253,-1,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:50.00',50.013,254,2,20.2,562.9,458,357,408,23.7
'2018-05-30 14:49:51.00',50.014,253,1,20.1,562.9,458,357,408,23.7
'2018-05-30 14:49:52.00',50.014,250,1,20.1,562.9,458,357,408,23.7
'2018-05-30 14:49:53.00',50.021,250,3,20.1,562.9,459,357,408,23.7
'2018-05-30 14:49:54.00',50.020,251,1,20.1,562.9,459,357,410,23.7
'2018-05-30 14:49:55.00',50.022,253,-2,20.1,562.9,459,357,410,23.7
'2018-05-30 14:49:56.00',50.024,254,-1,20.1,562.9,459,357,410,23.7
'2018-05-30 14:49:57.00',50.022,254,-2,20.1,562.8,459,357,410,23.7
'2018-05-30 14:49:58.00',50.021,252,0,20.1,562.8,459,357,410,23.7
'2018-05-30 14:49:59.00',50.020,253,1,20.1,562.8,459,357,410,23.7
'2018-05-30 14:49:59.99',50.016,250,2,20.1,562.8,459,357,412,23.7
'2018-05-30 14:50:01.00',50.015,252,2,20.1,562.8,459,357,412,23.7
'2018-05-30 14:50:02.00',50.012,251,1,20.1,562.8,459,357,412,23.7
'2018-05-30 14:50:03.00',50.011,250,3,20.0,562.8,459,357,412,23.7
'2018-05-30 14:50:04.00',50.011,251,0,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:05.00',50.010,251,1,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:06.00',50.010,251,1,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:07.00',50.009,252,-2,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:08.00',50.009,252,-1,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:09.00',50.010,252,-1,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:10.00',50.011,252,1,20.0,562.8,460,357,412,23.7
'2018-05-30 14:50:11.00',50.012,252,1,20.0,562.8,460,356,412,23.7
'2018-05-30 14:50:12.00',50.012,252,3,20.0,562.7,460,356,412,23.7
'2018-05-30 14:50:12.99',50.014,250,-1,20.0,562.7,460,356,412,23.7
'2018-05-30 14:50:14.00',50.011,252,3,20.0,562.7,460,356,410,23.7
'2018-05-30 14:50:15.00',50.017,250,0,20.0,562.7,460,356,410,23.7
'2018-05-30 14:50:16.00',50.019,250,0,20.0,562.7,459,356,410,23.7
'2018-05-30 14:50:17.00',50.020,251,1,20.0,562.7,459,357,410,23.7
'2018-05-30 14:50:18.00',50.022,250,1,20.0,562.7,459,357,410,23.7
'2018-05-30 14:50:19.00',50.017,250,3,20.0,562.7,459,357,410,23.7
'2018-05-30 14:50:20.00',50.022,252,-3,20.0,562.7,459,357,413,23.7
'2018-05-30 14:50:21.00',50.021,252,1,20.0,562.7,459,357,413,23.7
'2018-05-30 14:50:22.00',50.018,250,4,20.0,562.7,459,357,413,23.6
'2018-05-30 14:50:23.00',50.022,252,2,20.0,562.7,459,357,413,23.6
'2018-05-30 14:50:23.99',50.023,253,2,20.0,562.7,459,356,413,23.6
'2018-05-30 14:50:25.00',50.023,252,-2,19.9,562.7,459,356,413,23.6
'2018-05-30 14:50:25.99',50.025,249,1,19.9,562.7,459,356,413,23.6
'2018-05-30 14:50:27.00',50.031,255,-1,19.9,562.7,459,356,412,23.6
'2018-05-30 14:50:28.00',50.030,255,3,19.9,562.6,459,356,412,23.6
'2018-05-30 14:50:29.00',50.032,255,3,19.9,562.6,459,356,412,23.6
