'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 14:50:30.00',50.034,252,3,19.9,562.6,459,356,412,23.6
'2018-05-30 14:50:31.00',50.034,254,2,19.9,562.6,460,356,412,23.6
'2018-05-30 14:50:32.00',50.034,253,-1,19.9,562.6,460,356,412,23.6
'2018-05-30 14:50:33.00',50.036,252,-1,19.9,562.6,460,356,412,23.6
'2018-05-30 14:50:34.00',50.038,251,2,19.9,562.6,460,356,412,23.6
'2018-05-30 14:50:35.00',50.040,253,1,19.9,562.6,460,356,412,23.6
'2018-05-30 14:50:36.00',50.043,253,0,19.9,562.6,460,357,412,23.6
'2018-05-30 14:50:36.99',50.045,251,0,19.9,562.6,460,357,412,23.6
'2018-05-30 14:50:38.00',50.048,250,4,19.9,562.6,460,357,412,23.6
'2018-05-30 14:50:39.00',50.051,250,0,19.9,562.6,460,357,411,23.6
'2018-05-30 14:50:40.00',50.053,252,0,19.9,562.6,460,357,411,23.6
'2018-05-30 14:50:41.00',50.054,250,2,19.9,562.5,460,357,411,23.6
'2018-05-30 14:50:42.00',50.048,252,-3,19.9,562.5,460,356,411,23.6
'2018-05-30 14:50:43.00',50.050,253,-3,19.9,562.5,460,356,411,23.6
'2018-05-30 14:50:44.00',50.051,250,2,19.9,562.5,460,356,411,23.6
'2018-05-30 14:50:45.00',50.047,250,0,19.9,562.5,460,356,411,23.6
'2018-05-30 14:50:46.00',50.047,250,-1,19.9,562.5,460,356,411,23.6
'2018-05-30 14:50:47.00',50.046,252,3,19.8,562.5,460,356,411,23.6
'2018-05-30 14:50:48.00',50.046,250,0,19.8,562.5,460,356,411,23.6
'2018-05-30 14:50:49.00',50.045,251,-1,19.8,562.5,460,357,411,23.6
'2018-05-30 14:50:49.99',50.045,252,-2,19.8,562.5,460,357,411,23.6
'2018-05-30 14:50:51.00',50.045,248,0,19.8,562.5,460,357,411,23.6
'2018-05-30 14:50:51.99',50.044,252,3,19.8,562.5,459,357,411,23.6
'2018-05-30 14:50:53.00',50.042,253,0,19.8,562.4,459,357,411,23.6
'2018-05-30 14:50:54.00',50.037,253,-1,19.8,562.4,459,357,411,23.6
'2018-05-30 14:50:55.00',50.034,250,-1,19.8,562.4,459,357,411,23.6
'2018-05-30 14:50:56.00',50.032,250,3,19.8,562.4,459,357,411,23.6
'2018-05-30 14:50:57.00',50.027,250,1,19.8,562.4,459,357,411,23.6
'2018-05-30 14:50:58.00',50.022,250,0,19.8,562.4,459,357,409,23.6
'2018-05-30 14:50:59.00',50.018,251,-1,19.8,562.4,459,357,409,23.6
'2018-05-30 14:51:00.00',50.014,250,0,19.8,562.4,459,357,409,23.6
'2018-05-30 14:51:01.00',50.012,250,-1,19.8,562.4,459,357,409,23.6
'2018-05-30 14:51:02.00',50.008,248,1,19.8,562.4,459,357,409,23.6
'2018-05-30 14:51:02.99',50.006,250,2,19.8,562.4,459,357,409,23.6
'2018-05-30 14:51:04.00',50.002,248,2,19.8,562.4,460,357,411,23.6
'2018-05-30 14:51:05.00',50.002,247,-1,19.7,562.4,460,357,411,23.6
'2018-05-30 14:51:06.00',50.002,249,2,19.7,562.3,459,357,411,23.6
'2018-05-30 14:51:07.00',50.001,248,2,19.7,562.3,459,357,411,23.6
'2018-05-30 14:51:08.00',49.998,248,3,19.6,562.3,459,357,411,23.6
'2018-05-30 14:51:09.00',49.995,250,-1,19.6,562.3,459,357,411,23.6
'2018-05-30 14:51:10.00',49.994,251,2,19.6,562.3,459,357,412,23.6
'2018-05-30 14:51:11.00',49.992,251,-1,19.6,562.3,459,357,412,23.6
'2018-05-30 14:51:12.00',49.992,250,1,19.6,562.3,459,357,412,23.6
'2018-05-30 14:51:13.00',49.990,250,0,19.6,562.3,459,357,412,23.6
'2018-05-30 14:51:14.00',49.989,250,-1,19.6,562.3,459,356,412,23.6
'2018-05-30 14:51:15.00',49.987,252,-1,19.6,562.3,459,356,412,23.6
'2018-05-30 14:51:15.99',49.986,249,-1,19.6,562.3,459,356,412,23.6
'2018-05-30 14:51:17.00',49.989,250,0,19.6,562.3,459,356,412,23.6
'2018-05-30 14:51:17.99',49.986,250,1,19.5,562.2,459,356,412,23.6
'2018-05-30 14:51:19.00',49.987,250,2,19.5,562.2,459,356,412,23.6
'2018-05-30 14:51:20.00',49.988,251,3,19.5,562.2,459,357,412,23.6
'2018-05-30 14:51:21.00',49.989,255,2,19.4,562.2,459,357,412,23.6
'2018-05-30 14:51:22.00',49.984,255,-2,19.4,562.2,460,357,412,23.6
'2018-05-30 14:51:23.00',49.990,256,-1,19.4,562.2,460,357,412,23.6
'2018-05-30 14:51:24.00',49.993,255,-2,19.4,562.2,460,357,412,23.6
'2018-05-30 14:51:25.00',49.994,255,0,19.4,562.2,460,357,412,23.6
'2018-05-30 14:51:26.00',49.999,255,-1,19.4,562.2,460,356,412,23.6
'2018-05-30 14:51:27.00',50.001,255,-3,19.4,562.2,460,356,412,23.6
'2018-05-30 14:51:28.00',50.004,255,-1,19.4,562.2,460,356,412,23.6
'2018-05-30 14:51:28.99',50.007,255,0,19.4,562.2,460,356,411,23.6
'2018-05-30 14:51:30.00',50.011,254,0,19.4,562.2,460,356,411,23.6
'2018-05-30 14:51:31.00',50.013,254,1,19.3,562.1,460,356,411,23.6
'2018-05-30 14:51:32.00',50.016,253,1,19.3,562.1,460,357,411,23.6
'2018-05-30 14:51:33.00',50.019,252,1,19.3,562.1,460,357,411,23.6
'2018-05-30 14:51:34.00',50.022,253,2,19.3,562.1,460,357,411,23.6
'2018-05-30 14:51:35.00',50.026,254,-1,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:36.00',50.028,253,0,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:37.00',50.029,252,-1,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:38.00',50.030,250,1,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:39.00',50.034,250,3,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:40.00',50.039,251,2,19.3,562.1,460,357,410,23.6
'2018-05-30 14:51:41.00',50.044,252,1,19.3,562.1,460,357,408,23.6
'2018-05-30 14:51:41.99',50.046,250,3,19.3,562.1,459,357,408,23.6
'2018-05-30 14:51:43.00',50.048,249,3,19.3,562.0,459,357,408,23.6
'2018-05-30 14:51:43.99',50.048,249,-1,19.3,562.0,459,357,408,23.6
'2018-05-30 14:51:45.00',50.050,251,1,19.3,562.0,460,357,408,23.6
'2018-05-30 14:51:46.00',50.050,250,2,19.3,562.0,459,357,408,23.6
'2018-05-30 14:51:47.00',50.050,254,-1,19.3,562.0,460,357,408,23.6
'2018-05-30 14:51:48.00',50.050,253,-2,19.2,562.0,459,357,409,23.6
'2018-05-30 14:51:49.00',50.048,253,0,19.2,562.0,459,357,409,23.6
'2018-05-30 14:51:50.00',50.047,250,1,19.2,562.0,459,357,409,23.7
'2018-05-30 14:51:51.00',50.045,253,-1,19.2,562.0,459,357,409,23.7
'2018-05-30 14:51:52.00',50.041,253,0,19.2,562.0,459,357,409,23.7
'2018-05-30 14:51:52.99',50.036,252,3,19.2,562.0,459,357,409,23.7
'2018-05-30 14:51:54.00',50.035,255,2,19.2,562.0,460,357,410,23.7
'2018-05-30 14:51:54.99',50.030,253,3,19.1,562.0,460,357,410,23.7
'2018-05-30 14:51:56.00',50.023,255,-2,19.1,562.0,460,357,410,23.7
'2018-05-30 14:51:57.00',50.014,254,-1,19.1,561.9,460,357,410,23.6
'2018-05-30 14:51:58.00',50.016,257,-1,19.1,561.9,460,357,410,23.6
'2018-05-30 14:51:59.00',50.012,255,3,19.1,561.9,460,357,410,23.6
'2018-05-30 14:52:00.00',50.011,252,3,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:01.00',50.010,253,3,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:02.00',50.009,252,1,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:03.00',50.010,252,3,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:04.00',50.011,252,3,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:05.00',50.011,253,1,19.1,561.9,460,357,412,23.6
'2018-05-30 14:52:05.99',50.013,253,1,19.0,561.9,461,357,412,23.6
'2018-05-30 14:52:07.00',50.013,252,-1,19.0,561.9,461,357,412,23.6
'2018-05-30 14:52:08.00',50.014,253,-3,19.0,561.9,461,357,412,23.6
'2018-05-30 14:52:09.00',50.014,253,-2,19.0,561.9,461,357,412,23.6
'2018-05-30 14:52:10.00',50.013,253,-2,19.0,561.8,461,357,412,23.6
'2018-05-30 14:52:11.00',50.014,251,-1,19.0,561.8,461,357,412,23.6
'2018-05-30 14:52:12.00',50.013,252,1,19.0,561.8,461,357,412,23.6
'2018-05-30 14:52:13.00',50.013,252,3,19.0,561.8,461,357,412,23.6
'2018-05-30 14:52:14.00',50.013,250,3,19.0,561.8,461,357,411,23.6
'2018-05-30 14:52:15.00',50.013,252,0,19.0,561.8,461,357,411,23.6
'2018-05-30 14:52:16.00',50.013,251,3,19.0,561.8,461,357,411,23.6
'2018-05-30 14:52:17.00',50.013,252,2,19.0,561.8,461,357,411,23.6
'2018-05-30 14:52:18.00',50.014,252,1,19.0,561.8,461,357,411,23.7
'2018-05-30 14:52:18.99',50.014,250,0,19.0,561.8,461,357,411,23.7
'2018-05-30 14:52:20.00',50.016,252,0,19.0,561.8,461,357,411,23.7
'2018-05-30 14:52:20.99',50.019,251,-1,19.0,561.8,461,357,412,23.7
'2018-05-30 14:52:22.00',50.019,252,-1,19.0,561.7,461,357,412,23.7
'2018-05-30 14:52:23.00',50.021,252,4,19.0,561.7,461,357,412,23.7
'2018-05-30 14:52:24.00',50.021,251,2,19.0,561.7,461,357,412,23.7
'2018-05-30 14:52:25.00',50.023,250,3,19.0,561.7,461,357,412,23.7
'2018-05-30 14:52:26.00',50.026,250,1,19.0,561.7,461,357,412,23.7
'2018-05-30 14:52:27.00',50.026,250,1,19.0,561.7,461,357,410,23.7
'2018-05-30 14:52:28.00',50.028,253,-1,19.0,561.7,461,357,410,23.7
'2018-05-30 14:52:29.00',50.031,250,-1,18.9,561.7,461,357,410,23.7
'2018-05-30 14:52:30.00',50.033,252,1,18.9,561.7,461,357,410,23.7
'2018-05-30 14:52:31.00',50.035,253,3,18.9,561.7,461,357,410,23.7
'2018-05-30 14:52:31.99',50.036,251,3,18.9,561.7,461,357,410,23.7
'2018-05-30 14:52:33.00',50.040,253,-1,18.9,561.7,461,357,410,23.7
'2018-05-30 14:52:34.00',50.044,252,0,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:35.00',50.045,252,3,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:36.00',50.048,252,-1,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:37.00',50.049,253,-1,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:38.00',50.050,252,2,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:39.00',50.050,251,1,18.9,561.6,461,357,412,23.7
'2018-05-30 14:52:40.00',50.051,252,-2,18.9,561.6,461,357,410,23.7
'2018-05-30 14:52:41.00',50.054,253,3,18.9,561.6,461,357,410,23.7
'2018-05-30 14:52:42.00',50.055,252,1,18.9,561.6,461,357,410,23.7
'2018-05-30 14:52:43.00',50.057,255,2,18.9,561.6,461,357,410,23.7
'2018-05-30 14:52:44.00',50.059,253,4,18.9,561.6,461,357,410,23.7
'2018-05-30 14:52:44.99',50.060,253,1,18.9,561.6,462,357,410,23.7
'2018-05-30 14:52:46.00',50.062,254,-1,18.9,561.6,462,357,413,23.7
'2018-05-30 14:52:46.99',50.062,252,1,18.9,561.5,462,357,413,23.7
'2018-05-30 14:52:48.00',50.060,252,1,18.9,561.5,462,357,413,23.7
'2018-05-30 14:52:49.00',50.060,252,-1,18.9,561.5,462,357,413,23.7
'2018-05-30 14:52:50.00',50.057,252,3,18.9,561.5,462,357,413,23.7
'2018-05-30 14:52:51.00',50.055,253,1,18.9,561.5,462,357,413,23.7
'2018-05-30 14:52:52.00',50.054,253,2,18.9,561.5,462,357,412,23.7
'2018-05-30 14:52:53.00',50.051,252,2,18.9,561.5,462,357,412,23.7
'2018-05-30 14:52:54.00',50.049,253,-3,18.8,561.5,461,357,412,23.7
'2018-05-30 14:52:55.00',50.047,253,-3,18.8,561.5,461,357,412,23.6
'2018-05-30 14:52:56.00',50.043,252,-1,18.8,561.5,461,357,412,23.6
'2018-05-30 14:52:57.00',50.041,251,2,18.8,561.5,461,357,412,23.6
'2018-05-30 14:52:57.99',50.039,251,-1,18.8,561.5,461,357,409,23.6
'2018-05-30 14:52:59.00',50.041,250,1,18.8,561.5,460,357,409,23.6
'2018-05-30 14:53:00.00',50.041,253,2,18.8,561.5,461,357,409,23.6
'2018-05-30 14:53:01.00',50.041,251,0,18.8,561.4,460,357,409,23.6
'2018-05-30 14:53:02.00',50.042,252,-2,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:03.00',50.044,252,-1,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:04.00',50.047,250,1,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:05.00',50.050,251,2,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:06.00',50.052,253,-1,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:07.00',50.056,251,2,18.8,561.4,460,358,409,23.6
'2018-05-30 14:53:08.00',50.056,250,1,18.8,561.4,461,358,409,23.6
'2018-05-30 14:53:09.00',50.058,251,0,18.8,561.4,461,358,409,23.6
'2018-05-30 14:53:10.00',50.058,251,3,18.7,561.4,461,358,411,23.6
'2018-05-30 14:53:10.99',50.058,252,1,18.7,561.4,461,358,411,23.6
'2018-05-30 14:53:12.00',50.059,252,-1,18.7,561.4,461,358,411,23.6
'2018-05-30 14:53:12.99',50.061,252,4,18.6,561.3,461,358,411,23.6
'2018-05-30 14:53:14.00',50.062,254,-2,18.6,561.3,461,358,411,23.6
'2018-05-30 14:53:15.00',50.065,251,0,18.6,561.3,461,358,411,23.6
'2018-05-30 14:53:16.00',50.067,251,1,18.6,561.3,461,358,409,23.6
'2018-05-30 14:53:17.00',50.067,250,0,18.6,561.3,461,358,409,23.6
'2018-05-30 14:53:18.00',50.067,250,3,18.6,561.3,461,358,409,23.6
'2018-05-30 14:53:19.00',50.065,252,-1,18.6,561.3,461,358,409,23.6
'2018-05-30 14:53:20.00',50.065,252,3,18.6,561.3,461,357,409,23.6
'2018-05-30 14:53:21.00',50.064,250,-1,18.6,561.3,461,357,409,23.6
'2018-05-30 14:53:22.00',50.061,253,-2,18.6,561.3,461,357,410,23.6
'2018-05-30 14:53:23.00',50.054,250,0,18.5,561.3,461,357,410,23.6
'2018-05-30 14:53:23.99',50.056,250,1,18.5,561.3,461,357,410,23.6
'2018-05-30 14:53:25.00',50.055,253,1,18.5,561.3,460,357,410,23.6
'2018-05-30 14:53:26.00',50.055,252,3,18.5,561.3,460,358,410,23.6
'2018-05-30 14:53:27.00',50.054,254,3,18.5,561.3,460,358,410,23.6
'2018-05-30 14:53:28.00',50.052,253,-1,18.4,561.3,460,358,410,23.6
'2018-05-30 14:53:29.00',50.052,252,3,18.4,561.2,461,358,409,23.6
'2018-05-30 14:53:30.00',50.051,253,1,18.4,561.2,461,358,409,23.6
'2018-05-30 14:53:31.00',50.054,253,-1,18.4,561.2,461,358,409,23.6
'2018-05-30 14:53:32.00',50.055,255,2,18.4,561.2,460,357,409,23.6
'2018-05-30 14:53:33.00',50.058,253,1,18.4,561.2,460,357,409,23.6
'2018-05-30 14:53:34.00',50.059,253,-3,18.4,561.2,460,357,409,23.6
'2018-05-30 14:53:34.99',50.061,253,2,18.3,561.2,460,357,409,23.6
'2018-05-30 14:53:36.00',50.065,251,3,18.3,561.2,460,357,409,23.6
'2018-05-30 14:53:36.99',50.067,250,0,18.3,561.2,461,357,409,23.6
'2018-05-30 14:53:38.00',50.067,248,3,18.3,561.2,461,357,409,23.6
'2018-05-30 14:53:39.00',50.068,251,-1,18.3,561.2,461,358,409,23.6
'2018-05-30 14:53:40.00',50.068,252,3,18.3,561.2,461,358,409,23.6
'2018-05-30 14:53:41.00',50.066,252,-2,18.3,561.1,460,358,409,23.6
'2018-05-30 14:53:42.00',50.065,252,-2,18.3,561.1,460,358,409,23.6
'2018-05-30 14:53:43.00',50.064,250,0,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:44.00',50.062,250,0,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:45.00',50.060,252,0,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:46.00',50.059,253,3,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:47.00',50.057,254,0,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:47.99',50.054,254,1,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:49.00',50.054,253,3,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:49.99',50.056,254,-2,18.3,561.1,461,358,409,23.6
'2018-05-30 14:53:51.00',50.057,252,1,18.2,561.1,461,358,409,23.6
'2018-05-30 14:53:52.00',50.058,251,2,18.2,561.1,461,358,409,23.6
'2018-05-30 14:53:53.00',50.058,250,-2,18.2,561.1,461,358,409,23.6
'2018-05-30 14:53:54.00',50.058,250,3,18.2,561.0,461,358,409,23.6
'2018-05-30 14:53:55.00',50.061,248,2,18.2,561.0,461,358,410,23.6
'2018-05-30 14:53:56.00',50.060,250,1,18.2,561.0,461,358,410,23.6
'2018-05-30 14:53:57.00',50.059,252,2,18.2,561.0,461,358,410,23.6
'2018-05-30 14:53:58.00',50.057,253,0,18.2,561.0,461,358,410,23.6
'2018-05-30 14:53:59.00',50.057,253,-3,18.1,561.0,461,357,410,23.6
'2018-05-30 14:54:00.00',50.057,252,2,18.1,561.0,461,357,410,23.6
'2018-05-30 14:54:00.99',50.056,253,-1,18.1,561.0,461,357,410,23.7
'2018-05-30 14:54:02.00',50.055,253,3,18.1,561.0,461,357,410,23.7
'2018-05-30 14:54:03.00',50.055,252,2,18.1,561.0,461,357,410,23.7
'2018-05-30 14:54:04.00',50.053,254,0,18.1,561.0,461,357,410,23.7
'2018-05-30 14:54:05.00',50.052,253,-2,18.1,561.0,461,357,410,23.7
'2018-05-30 14:54:06.00',50.053,252,-1,18.1,560.9,461,358,410,23.7
'2018-05-30 14:54:07.00',50.055,251,1,18.1,560.9,461,358,410,23.7
'2018-05-30 14:54:08.00',50.055,254,-3,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:09.00',50.055,254,1,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:10.00',50.055,250,1,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:11.00',50.055,250,0,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:12.00',50.054,248,3,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:13.00',50.052,250,-1,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:13.99',50.052,252,-1,18.0,560.9,461,358,410,23.7
'2018-05-30 14:54:15.00',50.053,251,1,18.0,560.9,461,358,409,23.7
'2018-05-30 14:54:15.99',50.053,250,-1,18.0,560.9,461,358,409,23.7
'2018-05-30 14:54:17.00',50.053,254,-3,18.0,560.9,461,358,409,23.7
'2018-05-30 14:54:18.00',50.053,251,0,18.0,560.8,461,358,409,23.7
'2018-05-30 14:54:19.00',50.053,250,2,18.0,560.8,461,358,409,23.7
'2018-05-30 14:54:20.00',50.052,252,-1,18.0,560.8,461,358,409,23.7
'2018-05-30 14:54:21.00',50.051,252,2,18.0,560.8,461,358,409,23.7
'2018-05-30 14:54:22.00',50.047,250,3,18.0,560.8,461,358,410,23.7
'2018-05-30 14:54:23.00',50.044,251,1,18.0,560.8,461,358,410,23.7
'2018-05-30 14:54:24.00',50.042,253,-1,18.0,560.8,461,358,410,23.7
'2018-05-30 14:54:25.00',50.041,253,1,18.0,560.8,461,357,410,23.7
'2018-05-30 14:54:26.00',50.041,252,2,18.0,560.8,461,357,410,23.7
'2018-05-30 14:54:26.99',50.040,253,0,18.0,560.8,461,357,410,23.7
'2018-05-30 14:54:28.00',50.038,253,0,18.0,560.8,461,357,409,23.7
'2018-05-30 14:54:29.00',50.039,251,-1,18.0,560.8,461,357,409,23.7
'2018-05-30 14:54:30.00',50.042,250,1,18.0,560.7,461,357,409,23.7
'2018-05-30 14:54:31.00',50.043,250,1,18.0,560.7,461,357,409,23.7
'2018-05-30 14:54:32.00',50.044,252,0,18.0,560.7,461,357,409,23.7
'2018-05-30 14:54:33.00',50.045,250,1,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:34.00',50.045,250,2,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:35.00',50.048,252,0,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:36.00',50.051,251,-1,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:37.00',50.052,251,-1,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:38.00',50.053,250,1,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:39.00',50.053,250,1,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:39.99',50.053,253,3,17.9,560.7,461,357,409,23.7
'2018-05-30 14:54:41.00',50.052,250,2,17.9,560.7,461,357,410,23.7
'2018-05-30 14:54:41.99',50.052,253,-1,17.9,560.7,461,357,410,23.7
'2018-05-30 14:54:43.00',50.053,253,-1,17.9,560.6,461,357,410,23.7
'2018-05-30 14:54:44.00',50.054,250,1,17.9,560.6,461,358,410,23.7
'2018-05-30 14:54:45.00',50.053,250,1,17.9,560.6,461,358,410,23.7
'2018-05-30 14:54:46.00',50.051,253,0,17.9,560.6,461,358,410,23.7
'2018-05-30 14:54:47.00',50.050,251,2,17.9,560.6,461,358,409,23.7
'2018-05-30 14:54:48.00',50.049,253,1,17.9,560.6,461,358,409,23.7
'2018-05-30 14:54:49.00',50.049,253,-1,17.9,560.6,461,358,409,23.7
'2018-05-30 14:54:50.00',50.048,252,3,17.9,560.6,461,358,409,23.7
'2018-05-30 14:54:51.00',50.045,253,3,17.9,560.6,461,358,409,23.6
'2018-05-30 14:54:52.00',50.047,250,-1,17.9,560.6,461,358,409,23.6
'2018-05-30 14:54:52.99',50.046,255,-1,17.9,560.6,461,358,409,23.6
'2018-05-30 14:54:54.00',50.048,252,1,17.9,560.6,461,358,409,23.6
'2018-05-30 14:54:55.00',50.050,252,1,17.9,560.5,461,358,409,23.6
'2018-05-30 14:54:56.00',50.052,251,-3,17.9,560.5,461,358,409,23.6
'2018-05-30 14:54:57.00',50.052,250,3,17.9,560.5,461,358,409,23.6
'2018-05-30 14:54:58.00',50.053,249,1,17.8,560.5,461,358,409,23.6
'2018-05-30 14:54:59.00',50.056,251,1,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:00.00',50.058,251,1,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:01.00',50.061,250,-1,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:02.00',50.063,252,-2,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:03.00',50.064,250,3,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:04.00',50.066,252,-1,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:05.00',50.068,253,3,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:05.99',50.069,252,1,17.8,560.5,461,358,408,23.6
'2018-05-30 14:55:07.00',50.070,254,-1,17.8,560.5,460,358,408,23.6
'2018-05-30 14:55:08.00',50.071,251,1,17.8,560.4,460,358,408,23.6
'2018-05-30 14:55:09.00',50.071,253,-3,17.8,560.4,460,358,408,23.6
'2018-05-30 14:55:10.00',50.070,249,3,17.8,560.4,460,358,408,23.6
'2018-05-30 14:55:11.00',50.070,250,-1,17.8,560.4,460,358,408,23.6
'2018-05-30 14:55:12.00',50.069,248,1,17.8,560.4,460,358,408,23.6
'2018-05-30 14:55:13.00',50.069,248,1,17.7,560.4,460,358,408,23.6
'2018-05-30 14:55:14.00',50.067,250,-1,17.7,560.4,460,358,408,23.6
'2018-05-30 14:55:15.00',50.066,250,2,17.7,560.4,460,358,408,23.6
'2018-05-30 14:55:16.00',50.064,248,-2,17.7,560.4,460,358,408,23.6
'2018-05-30 14:55:16.99',50.063,251,-1,17.7,560.4,460,358,407,23.6
'2018-05-30 14:55:18.00',50.059,250,-1,17.6,560.4,460,358,407,23.6
'2018-05-30 14:55:18.99',50.059,250,-2,17.6,560.4,460,358,407,23.6
'2018-05-30 14:55:20.00',50.054,250,1,17.6,560.4,460,358,407,23.6
'2018-05-30 14:55:21.00',50.052,250,1,17.6,560.4,460,358,407,23.6
'2018-05-30 14:55:22.00',50.047,253,-3,17.6,560.4,460,358,407,23.6
'2018-05-30 14:55:23.00',50.040,253,-2,17.6,560.4,460,358,408,23.6
'2018-05-30 14:55:24.00',50.038,251,2,17.6,560.3,460,358,408,23.6
'2018-05-30 14:55:25.00',50.035,248,-1,17.6,560.3,460,358,408,23.6
'2018-05-30 14:55:26.00',50.033,253,-2,17.6,560.3,460,358,408,23.6
'2018-05-30 14:55:27.00',50.031,254,-1,17.6,560.3,460,358,408,23.6
'2018-05-30 14:55:28.00',50.030,252,-1,17.5,560.3,460,358,408,23.6
'2018-05-30 14:55:29.00',50.031,251,0,17.5,560.3,460,358,411,23.6
'2018-05-30 14:55:29.99',50.031,250,2,17.5,560.3,460,358,411,23.6
'2018-05-30 14:55:31.00',50.029,251,1,17.5,560.3,461,358,411,23.6
'2018-05-30 14:55:32.00',50.028,252,-1,17.5,560.3,461,357,411,23.6
'2018-05-30 14:55:33.00',50.027,252,-1,17.5,560.3,461,357,411,23.6
'2018-05-30 14:55:34.00',50.025,252,-2,17.4,560.3,461,357,411,23.6
'2018-05-30 14:55:35.00',50.025,251,3,17.4,560.3,461,357,411,23.6
'2018-05-30 14:55:36.00',50.023,251,3,17.4,560.2,461,357,411,23.6
'2018-05-30 14:55:37.00',50.022,252,2,17.4,560.2,461,357,411,23.6
'2018-05-30 14:55:38.00',50.018,255,1,17.4,560.2,461,357,411,23.6
'2018-05-30 14:55:39.00',50.016,254,2,17.4,560.2,461,357,411,23.6
'2018-05-30 14:55:40.00',50.014,253,0,17.4,560.2,461,357,411,23.6
'2018-05-30 14:55:41.00',50.011,255,-2,17.3,560.2,461,357,411,23.6
'2018-05-30 14:55:42.00',50.010,254,-1,17.3,560.2,461,357,411,23.6
'2018-05-30 14:55:42.99',50.008,252,-3,17.3,560.2,461,357,411,23.6
'2018-05-30 14:55:44.00',50.006,252,-1,17.3,560.2,461,357,411,23.6
'2018-05-30 14:55:44.99',50.002,252,-2,17.3,560.1,461,357,411,23.6
'2018-05-30 14:55:46.00',50.000,252,-1,17.3,560.1,461,357,411,23.6
'2018-05-30 14:55:47.00',49.997,251,-1,17.3,560.1,461,357,411,23.6
'2018-05-30 14:55:48.00',49.996,252,-3,17.3,560.1,461,357,411,23.6
'2018-05-30 14:55:49.00',49.993,252,-3,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:50.00',49.985,250,0,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:51.00',49.990,250,-1,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:52.00',49.989,252,0,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:53.00',49.987,252,1,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:54.00',49.985,252,2,17.3,560.1,461,357,410,23.6
'2018-05-30 14:55:55.00',49.984,249,2,17.2,560.1,461,357,410,23.6
'2018-05-30 14:55:55.99',49.983,252,1,17.2,560.1,461,357,410,23.6
'2018-05-30 14:55:57.00',49.983,252,-1,17.2,560.0,461,357,410,23.6
'2018-05-30 14:55:58.00',49.983,253,-1,17.2,560.0,461,357,410,23.6
'2018-05-30 14:55:59.00',49.983,253,-3,17.2,560.0,461,357,410,23.6
'2018-05-30 14:56:00.00',49.983,253,-4,17.2,560.0,461,357,410,23.6
'2018-05-30 14:56:01.00',49.982,253,-2,17.2,560.0,462,357,412,23.6
'2018-05-30 14:56:02.00',49.981,252,-1,17.2,560.0,462,357,412,23.6
'2018-05-30 14:56:03.00',49.981,252,-1,17.2,560.0,462,357,412,23.6
'2018-05-30 14:56:04.00',49.981,252,2,17.1,560.0,462,357,412,23.6
'2018-05-30 14:56:05.00',49.981,250,1,17.1,560.0,462,357,412,23.6
'2018-05-30 14:56:06.00',49.981,250,3,17.1,560.0,462,357,412,23.6
'2018-05-30 14:56:07.00',49.980,252,2,17.1,560.0,462,357,412,23.6
'2018-05-30 14:56:08.00',49.981,250,-1,17.1,560.0,462,357,410,23.6
'2018-05-30 14:56:08.99',49.982,253,-2,17.1,559.9,462,357,410,23.6
'2018-05-30 14:56:10.00',49.982,251,0,17.1,559.9,462,357,410,23.6
'2018-05-30 14:56:10.99',49.983,253,1,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:12.00',49.986,254,0,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:13.00',49.985,250,2,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:14.00',49.985,251,1,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:15.00',49.985,250,2,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:16.00',49.985,249,1,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:17.00',49.986,248,2,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:18.00',49.987,250,3,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:19.00',49.989,251,0,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:20.00',49.990,250,1,17.0,559.9,462,357,410,23.6
'2018-05-30 14:56:21.00',49.991,252,0,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:21.99',49.991,251,1,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:23.00',49.990,252,0,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:24.00',49.988,251,0,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:25.00',49.987,252,1,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:26.00',49.985,252,0,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:27.00',49.986,251,1,17.0,559.8,462,357,409,23.6
'2018-05-30 14:56:28.00',49.987,250,3,17.0,559.8,462,357,410,23.6
'2018-05-30 14:56:29.00',49.990,251,1,17.0,559.8,462,357,410,23.6
'2018-05-30 14:56:30.00',49.994,250,1,17.0,559.8,462,357,410,23.6
'2018-05-30 14:56:31.00',49.999,249,2,17.0,559.8,462,358,410,23.6
'2018-05-30 14:56:32.00',50.001,250,3,17.0,559.8,462,358,410,23.6
'2018-05-30 14:56:33.00',50.004,251,4,17.0,559.7,462,358,410,23.6
'2018-05-30 14:56:34.00',50.008,250,1,17.0,559.7,462,358,409,23.6
'2018-05-30 14:56:34.99',50.011,250,1,17.0,559.7,462,358,409,23.6
'2018-05-30 14:56:36.00',50.016,249,1,17.0,559.7,462,358,409,23.6
'2018-05-30 14:56:36.99',50.019,250,-1,16.9,559.7,462,358,409,23.6
'2018-05-30 14:56:38.00',50.024,251,1,16.9,559.7,462,357,409,23.6
'2018-05-30 14:56:39.00',50.027,250,1,16.9,559.7,462,357,409,23.6
'2018-05-30 14:56:40.00',50.032,249,3,16.9,559.7,462,357,409,23.6
'2018-05-30 14:56:41.00',50.034,249,3,16.9,559.7,462,357,413,23.6
'2018-05-30 14:56:42.00',50.035,250,4,16.9,559.7,462,357,413,23.6
'2018-05-30 14:56:43.00',50.039,252,0,16.9,559.7,462,357,413,23.6
'2018-05-30 14:56:44.00',50.041,251,3,16.9,559.7,462,357,413,23.6
'2018-05-30 14:56:45.00',50.044,250,1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:45.99',50.046,253,-3,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:47.00',50.047,253,-1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:47.99',50.048,252,2,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:49.00',50.047,250,3,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:50.00',50.046,253,-3,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:51.00',50.045,254,-2,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:52.00',50.041,250,1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:53.00',50.040,250,1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:54.00',50.040,250,-1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:55.00',50.040,253,-1,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:56.00',50.041,252,2,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:57.00',50.041,252,2,16.9,559.6,462,357,413,23.6
'2018-05-30 14:56:58.00',50.042,254,3,16.9,559.5,462,357,413,23.6
'2018-05-30 14:56:58.99',50.042,255,-3,16.9,559.5,462,357,413,23.6
'2018-05-30 14:57:00.00',50.042,250,3,16.9,559.5,462,357,413,23.6
'2018-05-30 14:57:01.00',50.042,251,3,16.9,559.5,462,357,413,23.6
'2018-05-30 14:57:02.00',50.042,253,0,16.8,559.5,462,357,413,23.6
'2018-05-30 14:57:03.00',50.041,253,0,16.8,559.5,462,356,413,23.6
'2018-05-30 14:57:04.00',50.039,253,2,16.8,559.5,463,356,413,23.6
'2018-05-30 14:57:05.00',50.036,251,4,16.8,559.5,463,356,413,23.6
'2018-05-30 14:57:06.00',50.033,250,2,16.8,559.5,463,356,415,23.6
'2018-05-30 14:57:07.00',50.029,250,2,16.8,559.5,463,356,415,23.6
'2018-05-30 14:57:08.00',50.023,251,1,16.8,559.5,463,356,415,23.6
'2018-05-30 14:57:09.00',50.020,249,3,16.8,559.5,463,356,415,23.6
'2018-05-30 14:57:10.00',50.017,248,1,16.8,559.4,463,356,415,23.6
'2018-05-30 14:57:11.00',50.016,248,0,16.8,559.4,463,356,415,23.6
'2018-05-30 14:57:11.99',50.015,248,3,16.8,559.4,463,356,411,23.6
'2018-05-30 14:57:13.00',50.015,248,3,16.8,559.4,463,356,411,23.6
'2018-05-30 14:57:13.99',50.016,250,2,16.8,559.4,463,356,411,23.6
'2018-05-30 14:57:15.00',50.016,250,1,16.8,559.4,463,357,411,23.6
'2018-05-30 14:57:16.00',50.019,252,1,16.8,559.4,463,357,411,23.6
'2018-05-30 14:57:17.00',50.023,250,-1,16.8,559.4,463,357,411,23.7
'2018-05-30 14:57:18.00',50.027,252,3,16.8,559.4,463,357,414,23.7
'2018-05-30 14:57:19.00',50.033,250,2,16.7,559.4,463,357,414,23.7
'2018-05-30 14:57:20.00',50.037,249,-1,16.7,559.4,462,357,414,23.7
'2018-05-30 14:57:21.00',50.044,253,-3,16.7,559.4,462,357,414,23.7
'2018-05-30 14:57:22.00',50.047,252,-3,16.6,559.3,462,357,414,23.7
'2018-05-30 14:57:23.00',50.051,249,-3,16.6,559.3,462,357,414,23.7
'2018-05-30 14:57:24.00',50.053,252,-1,16.6,559.3,462,357,409,23.6
'2018-05-30 14:57:24.99',50.056,250,-1,16.6,559.3,462,357,409,23.6
'2018-05-30 14:57:26.00',50.060,251,3,16.6,559.3,462,357,409,23.6
'2018-05-30 14:57:27.00',50.064,255,3,16.6,559.3,462,357,409,23.6
'2018-05-30 14:57:28.00',50.066,252,1,16.6,559.3,462,357,409,23.6
'2018-05-30 14:57:29.00',50.068,252,2,16.6,559.3,461,357,409,23.6
'2018-05-30 14:57:30.00',50.070,253,-1,16.6,559.3,461,357,410,23.6
'2018-05-30 14:57:31.00',50.072,249,3,16.6,559.3,461,357,410,23.6
'2018-05-30 14:57:32.00',50.073,251,-1,16.5,559.3,462,357,410,23.6
'2018-05-30 14:57:33.00',50.074,248,3,16.5,559.2,462,357,410,23.6
'2018-05-30 14:57:34.00',50.074,249,2,16.5,559.2,462,358,410,23.6
'2018-05-30 14:57:35.00',50.074,251,-1,16.5,559.2,462,358,410,23.6
'2018-05-30 14:57:36.00',50.073,250,-1,16.5,559.2,462,358,410,23.6
'2018-05-30 14:57:37.00',50.070,252,-2,16.5,559.2,462,358,412,23.6
'2018-05-30 14:57:37.99',50.066,250,0,16.5,559.2,463,358,412,23.5
'2018-05-30 14:57:39.00',50.062,253,0,16.5,559.2,463,358,412,23.5
'2018-05-30 14:57:39.99',50.059,250,1,16.5,559.2,463,357,412,23.5
'2018-05-30 14:57:41.00',50.054,253,1,16.4,559.2,463,357,412,23.5
'2018-05-30 14:57:42.00',50.051,253,1,16.4,559.2,463,357,412,23.5
'2018-05-30 14:57:43.00',50.049,253,-3,16.4,559.2,463,357,410,23.5
'2018-05-30 14:57:44.00',50.046,251,2,16.4,559.2,462,357,410,23.5
'2018-05-30 14:57:45.00',50.044,252,0,16.4,559.1,462,357,410,23.5
'2018-05-30 14:57:46.00',50.042,253,0,16.3,559.1,462,357,410,23.5
'2018-05-30 14:57:47.00',50.040,253,-1,16.3,559.1,462,357,410,23.5
'2018-05-30 14:57:48.00',50.039,251,1,16.3,559.1,462,357,410,23.5
'2018-05-30 14:57:49.00',50.039,250,-1,16.3,559.1,462,357,410,23.6
'2018-05-30 14:57:50.00',50.041,250,1,16.3,559.1,462,357,409,23.6
'2018-05-30 14:57:50.99',50.044,249,-1,16.3,559.1,462,357,409,23.6
'2018-05-30 14:57:52.00',50.045,248,3,16.3,559.1,462,357,409,23.6
'2018-05-30 14:57:53.00',50.048,248,1,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:54.00',50.055,250,-1,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:55.00',50.057,251,3,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:56.00',50.058,248,1,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:57.00',50.060,251,-2,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:58.00',50.060,251,1,16.3,559.1,462,358,409,23.6
'2018-05-30 14:57:59.00',50.059,252,1,16.2,559.0,462,358,409,23.6
'2018-05-30 14:58:00.00',50.058,252,-1,16.2,559.0,462,358,409,23.6
'2018-05-30 14:58:01.00',50.058,249,1,16.2,559.0,462,358,409,23.6
'2018-05-30 14:58:02.00',50.057,250,-1,16.2,559.0,462,358,410,23.6
'2018-05-30 14:58:03.00',50.056,253,-2,16.2,559.0,462,358,410,23.6
'2018-05-30 14:58:03.99',50.053,250,3,16.2,559.0,463,358,410,23.6
'2018-05-30 14:58:05.00',50.050,254,1,16.2,559.0,463,358,410,23.6
'2018-05-30 14:58:05.99',50.048,254,-1,16.2,559.0,463,358,410,23.6
'2018-05-30 14:58:07.00',50.046,253,-1,16.2,559.0,463,358,410,23.6
'2018-05-30 14:58:08.00',50.045,251,1,16.1,559.0,463,358,410,23.6
'2018-05-30 14:58:09.00',50.044,252,2,16.1,558.9,463,358,408,23.6
'2018-05-30 14:58:10.00',50.042,252,-3,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:11.00',50.040,252,1,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:12.00',50.037,248,1,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:13.00',50.035,250,-1,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:14.00',50.034,250,-1,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:15.00',50.034,248,-1,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:16.00',50.033,248,3,16.1,558.9,462,358,408,23.6
'2018-05-30 14:58:16.99',50.033,249,2,16.0,558.9,461,358,408,23.6
'2018-05-30 14:58:18.00',50.034,250,1,16.0,558.9,461,358,408,23.6
'2018-05-30 14:58:19.00',50.035,252,-1,16.0,558.9,461,358,408,23.6
'2018-05-30 14:58:20.00',50.039,250,1,16.0,558.9,462,358,408,23.6
'2018-05-30 14:58:21.00',50.043,251,2,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:22.00',50.047,251,-1,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:23.00',50.050,252,-3,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:24.00',50.054,250,-1,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:25.00',50.057,252,0,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:26.00',50.061,250,-1,16.0,558.8,462,358,408,23.6
'2018-05-30 14:58:27.00',50.063,251,2,16.0,558.8,462,357,408,23.6
'2018-05-30 14:58:27.99',50.067,253,-1,16.0,558.8,462,357,408,23.6
'2018-05-30 14:58:29.00',50.069,254,-3,16.0,558.8,462,357,409,23.7
'2018-05-30 14:58:29.99',50.070,253,0,16.0,558.8,462,357,409,23.7
'2018-05-30 14:58:31.00',50.072,253,-1,16.0,558.8,462,357,409,23.7
'2018-05-30 14:58:32.00',50.074,250,0,16.0,558.8,462,357,409,23.7
'2018-05-30 14:58:33.00',50.074,250,0,16.0,558.7,462,358,409,23.7
'2018-05-30 14:58:34.00',50.073,248,1,16.0,558.7,461,358,409,23.7
'2018-05-30 14:58:35.00',50.072,250,-1,16.0,558.7,461,358,409,23.7
'2018-05-30 14:58:36.00',50.072,249,-2,16.0,558.7,461,358,407,23.7
'2018-05-30 14:58:37.00',50.071,251,-3,16.0,558.7,461,358,407,23.7
'2018-05-30 14:58:38.00',50.070,250,-1,16.0,558.7,461,358,407,23.7
'2018-05-30 14:58:39.00',50.069,249,0,16.0,558.7,461,358,407,23.7
'2018-05-30 14:58:40.00',50.069,251,-2,15.9,558.7,461,358,407,23.7
'2018-05-30 14:58:40.99',50.069,252,1,15.9,558.7,461,358,407,23.7
'2018-05-30 14:58:42.00',50.070,252,0,15.9,558.7,461,358,409,23.7
'2018-05-30 14:58:42.99',50.071,250,1,15.9,558.7,461,358,409,23.7
'2018-05-30 14:58:44.00',50.072,250,-1,15.9,558.7,461,358,409,23.7
'2018-05-30 14:58:45.00',50.072,252,-1,15.9,558.7,461,358,409,23.7
'2018-05-30 14:58:46.00',50.073,250,1,15.9,558.7,461,358,409,23.7
'2018-05-30 14:58:47.00',50.074,252,-1,15.9,558.6,461,358,409,23.7
'2018-05-30 14:58:48.00',50.075,249,2,15.9,558.6,461,358,409,23.7
'2018-05-30 14:58:49.00',50.076,252,-2,15.9,558.6,461,358,411,23.7
'2018-05-30 14:58:50.00',50.077,250,2,15.9,558.6,461,358,411,23.7
'2018-05-30 14:58:51.00',50.077,253,-1,15.9,558.6,461,358,411,23.7
'2018-05-30 14:58:52.00',50.077,253,-3,15.9,558.6,461,357,411,23.7
'2018-05-30 14:58:53.00',50.078,250,-1,15.9,558.6,461,357,411,23.7
'2018-05-30 14:58:53.99',50.078,249,1,15.9,558.6,462,357,411,23.7
'2018-05-30 14:58:55.00',50.077,252,0,15.9,558.6,462,357,411,23.6
'2018-05-30 14:58:56.00',50.078,253,-1,15.9,558.6,462,357,411,23.6
'2018-05-30 14:58:57.00',50.079,250,-3,15.9,558.5,462,357,411,23.6
'2018-05-30 14:58:58.00',50.080,253,-3,15.9,558.5,462,357,411,23.6
'2018-05-30 14:58:59.00',50.081,251,3,15.9,558.5,462,358,411,23.6
'2018-05-30 14:59:00.00',50.082,253,-3,15.9,558.5,462,358,411,23.6
'2018-05-30 14:59:01.00',50.086,249,2,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:02.00',50.086,251,-1,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:03.00',50.087,251,3,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:04.00',50.088,251,-1,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:05.00',50.088,252,0,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:06.00',50.087,252,-2,15.9,558.5,462,358,412,23.6
'2018-05-30 14:59:06.99',50.086,250,0,15.8,558.4,462,358,409,23.6
'2018-05-30 14:59:08.00',50.086,251,-1,15.8,558.4,462,358,409,23.6
'2018-05-30 14:59:08.99',50.085,255,0,15.8,558.4,462,358,409,23.6
'2018-05-30 14:59:10.00',50.084,253,-1,15.8,558.4,462,358,409,23.6
'2018-05-30 14:59:11.00',50.084,252,1,15.8,558.4,462,357,409,23.6
'2018-05-30 14:59:12.00',50.084,252,-3,15.8,558.4,462,357,409,23.6
'2018-05-30 14:59:13.00',50.084,250,0,15.8,558.4,462,357,409,23.6
'2018-05-30 14:59:14.00',50.083,248,-3,15.8,558.4,462,357,412,23.6
'2018-05-30 14:59:15.00',50.082,248,3,15.8,558.4,462,357,412,23.6
'2018-05-30 14:59:16.00',50.081,248,-1,15.8,558.4,462,357,412,23.6
'2018-05-30 14:59:17.00',50.081,250,-3,15.8,558.4,462,357,412,23.6
'2018-05-30 14:59:18.00',50.081,252,-1,15.8,558.4,462,357,412,23.6
'2018-05-30 14:59:19.00',50.081,248,-1,15.8,558.3,462,357,412,23.6
'2018-05-30 14:59:19.99',50.081,251,-3,15.8,558.3,462,357,412,23.5
'2018-05-30 14:59:21.00',50.081,253,-1,15.8,558.3,462,357,412,23.5
'2018-05-30 14:59:22.00',50.082,255,0,15.8,558.3,462,357,412,23.5
'2018-05-30 14:59:23.00',50.084,251,1,15.7,558.3,462,357,412,23.5
'2018-05-30 14:59:24.00',50.085,252,1,15.7,558.3,462,357,412,23.5
'2018-05-30 14:59:25.00',50.087,249,0,15.6,558.3,462,357,412,23.5
'2018-05-30 14:59:26.00',50.088,248,1,15.6,558.3,462,357,409,23.5
'2018-05-30 14:59:27.00',50.088,250,-1,15.6,558.3,462,357,409,23.5
'2018-05-30 14:59:28.00',50.091,250,0,15.6,558.3,462,357,409,23.5
'2018-05-30 14:59:29.00',50.092,253,-4,15.6,558.3,462,357,409,23.5
'2018-05-30 14:59:30.00',50.092,250,0,15.6,558.3,462,357,409,23.5
'2018-05-30 14:59:31.00',50.093,252,-1,15.6,558.2,462,357,409,23.5
'2018-05-30 14:59:32.00',50.093,252,1,15.6,558.2,462,357,409,23.5
'2018-05-30 14:59:32.99',50.093,254,0,15.6,558.2,462,357,409,23.5
'2018-05-30 14:59:34.00',50.093,251,-1,15.6,558.2,462,357,409,23.5
'2018-05-30 14:59:34.99',50.093,253,-3,15.6,558.2,462,357,409,23.5
'2018-05-30 14:59:36.00',50.093,249,-1,15.6,558.2,462,358,409,23.5
'2018-05-30 14:59:37.00',50.092,248,3,15.6,558.2,462,358,409,23.5
'2018-05-30 14:59:38.00',50.091,250,-3,15.5,558.2,462,358,409,23.5
'2018-05-30 14:59:39.00',50.089,250,-1,15.5,558.2,462,358,408,23.5
'2018-05-30 14:59:40.00',50.088,252,-3,15.5,558.2,462,358,408,23.5
'2018-05-30 14:59:41.00',50.086,249,1,15.5,558.2,462,358,408,23.5
'2018-05-30 14:59:42.00',50.084,250,-1,15.5,558.2,462,358,408,23.5
'2018-05-30 14:59:43.00',50.083,249,1,15.5,558.1,462,358,408,23.5
'2018-05-30 14:59:44.00',50.082,254,-3,15.5,558.1,462,358,408,23.5
'2018-05-30 14:59:45.00',50.080,250,1,15.5,558.1,462,358,409,23.5
'2018-05-30 14:59:45.99',50.080,252,-2,15.4,558.1,462,358,409,23.5
'2018-05-30 14:59:47.00',50.078,250,0,15.4,558.1,462,358,409,23.5
'2018-05-30 14:59:48.00',50.078,251,-1,15.4,558.1,462,357,409,23.5
'2018-05-30 14:59:49.00',50.079,252,3,15.4,558.1,462,357,409,23.5
'2018-05-30 14:59:50.00',50.080,253,-1,15.4,558.1,462,357,410,23.5
'2018-05-30 14:59:51.00',50.081,251,2,15.3,558.1,462,357,410,23.5
'2018-05-30 14:59:52.00',50.083,252,-2,15.3,558.1,462,357,410,23.5
'2018-05-30 14:59:53.00',50.084,248,2,15.3,558.1,462,357,410,23.5
'2018-05-30 14:59:54.00',50.085,251,-2,15.3,558.1,462,357,410,23.5
'2018-05-30 14:59:55.00',50.086,249,3,15.3,558.0,462,357,410,23.5
'2018-05-30 14:59:56.00',50.087,251,-2,15.3,558.0,462,357,410,23.5
'2018-05-30 14:59:56.99',50.088,250,2,15.3,558.0,462,357,410,23.5
'2018-05-30 14:59:58.00',50.088,253,-3,15.3,558.0,462,357,410,23.5
'2018-05-30 14:59:58.99',50.088,248,0,15.3,558.0,462,357,410,23.5
'2018-05-30 15:00:00.00',50.088,250,-2,15.3,558.0,462,357,410,23.5
'2018-05-30 15:00:01.00',50.088,249,1,15.3,558.0,462,357,410,23.5
'2018-05-30 15:00:02.00',50.087,252,-4,15.3,558.0,462,357,410,23.5
'2018-05-30 15:00:03.00',50.085,250,1,15.2,558.0,462,357,410,23.5
'2018-05-30 15:00:04.00',50.084,252,-2,15.2,558.0,462,357,410,23.5
'2018-05-30 15:00:05.00',50.084,250,2,15.2,558.0,462,357,410,23.5
'2018-05-30 15:00:06.00',50.084,253,-3,15.2,558.0,462,357,410,23.5
'2018-05-30 15:00:07.00',50.084,249,0,15.2,557.9,462,358,410,23.5
'2018-05-30 15:00:08.00',50.082,250,-2,15.2,557.9,462,358,410,23.5
'2018-05-30 15:00:09.00',50.081,248,1,15.2,557.9,462,358,410,23.5
'2018-05-30 15:00:09.99',50.080,251,-1,15.2,557.9,462,358,409,23.5
'2018-05-30 15:00:11.00',50.078,250,1,15.2,557.9,462,358,409,23.5
'2018-05-30 15:00:11.99',50.077,252,-3,15.1,557.9,462,358,409,23.5
'2018-05-30 15:00:13.00',50.077,250,-1,15.1,557.9,462,358,409,23.5
'2018-05-30 15:00:14.00',50.077,250,-2,15.1,557.9,462,358,409,23.5
'2018-05-30 15:00:15.00',50.077,249,1,15.1,557.9,462,358,409,23.5
'2018-05-30 15:00:16.00',50.080,250,-1,15.1,557.9,462,358,407,23.5
'2018-05-30 15:00:17.00',50.083,252,1,15.1,557.9,462,358,407,23.5
'2018-05-30 15:00:18.00',50.085,252,-1,15.1,557.8,462,358,407,23.6
'2018-05-30 15:00:19.00',50.088,250,0,15.1,557.8,462,358,407,23.6
'2018-05-30 15:00:20.00',50.089,251,-1,15.1,557.8,462,358,407,23.6
'2018-05-30 15:00:21.00',50.090,249,2,15.1,557.8,462,358,407,23.6
'2018-05-30 15:00:22.00',50.091,250,-3,15.0,557.8,462,358,407,23.6
'2018-05-30 15:00:22.99',50.092,248,1,15.0,557.8,462,358,408,23.6
'2018-05-30 15:00:24.00',50.093,253,-4,15.0,557.8,462,358,408,23.6
'2018-05-30 15:00:25.00',50.091,250,2,15.0,557.8,462,358,408,23.6
'2018-05-30 15:00:26.00',50.087,250,-1,15.0,557.8,462,358,408,23.6
'2018-05-30 15:00:27.00',50.085,252,1,15.0,557.8,462,357,408,23.6
'2018-05-30 15:00:28.00',50.086,253,-1,15.0,557.8,462,357,408,23.6
'2018-05-30 15:00:29.00',50.084,250,0,15.0,557.8,462,357,408,23.6
'2018-05-30 15:00:30.00',50.084,252,-2,15.0,557.7,462,357,410,23.6
'2018-05-30 15:00:31.00',50.083,250,2,15.0,557.7,462,357,410,23.6
'2018-05-30 15:00:32.00',50.084,250,2,15.0,557.7,462,357,410,23.6
'2018-05-30 15:00:33.00',50.085,249,0,15.0,557.7,462,357,410,23.6
'2018-05-30 15:00:34.00',50.084,250,-1,15.0,557.7,462,358,410,23.6
'2018-05-30 15:00:35.00',50.084,250,-1,15.0,557.7,462,358,410,23.6
'2018-05-30 15:00:35.99',50.083,251,-1,15.0,557.7,462,358,410,23.6
'2018-05-30 15:00:37.00',50.081,250,0,15.0,557.7,462,358,412,23.6
'2018-05-30 15:00:37.99',50.079,249,-1,15.0,557.7,462,358,412,23.6
'2018-05-30 15:00:39.00',50.077,252,1,15.0,557.7,462,358,412,23.6
'2018-05-30 15:00:40.00',50.074,252,-4,15.0,557.6,462,357,412,23.6
'2018-05-30 15:00:41.00',50.069,249,2,15.0,557.6,462,357,412,23.6
'2018-05-30 15:00:42.00',50.063,252,-4,15.0,557.6,462,357,412,23.6
'2018-05-30 15:00:43.00',50.064,250,2,15.0,557.6,462,357,411,23.6
'2018-05-30 15:00:44.00',50.060,250,1,14.9,557.6,463,357,411,23.6
'2018-05-30 15:00:45.00',50.056,250,-3,14.9,557.6,463,357,411,23.6
'2018-05-30 15:00:46.00',50.053,248,3,14.9,557.6,463,357,411,23.6
'2018-05-30 15:00:47.00',50.052,250,0,14.9,557.6,463,357,411,23.7
'2018-05-30 15:00:48.00',50.050,251,-1,14.9,557.5,463,357,411,23.7
'2018-05-30 15:00:48.99',50.050,251,1,14.9,557.5,463,357,411,23.7
'2018-05-30 15:00:50.00',50.048,251,1,14.9,557.5,463,357,410,23.7
'2018-05-30 15:00:51.00',50.045,252,-1,14.9,557.5,463,357,410,23.7
'2018-05-30 15:00:52.00',50.046,253,-1,14.9,557.5,463,357,410,23.7
'2018-05-30 15:00:53.00',50.047,249,0,14.9,557.5,463,357,410,23.7
'2018-05-30 15:00:54.00',50.044,251,0,14.9,557.5,463,358,410,23.7
'2018-05-30 15:00:55.00',50.043,251,-2,14.9,557.5,463,358,410,23.7
'2018-05-30 15:00:56.00',50.041,252,0,14.9,557.5,463,358,410,23.7
'2018-05-30 15:00:57.00',50.037,250,2,14.9,557.5,463,358,409,23.7
'2018-05-30 15:00:58.00',50.033,252,-1,14.9,557.5,463,358,409,23.7
'2018-05-30 15:00:59.00',50.030,253,-1,14.9,557.5,463,358,409,23.7
'2018-05-30 15:01:00.00',50.031,255,-2,14.9,557.4,463,358,409,23.7
'2018-05-30 15:01:01.00',50.030,255,0,14.9,557.4,463,357,409,23.7
'2018-05-30 15:01:01.99',50.029,253,3,14.9,557.4,463,357,409,23.7
'2018-05-30 15:01:03.00',50.029,253,2,14.9,557.4,463,357,409,23.7
'2018-05-30 15:01:03.99',50.029,252,-1,14.9,557.4,463,357,410,23.7
'2018-05-30 15:01:05.00',50.030,253,-2,14.9,557.4,463,357,410,23.7
'2018-05-30 15:01:06.00',50.033,252,-2,14.9,557.4,463,357,410,23.7
'2018-05-30 15:01:07.00',50.033,251,2,14.9,557.4,463,358,410,23.7
'2018-05-30 15:01:08.00',50.034,250,3,14.9,557.4,463,358,410,23.7
'2018-05-30 15:01:09.00',50.036,250,0,14.9,557.4,463,358,410,23.7
'2018-05-30 15:01:10.00',50.039,254,-2,14.9,557.4,463,358,409,23.7
'2018-05-30 15:01:11.00',50.042,253,-4,14.8,557.4,464,358,409,23.7
'2018-05-30 15:01:12.00',50.043,252,1,14.8,557.3,464,358,409,23.7
'2018-05-30 15:01:13.00',50.044,250,3,14.8,557.3,464,358,409,23.7
'2018-05-30 15:01:14.00',50.047,250,-2,14.8,557.3,464,358,409,23.7
'2018-05-30 15:01:14.99',50.050,249,-1,14.8,557.3,464,358,409,23.7
'2018-05-30 15:01:16.00',50.052,247,2,14.8,557.3,464,358,410,23.7
'2018-05-30 15:01:17.00',50.055,250,0,14.8,557.3,463,358,410,23.7
'2018-05-30 15:01:18.00',50.056,252,-1,14.8,557.3,463,358,410,23.7
'2018-05-30 15:01:19.00',50.063,250,1,14.8,557.3,463,358,410,23.7
'2018-05-30 15:01:20.00',50.065,252,-4,14.8,557.3,463,358,410,23.7
'2018-05-30 15:01:21.00',50.067,251,-1,14.8,557.3,463,358,410,23.7
'2018-05-30 15:01:22.00',50.069,250,-1,14.8,557.2,463,358,410,23.7
'2018-05-30 15:01:23.00',50.072,251,-2,14.8,557.2,463,358,412,23.7
'2018-05-30 15:01:24.00',50.075,253,2,14.8,557.2,463,358,412,23.7
'2018-05-30 15:01:25.00',50.078,254,-3,14.8,557.2,463,358,412,23.7
'2018-05-30 15:01:26.00',50.079,250,1,14.8,557.2,463,358,412,23.7
'2018-05-30 15:01:27.00',50.080,253,-3,14.7,557.2,463,357,412,23.8
'2018-05-30 15:01:27.99',50.081,249,1,14.7,557.2,463,357,412,23.8
'2018-05-30 15:01:29.00',50.082,250,-1,14.7,557.2,463,357,411,23.8
'2018-05-30 15:01:30.00',50.085,247,3,14.6,557.2,463,357,411,23.8
'2018-05-30 15:01:31.00',50.087,252,-1,14.6,557.2,463,357,411,23.9
'2018-05-30 15:01:32.00',50.089,249,-1,14.6,557.2,463,357,411,23.9
'2018-05-30 15:01:33.00',50.092,253,-3,14.6,557.2,463,357,411,23.9
'2018-05-30 15:01:34.00',50.092,251,-1,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:35.00',50.093,251,-1,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:36.00',50.093,253,-3,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:37.00',50.094,253,0,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:38.00',50.095,253,-3,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:38.99',50.094,248,1,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:40.00',50.094,250,0,14.6,557.1,463,357,411,23.9
'2018-05-30 15:01:40.99',50.093,251,1,14.5,557.1,463,357,411,23.9
'2018-05-30 15:01:42.00',50.090,250,0,14.5,557.1,463,357,411,23.9
'2018-05-30 15:01:43.00',50.092,252,-2,14.5,557.1,463,357,412,23.9
'2018-05-30 15:01:44.00',50.090,253,1,14.5,557.1,463,357,412,23.9
'2018-05-30 15:01:45.00',50.089,250,-2,14.5,557.1,463,357,412,23.9
'2018-05-30 15:01:46.00',50.090,250,3,14.5,557.0,463,358,412,23.9
'2018-05-30 15:01:47.00',50.089,255,-3,14.5,557.0,464,358,412,23.9
'2018-05-30 15:01:48.00',50.089,252,4,14.4,557.0,464,358,412,23.9
'2018-05-30 15:01:49.00',50.087,254,-1,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:50.00',50.087,250,0,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:51.00',50.087,250,-1,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:51.99',50.086,248,3,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:53.00',50.085,250,0,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:54.00',50.084,250,0,14.4,557.0,464,358,410,23.9
'2018-05-30 15:01:55.00',50.083,254,-2,14.4,557.0,464,358,408,23.9
'2018-05-30 15:01:56.00',50.082,250,1,14.3,557.0,464,358,408,23.9
'2018-05-30 15:01:57.00',50.081,251,0,14.3,557.0,464,358,408,23.9
'2018-05-30 15:01:58.00',50.079,252,1,14.3,556.9,464,358,408,23.9
'2018-05-30 15:01:59.00',50.076,255,-1,14.3,556.9,464,358,408,23.9
'2018-05-30 15:02:00.00',50.073,252,0,14.3,556.9,464,358,408,23.9
'2018-05-30 15:02:01.00',50.071,252,-1,14.3,556.9,464,358,408,23.9
'2018-05-30 15:02:02.00',50.069,250,-1,14.3,556.9,464,358,409,23.9
'2018-05-30 15:02:03.00',50.068,249,1,14.3,556.9,464,358,409,23.9
'2018-05-30 15:02:04.00',50.068,250,1,14.3,556.9,464,358,409,24.0
'2018-05-30 15:02:04.99',50.069,247,3,14.3,556.9,464,358,409,24.0
'2018-05-30 15:02:06.00',50.070,251,-1,14.2,556.9,464,358,409,24.0
'2018-05-30 15:02:06.99',50.070,249,3,14.2,556.9,464,358,409,24.0
'2018-05-30 15:02:08.00',50.072,250,-2,14.2,556.9,464,358,411,24.0
'2018-05-30 15:02:09.00',50.074,251,-1,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:10.00',50.074,250,0,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:11.00',50.075,253,-2,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:12.00',50.076,252,1,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:13.00',50.078,255,-2,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:14.00',50.078,250,3,14.2,556.8,464,358,411,24.0
'2018-05-30 15:02:15.00',50.081,255,-2,14.2,556.8,464,358,410,24.0
'2018-05-30 15:02:16.00',50.082,251,2,14.2,556.8,464,358,410,24.0
'2018-05-30 15:02:17.00',50.083,253,-1,14.1,556.8,464,358,410,24.0
'2018-05-30 15:02:17.99',50.084,249,2,14.1,556.8,464,358,410,24.0
'2018-05-30 15:02:19.00',50.085,250,0,14.1,556.7,464,357,410,24.0
'2018-05-30 15:02:20.00',50.087,251,3,14.1,556.7,464,357,410,24.0
'2018-05-30 15:02:21.00',50.087,253,0,14.1,556.7,464,357,410,24.0
'2018-05-30 15:02:22.00',50.089,251,3,14.1,556.7,464,357,412,24.0
'2018-05-30 15:02:23.00',50.089,253,-3,14.1,556.7,464,357,412,24.0
'2018-05-30 15:02:24.00',50.088,250,3,14.1,556.7,464,357,412,24.0
'2018-05-30 15:02:25.00',50.087,253,0,14.1,556.7,464,357,412,24.0
'2018-05-30 15:02:26.00',50.084,252,2,14.0,556.7,464,358,412,24.0
'2018-05-30 15:02:27.00',50.083,255,-4,14.0,556.7,464,358,412,24.0
'2018-05-30 15:02:28.00',50.081,250,3,14.0,556.7,464,358,412,24.0
'2018-05-30 15:02:29.00',50.078,253,-2,14.0,556.7,464,358,410,24.0
'2018-05-30 15:02:30.00',50.077,250,3,14.0,556.7,465,358,410,24.0
'2018-05-30 15:02:30.99',50.076,251,-2,14.0,556.6,465,358,410,24.0
