'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 15:02:32.00',50.076,248,3,14.0,556.6,464,358,410,24.0
'2018-05-30 15:02:32.99',50.076,251,-1,14.0,556.6,464,358,410,24.0
'2018-05-30 15:02:34.00',50.076,250,2,14.0,556.6,464,358,410,24.0
'2018-05-30 15:02:35.00',50.075,253,-2,14.0,556.6,464,358,411,24.0
'2018-05-30 15:02:36.00',50.074,253,-1,14.0,556.6,465,358,411,24.0
'2018-05-30 15:02:37.00',50.074,249,0,14.0,556.6,465,358,411,24.0
'2018-05-30 15:02:38.00',50.076,253,-1,14.0,556.5,465,358,411,24.0
'2018-05-30 15:02:39.00',50.077,253,4,14.0,556.5,465,358,411,24.0
'2018-05-30 15:02:40.00',50.078,254,-3,14.0,556.5,465,358,411,24.0
'2018-05-30 15:02:41.00',50.079,250,2,14.0,556.5,465,358,411,24.0
'2018-05-30 15:02:42.00',50.080,253,-3,14.0,556.5,465,358,410,24.0
'2018-05-30 15:02:43.00',50.082,250,3,14.0,556.5,464,358,410,24.0
'2018-05-30 15:02:43.99',50.083,250,-2,14.0,556.5,464,358,410,24.0
'2018-05-30 15:02:45.00',50.084,247,3,14.0,556.5,464,358,410,24.0
'2018-05-30 15:02:46.00',50.086,250,-3,14.0,556.5,464,358,410,24.0
'2018-05-30 15:02:47.00',50.089,250,3,13.9,556.5,464,358,410,24.0
'2018-05-30 15:02:48.00',50.091,252,-2,13.9,556.5,464,358,410,24.0
'2018-05-30 15:02:49.00',50.093,248,-1,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:50.00',50.094,250,0,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:51.00',50.097,253,1,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:52.00',50.096,250,-1,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:53.00',50.096,252,-3,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:54.00',50.095,249,1,13.9,556.4,464,358,410,24.0
'2018-05-30 15:02:55.00',50.096,250,0,13.9,556.4,464,358,408,24.0
'2018-05-30 15:02:56.00',50.099,250,-1,13.9,556.4,464,358,408,24.0
'2018-05-30 15:02:56.99',50.099,250,1,13.9,556.4,464,358,408,24.0
'2018-05-30 15:02:58.00',50.100,253,-4,13.9,556.4,464,358,408,24.0
'2018-05-30 15:02:58.99',50.101,250,1,13.9,556.4,464,358,408,24.0
'2018-05-30 15:03:00.00',50.100,252,-1,13.9,556.3,464,358,408,24.0
'2018-05-30 15:03:01.00',50.099,253,-1,13.9,556.3,463,358,409,24.0
'2018-05-30 15:03:02.00',50.100,253,3,13.9,556.3,463,358,409,24.0
'2018-05-30 15:03:03.00',50.100,253,-3,13.9,556.3,463,358,409,24.0
'2018-05-30 15:03:04.00',50.099,249,-1,13.9,556.3,463,358,409,24.0
'2018-05-30 15:03:05.00',50.096,250,-2,13.9,556.3,463,357,409,24.0
'2018-05-30 15:03:06.00',50.095,253,0,13.9,556.3,463,357,409,24.0
'2018-05-30 15:03:07.00',50.095,253,-3,13.9,556.3,464,357,409,24.0
'2018-05-30 15:03:07.99',50.094,251,-1,13.9,556.3,464,357,409,24.0
'2018-05-30 15:03:09.00',50.094,250,-2,13.9,556.3,464,357,409,24.0
'2018-05-30 15:03:09.99',50.095,250,-1,13.9,556.3,464,357,409,24.0
'2018-05-30 15:03:11.00',50.094,249,2,13.9,556.3,463,357,409,24.0
'2018-05-30 15:03:12.00',50.093,252,-3,13.9,556.3,463,358,409,24.0
'2018-05-30 15:03:13.00',50.092,250,2,13.8,556.2,463,358,409,24.0
'2018-05-30 15:03:14.00',50.092,252,-4,13.8,556.2,463,358,409,24.0
'2018-05-30 15:03:15.00',50.092,249,2,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:16.00',50.092,250,1,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:17.00',50.091,250,0,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:18.00',50.091,250,-2,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:19.00',50.091,254,-1,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:20.00',50.092,252,0,13.8,556.2,463,358,410,24.0
'2018-05-30 15:03:20.99',50.090,253,-3,13.8,556.2,463,358,409,24.0
'2018-05-30 15:03:22.00',50.092,250,1,13.8,556.2,463,358,409,24.0
'2018-05-30 15:03:23.00',50.089,249,-2,13.8,556.1,463,358,409,24.0
'2018-05-30 15:03:24.00',50.090,248,1,13.8,556.1,463,358,409,24.0
'2018-05-30 15:03:25.00',50.088,252,-2,13.8,556.1,463,359,409,24.0
'2018-05-30 15:03:26.00',50.087,250,0,13.8,556.1,463,359,409,24.0
'2018-05-30 15:03:27.00',50.085,251,-3,13.8,556.1,463,359,409,24.0
'2018-05-30 15:03:28.00',50.083,250,0,13.8,556.1,463,359,408,24.0
'2018-05-30 15:03:29.00',50.081,251,-2,13.8,556.1,463,359,408,24.0
'2018-05-30 15:03:30.00',50.079,250,1,13.7,556.1,463,359,408,24.0
'2018-05-30 15:03:31.00',50.079,252,-3,13.7,556.1,463,358,408,24.0
'2018-05-30 15:03:32.00',50.079,250,1,13.7,556.1,463,358,408,24.0
'2018-05-30 15:03:33.00',50.081,254,-3,13.7,556.1,463,358,408,24.0
'2018-05-30 15:03:33.99',50.083,249,-1,13.7,556.1,463,358,408,23.9
'2018-05-30 15:03:35.00',50.083,250,-2,13.6,556.0,463,358,408,23.9
'2018-05-30 15:03:35.99',50.084,248,2,13.6,556.0,463,358,408,23.9
'2018-05-30 15:03:37.00',50.086,252,0,13.6,556.0,464,358,408,23.9
'2018-05-30 15:03:38.00',50.090,250,1,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:39.00',50.093,253,-3,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:40.00',50.093,249,0,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:41.00',50.094,251,0,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:42.00',50.094,254,2,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:43.00',50.095,251,1,13.6,556.0,464,359,408,23.9
'2018-05-30 15:03:44.00',50.094,253,-4,13.6,556.0,464,358,408,23.9
'2018-05-30 15:03:45.00',50.095,249,2,13.6,556.0,464,358,408,23.9
'2018-05-30 15:03:46.00',50.095,249,-1,13.5,555.9,464,358,408,23.9
'2018-05-30 15:03:46.99',50.097,248,0,13.5,555.9,463,358,408,23.9
'2018-05-30 15:03:48.00',50.098,252,2,13.5,555.9,463,358,408,23.9
'2018-05-30 15:03:49.00',50.100,253,-3,13.5,555.9,463,358,408,23.9
'2018-05-30 15:03:50.00',50.102,249,1,13.5,555.9,463,358,408,23.9
'2018-05-30 15:03:51.00',50.104,251,-1,13.4,555.9,463,358,408,23.9
'2018-05-30 15:03:52.00',50.105,251,3,13.4,555.9,463,358,409,23.8
'2018-05-30 15:03:53.00',50.106,252,1,13.4,555.9,463,358,409,23.8
'2018-05-30 15:03:54.00',50.107,252,-4,13.4,555.9,463,358,409,23.8
'2018-05-30 15:03:55.00',50.108,250,1,13.4,555.9,463,358,409,23.8
'2018-05-30 15:03:56.00',50.109,247,0,13.4,555.8,463,359,409,23.7
'2018-05-30 15:03:57.00',50.110,252,-2,13.4,555.8,463,359,409,23.7
'2018-05-30 15:03:58.00',50.106,250,1,13.4,555.8,463,359,409,23.7
'2018-05-30 15:03:59.00',50.111,252,-2,13.4,555.8,463,359,408,23.7
'2018-05-30 15:03:59.99',50.111,250,-2,13.4,555.8,463,359,408,23.7
'2018-05-30 15:04:01.00',50.109,251,1,13.4,555.8,463,359,408,23.7
'2018-05-30 15:04:01.99',50.112,250,-1,13.3,555.7,463,359,408,23.7
'2018-05-30 15:04:03.00',50.113,252,-3,13.3,555.7,463,359,408,23.7
'2018-05-30 15:04:04.00',50.112,250,-1,13.3,555.7,463,359,408,23.7
'2018-05-30 15:04:05.00',50.112,250,4,13.3,555.7,463,359,409,23.7
'2018-05-30 15:04:06.00',50.112,255,-1,13.3,555.7,463,359,409,23.7
'2018-05-30 15:04:07.00',50.112,252,-1,13.3,555.7,463,359,409,23.7
'2018-05-30 15:04:08.00',50.111,251,1,13.3,555.7,463,358,409,23.7
'2018-05-30 15:04:09.00',50.111,250,-1,13.3,555.7,463,358,409,23.7
'2018-05-30 15:04:10.00',50.111,254,3,13.2,555.7,463,358,409,23.7
'2018-05-30 15:04:11.00',50.111,253,3,13.2,555.7,464,358,411,23.7
'2018-05-30 15:04:12.00',50.111,253,-2,13.2,555.7,464,358,411,23.7
'2018-05-30 15:04:12.99',50.112,250,1,13.2,555.7,464,358,411,23.7
'2018-05-30 15:04:14.00',50.114,248,3,13.2,555.6,464,358,411,23.7
'2018-05-30 15:04:15.00',50.114,252,-1,13.2,555.6,464,358,411,23.7
'2018-05-30 15:04:16.00',50.114,248,-1,13.2,555.6,464,358,411,23.7
'2018-05-30 15:04:17.00',50.114,250,-1,13.2,555.6,464,358,407,23.7
'2018-05-30 15:04:18.00',50.112,250,-1,13.2,555.6,464,358,407,23.7
'2018-05-30 15:04:19.00',50.110,255,-2,13.2,555.6,464,358,407,23.7
'2018-05-30 15:04:20.00',50.109,253,2,13.2,555.6,464,358,407,23.7
'2018-05-30 15:04:21.00',50.107,252,-2,13.1,555.6,464,358,407,23.7
'2018-05-30 15:04:22.00',50.106,250,0,13.1,555.6,464,358,407,23.7
'2018-05-30 15:04:23.00',50.105,250,0,13.1,555.6,464,358,408,23.7
'2018-05-30 15:04:24.00',50.104,252,-2,13.1,555.6,464,358,408,23.7
'2018-05-30 15:04:25.00',50.103,252,2,13.1,555.6,464,358,408,23.7
'2018-05-30 15:04:25.99',50.102,251,-3,13.1,555.5,464,358,408,23.7
'2018-05-30 15:04:27.00',50.102,250,1,13.1,555.5,464,358,408,23.7
'2018-05-30 15:04:27.99',50.101,250,-1,13.1,555.5,464,358,408,23.7
'2018-05-30 15:04:29.00',50.101,250,1,13.1,555.5,464,358,408,23.7
'2018-05-30 15:04:30.00',50.100,250,1,13.1,555.5,464,358,407,23.7
'2018-05-30 15:04:31.00',50.100,254,-2,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:32.00',50.100,251,2,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:33.00',50.100,250,1,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:34.00',50.099,250,-1,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:35.00',50.097,247,3,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:36.00',50.098,250,-3,13.0,555.5,464,358,407,23.7
'2018-05-30 15:04:37.00',50.099,251,-1,13.0,555.4,464,358,409,23.7
'2018-05-30 15:04:38.00',50.098,251,-4,13.0,555.4,464,358,409,23.7
'2018-05-30 15:04:38.99',50.096,249,-1,13.0,555.4,464,358,409,23.7
'2018-05-30 15:04:40.00',50.096,253,3,13.0,555.4,464,358,409,23.6
'2018-05-30 15:04:41.00',50.096,254,-1,13.0,555.4,464,359,409,23.6
'2018-05-30 15:04:42.00',50.095,252,2,13.0,555.4,464,359,409,23.6
'2018-05-30 15:04:43.00',50.095,253,-3,13.0,555.4,464,359,409,23.6
'2018-05-30 15:04:44.00',50.095,248,0,13.0,555.4,464,359,408,23.6
'2018-05-30 15:04:45.00',50.094,248,2,13.0,555.4,464,359,408,23.6
'2018-05-30 15:04:46.00',50.096,250,-1,13.0,555.4,464,359,408,23.6
'2018-05-30 15:04:47.00',50.096,251,1,13.0,555.4,464,359,408,23.6
'2018-05-30 15:04:48.00',50.098,253,-3,13.0,555.3,464,358,408,23.6
'2018-05-30 15:04:49.00',50.099,250,1,13.0,555.3,464,358,408,23.6
'2018-05-30 15:04:49.99',50.101,250,0,13.0,555.3,465,358,408,23.6
'2018-05-30 15:04:51.00',50.105,252,-4,13.0,555.3,465,358,408,23.5
'2018-05-30 15:04:51.99',50.108,252,2,13.0,555.3,465,358,408,23.5
'2018-05-30 15:04:53.00',50.110,250,-2,12.9,555.3,465,358,408,23.5
'2018-05-30 15:04:54.00',50.110,251,-1,12.9,555.3,465,358,408,23.5
'2018-05-30 15:04:55.00',50.111,247,0,12.9,555.3,465,358,408,23.5
'2018-05-30 15:04:56.00',50.112,250,0,12.9,555.3,465,358,408,23.5
'2018-05-30 15:04:57.00',50.113,252,-2,12.9,555.3,464,358,407,23.5
'2018-05-30 15:04:58.00',50.113,249,0,12.9,555.2,464,358,407,23.5
'2018-05-30 15:04:59.00',50.113,252,0,12.9,555.2,464,358,407,23.5
'2018-05-30 15:05:00.00',50.115,255,-3,12.9,555.2,464,358,407,23.5
'2018-05-30 15:05:01.00',50.116,251,1,12.9,555.2,464,358,407,23.5
'2018-05-30 15:05:02.00',50.115,249,0,12.9,555.2,464,358,407,23.5
'2018-05-30 15:05:02.99',50.114,251,-3,12.9,555.1,464,358,407,23.5
'2018-05-30 15:05:04.00',50.114,250,0,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:04.99',50.113,250,2,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:06.00',50.112,250,-4,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:07.00',50.111,250,2,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:08.00',50.108,250,2,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:09.00',50.110,253,-1,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:10.00',50.108,252,-2,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:11.00',50.107,250,-1,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:12.00',50.107,250,-2,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:13.00',50.106,249,3,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:14.00',50.111,250,1,12.9,555.1,464,358,408,23.5
'2018-05-30 15:05:15.00',50.103,250,-2,12.9,555.0,464,358,408,23.5
'2018-05-30 15:05:15.99',50.102,249,0,12.9,555.0,464,358,408,23.5
'2018-05-30 15:05:17.00',50.101,250,-4,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:18.00',50.099,252,1,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:19.00',50.098,252,0,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:20.00',50.096,252,-1,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:21.00',50.095,250,2,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:22.00',50.091,250,-1,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:23.00',50.091,247,1,12.8,555.0,465,358,406,23.5
'2018-05-30 15:05:24.00',50.091,250,-3,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:25.00',50.092,251,-3,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:26.00',50.093,250,-4,12.8,555.0,464,358,406,23.5
'2018-05-30 15:05:27.00',50.096,250,-1,12.8,554.9,464,358,406,23.5
'2018-05-30 15:05:28.00',50.100,252,3,12.8,554.9,464,359,406,23.5
'2018-05-30 15:05:28.99',50.106,255,-2,12.8,554.9,464,359,406,23.5
'2018-05-30 15:05:30.00',50.113,252,1,12.8,554.9,464,359,406,23.5
'2018-05-30 15:05:30.99',50.123,251,0,12.8,554.9,464,359,407,23.4
'2018-05-30 15:05:32.00',50.133,251,-3,12.8,554.9,464,359,407,23.4
'2018-05-30 15:05:33.00',50.139,249,-1,12.7,554.9,464,359,407,23.4
'2018-05-30 15:05:34.00',50.144,250,0,12.7,554.9,464,359,407,23.4
'2018-05-30 15:05:35.00',50.148,249,-1,12.7,554.9,464,359,407,23.4
'2018-05-30 15:05:36.00',50.150,250,1,12.7,554.9,464,359,407,23.4
'2018-05-30 15:05:37.00',50.152,250,1,12.7,554.9,464,359,408,23.4
'2018-05-30 15:05:38.00',50.153,251,2,12.7,554.8,464,359,408,23.4
'2018-05-30 15:05:39.00',50.153,251,2,12.7,554.8,464,359,408,23.4
'2018-05-30 15:05:40.00',50.154,250,2,12.6,554.8,464,359,408,23.4
'2018-05-30 15:05:41.00',50.151,251,-3,12.6,554.8,464,358,408,23.4
'2018-05-30 15:05:41.99',50.149,253,-4,12.6,554.8,464,358,408,23.4
'2018-05-30 15:05:43.00',50.147,252,-1,12.6,554.8,464,358,408,23.4
'2018-05-30 15:05:44.00',50.146,255,-1,12.6,554.8,464,358,409,23.4
'2018-05-30 15:05:45.00',50.146,250,3,12.6,554.8,464,358,409,23.4
'2018-05-30 15:05:46.00',50.145,250,0,12.6,554.8,465,358,409,23.4
'2018-05-30 15:05:47.00',50.142,248,3,12.6,554.8,465,358,409,23.4
'2018-05-30 15:05:48.00',50.139,251,1,12.6,554.8,465,358,409,23.4
'2018-05-30 15:05:49.00',50.136,252,-3,12.6,554.8,465,358,409,23.3
'2018-05-30 15:05:50.00',50.134,250,1,12.6,554.7,465,358,409,23.3
'2018-05-30 15:05:51.00',50.134,251,-1,12.5,554.7,465,358,408,23.3
'2018-05-30 15:05:52.00',50.135,251,2,12.5,554.7,465,358,408,23.3
'2018-05-30 15:05:53.00',50.138,250,1,12.5,554.7,465,358,408,23.3
'2018-05-30 15:05:54.00',50.139,253,-1,12.5,554.7,465,358,408,23.3
'2018-05-30 15:05:54.99',50.140,254,-1,12.5,554.7,465,359,408,23.3
'2018-05-30 15:05:56.00',50.141,250,-3,12.4,554.7,465,359,408,23.3
'2018-05-30 15:05:56.99',50.140,249,-1,12.4,554.7,465,359,407,23.3
'2018-05-30 15:05:58.00',50.139,251,1,12.4,554.7,465,359,407,23.3
'2018-05-30 15:05:59.00',50.139,252,1,12.4,554.7,465,359,407,23.3
'2018-05-30 15:06:00.00',50.137,250,-3,12.4,554.7,464,359,407,23.3
'2018-05-30 15:06:01.00',50.136,250,-2,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:02.00',50.135,248,-1,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:03.00',50.134,250,0,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:04.00',50.133,250,0,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:05.00',50.133,251,1,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:06.00',50.132,255,-2,12.4,554.6,464,359,407,23.3
'2018-05-30 15:06:07.00',50.132,253,-1,12.3,554.6,464,359,407,23.2
'2018-05-30 15:06:07.99',50.130,251,1,12.3,554.6,464,359,407,23.2
'2018-05-30 15:06:09.00',50.130,248,3,12.3,554.5,464,359,407,23.2
'2018-05-30 15:06:10.00',50.131,250,-1,12.3,554.5,464,359,408,23.2
'2018-05-30 15:06:11.00',50.131,252,-3,12.3,554.5,464,359,408,23.2
'2018-05-30 15:06:12.00',50.131,251,-2,12.2,554.5,464,359,408,23.2
'2018-05-30 15:06:13.00',50.131,250,1,12.2,554.5,465,359,408,23.2
'2018-05-30 15:06:14.00',50.131,250,-2,12.2,554.5,465,359,408,23.2
'2018-05-30 15:06:15.00',50.129,252,-1,12.2,554.4,465,359,408,23.2
'2018-05-30 15:06:16.00',50.128,250,-1,12.2,554.4,465,359,408,23.2
'2018-05-30 15:06:17.00',50.128,248,2,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:18.00',50.127,248,-1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:19.00',50.127,250,-1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:20.00',50.128,250,-1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:20.99',50.128,251,2,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:22.00',50.127,253,1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:23.00',50.126,252,-1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:24.00',50.123,250,-1,12.2,554.4,465,359,407,23.2
'2018-05-30 15:06:25.00',50.119,250,0,12.2,554.4,464,359,407,23.2
'2018-05-30 15:06:26.00',50.118,250,0,12.1,554.4,464,359,407,23.2
'2018-05-30 15:06:27.00',50.117,253,-3,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:28.00',50.117,251,-1,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:29.00',50.117,251,2,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:30.00',50.119,253,1,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:31.00',50.119,253,-3,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:31.99',50.122,248,-1,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:33.00',50.123,248,1,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:33.99',50.123,250,1,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:35.00',50.126,253,-4,12.1,554.3,464,359,407,23.2
'2018-05-30 15:06:36.00',50.126,250,-1,12.0,554.3,464,359,406,23.2
'2018-05-30 15:06:37.00',50.125,251,0,12.0,554.3,464,359,406,23.2
'2018-05-30 15:06:38.00',50.126,251,-2,12.0,554.2,464,359,406,23.2
'2018-05-30 15:06:39.00',50.126,253,-1,12.0,554.2,464,359,406,23.2
'2018-05-30 15:06:40.00',50.125,252,2,12.0,554.2,465,359,406,23.2
'2018-05-30 15:06:41.00',50.126,251,2,12.0,554.2,465,359,406,23.2
'2018-05-30 15:06:42.00',50.127,252,-1,12.0,554.2,465,359,406,23.2
'2018-05-30 15:06:43.00',50.127,252,-1,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:44.00',50.126,251,0,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:44.99',50.126,250,1,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:46.00',50.126,251,-1,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:47.00',50.126,250,-3,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:48.00',50.123,251,0,12.0,554.2,465,359,409,23.2
'2018-05-30 15:06:49.00',50.120,250,-1,12.0,554.2,465,359,405,23.2
'2018-05-30 15:06:50.00',50.120,248,-1,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:51.00',50.118,250,-2,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:52.00',50.117,248,0,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:53.00',50.116,251,-3,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:54.00',50.115,250,-1,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:55.00',50.115,253,0,12.0,554.1,464,359,405,23.2
'2018-05-30 15:06:56.00',50.116,252,0,11.9,554.1,464,359,406,23.2
'2018-05-30 15:06:57.00',50.115,253,-3,11.9,554.1,464,359,406,23.2
'2018-05-30 15:06:57.99',50.113,250,0,11.9,554.1,464,359,406,23.2
'2018-05-30 15:06:59.00',50.112,248,1,11.9,554.1,464,359,406,23.2
'2018-05-30 15:06:59.99',50.113,250,-1,11.9,554.1,464,359,406,23.2
'2018-05-30 15:07:01.00',50.115,252,-4,11.9,554.0,464,359,406,23.2
'2018-05-30 15:07:02.00',50.115,251,0,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:03.00',50.115,250,-4,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:04.00',50.115,255,-1,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:05.00',50.114,252,2,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:06.00',50.114,252,-3,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:07.00',50.113,251,-1,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:08.00',50.111,248,3,11.9,554.0,464,359,407,23.2
'2018-05-30 15:07:09.00',50.108,252,0,11.9,554.0,464,359,408,23.2
'2018-05-30 15:07:10.00',50.107,252,0,11.9,554.0,465,359,408,23.2
'2018-05-30 15:07:10.99',50.106,250,0,11.9,553.9,465,359,408,23.2
'2018-05-30 15:07:12.00',50.104,251,-2,11.9,553.9,465,359,408,23.2
'2018-05-30 15:07:13.00',50.103,253,2,11.9,553.9,465,359,408,23.2
'2018-05-30 15:07:14.00',50.102,249,-1,11.9,553.9,465,359,408,23.2
'2018-05-30 15:07:15.00',50.101,252,1,11.9,553.9,465,359,408,23.2
'2018-05-30 15:07:16.00',50.102,249,-1,11.9,553.8,465,359,407,23.2
'2018-05-30 15:07:17.00',50.104,250,1,11.9,553.8,465,359,407,23.2
'2018-05-30 15:07:18.00',50.104,249,-1,11.9,553.8,465,359,407,23.2
'2018-05-30 15:07:19.00',50.106,250,0,11.8,553.8,465,358,407,23.2
'2018-05-30 15:07:20.00',50.108,252,-3,11.8,553.8,465,358,407,23.3
'2018-05-30 15:07:21.00',50.109,250,-2,11.8,553.8,465,358,407,23.3
'2018-05-30 15:07:22.00',50.114,249,1,11.8,553.8,465,358,407,23.3
'2018-05-30 15:07:23.00',50.113,255,1,11.8,553.8,465,358,407,23.3
'2018-05-30 15:07:23.99',50.116,251,1,11.8,553.8,465,358,407,23.3
'2018-05-30 15:07:25.00',50.118,251,1,11.8,553.8,465,359,407,23.3
'2018-05-30 15:07:25.99',50.120,252,-1,11.8,553.8,465,359,407,23.3
'2018-05-30 15:07:27.00',50.120,251,0,11.8,553.7,465,359,407,23.3
'2018-05-30 15:07:28.00',50.119,250,0,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:29.00',50.119,250,0,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:30.00',50.118,250,-1,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:31.00',50.118,249,2,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:32.00',50.117,250,0,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:33.00',50.116,252,-2,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:34.00',50.114,250,-1,11.8,553.7,466,359,407,23.3
'2018-05-30 15:07:35.00',50.112,249,1,11.8,553.7,466,359,406,23.3
'2018-05-30 15:07:36.00',50.111,252,-1,11.8,553.7,466,359,406,23.3
'2018-05-30 15:07:36.99',50.109,252,0,11.7,553.7,465,359,406,23.3
'2018-05-30 15:07:38.00',50.108,250,-2,11.7,553.7,465,359,406,23.3
'2018-05-30 15:07:39.00',50.107,250,-1,11.7,553.6,465,359,406,23.3
'2018-05-30 15:07:40.00',50.108,248,1,11.7,553.6,465,359,406,23.3
'2018-05-30 15:07:41.00',50.108,252,1,11.7,553.6,465,359,407,23.3
'2018-05-30 15:07:42.00',50.109,253,-3,11.7,553.6,465,359,407,23.3
'2018-05-30 15:07:43.00',50.110,248,-1,11.7,553.6,465,359,407,23.3
'2018-05-30 15:07:44.00',50.111,252,-1,11.7,553.6,465,359,407,23.3
'2018-05-30 15:07:45.00',50.112,250,0,11.6,553.6,465,359,407,23.3
'2018-05-30 15:07:46.00',50.112,251,1,11.6,553.6,465,359,407,23.3
'2018-05-30 15:07:47.00',50.113,253,-1,11.6,553.6,465,359,407,23.3
'2018-05-30 15:07:48.00',50.115,251,-4,11.6,553.6,465,359,407,23.3
'2018-05-30 15:07:49.00',50.114,248,0,11.6,553.5,465,359,407,23.4
'2018-05-30 15:07:49.99',50.114,250,1,11.6,553.5,464,359,407,23.4
'2018-05-30 15:07:51.00',50.114,250,-1,11.6,553.5,464,359,407,23.4
'2018-05-30 15:07:51.99',50.114,250,-1,11.6,553.5,464,359,407,23.4
'2018-05-30 15:07:53.00',50.112,250,0,11.6,553.4,464,359,407,23.4
'2018-05-30 15:07:54.00',50.111,250,-3,11.6,553.4,464,359,407,23.4
'2018-05-30 15:07:55.00',50.111,253,-1,11.6,553.4,464,359,407,23.4
'2018-05-30 15:07:56.00',50.110,253,-1,11.5,553.4,464,359,407,23.4
'2018-05-30 15:07:57.00',50.109,252,-3,11.5,553.4,464,359,407,23.4
'2018-05-30 15:07:58.00',50.108,250,-1,11.5,553.4,464,358,407,23.4
'2018-05-30 15:07:59.00',50.109,250,0,11.5,553.4,464,358,407,23.4
'2018-05-30 15:08:00.00',50.107,252,-3,11.5,553.4,464,358,407,23.4
'2018-05-30 15:08:00.99',50.105,250,1,11.4,553.4,464,358,407,23.4
'2018-05-30 15:08:02.00',50.103,251,-1,11.4,553.4,465,358,407,23.4
'2018-05-30 15:08:02.99',50.101,252,0,11.4,553.4,465,358,407,23.4
'2018-05-30 15:08:04.00',50.100,250,2,11.4,553.4,465,359,407,23.4
'2018-05-30 15:08:05.00',50.101,253,-3,11.4,553.3,465,359,407,23.4
'2018-05-30 15:08:06.00',50.103,253,-1,11.4,553.3,465,359,407,23.4
'2018-05-30 15:08:07.00',50.104,252,-3,11.4,553.3,465,359,408,23.4
'2018-05-30 15:08:08.00',50.106,250,-1,11.4,553.3,465,359,408,23.4
'2018-05-30 15:08:09.00',50.106,249,0,11.4,553.3,465,359,408,23.4
'2018-05-30 15:08:10.00',50.107,250,-1,11.4,553.3,465,359,408,23.4
'2018-05-30 15:08:11.00',50.107,252,-4,11.3,553.3,465,359,408,23.4
'2018-05-30 15:08:12.00',50.108,249,-1,11.3,553.3,465,359,408,23.4
'2018-05-30 15:08:13.00',50.108,250,-2,11.3,553.3,465,359,405,23.4
'2018-05-30 15:08:13.99',50.108,252,-2,11.3,553.3,465,359,405,23.4
'2018-05-30 15:08:15.00',50.108,249,0,11.2,553.3,465,359,405,23.4
'2018-05-30 15:08:16.00',50.108,252,-4,11.2,553.2,465,359,405,23.4
'2018-05-30 15:08:17.00',50.106,250,-1,11.2,553.2,465,359,405,23.4
'2018-05-30 15:08:18.00',50.104,248,1,11.2,553.2,465,359,405,23.4
'2018-05-30 15:08:19.00',50.102,250,-1,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:20.00',50.102,253,-1,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:21.00',50.102,251,-1,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:22.00',50.102,252,-3,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:23.00',50.102,250,0,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:24.00',50.105,253,-1,11.2,553.2,465,359,406,23.4
'2018-05-30 15:08:25.00',50.104,252,-3,11.2,553.2,465,359,406,23.5
'2018-05-30 15:08:26.00',50.106,253,1,11.2,553.2,465,359,406,23.5
'2018-05-30 15:08:26.99',50.107,250,-1,11.2,553.1,465,359,406,23.5
'2018-05-30 15:08:28.00',50.108,248,1,11.2,553.1,465,359,406,23.5
'2018-05-30 15:08:28.99',50.108,249,1,11.2,553.1,465,359,406,23.5
'2018-05-30 15:08:30.00',50.108,253,-3,11.2,553.1,465,359,406,23.5
'2018-05-30 15:08:31.00',50.110,248,-2,11.1,553.1,465,359,406,23.5
'2018-05-30 15:08:32.00',50.111,251,-2,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:33.00',50.112,253,-1,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:34.00',50.112,250,2,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:35.00',50.114,253,-1,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:36.00',50.114,251,-1,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:37.00',50.115,248,1,11.1,553.1,465,359,407,23.5
'2018-05-30 15:08:38.00',50.116,249,1,11.1,553.0,465,359,407,23.5
'2018-05-30 15:08:39.00',50.123,253,-4,11.1,553.0,466,359,407,23.5
'2018-05-30 15:08:39.99',50.119,251,-2,11.0,553.0,466,359,407,23.5
'2018-05-30 15:08:41.00',50.121,250,1,11.0,553.0,466,359,407,23.5
'2018-05-30 15:08:42.00',50.123,253,-2,11.0,552.9,466,359,407,23.5
'2018-05-30 15:08:43.00',50.124,252,-3,11.0,552.9,466,359,407,23.6
'2018-05-30 15:08:44.00',50.126,250,0,11.0,552.9,466,359,407,23.6
'2018-05-30 15:08:45.00',50.125,248,3,11.0,552.9,466,359,407,23.6
'2018-05-30 15:08:46.00',50.124,250,2,11.0,552.9,466,359,407,23.6
'2018-05-30 15:08:47.00',50.123,253,-4,11.0,552.9,466,359,407,23.7
'2018-05-30 15:08:48.00',50.121,250,-1,11.0,552.9,466,359,407,23.7
'2018-05-30 15:08:49.00',50.118,252,-2,11.0,552.9,466,359,407,23.7
'2018-05-30 15:08:50.00',50.115,252,-1,11.0,552.9,466,359,407,23.7
'2018-05-30 15:08:51.00',50.113,253,-1,11.0,552.9,466,359,407,23.7
'2018-05-30 15:08:52.00',50.111,250,3,11.0,552.8,466,359,407,23.7
'2018-05-30 15:08:52.99',50.110,253,-1,11.0,552.8,466,359,407,23.7
'2018-05-30 15:08:54.00',50.106,250,-1,11.0,552.8,465,359,407,23.7
'2018-05-30 15:08:54.99',50.102,249,-1,11.0,552.8,465,359,407,23.7
'2018-05-30 15:08:56.00',50.101,251,-1,11.0,552.8,465,359,407,23.7
'2018-05-30 15:08:57.00',50.101,250,0,11.0,552.8,465,359,407,23.7
'2018-05-30 15:08:58.00',50.100,250,-3,10.9,552.8,465,359,407,23.7
'2018-05-30 15:08:59.00',50.100,249,0,10.9,552.8,465,359,407,23.7
'2018-05-30 15:09:00.00',50.100,250,2,10.9,552.8,465,359,407,23.7
'2018-05-30 15:09:01.00',50.099,251,0,10.9,552.8,465,359,407,23.7
'2018-05-30 15:09:02.00',50.099,250,2,10.9,552.8,465,359,407,23.7
'2018-05-30 15:09:03.00',50.097,252,-3,10.9,552.7,465,359,407,23.7
'2018-05-30 15:09:04.00',50.096,250,0,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:05.00',50.096,248,1,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:05.99',50.096,248,-1,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:07.00',50.097,250,-1,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:08.00',50.098,252,-5,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:09.00',50.100,251,-1,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:10.00',50.102,250,-3,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:11.00',50.103,252,-2,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:12.00',50.104,250,-3,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:13.00',50.104,252,-3,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:14.00',50.102,249,0,10.9,552.7,465,359,406,23.7
'2018-05-30 15:09:15.00',50.098,249,0,10.9,552.6,465,359,406,23.7
'2018-05-30 15:09:16.00',50.098,251,-2,10.9,552.6,465,359,406,23.7
'2018-05-30 15:09:17.00',50.096,249,-1,10.9,552.6,465,359,406,23.7
'2018-05-30 15:09:18.00',50.099,252,-3,10.9,552.6,465,359,407,23.7
'2018-05-30 15:09:18.99',50.092,250,-1,10.9,552.5,465,359,407,23.7
'2018-05-30 15:09:20.00',50.091,251,-1,10.9,552.5,465,359,407,23.7
'2018-05-30 15:09:20.99',50.088,252,-1,10.8,552.5,465,359,407,23.7
'2018-05-30 15:09:22.00',50.088,253,1,10.8,552.5,465,359,407,23.7
'2018-05-30 15:09:23.00',50.086,250,0,10.8,552.5,465,359,407,23.8
'2018-05-30 15:09:24.00',50.084,252,-1,10.8,552.5,465,359,407,23.8
'2018-05-30 15:09:25.00',50.083,248,0,10.8,552.5,465,359,407,23.8
'2018-05-30 15:09:26.00',50.081,249,0,10.8,552.5,465,359,407,23.8
'2018-05-30 15:09:27.00',50.081,248,0,10.8,552.5,465,359,407,23.8
'2018-05-30 15:09:28.00',50.081,250,2,10.8,552.5,466,359,407,23.8
'2018-05-30 15:09:29.00',50.082,248,-2,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:30.00',50.083,252,-2,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:31.00',50.084,250,-1,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:31.99',50.086,252,2,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:33.00',50.087,253,1,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:34.00',50.089,253,-3,10.8,552.4,466,359,407,23.8
'2018-05-30 15:09:35.00',50.089,254,-3,10.8,552.4,466,358,407,23.8
'2018-05-30 15:09:36.00',50.090,250,1,10.8,552.4,466,358,407,23.8
'2018-05-30 15:09:37.00',50.089,252,-1,10.8,552.4,466,358,407,23.8
'2018-05-30 15:09:38.00',50.086,248,1,10.8,552.4,466,358,407,23.8
'2018-05-30 15:09:39.00',50.086,249,1,10.7,552.4,466,358,407,23.8
'2018-05-30 15:09:40.00',50.085,250,1,10.7,552.3,466,358,407,23.8
'2018-05-30 15:09:41.00',50.085,253,-3,10.7,552.3,465,358,407,23.8
'2018-05-30 15:09:42.00',50.084,251,-1,10.7,552.3,466,358,407,23.8
'2018-05-30 15:09:42.99',50.084,250,-2,10.7,552.3,466,358,407,23.8
'2018-05-30 15:09:44.00',50.084,252,2,10.7,552.3,466,358,408,23.8
'2018-05-30 15:09:44.99',50.084,250,-1,10.7,552.3,466,358,408,23.8
'2018-05-30 15:09:46.00',50.084,252,3,10.7,552.3,466,358,408,23.8
'2018-05-30 15:09:47.00',50.085,253,-3,10.7,552.3,466,358,408,23.8
'2018-05-30 15:09:48.00',50.086,249,-1,10.7,552.3,466,359,408,23.8
'2018-05-30 15:09:49.00',50.086,252,-3,10.6,552.3,466,359,408,23.8
'2018-05-30 15:09:50.00',50.086,248,3,10.6,552.3,466,359,408,23.8
'2018-05-30 15:09:51.00',50.086,251,1,10.6,552.2,466,359,408,23.8
'2018-05-30 15:09:52.00',50.086,252,0,10.6,552.2,466,359,408,23.8
'2018-05-30 15:09:53.00',50.086,252,-4,10.6,552.2,467,359,408,23.8
'2018-05-30 15:09:54.00',50.087,250,-1,10.6,552.2,467,359,408,23.8
'2018-05-30 15:09:55.00',50.087,252,-4,10.6,552.1,467,359,408,23.8
'2018-05-30 15:09:55.99',50.087,248,-1,10.6,552.1,467,359,408,23.8
'2018-05-30 15:09:57.00',50.086,251,-1,10.6,552.1,467,359,408,23.8
'2018-05-30 15:09:57.99',50.084,252,1,10.6,552.1,467,359,408,23.8
'2018-05-30 15:09:59.00',50.083,255,-1,10.6,552.1,467,359,408,23.8
'2018-05-30 15:10:00.00',50.082,252,0,10.5,552.1,467,359,408,23.8
'2018-05-30 15:10:01.00',50.081,253,-1,10.5,552.1,467,359,408,23.8
'2018-05-30 15:10:02.00',50.081,250,0,10.5,552.1,467,359,408,23.8
'2018-05-30 15:10:03.00',50.081,248,-1,10.5,552.1,467,359,406,23.8
'2018-05-30 15:10:04.00',50.081,248,1,10.5,552.1,467,359,406,23.8
'2018-05-30 15:10:05.00',50.081,250,0,10.5,552.1,467,359,406,23.8
'2018-05-30 15:10:06.00',50.081,250,-1,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:07.00',50.081,250,-4,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:08.00',50.082,250,-3,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:08.99',50.082,252,0,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:10.00',50.082,253,3,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:11.00',50.083,254,-2,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:12.00',50.084,252,1,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:13.00',50.085,255,-3,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:14.00',50.087,251,1,10.4,552.0,467,359,406,23.8
'2018-05-30 15:10:15.00',50.087,250,0,10.3,552.0,467,359,406,23.8
'2018-05-30 15:10:16.00',50.088,249,1,10.3,551.9,467,359,406,23.8
'2018-05-30 15:10:17.00',50.088,250,-2,10.3,551.9,467,359,406,23.8
'2018-05-30 15:10:18.00',50.087,250,-1,10.3,551.9,467,359,406,23.8
'2018-05-30 15:10:19.00',50.087,251,-4,10.3,551.9,467,359,406,23.8
'2018-05-30 15:10:20.00',50.088,249,0,10.2,551.9,467,359,406,23.8
'2018-05-30 15:10:21.00',50.089,251,-1,10.2,551.9,467,359,406,23.8
'2018-05-30 15:10:21.99',50.088,253,0,10.2,551.9,467,359,406,23.8
'2018-05-30 15:10:23.00',50.086,253,-1,10.2,551.9,467,359,409,23.8
'2018-05-30 15:10:23.99',50.085,252,-1,10.2,551.8,467,359,409,23.8
'2018-05-30 15:10:25.00',50.084,253,0,10.2,551.8,467,359,409,23.8
'2018-05-30 15:10:26.00',50.084,250,-1,10.2,551.8,467,359,409,23.8
'2018-05-30 15:10:27.00',50.085,247,1,10.2,551.8,467,359,409,23.8
'2018-05-30 15:10:28.00',50.088,248,1,10.2,551.8,467,359,409,23.8
'2018-05-30 15:10:29.00',50.090,251,3,10.2,551.8,467,359,408,23.7
'2018-05-30 15:10:30.00',50.091,252,-4,10.2,551.8,467,359,408,23.7
'2018-05-30 15:10:31.00',50.095,249,-1,10.2,551.8,467,359,408,23.7
'2018-05-30 15:10:32.00',50.095,251,-2,10.2,551.7,467,359,408,23.7
'2018-05-30 15:10:33.00',50.097,252,1,10.2,551.7,467,359,408,23.7
'2018-05-30 15:10:34.00',50.099,255,1,10.2,551.7,467,359,408,23.7
'2018-05-30 15:10:34.99',50.101,252,1,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:36.00',50.102,249,0,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:37.00',50.103,249,-1,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:38.00',50.102,249,1,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:39.00',50.099,250,2,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:40.00',50.098,250,-4,10.1,551.7,467,359,407,23.7
'2018-05-30 15:10:41.00',50.095,248,0,10.1,551.6,466,359,407,23.7
'2018-05-30 15:10:42.00',50.095,250,-2,10.1,551.6,466,359,406,23.7
'2018-05-30 15:10:43.00',50.094,250,2,10.1,551.6,466,359,406,23.7
'2018-05-30 15:10:44.00',50.094,250,-1,10.0,551.6,466,359,406,23.7
'2018-05-30 15:10:45.00',50.094,250,-3,10.0,551.6,466,359,406,23.7
'2018-05-30 15:10:46.00',50.095,251,-3,10.0,551.6,466,359,406,23.7
'2018-05-30 15:10:47.00',50.096,252,-2,10.0,551.6,466,359,406,23.7
'2018-05-30 15:10:47.99',50.097,251,1,10.0,551.6,466,359,408,23.7
'2018-05-30 15:10:49.00',50.098,255,-2,10.0,551.6,466,359,408,23.7
'2018-05-30 15:10:49.99',50.099,251,1,10.0,551.6,466,359,408,23.7
'2018-05-30 15:10:51.00',50.101,252,-1,10.0,551.6,467,359,408,23.7
'2018-05-30 15:10:52.00',50.103,249,-1,10.0,551.5,467,359,408,23.7
'2018-05-30 15:10:53.00',50.105,248,1,10.0,551.5,467,359,408,23.7
'2018-05-30 15:10:54.00',50.107,250,1,10.0,551.5,467,359,407,23.7
'2018-05-30 15:10:55.00',50.108,253,-1,10.0,551.5,467,359,407,23.7
'2018-05-30 15:10:56.00',50.110,250,-1,10.0,551.5,467,359,407,23.7
'2018-05-30 15:10:57.00',50.110,251,-1,10.0,551.5,467,359,407,23.7
'2018-05-30 15:10:58.00',50.109,255,-2,9.9,551.5,467,359,407,23.7
'2018-05-30 15:10:59.00',50.108,250,1,9.9,551.5,468,359,407,23.7
'2018-05-30 15:11:00.00',50.108,250,-1,9.9,551.5,468,359,407,23.7
'2018-05-30 15:11:00.99',50.103,249,-1,9.9,551.5,468,359,408,23.7
'2018-05-30 15:11:02.00',50.102,253,-4,9.9,551.5,468,359,408,23.7
'2018-05-30 15:11:03.00',50.101,249,0,9.9,551.5,468,359,408,23.7
'2018-05-30 15:11:04.00',50.099,252,-1,9.9,551.4,468,359,408,23.7
'2018-05-30 15:11:05.00',50.094,255,0,9.9,551.4,468,359,408,23.7
'2018-05-30 15:11:06.00',50.095,250,1,9.9,551.4,468,359,408,23.7
'2018-05-30 15:11:07.00',50.094,253,-3,9.9,551.4,468,359,408,23.7
'2018-05-30 15:11:08.00',50.094,249,0,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:09.00',50.093,251,-2,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:10.00',50.092,251,-1,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:11.00',50.090,250,1,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:11.99',50.088,250,-3,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:13.00',50.087,253,0,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:13.99',50.087,250,1,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:15.00',50.087,250,-2,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:16.00',50.089,253,-3,9.9,551.3,468,359,408,23.7
'2018-05-30 15:11:17.00',50.091,252,0,9.9,551.3,468,358,408,23.7
'2018-05-30 15:11:18.00',50.092,253,-1,9.9,551.2,468,358,408,23.7
'2018-05-30 15:11:19.00',50.090,249,1,9.9,551.2,468,358,408,23.7
'2018-05-30 15:11:20.00',50.087,250,-2,9.9,551.2,468,358,408,23.7
'2018-05-30 15:11:21.00',50.082,248,3,9.9,551.2,468,358,408,23.7
'2018-05-30 15:11:22.00',50.079,251,-2,9.9,551.2,468,358,408,23.7
'2018-05-30 15:11:23.00',50.077,250,2,9.9,551.2,468,359,408,23.7
'2018-05-30 15:11:24.00',50.075,253,-2,9.9,551.2,468,359,408,23.7
'2018-05-30 15:11:24.99',50.074,252,-1,9.8,551.2,468,359,408,23.7
'2018-05-30 15:11:26.00',50.072,252,-1,9.8,551.2,468,359,408,23.7
'2018-05-30 15:11:26.99',50.071,250,-3,9.8,551.2,468,359,408,23.7
'2018-05-30 15:11:28.00',50.069,252,1,9.8,551.1,468,359,408,23.7
'2018-05-30 15:11:29.00',50.066,255,-1,9.8,551.1,468,359,408,23.7
'2018-05-30 15:11:30.00',50.062,251,2,9.8,551.1,468,359,408,23.7
'2018-05-30 15:11:31.00',50.064,253,-2,9.8,551.1,468,359,408,23.6
'2018-05-30 15:11:32.00',50.064,253,-1,9.8,551.1,468,359,407,23.6
'2018-05-30 15:11:33.00',50.064,250,2,9.8,551.0,468,359,407,23.6
'2018-05-30 15:11:34.00',50.063,250,-1,9.8,551.0,468,359,407,23.7
'2018-05-30 15:11:35.00',50.066,248,3,9.8,551.0,468,359,407,23.7
'2018-05-30 15:11:36.00',50.067,250,1,9.8,551.0,468,359,407,23.7
'2018-05-30 15:11:37.00',50.068,251,3,9.8,551.0,468,359,407,23.7
'2018-05-30 15:11:37.99',50.070,250,1,9.8,551.0,468,359,407,23.7
'2018-05-30 15:11:39.00',50.072,253,-3,9.8,551.0,468,359,408,23.7
'2018-05-30 15:11:40.00',50.076,250,1,9.8,551.0,468,359,408,23.7
'2018-05-30 15:11:41.00',50.079,252,-2,9.8,551.0,468,359,408,23.6
'2018-05-30 15:11:42.00',50.081,250,3,9.7,550.9,468,359,408,23.6
'2018-05-30 15:11:43.00',50.083,254,1,9.7,550.9,468,359,408,23.6
'2018-05-30 15:11:44.00',50.084,252,2,9.7,550.9,468,359,408,23.6
'2018-05-30 15:11:45.00',50.086,253,-1,9.7,550.9,468,359,408,23.6
'2018-05-30 15:11:46.00',50.089,250,1,9.7,550.9,468,359,408,23.6
'2018-05-30 15:11:47.00',50.089,250,0,9.7,550.9,469,359,408,23.6
'2018-05-30 15:11:48.00',50.090,250,3,9.7,550.9,469,359,408,23.6
'2018-05-30 15:11:49.00',50.090,252,1,9.7,550.9,469,359,408,23.6
'2018-05-30 15:11:50.00',50.089,251,1,9.7,550.9,469,359,408,23.6
'2018-05-30 15:11:50.99',50.088,251,1,9.7,550.9,469,359,408,23.6
'2018-05-30 15:11:52.00',50.085,250,2,9.6,550.9,469,359,407,23.6
'2018-05-30 15:11:52.99',50.083,252,1,9.6,550.8,469,359,407,23.6
'2018-05-30 15:11:54.00',50.079,254,2,9.6,550.8,468,359,407,23.6
'2018-05-30 15:11:55.00',50.076,254,-1,9.6,550.8,468,359,407,23.6
'2018-05-30 15:11:56.00',50.075,252,1,9.6,550.8,468,359,407,23.6
'2018-05-30 15:11:57.00',50.075,253,0,9.6,550.8,469,359,407,23.6
'2018-05-30 15:11:58.00',50.073,251,0,9.6,550.7,469,359,407,23.6
'2018-05-30 15:11:59.00',50.073,252,3,9.6,550.7,469,359,407,23.6
'2018-05-30 15:12:00.00',50.072,248,2,9.6,550.7,469,359,408,23.6
'2018-05-30 15:12:01.00',50.071,252,0,9.6,550.7,469,359,408,23.6
'2018-05-30 15:12:02.00',50.070,251,0,9.6,550.7,469,359,408,23.6
'2018-05-30 15:12:03.00',50.068,253,-1,9.6,550.7,469,359,408,23.6
'2018-05-30 15:12:03.99',50.066,252,-1,9.5,550.7,469,359,408,23.6
'2018-05-30 15:12:05.00',50.066,252,1,9.5,550.7,469,359,408,23.6
'2018-05-30 15:12:06.00',50.066,253,1,9.5,550.7,469,359,408,23.6
'2018-05-30 15:12:07.00',50.062,254,-2,9.5,550.6,469,359,407,23.6
'2018-05-30 15:12:08.00',50.065,252,2,9.5,550.6,469,359,407,23.6
'2018-05-30 15:12:09.00',50.065,251,0,9.5,550.6,469,359,407,23.6
'2018-05-30 15:12:10.00',50.066,250,1,9.5,550.6,469,359,407,23.6
'2018-05-30 15:12:11.00',50.069,248,0,9.5,550.6,469,359,407,23.6
'2018-05-30 15:12:12.00',50.071,252,1,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:13.00',50.074,250,1,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:14.00',50.076,254,-1,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:15.00',50.075,250,1,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:16.00',50.076,252,-1,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:16.99',50.077,253,2,9.4,550.6,469,359,407,23.6
'2018-05-30 15:12:18.00',50.078,252,0,9.3,550.5,469,359,407,23.6
'2018-05-30 15:12:18.99',50.080,252,1,9.3,550.5,470,359,407,23.6
'2018-05-30 15:12:20.00',50.081,252,-2,9.3,550.5,470,359,407,23.6
'2018-05-30 15:12:21.00',50.081,253,-1,9.3,550.5,470,359,407,23.6
'2018-05-30 15:12:22.00',50.081,250,1,9.3,550.5,470,359,407,23.6
'2018-05-30 15:12:23.00',50.080,247,2,9.3,550.5,470,359,407,23.6
'2018-05-30 15:12:24.00',50.079,249,0,9.2,550.4,470,359,407,23.6
'2018-05-30 15:12:25.00',50.080,252,1,9.2,550.4,470,359,407,23.6
'2018-05-30 15:12:26.00',50.080,253,1,9.2,550.4,470,359,407,23.6
'2018-05-30 15:12:27.00',50.082,250,-1,9.2,550.4,470,359,407,23.6
'2018-05-30 15:12:28.00',50.083,251,1,9.2,550.4,470,359,407,23.6
'2018-05-30 15:12:29.00',50.084,253,-1,9.2,550.4,469,359,407,23.6
'2018-05-30 15:12:29.99',50.085,253,1,9.2,550.4,469,359,407,23.6
'2018-05-30 15:12:31.00',50.086,252,0,9.2,550.4,469,359,407,23.6
'2018-05-30 15:12:32.00',50.086,253,2,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:33.00',50.086,251,0,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:34.00',50.086,250,0,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:35.00',50.085,250,1,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:36.00',50.084,252,-1,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:37.00',50.084,252,1,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:38.00',50.084,251,-1,9.2,550.3,469,359,407,23.6
'2018-05-30 15:12:39.00',50.085,250,-1,9.1,550.3,469,359,407,23.7
'2018-05-30 15:12:40.00',50.087,251,0,9.1,550.3,469,359,406,23.7
'2018-05-30 15:12:41.00',50.090,252,1,9.1,550.3,469,359,406,23.7
'2018-05-30 15:12:42.00',50.093,253,0,9.1,550.2,469,359,406,23.7
'2018-05-30 15:12:42.99',50.096,253,-1,9.1,550.2,469,359,406,23.7
'2018-05-30 15:12:44.00',50.102,253,-1,9.1,550.2,469,359,406,23.7
'2018-05-30 15:12:45.00',50.102,250,1,9.1,550.2,469,359,406,23.7
'2018-05-30 15:12:46.00',50.102,250,3,9.1,550.2,469,359,407,23.7
'2018-05-30 15:12:47.00',50.102,252,0,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:48.00',50.101,250,-3,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:49.00',50.099,252,0,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:50.00',50.096,252,-2,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:51.00',50.093,252,2,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:52.00',50.091,253,-1,9.0,550.2,469,359,407,23.7
'2018-05-30 15:12:53.00',50.089,250,1,9.0,550.1,469,359,405,23.7
'2018-05-30 15:12:53.99',50.087,253,-2,9.0,550.1,469,359,405,23.7
'2018-05-30 15:12:55.00',50.085,250,-1,9.0,550.1,469,359,405,23.7
'2018-05-30 15:12:55.99',50.082,252,0,9.0,550.1,468,359,405,23.7
'2018-05-30 15:12:57.00',50.080,252,1,9.0,550.1,469,359,405,23.7
'2018-05-30 15:12:58.00',50.075,253,1,9.0,550.0,469,359,405,23.7
'2018-05-30 15:12:59.00',50.079,252,1,9.0,550.0,469,359,405,23.7
'2018-05-30 15:13:00.00',50.074,253,-1,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:01.00',50.073,251,0,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:02.00',50.072,250,-1,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:03.00',50.072,248,1,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:04.00',50.073,248,1,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:05.00',50.072,250,0,8.9,550.0,469,359,407,23.7
'2018-05-30 15:13:06.00',50.072,251,0,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:06.99',50.072,253,-3,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:08.00',50.071,252,-1,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:09.00',50.069,249,-1,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:10.00',50.068,253,1,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:11.00',50.070,253,-1,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:12.00',50.065,251,2,8.9,549.9,469,359,405,23.7
'2018-05-30 15:13:13.00',50.065,249,2,8.9,549.9,469,359,408,23.7
'2018-05-30 15:13:14.00',50.064,248,1,8.9,549.9,469,359,408,23.7
'2018-05-30 15:13:15.00',50.064,252,3,8.9,549.9,469,359,408,23.7
'2018-05-30 15:13:16.00',50.064,252,1,8.9,549.9,469,359,408,23.7
'2018-05-30 15:13:17.00',50.063,252,2,8.9,549.8,469,359,408,23.7
'2018-05-30 15:13:18.00',50.060,253,-3,8.9,549.8,470,359,408,23.7
'2018-05-30 15:13:19.00',50.058,252,-1,8.9,549.8,470,359,406,23.8
'2018-05-30 15:13:19.99',50.055,249,1,8.9,549.8,470,359,406,23.8
'2018-05-30 15:13:21.00',50.052,251,-3,8.9,549.7,470,359,406,23.8
'2018-05-30 15:13:21.99',50.050,250,2,8.9,549.7,470,359,406,23.8
'2018-05-30 15:13:23.00',50.047,251,1,8.9,549.7,470,359,406,23.8
'2018-05-30 15:13:24.00',50.047,255,0,8.9,549.7,470,359,406,23.8
'2018-05-30 15:13:25.00',50.048,253,-1,8.9,549.7,470,359,406,23.8
'2018-05-30 15:13:26.00',50.048,252,2,8.9,549.7,470,359,407,23.8
'2018-05-30 15:13:27.00',50.046,253,-1,8.8,549.7,470,359,407,23.8
'2018-05-30 15:13:28.00',50.050,254,-1,8.8,549.7,469,359,407,23.8
'2018-05-30 15:13:29.00',50.051,250,2,8.8,549.7,469,359,407,23.8
'2018-05-30 15:13:30.00',50.052,252,2,8.8,549.6,469,359,407,23.8
'2018-05-30 15:13:31.00',50.054,250,0,8.8,549.6,469,359,407,23.8
'2018-05-30 15:13:32.00',50.056,248,1,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:32.99',50.058,250,1,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:34.00',50.060,252,0,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:35.00',50.059,249,0,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:36.00',50.060,253,-2,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:37.00',50.061,252,-4,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:38.00',50.063,249,-1,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:39.00',50.064,251,-1,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:40.00',50.063,251,1,8.8,549.6,469,359,406,23.8
'2018-05-30 15:13:41.00',50.061,254,0,8.8,549.5,469,359,406,23.8
'2018-05-30 15:13:42.00',50.062,255,-1,8.8,549.5,469,359,406,23.8
'2018-05-30 15:13:43.00',50.062,252,1,8.8,549.5,469,359,406,23.8
'2018-05-30 15:13:44.00',50.063,254,-2,8.7,549.5,469,359,406,23.8
'2018-05-30 15:13:45.00',50.066,250,-1,8.7,549.5,469,359,406,23.8
'2018-05-30 15:13:45.99',50.068,250,1,8.7,549.5,469,359,407,23.8
'2018-05-30 15:13:47.00',50.072,250,-1,8.7,549.4,469,359,407,23.8
'2018-05-30 15:13:47.99',50.074,246,1,8.7,549.4,469,359,407,23.8
'2018-05-30 15:13:49.00',50.074,250,1,8.7,549.4,469,359,407,23.8
'2018-05-30 15:13:50.00',50.076,248,1,8.7,549.4,469,359,407,23.8
'2018-05-30 15:13:51.00',50.076,253,-1,8.7,549.4,469,359,407,23.8
'2018-05-30 15:13:52.00',50.076,250,-1,8.7,549.4,469,359,405,23.8
'2018-05-30 15:13:53.00',50.076,249,-2,8.7,549.4,469,359,405,23.8
'2018-05-30 15:13:54.00',50.078,250,-3,8.7,549.4,469,359,405,23.8
'2018-05-30 15:13:55.00',50.078,251,0,8.6,549.3,469,359,405,23.8
'2018-05-30 15:13:56.00',50.078,253,-1,8.6,549.3,469,359,405,23.8
'2018-05-30 15:13:57.00',50.078,252,-1,8.6,549.3,469,359,405,23.8
'2018-05-30 15:13:58.00',50.075,253,-2,8.6,549.3,468,359,405,23.8
'2018-05-30 15:13:58.99',50.073,249,-1,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:00.00',50.070,250,-1,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:01.00',50.068,248,1,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:02.00',50.065,251,0,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:03.00',50.063,250,-1,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:04.00',50.063,250,-1,8.6,549.3,468,359,405,23.8
'2018-05-30 15:14:05.00',50.061,253,-3,8.6,549.2,468,359,405,23.8
'2018-05-30 15:14:06.00',50.060,248,-3,8.5,549.2,468,359,405,23.8
'2018-05-30 15:14:07.00',50.058,250,0,8.5,549.2,468,359,405,23.9
'2018-05-30 15:14:08.00',50.056,251,-2,8.5,549.2,468,359,405,23.9
'2018-05-30 15:14:09.00',50.055,250,-1,8.5,549.2,468,359,405,23.9
'2018-05-30 15:14:10.00',50.054,253,1,8.5,549.2,468,359,405,23.9
'2018-05-30 15:14:11.00',50.055,254,1,8.5,549.1,469,359,407,23.9
'2018-05-30 15:14:11.99',50.056,252,1,8.5,549.1,469,359,407,23.9
'2018-05-30 15:14:13.00',50.058,252,0,8.5,549.1,469,359,407,23.9
'2018-05-30 15:14:13.99',50.060,253,-2,8.5,549.1,469,359,407,23.9
'2018-05-30 15:14:15.00',50.063,250,1,8.5,549.1,469,359,407,23.9
'2018-05-30 15:14:16.00',50.064,250,0,8.4,549.1,469,359,406,23.9
'2018-05-30 15:14:17.00',50.067,254,-2,8.4,549.1,469,359,406,23.9
'2018-05-30 15:14:18.00',50.068,250,1,8.4,549.1,469,359,406,23.9
'2018-05-30 15:14:19.00',50.069,250,-1,8.4,549.0,469,359,406,23.9
'2018-05-30 15:14:20.00',50.069,250,0,8.4,549.0,469,359,406,23.9
'2018-05-30 15:14:21.00',50.069,250,2,8.3,549.0,469,359,406,23.9
'2018-05-30 15:14:22.00',50.067,253,-1,8.3,549.0,469,359,406,23.9
'2018-05-30 15:14:22.99',50.070,252,1,8.3,549.0,469,359,406,23.9
'2018-05-30 15:14:24.00',50.062,253,-1,8.3,549.0,469,359,406,23.9
'2018-05-30 15:14:24.99',50.057,251,-1,8.3,548.9,469,359,406,24.0
'2018-05-30 15:14:26.00',50.052,250,0,8.3,548.9,469,359,406,24.0
'2018-05-30 15:14:27.00',50.049,250,-1,8.3,548.9,469,359,406,24.0
'2018-05-30 15:14:28.00',50.044,252,-1,8.3,548.9,469,359,406,24.0
'2018-05-30 15:14:29.00',50.041,249,1,8.2,548.9,469,359,406,24.0
'2018-05-30 15:14:30.00',50.039,250,1,8.2,548.9,469,359,406,24.0
'2018-05-30 15:14:31.00',50.038,251,0,8.2,548.9,469,359,406,24.0
'2018-05-30 15:14:32.00',50.037,251,-1,8.2,548.9,469,359,406,24.0
'2018-05-30 15:14:33.00',50.036,251,-1,8.2,548.9,469,359,406,24.0
'2018-05-30 15:14:34.00',50.036,250,-1,8.2,548.8,469,359,406,24.0
'2018-05-30 15:14:35.00',50.036,252,0,8.2,548.8,469,359,405,24.0
'2018-05-30 15:14:35.99',50.035,252,-1,8.2,548.8,469,359,405,24.0
