'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 15:14:37.00',50.035,252,-3,8.2,548.8,469,359,405,24.0
'2018-05-30 15:14:38.00',50.035,252,-1,8.2,548.8,469,359,405,24.0
'2018-05-30 15:14:39.00',50.036,250,1,8.2,548.8,469,359,405,24.0
'2018-05-30 15:14:40.00',50.036,251,2,8.2,548.8,470,359,405,24.0
'2018-05-30 15:14:41.00',50.037,252,0,8.1,548.8,470,359,405,24.0
'2018-05-30 15:14:42.00',50.038,250,1,8.1,548.8,470,359,409,24.0
'2018-05-30 15:14:43.00',50.039,249,1,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:44.00',50.039,250,1,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:45.00',50.041,252,0,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:46.00',50.042,252,0,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:47.00',50.042,251,0,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:48.00',50.042,251,-1,8.1,548.7,470,359,409,23.9
'2018-05-30 15:14:48.99',50.043,253,-1,8.1,548.6,470,359,406,23.9
'2018-05-30 15:14:50.00',50.044,252,-3,8.1,548.6,470,359,406,23.9
'2018-05-30 15:14:50.99',50.045,249,-1,8.0,548.6,470,359,406,23.9
'2018-05-30 15:14:52.00',50.046,252,-1,8.0,548.6,470,359,406,23.9
'2018-05-30 15:14:53.00',50.047,251,-2,8.0,548.6,470,359,406,23.9
'2018-05-30 15:14:54.00',50.047,250,0,8.0,548.6,470,359,406,23.9
'2018-05-30 15:14:55.00',50.048,253,1,8.0,548.6,470,359,406,23.9
'2018-05-30 15:14:56.00',50.048,255,1,8.0,548.5,470,359,406,23.9
'2018-05-30 15:14:57.00',50.047,253,0,8.0,548.5,470,359,406,23.9
'2018-05-30 15:14:58.00',50.046,250,0,8.0,548.5,470,359,406,23.9
'2018-05-30 15:14:59.00',50.042,251,0,8.0,548.5,469,359,406,23.9
'2018-05-30 15:15:00.00',50.040,253,-1,8.0,548.5,469,359,406,23.9
'2018-05-30 15:15:01.00',50.038,252,-2,8.0,548.5,469,359,406,23.9
'2018-05-30 15:15:01.99',50.038,250,1,7.9,548.5,469,359,406,23.9
'2018-05-30 15:15:03.00',50.037,250,0,7.9,548.5,469,359,406,23.9
'2018-05-30 15:15:04.00',50.035,250,-1,7.9,548.5,470,359,406,23.9
'2018-05-30 15:15:05.00',50.035,250,1,7.9,548.4,470,359,406,23.9
'2018-05-30 15:15:06.00',50.032,248,2,7.9,548.4,470,359,406,23.9
'2018-05-30 15:15:07.00',50.031,248,1,7.9,548.4,470,359,406,23.9
'2018-05-30 15:15:08.00',50.028,249,2,7.9,548.4,470,359,407,23.9
'2018-05-30 15:15:09.00',50.026,253,-1,7.9,548.4,470,359,407,23.9
'2018-05-30 15:15:10.00',50.023,253,0,7.9,548.4,470,359,407,23.9
'2018-05-30 15:15:11.00',50.019,250,1,7.9,548.4,471,358,407,23.9
'2018-05-30 15:15:12.00',50.019,251,1,7.9,548.3,471,358,407,23.9
'2018-05-30 15:15:13.00',50.016,250,0,7.9,548.3,471,358,407,23.9
'2018-05-30 15:15:14.00',50.017,250,1,7.9,548.3,471,358,407,23.9
'2018-05-30 15:15:14.99',50.015,252,1,7.9,548.3,471,358,407,23.9
'2018-05-30 15:15:16.00',50.014,251,0,7.9,548.3,471,358,407,23.8
'2018-05-30 15:15:16.99',50.013,252,1,7.9,548.3,471,358,407,23.8
'2018-05-30 15:15:18.00',50.014,254,0,7.9,548.3,471,358,407,23.8
'2018-05-30 15:15:19.00',50.014,253,-1,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:20.00',50.015,254,-1,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:21.00',50.016,254,-2,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:22.00',50.017,253,1,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:23.00',50.018,253,0,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:24.00',50.018,252,0,7.9,548.2,471,358,407,23.8
'2018-05-30 15:15:25.00',50.017,250,-1,7.9,548.1,471,358,407,23.8
'2018-05-30 15:15:26.00',50.016,249,1,7.9,548.1,471,358,407,23.8
'2018-05-30 15:15:27.00',50.017,251,1,7.9,548.1,471,358,406,23.8
'2018-05-30 15:15:27.99',50.017,249,0,7.9,548.1,471,358,406,23.8
'2018-05-30 15:15:29.00',50.018,253,2,7.9,548.1,471,358,406,23.8
'2018-05-30 15:15:30.00',50.018,253,1,7.8,548.1,471,358,406,23.8
'2018-05-30 15:15:31.00',50.020,254,1,7.8,548.1,471,358,406,23.8
'2018-05-30 15:15:32.00',50.023,254,-2,7.8,548.1,471,358,406,23.8
'2018-05-30 15:15:33.00',50.027,250,-3,7.8,548.1,471,358,407,23.8
'2018-05-30 15:15:34.00',50.030,250,-1,7.8,548.0,471,358,407,23.8
'2018-05-30 15:15:35.00',50.032,250,-1,7.8,548.0,471,358,407,23.8
'2018-05-30 15:15:36.00',50.033,250,0,7.8,548.0,470,358,407,23.8
'2018-05-30 15:15:37.00',50.034,251,-2,7.8,548.0,470,359,407,23.8
'2018-05-30 15:15:38.00',50.036,251,-1,7.8,548.0,470,359,407,23.8
'2018-05-30 15:15:39.00',50.039,252,3,7.8,548.0,470,359,407,23.8
'2018-05-30 15:15:40.00',50.040,253,2,7.8,548.0,470,359,408,23.8
'2018-05-30 15:15:40.99',50.040,252,-1,7.8,548.0,471,359,408,23.7
'2018-05-30 15:15:42.00',50.041,253,0,7.8,547.9,471,359,408,23.7
'2018-05-30 15:15:42.99',50.043,251,2,7.8,547.9,471,358,408,23.7
'2018-05-30 15:15:44.00',50.045,252,1,7.8,547.9,471,358,408,23.7
'2018-05-30 15:15:45.00',50.047,255,0,7.8,547.9,471,358,408,23.7
'2018-05-30 15:15:46.00',50.048,253,1,7.8,547.9,471,358,408,23.7
'2018-05-30 15:15:47.00',50.050,251,2,7.8,547.9,471,358,408,23.7
'2018-05-30 15:15:48.00',50.052,250,1,7.7,547.9,471,358,408,23.7
'2018-05-30 15:15:49.00',50.053,247,-1,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:50.00',50.054,250,3,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:51.00',50.055,253,0,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:52.00',50.055,253,3,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:53.00',50.055,253,-1,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:53.99',50.055,253,-3,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:55.00',50.055,253,-1,7.7,547.8,471,358,408,23.7
'2018-05-30 15:15:56.00',50.052,251,-1,7.7,547.7,471,358,408,23.7
'2018-05-30 15:15:57.00',50.052,252,0,7.7,547.7,471,358,408,23.7
'2018-05-30 15:15:58.00',50.052,252,-1,7.6,547.7,471,358,408,23.7
'2018-05-30 15:15:59.00',50.051,253,2,7.6,547.7,471,358,407,23.7
'2018-05-30 15:16:00.00',50.051,252,-1,7.6,547.7,471,358,407,23.7
'2018-05-30 15:16:01.00',50.050,252,0,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:02.00',50.051,252,1,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:03.00',50.050,252,1,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:04.00',50.050,253,-2,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:04.99',50.049,252,-1,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:06.00',50.044,250,1,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:06.99',50.044,251,-1,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:08.00',50.037,252,0,7.6,547.6,471,358,407,23.7
'2018-05-30 15:16:09.00',50.034,249,1,7.5,547.6,471,358,407,23.7
'2018-05-30 15:16:10.00',50.029,248,1,7.5,547.6,471,358,407,23.7
'2018-05-30 15:16:11.00',50.025,250,1,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:12.00',50.023,249,1,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:13.00',50.022,251,0,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:14.00',50.021,252,0,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:15.00',50.020,250,-1,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:16.00',50.021,250,1,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:17.00',50.022,250,0,7.5,547.5,471,358,407,23.7
'2018-05-30 15:16:17.99',50.023,250,2,7.4,547.4,471,358,407,23.7
'2018-05-30 15:16:19.00',50.025,253,-2,7.4,547.4,471,358,407,23.7
'2018-05-30 15:16:19.99',50.023,253,-3,7.4,547.4,471,358,407,23.7
'2018-05-30 15:16:21.00',50.026,253,-3,7.4,547.4,471,358,407,23.7
'2018-05-30 15:16:22.00',50.025,251,-2,7.4,547.4,471,359,407,23.7
'2018-05-30 15:16:23.00',50.023,250,1,7.4,547.4,471,359,407,23.7
'2018-05-30 15:16:24.00',50.020,250,0,7.3,547.4,471,359,408,23.7
'2018-05-30 15:16:25.00',50.016,252,1,7.3,547.3,471,359,408,23.7
'2018-05-30 15:16:26.00',50.012,252,-1,7.3,547.3,471,359,408,23.7
'2018-05-30 15:16:27.00',50.007,251,1,7.3,547.3,471,359,408,23.7
'2018-05-30 15:16:28.00',50.003,251,1,7.3,547.3,471,358,408,23.7
'2018-05-30 15:16:29.00',49.995,253,8,7.3,547.3,471,358,408,23.7
'2018-05-30 15:16:30.00',49.991,253,1,7.3,547.3,471,358,408,23.7
'2018-05-30 15:16:30.99',49.989,252,3,7.2,547.3,471,358,408,23.7
'2018-05-30 15:16:32.00',49.986,252,2,7.2,547.2,471,358,408,23.6
'2018-05-30 15:16:33.00',49.985,254,-3,7.2,547.2,471,358,408,23.6
'2018-05-30 15:16:34.00',49.984,255,-1,7.2,547.2,471,358,408,23.6
'2018-05-30 15:16:35.00',49.984,252,-3,7.2,547.2,471,359,408,23.6
'2018-05-30 15:16:36.00',49.984,253,-2,7.2,547.2,471,359,408,23.6
'2018-05-30 15:16:37.00',49.984,254,-1,7.2,547.2,471,359,408,23.6
'2018-05-30 15:16:38.00',49.982,255,1,7.2,547.1,471,359,408,23.6
'2018-05-30 15:16:39.00',49.982,250,3,7.2,547.1,471,359,408,23.6
'2018-05-30 15:16:40.00',49.981,250,0,7.2,547.1,471,359,408,23.6
'2018-05-30 15:16:41.00',49.980,250,1,7.2,547.1,471,359,408,23.6
'2018-05-30 15:16:42.00',49.980,248,-1,7.2,547.1,471,358,408,23.6
'2018-05-30 15:16:43.00',49.980,252,2,7.2,547.1,471,358,408,23.6
'2018-05-30 15:16:43.99',49.979,252,-1,7.2,547.1,471,358,408,23.6
'2018-05-30 15:16:45.00',49.978,252,0,7.1,547.1,471,358,406,23.6
'2018-05-30 15:16:45.99',49.979,251,0,7.1,547.0,471,358,406,23.5
'2018-05-30 15:16:47.00',49.979,253,1,7.1,547.0,471,358,406,23.5
'2018-05-30 15:16:48.00',49.978,252,0,7.1,547.0,471,358,406,23.5
'2018-05-30 15:16:49.00',49.979,250,-1,7.1,547.0,471,358,406,23.5
'2018-05-30 15:16:50.00',49.980,252,-2,7.1,547.0,471,358,406,23.5
'2018-05-30 15:16:51.00',49.981,252,-2,7.1,547.0,471,358,407,23.5
'2018-05-30 15:16:52.00',49.983,253,-2,7.1,547.0,471,358,407,23.5
'2018-05-30 15:16:53.00',49.986,251,-1,7.1,547.0,471,358,407,23.5
'2018-05-30 15:16:54.00',49.989,252,-2,7.1,546.9,471,358,407,23.4
'2018-05-30 15:16:55.00',49.989,252,-2,7.1,546.9,471,357,407,23.4
'2018-05-30 15:16:56.00',49.989,252,-1,7.1,546.9,471,357,407,23.4
'2018-05-30 15:16:56.99',49.990,250,-2,7.1,546.9,472,357,407,23.4
'2018-05-30 15:16:58.00',49.990,253,1,7.1,546.9,472,357,406,23.4
'2018-05-30 15:16:59.00',49.989,250,-2,7.1,546.9,471,357,406,23.4
'2018-05-30 15:17:00.00',49.987,251,-1,7.0,546.8,471,357,406,23.4
'2018-05-30 15:17:01.00',49.986,250,0,7.0,546.8,471,357,406,23.4
'2018-05-30 15:17:02.00',49.984,251,1,7.0,546.8,471,359,406,23.4
'2018-05-30 15:17:03.00',49.983,250,-1,7.0,546.8,471,359,406,23.4
'2018-05-30 15:17:04.00',49.982,250,-1,7.0,546.8,471,359,406,23.4
'2018-05-30 15:17:05.00',49.982,251,-1,7.0,546.8,471,359,406,23.4
'2018-05-30 15:17:06.00',49.980,251,1,7.0,546.7,471,359,406,23.4
'2018-05-30 15:17:07.00',49.981,250,2,7.0,546.7,471,359,406,23.4
'2018-05-30 15:17:08.00',49.980,252,-1,7.0,546.7,471,358,406,23.4
'2018-05-30 15:17:09.00',49.978,247,2,7.0,546.7,471,358,406,23.4
'2018-05-30 15:17:09.99',49.980,250,2,7.0,546.7,471,358,406,23.4
'2018-05-30 15:17:11.00',49.982,248,2,7.0,546.7,471,358,407,23.4
'2018-05-30 15:17:11.99',49.984,249,-1,7.0,546.7,472,358,407,23.4
'2018-05-30 15:17:13.00',49.986,248,0,7.0,546.7,471,358,407,23.4
'2018-05-30 15:17:14.00',49.985,250,-1,7.0,546.6,472,358,407,23.4
'2018-05-30 15:17:15.00',49.984,251,0,7.0,546.6,472,359,407,23.4
'2018-05-30 15:17:16.00',49.984,250,-3,7.0,546.6,472,359,407,23.4
'2018-05-30 15:17:17.00',49.985,251,0,7.0,546.6,472,359,407,23.4
'2018-05-30 15:17:18.00',49.986,250,-1,7.0,546.6,472,359,406,23.4
'2018-05-30 15:17:19.00',49.988,253,1,7.0,546.6,472,359,406,23.4
'2018-05-30 15:17:20.00',49.989,251,0,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:21.00',49.991,250,1,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:22.00',49.993,250,-2,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:22.99',49.993,250,0,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:24.00',49.994,250,-1,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:25.00',49.994,251,2,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:26.00',49.995,250,0,6.9,546.5,472,359,406,23.4
'2018-05-30 15:17:27.00',49.995,250,-1,6.9,546.4,472,359,406,23.4
'2018-05-30 15:17:28.00',49.994,250,1,6.9,546.4,472,358,406,23.4
'2018-05-30 15:17:29.00',49.993,250,0,6.9,546.4,472,358,406,23.4
'2018-05-30 15:17:30.00',49.991,250,0,6.9,546.4,472,358,408,23.4
'2018-05-30 15:17:31.00',49.991,251,-1,6.9,546.4,472,358,408,23.4
'2018-05-30 15:17:32.00',49.992,251,1,6.9,546.4,472,358,408,23.4
'2018-05-30 15:17:33.00',49.993,255,-1,6.9,546.4,472,358,408,23.3
'2018-05-30 15:17:34.00',49.996,255,-2,6.9,546.4,472,358,408,23.3
'2018-05-30 15:17:35.00',49.998,255,8,6.9,546.3,472,358,408,23.3
'2018-05-30 15:17:35.99',50.000,255,-3,6.9,546.3,472,358,408,23.3
'2018-05-30 15:17:37.00',50.003,253,-3,6.9,546.3,472,358,407,23.3
'2018-05-30 15:17:38.00',50.004,255,-3,6.9,546.3,472,358,407,23.3
'2018-05-30 15:17:39.00',50.005,253,-1,6.9,546.3,472,358,407,23.3
'2018-05-30 15:17:40.00',50.004,255,-2,6.9,546.3,472,358,407,23.3
'2018-05-30 15:17:41.00',50.004,255,0,6.9,546.3,472,357,407,23.3
'2018-05-30 15:17:42.00',50.004,254,-1,6.9,546.2,472,357,407,23.3
'2018-05-30 15:17:43.00',50.004,253,1,6.9,546.2,472,357,407,23.3
'2018-05-30 15:17:44.00',50.004,253,-2,6.9,546.2,472,357,409,23.3
'2018-05-30 15:17:45.00',50.004,254,1,6.8,546.2,472,357,409,23.3
'2018-05-30 15:17:46.00',50.003,251,-1,6.8,546.2,472,357,409,23.3
'2018-05-30 15:17:46.99',50.001,250,0,6.8,546.2,472,358,409,23.3
'2018-05-30 15:17:48.00',49.998,250,6,6.8,546.1,472,358,409,23.3
'2018-05-30 15:17:48.99',49.996,253,-1,6.8,546.1,472,358,409,23.3
'2018-05-30 15:17:50.00',49.994,253,1,6.8,546.1,472,358,408,23.3
'2018-05-30 15:17:51.00',49.994,255,-1,6.7,546.1,472,358,408,23.3
'2018-05-30 15:17:52.00',49.994,255,-2,6.7,546.1,472,358,408,23.3
'2018-05-30 15:17:53.00',49.994,252,-2,6.7,546.1,472,358,408,23.3
'2018-05-30 15:17:54.00',49.997,253,-3,6.7,546.0,472,358,408,23.3
'2018-05-30 15:17:55.00',49.999,252,-6,6.7,546.0,472,358,408,23.3
'2018-05-30 15:17:56.00',50.002,254,-1,6.7,546.0,472,358,408,23.3
'2018-05-30 15:17:57.00',50.002,254,-3,6.7,546.0,472,358,408,23.3
'2018-05-30 15:17:58.00',50.000,255,0,6.7,546.0,471,358,408,23.3
'2018-05-30 15:17:59.00',50.001,253,-1,6.7,546.0,471,358,408,23.2
'2018-05-30 15:17:59.99',50.001,255,-1,6.7,545.9,471,358,408,23.2
'2018-05-30 15:18:01.00',50.002,255,-2,6.7,545.9,472,358,408,23.2
'2018-05-30 15:18:02.00',50.003,253,-1,6.7,545.9,472,358,408,23.2
'2018-05-30 15:18:03.00',50.007,252,1,6.7,545.9,472,358,408,23.2
'2018-05-30 15:18:04.00',50.009,254,1,6.7,545.9,472,358,408,23.2
'2018-05-30 15:18:05.00',50.014,250,1,6.7,545.9,472,358,408,23.2
'2018-05-30 15:18:06.00',50.017,250,0,6.7,545.8,472,358,408,23.2
'2018-05-30 15:18:07.00',50.023,252,0,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:08.00',50.024,253,-1,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:09.00',50.027,253,-3,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:10.00',50.029,252,-2,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:11.00',50.030,252,0,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:12.00',50.031,251,1,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:12.99',50.034,250,-1,6.6,545.8,472,358,408,23.2
'2018-05-30 15:18:14.00',50.035,250,0,6.6,545.7,472,358,408,23.2
'2018-05-30 15:18:14.99',50.038,249,1,6.6,545.7,472,358,409,23.2
'2018-05-30 15:18:16.00',50.039,247,-1,6.5,545.7,472,358,409,23.2
'2018-05-30 15:18:17.00',50.041,248,3,6.5,545.7,472,358,409,23.2
'2018-05-30 15:18:18.00',50.039,250,-1,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:19.00',50.041,250,1,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:20.00',50.046,250,1,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:21.00',50.049,248,1,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:22.00',50.050,254,-1,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:23.00',50.053,250,2,6.5,545.6,472,358,409,23.2
'2018-05-30 15:18:24.00',50.054,252,2,6.4,545.6,473,358,409,23.2
'2018-05-30 15:18:25.00',50.054,250,-1,6.4,545.6,473,358,409,23.2
'2018-05-30 15:18:25.99',50.054,249,0,6.4,545.5,473,358,409,23.2
'2018-05-30 15:18:27.00',50.050,249,-1,6.4,545.5,473,358,409,23.2
'2018-05-30 15:18:28.00',50.049,249,1,6.4,545.5,473,358,408,23.2
'2018-05-30 15:18:29.00',50.048,251,1,6.4,545.5,473,358,408,23.2
'2018-05-30 15:18:30.00',50.046,250,1,6.4,545.5,473,358,408,23.2
'2018-05-30 15:18:31.00',50.044,253,-2,6.4,545.5,473,358,408,23.2
'2018-05-30 15:18:32.00',50.042,252,-3,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:33.00',50.041,250,0,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:34.00',50.040,252,1,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:35.00',50.039,252,1,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:36.00',50.038,253,0,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:37.00',50.036,250,1,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:38.00',50.034,251,2,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:38.99',50.032,252,1,6.3,545.4,474,358,408,23.2
'2018-05-30 15:18:40.00',50.031,249,2,6.3,545.3,474,358,408,23.2
'2018-05-30 15:18:40.99',50.029,250,0,6.3,545.3,474,358,409,23.2
'2018-05-30 15:18:42.00',50.029,251,0,6.3,545.3,474,358,409,23.2
'2018-05-30 15:18:43.00',50.027,250,2,6.3,545.3,474,358,409,23.2
'2018-05-30 15:18:44.00',50.026,247,0,6.2,545.2,474,358,409,23.2
'2018-05-30 15:18:45.00',50.025,249,1,6.2,545.2,474,358,409,23.2
'2018-05-30 15:18:46.00',50.024,247,1,6.2,545.2,474,358,409,23.2
'2018-05-30 15:18:47.00',50.024,250,1,6.2,545.2,474,358,407,23.2
'2018-05-30 15:18:48.00',50.026,249,0,6.2,545.2,474,358,407,23.2
'2018-05-30 15:18:49.00',50.027,250,0,6.2,545.2,473,358,407,23.2
'2018-05-30 15:18:50.00',50.029,251,1,6.2,545.2,473,358,407,23.2
'2018-05-30 15:18:51.00',50.029,248,0,6.2,545.2,473,358,407,23.2
'2018-05-30 15:18:51.99',50.029,250,0,6.2,545.1,473,358,407,23.2
'2018-05-30 15:18:53.00',50.029,250,-4,6.2,545.1,473,358,408,23.2
'2018-05-30 15:18:54.00',50.030,250,-4,6.2,545.1,473,358,408,23.2
'2018-05-30 15:18:55.00',50.032,253,-3,6.1,545.1,473,358,408,23.2
'2018-05-30 15:18:56.00',50.033,253,-1,6.1,545.1,473,358,408,23.2
'2018-05-30 15:18:57.00',50.034,252,0,6.1,545.0,473,358,408,23.2
'2018-05-30 15:18:58.00',50.034,250,-1,6.1,545.0,473,358,408,23.2
'2018-05-30 15:18:59.00',50.032,251,-3,6.1,545.0,473,358,408,23.2
'2018-05-30 15:19:00.00',50.030,251,-1,6.1,545.0,473,358,408,23.2
'2018-05-30 15:19:01.00',50.028,252,-1,6.1,545.0,473,358,408,23.2
'2018-05-30 15:19:02.00',50.027,250,1,6.1,545.0,473,358,408,23.2
'2018-05-30 15:19:03.00',50.027,252,1,6.1,545.0,473,358,408,23.2
'2018-05-30 15:19:04.00',50.028,251,1,6.1,544.9,473,359,408,23.2
'2018-05-30 15:19:04.99',50.030,253,0,6.1,544.9,473,359,408,23.2
'2018-05-30 15:19:06.00',50.031,253,-1,6.1,544.9,473,359,408,23.2
'2018-05-30 15:19:06.99',50.032,253,-2,6.1,544.9,473,359,407,23.2
'2018-05-30 15:19:08.00',50.033,251,2,6.1,544.9,473,359,407,23.2
'2018-05-30 15:19:09.00',50.033,251,-3,6.1,544.8,473,359,407,23.2
'2018-05-30 15:19:10.00',50.033,252,-1,6.1,544.8,473,359,407,23.2
'2018-05-30 15:19:11.00',50.033,253,-3,6.1,544.8,473,358,407,23.3
'2018-05-30 15:19:12.00',50.034,252,0,6.1,544.8,473,358,407,23.3
'2018-05-30 15:19:13.00',50.034,248,-1,6.1,544.8,473,358,407,23.3
'2018-05-30 15:19:14.00',50.033,248,-2,6.1,544.8,473,358,407,23.3
'2018-05-30 15:19:15.00',50.030,251,-1,6.1,544.8,473,358,407,23.3
'2018-05-30 15:19:15.99',50.028,252,-1,6.0,544.7,473,358,407,23.3
'2018-05-30 15:19:17.00',50.026,248,-1,6.0,544.7,473,358,407,23.3
'2018-05-30 15:19:17.99',50.026,248,-1,6.0,544.7,473,358,407,23.3
'2018-05-30 15:19:19.00',50.025,247,2,6.0,544.7,473,358,407,23.3
'2018-05-30 15:19:20.00',50.026,248,0,6.0,544.7,473,358,408,23.3
'2018-05-30 15:19:21.00',50.029,250,-1,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:22.00',50.031,251,-1,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:23.00',50.033,248,1,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:24.00',50.035,248,0,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:25.00',50.036,249,1,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:26.00',50.039,250,-3,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:27.00',50.040,251,-1,6.0,544.6,473,358,408,23.3
'2018-05-30 15:19:28.00',50.041,249,-1,6.0,544.5,473,358,408,23.3
'2018-05-30 15:19:28.99',50.042,251,-1,6.0,544.5,473,358,408,23.3
'2018-05-30 15:19:30.00',50.042,252,-2,6.0,544.5,473,358,408,23.3
'2018-05-30 15:19:31.00',50.043,251,1,6.0,544.5,473,358,408,23.3
'2018-05-30 15:19:32.00',50.042,249,-1,6.0,544.5,473,358,408,23.3
'2018-05-30 15:19:33.00',50.041,251,0,5.9,544.4,473,358,407,23.3
'2018-05-30 15:19:34.00',50.041,253,-1,5.9,544.4,473,358,407,23.3
'2018-05-30 15:19:35.00',50.042,251,1,5.9,544.4,473,358,407,23.3
'2018-05-30 15:19:36.00',50.042,251,0,5.9,544.4,473,358,407,23.3
'2018-05-30 15:19:37.00',50.042,252,-3,5.9,544.4,473,358,407,23.4
'2018-05-30 15:19:38.00',50.040,253,-2,5.9,544.4,473,358,407,23.4
'2018-05-30 15:19:39.00',50.037,250,-1,5.9,544.4,473,358,407,23.4
'2018-05-30 15:19:40.00',50.033,250,-1,5.9,544.4,473,358,406,23.4
'2018-05-30 15:19:41.00',50.032,250,-1,5.9,544.3,473,358,406,23.4
'2018-05-30 15:19:41.99',50.030,249,-1,5.9,544.3,473,358,406,23.4
'2018-05-30 15:19:43.00',50.029,250,-3,5.9,544.3,473,358,406,23.4
'2018-05-30 15:19:43.99',50.027,250,-4,5.9,544.3,473,358,406,23.4
'2018-05-30 15:19:45.00',50.025,252,-3,5.9,544.2,473,358,406,23.4
'2018-05-30 15:19:46.00',50.022,251,-4,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:47.00',50.020,248,1,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:48.00',50.020,249,0,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:49.00',50.019,250,1,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:50.00',50.017,249,-1,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:51.00',50.016,250,-2,5.9,544.2,473,358,409,23.4
'2018-05-30 15:19:52.00',50.015,250,-3,5.8,544.2,473,358,410,23.4
'2018-05-30 15:19:53.00',50.015,250,-3,5.8,544.1,473,358,410,23.4
'2018-05-30 15:19:54.00',50.014,249,-3,5.8,544.1,472,358,410,23.4
'2018-05-30 15:19:54.99',50.014,250,0,5.8,544.1,472,357,410,23.4
'2018-05-30 15:19:56.00',50.013,248,-1,5.8,544.1,472,357,410,23.4
'2018-05-30 15:19:57.00',50.010,248,0,5.8,544.0,472,357,410,23.4
'2018-05-30 15:19:58.00',50.010,248,1,5.8,544.0,472,357,408,23.4
'2018-05-30 15:19:59.00',50.009,250,1,5.8,544.0,472,357,408,23.4
'2018-05-30 15:20:00.00',50.007,249,2,5.8,544.0,472,357,408,23.4
'2018-05-30 15:20:01.00',50.005,249,0,5.7,544.0,472,357,408,23.4
'2018-05-30 15:20:02.00',50.005,248,0,5.7,544.0,472,357,408,23.4
'2018-05-30 15:20:03.00',50.006,248,1,5.7,544.0,472,357,408,23.5
'2018-05-30 15:20:04.00',50.005,251,0,5.7,544.0,472,357,407,23.5
'2018-05-30 15:20:05.00',50.006,250,-1,5.7,543.9,472,357,407,23.5
'2018-05-30 15:20:06.00',50.006,250,-3,5.7,543.9,473,357,407,23.5
'2018-05-30 15:20:07.00',50.006,250,-1,5.7,543.9,473,357,407,23.5
'2018-05-30 15:20:07.99',50.005,250,-2,5.7,543.9,473,357,407,23.5
'2018-05-30 15:20:09.00',50.006,250,-3,5.7,543.8,473,357,407,23.5
'2018-05-30 15:20:09.99',50.007,250,-1,5.7,543.8,473,357,405,23.5
'2018-05-30 15:20:11.00',50.009,250,-3,5.7,543.8,473,357,405,23.5
'2018-05-30 15:20:12.00',50.008,252,-1,5.7,543.8,473,357,405,23.5
'2018-05-30 15:20:13.00',50.008,253,-1,5.7,543.8,473,357,405,23.5
'2018-05-30 15:20:14.00',50.007,251,-1,5.7,543.8,473,358,405,23.5
'2018-05-30 15:20:15.00',50.007,252,-1,5.7,543.8,473,358,405,23.5
'2018-05-30 15:20:16.00',50.005,248,-1,5.7,543.7,473,358,405,23.5
'2018-05-30 15:20:17.00',50.007,251,-1,5.7,543.7,473,358,405,23.5
'2018-05-30 15:20:18.00',50.008,251,0,5.6,543.7,472,358,405,23.5
'2018-05-30 15:20:19.00',50.008,250,1,5.6,543.6,472,358,405,23.5
'2018-05-30 15:20:20.00',50.010,248,0,5.6,543.6,472,358,405,23.5
'2018-05-30 15:20:20.99',50.011,250,1,5.6,543.6,472,358,405,23.5
'2018-05-30 15:20:22.00',50.012,250,0,5.5,543.6,472,358,405,23.5
'2018-05-30 15:20:23.00',50.016,248,-1,5.5,543.6,472,358,408,23.5
'2018-05-30 15:20:24.00',50.015,250,0,5.5,543.6,472,358,408,23.6
'2018-05-30 15:20:25.00',50.016,252,-1,5.5,543.6,473,358,408,23.6
'2018-05-30 15:20:26.00',50.019,251,-3,5.5,543.6,473,358,408,23.6
'2018-05-30 15:20:27.00',50.020,251,-4,5.5,543.5,473,358,408,23.6
'2018-05-30 15:20:28.00',50.022,253,-3,5.5,543.5,473,358,408,23.6
'2018-05-30 15:20:29.00',50.023,252,-3,5.5,543.5,473,358,406,23.6
'2018-05-30 15:20:30.00',50.025,250,-2,5.5,543.5,473,358,406,23.6
'2018-05-30 15:20:31.00',50.026,250,-1,5.4,543.4,473,358,406,23.6
'2018-05-30 15:20:32.00',50.027,249,-1,5.4,543.4,473,358,406,23.6
'2018-05-30 15:20:33.00',50.028,251,0,5.4,543.4,473,358,406,23.6
'2018-05-30 15:20:33.99',50.030,251,-2,5.4,543.4,473,358,406,23.6
'2018-05-30 15:20:35.00',50.030,250,1,5.4,543.4,473,358,406,23.7
'2018-05-30 15:20:35.99',50.030,250,0,5.4,543.4,473,358,408,23.7
'2018-05-30 15:20:37.00',50.030,253,0,5.4,543.4,473,358,408,23.7
'2018-05-30 15:20:38.00',50.031,255,-1,5.4,543.4,473,358,408,23.7
'2018-05-30 15:20:39.00',50.032,253,-3,5.4,543.3,473,358,408,23.7
'2018-05-30 15:20:40.00',50.033,252,1,5.4,543.3,473,357,408,23.7
'2018-05-30 15:20:41.00',50.037,252,1,5.4,543.3,474,357,408,23.7
'2018-05-30 15:20:42.00',50.040,252,2,5.3,543.3,474,357,410,23.7
'2018-05-30 15:20:43.00',50.045,253,-3,5.3,543.2,474,357,410,23.7
'2018-05-30 15:20:44.00',50.048,250,1,5.3,543.2,474,357,410,23.7
'2018-05-30 15:20:45.00',50.049,250,1,5.3,543.2,474,357,410,23.7
'2018-05-30 15:20:46.00',50.046,251,1,5.3,543.2,474,357,410,23.7
'2018-05-30 15:20:46.99',50.044,250,1,5.3,543.2,474,357,410,23.7
'2018-05-30 15:20:48.00',50.042,246,3,5.3,543.2,474,357,411,23.7
'2018-05-30 15:20:49.00',50.039,249,4,5.3,543.2,474,357,411,23.7
'2018-05-30 15:20:50.00',50.036,252,0,5.3,543.1,474,357,411,23.7
'2018-05-30 15:20:51.00',50.031,251,1,5.3,543.1,474,357,411,23.7
'2018-05-30 15:20:52.00',50.028,251,-2,5.3,543.1,474,357,411,23.7
'2018-05-30 15:20:53.00',50.025,250,0,5.3,543.1,475,357,411,23.7
'2018-05-30 15:20:54.00',50.021,250,3,5.3,543.0,475,357,411,23.7
'2018-05-30 15:20:55.00',50.016,251,3,5.2,543.0,475,357,411,23.7
'2018-05-30 15:20:56.00',50.014,249,1,5.2,543.0,475,357,411,23.7
'2018-05-30 15:20:57.00',50.011,250,-1,5.2,542.9,475,357,411,23.7
'2018-05-30 15:20:57.99',50.010,249,2,5.2,542.9,475,357,411,23.7
'2018-05-30 15:20:59.00',50.008,250,-1,5.2,542.9,475,357,411,23.7
'2018-05-30 15:20:59.99',50.007,252,1,5.2,542.9,475,357,411,23.7
'2018-05-30 15:21:01.00',50.005,254,1,5.2,542.9,475,357,411,23.7
'2018-05-30 15:21:02.00',50.004,252,-1,5.2,542.9,475,357,411,23.7
'2018-05-30 15:21:03.00',50.005,252,-2,5.2,542.9,475,357,411,23.7
'2018-05-30 15:21:04.00',50.008,252,-3,5.2,542.8,475,357,411,23.7
'2018-05-30 15:21:05.00',50.008,253,0,5.2,542.8,475,357,411,23.7
'2018-05-30 15:21:06.00',50.012,252,-1,5.2,542.8,474,357,411,23.7
'2018-05-30 15:21:07.00',50.014,253,-1,5.1,542.7,474,357,411,23.7
'2018-05-30 15:21:08.00',50.019,252,2,5.1,542.7,474,357,411,23.7
'2018-05-30 15:21:09.00',50.020,250,2,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:10.00',50.023,252,0,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:10.99',50.023,250,1,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:12.00',50.022,253,2,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:12.99',50.026,252,0,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:14.00',50.020,252,-3,5.1,542.7,474,357,412,23.7
'2018-05-30 15:21:15.00',50.017,252,-3,5.1,542.7,474,357,410,23.8
'2018-05-30 15:21:16.00',50.016,252,-3,5.1,542.6,474,357,410,23.8
'2018-05-30 15:21:17.00',50.014,252,-3,5.1,542.6,474,357,410,23.8
'2018-05-30 15:21:18.00',50.012,250,0,5.1,542.6,475,357,410,23.8
'2018-05-30 15:21:19.00',50.011,250,2,5.1,542.5,475,357,410,23.8
'2018-05-30 15:21:20.00',50.010,249,2,5.1,542.5,475,357,410,23.8
'2018-05-30 15:21:21.00',50.008,250,3,5.1,542.5,475,357,410,23.8
'2018-05-30 15:21:22.00',50.008,249,1,5.1,542.5,475,357,412,23.8
'2018-05-30 15:21:23.00',50.007,250,1,5.1,542.5,475,357,412,23.8
'2018-05-30 15:21:23.99',50.007,251,2,5.1,542.5,475,357,412,23.8
'2018-05-30 15:21:25.00',50.006,251,1,5.1,542.5,475,357,412,23.8
'2018-05-30 15:21:26.00',50.004,250,1,5.1,542.5,475,357,412,23.8
'2018-05-30 15:21:27.00',50.003,250,1,5.1,542.4,475,357,412,23.8
'2018-05-30 15:21:28.00',50.002,251,-1,5.0,542.4,476,357,412,23.8
'2018-05-30 15:21:29.00',50.002,250,-3,5.0,542.4,476,357,411,23.8
'2018-05-30 15:21:30.00',50.002,250,1,5.0,542.4,476,357,411,23.8
'2018-05-30 15:21:31.00',50.003,250,-2,5.0,542.3,476,357,411,23.8
'2018-05-30 15:21:32.00',50.002,251,-1,5.0,542.3,476,357,411,23.8
'2018-05-30 15:21:33.00',50.002,252,2,5.0,542.3,476,357,411,23.8
'2018-05-30 15:21:34.00',50.002,251,1,5.0,542.2,476,357,411,23.8
'2018-05-30 15:21:35.00',50.003,252,-1,5.0,542.2,476,357,411,23.8
'2018-05-30 15:21:36.00',50.004,250,-3,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:36.99',50.005,250,-1,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:38.00',50.007,252,-2,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:38.99',50.008,250,-2,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:40.00',50.009,253,-1,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:41.00',50.010,249,0,5.0,542.2,476,357,412,23.8
'2018-05-30 15:21:42.00',50.010,251,3,5.0,542.1,476,357,411,23.8
'2018-05-30 15:21:43.00',50.012,251,2,5.0,542.1,476,357,411,23.8
'2018-05-30 15:21:44.00',50.014,251,4,5.0,542.0,476,357,411,23.8
'2018-05-30 15:21:45.00',50.018,250,2,5.0,542.0,476,357,411,23.8
'2018-05-30 15:21:46.00',50.023,251,2,5.0,542.0,476,357,411,23.8
'2018-05-30 15:21:47.00',50.028,254,-2,5.0,542.0,476,357,411,23.8
'2018-05-30 15:21:48.00',50.033,255,-2,5.0,542.0,476,357,411,23.8
'2018-05-30 15:21:49.00',50.035,255,-1,5.0,542.0,476,357,412,23.8
'2018-05-30 15:21:49.99',50.038,250,3,5.0,542.0,476,357,412,23.8
'2018-05-30 15:21:51.00',50.040,253,0,5.0,541.9,476,357,412,23.8
'2018-05-30 15:21:52.00',50.043,253,-3,4.9,541.9,476,357,412,23.8
'2018-05-30 15:21:53.00',50.045,146,-1,4.9,541.9,476,358,412,23.8
'2018-05-30 15:21:54.00',50.047,-251,0,4.9,542.1,383,358,412,23.8
'2018-05-30 15:21:55.00',50.047,-251,-2,4.9,542.1,287,358,412,23.8
'2018-05-30 15:21:56.00',50.047,-250,-3,4.9,542.6,196,358,410,23.8
'2018-05-30 15:21:57.00',50.047,-253,-1,4.9,544.0,104,358,410,23.8
'2018-05-30 15:21:58.00',50.041,-250,-1,4.9,544.5,57,358,410,23.8
'2018-05-30 15:21:59.00',50.047,-253,-3,5.0,545.0,57,358,410,23.8
'2018-05-30 15:22:00.00',50.047,-251,-1,5.0,545.0,57,357,410,23.8
'2018-05-30 15:22:01.00',50.044,-253,1,5.0,545.0,57,357,410,23.8
'2018-05-30 15:22:02.00',50.042,-250,3,5.0,545.0,57,357,410,23.8
'2018-05-30 15:22:02.99',50.040,-248,-3,5.0,545.0,-76,357,410,23.8
'2018-05-30 15:22:04.00',50.037,-247,-1,5.0,545.0,-123,357,410,23.8
'2018-05-30 15:22:04.99',50.037,-250,1,5.0,546.3,-214,357,410,23.8
'2018-05-30 15:22:06.00',50.035,-250,2,5.0,547.1,-352,356,410,23.8
'2018-05-30 15:22:07.00',50.033,-250,1,5.0,547.1,-442,356,410,23.8
'2018-05-30 15:22:08.00',50.032,-247,-3,5.0,547.5,-441,356,410,23.8
'2018-05-30 15:22:09.00',50.030,-248,-2,5.0,548.6,-441,356,410,23.8
'2018-05-30 15:22:10.00',50.028,-251,-1,5.0,548.8,-441,356,410,23.8
'2018-05-30 15:22:11.00',50.027,-252,2,5.0,549.1,-441,356,410,23.8
'2018-05-30 15:22:12.00',50.024,-252,-1,5.0,549.1,-441,357,410,23.8
'2018-05-30 15:22:13.00',50.022,-250,-1,5.0,549.1,-441,357,410,23.8
'2018-05-30 15:22:14.00',50.021,-251,-1,5.0,549.1,-441,357,410,23.8
'2018-05-30 15:22:15.00',50.022,-252,-1,5.0,549.1,-440,357,410,23.8
'2018-05-30 15:22:15.99',50.023,-253,-1,5.0,549.1,-440,357,410,23.8
'2018-05-30 15:22:17.00',50.023,-255,2,5.0,549.4,-440,357,410,23.8
'2018-05-30 15:22:18.00',50.024,-254,4,5.0,549.4,-440,356,410,23.8
'2018-05-30 15:22:19.00',50.026,-252,0,5.0,549.6,-440,356,410,23.8
'2018-05-30 15:22:20.00',50.028,-252,0,5.0,549.7,-439,356,410,23.8
'2018-05-30 15:22:21.00',50.030,-251,-1,5.0,550.1,-439,356,408,23.7
'2018-05-30 15:22:22.00',50.036,-250,3,5.1,550.4,-439,356,408,23.7
'2018-05-30 15:22:23.00',50.033,-250,2,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:24.00',50.036,-253,0,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:25.00',50.036,-248,1,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:26.00',50.039,-249,-1,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:26.99',50.040,-250,0,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:28.00',50.042,-252,1,5.1,550.5,-439,356,408,23.7
'2018-05-30 15:22:28.99',50.044,-250,2,5.1,550.6,-438,356,408,23.7
'2018-05-30 15:22:30.00',50.046,-249,-3,5.1,550.8,-438,356,408,23.7
'2018-05-30 15:22:31.00',50.047,-250,2,5.1,550.8,-438,356,408,23.7
'2018-05-30 15:22:32.00',50.047,-248,1,5.1,550.9,-438,356,408,23.7
'2018-05-30 15:22:33.00',50.048,-247,-3,5.1,551.2,-438,356,408,23.7
'2018-05-30 15:22:34.00',50.048,-247,2,5.1,551.2,-438,356,407,23.7
'2018-05-30 15:22:35.00',50.046,-250,1,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:36.00',50.047,-251,0,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:37.00',50.051,-248,-4,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:38.00',50.044,-250,3,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:39.00',50.045,-253,2,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:39.99',50.047,-250,-3,5.1,551.5,-438,356,407,23.7
'2018-05-30 15:22:41.00',50.047,-249,-2,5.1,551.6,-437,356,407,23.7
'2018-05-30 15:22:41.99',50.048,-251,2,5.1,551.7,-437,356,407,23.7
'2018-05-30 15:22:43.00',50.048,-253,-2,5.1,551.7,-437,356,407,23.7
'2018-05-30 15:22:44.00',50.048,-249,-2,5.1,551.8,-437,357,407,23.7
'2018-05-30 15:22:45.00',50.048,-252,2,5.1,552.0,-437,357,407,23.7
'2018-05-30 15:22:46.00',50.049,-252,-1,5.1,552.0,-437,357,407,23.7
'2018-05-30 15:22:47.00',50.050,-248,-2,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:48.00',50.050,-250,-1,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:49.00',50.051,-253,0,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:50.00',50.053,-250,-2,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:51.00',50.055,-252,1,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:52.00',50.056,-252,2,5.2,552.2,-437,357,409,23.7
'2018-05-30 15:22:52.99',50.058,-249,-1,5.2,552.3,-437,357,407,23.7
'2018-05-30 15:22:54.00',50.058,-248,2,5.2,552.3,-437,357,407,23.7
'2018-05-30 15:22:55.00',50.057,-250,1,5.2,552.4,-437,357,407,23.7
'2018-05-30 15:22:56.00',50.058,-248,-1,5.2,552.4,-437,356,407,23.7
'2018-05-30 15:22:57.00',50.059,-248,1,5.2,552.6,-436,356,407,23.7
'2018-05-30 15:22:58.00',50.059,-252,0,5.3,552.6,-436,356,408,23.7
'2018-05-30 15:22:59.00',50.059,-250,0,5.3,552.8,-436,356,408,23.7
'2018-05-30 15:23:00.00',50.060,-251,3,5.3,552.8,-436,356,408,23.7
'2018-05-30 15:23:01.00',50.061,-252,0,5.3,552.8,-436,356,408,23.7
'2018-05-30 15:23:02.00',50.059,-251,-3,5.3,552.8,-436,357,408,23.7
'2018-05-30 15:23:03.00',50.060,-252,3,5.3,552.8,-436,357,408,23.7
'2018-05-30 15:23:04.00',50.060,-251,1,5.3,552.8,-436,357,408,23.7
'2018-05-30 15:23:05.00',50.058,-250,-1,5.3,552.8,-436,357,408,23.7
'2018-05-30 15:23:05.99',50.057,-248,3,5.4,552.8,-436,357,408,23.7
'2018-05-30 15:23:07.00',50.055,-250,-3,5.4,552.9,-436,357,408,23.7
'2018-05-30 15:23:07.99',50.054,-250,-2,5.4,552.9,-436,357,408,23.7
'2018-05-30 15:23:09.00',50.054,-252,-1,5.4,553.0,-436,357,408,23.7
'2018-05-30 15:23:10.00',50.055,-253,0,5.4,553.1,-437,357,408,23.7
'2018-05-30 15:23:11.00',50.055,-252,-1,5.4,553.2,-437,357,408,23.7
'2018-05-30 15:23:12.00',50.052,-252,2,5.4,553.2,-437,357,408,23.7
'2018-05-30 15:23:13.00',50.051,-253,1,5.5,553.2,-437,357,408,23.7
'2018-05-30 15:23:14.00',50.053,-247,-1,5.5,553.2,-437,357,408,23.7
'2018-05-30 15:23:15.00',50.052,-250,-2,5.5,553.2,-436,357,408,23.7
'2018-05-30 15:23:16.00',50.051,-252,1,5.5,553.2,-436,356,408,23.7
'2018-05-30 15:23:17.00',50.048,-249,-3,5.5,553.3,-437,356,408,23.7
'2018-05-30 15:23:18.00',50.047,-249,-3,5.5,553.3,-437,356,409,23.7
'2018-05-30 15:23:18.99',50.046,-252,1,5.5,553.3,-437,356,409,23.7
'2018-05-30 15:23:20.00',50.045,-251,-1,5.5,553.3,-437,356,409,23.7
'2018-05-30 15:23:21.00',50.043,-251,-2,5.5,553.5,-437,356,409,23.7
'2018-05-30 15:23:22.00',50.042,-251,-2,5.5,553.5,-437,356,409,23.7
'2018-05-30 15:23:23.00',50.039,-253,1,5.5,553.6,-437,356,409,23.7
'2018-05-30 15:23:24.00',50.041,-250,0,5.5,553.7,-437,356,409,23.7
'2018-05-30 15:23:25.00',50.041,-248,-2,5.5,553.7,-437,356,408,23.7
'2018-05-30 15:23:26.00',50.040,-248,0,5.5,553.7,-437,356,408,23.7
'2018-05-30 15:23:27.00',50.040,-252,1,5.5,553.7,-437,356,408,23.7
'2018-05-30 15:23:28.00',50.041,-250,-2,5.5,553.7,-437,356,408,23.7
'2018-05-30 15:23:29.00',50.045,-248,-3,5.6,553.7,-436,356,408,23.7
'2018-05-30 15:23:30.00',50.051,-250,-2,5.6,553.7,-436,356,408,23.7
'2018-05-30 15:23:31.00',50.055,-253,-1,5.6,553.7,-437,356,408,23.7
'2018-05-30 15:23:31.99',50.059,-251,-3,5.6,553.7,-437,356,409,23.7
'2018-05-30 15:23:33.00',50.063,-253,0,5.6,553.8,-437,356,409,23.7
'2018-05-30 15:23:33.99',50.066,-252,-1,5.6,553.8,-436,356,409,23.7
'2018-05-30 15:23:35.00',50.071,-248,-2,5.7,553.9,-436,356,409,23.7
'2018-05-30 15:23:36.00',50.072,-250,-1,5.7,553.9,-436,357,409,23.7
'2018-05-30 15:23:37.00',50.074,-249,-2,5.7,554.0,-436,357,409,23.7
'2018-05-30 15:23:38.00',50.073,-252,0,5.7,554.0,-436,357,409,23.7
'2018-05-30 15:23:39.00',50.071,-251,-2,5.7,554.0,-437,357,409,23.7
'2018-05-30 15:23:40.00',50.070,-253,1,5.7,554.0,-437,357,409,23.7
'2018-05-30 15:23:41.00',50.066,-250,0,5.7,554.1,-437,357,409,23.7
'2018-05-30 15:23:42.00',50.063,-249,1,5.7,554.1,-437,356,409,23.7
'2018-05-30 15:23:43.00',50.059,-253,0,5.7,554.1,-436,356,409,23.7
'2018-05-30 15:23:44.00',50.056,-250,1,5.7,554.1,-436,356,409,23.7
'2018-05-30 15:23:44.99',50.054,-248,-3,5.7,554.1,-436,356,409,23.7
'2018-05-30 15:23:46.00',50.052,-250,-1,5.7,554.2,-436,356,409,23.7
'2018-05-30 15:23:47.00',50.048,-251,-3,5.7,554.3,-436,356,409,23.7
'2018-05-30 15:23:48.00',50.039,-251,-3,5.7,554.3,-436,356,409,23.7
'2018-05-30 15:23:49.00',50.046,-251,3,5.8,554.3,-436,356,409,23.7
'2018-05-30 15:23:50.00',50.046,-252,1,5.8,554.3,-436,356,409,23.7
'2018-05-30 15:23:51.00',50.048,-247,-3,5.8,554.3,-436,356,409,23.7
'2018-05-30 15:23:52.00',50.047,-248,1,5.8,554.3,-436,356,409,23.7
'2018-05-30 15:23:53.00',50.048,-250,1,5.8,554.4,-436,356,409,23.7
'2018-05-30 15:23:54.00',50.049,-249,-1,5.8,554.4,-436,356,409,23.7
'2018-05-30 15:23:55.00',50.049,-248,-1,5.8,554.4,-436,356,409,23.7
'2018-05-30 15:23:56.00',50.049,-252,2,5.8,554.4,-436,357,409,23.7
'2018-05-30 15:23:57.00',50.050,-251,0,5.8,554.4,-437,357,409,23.7
'2018-05-30 15:23:57.99',50.054,-250,-1,5.9,554.4,-436,357,409,23.7
'2018-05-30 15:23:59.00',50.057,-255,2,5.9,554.5,-436,357,409,23.7
'2018-05-30 15:24:00.00',50.059,-253,-1,5.9,554.5,-436,357,409,23.7
'2018-05-30 15:24:01.00',50.061,-250,2,5.9,554.5,-436,357,409,23.7
'2018-05-30 15:24:02.00',50.062,-253,1,5.9,554.6,-436,357,409,23.6
'2018-05-30 15:24:03.00',50.060,-249,-4,5.9,554.6,-436,356,409,23.6
'2018-05-30 15:24:04.00',50.061,-249,-1,5.9,554.6,-436,356,409,23.6
'2018-05-30 15:24:05.00',50.062,-252,-1,5.9,554.6,-436,356,409,23.6
'2018-05-30 15:24:06.00',50.063,-251,-2,5.9,554.6,-436,356,409,23.6
'2018-05-30 15:24:07.00',50.063,-248,2,5.9,554.6,-436,356,409,23.6
'2018-05-30 15:24:08.00',50.063,-253,-1,5.9,554.6,-435,356,409,23.6
'2018-05-30 15:24:08.99',50.062,-250,-1,5.9,554.7,-435,357,409,23.6
'2018-05-30 15:24:10.00',50.062,-253,0,5.9,554.7,-435,357,409,23.6
'2018-05-30 15:24:10.99',50.061,-250,0,5.9,554.8,-435,357,408,23.6
'2018-05-30 15:24:12.00',50.059,-246,-2,5.9,554.8,-435,357,408,23.6
'2018-05-30 15:24:13.00',50.057,-252,3,6.0,554.8,-435,357,408,23.6
'2018-05-30 15:24:14.00',50.054,-249,-1,6.0,554.8,-435,357,408,23.6
'2018-05-30 15:24:15.00',50.053,-247,-3,6.0,554.8,-435,357,408,23.6
'2018-05-30 15:24:16.00',50.051,-250,-3,6.0,554.8,-435,357,408,23.6
'2018-05-30 15:24:17.00',50.051,-252,2,6.0,554.9,-435,357,408,23.6
'2018-05-30 15:24:18.00',50.050,-252,-3,6.0,554.9,-435,357,413,23.6
'2018-05-30 15:24:19.00',50.050,-250,0,6.0,554.9,-435,357,413,23.6
'2018-05-30 15:24:20.00',50.050,-255,1,6.0,554.9,-435,357,413,23.6
'2018-05-30 15:24:21.00',50.050,-250,-2,6.0,554.9,-435,355,413,23.6
'2018-05-30 15:24:21.99',50.050,-250,0,6.0,554.9,-435,355,413,23.6
'2018-05-30 15:24:23.00',50.050,-254,3,6.0,555.0,-435,355,413,23.6
'2018-05-30 15:24:24.00',50.051,-250,-2,6.0,555.0,-435,355,413,23.6
'2018-05-30 15:24:25.00',50.050,-248,-1,6.0,555.0,-435,355,413,23.6
'2018-05-30 15:24:26.00',50.050,-252,1,6.1,555.0,-435,355,413,23.6
'2018-05-30 15:24:27.00',50.050,-252,-1,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:28.00',50.052,-250,-3,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:29.00',50.053,-253,2,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:30.00',50.054,-249,0,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:31.00',50.055,-250,-3,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:32.00',50.056,-249,2,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:33.00',50.057,-251,1,6.1,555.1,-435,355,413,23.6
'2018-05-30 15:24:34.00',50.055,-248,-3,6.1,555.2,-435,355,413,23.6
'2018-05-30 15:24:34.99',50.055,-252,0,6.1,555.2,-435,355,413,23.6
'2018-05-30 15:24:36.00',50.056,-253,-1,6.1,555.2,-435,355,413,23.6
'2018-05-30 15:24:36.99',50.055,-251,-2,6.1,555.3,-435,355,413,23.6
'2018-05-30 15:24:38.00',50.054,-254,3,6.1,555.3,-435,355,413,23.6
'2018-05-30 15:24:39.00',50.053,-250,1,6.1,555.3,-435,356,413,23.6
'2018-05-30 15:24:40.00',50.052,-247,-3,6.1,555.3,-435,356,413,23.6
'2018-05-30 15:24:41.00',50.050,-250,-1,6.1,555.3,-435,356,413,23.6
'2018-05-30 15:24:42.00',50.048,-253,0,6.1,555.3,-435,356,414,23.6
'2018-05-30 15:24:43.00',50.046,-250,-3,6.1,555.3,-435,356,414,23.6
'2018-05-30 15:24:44.00',50.045,-250,-4,6.1,555.3,-435,356,414,23.6
'2018-05-30 15:24:45.00',50.042,-253,2,6.1,555.4,-435,356,414,23.6
'2018-05-30 15:24:46.00',50.040,-253,-1,6.1,555.4,-435,356,414,23.6
'2018-05-30 15:24:47.00',50.039,-252,-4,6.1,555.4,-435,356,414,23.6
'2018-05-30 15:24:47.99',50.037,-250,-3,6.1,555.4,-435,356,411,23.6
'2018-05-30 15:24:49.00',50.037,-252,1,6.1,555.5,-435,356,411,23.6
'2018-05-30 15:24:50.00',50.036,-252,3,6.1,555.5,-436,356,411,23.6
'2018-05-30 15:24:51.00',50.036,-250,-2,6.1,555.5,-436,356,411,23.6
'2018-05-30 15:24:52.00',50.036,-249,-3,6.1,555.5,-436,357,411,23.6
'2018-05-30 15:24:53.00',50.035,-248,0,6.1,555.5,-436,357,411,23.6
'2018-05-30 15:24:54.00',50.033,-250,3,6.1,555.5,-436,357,412,23.6
'2018-05-30 15:24:55.00',50.032,-248,2,6.1,555.5,-436,357,412,23.6
'2018-05-30 15:24:56.00',50.029,-248,-1,6.1,555.5,-436,357,412,23.6
'2018-05-30 15:24:57.00',50.028,-247,-3,6.1,555.6,-436,357,412,23.6
'2018-05-30 15:24:58.00',50.027,-248,-3,6.1,555.6,-436,356,412,23.6
'2018-05-30 15:24:59.00',50.028,-248,-1,6.1,555.6,-436,356,412,23.6
'2018-05-30 15:25:00.00',50.029,-252,-1,6.2,555.6,-435,356,412,23.7
'2018-05-30 15:25:00.99',50.029,-253,3,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:02.00',50.027,-251,-2,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:02.99',50.028,-252,-2,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:04.00',50.028,-250,-1,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:05.00',50.031,-254,4,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:06.00',50.032,-255,3,6.2,555.7,-435,356,412,23.7
'2018-05-30 15:25:07.00',50.032,-255,1,6.3,555.7,-435,356,412,23.7
'2018-05-30 15:25:08.00',50.034,-253,-3,6.3,555.7,-435,356,412,23.7
'2018-05-30 15:25:09.00',50.035,-251,-1,6.3,555.7,-435,356,412,23.7
'2018-05-30 15:25:10.00',50.037,-253,3,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:11.00',50.040,-253,-1,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:12.00',50.042,-255,2,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:13.00',50.044,-247,-4,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:13.99',50.046,-251,0,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:15.00',50.047,-252,1,6.3,555.8,-436,356,412,23.7
'2018-05-30 15:25:16.00',50.047,-250,-3,6.3,555.9,-436,356,412,23.7
'2018-05-30 15:25:17.00',50.048,-248,-2,6.3,555.9,-436,356,412,23.7
'2018-05-30 15:25:18.00',50.048,-252,0,6.3,555.9,-436,356,412,23.7
'2018-05-30 15:25:19.00',50.050,-253,-2,6.3,555.9,-436,356,412,23.7
'2018-05-30 15:25:20.00',50.049,-251,-4,6.3,555.9,-436,356,412,23.7
'2018-05-30 15:25:21.00',50.048,-251,-2,6.4,555.9,-436,356,412,23.7
'2018-05-30 15:25:22.00',50.046,-252,0,6.4,555.9,-436,356,412,23.7
'2018-05-30 15:25:23.00',50.044,-250,-2,6.4,555.9,-436,356,412,23.7
'2018-05-30 15:25:24.00',50.046,-249,-2,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:25.00',50.038,-248,-3,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:26.00',50.038,-250,3,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:26.99',50.035,-250,-1,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:28.00',50.031,-247,-1,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:28.99',50.029,-248,-2,6.4,556.0,-435,355,412,23.7
'2018-05-30 15:25:30.00',50.026,-251,-1,6.5,556.1,-435,356,412,23.7
'2018-05-30 15:25:31.00',50.024,-252,3,6.5,556.1,-435,356,412,23.7
'2018-05-30 15:25:32.00',50.024,-253,1,6.5,556.1,-435,356,412,23.7
'2018-05-30 15:25:33.00',50.025,-251,0,6.5,556.1,-435,356,414,23.7
'2018-05-30 15:25:34.00',50.024,-250,-1,6.5,556.1,-435,356,414,23.7
'2018-05-30 15:25:35.00',50.026,-253,-1,6.5,556.1,-435,356,414,23.7
'2018-05-30 15:25:36.00',50.027,-254,-1,6.5,556.1,-435,356,414,23.7
'2018-05-30 15:25:37.00',50.029,-255,1,6.5,556.2,-435,356,414,23.7
'2018-05-30 15:25:37.99',50.031,-255,2,6.6,556.2,-435,356,414,23.7
'2018-05-30 15:25:39.00',50.033,-254,1,6.6,556.2,-435,356,414,23.7
'2018-05-30 15:25:39.99',50.034,-250,-1,6.6,556.2,-435,356,409,23.7
'2018-05-30 15:25:41.00',50.034,-250,1,6.6,556.2,-435,356,409,23.7
'2018-05-30 15:25:42.00',50.034,-252,2,6.6,556.2,-435,356,409,23.7
'2018-05-30 15:25:43.00',50.032,-253,0,6.6,556.2,-435,356,409,23.7
'2018-05-30 15:25:44.00',50.031,-251,-3,6.6,556.2,-435,357,409,23.7
'2018-05-30 15:25:45.00',50.030,-250,-1,6.6,556.2,-435,357,409,23.7
'2018-05-30 15:25:46.00',50.030,-249,-3,6.6,556.3,-435,357,409,23.7
'2018-05-30 15:25:47.00',50.032,-250,-1,6.6,556.3,-435,357,408,23.7
'2018-05-30 15:25:48.00',50.032,-254,-1,6.6,556.3,-435,357,408,23.7
'2018-05-30 15:25:49.00',50.032,-253,-2,6.7,556.3,-435,357,408,23.7
'2018-05-30 15:25:50.00',50.035,-252,-3,6.7,556.3,-435,357,408,23.7
'2018-05-30 15:25:50.99',50.038,-250,-1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:52.00',50.041,-252,-1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:53.00',50.044,-250,-1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:54.00',50.049,-249,-3,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:55.00',50.050,-247,0,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:56.00',50.053,-250,1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:57.00',50.056,-249,-1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:58.00',50.057,-250,-1,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:25:59.00',50.060,-253,0,6.7,556.4,-435,357,408,23.7
'2018-05-30 15:26:00.00',50.060,-250,-2,6.7,556.4,-436,357,409,23.7
'2018-05-30 15:26:01.00',50.060,-253,3,6.7,556.5,-435,357,409,23.7
'2018-05-30 15:26:02.00',50.060,-253,-1,6.7,556.5,-435,357,409,23.7
'2018-05-30 15:26:03.00',50.065,-251,-2,6.8,556.5,-435,357,409,23.7
'2018-05-30 15:26:03.99',50.059,-253,3,6.8,556.5,-435,357,409,23.7
'2018-05-30 15:26:05.00',50.058,-250,-1,6.8,556.5,-435,357,409,23.7
'2018-05-30 15:26:05.99',50.054,-250,-3,6.8,556.5,-435,357,408,23.7
'2018-05-30 15:26:07.00',50.053,-251,-1,6.8,556.6,-435,357,408,23.7
'2018-05-30 15:26:08.00',50.045,-252,-3,6.8,556.6,-435,357,408,23.7
'2018-05-30 15:26:09.00',50.049,-250,-2,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:10.00',50.046,-253,-1,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:11.00',50.046,-250,-1,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:12.00',50.046,-247,-3,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:13.00',50.047,-250,0,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:14.00',50.048,-250,0,6.9,556.6,-435,357,408,23.7
'2018-05-30 15:26:15.00',50.046,-249,-1,6.9,556.7,-435,357,408,23.7
'2018-05-30 15:26:16.00',50.046,-248,-2,6.9,556.7,-435,357,408,23.7
'2018-05-30 15:26:16.99',50.045,-250,-1,6.9,556.7,-435,357,408,23.7
'2018-05-30 15:26:18.00',50.045,-249,1,6.9,556.7,-435,357,408,23.7
'2018-05-30 15:26:19.00',50.044,-250,0,6.9,556.7,-435,357,407,23.7
'2018-05-30 15:26:20.00',50.043,-248,-2,6.9,556.7,-435,357,407,23.7
'2018-05-30 15:26:21.00',50.039,-248,-3,6.9,556.7,-435,357,407,23.7
'2018-05-30 15:26:22.00',50.039,-250,2,6.9,556.7,-435,358,407,23.7
'2018-05-30 15:26:23.00',50.035,-252,1,7.0,556.7,-435,358,407,23.7
'2018-05-30 15:26:24.00',50.031,-253,-1,7.0,556.7,-435,358,407,23.7
'2018-05-30 15:26:25.00',50.027,-252,-3,7.0,556.8,-435,358,407,23.7
'2018-05-30 15:26:26.00',50.028,-252,-1,7.0,556.8,-434,358,407,23.7
'2018-05-30 15:26:27.00',50.030,-253,1,7.0,556.8,-434,358,407,23.7
'2018-05-30 15:26:28.00',50.031,-256,2,7.0,556.8,-434,358,407,23.7
'2018-05-30 15:26:29.00',50.032,-254,0,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:29.99',50.033,-252,-2,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:31.00',50.038,-250,0,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:31.99',50.043,-253,1,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:33.00',50.046,-252,0,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:34.00',50.047,-250,-4,7.0,556.8,-434,357,407,23.7
'2018-05-30 15:26:35.00',50.048,-252,-2,7.0,556.9,-435,358,407,23.7
'2018-05-30 15:26:36.00',50.048,-253,-2,7.0,556.9,-435,358,407,23.7
'2018-05-30 15:26:37.00',50.047,-253,-3,7.0,556.9,-435,358,408,23.7
'2018-05-30 15:26:38.00',50.045,-251,-3,7.0,556.9,-435,358,408,23.7
'2018-05-30 15:26:39.00',50.045,-252,0,7.0,556.9,-435,358,408,23.7
'2018-05-30 15:26:40.00',50.045,-253,0,7.0,556.9,-436,358,408,23.7
