'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 15:26:41.00',50.046,-248,-3,7.1,557.0,-436,357,408,23.7
'2018-05-30 15:26:42.00',50.046,-250,-1,7.1,557.0,-436,357,408,23.7
'2018-05-30 15:26:42.99',50.047,-250,0,7.1,557.0,-436,357,408,23.7
'2018-05-30 15:26:44.00',50.048,-250,-2,7.1,557.0,-436,357,408,23.7
'2018-05-30 15:26:45.00',50.048,-250,-1,7.1,557.0,-436,357,408,23.7
'2018-05-30 15:26:46.00',50.048,-253,-1,7.1,557.0,-436,357,408,23.8
'2018-05-30 15:26:47.00',50.046,-252,-1,7.1,557.0,-436,358,408,23.8
'2018-05-30 15:26:48.00',50.046,-252,-1,7.1,557.0,-436,358,408,23.8
'2018-05-30 15:26:49.00',50.044,-253,0,7.1,557.0,-436,358,408,23.8
'2018-05-30 15:26:50.00',50.042,-255,0,7.1,557.0,-436,358,407,23.8
'2018-05-30 15:26:51.00',50.042,-255,-1,7.1,557.1,-435,358,407,23.8
'2018-05-30 15:26:52.00',50.042,-253,-3,7.1,557.1,-435,358,407,23.8
'2018-05-30 15:26:53.00',50.044,-253,0,7.1,557.1,-435,358,407,23.8
'2018-05-30 15:26:54.00',50.046,-253,1,7.1,557.1,-435,357,407,23.8
'2018-05-30 15:26:55.00',50.047,-253,-3,7.1,557.1,-435,357,407,23.8
'2018-05-30 15:26:55.99',50.047,-250,-3,7.1,557.1,-435,357,408,23.8
'2018-05-30 15:26:57.00',50.047,-253,-2,7.1,557.1,-435,357,408,23.8
'2018-05-30 15:26:57.99',50.047,-254,-2,7.1,557.1,-435,357,408,23.8
'2018-05-30 15:26:59.00',50.047,-251,-3,7.1,557.1,-436,357,408,23.8
'2018-05-30 15:27:00.00',50.048,-251,-1,7.1,557.2,-436,357,408,23.8
'2018-05-30 15:27:01.00',50.050,-252,-1,7.1,557.2,-436,357,408,23.8
'2018-05-30 15:27:02.00',50.050,-248,-2,7.1,557.2,-436,357,408,23.8
'2018-05-30 15:27:03.00',50.049,-248,-3,7.1,557.2,-436,357,408,23.8
'2018-05-30 15:27:04.00',50.047,-250,1,7.1,557.2,-435,357,408,23.7
'2018-05-30 15:27:05.00',50.044,-250,-1,7.1,557.2,-435,357,408,23.7
'2018-05-30 15:27:06.00',50.042,-250,-3,7.1,557.2,-435,358,408,23.7
'2018-05-30 15:27:07.00',50.039,-251,-3,7.1,557.3,-435,358,408,23.7
'2018-05-30 15:27:08.00',50.036,-253,-1,7.1,557.3,-435,358,408,23.7
'2018-05-30 15:27:08.99',50.035,-253,-1,7.1,557.3,-435,358,408,23.7
'2018-05-30 15:27:10.00',50.033,-252,-2,7.1,557.3,-435,358,408,23.7
'2018-05-30 15:27:11.00',50.032,-251,-2,7.2,557.3,-435,358,408,23.7
'2018-05-30 15:27:12.00',50.031,-253,-2,7.2,557.3,-435,357,408,23.7
'2018-05-30 15:27:13.00',50.029,-255,1,7.2,557.3,-435,357,408,23.7
'2018-05-30 15:27:14.00',50.027,-252,0,7.2,557.3,-435,357,408,23.7
'2018-05-30 15:27:15.00',50.025,-252,-1,7.2,557.3,-435,357,408,23.7
'2018-05-30 15:27:16.00',50.024,-249,-2,7.2,557.3,-435,357,408,23.7
'2018-05-30 15:27:17.00',50.024,-248,-2,7.2,557.3,-434,357,408,23.7
'2018-05-30 15:27:18.00',50.024,-250,-2,7.2,557.4,-434,357,408,23.7
'2018-05-30 15:27:19.00',50.026,-250,-1,7.2,557.4,-434,357,408,23.7
'2018-05-30 15:27:19.99',50.026,-250,-2,7.3,557.4,-434,357,408,23.7
'2018-05-30 15:27:21.00',50.025,-251,0,7.3,557.4,-434,357,408,23.7
'2018-05-30 15:27:21.99',50.030,-250,-3,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:23.00',50.031,-250,0,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:24.00',50.032,-248,-1,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:25.00',50.031,-250,-1,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:26.00',50.022,-250,1,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:27.00',50.025,-251,1,7.3,557.4,-435,357,409,23.7
'2018-05-30 15:27:28.00',50.023,-250,-1,7.3,557.5,-434,357,408,23.7
'2018-05-30 15:27:29.00',50.021,-250,-1,7.3,557.5,-435,357,408,23.7
'2018-05-30 15:27:30.00',50.021,-249,-3,7.3,557.5,-435,357,408,23.7
'2018-05-30 15:27:31.00',50.021,-249,-1,7.3,557.5,-435,357,408,23.7
'2018-05-30 15:27:32.00',50.021,-250,-2,7.4,557.5,-435,357,408,23.7
'2018-05-30 15:27:32.99',50.020,-250,-1,7.4,557.5,-435,357,408,23.7
'2018-05-30 15:27:34.00',50.020,-250,0,7.4,557.5,-434,357,408,23.7
'2018-05-30 15:27:34.99',50.019,-253,-1,7.4,557.5,-434,357,408,23.7
'2018-05-30 15:27:36.00',50.019,-252,-2,7.4,557.5,-434,357,408,23.7
'2018-05-30 15:27:37.00',50.017,-254,-3,7.4,557.5,-434,357,408,23.7
'2018-05-30 15:27:38.00',50.015,-252,-2,7.4,557.6,-435,357,408,23.7
'2018-05-30 15:27:39.00',50.014,-252,-1,7.4,557.6,-435,357,408,23.7
'2018-05-30 15:27:40.00',50.014,-252,-1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:41.00',50.014,-252,-1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:42.00',50.014,-254,-1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:43.00',50.014,-252,1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:44.00',50.016,-255,-1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:45.00',50.016,-254,1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:45.99',50.015,-254,1,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:47.00',50.014,-253,0,7.5,557.6,-435,357,408,23.7
'2018-05-30 15:27:48.00',50.014,-254,-1,7.6,557.7,-435,357,407,23.7
'2018-05-30 15:27:49.00',50.013,-252,-1,7.6,557.7,-435,357,407,23.7
'2018-05-30 15:27:50.00',50.013,-252,0,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:51.00',50.012,-252,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:52.00',50.009,-250,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:53.00',50.008,-248,0,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:54.00',50.005,-248,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:55.00',50.002,-249,-2,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:56.00',50.001,-250,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:57.00',50.001,-249,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:58.00',50.000,-250,-1,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:27:58.99',49.999,-250,-2,7.6,557.7,-433,357,407,23.7
'2018-05-30 15:28:00.00',50.000,-250,0,7.6,557.7,-434,357,407,23.7
'2018-05-30 15:28:00.99',50.000,-248,0,7.6,557.8,-434,357,407,23.7
'2018-05-30 15:28:02.00',50.001,-251,-1,7.6,557.8,-434,357,409,23.7
'2018-05-30 15:28:03.00',50.004,-247,15,7.6,557.8,-434,357,409,23.7
'2018-05-30 15:28:04.00',50.006,-250,-1,7.6,557.8,-434,357,409,23.7
'2018-05-30 15:28:05.00',50.008,-251,-2,7.6,557.8,-434,357,409,23.7
'2018-05-30 15:28:06.00',50.011,-250,-1,7.6,557.8,-434,357,409,23.7
'2018-05-30 15:28:07.00',50.012,-251,2,7.6,557.9,-434,357,409,23.7
'2018-05-30 15:28:08.00',50.014,-251,1,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:09.00',50.017,-252,2,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:10.00',50.019,-252,-1,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:11.00',50.022,-252,-3,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:11.99',50.025,-249,-4,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:13.00',50.024,-250,-3,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:14.00',50.029,-252,-2,7.7,557.9,-434,357,411,23.7
'2018-05-30 15:28:15.00',50.030,-252,-2,7.7,557.9,-434,357,410,23.7
'2018-05-30 15:28:16.00',50.031,-252,0,7.8,557.9,-434,357,410,23.7
'2018-05-30 15:28:17.00',50.032,-249,-1,7.8,557.9,-434,357,410,23.7
'2018-05-30 15:28:18.00',50.031,-250,-2,7.8,557.9,-434,357,410,23.7
'2018-05-30 15:28:19.00',50.030,-250,0,7.8,557.9,-433,357,410,23.7
'2018-05-30 15:28:20.00',50.031,-252,1,7.8,558.0,-433,357,410,23.7
'2018-05-30 15:28:21.00',50.031,-251,-1,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:22.00',50.031,-248,-1,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:23.00',50.032,-247,-3,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:24.00',50.033,-248,-1,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:24.99',50.035,-252,2,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:26.00',50.036,-251,1,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:26.99',50.037,-249,-1,7.9,558.0,-433,357,410,23.7
'2018-05-30 15:28:28.00',50.038,-248,-3,7.9,558.0,-433,357,409,23.7
'2018-05-30 15:28:29.00',50.038,-248,-3,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:30.00',50.040,-250,-3,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:31.00',50.038,-250,0,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:32.00',50.038,-248,-1,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:33.00',50.037,-249,-4,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:34.00',50.038,-250,-2,7.9,558.1,-433,357,409,23.7
'2018-05-30 15:28:35.00',50.039,-254,1,8.0,558.1,-433,357,409,23.7
'2018-05-30 15:28:36.00',50.039,-253,-1,8.0,558.1,-434,357,409,23.7
'2018-05-30 15:28:37.00',50.039,-251,-1,8.0,558.1,-434,357,409,23.7
'2018-05-30 15:28:37.99',50.040,-253,-1,8.0,558.1,-433,357,409,23.7
'2018-05-30 15:28:39.00',50.041,-256,1,8.0,558.1,-433,357,409,23.7
'2018-05-30 15:28:40.00',50.042,-255,-1,8.0,558.1,-433,357,410,23.7
'2018-05-30 15:28:41.00',50.042,-250,-2,8.0,558.2,-433,357,410,23.7
'2018-05-30 15:28:42.00',50.043,-254,-1,8.0,558.2,-434,357,410,23.7
'2018-05-30 15:28:43.00',50.045,-253,0,8.0,558.2,-434,357,410,23.7
'2018-05-30 15:28:44.00',50.046,-250,-3,8.0,558.2,-434,357,410,23.7
'2018-05-30 15:28:45.00',50.045,-250,-4,8.0,558.2,-434,357,410,23.7
'2018-05-30 15:28:46.00',50.045,-252,-3,8.0,558.2,-434,357,410,23.6
'2018-05-30 15:28:47.00',50.044,-253,-1,8.0,558.2,-434,357,410,23.6
'2018-05-30 15:28:48.00',50.043,-252,-4,8.0,558.2,-434,357,410,23.6
'2018-05-30 15:28:49.00',50.041,-252,-4,8.0,558.2,-434,357,410,23.6
'2018-05-30 15:28:50.00',50.038,-253,-3,8.0,558.2,-435,357,410,23.6
'2018-05-30 15:28:50.99',50.036,-252,0,8.0,558.2,-435,357,410,23.6
'2018-05-30 15:28:52.00',50.035,-249,-3,8.0,558.3,-435,357,410,23.6
'2018-05-30 15:28:53.00',50.032,-247,-1,8.0,558.3,-435,357,411,23.6
'2018-05-30 15:28:54.00',50.029,-248,-2,8.0,558.3,-435,357,411,23.6
'2018-05-30 15:28:55.00',50.026,-248,-1,8.0,558.3,-434,357,411,23.6
'2018-05-30 15:28:56.00',50.023,-252,1,8.0,558.3,-434,357,411,23.6
'2018-05-30 15:28:57.00',50.019,-251,0,8.0,558.3,-434,357,411,23.6
'2018-05-30 15:28:58.00',50.017,-252,-1,8.0,558.3,-434,357,411,23.6
'2018-05-30 15:28:59.00',50.016,-250,-1,8.0,558.3,-434,357,411,23.6
'2018-05-30 15:29:00.00',50.013,-252,-1,8.0,558.3,-434,357,410,23.6
'2018-05-30 15:29:01.00',50.013,-248,-3,8.1,558.3,-434,357,410,23.6
'2018-05-30 15:29:01.99',50.013,-248,-3,8.1,558.3,-434,357,410,23.6
'2018-05-30 15:29:03.00',50.013,-250,-2,8.1,558.4,-434,357,410,23.6
'2018-05-30 15:29:03.99',50.013,-248,-2,8.1,558.4,-434,357,410,23.6
'2018-05-30 15:29:05.00',50.012,-248,-1,8.1,558.4,-434,357,410,23.6
'2018-05-30 15:29:06.00',50.012,-248,-1,8.1,558.4,-434,357,409,23.6
'2018-05-30 15:29:07.00',50.016,-252,1,8.1,558.4,-434,357,409,23.6
'2018-05-30 15:29:08.00',50.014,-252,1,8.1,558.4,-434,357,409,23.6
'2018-05-30 15:29:09.00',50.016,-252,-1,8.1,558.4,-434,356,409,23.6
'2018-05-30 15:29:10.00',50.017,-252,-1,8.1,558.4,-434,356,409,23.6
'2018-05-30 15:29:11.00',50.017,-251,-1,8.1,558.4,-434,356,409,23.6
'2018-05-30 15:29:12.00',50.017,-252,-2,8.1,558.4,-434,356,410,23.6
'2018-05-30 15:29:13.00',50.019,-252,-3,8.1,558.4,-433,356,410,23.6
'2018-05-30 15:29:14.00',50.018,-253,0,8.1,558.5,-433,356,410,23.6
'2018-05-30 15:29:14.99',50.018,-252,0,8.1,558.5,-433,357,410,23.6
'2018-05-30 15:29:16.00',50.018,-254,3,8.1,558.5,-433,357,410,23.6
'2018-05-30 15:29:17.00',50.018,-255,1,8.1,558.5,-433,357,410,23.6
'2018-05-30 15:29:18.00',50.017,-256,1,8.1,558.5,-433,357,411,23.6
'2018-05-30 15:29:19.00',50.015,-255,-1,8.1,558.5,-433,357,411,23.6
'2018-05-30 15:29:20.00',50.015,-255,1,8.1,558.5,-433,357,411,23.6
'2018-05-30 15:29:21.00',50.014,-250,-1,8.1,558.5,-433,357,411,23.6
'2018-05-30 15:29:22.00',50.014,-253,-3,8.1,558.5,-433,357,411,23.5
'2018-05-30 15:29:23.00',50.016,-251,-1,8.1,558.5,-433,357,411,23.5
'2018-05-30 15:29:24.00',50.017,-252,-3,8.1,558.5,-433,357,409,23.5
'2018-05-30 15:29:25.00',50.017,-251,-1,8.2,558.5,-433,357,409,23.5
'2018-05-30 15:29:26.00',50.018,-254,2,8.2,558.6,-433,357,409,23.5
'2018-05-30 15:29:27.00',50.018,-251,1,8.2,558.6,-433,357,409,23.5
'2018-05-30 15:29:27.99',50.017,-251,0,8.2,558.6,-433,357,409,23.5
'2018-05-30 15:29:29.00',50.016,-250,1,8.2,558.6,-433,357,409,23.5
'2018-05-30 15:29:29.99',50.013,-250,1,8.2,558.6,-433,357,409,23.5
'2018-05-30 15:29:31.00',50.010,-253,0,8.2,558.6,-433,357,408,23.5
'2018-05-30 15:29:32.00',50.007,-251,1,8.3,558.6,-433,357,408,23.5
'2018-05-30 15:29:33.00',50.006,-248,-1,8.3,558.6,-433,357,408,23.4
'2018-05-30 15:29:34.00',50.004,-252,2,8.3,558.6,-433,357,408,23.4
'2018-05-30 15:29:35.00',50.002,-254,30,8.3,558.6,-433,357,408,23.4
'2018-05-30 15:29:36.00',50.002,-252,-1,8.3,558.6,-433,357,408,23.4
'2018-05-30 15:29:37.00',50.003,-252,-2,8.3,558.6,-433,357,408,23.4
'2018-05-30 15:29:38.00',50.004,-251,0,8.3,558.7,-433,357,408,23.4
'2018-05-30 15:29:39.00',50.005,-251,0,8.3,558.7,-433,357,408,23.4
'2018-05-30 15:29:40.00',50.013,-251,1,8.3,558.7,-433,357,408,23.4
'2018-05-30 15:29:40.99',50.010,-252,-1,8.3,558.7,-433,357,408,23.4
'2018-05-30 15:29:42.00',50.011,-251,-1,8.3,558.7,-433,356,408,23.4
'2018-05-30 15:29:43.00',50.013,-251,0,8.3,558.7,-433,356,408,23.4
'2018-05-30 15:29:44.00',50.016,-251,-1,8.4,558.7,-433,356,407,23.4
'2018-05-30 15:29:45.00',50.017,-253,1,8.4,558.7,-433,356,407,23.4
'2018-05-30 15:29:46.00',50.023,-253,0,8.4,558.8,-433,356,407,23.4
'2018-05-30 15:29:47.00',50.025,-252,2,8.4,558.8,-433,356,407,23.4
'2018-05-30 15:29:48.00',50.027,-252,-2,8.4,558.8,-433,357,407,23.4
'2018-05-30 15:29:49.00',50.028,-250,-3,8.4,558.8,-433,357,407,23.4
'2018-05-30 15:29:50.00',50.027,-249,-3,8.4,558.8,-433,357,407,23.4
'2018-05-30 15:29:51.00',50.026,-249,-3,8.4,558.8,-433,357,407,23.4
'2018-05-30 15:29:52.00',50.025,-251,0,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:53.00',50.023,-252,-1,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:53.99',50.020,-252,-1,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:55.00',50.020,-251,-1,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:55.99',50.018,-249,-2,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:57.00',50.015,-251,-2,8.5,558.8,-433,357,407,23.4
'2018-05-30 15:29:58.00',50.013,-252,-2,8.6,558.9,-433,357,406,23.4
'2018-05-30 15:29:59.00',50.013,-251,-3,8.6,558.9,-433,357,406,23.4
'2018-05-30 15:30:00.00',50.012,-252,-1,8.6,558.9,-433,357,406,23.4
'2018-05-30 15:30:01.00',50.012,-252,-1,8.6,558.9,-433,358,406,23.4
'2018-05-30 15:30:02.00',50.011,-250,-2,8.6,558.9,-433,358,406,23.4
'2018-05-30 15:30:03.00',50.011,-251,0,8.6,558.9,-433,358,406,23.4
'2018-05-30 15:30:04.00',50.007,-252,1,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:05.00',50.008,-250,-1,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:06.00',50.006,-251,0,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:06.99',50.006,-252,0,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:08.00',50.007,-250,-1,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:09.00',50.006,-250,-1,8.6,558.9,-433,358,407,23.4
'2018-05-30 15:30:10.00',50.006,-250,-3,8.6,559.0,-433,358,407,23.4
'2018-05-30 15:30:11.00',50.005,-252,-1,8.6,559.0,-433,358,407,23.4
'2018-05-30 15:30:12.00',50.005,-248,-2,8.6,559.0,-433,358,407,23.4
'2018-05-30 15:30:13.00',50.005,-248,0,8.6,559.0,-433,358,407,23.4
'2018-05-30 15:30:14.00',50.004,-247,-1,8.6,559.0,-433,358,407,23.4
'2018-05-30 15:30:15.00',50.005,-249,-2,8.6,559.0,-433,357,407,23.4
'2018-05-30 15:30:16.00',50.008,-246,-1,8.6,559.0,-433,357,407,23.4
'2018-05-30 15:30:17.00',50.012,-247,-2,8.6,559.0,-433,357,407,23.4
'2018-05-30 15:30:18.00',50.016,-247,-2,8.6,559.0,-433,357,408,23.4
'2018-05-30 15:30:19.00',50.022,-250,0,8.6,559.0,-433,357,408,23.4
'2018-05-30 15:30:19.99',50.025,-250,0,8.6,559.0,-433,357,408,23.4
'2018-05-30 15:30:21.00',50.029,-249,1,8.6,559.0,-433,357,408,23.4
'2018-05-30 15:30:21.99',50.034,-248,-1,8.6,559.0,-433,358,408,23.4
'2018-05-30 15:30:23.00',50.038,-247,-2,8.6,559.1,-433,358,408,23.4
'2018-05-30 15:30:24.00',50.041,-249,-1,8.6,559.1,-433,358,408,23.4
'2018-05-30 15:30:25.00',50.044,-252,0,8.6,559.1,-433,358,407,23.4
'2018-05-30 15:30:26.00',50.045,-251,0,8.6,559.1,-433,358,407,23.4
'2018-05-30 15:30:27.00',50.047,-250,0,8.7,559.1,-433,358,407,23.4
'2018-05-30 15:30:28.00',50.047,-255,1,8.7,559.1,-433,357,407,23.4
'2018-05-30 15:30:29.00',50.046,-254,-1,8.7,559.1,-433,357,407,23.4
'2018-05-30 15:30:30.00',50.045,-250,-1,8.8,559.1,-432,357,407,23.4
'2018-05-30 15:30:30.99',50.044,-251,-1,8.8,559.1,-432,357,407,23.4
'2018-05-30 15:30:32.00',50.044,-251,0,8.8,559.1,-432,357,407,23.4
'2018-05-30 15:30:32.99',50.042,-251,-2,8.8,559.1,-432,357,407,23.4
'2018-05-30 15:30:34.00',50.041,-248,-1,8.8,559.2,-432,357,407,23.4
'2018-05-30 15:30:35.00',50.041,-249,-1,8.9,559.2,-432,357,407,23.4
'2018-05-30 15:30:36.00',50.041,-250,-2,8.9,559.2,-432,357,407,23.4
'2018-05-30 15:30:37.00',50.042,-252,-1,8.9,559.2,-432,357,407,23.4
'2018-05-30 15:30:38.00',50.044,-250,-2,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:39.00',50.044,-251,-1,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:40.00',50.044,-248,-1,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:41.00',50.044,-253,-1,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:42.00',50.042,-251,-1,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:43.00',50.044,-251,-3,8.9,559.2,-432,357,406,23.4
'2018-05-30 15:30:43.99',50.046,-251,-2,8.9,559.2,-432,357,407,23.4
'2018-05-30 15:30:45.00',50.049,-247,-1,9.0,559.2,-432,357,407,23.4
'2018-05-30 15:30:46.00',50.053,-248,-2,9.0,559.3,-432,357,407,23.4
'2018-05-30 15:30:47.00',50.055,-248,3,9.0,559.3,-432,357,407,23.4
'2018-05-30 15:30:48.00',50.057,-248,1,9.0,559.3,-432,358,407,23.4
'2018-05-30 15:30:49.00',50.057,-247,-1,9.0,559.3,-432,358,407,23.4
'2018-05-30 15:30:50.00',50.058,-249,-3,9.0,559.3,-432,358,407,23.4
'2018-05-30 15:30:51.00',50.059,-252,-1,9.0,559.3,-432,358,406,23.4
'2018-05-30 15:30:52.00',50.058,-252,0,9.0,559.3,-432,358,406,23.3
'2018-05-30 15:30:53.00',50.058,-255,1,9.0,559.3,-432,358,406,23.3
'2018-05-30 15:30:54.00',50.057,-250,-1,9.0,559.3,-432,358,406,23.3
'2018-05-30 15:30:55.00',50.056,-248,1,9.0,559.3,-432,358,406,23.3
'2018-05-30 15:30:56.00',50.055,-252,2,9.0,559.3,-432,358,406,23.3
'2018-05-30 15:30:56.99',50.055,-250,1,9.0,559.3,-431,358,405,23.3
'2018-05-30 15:30:58.00',50.054,-248,-3,9.0,559.3,-431,358,405,23.3
'2018-05-30 15:30:58.99',50.054,-252,1,9.0,559.4,-431,358,405,23.3
'2018-05-30 15:31:00.00',50.055,-250,0,9.0,559.4,-431,358,405,23.3
'2018-05-30 15:31:01.00',50.056,-251,-1,9.0,559.4,-431,358,405,23.3
'2018-05-30 15:31:02.00',50.058,-251,1,9.0,559.4,-431,358,405,23.3
'2018-05-30 15:31:03.00',50.059,-249,-2,9.0,559.4,-431,358,405,23.3
'2018-05-30 15:31:04.00',50.061,-248,-1,9.0,559.4,-431,358,406,23.2
'2018-05-30 15:31:05.00',50.061,-248,1,9.0,559.4,-431,358,406,23.2
'2018-05-30 15:31:06.00',50.061,-249,-2,9.0,559.4,-431,358,406,23.2
'2018-05-30 15:31:07.00',50.061,-249,-1,9.0,559.4,-431,358,406,23.2
'2018-05-30 15:31:08.00',50.061,-253,2,9.0,559.4,-431,358,406,23.2
'2018-05-30 15:31:09.00',50.062,-251,-1,9.0,559.4,-432,358,406,23.2
'2018-05-30 15:31:09.99',50.061,-254,3,9.0,559.4,-432,358,407,23.2
'2018-05-30 15:31:11.00',50.061,-251,1,9.0,559.5,-432,358,407,23.2
'2018-05-30 15:31:12.00',50.061,-250,-1,9.0,559.5,-432,358,407,23.2
'2018-05-30 15:31:13.00',50.060,-251,2,9.0,559.5,-432,358,407,23.2
'2018-05-30 15:31:14.00',50.060,-251,-2,9.0,559.5,-432,358,407,23.2
'2018-05-30 15:31:15.00',50.059,-250,0,9.1,559.5,-431,358,407,23.2
'2018-05-30 15:31:16.00',50.058,-251,-1,9.1,559.5,-431,358,407,23.2
'2018-05-30 15:31:17.00',50.057,-248,0,9.1,559.5,-431,358,404,23.2
'2018-05-30 15:31:18.00',50.056,-250,2,9.1,559.5,-431,358,404,23.2
'2018-05-30 15:31:19.00',50.056,-248,2,9.1,559.5,-431,358,404,23.2
'2018-05-30 15:31:20.00',50.055,-249,-1,9.1,559.5,-431,358,404,23.2
'2018-05-30 15:31:21.00',50.056,-250,0,9.1,559.5,-430,357,404,23.2
'2018-05-30 15:31:22.00',50.056,-248,1,9.1,559.5,-430,357,404,23.2
'2018-05-30 15:31:22.99',50.057,-248,0,9.1,559.6,-430,357,404,23.2
'2018-05-30 15:31:24.00',50.057,-247,2,9.1,559.6,-430,357,408,23.2
'2018-05-30 15:31:24.99',50.056,-251,1,9.1,559.6,-430,357,408,23.2
'2018-05-30 15:31:26.00',50.056,-250,-3,9.1,559.6,-430,357,408,23.2
'2018-05-30 15:31:27.00',50.055,-253,3,9.1,559.6,-430,358,408,23.2
'2018-05-30 15:31:28.00',50.054,-251,3,9.1,559.6,-430,358,408,23.2
'2018-05-30 15:31:29.00',50.053,-247,-1,9.1,559.6,-430,358,408,23.2
'2018-05-30 15:31:30.00',50.051,-247,-2,9.1,559.6,-430,358,407,23.2
'2018-05-30 15:31:31.00',50.048,-248,2,9.1,559.6,-430,358,407,23.2
'2018-05-30 15:31:32.00',50.045,-250,-1,9.1,559.6,-430,358,407,23.2
'2018-05-30 15:31:33.00',50.040,-247,-1,9.1,559.6,-431,358,407,23.2
'2018-05-30 15:31:34.00',50.037,-248,-1,9.1,559.6,-431,357,407,23.2
'2018-05-30 15:31:35.00',50.035,-253,1,9.1,559.7,-431,357,407,23.2
'2018-05-30 15:31:35.99',50.033,-252,2,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:37.00',50.032,-252,-1,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:38.00',50.033,-251,-1,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:39.00',50.033,-251,0,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:40.00',50.034,-255,3,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:41.00',50.037,-252,2,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:42.00',50.035,-253,-2,9.2,559.7,-431,357,407,23.2
'2018-05-30 15:31:43.00',50.036,-249,0,9.2,559.7,-431,357,408,23.2
'2018-05-30 15:31:44.00',50.035,-250,0,9.2,559.7,-431,357,408,23.2
'2018-05-30 15:31:45.00',50.035,-252,1,9.3,559.7,-431,357,408,23.2
'2018-05-30 15:31:46.00',50.035,-255,2,9.3,559.7,-431,357,408,23.2
'2018-05-30 15:31:47.00',50.035,-254,0,9.3,559.8,-431,357,408,23.2
'2018-05-30 15:31:48.00',50.035,-252,-1,9.3,559.8,-431,357,408,23.2
'2018-05-30 15:31:48.99',50.033,-250,3,9.3,559.8,-431,357,408,23.2
'2018-05-30 15:31:50.00',50.032,-250,2,9.3,559.8,-431,357,409,23.2
'2018-05-30 15:31:50.99',50.031,-253,-1,9.3,559.8,-431,357,409,23.2
'2018-05-30 15:31:52.00',50.032,-252,-3,9.3,559.8,-432,357,409,23.2
'2018-05-30 15:31:53.00',50.033,-250,-5,9.3,559.8,-432,357,409,23.2
'2018-05-30 15:31:54.00',50.036,-252,-3,9.3,559.8,-432,357,409,23.3
'2018-05-30 15:31:55.00',50.038,-256,-1,9.3,559.8,-432,357,409,23.3
'2018-05-30 15:31:56.00',50.040,-253,-1,9.4,559.8,-432,357,411,23.3
'2018-05-30 15:31:57.00',50.041,-251,-3,9.4,559.8,-432,357,411,23.3
'2018-05-30 15:31:58.00',50.040,-251,-2,9.4,559.8,-432,357,411,23.4
'2018-05-30 15:31:59.00',50.040,-252,1,9.4,559.9,-432,357,411,23.4
'2018-05-30 15:32:00.00',50.041,-250,-3,9.4,559.9,-432,357,411,23.4
'2018-05-30 15:32:01.00',50.040,-247,-4,9.5,559.9,-432,357,411,23.4
'2018-05-30 15:32:01.99',50.040,-248,-1,9.5,559.9,-433,357,411,23.4
'2018-05-30 15:32:03.00',50.040,-251,-2,9.5,559.9,-432,357,410,23.4
'2018-05-30 15:32:04.00',50.040,-250,-1,9.5,559.9,-432,357,410,23.4
'2018-05-30 15:32:05.00',50.040,-248,-4,9.5,559.9,-432,357,410,23.4
'2018-05-30 15:32:06.00',50.040,-248,-3,9.5,559.9,-432,357,410,23.4
'2018-05-30 15:32:07.00',50.039,-252,1,9.5,559.9,-432,356,410,23.4
'2018-05-30 15:32:08.00',50.037,-252,-1,9.5,559.9,-432,356,410,23.4
'2018-05-30 15:32:09.00',50.036,-251,0,9.5,559.9,-432,356,410,23.4
'2018-05-30 15:32:10.00',50.035,-253,-2,9.5,559.9,-432,356,410,23.4
'2018-05-30 15:32:11.00',50.034,-253,2,9.5,559.9,-432,356,410,23.4
'2018-05-30 15:32:12.00',50.032,-253,2,9.5,560.0,-432,356,410,23.4
'2018-05-30 15:32:12.99',50.031,-255,0,9.5,560.0,-432,356,410,23.4
'2018-05-30 15:32:14.00',50.024,-251,-1,9.6,560.0,-432,357,410,23.4
'2018-05-30 15:32:14.99',50.017,-247,-3,9.6,560.0,-432,357,410,23.4
'2018-05-30 15:32:16.00',50.013,-252,-1,9.6,560.0,-432,357,412,23.4
'2018-05-30 15:32:17.00',50.007,-247,-2,9.6,560.0,-432,357,412,23.4
'2018-05-30 15:32:18.00',49.999,-249,-3,9.6,560.0,-432,357,412,23.4
'2018-05-30 15:32:19.00',49.992,-250,-1,9.6,560.0,-432,357,412,23.4
'2018-05-30 15:32:20.00',49.985,-247,-3,9.6,560.0,-431,357,412,23.4
'2018-05-30 15:32:21.00',49.979,-248,-2,9.6,560.0,-431,357,412,23.4
'2018-05-30 15:32:22.00',49.973,-254,1,9.6,560.0,-431,357,412,23.4
'2018-05-30 15:32:23.00',49.970,-252,1,9.6,560.0,-431,357,410,23.4
'2018-05-30 15:32:24.00',49.966,-253,-2,9.6,560.1,-431,357,410,23.4
'2018-05-30 15:32:25.00',49.964,-253,-1,9.6,560.1,-431,357,410,23.4
'2018-05-30 15:32:25.99',49.964,-250,-3,9.6,560.1,-431,357,410,23.4
'2018-05-30 15:32:27.00',49.965,-252,0,9.6,560.1,-431,357,410,23.4
'2018-05-30 15:32:27.99',49.967,-253,1,9.6,560.1,-431,357,410,23.4
'2018-05-30 15:32:29.00',49.968,-251,-1,9.6,560.1,-431,357,409,23.4
'2018-05-30 15:32:30.00',49.969,-250,-4,9.6,560.1,-431,357,409,23.4
'2018-05-30 15:32:31.00',49.970,-250,-1,9.6,560.1,-431,357,409,23.4
'2018-05-30 15:32:32.00',49.970,-251,-3,9.6,560.1,-432,357,409,23.4
'2018-05-30 15:32:33.00',49.970,-253,0,9.6,560.1,-432,357,409,23.4
'2018-05-30 15:32:34.00',49.970,-248,1,9.6,560.1,-432,357,409,23.4
'2018-05-30 15:32:35.00',49.971,-251,-1,9.6,560.1,-432,357,410,23.4
'2018-05-30 15:32:36.00',49.972,-251,0,9.6,560.1,-432,357,410,23.4
'2018-05-30 15:32:37.00',49.975,-249,-2,9.6,560.1,-432,357,410,23.4
'2018-05-30 15:32:38.00',49.977,-255,0,9.6,560.1,-432,357,410,23.4
'2018-05-30 15:32:38.99',49.978,-254,2,9.7,560.2,-432,357,410,23.4
'2018-05-30 15:32:40.00',49.978,-252,1,9.7,560.2,-432,357,410,23.4
'2018-05-30 15:32:41.00',49.977,-255,2,9.7,560.2,-432,357,410,23.4
'2018-05-30 15:32:42.00',49.977,-255,1,9.7,560.2,-432,357,410,23.4
'2018-05-30 15:32:43.00',49.977,-250,-2,9.7,560.2,-432,357,410,23.4
'2018-05-30 15:32:44.00',49.977,-252,0,9.8,560.2,-431,357,410,23.4
'2018-05-30 15:32:45.00',49.979,-254,0,9.8,560.2,-431,357,410,23.4
'2018-05-30 15:32:46.00',49.979,-251,0,9.8,560.2,-431,357,410,23.5
'2018-05-30 15:32:47.00',49.978,-250,0,9.8,560.2,-431,357,410,23.5
'2018-05-30 15:32:48.00',49.977,-248,-1,9.8,560.2,-431,357,408,23.5
'2018-05-30 15:32:49.00',49.976,-251,-1,9.8,560.2,-431,357,408,23.5
'2018-05-30 15:32:50.00',49.973,-250,-3,9.8,560.2,-431,357,408,23.5
'2018-05-30 15:32:51.00',49.972,-252,0,9.8,560.2,-431,357,408,23.5
'2018-05-30 15:32:51.99',49.972,-256,2,9.9,560.3,-431,357,408,23.5
'2018-05-30 15:32:53.00',49.973,-251,0,9.9,560.3,-431,357,408,23.5
'2018-05-30 15:32:53.99',49.973,-256,1,9.9,560.3,-431,357,408,23.5
'2018-05-30 15:32:55.00',49.974,-252,1,9.9,560.3,-431,357,409,23.5
'2018-05-30 15:32:56.00',49.973,-248,-2,9.9,560.3,-431,357,409,23.6
'2018-05-30 15:32:57.00',49.971,-252,-1,9.9,560.3,-431,357,409,23.6
'2018-05-30 15:32:58.00',49.970,-252,-1,9.9,560.3,-431,357,409,23.6
'2018-05-30 15:32:59.00',49.970,-250,-1,9.9,560.3,-431,356,409,23.6
'2018-05-30 15:33:00.00',49.970,-251,-2,9.9,560.3,-431,356,409,23.6
'2018-05-30 15:33:01.00',49.970,-248,0,9.9,560.3,-431,356,409,23.6
'2018-05-30 15:33:02.00',49.968,-250,-1,9.9,560.3,-431,356,406,23.6
'2018-05-30 15:33:03.00',49.968,-248,1,9.9,560.3,-431,356,406,23.6
'2018-05-30 15:33:04.00',49.966,-249,1,10.0,560.4,-430,356,406,23.6
'2018-05-30 15:33:04.99',49.962,-252,2,10.0,560.4,-430,357,406,23.6
'2018-05-30 15:33:06.00',49.960,-247,-1,10.0,560.4,-430,357,406,23.6
'2018-05-30 15:33:07.00',49.957,-251,0,10.0,560.4,-430,357,406,23.7
'2018-05-30 15:33:08.00',49.955,-255,2,10.0,560.4,-430,357,408,23.7
'2018-05-30 15:33:09.00',49.952,-251,1,10.0,560.4,-430,357,408,23.7
'2018-05-30 15:33:10.00',49.949,-251,-2,10.0,560.4,-430,357,408,23.7
'2018-05-30 15:33:11.00',49.947,-251,-1,10.0,560.4,-430,356,408,23.7
'2018-05-30 15:33:12.00',49.947,-252,1,10.0,560.4,-430,356,408,23.7
'2018-05-30 15:33:13.00',49.947,-249,-4,10.0,560.4,-430,356,408,23.7
'2018-05-30 15:33:14.00',49.948,-249,-2,10.0,560.4,-430,356,409,23.7
'2018-05-30 15:33:15.00',49.949,-253,0,10.0,560.4,-430,356,409,23.7
'2018-05-30 15:33:16.00',49.949,-251,0,10.0,560.5,-431,356,409,23.7
'2018-05-30 15:33:17.00',49.949,-247,-1,10.0,560.5,-431,356,409,23.7
'2018-05-30 15:33:17.99',49.950,-254,3,10.0,560.5,-431,357,409,23.7
'2018-05-30 15:33:19.00',49.952,-253,1,10.0,560.5,-431,357,409,23.7
'2018-05-30 15:33:19.99',49.954,-250,-3,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:21.00',49.955,-253,1,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:22.00',49.956,-252,-2,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:23.00',49.956,-251,-3,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:24.00',49.956,-248,-3,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:25.00',49.957,-250,1,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:26.00',49.957,-252,1,10.0,560.5,-431,357,408,23.7
'2018-05-30 15:33:27.00',49.955,-247,-2,10.1,560.5,-431,357,408,23.7
'2018-05-30 15:33:28.00',49.953,-248,-3,10.1,560.5,-431,357,408,23.7
'2018-05-30 15:33:29.00',49.949,-257,-1,10.1,560.6,-431,357,408,23.7
'2018-05-30 15:33:30.00',49.947,-251,-1,10.1,560.6,-431,357,408,23.7
'2018-05-30 15:33:30.99',49.938,-252,-3,10.1,560.6,-431,357,408,23.7
'2018-05-30 15:33:32.00',49.942,-252,0,10.1,560.6,-431,357,408,23.7
'2018-05-30 15:33:33.00',49.940,-250,-4,10.1,560.6,-431,357,408,23.7
'2018-05-30 15:33:34.00',49.937,-250,-1,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:35.00',49.935,-249,1,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:36.00',49.933,-251,-1,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:37.00',49.934,-255,0,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:38.00',49.932,-251,-2,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:39.00',49.933,-253,0,10.1,560.6,-432,357,408,23.7
'2018-05-30 15:33:40.00',49.932,-250,-2,10.1,560.6,-432,357,409,23.7
'2018-05-30 15:33:41.00',49.934,-248,-1,10.1,560.6,-432,357,409,23.7
'2018-05-30 15:33:41.99',49.934,-250,1,10.1,560.7,-432,357,409,23.7
'2018-05-30 15:33:43.00',49.936,-248,-2,10.1,560.7,-432,357,409,23.7
'2018-05-30 15:33:43.99',49.938,-252,-1,10.1,560.7,-432,357,409,23.7
'2018-05-30 15:33:45.00',49.940,-250,-1,10.1,560.7,-432,357,409,23.7
'2018-05-30 15:33:46.00',49.941,-252,-3,10.1,560.7,-432,357,409,23.7
'2018-05-30 15:33:47.00',49.942,-253,1,10.1,560.7,-431,357,408,23.8
'2018-05-30 15:33:48.00',49.944,-253,-3,10.1,560.7,-431,357,408,23.8
'2018-05-30 15:33:49.00',49.945,-250,-3,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:50.00',49.949,-248,1,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:51.00',49.948,-252,2,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:52.00',49.949,-247,-3,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:53.00',49.949,-248,-3,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:54.00',49.949,-254,3,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:54.99',49.951,-252,1,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:56.00',49.952,-251,-3,10.2,560.7,-431,357,408,23.8
'2018-05-30 15:33:56.99',49.955,-251,1,10.2,560.7,-431,356,408,23.8
'2018-05-30 15:33:58.00',49.958,-250,1,10.2,560.8,-431,356,408,23.8
'2018-05-30 15:33:59.00',49.956,-250,-1,10.2,560.8,-431,356,408,23.8
'2018-05-30 15:34:00.00',49.961,-247,-3,10.2,560.8,-431,356,408,23.8
'2018-05-30 15:34:01.00',49.961,-253,1,10.2,560.8,-431,356,408,23.8
'2018-05-30 15:34:02.00',49.961,-254,1,10.3,560.8,-431,356,408,23.8
'2018-05-30 15:34:03.00',49.962,-250,-2,10.3,560.8,-431,356,408,23.8
'2018-05-30 15:34:04.00',49.962,-252,0,10.3,560.8,-431,357,408,23.8
'2018-05-30 15:34:05.00',49.961,-251,-1,10.3,560.8,-431,357,408,23.8
'2018-05-30 15:34:06.00',49.962,-253,0,10.3,560.8,-431,357,409,23.8
'2018-05-30 15:34:07.00',49.960,-248,-1,10.3,560.8,-431,357,409,23.8
'2018-05-30 15:34:07.99',49.959,-250,-3,10.4,560.8,-431,357,409,23.8
'2018-05-30 15:34:09.00',49.959,-250,-3,10.4,560.8,-431,357,409,23.8
'2018-05-30 15:34:10.00',49.959,-250,1,10.4,560.9,-431,356,409,23.8
'2018-05-30 15:34:11.00',49.960,-250,2,10.4,560.9,-431,356,409,23.8
'2018-05-30 15:34:12.00',49.961,-251,-1,10.4,560.9,-431,356,409,23.8
'2018-05-30 15:34:13.00',49.962,-247,-2,10.4,560.9,-431,356,408,23.8
'2018-05-30 15:34:14.00',49.964,-250,0,10.5,560.9,-431,356,408,23.8
'2018-05-30 15:34:15.00',49.964,-255,2,10.5,560.9,-431,356,408,23.8
'2018-05-30 15:34:16.00',49.965,-251,-3,10.5,560.9,-431,356,408,23.8
'2018-05-30 15:34:17.00',49.967,-251,-3,10.5,560.9,-431,357,408,23.8
'2018-05-30 15:34:18.00',49.966,-252,-2,10.5,560.9,-431,357,408,23.8
'2018-05-30 15:34:19.00',49.966,-253,-3,10.5,560.9,-431,357,408,23.8
'2018-05-30 15:34:20.00',49.966,-248,1,10.5,560.9,-431,357,409,23.8
'2018-05-30 15:34:20.99',49.965,-249,-1,10.5,560.9,-431,357,409,23.8
'2018-05-30 15:34:22.00',49.965,-248,-2,10.5,561.0,-431,357,409,23.8
'2018-05-30 15:34:22.99',49.963,-250,1,10.5,561.0,-431,357,409,23.8
'2018-05-30 15:34:24.00',49.960,-250,1,10.5,561.0,-431,357,409,23.8
'2018-05-30 15:34:25.00',49.956,-248,-1,10.5,561.0,-431,357,409,23.8
'2018-05-30 15:34:26.00',49.953,-248,-3,10.5,561.0,-431,357,409,23.8
'2018-05-30 15:34:27.00',49.949,-249,-1,10.5,561.0,-431,357,407,23.8
'2018-05-30 15:34:28.00',49.948,-250,1,10.5,561.0,-431,357,407,23.8
'2018-05-30 15:34:29.00',49.947,-250,-2,10.5,561.0,-431,357,407,23.8
'2018-05-30 15:34:30.00',49.947,-253,-3,10.6,561.0,-431,357,407,23.8
'2018-05-30 15:34:31.00',49.948,-251,-3,10.6,561.0,-431,357,407,23.8
'2018-05-30 15:34:32.00',49.949,-249,-3,10.6,561.0,-431,357,407,23.8
'2018-05-30 15:34:33.00',49.951,-250,-3,10.6,561.0,-431,357,408,23.8
'2018-05-30 15:34:33.99',49.953,-252,0,10.6,561.0,-431,357,408,23.8
'2018-05-30 15:34:35.00',49.955,-250,2,10.6,561.0,-431,357,408,23.8
'2018-05-30 15:34:36.00',49.954,-251,-1,10.6,561.1,-431,357,408,23.8
'2018-05-30 15:34:37.00',49.955,-252,0,10.6,561.1,-431,357,408,23.8
'2018-05-30 15:34:38.00',49.954,-255,0,10.6,561.1,-431,357,408,23.9
'2018-05-30 15:34:39.00',49.953,-253,2,10.6,561.1,-431,357,408,23.9
'2018-05-30 15:34:40.00',49.953,-250,-1,10.6,561.1,-431,357,409,23.9
'2018-05-30 15:34:41.00',49.951,-252,1,10.6,561.1,-431,357,409,23.9
'2018-05-30 15:34:42.00',49.947,-251,0,10.6,561.1,-431,357,409,23.9
'2018-05-30 15:34:43.00',49.946,-250,-3,10.6,561.1,-431,356,409,23.9
'2018-05-30 15:34:44.00',49.941,-249,1,10.6,561.1,-431,356,409,23.9
'2018-05-30 15:34:45.00',49.937,-253,-1,10.6,561.1,-431,356,409,23.9
'2018-05-30 15:34:46.00',49.935,-250,-1,10.6,561.1,-431,356,409,23.9
'2018-05-30 15:34:46.99',49.934,-253,-1,10.6,561.1,-431,356,408,23.9
'2018-05-30 15:34:48.00',49.932,-251,-1,10.6,561.1,-431,356,408,23.9
'2018-05-30 15:34:48.99',49.932,-252,-1,10.6,561.2,-431,356,408,23.9
'2018-05-30 15:34:50.00',49.932,-250,2,10.6,561.2,-431,356,408,23.9
'2018-05-30 15:34:51.00',49.934,-250,0,10.6,561.2,-431,356,408,23.9
'2018-05-30 15:34:52.00',49.933,-252,2,10.6,561.2,-431,356,408,23.9
'2018-05-30 15:34:53.00',49.933,-248,-3,10.7,561.2,-431,356,407,23.9
'2018-05-30 15:34:54.00',49.932,-252,1,10.7,561.2,-431,356,407,23.9
'2018-05-30 15:34:55.00',49.930,-250,0,10.7,561.2,-431,356,407,23.9
'2018-05-30 15:34:56.00',49.930,-252,-1,10.7,561.2,-431,356,407,23.9
'2018-05-30 15:34:57.00',49.922,-250,-1,10.7,561.2,-431,356,407,23.9
'2018-05-30 15:34:58.00',49.925,-250,-1,10.8,561.2,-431,356,407,23.9
'2018-05-30 15:34:59.00',49.924,-252,0,10.8,561.2,-431,356,407,23.9
'2018-05-30 15:34:59.99',49.926,-251,-1,10.8,561.2,-431,356,407,23.9
'2018-05-30 15:35:01.00',49.929,-252,2,10.8,561.2,-431,356,407,23.9
'2018-05-30 15:35:02.00',49.931,-249,-3,10.8,561.2,-431,356,407,23.9
'2018-05-30 15:35:03.00',49.933,-252,1,10.8,561.3,-431,357,407,23.9
'2018-05-30 15:35:04.00',49.934,-248,-1,10.8,561.3,-431,357,407,23.9
'2018-05-30 15:35:05.00',49.934,-250,-1,10.8,561.3,-431,357,407,23.9
'2018-05-30 15:35:06.00',49.935,-254,2,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:07.00',49.941,-251,-1,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:08.00',49.934,-252,0,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:09.00',49.933,-250,-1,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:10.00',49.931,-249,-2,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:11.00',49.932,-252,2,10.9,561.3,-431,357,410,23.9
'2018-05-30 15:35:12.00',49.932,-248,-1,10.9,561.3,-431,357,407,23.9
'2018-05-30 15:35:12.99',49.929,-255,0,10.9,561.3,-431,357,407,23.9
'2018-05-30 15:35:14.00',49.929,-253,-2,10.9,561.3,-431,357,407,23.9
'2018-05-30 15:35:15.00',49.932,-252,-2,10.9,561.4,-431,357,407,23.9
'2018-05-30 15:35:16.00',49.934,-253,1,10.9,561.4,-431,357,407,23.9
'2018-05-30 15:35:17.00',49.937,-248,-4,10.9,561.4,-431,357,407,23.9
'2018-05-30 15:35:18.00',49.936,-250,2,10.9,561.4,-431,357,407,23.9
'2018-05-30 15:35:19.00',49.938,-248,1,10.9,561.4,-431,357,407,23.9
'2018-05-30 15:35:20.00',49.939,-252,0,11.0,561.4,-431,357,407,23.9
'2018-05-30 15:35:21.00',49.941,-253,1,11.0,561.4,-431,357,407,23.9
'2018-05-30 15:35:22.00',49.945,-251,-1,11.0,561.4,-431,356,407,23.9
'2018-05-30 15:35:23.00',49.949,-251,-1,11.0,561.4,-431,356,407,23.9
'2018-05-30 15:35:23.99',49.953,-252,-1,11.0,561.4,-431,356,407,23.9
'2018-05-30 15:35:25.00',49.956,-253,-1,11.0,561.4,-431,356,407,23.8
'2018-05-30 15:35:25.99',49.964,-248,-1,11.0,561.4,-431,356,407,23.8
'2018-05-30 15:35:27.00',49.963,-248,-1,11.0,561.5,-431,356,407,23.8
'2018-05-30 15:35:28.00',49.965,-252,0,11.0,561.5,-431,357,407,23.8
'2018-05-30 15:35:29.00',49.965,-250,2,11.0,561.5,-431,357,407,23.8
'2018-05-30 15:35:30.00',49.966,-248,0,11.0,561.5,-431,357,407,23.8
'2018-05-30 15:35:31.00',49.968,-249,-2,11.0,561.5,-431,357,407,23.8
'2018-05-30 15:35:32.00',49.971,-247,-3,11.0,561.5,-431,357,407,23.8
'2018-05-30 15:35:33.00',49.972,-253,0,11.0,561.5,-431,357,407,23.9
'2018-05-30 15:35:34.00',49.975,-253,2,11.0,561.5,-431,357,407,23.9
'2018-05-30 15:35:35.00',49.976,-250,-1,11.0,561.5,-431,357,407,23.9
'2018-05-30 15:35:36.00',49.977,-252,1,11.0,561.5,-430,357,407,23.9
'2018-05-30 15:35:36.99',49.978,-251,1,11.0,561.5,-430,357,407,23.9
'2018-05-30 15:35:38.00',49.978,-250,-1,11.0,561.5,-430,357,407,23.9
'2018-05-30 15:35:39.00',49.977,-251,0,11.0,561.5,-430,357,407,23.9
'2018-05-30 15:35:40.00',49.977,-252,-2,11.1,561.5,-430,357,407,23.9
'2018-05-30 15:35:41.00',49.979,-250,0,11.1,561.5,-430,357,407,23.9
'2018-05-30 15:35:42.00',49.978,-253,1,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:43.00',49.979,-252,0,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:44.00',49.980,-250,-3,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:45.00',49.982,-250,-2,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:46.00',49.983,-248,-1,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:47.00',49.983,-248,-2,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:48.00',49.977,-249,-2,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:49.00',49.980,-248,-1,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:49.99',49.977,-247,1,11.1,561.6,-430,357,407,23.9
'2018-05-30 15:35:51.00',49.976,-253,0,11.1,561.6,-430,357,408,23.9
'2018-05-30 15:35:51.99',49.974,-250,0,11.1,561.6,-431,357,408,23.9
'2018-05-30 15:35:53.00',49.971,-247,-3,11.1,561.6,-431,357,408,23.9
'2018-05-30 15:35:54.00',49.969,-253,-2,11.1,561.7,-431,357,408,23.9
'2018-05-30 15:35:55.00',49.967,-252,1,11.1,561.7,-431,356,408,23.9
'2018-05-30 15:35:56.00',49.965,-251,1,11.1,561.7,-431,356,408,23.9
'2018-05-30 15:35:57.00',49.963,-252,3,11.1,561.7,-431,356,408,23.9
'2018-05-30 15:35:58.00',49.962,-250,-3,11.1,561.7,-431,356,411,23.9
'2018-05-30 15:35:59.00',49.961,-253,-1,11.1,561.7,-431,356,411,23.9
'2018-05-30 15:36:00.00',49.961,-253,1,11.1,561.7,-430,356,411,23.9
'2018-05-30 15:36:01.00',49.959,-252,0,11.1,561.7,-430,357,411,23.9
'2018-05-30 15:36:02.00',49.961,-248,-3,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:02.99',49.959,-248,-1,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:04.00',49.967,-253,1,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:05.00',49.963,-254,1,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:06.00',49.967,-250,-1,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:07.00',49.966,-252,1,11.2,561.7,-430,357,411,23.9
'2018-05-30 15:36:08.00',49.967,-253,1,11.2,561.8,-430,356,411,23.9
'2018-05-30 15:36:09.00',49.971,-251,0,11.2,561.8,-430,356,411,23.8
'2018-05-30 15:36:10.00',49.973,-252,3,11.2,561.8,-430,356,411,23.8
'2018-05-30 15:36:11.00',49.976,-250,0,11.2,561.8,-430,356,410,23.8
'2018-05-30 15:36:12.00',49.978,-248,-2,11.3,561.8,-430,356,410,23.8
'2018-05-30 15:36:13.00',49.979,-247,-3,11.3,561.8,-430,356,410,23.8
'2018-05-30 15:36:14.00',49.981,-247,-3,11.3,561.8,-430,356,410,23.8
'2018-05-30 15:36:15.00',49.980,-248,-3,11.3,561.8,-430,356,410,23.8
'2018-05-30 15:36:15.99',49.979,-250,0,11.3,561.8,-431,356,410,23.8
'2018-05-30 15:36:17.00',49.979,-248,1,11.3,561.8,-431,356,410,23.8
'2018-05-30 15:36:17.99',49.978,-252,3,11.3,561.8,-430,356,409,23.8
'2018-05-30 15:36:19.00',49.977,-248,1,11.3,561.8,-430,356,409,23.8
'2018-05-30 15:36:20.00',49.974,-247,-3,11.3,561.9,-430,356,409,23.8
'2018-05-30 15:36:21.00',49.972,-250,1,11.3,561.9,-430,356,409,23.8
'2018-05-30 15:36:22.00',49.970,-250,-1,11.4,561.9,-430,356,409,23.8
'2018-05-30 15:36:23.00',49.968,-253,2,11.4,561.9,-430,356,409,23.8
'2018-05-30 15:36:24.00',49.967,-254,3,11.4,561.9,-431,356,410,23.8
'2018-05-30 15:36:25.00',49.965,-251,-1,11.4,561.9,-431,356,410,23.8
'2018-05-30 15:36:26.00',49.964,-253,-3,11.4,561.9,-431,356,410,23.8
'2018-05-30 15:36:27.00',49.960,-252,-1,11.4,561.9,-431,356,410,23.8
'2018-05-30 15:36:28.00',49.960,-252,1,11.4,561.9,-431,356,410,23.8
'2018-05-30 15:36:28.99',49.958,-248,-1,11.5,561.9,-431,356,410,23.8
'2018-05-30 15:36:30.00',49.956,-248,-2,11.5,561.9,-431,356,410,23.8
'2018-05-30 15:36:31.00',49.958,-251,-2,11.5,561.9,-431,356,411,23.8
'2018-05-30 15:36:32.00',49.954,-251,3,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:33.00',49.955,-247,-1,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:34.00',49.956,-251,-3,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:35.00',49.957,-254,0,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:36.00',49.959,-252,1,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:37.00',49.961,-253,0,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:38.00',49.963,-251,0,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:39.00',49.965,-252,-3,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:40.00',49.967,-252,1,11.5,562.0,-431,356,411,23.8
'2018-05-30 15:36:41.00',49.969,-252,1,11.5,562.0,-431,356,411,23.7
'2018-05-30 15:36:41.99',49.971,-250,-1,11.5,562.0,-431,356,411,23.7
'2018-05-30 15:36:43.00',49.973,-248,-1,11.5,562.0,-431,356,411,23.7
'2018-05-30 15:36:43.99',49.975,-251,0,11.5,562.0,-431,356,411,23.7
'2018-05-30 15:36:45.00',49.977,-252,-4,11.6,562.0,-431,356,410,23.7
'2018-05-30 15:36:46.00',49.980,-248,0,11.6,562.0,-431,356,410,23.7
'2018-05-30 15:36:47.00',49.979,-250,2,11.6,562.0,-431,356,410,23.7
'2018-05-30 15:36:48.00',49.980,-251,2,11.6,562.0,-430,356,410,23.7
'2018-05-30 15:36:49.00',49.982,-250,1,11.6,562.0,-430,356,410,23.7
'2018-05-30 15:36:50.00',49.983,-249,0,11.6,562.1,-430,356,410,23.7
'2018-05-30 15:36:51.00',49.984,-252,-3,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:52.00',49.984,-247,-2,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:52.99',49.982,-248,-1,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:54.00',49.980,-255,1,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:54.99',49.975,-250,1,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:56.00',49.970,-252,0,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:57.00',49.966,-253,2,11.6,562.1,-430,356,411,23.7
'2018-05-30 15:36:58.00',49.964,-251,-3,11.6,562.1,-430,356,412,23.7
'2018-05-30 15:36:59.00',49.962,-253,-3,11.6,562.1,-430,356,412,23.7
'2018-05-30 15:37:00.00',49.957,-251,1,11.6,562.1,-430,356,412,23.7
'2018-05-30 15:37:01.00',49.957,-250,-4,11.6,562.1,-431,356,412,23.7
'2018-05-30 15:37:02.00',49.955,-250,-4,11.6,562.2,-431,356,412,23.7
'2018-05-30 15:37:03.00',49.950,-251,-1,11.7,562.2,-430,356,412,23.7
'2018-05-30 15:37:04.00',49.949,-253,-1,11.7,562.2,-430,356,412,23.7
'2018-05-30 15:37:05.00',49.946,-248,-2,11.7,562.2,-430,356,411,23.7
'2018-05-30 15:37:05.99',49.947,-248,-4,11.7,562.2,-431,356,411,23.7
'2018-05-30 15:37:07.00',49.946,-254,1,11.7,562.2,-431,356,411,23.7
'2018-05-30 15:37:08.00',49.943,-251,-2,11.7,562.2,-431,357,411,23.7
'2018-05-30 15:37:09.00',49.937,-252,-1,11.7,562.2,-431,357,411,23.7
'2018-05-30 15:37:10.00',49.941,-253,-1,11.7,562.2,-431,357,411,23.7
'2018-05-30 15:37:11.00',49.942,-248,-4,11.7,562.2,-431,357,411,23.7
'2018-05-30 15:37:12.00',49.942,-251,-2,11.8,562.2,-431,357,411,23.7
'2018-05-30 15:37:13.00',49.941,-252,-3,11.8,562.2,-431,357,411,23.7
'2018-05-30 15:37:14.00',49.943,-252,-2,11.8,562.3,-431,357,411,23.7
'2018-05-30 15:37:15.00',49.947,-253,2,11.8,562.3,-431,356,411,23.7
'2018-05-30 15:37:16.00',49.947,-251,-3,11.8,562.3,-431,356,411,23.7
'2018-05-30 15:37:17.00',49.949,-248,-1,11.8,562.3,-431,356,411,23.7
'2018-05-30 15:37:18.00',49.950,-250,-2,11.8,562.3,-431,356,411,23.7
'2018-05-30 15:37:18.99',49.950,-250,2,11.9,562.3,-431,356,411,23.7
'2018-05-30 15:37:20.00',49.952,-248,-1,11.9,562.3,-431,356,411,23.7
'2018-05-30 15:37:20.99',49.953,-247,-2,11.9,562.3,-431,357,411,23.7
'2018-05-30 15:37:22.00',49.951,-254,3,11.9,562.3,-431,357,411,23.7
'2018-05-30 15:37:23.00',49.953,-251,0,11.9,562.3,-431,357,411,23.7
'2018-05-30 15:37:24.00',49.953,-250,-3,11.9,562.3,-431,357,410,23.7
'2018-05-30 15:37:25.00',49.952,-252,-1,11.9,562.3,-431,357,410,23.7
'2018-05-30 15:37:26.00',49.952,-253,-1,11.9,562.3,-431,357,410,23.7
'2018-05-30 15:37:27.00',49.952,-250,-3,11.9,562.3,-431,357,410,23.7
'2018-05-30 15:37:28.00',49.947,-248,-1,11.9,562.3,-431,356,410,23.7
'2018-05-30 15:37:29.00',49.952,-253,1,11.9,562.4,-431,356,410,23.7
'2018-05-30 15:37:30.00',49.954,-248,1,11.9,562.4,-431,356,411,23.7
'2018-05-30 15:37:31.00',49.955,-247,-3,11.9,562.4,-431,356,411,23.7
'2018-05-30 15:37:31.99',49.958,-252,0,11.9,562.4,-431,356,411,23.7
'2018-05-30 15:37:33.00',49.961,-251,0,11.9,562.4,-431,356,411,23.7
'2018-05-30 15:37:34.00',49.963,-252,-1,11.9,562.4,-431,357,411,23.7
'2018-05-30 15:37:35.00',49.968,-251,-1,11.9,562.4,-431,357,411,23.7
'2018-05-30 15:37:36.00',49.968,-251,-3,11.9,562.4,-431,357,411,23.7
'2018-05-30 15:37:37.00',49.968,-251,-1,12.0,562.4,-430,357,410,23.7
'2018-05-30 15:37:38.00',49.968,-253,0,12.0,562.4,-430,357,410,23.7
'2018-05-30 15:37:39.00',49.970,-253,-2,12.0,562.4,-430,357,410,23.7
'2018-05-30 15:37:40.00',49.971,-249,-3,12.0,562.4,-431,357,410,23.7
'2018-05-30 15:37:41.00',49.973,-248,-2,12.0,562.4,-431,357,410,23.7
'2018-05-30 15:37:42.00',49.975,-250,-1,12.0,562.4,-430,357,410,23.7
'2018-05-30 15:37:43.00',49.978,-252,-2,12.0,562.5,-430,357,410,23.7
'2018-05-30 15:37:44.00',49.980,-250,-1,12.0,562.5,-430,357,410,23.7
'2018-05-30 15:37:44.99',49.981,-253,1,12.0,562.5,-430,357,410,23.7
'2018-05-30 15:37:46.00',49.981,-253,0,12.0,562.5,-430,357,410,23.7
'2018-05-30 15:37:46.99',49.983,-250,1,12.0,562.5,-430,357,410,23.7
'2018-05-30 15:37:48.00',49.982,-251,-2,12.0,562.5,-430,356,410,23.7
'2018-05-30 15:37:49.00',49.982,-250,-2,12.0,562.5,-431,356,410,23.7
'2018-05-30 15:37:50.00',49.982,-248,-3,12.0,562.5,-431,356,410,23.7
'2018-05-30 15:37:51.00',49.984,-252,-2,12.0,562.5,-431,356,411,23.7
'2018-05-30 15:37:52.00',49.986,-252,-1,12.0,562.5,-430,356,411,23.7
'2018-05-30 15:37:53.00',49.987,-249,-3,12.0,562.5,-430,356,411,23.7
'2018-05-30 15:37:54.00',49.987,-253,0,12.0,562.5,-431,356,411,23.7
'2018-05-30 15:37:55.00',49.987,-256,-1,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:37:56.00',49.987,-252,1,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:37:57.00',49.986,-255,1,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:37:57.99',49.986,-255,3,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:37:59.00',49.984,-251,0,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:38:00.00',49.983,-250,-1,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:38:01.00',49.982,-251,-2,12.1,562.6,-430,356,411,23.7
'2018-05-30 15:38:02.00',49.980,-251,-4,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:38:03.00',49.978,-253,-3,12.1,562.6,-431,356,411,23.7
'2018-05-30 15:38:04.00',49.977,-253,-1,12.1,562.6,-430,356,410,23.7
'2018-05-30 15:38:05.00',49.974,-255,-1,12.1,562.6,-430,356,410,23.7
'2018-05-30 15:38:06.00',49.975,-252,0,12.1,562.6,-431,356,410,23.7
'2018-05-30 15:38:07.00',49.975,-249,-4,12.1,562.6,-431,356,410,23.7
'2018-05-30 15:38:08.00',49.977,-250,-4,12.1,562.7,-431,356,410,23.7
'2018-05-30 15:38:09.00',49.978,-248,-1,12.1,562.7,-431,356,410,23.7
'2018-05-30 15:38:10.00',49.983,-248,-1,12.1,562.7,-431,356,410,23.7
'2018-05-30 15:38:10.99',49.982,-250,-3,12.1,562.7,-431,356,411,23.7
'2018-05-30 15:38:12.00',49.982,-250,1,12.1,562.7,-431,356,411,23.7
'2018-05-30 15:38:12.99',49.980,-250,0,12.1,562.7,-431,356,411,23.7
'2018-05-30 15:38:14.00',49.978,-253,2,12.1,562.7,-431,356,411,23.7
'2018-05-30 15:38:15.00',49.978,-249,-3,12.1,562.7,-431,357,411,23.7
'2018-05-30 15:38:16.00',49.977,-247,-3,12.1,562.7,-431,357,411,23.7
'2018-05-30 15:38:17.00',49.976,-252,-1,12.2,562.7,-431,357,411,23.7
'2018-05-30 15:38:18.00',49.975,-248,-2,12.2,562.7,-431,357,410,23.7
'2018-05-30 15:38:19.00',49.973,-252,1,12.2,562.7,-430,357,410,23.7
'2018-05-30 15:38:20.00',49.968,-250,-1,12.2,562.8,-430,357,410,23.7
'2018-05-30 15:38:21.00',49.966,-249,-3,12.2,562.8,-430,356,410,23.7
'2018-05-30 15:38:22.00',49.963,-248,-3,12.2,562.8,-430,356,410,23.7
'2018-05-30 15:38:23.00',49.962,-251,1,12.3,562.8,-430,356,410,23.7
'2018-05-30 15:38:23.99',49.958,-253,3,12.3,562.8,-430,356,413,23.7
'2018-05-30 15:38:25.00',49.954,-250,1,12.3,562.8,-430,356,413,23.7
