'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 15:38:26.00',49.952,-246,-2,12.3,562.8,-430,356,413,23.7
'2018-05-30 15:38:27.00',49.948,-253,4,12.3,562.8,-430,356,413,23.7
'2018-05-30 15:38:28.00',49.947,-253,-1,12.3,562.8,-430,356,413,23.7
'2018-05-30 15:38:29.00',49.947,-250,-3,12.3,562.8,-430,356,413,23.7
'2018-05-30 15:38:30.00',49.946,-253,3,12.3,562.8,-429,356,413,23.7
'2018-05-30 15:38:31.00',49.946,-248,1,12.3,562.8,-429,356,414,23.6
'2018-05-30 15:38:32.00',49.946,-250,-4,12.3,562.8,-429,356,414,23.6
'2018-05-30 15:38:33.00',49.948,-249,3,12.3,562.8,-429,356,414,23.6
'2018-05-30 15:38:34.00',49.949,-252,-3,12.3,562.8,-429,356,414,23.7
'2018-05-30 15:38:34.99',49.951,-250,0,12.4,562.8,-429,355,414,23.7
'2018-05-30 15:38:36.00',49.952,-248,-4,12.4,562.8,-429,355,414,23.7
'2018-05-30 15:38:36.99',49.955,-251,0,12.4,562.8,-429,355,414,23.7
'2018-05-30 15:38:38.00',49.959,-253,2,12.4,562.9,-429,355,413,23.7
'2018-05-30 15:38:39.00',49.964,-251,-2,12.4,562.9,-429,355,413,23.7
'2018-05-30 15:38:40.00',49.964,-250,-4,12.4,562.9,-430,355,413,23.7
'2018-05-30 15:38:41.00',49.973,-251,2,12.5,562.9,-430,355,413,23.6
'2018-05-30 15:38:42.00',49.969,-250,3,12.5,562.9,-430,355,413,23.6
'2018-05-30 15:38:43.00',49.971,-250,1,12.5,562.9,-430,355,413,23.6
'2018-05-30 15:38:44.00',49.974,-250,-2,12.5,562.9,-430,355,413,23.6
'2018-05-30 15:38:45.00',49.974,-251,-3,12.5,562.9,-430,355,414,23.6
'2018-05-30 15:38:46.00',49.976,-247,-3,12.5,562.9,-430,355,414,23.6
'2018-05-30 15:38:47.00',49.978,-249,0,12.5,562.9,-430,355,414,23.6
'2018-05-30 15:38:47.99',49.978,-253,0,12.5,562.9,-430,356,414,23.6
'2018-05-30 15:38:49.00',49.977,-248,3,12.5,562.9,-430,356,414,23.6
'2018-05-30 15:38:49.99',49.976,-247,3,12.5,562.9,-430,356,414,23.6
'2018-05-30 15:38:51.00',49.977,-251,0,12.5,562.9,-430,356,413,23.6
'2018-05-30 15:38:52.00',49.976,-247,-3,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:53.00',49.977,-250,-1,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:54.00',49.977,-252,0,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:55.00',49.977,-250,1,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:56.00',49.982,-252,2,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:57.00',49.974,-255,3,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:58.00',49.974,-250,-1,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:38:59.00',49.972,-250,-3,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:39:00.00',49.970,-250,-2,12.5,563.0,-429,356,413,23.6
'2018-05-30 15:39:00.99',49.967,-253,-2,12.6,563.0,-430,356,413,23.6
'2018-05-30 15:39:02.00',49.964,-252,1,12.6,563.0,-430,356,413,23.6
'2018-05-30 15:39:03.00',49.962,-248,1,12.6,563.0,-429,356,412,23.7
'2018-05-30 15:39:04.00',49.959,-248,-4,12.6,563.1,-430,356,412,23.7
'2018-05-30 15:39:05.00',49.956,-247,3,12.6,563.1,-430,356,412,23.7
'2018-05-30 15:39:06.00',49.952,-250,2,12.6,563.1,-430,356,412,23.7
'2018-05-30 15:39:07.00',49.949,-247,-3,12.6,563.1,-430,356,412,23.7
'2018-05-30 15:39:08.00',49.947,-255,-1,12.6,563.1,-430,356,412,23.7
'2018-05-30 15:39:09.00',49.943,-253,1,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:10.00',49.944,-252,-4,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:11.00',49.944,-253,-1,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:12.00',49.946,-253,0,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:13.00',49.949,-250,-4,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:13.99',49.951,-252,0,12.6,563.1,-430,356,414,23.7
'2018-05-30 15:39:15.00',49.954,-250,1,12.6,563.1,-430,356,413,23.7
'2018-05-30 15:39:15.99',49.958,-248,0,12.7,563.1,-430,356,413,23.7
'2018-05-30 15:39:17.00',49.961,-249,-3,12.7,563.1,-430,356,413,23.7
'2018-05-30 15:39:18.00',49.962,-248,-1,12.7,563.1,-430,356,413,23.7
'2018-05-30 15:39:19.00',49.965,-252,-1,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:20.00',49.968,-253,2,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:21.00',49.969,-251,-1,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:22.00',49.970,-250,-3,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:23.00',49.971,-251,-3,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:24.00',49.971,-253,0,12.7,563.2,-430,356,413,23.7
'2018-05-30 15:39:25.00',49.970,-250,-1,12.8,563.2,-430,356,413,23.6
'2018-05-30 15:39:26.00',49.968,-250,0,12.8,563.2,-430,356,413,23.6
'2018-05-30 15:39:26.99',49.964,-250,-3,12.8,563.2,-430,356,413,23.6
'2018-05-30 15:39:28.00',49.963,-250,-3,12.8,563.2,-430,356,413,23.6
'2018-05-30 15:39:29.00',49.963,-253,2,12.8,563.2,-430,356,414,23.6
'2018-05-30 15:39:30.00',49.962,-251,0,12.8,563.2,-430,356,414,23.6
'2018-05-30 15:39:31.00',49.961,-250,-1,12.8,563.3,-430,356,414,23.6
'2018-05-30 15:39:32.00',49.960,-252,-2,12.8,563.3,-430,356,414,23.6
'2018-05-30 15:39:33.00',49.959,-252,1,12.8,563.3,-430,356,414,23.6
'2018-05-30 15:39:34.00',49.962,-252,1,12.8,563.3,-430,356,414,23.6
'2018-05-30 15:39:35.00',49.963,-248,-3,12.8,563.3,-430,356,413,23.6
'2018-05-30 15:39:36.00',49.960,-247,-3,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:37.00',49.959,-252,2,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:38.00',49.959,-251,1,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:39.00',49.961,-248,-3,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:39.99',49.962,-250,-3,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:41.00',49.964,-250,0,12.9,563.3,-430,356,413,23.6
'2018-05-30 15:39:41.99',49.966,-254,0,12.9,563.3,-429,356,413,23.6
'2018-05-30 15:39:43.00',49.967,-255,2,12.9,563.4,-430,356,413,23.6
'2018-05-30 15:39:44.00',49.968,-252,-2,12.9,563.4,-430,356,413,23.6
'2018-05-30 15:39:45.00',49.972,-250,-3,12.9,563.4,-430,356,413,23.6
'2018-05-30 15:39:46.00',49.974,-252,-3,12.9,563.4,-430,356,413,23.6
'2018-05-30 15:39:47.00',49.974,-253,-2,12.9,563.4,-430,356,413,23.6
'2018-05-30 15:39:48.00',49.973,-252,-1,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:49.00',49.978,-252,1,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:50.00',49.978,-250,-1,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:51.00',49.979,-249,-4,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:52.00',49.979,-248,-3,12.9,563.4,-429,356,411,23.6
'2018-05-30 15:39:52.99',49.980,-250,-2,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:54.00',49.981,-252,-2,12.9,563.4,-430,356,411,23.6
'2018-05-30 15:39:55.00',49.980,-250,-1,13.0,563.4,-429,356,411,23.6
'2018-05-30 15:39:56.00',49.980,-252,0,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:39:57.00',49.977,-252,1,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:39:58.00',49.974,-251,2,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:39:59.00',49.972,-250,-2,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:40:00.00',49.970,-248,-3,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:40:01.00',49.970,-252,-1,13.0,563.5,-430,356,411,23.6
'2018-05-30 15:40:02.00',49.970,-253,0,13.0,563.5,-430,356,411,23.6
'2018-05-30 15:40:03.00',49.973,-253,2,13.0,563.5,-430,356,411,23.6
'2018-05-30 15:40:04.00',49.977,-253,1,13.0,563.5,-430,356,411,23.6
'2018-05-30 15:40:05.00',49.980,-252,1,13.0,563.5,-429,356,411,23.6
'2018-05-30 15:40:05.99',49.983,-252,-3,13.0,563.5,-430,356,411,23.6
'2018-05-30 15:40:07.00',49.983,-252,-2,13.0,563.5,-430,356,412,23.6
'2018-05-30 15:40:08.00',49.988,-252,-4,13.0,563.5,-430,356,412,23.6
'2018-05-30 15:40:09.00',49.990,-252,-3,13.1,563.6,-430,356,412,23.6
'2018-05-30 15:40:10.00',49.990,-250,-1,13.1,563.6,-430,356,412,23.6
'2018-05-30 15:40:11.00',49.990,-253,-3,13.1,563.6,-430,356,412,23.6
'2018-05-30 15:40:12.00',49.989,-253,2,13.1,563.6,-430,356,412,23.5
'2018-05-30 15:40:13.00',49.989,-253,1,13.1,563.6,-430,356,412,23.5
'2018-05-30 15:40:14.00',49.989,-253,1,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:15.00',49.991,-252,-1,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:16.00',49.990,-252,-1,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:16.99',49.990,-249,-2,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:18.00',49.990,-253,-4,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:18.99',49.989,-254,-2,13.1,563.6,-430,356,411,23.5
'2018-05-30 15:40:20.00',49.991,-248,-4,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:21.00',49.990,-250,-4,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:22.00',49.987,-249,-3,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:23.00',49.987,-249,-3,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:24.00',49.991,-253,-3,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:25.00',49.990,-250,-3,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:26.00',49.989,-250,1,13.1,563.6,-430,356,413,23.5
'2018-05-30 15:40:27.00',49.993,-253,2,13.1,563.7,-430,356,411,23.5
'2018-05-30 15:40:28.00',49.993,-253,-3,13.1,563.7,-430,356,411,23.5
'2018-05-30 15:40:29.00',49.997,-250,-1,13.1,563.7,-430,356,411,23.5
'2018-05-30 15:40:29.99',49.998,-255,-6,13.1,563.7,-430,356,411,23.5
'2018-05-30 15:40:31.00',50.003,-255,-2,13.2,563.7,-430,356,411,23.5
'2018-05-30 15:40:32.00',50.008,-251,0,13.2,563.7,-430,356,411,23.5
'2018-05-30 15:40:33.00',50.010,-254,-1,13.2,563.7,-430,356,410,23.5
'2018-05-30 15:40:34.00',50.014,-250,-1,13.2,563.7,-430,356,410,23.6
'2018-05-30 15:40:35.00',50.016,-250,-2,13.2,563.7,-430,356,410,23.6
'2018-05-30 15:40:36.00',50.015,-253,-1,13.3,563.7,-430,356,410,23.6
'2018-05-30 15:40:37.00',50.020,-248,-4,13.3,563.7,-430,357,410,23.6
'2018-05-30 15:40:38.00',50.023,-247,-3,13.3,563.7,-430,357,410,23.6
'2018-05-30 15:40:39.00',50.020,-252,1,13.3,563.7,-430,357,410,23.6
'2018-05-30 15:40:40.00',50.021,-251,2,13.3,563.7,-430,357,411,23.6
'2018-05-30 15:40:41.00',50.020,-251,1,13.3,563.7,-430,357,411,23.6
'2018-05-30 15:40:42.00',50.024,-251,2,13.3,563.8,-430,357,411,23.6
'2018-05-30 15:40:42.99',50.025,-248,-1,13.3,563.8,-430,357,411,23.6
'2018-05-30 15:40:44.00',50.026,-248,-3,13.3,563.8,-430,357,411,23.6
'2018-05-30 15:40:44.99',50.025,-250,-3,13.3,563.8,-430,357,411,23.6
'2018-05-30 15:40:46.00',50.026,-250,0,13.3,563.8,-430,357,410,23.6
'2018-05-30 15:40:47.00',50.031,-251,1,13.3,563.8,-430,357,410,23.6
'2018-05-30 15:40:48.00',50.031,-254,-1,13.3,563.8,-430,357,410,23.6
'2018-05-30 15:40:49.00',50.030,-253,1,13.3,563.8,-430,357,410,23.6
'2018-05-30 15:40:50.00',50.031,-251,-3,13.4,563.8,-430,357,410,23.6
'2018-05-30 15:40:51.00',50.037,-250,-1,13.4,563.8,-430,357,410,23.6
'2018-05-30 15:40:52.00',50.038,-255,2,13.4,563.8,-430,357,410,23.5
'2018-05-30 15:40:53.00',50.034,-253,-1,13.4,563.8,-429,357,409,23.5
'2018-05-30 15:40:54.00',50.032,-250,-3,13.4,563.9,-429,357,409,23.5
'2018-05-30 15:40:55.00',50.032,-250,-2,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:40:55.99',50.032,-252,1,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:40:57.00',50.033,-248,1,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:40:58.00',50.032,-252,-3,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:40:59.00',50.028,-250,-3,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:00.00',50.024,-248,-3,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:01.00',50.031,-250,-1,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:02.00',50.032,-249,-2,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:03.00',50.037,-253,-1,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:04.00',50.043,-250,-3,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:05.00',50.049,-252,-3,13.5,563.9,-429,357,409,23.5
'2018-05-30 15:41:06.00',50.052,-256,3,13.5,563.9,-429,357,411,23.5
'2018-05-30 15:41:07.00',50.057,-248,-2,13.5,563.9,-429,357,411,23.5
'2018-05-30 15:41:08.00',50.062,-248,-1,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:08.99',50.061,-252,2,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:10.00',50.063,-250,-3,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:10.99',50.064,-252,-1,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:12.00',50.059,-252,-1,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:13.00',50.062,-250,1,13.5,564.0,-429,357,411,23.5
'2018-05-30 15:41:14.00',50.059,-251,1,13.5,564.0,-429,357,411,23.6
'2018-05-30 15:41:15.00',50.058,-253,0,13.5,564.0,-429,357,411,23.6
'2018-05-30 15:41:16.00',50.059,-248,1,13.5,564.0,-429,357,411,23.6
'2018-05-30 15:41:17.00',50.053,-249,2,13.6,564.0,-429,357,411,23.6
'2018-05-30 15:41:18.00',50.051,-250,-1,13.6,564.0,-429,357,409,23.6
'2018-05-30 15:41:19.00',50.052,-248,-2,13.6,564.0,-429,357,409,23.6
'2018-05-30 15:41:20.00',50.049,-248,0,13.6,564.0,-429,357,409,23.6
'2018-05-30 15:41:21.00',50.049,-251,3,13.6,564.1,-429,357,409,23.6
'2018-05-30 15:41:21.99',50.050,-251,-1,13.6,564.1,-429,357,409,23.6
'2018-05-30 15:41:23.00',50.051,-252,0,13.6,564.1,-429,357,409,23.6
'2018-05-30 15:41:24.00',50.051,-255,2,13.6,564.1,-429,357,409,23.6
'2018-05-30 15:41:25.00',50.051,-254,-2,13.6,564.1,-429,357,408,23.6
'2018-05-30 15:41:26.00',50.051,-245,-1,13.6,564.1,-429,357,408,23.6
'2018-05-30 15:41:27.00',50.053,-250,3,13.6,564.1,-429,357,408,23.6
'2018-05-30 15:41:28.00',50.054,-252,1,13.6,564.1,-429,356,408,23.6
'2018-05-30 15:41:29.00',50.055,-248,-3,13.6,564.1,-429,356,408,23.6
'2018-05-30 15:41:30.00',50.058,-252,1,13.7,564.1,-429,356,408,23.6
'2018-05-30 15:41:31.00',50.061,-252,-3,13.7,564.1,-428,356,409,23.6
'2018-05-30 15:41:32.00',50.065,-252,-2,13.7,564.1,-428,356,409,23.6
'2018-05-30 15:41:33.00',50.066,-252,1,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:34.00',50.073,-248,-3,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:34.99',50.077,-250,2,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:36.00',50.080,-249,-3,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:36.99',50.081,-247,0,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:38.00',50.082,-250,-1,13.7,564.2,-429,356,409,23.6
'2018-05-30 15:41:39.00',50.083,-249,1,13.8,564.2,-429,356,409,23.6
'2018-05-30 15:41:40.00',50.084,-250,-2,13.8,564.2,-429,356,409,23.6
'2018-05-30 15:41:41.00',50.085,-253,3,13.8,564.2,-429,357,409,23.6
'2018-05-30 15:41:42.00',50.085,-252,-2,13.8,564.2,-429,357,409,23.6
'2018-05-30 15:41:43.00',50.083,-253,1,13.8,564.2,-429,357,409,23.6
'2018-05-30 15:41:44.00',50.079,-250,-3,13.8,564.2,-429,357,409,23.6
'2018-05-30 15:41:45.00',50.081,-251,-2,13.8,564.2,-429,357,409,23.6
'2018-05-30 15:41:45.99',50.078,-252,-3,13.8,564.3,-429,357,409,23.6
'2018-05-30 15:41:47.00',50.076,-251,2,13.8,564.3,-429,357,409,23.6
'2018-05-30 15:41:47.99',50.068,-252,1,13.8,564.3,-429,357,409,23.6
'2018-05-30 15:41:49.00',50.067,-248,-3,13.8,564.3,-429,357,409,23.6
'2018-05-30 15:41:50.00',50.065,-250,3,13.8,564.3,-429,357,408,23.6
'2018-05-30 15:41:51.00',50.065,-250,-3,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:52.00',50.062,-250,0,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:53.00',50.063,-252,1,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:54.00',50.062,-251,-2,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:55.00',50.060,-254,2,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:56.00',50.059,-255,2,13.9,564.3,-429,357,408,23.6
'2018-05-30 15:41:57.00',50.058,-250,-1,13.9,564.3,-428,357,409,23.6
'2018-05-30 15:41:58.00',50.057,-252,2,13.9,564.3,-428,357,409,23.6
'2018-05-30 15:41:58.99',50.054,-250,-2,13.9,564.4,-428,357,409,23.6
'2018-05-30 15:42:00.00',50.056,-250,-3,13.9,564.4,-428,357,409,23.6
'2018-05-30 15:42:01.00',50.051,-250,-1,13.9,564.4,-428,357,409,23.6
'2018-05-30 15:42:02.00',50.053,-253,-1,13.9,564.4,-428,357,409,23.6
'2018-05-30 15:42:03.00',50.052,-251,-3,13.9,564.4,-428,357,408,23.6
'2018-05-30 15:42:04.00',50.055,-251,3,13.9,564.4,-428,357,408,23.6
'2018-05-30 15:42:05.00',50.056,-249,1,13.9,564.4,-428,357,408,23.6
'2018-05-30 15:42:06.00',50.058,-247,-2,13.9,564.4,-428,357,408,23.6
'2018-05-30 15:42:07.00',50.062,-250,1,13.9,564.4,-428,358,408,23.6
'2018-05-30 15:42:08.00',50.068,-248,-1,13.9,564.4,-429,358,408,23.6
'2018-05-30 15:42:09.00',50.070,-247,-3,13.9,564.4,-429,358,408,23.6
'2018-05-30 15:42:10.00',50.076,-252,3,13.9,564.4,-429,358,408,23.6
'2018-05-30 15:42:11.00',50.078,-253,0,13.9,564.4,-429,358,408,23.6
'2018-05-30 15:42:11.99',50.080,-255,1,13.9,564.4,-429,358,408,23.6
'2018-05-30 15:42:13.00',50.082,-251,1,14.0,564.4,-429,358,408,23.6
'2018-05-30 15:42:13.99',50.082,-253,-1,14.0,564.4,-429,357,408,23.6
'2018-05-30 15:42:15.00',50.084,-249,-4,14.0,564.4,-429,357,408,23.6
'2018-05-30 15:42:16.00',50.085,-253,-1,14.0,564.4,-429,357,408,23.6
'2018-05-30 15:42:17.00',50.089,-251,-2,14.0,564.4,-429,357,408,23.6
'2018-05-30 15:42:18.00',50.089,-252,-2,14.0,564.4,-429,357,408,23.6
'2018-05-30 15:42:19.00',50.093,-248,0,14.0,564.5,-429,357,408,23.6
'2018-05-30 15:42:20.00',50.089,-250,-1,14.0,564.5,-429,358,408,23.6
'2018-05-30 15:42:21.00',50.093,-249,-2,14.0,564.5,-429,358,408,23.6
'2018-05-30 15:42:22.00',50.094,-251,-1,14.0,564.5,-429,358,408,23.6
'2018-05-30 15:42:23.00',50.093,-255,2,14.0,564.5,-429,358,408,23.6
'2018-05-30 15:42:24.00',50.091,-254,-2,14.1,564.5,-429,358,408,23.6
'2018-05-30 15:42:24.99',50.087,-250,2,14.1,564.5,-429,358,408,23.6
'2018-05-30 15:42:26.00',50.086,-248,-1,14.1,564.5,-429,358,408,23.6
'2018-05-30 15:42:27.00',50.084,-250,3,14.1,564.5,-429,358,408,23.6
'2018-05-30 15:42:28.00',50.082,-252,-1,14.1,564.5,-428,358,408,23.6
'2018-05-30 15:42:29.00',50.077,-255,2,14.1,564.5,-428,358,408,23.6
'2018-05-30 15:42:30.00',50.076,-250,-3,14.1,564.5,-428,358,409,23.6
'2018-05-30 15:42:31.00',50.076,-250,1,14.1,564.5,-429,358,409,23.6
'2018-05-30 15:42:32.00',50.084,-251,-4,14.1,564.5,-429,358,409,23.6
'2018-05-30 15:42:33.00',50.074,-253,-1,14.1,564.6,-429,357,409,23.6
'2018-05-30 15:42:34.00',50.077,-252,-1,14.1,564.6,-429,357,409,23.6
'2018-05-30 15:42:35.00',50.075,-252,-1,14.1,564.6,-429,357,409,23.6
'2018-05-30 15:42:36.00',50.074,-251,-3,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:37.00',50.070,-248,-4,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:37.99',50.073,-252,0,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:39.00',50.075,-248,-1,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:39.99',50.073,-252,0,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:41.00',50.080,-248,-3,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:42.00',50.081,-252,-1,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:43.00',50.083,-253,-1,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:44.00',50.083,-251,0,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:45.00',50.082,-248,0,14.1,564.6,-429,357,408,23.6
'2018-05-30 15:42:46.00',50.083,-251,-3,14.2,564.7,-429,357,408,23.6
'2018-05-30 15:42:47.00',50.081,-248,-2,14.2,564.7,-429,357,408,23.6
'2018-05-30 15:42:48.00',50.080,-250,-1,14.2,564.7,-429,357,408,23.6
'2018-05-30 15:42:49.00',50.081,-253,0,14.2,564.7,-429,357,408,23.6
'2018-05-30 15:42:50.00',50.080,-253,2,14.3,564.7,-429,357,408,23.6
'2018-05-30 15:42:50.99',50.086,-251,-2,14.3,564.7,-429,357,408,23.6
'2018-05-30 15:42:52.00',50.086,-252,1,14.3,564.7,-429,357,408,23.6
'2018-05-30 15:42:53.00',50.087,-252,-1,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:54.00',50.087,-253,-1,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:55.00',50.091,-252,-1,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:56.00',50.093,-252,1,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:57.00',50.092,-248,-3,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:58.00',50.089,-252,-1,14.3,564.7,-429,358,408,23.6
'2018-05-30 15:42:59.00',50.092,-250,-1,14.3,564.8,-429,358,408,23.6
'2018-05-30 15:43:00.00',50.087,-253,-2,14.3,564.8,-429,357,408,23.6
'2018-05-30 15:43:01.00',50.094,-253,-2,14.3,564.8,-429,357,408,23.6
'2018-05-30 15:43:02.00',50.093,-250,-2,14.3,564.8,-429,357,409,23.6
'2018-05-30 15:43:03.00',50.092,-251,-1,14.3,564.8,-429,357,409,23.6
'2018-05-30 15:43:03.99',50.090,-252,-2,14.4,564.8,-429,357,409,23.6
'2018-05-30 15:43:05.00',50.084,-253,1,14.4,564.8,-429,357,409,23.6
'2018-05-30 15:43:05.99',50.082,-250,-1,14.4,564.8,-429,357,409,23.6
'2018-05-30 15:43:07.00',50.082,-251,1,14.5,564.8,-428,357,409,23.6
'2018-05-30 15:43:08.00',50.080,-250,-1,14.5,564.8,-428,357,407,23.6
'2018-05-30 15:43:09.00',50.075,-250,2,14.5,564.8,-428,357,407,23.6
'2018-05-30 15:43:10.00',50.077,-252,-1,14.5,564.8,-428,357,407,23.6
'2018-05-30 15:43:11.00',50.072,-249,0,14.5,564.9,-428,357,407,23.6
'2018-05-30 15:43:12.00',50.073,-253,0,14.5,564.9,-428,357,407,23.6
'2018-05-30 15:43:13.00',50.070,-251,-3,14.5,564.9,-428,357,407,23.6
'2018-05-30 15:43:14.00',50.068,-253,2,14.5,564.9,-428,357,407,23.6
'2018-05-30 15:43:15.00',50.068,-252,-3,14.5,564.9,-428,357,410,23.6
'2018-05-30 15:43:16.00',50.068,-250,-1,14.5,564.9,-428,357,410,23.6
'2018-05-30 15:43:16.99',50.063,-251,-3,14.5,564.9,-428,357,410,23.7
'2018-05-30 15:43:18.00',50.061,-248,-3,14.5,564.9,-427,357,410,23.7
'2018-05-30 15:43:19.00',50.058,-253,2,14.5,564.9,-428,357,410,23.7
'2018-05-30 15:43:20.00',50.052,-252,-1,14.5,564.9,-428,357,410,23.7
'2018-05-30 15:43:21.00',50.048,-251,-1,14.5,564.9,-428,357,411,23.7
'2018-05-30 15:43:22.00',50.048,-255,2,14.5,564.9,-428,357,411,23.7
'2018-05-30 15:43:23.00',50.048,-253,0,14.5,564.9,-428,357,411,23.7
'2018-05-30 15:43:24.00',50.046,-250,0,14.5,564.9,-428,357,411,23.7
'2018-05-30 15:43:25.00',50.052,-248,2,14.5,564.9,-428,357,411,23.6
'2018-05-30 15:43:26.00',50.057,-253,2,14.5,564.9,-428,357,411,23.6
'2018-05-30 15:43:27.00',50.062,-249,-3,14.5,564.9,-428,357,411,23.6
'2018-05-30 15:43:27.99',50.064,-252,0,14.5,564.9,-428,357,411,23.6
'2018-05-30 15:43:29.00',50.073,-253,-3,14.5,564.9,-428,357,411,23.6
'2018-05-30 15:43:29.99',50.079,-255,3,14.5,565.0,-428,357,411,23.6
'2018-05-30 15:43:31.00',50.084,-255,-1,14.5,565.0,-428,357,411,23.6
'2018-05-30 15:43:32.00',50.085,-252,0,14.6,565.0,-428,357,411,23.6
'2018-05-30 15:43:33.00',50.090,-250,-3,14.6,565.0,-428,357,411,23.6
'2018-05-30 15:43:34.00',50.091,-250,1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:35.00',50.098,-252,-2,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:36.00',50.098,-253,-4,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:37.00',50.097,-247,-3,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:38.00',50.096,-248,-1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:39.00',50.096,-251,1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:40.00',50.093,-250,-1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:40.99',50.088,-253,1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:42.00',50.083,-250,-1,14.6,565.0,-428,357,410,23.6
'2018-05-30 15:43:42.99',50.082,-253,1,14.7,565.1,-428,357,410,23.6
'2018-05-30 15:43:44.00',50.077,-250,-1,14.7,565.1,-428,357,410,23.6
'2018-05-30 15:43:45.00',50.078,-253,-1,14.7,565.1,-428,357,410,23.6
'2018-05-30 15:43:46.00',50.075,-251,-1,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:47.00',50.075,-248,-4,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:48.00',50.070,-253,1,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:49.00',50.072,-251,-3,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:50.00',50.075,-255,2,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:51.00',50.075,-252,-3,14.7,565.1,-428,357,411,23.6
'2018-05-30 15:43:52.00',50.076,-251,3,14.7,565.1,-428,357,410,23.6
'2018-05-30 15:43:53.00',50.079,-250,2,14.8,565.1,-428,357,410,23.6
'2018-05-30 15:43:53.99',50.081,-250,-1,14.8,565.1,-428,357,410,23.5
'2018-05-30 15:43:55.00',50.084,-253,-4,14.8,565.1,-428,357,410,23.5
'2018-05-30 15:43:56.00',50.085,-251,2,14.8,565.1,-429,357,410,23.5
'2018-05-30 15:43:57.00',50.083,-248,3,14.8,565.2,-428,357,410,23.5
'2018-05-30 15:43:58.00',50.084,-248,1,14.8,565.2,-428,357,411,23.5
'2018-05-30 15:43:59.00',50.089,-247,-3,14.8,565.2,-428,357,411,23.5
'2018-05-30 15:44:00.00',50.088,-253,1,14.8,565.2,-428,357,411,23.5
'2018-05-30 15:44:01.00',50.087,-250,-1,14.8,565.2,-428,357,411,23.5
'2018-05-30 15:44:02.00',50.087,-254,1,14.8,565.2,-428,358,411,23.5
'2018-05-30 15:44:03.00',50.086,-255,1,14.8,565.2,-428,358,411,23.5
'2018-05-30 15:44:04.00',50.085,-253,0,14.8,565.2,-428,358,411,23.5
'2018-05-30 15:44:05.00',50.085,-248,-3,14.9,565.2,-428,358,409,23.6
'2018-05-30 15:44:06.00',50.085,-253,-1,14.9,565.2,-428,358,409,23.6
'2018-05-30 15:44:06.99',50.081,-252,-3,14.9,565.2,-428,358,409,23.6
'2018-05-30 15:44:08.00',50.081,-250,2,14.9,565.2,-428,358,409,23.6
'2018-05-30 15:44:08.99',50.082,-247,-2,14.9,565.2,-428,357,409,23.6
'2018-05-30 15:44:10.00',50.084,-250,2,14.9,565.3,-428,357,409,23.6
'2018-05-30 15:44:11.00',50.083,-247,-3,14.9,565.3,-428,357,409,23.6
'2018-05-30 15:44:12.00',50.081,-253,1,14.9,565.3,-428,357,409,23.6
'2018-05-30 15:44:13.00',50.079,-252,-1,14.9,565.3,-428,357,409,23.6
'2018-05-30 15:44:14.00',50.074,-254,2,14.9,565.3,-428,357,409,23.6
'2018-05-30 15:44:15.00',50.073,-253,0,14.9,565.3,-428,358,409,23.6
'2018-05-30 15:44:16.00',50.072,-250,-1,14.9,565.3,-427,358,409,23.6
'2018-05-30 15:44:17.00',50.064,-252,2,14.9,565.3,-427,358,409,23.6
'2018-05-30 15:44:18.00',50.066,-248,-4,14.9,565.3,-427,358,408,23.6
'2018-05-30 15:44:19.00',50.066,-253,-1,14.9,565.3,-427,358,408,23.6
'2018-05-30 15:44:19.99',50.059,-250,-3,14.9,565.3,-427,358,408,23.6
'2018-05-30 15:44:21.00',50.060,-252,-3,14.9,565.3,-427,358,408,23.6
'2018-05-30 15:44:22.00',50.059,-251,1,14.9,565.3,-428,358,408,23.6
'2018-05-30 15:44:23.00',50.057,-247,-3,14.9,565.3,-428,358,408,23.6
'2018-05-30 15:44:24.00',50.056,-249,1,14.9,565.4,-428,358,407,23.6
'2018-05-30 15:44:25.00',50.057,-249,1,14.9,565.4,-428,358,407,23.6
'2018-05-30 15:44:26.00',50.057,-247,-2,14.9,565.4,-428,358,407,23.6
'2018-05-30 15:44:27.00',50.060,-250,1,14.9,565.4,-428,358,407,23.6
'2018-05-30 15:44:28.00',50.063,-252,0,15.0,565.4,-428,358,407,23.6
'2018-05-30 15:44:29.00',50.066,-252,-1,15.0,565.4,-428,358,407,23.6
'2018-05-30 15:44:30.00',50.067,-255,1,15.0,565.4,-428,358,407,23.6
'2018-05-30 15:44:31.00',50.070,-250,-2,15.0,565.4,-428,358,408,23.6
'2018-05-30 15:44:32.00',50.075,-252,2,15.0,565.4,-428,358,408,23.6
'2018-05-30 15:44:32.99',50.078,-250,-3,15.0,565.4,-428,358,408,23.6
'2018-05-30 15:44:34.00',50.079,-248,-2,15.0,565.4,-428,358,408,23.6
'2018-05-30 15:44:34.99',50.079,-252,-3,15.0,565.4,-428,357,408,23.6
'2018-05-30 15:44:36.00',50.080,-254,3,15.0,565.4,-428,357,408,23.6
'2018-05-30 15:44:37.00',50.082,-253,-1,15.0,565.4,-428,357,408,23.6
'2018-05-30 15:44:38.00',50.085,-249,1,15.0,565.4,-428,357,408,23.6
'2018-05-30 15:44:39.00',50.085,-247,-2,15.1,565.4,-428,357,408,23.6
'2018-05-30 15:44:40.00',50.083,-250,0,15.1,565.4,-428,357,408,23.6
'2018-05-30 15:44:41.00',50.083,-250,-2,15.1,565.4,-428,357,408,23.6
'2018-05-30 15:44:42.00',50.082,-251,1,15.1,565.5,-428,358,408,23.6
'2018-05-30 15:44:43.00',50.080,-247,-2,15.1,565.5,-427,358,408,23.6
'2018-05-30 15:44:44.00',50.078,-246,-1,15.1,565.5,-427,358,408,23.6
'2018-05-30 15:44:45.00',50.078,-248,-1,15.1,565.5,-427,358,407,23.7
'2018-05-30 15:44:45.99',50.075,-249,-1,15.1,565.5,-426,358,407,23.7
'2018-05-30 15:44:47.00',50.073,-252,1,15.1,565.5,-426,358,407,23.7
'2018-05-30 15:44:48.00',50.069,-251,0,15.1,565.5,-426,358,407,23.7
'2018-05-30 15:44:49.00',50.067,-252,2,15.1,565.5,-426,358,407,23.7
'2018-05-30 15:44:50.00',50.066,-251,1,15.1,565.5,-426,358,407,23.7
'2018-05-30 15:44:51.00',50.063,-250,1,15.1,565.5,-426,358,408,23.7
'2018-05-30 15:44:52.00',50.059,-250,3,15.1,565.5,-426,358,408,23.6
'2018-05-30 15:44:53.00',50.062,-247,2,15.1,565.5,-426,358,408,23.6
'2018-05-30 15:44:54.00',50.059,-248,-3,15.1,565.5,-426,358,408,23.6
'2018-05-30 15:44:55.00',50.057,-250,2,15.1,565.5,-426,357,408,23.5
'2018-05-30 15:44:56.00',50.058,-248,-3,15.1,565.6,-426,357,408,23.5
'2018-05-30 15:44:56.99',50.056,-249,0,15.1,565.6,-427,357,408,23.5
'2018-05-30 15:44:58.00',50.053,-252,0,15.1,565.6,-427,357,408,23.5
'2018-05-30 15:44:58.99',50.050,-253,-2,15.1,565.6,-427,357,408,23.5
'2018-05-30 15:45:00.00',50.051,-251,-1,15.1,565.6,-427,357,408,23.5
'2018-05-30 15:45:01.00',50.047,-253,2,15.2,565.6,-427,358,408,23.5
'2018-05-30 15:45:02.00',50.047,-252,-1,15.2,565.6,-427,358,408,23.5
'2018-05-30 15:45:03.00',50.047,-253,-1,15.2,565.6,-427,358,409,23.5
'2018-05-30 15:45:04.00',50.045,-250,3,15.2,565.6,-427,358,409,23.5
'2018-05-30 15:45:05.00',50.050,-252,2,15.3,565.6,-427,358,409,23.5
'2018-05-30 15:45:06.00',50.047,-252,-3,15.3,565.6,-427,358,409,23.5
'2018-05-30 15:45:07.00',50.050,-248,-1,15.3,565.6,-427,358,409,23.5
'2018-05-30 15:45:08.00',50.050,-253,0,15.3,565.6,-427,358,409,23.5
'2018-05-30 15:45:09.00',50.056,-251,-2,15.3,565.6,-427,358,409,23.5
'2018-05-30 15:45:09.99',50.054,-251,-3,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:11.00',50.055,-251,2,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:11.99',50.056,-250,1,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:13.00',50.056,-247,-1,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:14.00',50.061,-250,3,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:15.00',50.062,-250,-2,15.3,565.7,-427,358,409,23.5
'2018-05-30 15:45:16.00',50.067,-249,0,15.3,565.7,-427,358,408,23.5
'2018-05-30 15:45:17.00',50.067,-253,0,15.3,565.7,-427,358,408,23.5
'2018-05-30 15:45:18.00',50.065,-250,-1,15.3,565.7,-427,358,408,23.5
'2018-05-30 15:45:19.00',50.067,-255,3,15.4,565.7,-427,358,408,23.5
'2018-05-30 15:45:20.00',50.065,-250,-1,15.4,565.7,-427,358,408,23.5
'2018-05-30 15:45:21.00',50.063,-250,1,15.5,565.7,-427,358,408,23.5
'2018-05-30 15:45:22.00',50.062,-253,0,15.5,565.7,-427,358,408,23.5
'2018-05-30 15:45:22.99',50.062,-252,-4,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:24.00',50.064,-250,-3,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:25.00',50.064,-253,-2,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:26.00',50.064,-249,-2,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:27.00',50.067,-251,0,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:28.00',50.069,-246,-3,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:29.00',50.066,-250,1,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:30.00',50.067,-247,-1,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:31.00',50.062,-248,-2,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:32.00',50.062,-252,1,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:33.00',50.063,-252,-1,15.5,565.8,-427,358,409,23.5
'2018-05-30 15:45:34.00',50.058,-252,-2,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:35.00',50.057,-255,2,15.5,565.8,-427,358,408,23.5
'2018-05-30 15:45:35.99',50.056,-250,-1,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:37.00',50.056,-251,1,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:37.99',50.054,-253,-1,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:39.00',50.054,-250,-3,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:40.00',50.057,-247,-1,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:41.00',50.056,-254,0,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:42.00',50.056,-250,1,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:43.00',50.058,-250,-1,15.5,565.9,-428,357,408,23.5
'2018-05-30 15:45:44.00',50.056,-254,-1,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:45.00',50.057,-252,-1,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:46.00',50.059,-252,0,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:47.00',50.058,-252,-2,15.5,565.9,-428,358,408,23.5
'2018-05-30 15:45:48.00',50.062,-248,-2,15.5,565.9,-427,358,408,23.5
'2018-05-30 15:45:48.99',50.052,-252,2,15.6,566.0,-427,358,408,23.5
'2018-05-30 15:45:50.00',50.056,-253,-1,15.6,566.0,-427,357,408,23.5
'2018-05-30 15:45:51.00',50.053,-250,-1,15.6,566.0,-427,357,408,23.5
'2018-05-30 15:45:52.00',50.055,-251,1,15.6,566.0,-427,357,409,23.5
'2018-05-30 15:45:53.00',50.053,-252,-1,15.6,566.0,-427,357,409,23.5
'2018-05-30 15:45:54.00',50.056,-248,-3,15.6,566.0,-427,357,409,23.5
'2018-05-30 15:45:55.00',50.055,-251,1,15.6,566.0,-427,357,409,23.5
'2018-05-30 15:45:56.00',50.053,-249,-1,15.6,566.0,-427,358,409,23.5
'2018-05-30 15:45:57.00',50.053,-252,0,15.7,566.0,-427,358,409,23.5
'2018-05-30 15:45:58.00',50.050,-251,-2,15.7,566.0,-427,358,409,23.5
'2018-05-30 15:45:59.00',50.051,-254,0,15.7,566.0,-428,358,408,23.5
'2018-05-30 15:46:00.00',50.050,-252,-3,15.7,566.0,-428,358,408,23.5
'2018-05-30 15:46:01.00',50.047,-250,-4,15.7,566.0,-428,358,408,23.5
'2018-05-30 15:46:01.99',50.048,-253,-1,15.7,566.1,-428,358,408,23.5
'2018-05-30 15:46:03.00',50.048,-252,-1,15.7,566.1,-428,357,408,23.5
'2018-05-30 15:46:03.99',50.047,-251,-3,15.7,566.1,-428,357,408,23.5
'2018-05-30 15:46:05.00',50.045,-250,-3,15.7,566.1,-428,357,408,23.6
'2018-05-30 15:46:06.00',50.044,-252,1,15.7,566.1,-428,357,409,23.6
'2018-05-30 15:46:07.00',50.045,-253,-2,15.7,566.1,-428,357,409,23.6
'2018-05-30 15:46:08.00',50.045,-247,-3,15.7,566.1,-428,357,409,23.6
'2018-05-30 15:46:09.00',50.044,-249,-1,15.8,566.1,-428,357,409,23.6
'2018-05-30 15:46:10.00',50.043,-250,1,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:11.00',50.040,-250,-2,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:12.00',50.037,-248,-3,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:13.00',50.033,-250,-1,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:14.00',50.030,-252,1,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:14.99',50.028,-253,0,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:16.00',50.027,-252,0,15.8,566.1,-428,358,409,23.6
'2018-05-30 15:46:17.00',50.026,-253,-2,15.8,566.1,-428,357,409,23.6
'2018-05-30 15:46:18.00',50.026,-252,-2,15.8,566.1,-428,357,409,23.6
'2018-05-30 15:46:19.00',50.025,-251,1,15.9,566.1,-428,357,409,23.6
'2018-05-30 15:46:20.00',50.025,-254,0,15.9,566.1,-428,357,409,23.6
'2018-05-30 15:46:21.00',50.024,-256,3,15.9,566.1,-428,357,409,23.6
'2018-05-30 15:46:22.00',50.023,-254,2,15.9,566.1,-428,357,409,23.6
'2018-05-30 15:46:23.00',50.020,-254,-1,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:24.00',50.015,-252,-2,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:25.00',50.013,-252,-3,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:26.00',50.012,-250,-2,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:27.00',50.010,-252,-1,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:27.99',50.006,-251,0,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:29.00',50.008,-251,-2,15.9,566.2,-428,358,409,23.6
'2018-05-30 15:46:30.00',50.007,-252,-2,15.9,566.2,-428,357,409,23.6
'2018-05-30 15:46:31.00',50.007,-248,3,15.9,566.2,-428,357,409,23.6
'2018-05-30 15:46:32.00',50.005,-252,0,15.9,566.2,-427,357,409,23.6
'2018-05-30 15:46:33.00',50.001,-251,1,15.9,566.2,-428,357,409,23.7
'2018-05-30 15:46:34.00',50.001,-251,31,15.9,566.2,-428,357,409,23.7
'2018-05-30 15:46:35.00',49.992,-250,28,15.9,566.3,-428,357,409,23.7
'2018-05-30 15:46:36.00',49.995,-251,-2,15.9,566.3,-427,357,409,23.7
'2018-05-30 15:46:37.00',49.995,-253,-1,15.9,566.3,-427,357,409,23.7
'2018-05-30 15:46:38.00',49.991,-253,-1,15.9,566.3,-427,357,409,23.7
'2018-05-30 15:46:38.99',49.992,-252,-1,15.9,566.3,-427,357,410,23.7
'2018-05-30 15:46:40.00',49.992,-250,-1,15.9,566.3,-427,357,410,23.7
'2018-05-30 15:46:40.99',49.995,-250,-2,15.9,566.3,-427,357,410,23.7
'2018-05-30 15:46:42.00',49.994,-251,-1,15.9,566.3,-427,357,410,23.7
'2018-05-30 15:46:43.00',49.995,-253,-1,16.0,566.3,-427,357,410,23.7
'2018-05-30 15:46:44.00',49.996,-250,-1,16.0,566.3,-428,357,410,23.7
'2018-05-30 15:46:45.00',49.993,-251,-3,16.0,566.3,-428,357,410,23.7
'2018-05-30 15:46:46.00',49.996,-250,-1,16.0,566.3,-428,357,408,23.7
'2018-05-30 15:46:47.00',49.994,-249,25,16.0,566.3,-427,357,408,23.7
'2018-05-30 15:46:48.00',49.998,-248,24,16.0,566.4,-427,357,408,23.7
'2018-05-30 15:46:49.00',50.003,-250,-6,16.0,566.4,-427,357,408,23.7
'2018-05-30 15:46:50.00',50.003,-251,-1,16.0,566.4,-427,358,408,23.7
'2018-05-30 15:46:51.00',50.003,-252,30,16.0,566.4,-427,358,408,23.7
'2018-05-30 15:46:51.99',50.003,-250,29,16.0,566.4,-427,358,408,23.7
'2018-05-30 15:46:53.00',50.003,-250,25,16.0,566.4,-427,358,410,23.7
'2018-05-30 15:46:54.00',50.002,-251,1,16.0,566.4,-427,358,410,23.7
'2018-05-30 15:46:55.00',49.999,-252,-1,16.0,566.4,-427,358,410,23.7
'2018-05-30 15:46:56.00',49.997,-250,-1,16.1,566.4,-427,358,410,23.7
'2018-05-30 15:46:57.00',49.995,-250,-1,16.1,566.4,-427,357,410,23.7
'2018-05-30 15:46:58.00',49.993,-250,-1,16.1,566.4,-427,357,410,23.7
'2018-05-30 15:46:59.00',49.992,-251,-2,16.1,566.4,-427,357,410,23.7
'2018-05-30 15:47:00.00',49.991,-252,-2,16.1,566.4,-427,357,409,23.7
'2018-05-30 15:47:01.00',49.990,-252,1,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:02.00',49.990,-253,-2,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:03.00',49.991,-252,-1,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:04.00',49.992,-252,0,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:04.99',49.993,-250,-3,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:06.00',49.995,-248,-6,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:06.99',49.998,-252,-3,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:08.00',49.999,-249,-3,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:09.00',50.002,-250,-1,16.1,566.5,-427,357,409,23.7
'2018-05-30 15:47:10.00',50.005,-250,1,16.1,566.5,-427,358,409,23.7
'2018-05-30 15:47:11.00',50.010,-250,1,16.1,566.5,-427,358,409,23.7
'2018-05-30 15:47:12.00',50.011,-250,2,16.1,566.5,-427,358,407,23.7
'2018-05-30 15:47:13.00',50.014,-252,0,16.1,566.5,-427,358,407,23.7
'2018-05-30 15:47:14.00',50.015,-253,-1,16.1,566.5,-427,358,407,23.7
'2018-05-30 15:47:15.00',50.016,-254,-1,16.1,566.6,-427,358,407,23.7
'2018-05-30 15:47:16.00',50.017,-250,-3,16.1,566.6,-427,358,407,23.7
'2018-05-30 15:47:17.00',50.019,-252,-2,16.2,566.6,-427,358,407,23.7
'2018-05-30 15:47:17.99',50.020,-251,-3,16.2,566.6,-427,358,407,23.7
'2018-05-30 15:47:19.00',50.020,-251,-2,16.2,566.6,-427,358,407,23.7
'2018-05-30 15:47:20.00',50.019,-252,-1,16.2,566.6,-427,358,407,23.7
'2018-05-30 15:47:21.00',50.017,-252,1,16.2,566.6,-427,358,407,23.7
'2018-05-30 15:47:22.00',50.016,-253,-1,16.3,566.6,-427,358,407,23.7
'2018-05-30 15:47:23.00',50.013,-253,1,16.3,566.6,-427,358,407,23.7
'2018-05-30 15:47:24.00',50.012,-250,-1,16.3,566.6,-427,358,409,23.7
'2018-05-30 15:47:25.00',50.010,-248,-3,16.3,566.6,-427,358,409,23.7
'2018-05-30 15:47:26.00',50.008,-251,1,16.3,566.6,-427,358,409,23.7
'2018-05-30 15:47:27.00',50.007,-249,-2,16.3,566.6,-427,358,409,23.7
'2018-05-30 15:47:28.00',50.005,-247,-1,16.3,566.6,-427,357,409,23.8
'2018-05-30 15:47:29.00',50.003,-250,-27,16.3,566.6,-427,357,409,23.8
'2018-05-30 15:47:30.00',49.999,-247,-2,16.3,566.6,-427,357,409,23.8
'2018-05-30 15:47:30.99',49.998,-248,-1,16.3,566.6,-427,357,408,23.8
'2018-05-30 15:47:32.00',49.997,-247,-3,16.3,566.6,-427,357,408,23.9
'2018-05-30 15:47:32.99',49.996,-250,-3,16.3,566.6,-427,357,408,23.9
'2018-05-30 15:47:34.00',49.995,-247,-2,16.4,566.6,-427,358,408,23.9
'2018-05-30 15:47:35.00',49.995,-252,0,16.4,566.7,-426,358,408,24.0
'2018-05-30 15:47:36.00',49.994,-248,-2,16.5,566.7,-426,358,408,24.0
'2018-05-30 15:47:37.00',49.994,-252,-1,16.5,566.7,-426,358,409,24.0
'2018-05-30 15:47:38.00',49.993,-251,1,16.5,566.7,-426,358,409,24.0
'2018-05-30 15:47:39.00',49.992,-252,-2,16.5,566.7,-426,358,409,24.0
'2018-05-30 15:47:40.00',49.990,-251,1,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:41.00',49.991,-252,2,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:42.00',49.991,-252,2,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:43.00',49.991,-252,1,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:43.99',49.990,-254,1,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:45.00',49.989,-252,1,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:46.00',49.990,-250,-2,16.5,566.7,-426,357,409,24.0
'2018-05-30 15:47:47.00',49.989,-252,1,16.5,566.8,-426,358,409,24.0
'2018-05-30 15:47:48.00',49.989,-250,1,16.5,566.8,-426,358,409,24.0
'2018-05-30 15:47:49.00',49.988,-252,-2,16.5,566.8,-426,358,409,24.0
'2018-05-30 15:47:50.00',49.986,-250,0,16.5,566.8,-426,358,408,24.0
'2018-05-30 15:47:51.00',49.988,-252,-2,16.5,566.8,-426,358,408,24.0
'2018-05-30 15:47:52.00',49.988,-252,-1,16.5,566.8,-426,358,408,24.0
'2018-05-30 15:47:53.00',49.989,-250,-3,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:54.00',49.990,-253,-3,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:55.00',49.992,-251,-1,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:56.00',49.993,-250,-1,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:56.99',49.994,-252,0,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:58.00',49.995,-251,0,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:47:58.99',49.995,-253,-1,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:48:00.00',49.995,-252,0,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:48:01.00',49.993,-252,2,16.5,566.8,-426,357,408,24.0
'2018-05-30 15:48:02.00',49.993,-252,0,16.5,566.9,-426,357,408,24.0
'2018-05-30 15:48:03.00',49.989,-252,0,16.5,566.9,-426,357,408,24.0
'2018-05-30 15:48:04.00',49.986,-252,3,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:05.00',49.984,-250,-1,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:06.00',49.982,-249,-1,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:07.00',49.981,-247,-1,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:07.99',49.978,-250,2,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:09.00',49.977,-254,3,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:09.99',49.974,-254,2,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:11.00',49.972,-254,3,16.6,566.9,-426,357,408,24.0
'2018-05-30 15:48:12.00',49.970,-250,-1,16.7,566.9,-426,357,408,24.0
'2018-05-30 15:48:13.00',49.969,-252,0,16.7,566.9,-426,357,408,24.0
'2018-05-30 15:48:14.00',49.968,-252,-1,16.7,566.9,-426,357,408,24.0
'2018-05-30 15:48:15.00',49.969,-250,1,16.7,566.9,-426,357,409,24.0
'2018-05-30 15:48:16.00',49.971,-248,-1,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:17.00',49.975,-250,-2,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:18.00',49.976,-248,-3,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:19.00',49.979,-248,-3,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:20.00',49.981,-248,-1,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:20.99',49.983,-250,0,16.7,567.0,-426,357,409,24.0
'2018-05-30 15:48:22.00',49.985,-250,1,16.7,567.0,-427,357,410,24.0
'2018-05-30 15:48:23.00',49.986,-249,2,16.8,567.0,-427,357,410,24.0
'2018-05-30 15:48:24.00',49.986,-250,0,16.8,567.0,-427,357,410,24.0
'2018-05-30 15:48:25.00',49.988,-248,-1,16.8,567.0,-427,357,410,24.0
'2018-05-30 15:48:26.00',49.988,-250,1,16.8,567.0,-427,357,410,24.0
'2018-05-30 15:48:27.00',49.990,-251,3,16.8,567.0,-427,357,410,24.0
'2018-05-30 15:48:28.00',49.992,-250,-3,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:29.00',49.992,-247,-1,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:30.00',49.992,-248,-2,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:31.00',49.992,-248,-1,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:32.00',49.995,-248,0,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:33.00',49.995,-249,-3,16.8,567.0,-427,357,409,24.0
'2018-05-30 15:48:33.99',49.996,-250,-1,16.8,567.0,-426,357,409,24.0
'2018-05-30 15:48:35.00',49.996,-248,-1,16.9,567.0,-426,357,409,24.0
'2018-05-30 15:48:35.99',49.998,-248,-1,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:37.00',49.998,-250,-2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:38.00',49.997,-248,-3,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:39.00',49.995,-248,-3,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:40.00',49.993,-249,-2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:41.00',49.987,-251,-1,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:42.00',49.982,-248,-2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:43.00',49.977,-253,2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:44.00',49.972,-252,2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:45.00',49.968,-252,-1,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:46.00',49.964,-252,-2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:46.99',49.962,-253,-2,16.9,567.1,-427,357,409,24.0
'2018-05-30 15:48:48.00',49.959,-253,1,16.9,567.2,-427,357,409,24.0
'2018-05-30 15:48:49.00',49.959,-253,-3,16.9,567.2,-427,357,409,24.0
'2018-05-30 15:48:50.00',49.959,-250,-3,16.9,567.2,-427,357,409,24.0
'2018-05-30 15:48:51.00',49.958,-250,-4,16.9,567.2,-426,357,409,24.0
'2018-05-30 15:48:52.00',49.959,-251,-2,16.9,567.2,-426,357,409,24.0
'2018-05-30 15:48:53.00',49.960,-251,1,16.9,567.2,-426,357,409,24.0
'2018-05-30 15:48:54.00',49.961,-251,-3,16.9,567.2,-427,357,410,24.0
'2018-05-30 15:48:55.00',49.962,-250,-1,16.9,567.2,-427,357,410,24.0
'2018-05-30 15:48:56.00',49.963,-255,1,16.9,567.2,-427,357,410,24.0
'2018-05-30 15:48:57.00',49.964,-252,-1,16.9,567.2,-427,357,410,24.0
'2018-05-30 15:48:58.00',49.966,-253,1,17.0,567.2,-427,357,410,24.0
'2018-05-30 15:48:59.00',49.966,-250,0,17.0,567.2,-427,357,410,24.0
'2018-05-30 15:48:59.99',49.968,-251,-5,17.0,567.3,-427,357,410,24.0
'2018-05-30 15:49:01.00',49.969,-252,-3,17.0,567.3,-427,357,410,24.0
'2018-05-30 15:49:01.99',49.971,-253,-1,17.0,567.3,-427,357,410,24.0
'2018-05-30 15:49:03.00',49.973,-253,0,17.0,567.3,-427,357,410,24.0
'2018-05-30 15:49:04.00',49.976,-252,-1,17.0,567.3,-427,357,410,24.0
'2018-05-30 15:49:05.00',49.978,-250,-3,17.0,567.3,-427,358,410,24.0
'2018-05-30 15:49:06.00',49.981,-248,-4,17.0,567.3,-427,358,410,24.0
'2018-05-30 15:49:07.00',49.986,-248,-3,17.0,567.3,-427,358,410,24.0
'2018-05-30 15:49:08.00',49.986,-250,-4,17.0,567.3,-427,358,409,24.0
'2018-05-30 15:49:09.00',49.987,-250,-3,17.0,567.3,-427,358,409,24.0
'2018-05-30 15:49:10.00',49.988,-250,-2,17.0,567.3,-427,358,409,24.0
'2018-05-30 15:49:11.00',49.995,-250,-2,17.0,567.3,-427,357,409,24.0
'2018-05-30 15:49:12.00',49.992,-251,-1,17.0,567.3,-426,357,409,24.0
'2018-05-30 15:49:12.99',49.993,-250,0,17.1,567.3,-426,357,409,24.0
'2018-05-30 15:49:14.00',49.993,-250,1,17.1,567.4,-426,357,407,24.0
'2018-05-30 15:49:15.00',49.993,-253,1,17.1,567.4,-425,357,407,24.0
'2018-05-30 15:49:16.00',49.993,-250,-3,17.1,567.4,-425,357,407,24.0
'2018-05-30 15:49:17.00',49.991,-250,-3,17.1,567.4,-425,357,407,24.0
'2018-05-30 15:49:18.00',49.989,-251,-3,17.1,567.4,-425,357,407,24.0
'2018-05-30 15:49:19.00',49.986,-251,-2,17.1,567.4,-425,357,407,24.0
'2018-05-30 15:49:20.00',49.985,-252,-2,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:21.00',49.983,-251,-3,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:22.00',49.981,-253,-4,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:23.00',49.979,-253,-1,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:24.00',49.978,-251,-1,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:25.00',49.977,-250,-3,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:25.99',49.975,-247,-1,17.1,567.4,-425,357,408,24.0
'2018-05-30 15:49:27.00',49.974,-249,-3,17.1,567.4,-426,357,408,24.0
'2018-05-30 15:49:27.99',49.975,-248,-4,17.1,567.4,-426,357,408,23.9
'2018-05-30 15:49:29.00',49.974,-251,-3,17.1,567.5,-426,357,408,23.9
'2018-05-30 15:49:30.00',49.975,-254,-2,17.1,567.5,-426,357,408,23.9
'2018-05-30 15:49:31.00',49.975,-253,1,17.1,567.5,-426,357,408,23.9
'2018-05-30 15:49:32.00',49.976,-253,3,17.2,567.5,-426,357,408,23.9
'2018-05-30 15:49:33.00',49.980,-251,1,17.2,567.5,-426,357,408,23.9
'2018-05-30 15:49:34.00',49.981,-250,-1,17.2,567.5,-426,357,408,23.9
'2018-05-30 15:49:35.00',49.984,-251,-1,17.2,567.5,-426,357,408,23.8
'2018-05-30 15:49:36.00',49.986,-250,0,17.2,567.5,-426,357,408,23.8
'2018-05-30 15:49:37.00',49.987,-253,-2,17.2,567.5,-426,357,408,23.8
'2018-05-30 15:49:38.00',49.987,-253,-2,17.2,567.5,-426,357,408,23.8
'2018-05-30 15:49:38.99',49.986,-256,1,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:40.00',49.985,-255,2,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:41.00',49.984,-255,2,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:42.00',49.983,-253,2,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:43.00',49.982,-255,3,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:44.00',49.981,-255,-1,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:45.00',49.981,-252,1,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:46.00',49.981,-252,-2,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:47.00',49.980,-252,0,17.3,567.5,-426,357,409,23.8
'2018-05-30 15:49:48.00',49.979,-250,-1,17.3,567.6,-426,357,409,23.8
'2018-05-30 15:49:49.00',49.979,-253,1,17.4,567.6,-426,357,409,23.8
'2018-05-30 15:49:49.99',49.978,-250,2,17.4,567.6,-426,357,409,23.8
'2018-05-30 15:49:51.00',49.978,-251,0,17.5,567.6,-426,357,409,23.8
'2018-05-30 15:49:51.99',49.978,-248,2,17.5,567.6,-425,357,408,23.8
'2018-05-30 15:49:53.00',49.978,-247,-3,17.5,567.6,-425,357,408,23.8
'2018-05-30 15:49:54.00',49.978,-248,-3,17.5,567.6,-425,357,408,23.7
'2018-05-30 15:49:55.00',49.976,-248,0,17.5,567.6,-425,357,408,23.7
'2018-05-30 15:49:56.00',49.976,-248,1,17.5,567.6,-425,357,408,23.7
'2018-05-30 15:49:57.00',49.975,-249,1,17.5,567.6,-425,357,408,23.7
'2018-05-30 15:49:58.00',49.975,-248,3,17.5,567.6,-425,357,408,23.7
'2018-05-30 15:49:59.00',49.976,-250,-1,17.5,567.6,-426,357,408,23.7
'2018-05-30 15:50:00.00',49.977,-251,-1,17.5,567.6,-426,357,408,23.7
'2018-05-30 15:50:01.00',49.978,-248,-3,17.5,567.6,-426,357,408,23.7
'2018-05-30 15:50:02.00',49.978,-248,-1,17.5,567.7,-426,357,408,23.7
'2018-05-30 15:50:02.99',49.978,-249,-1,17.5,567.7,-426,357,408,23.7
'2018-05-30 15:50:04.00',49.979,-252,0,17.5,567.7,-426,357,408,23.7
