'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 15:50:04.99',49.978,-252,0,17.5,567.7,-426,357,408,23.7
'2018-05-30 15:50:06.00',49.978,-252,0,17.5,567.7,-426,357,408,23.7
'2018-05-30 15:50:07.00',49.979,-252,2,17.5,567.7,-426,358,408,23.7
'2018-05-30 15:50:08.00',49.979,-253,-1,17.5,567.7,-426,358,408,23.7
'2018-05-30 15:50:09.00',49.980,-251,-1,17.5,567.7,-426,358,408,23.7
'2018-05-30 15:50:10.00',49.980,-251,-1,17.5,567.7,-426,358,408,23.7
'2018-05-30 15:50:11.00',49.978,-251,0,17.5,567.7,-426,358,406,23.7
'2018-05-30 15:50:12.00',49.977,-252,-1,17.5,567.7,-426,358,406,23.7
'2018-05-30 15:50:13.00',49.977,-253,2,17.5,567.7,-426,358,406,23.7
'2018-05-30 15:50:14.00',49.977,-252,-1,17.5,567.7,-425,358,406,23.7
'2018-05-30 15:50:15.00',49.976,-250,-1,17.5,567.7,-425,357,406,23.7
'2018-05-30 15:50:15.99',49.975,-250,-2,17.5,567.8,-425,357,406,23.7
'2018-05-30 15:50:17.00',49.976,-249,-3,17.5,567.8,-425,357,406,23.7
'2018-05-30 15:50:18.00',49.975,-248,-1,17.5,567.8,-425,357,406,23.7
'2018-05-30 15:50:19.00',49.975,-249,-1,17.5,567.8,-425,357,406,23.7
'2018-05-30 15:50:20.00',49.975,-252,0,17.5,567.8,-425,357,406,23.7
'2018-05-30 15:50:21.00',49.973,-250,-2,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:22.00',49.972,-252,-1,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:23.00',49.971,-250,0,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:24.00',49.969,-253,0,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:25.00',49.965,-250,-1,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:26.00',49.961,-249,-3,17.6,567.8,-425,357,406,23.7
'2018-05-30 15:50:27.00',49.956,-247,0,17.7,567.8,-425,357,406,23.7
'2018-05-30 15:50:28.00',49.953,-250,0,17.7,567.8,-425,357,406,23.7
'2018-05-30 15:50:28.99',49.949,-250,2,17.7,567.8,-425,357,406,23.7
'2018-05-30 15:50:30.00',49.948,-249,-1,17.7,567.8,-425,357,406,23.7
'2018-05-30 15:50:30.99',49.944,-250,0,17.7,567.8,-425,357,406,23.7
'2018-05-30 15:50:32.00',49.942,-252,-1,17.7,567.9,-425,357,406,23.7
'2018-05-30 15:50:33.00',49.941,-251,-3,17.7,567.9,-425,357,406,23.6
'2018-05-30 15:50:34.00',49.940,-252,0,17.7,567.9,-425,357,406,23.6
'2018-05-30 15:50:35.00',49.941,-249,-2,17.7,567.9,-425,357,406,23.6
'2018-05-30 15:50:36.00',49.941,-248,-3,17.7,567.9,-425,357,406,23.6
'2018-05-30 15:50:37.00',49.941,-251,2,17.7,567.9,-425,357,406,23.5
'2018-05-30 15:50:38.00',49.942,-248,-1,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:39.00',49.943,-250,-1,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:40.00',49.944,-254,-1,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:41.00',49.945,-252,0,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:41.99',49.948,-251,-2,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:43.00',49.954,-252,-1,17.8,567.9,-425,357,406,23.5
'2018-05-30 15:50:44.00',49.954,-253,-1,17.8,567.9,-425,357,406,23.4
'2018-05-30 15:50:45.00',49.958,-250,-2,17.8,567.9,-425,357,406,23.4
'2018-05-30 15:50:46.00',49.960,-248,0,17.8,567.9,-425,357,406,23.4
'2018-05-30 15:50:47.00',49.962,-248,1,17.8,567.9,-425,358,406,23.4
'2018-05-30 15:50:48.00',49.962,-250,1,17.8,568.0,-425,358,406,23.4
'2018-05-30 15:50:49.00',49.962,-248,-1,17.8,568.0,-425,358,406,23.4
'2018-05-30 15:50:50.00',49.969,-247,-3,17.8,568.0,-425,358,405,23.4
'2018-05-30 15:50:51.00',49.965,-249,-2,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:52.00',49.966,-250,1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:53.00',49.967,-250,1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:54.00',49.967,-252,2,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:54.99',49.974,-248,-1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:56.00',49.977,-250,-1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:56.99',49.980,-250,-1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:58.00',49.983,-250,-1,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:50:59.00',49.984,-252,0,17.9,568.0,-425,358,405,23.4
'2018-05-30 15:51:00.00',49.987,-251,0,17.9,568.0,-424,358,405,23.4
'2018-05-30 15:51:01.00',49.988,-252,0,17.9,568.0,-424,358,405,23.4
'2018-05-30 15:51:02.00',49.990,-253,-1,17.9,568.1,-425,358,405,23.4
'2018-05-30 15:51:03.00',49.991,-254,-1,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:04.00',49.992,-250,0,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:05.00',49.992,-250,0,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:06.00',49.992,-250,-1,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:07.00',49.993,-250,-3,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:07.99',49.993,-252,-1,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:09.00',49.999,-251,1,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:10.00',49.996,-248,-4,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:11.00',49.998,-249,-2,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:12.00',49.999,-250,-2,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:13.00',50.002,-250,-3,17.9,568.1,-425,358,406,23.4
'2018-05-30 15:51:14.00',50.006,-250,-2,18.0,568.1,-425,358,406,23.4
'2018-05-30 15:51:15.00',50.006,-249,-2,18.0,568.1,-425,358,406,23.4
'2018-05-30 15:51:16.00',50.009,-250,-1,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:17.00',50.012,-253,1,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:18.00',50.014,-252,0,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:19.00',50.017,-253,0,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:20.00',50.019,-253,-1,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:20.99',50.021,-252,-2,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:22.00',50.022,-250,-1,18.0,568.2,-425,358,406,23.4
'2018-05-30 15:51:23.00',50.022,-251,1,18.0,568.2,-425,358,407,23.4
'2018-05-30 15:51:24.00',50.022,-254,0,18.0,568.2,-425,358,407,23.4
'2018-05-30 15:51:25.00',50.022,-248,-4,18.0,568.2,-426,358,407,23.4
'2018-05-30 15:51:26.00',50.021,-252,-3,18.0,568.2,-426,358,407,23.4
'2018-05-30 15:51:27.00',50.020,-251,-3,18.0,568.2,-426,358,407,23.4
'2018-05-30 15:51:28.00',50.016,-254,-3,18.0,568.2,-426,358,407,23.4
'2018-05-30 15:51:29.00',50.013,-253,-1,18.1,568.2,-426,358,407,23.4
'2018-05-30 15:51:30.00',50.010,-253,-1,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:31.00',50.009,-255,0,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:31.99',50.008,-251,-3,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:33.00',50.008,-254,-3,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:33.99',50.009,-252,-1,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:35.00',50.010,-253,-2,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:36.00',50.011,-251,-3,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:37.00',50.014,-251,-3,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:38.00',50.017,-252,-2,18.1,568.3,-426,358,409,23.4
'2018-05-30 15:51:39.00',50.021,-252,-1,18.1,568.3,-426,357,409,23.4
'2018-05-30 15:51:40.00',50.021,-251,2,18.1,568.3,-426,357,409,23.4
'2018-05-30 15:51:41.00',50.024,-253,1,18.1,568.3,-426,357,409,23.4
'2018-05-30 15:51:42.00',50.026,-252,-3,18.1,568.3,-426,357,408,23.4
'2018-05-30 15:51:43.00',50.029,-246,-2,18.1,568.3,-426,357,408,23.4
'2018-05-30 15:51:44.00',50.031,-248,-3,18.1,568.3,-426,357,408,23.4
'2018-05-30 15:51:44.99',50.032,-248,0,18.1,568.4,-426,357,408,23.4
'2018-05-30 15:51:46.00',50.033,-251,0,18.1,568.4,-426,358,408,23.3
'2018-05-30 15:51:47.00',50.035,-252,-3,18.2,568.4,-426,358,408,23.3
'2018-05-30 15:51:48.00',50.034,-250,-3,18.2,568.4,-426,358,408,23.3
'2018-05-30 15:51:49.00',50.035,-248,-3,18.2,568.4,-426,358,408,23.3
'2018-05-30 15:51:50.00',50.034,-248,-2,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:51.00',50.033,-250,0,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:52.00',50.031,-251,-2,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:53.00',50.029,-251,-2,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:54.00',50.025,-252,-3,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:55.00',50.025,-252,-1,18.2,568.4,-426,358,408,23.2
'2018-05-30 15:51:56.00',50.023,-254,0,18.2,568.4,-426,358,409,23.2
'2018-05-30 15:51:57.00',50.020,-255,3,18.2,568.4,-426,358,409,23.2
'2018-05-30 15:51:57.99',50.018,-255,2,18.3,568.4,-426,358,409,23.2
'2018-05-30 15:51:59.00',50.016,-253,3,18.3,568.4,-426,357,409,23.2
'2018-05-30 15:51:59.99',50.014,-250,-1,18.3,568.4,-426,357,409,23.2
'2018-05-30 15:52:01.00',50.011,-253,-1,18.3,568.4,-426,357,409,23.2
'2018-05-30 15:52:02.00',50.009,-253,0,18.3,568.5,-426,357,409,23.2
'2018-05-30 15:52:03.00',50.008,-250,28,18.3,568.5,-426,357,409,23.2
'2018-05-30 15:52:04.00',50.005,-249,27,18.4,568.5,-426,357,409,23.2
'2018-05-30 15:52:05.00',50.003,-250,-1,18.4,568.5,-426,357,409,23.2
'2018-05-30 15:52:06.00',50.000,-250,-1,18.4,568.5,-425,357,409,23.2
'2018-05-30 15:52:07.00',49.996,-253,-4,18.4,568.5,-425,357,409,23.2
'2018-05-30 15:52:08.00',49.995,-252,-1,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:09.00',49.993,-251,-2,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:10.00',49.986,-249,-2,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:10.99',49.990,-252,0,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:12.00',49.987,-252,-1,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:13.00',49.986,-252,0,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:14.00',49.989,-255,0,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:15.00',49.993,-256,3,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:16.00',49.995,-253,1,18.5,568.5,-425,357,409,23.2
'2018-05-30 15:52:17.00',49.998,-256,3,18.5,568.6,-425,357,409,23.2
'2018-05-30 15:52:18.00',50.001,-255,-25,18.5,568.6,-425,357,409,23.2
'2018-05-30 15:52:19.00',50.003,-254,3,18.5,568.6,-425,357,409,23.2
'2018-05-30 15:52:20.00',50.007,-254,1,18.5,568.6,-425,357,409,23.2
'2018-05-30 15:52:21.00',50.007,-254,-1,18.5,568.6,-425,357,408,23.2
'2018-05-30 15:52:22.00',50.007,-253,2,18.5,568.6,-425,357,408,23.2
'2018-05-30 15:52:23.00',50.008,-253,2,18.5,568.6,-425,357,408,23.2
'2018-05-30 15:52:23.99',50.010,-253,-1,18.5,568.6,-425,357,408,23.2
'2018-05-30 15:52:25.00',50.012,-250,-3,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:25.99',50.015,-251,-2,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:27.00',50.018,-248,0,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:28.00',50.020,-251,1,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:29.00',50.022,-251,2,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:30.00',50.024,-251,1,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:31.00',50.026,-252,1,18.5,568.6,-425,358,408,23.2
'2018-05-30 15:52:32.00',50.029,-248,-1,18.5,568.7,-425,358,408,23.2
'2018-05-30 15:52:33.00',50.029,-250,0,18.5,568.7,-425,358,408,23.2
'2018-05-30 15:52:34.00',50.030,-247,-1,18.5,568.7,-425,358,408,23.2
'2018-05-30 15:52:35.00',50.032,-247,-3,18.5,568.7,-425,358,408,23.2
'2018-05-30 15:52:36.00',50.032,-251,2,18.6,568.7,-425,358,408,23.2
'2018-05-30 15:52:36.99',50.032,-250,0,18.6,568.7,-424,358,408,23.2
'2018-05-30 15:52:38.00',50.031,-252,3,18.6,568.7,-424,358,408,23.2
'2018-05-30 15:52:39.00',50.027,-248,-1,18.6,568.7,-424,358,408,23.2
'2018-05-30 15:52:40.00',50.023,-248,-2,18.6,568.7,-424,358,408,23.2
'2018-05-30 15:52:41.00',50.016,-248,0,18.7,568.7,-424,358,408,23.2
'2018-05-30 15:52:42.00',50.019,-248,-1,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:43.00',50.017,-253,1,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:44.00',50.016,-252,1,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:45.00',50.014,-251,-1,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:46.00',50.012,-253,1,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:47.00',50.010,-253,0,18.7,568.7,-425,358,408,23.2
'2018-05-30 15:52:48.00',50.007,-251,-1,18.7,568.7,-425,358,409,23.2
'2018-05-30 15:52:49.00',50.006,-252,-1,18.7,568.7,-425,358,409,23.2
'2018-05-30 15:52:49.99',50.004,-253,0,18.7,568.8,-425,358,409,23.2
'2018-05-30 15:52:51.00',50.004,-252,-1,18.7,568.8,-425,358,409,23.2
'2018-05-30 15:52:51.99',50.004,-251,-1,18.7,568.8,-425,358,409,23.3
'2018-05-30 15:52:53.00',50.002,-251,-2,18.8,568.8,-425,358,409,23.3
'2018-05-30 15:52:54.00',50.001,-250,30,18.8,568.8,-425,358,408,23.3
'2018-05-30 15:52:55.00',49.998,-252,-1,18.8,568.8,-425,358,408,23.3
'2018-05-30 15:52:56.00',49.997,-251,-1,18.8,568.8,-425,358,408,23.3
'2018-05-30 15:52:57.00',49.995,-252,-1,18.8,568.8,-425,358,408,23.3
'2018-05-30 15:52:58.00',49.994,-252,-1,18.8,568.8,-425,358,408,23.3
'2018-05-30 15:52:59.00',49.992,-252,0,18.8,568.8,-424,358,408,23.3
'2018-05-30 15:53:00.00',49.991,-250,1,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:00.99',49.990,-251,0,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:02.00',49.990,-251,1,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:02.99',49.993,-251,2,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:04.00',49.996,-252,2,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:05.00',49.997,-250,1,18.8,568.8,-424,358,407,23.3
'2018-05-30 15:53:06.00',49.998,-251,2,18.8,568.9,-424,358,407,23.3
'2018-05-30 15:53:07.00',49.998,-251,2,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:08.00',49.997,-250,1,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:09.00',49.996,-251,1,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:10.00',49.995,-253,1,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:11.00',49.993,-249,1,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:12.00',49.992,-252,1,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:13.00',49.991,-248,2,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:13.99',49.989,-248,2,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:15.00',49.987,-247,2,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:16.00',49.984,-251,-1,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:17.00',49.983,-248,-1,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:18.00',49.980,-248,-1,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:19.00',49.979,-250,-3,18.9,568.9,-424,358,408,23.3
'2018-05-30 15:53:20.00',49.977,-250,-2,18.9,568.9,-424,358,407,23.3
'2018-05-30 15:53:21.00',49.977,-252,2,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:22.00',49.975,-253,3,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:23.00',49.974,-250,2,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:24.00',49.975,-250,1,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:25.00',49.976,-250,-2,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:26.00',49.977,-251,-3,18.9,569.0,-424,358,407,23.4
'2018-05-30 15:53:26.99',49.980,-252,-1,18.9,569.0,-424,358,408,23.4
'2018-05-30 15:53:28.00',49.982,-252,-1,18.9,569.0,-424,358,408,23.4
'2018-05-30 15:53:28.99',49.985,-255,3,18.9,569.0,-424,358,408,23.4
'2018-05-30 15:53:30.00',49.990,-253,3,19.0,569.0,-424,358,408,23.4
'2018-05-30 15:53:31.00',49.992,-253,4,19.0,569.0,-425,358,408,23.4
'2018-05-30 15:53:32.00',49.993,-253,3,19.0,569.0,-425,358,408,23.4
'2018-05-30 15:53:33.00',49.996,-253,2,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:34.00',49.998,-254,28,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:35.00',50.000,-254,28,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:36.00',50.002,-247,-4,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:37.00',50.005,-250,-3,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:38.00',50.005,-250,-1,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:39.00',50.005,-250,-4,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:39.99',50.006,-249,1,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:41.00',50.008,-250,-3,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:42.00',50.009,-250,-1,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:43.00',50.011,-250,-1,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:44.00',50.005,-252,-1,19.0,569.1,-425,358,408,23.4
'2018-05-30 15:53:45.00',50.011,-250,-1,19.1,569.1,-425,358,409,23.4
'2018-05-30 15:53:46.00',50.010,-253,-1,19.1,569.1,-425,358,409,23.4
'2018-05-30 15:53:47.00',50.011,-251,0,19.1,569.1,-425,358,409,23.4
'2018-05-30 15:53:48.00',50.011,-253,-3,19.1,569.1,-424,358,409,23.4
'2018-05-30 15:53:49.00',50.012,-253,-1,19.1,569.1,-424,358,409,23.4
'2018-05-30 15:53:50.00',50.013,-253,-2,19.1,569.1,-424,358,409,23.4
'2018-05-30 15:53:51.00',50.012,-251,-3,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:52.00',50.011,-250,-3,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:52.99',50.011,-251,0,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:54.00',50.012,-249,-3,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:54.99',50.013,-252,-1,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:56.00',50.013,-250,2,19.1,569.2,-424,358,409,23.4
'2018-05-30 15:53:57.00',50.014,-250,1,19.1,569.2,-424,358,409,23.5
'2018-05-30 15:53:58.00',50.014,-252,0,19.1,569.2,-424,358,409,23.5
'2018-05-30 15:53:59.00',50.013,-251,1,19.1,569.2,-424,358,409,23.5
'2018-05-30 15:54:00.00',50.012,-252,1,19.1,569.2,-424,358,409,23.5
'2018-05-30 15:54:01.00',50.011,-250,0,19.2,569.2,-424,358,409,23.5
'2018-05-30 15:54:02.00',50.011,-247,-3,19.2,569.2,-424,358,409,23.5
'2018-05-30 15:54:03.00',50.011,-248,-1,19.2,569.2,-424,358,409,23.5
'2018-05-30 15:54:04.00',50.013,-252,-1,19.2,569.2,-424,358,409,23.5
'2018-05-30 15:54:05.00',50.014,-251,0,19.2,569.2,-424,358,407,23.5
'2018-05-30 15:54:05.99',50.013,-247,-3,19.2,569.2,-424,358,407,23.5
'2018-05-30 15:54:07.00',50.013,-247,-1,19.2,569.3,-424,358,407,23.5
'2018-05-30 15:54:08.00',50.012,-246,3,19.2,569.3,-424,358,407,23.5
'2018-05-30 15:54:09.00',50.010,-250,1,19.2,569.3,-424,358,407,23.5
'2018-05-30 15:54:10.00',50.008,-249,1,19.2,569.3,-424,358,407,23.5
'2018-05-30 15:54:11.00',50.006,-248,1,19.2,569.3,-424,358,408,23.5
'2018-05-30 15:54:12.00',50.005,-250,1,19.3,569.3,-424,358,408,23.5
'2018-05-30 15:54:13.00',50.005,-251,3,19.3,569.3,-424,358,408,23.5
'2018-05-30 15:54:14.00',50.006,-250,1,19.3,569.3,-424,358,408,23.5
'2018-05-30 15:54:15.00',50.005,-248,3,19.3,569.3,-424,358,408,23.5
'2018-05-30 15:54:16.00',50.014,-253,1,19.3,569.3,-424,358,408,23.5
'2018-05-30 15:54:17.00',50.011,-247,3,19.3,569.3,-424,358,407,23.5
'2018-05-30 15:54:18.00',50.010,-247,2,19.4,569.3,-424,358,407,23.5
'2018-05-30 15:54:18.99',50.010,-249,1,19.4,569.3,-423,358,407,23.5
'2018-05-30 15:54:20.00',50.010,-248,-3,19.4,569.3,-423,358,407,23.5
'2018-05-30 15:54:20.99',50.011,-247,-1,19.4,569.3,-423,358,407,23.5
'2018-05-30 15:54:22.00',50.010,-249,-2,19.4,569.4,-423,358,407,23.5
'2018-05-30 15:54:23.00',50.012,-250,-2,19.5,569.4,-423,358,407,23.5
'2018-05-30 15:54:24.00',50.012,-249,-2,19.5,569.4,-423,358,405,23.5
'2018-05-30 15:54:25.00',50.012,-251,-1,19.5,569.4,-423,358,405,23.5
'2018-05-30 15:54:26.00',50.011,-252,1,19.5,569.4,-423,358,405,23.5
'2018-05-30 15:54:27.00',50.010,-253,-1,19.5,569.4,-423,358,405,23.5
'2018-05-30 15:54:28.00',50.009,-250,1,19.5,569.4,-424,358,405,23.5
'2018-05-30 15:54:29.00',50.001,-252,1,19.5,569.4,-424,358,405,23.5
'2018-05-30 15:54:30.00',50.005,-253,1,19.5,569.4,-424,358,406,23.6
'2018-05-30 15:54:31.00',50.003,-252,2,19.5,569.4,-424,358,406,23.6
'2018-05-30 15:54:31.99',50.002,-252,0,19.5,569.4,-424,358,406,23.6
'2018-05-30 15:54:33.00',50.002,-252,-1,19.5,569.4,-424,358,406,23.7
'2018-05-30 15:54:34.00',50.003,-253,1,19.5,569.4,-424,358,406,23.7
'2018-05-30 15:54:35.00',50.004,-252,-1,19.5,569.4,-424,358,406,23.7
'2018-05-30 15:54:36.00',50.005,-252,1,19.5,569.4,-424,358,407,23.7
'2018-05-30 15:54:37.00',50.005,-254,-1,19.5,569.4,-424,358,407,23.7
'2018-05-30 15:54:38.00',50.006,-252,0,19.5,569.4,-424,358,407,23.7
'2018-05-30 15:54:39.00',50.006,-252,-1,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:40.00',50.007,-251,-3,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:41.00',50.007,-252,-1,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:42.00',50.008,-253,1,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:42.99',50.010,-250,-2,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:44.00',50.011,-248,0,19.5,569.5,-424,358,407,23.7
'2018-05-30 15:54:44.99',50.012,-250,-2,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:46.00',50.014,-248,-2,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:47.00',50.016,-250,-3,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:48.00',50.019,-250,-3,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:49.00',50.023,-250,-2,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:50.00',50.023,-252,1,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:51.00',50.024,-251,2,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:52.00',50.023,-252,0,19.5,569.5,-425,358,407,23.7
'2018-05-30 15:54:53.00',50.022,-252,0,19.6,569.5,-425,358,407,23.7
'2018-05-30 15:54:54.00',50.020,-252,-2,19.6,569.5,-425,358,407,23.7
'2018-05-30 15:54:55.00',50.017,-252,0,19.6,569.5,-425,358,407,23.8
'2018-05-30 15:54:55.99',50.015,-253,0,19.6,569.6,-425,358,408,23.8
'2018-05-30 15:54:57.00',50.012,-253,2,19.7,569.6,-425,358,408,23.8
'2018-05-30 15:54:57.99',50.009,-256,-1,19.7,569.6,-425,358,408,23.8
'2018-05-30 15:54:59.00',50.007,-253,1,19.7,569.6,-425,358,408,23.8
'2018-05-30 15:55:00.00',50.005,-252,1,19.7,569.6,-424,358,408,23.8
'2018-05-30 15:55:01.00',50.002,-253,2,19.7,569.6,-424,358,408,23.8
'2018-05-30 15:55:02.00',50.001,-252,3,19.7,569.6,-424,358,408,23.8
'2018-05-30 15:55:03.00',50.001,-251,2,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:04.00',50.001,-253,1,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:05.00',50.001,-253,2,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:06.00',50.001,-255,2,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:07.00',50.001,-253,1,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:08.00',50.001,-254,1,19.7,569.6,-424,358,405,23.8
'2018-05-30 15:55:08.99',50.000,-252,0,19.8,569.6,-423,358,405,23.8
'2018-05-30 15:55:10.00',50.001,-255,2,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:11.00',50.002,-250,2,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:12.00',50.003,-254,2,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:13.00',50.004,-251,3,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:14.00',50.006,-254,2,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:15.00',50.007,-251,0,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:16.00',50.008,-248,-1,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:17.00',50.009,-250,0,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:18.00',50.010,-248,-1,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:19.00',50.011,-248,-1,19.8,569.7,-423,358,405,23.8
'2018-05-30 15:55:20.00',50.011,-250,-1,19.8,569.7,-424,358,405,23.8
'2018-05-30 15:55:21.00',50.013,-250,-1,19.8,569.7,-424,358,405,23.8
'2018-05-30 15:55:21.99',50.016,-250,-1,19.8,569.7,-424,358,405,23.8
'2018-05-30 15:55:23.00',50.019,-250,-1,19.8,569.7,-424,358,406,23.8
'2018-05-30 15:55:23.99',50.020,-252,2,19.8,569.7,-424,358,406,23.8
'2018-05-30 15:55:25.00',50.020,-250,0,19.8,569.7,-424,358,406,23.8
'2018-05-30 15:55:26.00',50.020,-250,-1,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:27.00',50.021,-250,-3,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:28.00',50.021,-250,-4,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:29.00',50.020,-248,-3,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:30.00',50.019,-251,-3,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:31.00',50.019,-249,-3,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:32.00',50.019,-253,-1,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:33.00',50.019,-253,-1,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:34.00',50.020,-254,-2,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:34.99',50.020,-252,-4,19.9,569.8,-424,358,406,23.8
'2018-05-30 15:55:36.00',50.020,-250,-2,19.9,569.8,-424,358,407,23.8
'2018-05-30 15:55:37.00',50.019,-250,-3,19.9,569.8,-424,358,407,23.8
'2018-05-30 15:55:38.00',50.020,-252,-1,19.9,569.8,-424,358,407,23.8
'2018-05-30 15:55:39.00',50.020,-250,0,19.9,569.8,-424,358,407,23.8
'2018-05-30 15:55:40.00',50.022,-252,2,19.9,569.9,-424,358,407,23.8
'2018-05-30 15:55:41.00',50.022,-251,-1,19.9,569.9,-424,358,407,23.8
'2018-05-30 15:55:42.00',50.022,-249,0,19.9,569.9,-424,358,407,23.8
'2018-05-30 15:55:43.00',50.022,-247,-2,19.9,569.9,-424,358,408,23.8
'2018-05-30 15:55:44.00',50.026,-247,-2,19.9,569.9,-424,358,408,23.8
'2018-05-30 15:55:45.00',50.026,-247,-1,19.9,569.9,-424,358,408,23.8
'2018-05-30 15:55:46.00',50.028,-247,0,20.0,569.9,-424,358,408,23.8
'2018-05-30 15:55:47.00',50.030,-252,2,20.0,569.9,-424,358,408,23.8
'2018-05-30 15:55:47.99',50.032,-251,0,20.0,569.9,-424,358,408,23.8
'2018-05-30 15:55:49.00',50.033,-248,3,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:49.99',50.034,-247,0,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:51.00',50.035,-247,-2,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:52.00',50.034,-248,1,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:53.00',50.034,-249,1,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:54.00',50.033,-248,-1,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:55.00',50.032,-247,-1,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:56.00',50.031,-249,-3,20.0,569.9,-424,358,406,23.8
'2018-05-30 15:55:57.00',50.028,-248,-2,20.0,570.0,-424,358,406,23.8
'2018-05-30 15:55:58.00',50.027,-253,0,20.0,570.0,-424,358,406,23.8
'2018-05-30 15:55:59.00',50.025,-252,0,20.0,570.0,-424,358,406,23.8
'2018-05-30 15:56:00.00',50.023,-253,-1,20.0,570.0,-423,358,406,23.8
'2018-05-30 15:56:00.99',50.022,-251,0,20.1,570.0,-423,358,406,23.8
'2018-05-30 15:56:02.00',50.021,-252,-1,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:03.00',50.019,-252,0,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:04.00',50.017,-253,1,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:05.00',50.014,-254,0,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:06.00',50.011,-255,0,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:07.00',50.008,-255,1,20.1,570.0,-424,358,406,23.8
'2018-05-30 15:56:08.00',50.004,-254,2,20.1,570.0,-423,358,406,23.8
'2018-05-30 15:56:09.00',50.002,-253,3,20.1,570.0,-423,358,406,23.8
'2018-05-30 15:56:10.00',49.999,-253,26,20.1,570.0,-423,358,406,23.8
'2018-05-30 15:56:11.00',49.995,-256,2,20.1,570.0,-423,358,406,23.8
'2018-05-30 15:56:11.99',49.992,-254,1,20.1,570.0,-423,357,406,23.8
'2018-05-30 15:56:13.00',49.988,-255,1,20.1,570.0,-423,357,406,23.8
'2018-05-30 15:56:13.99',49.986,-253,3,20.1,570.1,-423,357,407,23.8
'2018-05-30 15:56:15.00',49.986,-252,1,20.1,570.1,-423,357,407,23.7
'2018-05-30 15:56:16.00',49.985,-250,0,20.1,570.1,-423,357,407,23.7
'2018-05-30 15:56:17.00',49.982,-251,-1,20.2,570.1,-423,357,407,23.7
'2018-05-30 15:56:18.00',49.980,-251,0,20.2,570.1,-423,358,407,23.7
'2018-05-30 15:56:19.00',49.979,-250,2,20.2,570.1,-423,358,407,23.7
'2018-05-30 15:56:20.00',49.980,-252,0,20.2,570.1,-423,358,407,23.7
'2018-05-30 15:56:21.00',49.983,-252,2,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:22.00',49.986,-250,2,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:23.00',49.988,-248,0,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:24.00',49.992,-250,2,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:24.99',49.994,-251,2,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:26.00',49.998,-250,-1,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:26.99',50.003,-251,1,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:28.00',50.007,-247,2,20.2,570.1,-423,358,406,23.7
'2018-05-30 15:56:29.00',50.010,-250,2,20.3,570.1,-423,358,406,23.7
'2018-05-30 15:56:30.00',50.017,-251,3,20.3,570.1,-423,358,406,23.7
'2018-05-30 15:56:31.00',50.021,-252,1,20.3,570.1,-423,358,406,23.7
'2018-05-30 15:56:32.00',50.026,-251,0,20.3,570.2,-422,358,406,23.7
'2018-05-30 15:56:33.00',50.030,-251,-1,20.3,570.2,-422,358,405,23.7
'2018-05-30 15:56:34.00',50.035,-252,3,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:35.00',50.039,-253,1,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:36.00',50.046,-253,1,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:37.00',50.049,-250,-1,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:37.99',50.055,-252,0,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:39.00',50.057,-250,0,20.4,570.2,-422,358,405,23.7
'2018-05-30 15:56:40.00',50.060,-248,-3,20.5,570.2,-422,358,405,23.7
'2018-05-30 15:56:41.00',50.061,-251,0,20.5,570.2,-422,358,405,23.7
'2018-05-30 15:56:42.00',50.062,-251,-1,20.5,570.2,-422,358,405,23.7
'2018-05-30 15:56:43.00',50.061,-251,0,20.5,570.2,-422,358,405,23.7
'2018-05-30 15:56:44.00',50.065,-250,0,20.5,570.2,-423,359,405,23.7
'2018-05-30 15:56:45.00',50.061,-248,-2,20.5,570.2,-423,359,405,23.7
'2018-05-30 15:56:46.00',50.067,-249,-1,20.5,570.2,-423,359,406,23.7
'2018-05-30 15:56:47.00',50.068,-247,-1,20.5,570.2,-423,359,406,23.7
'2018-05-30 15:56:48.00',50.073,-247,1,20.5,570.3,-423,359,406,23.7
'2018-05-30 15:56:49.00',50.071,-251,2,20.5,570.3,-423,359,406,23.7
'2018-05-30 15:56:50.00',50.072,-251,-1,20.5,570.3,-423,358,406,23.7
'2018-05-30 15:56:50.99',50.073,-254,3,20.5,570.3,-423,358,406,23.7
'2018-05-30 15:56:52.00',50.074,-252,-1,20.5,570.3,-423,358,406,23.7
'2018-05-30 15:56:52.99',50.074,-250,1,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:54.00',50.074,-254,2,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:55.00',50.074,-250,-1,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:56.00',50.074,-251,2,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:57.00',50.073,-249,-1,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:58.00',50.072,-253,-3,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:56:59.00',50.071,-253,-1,20.5,570.3,-423,358,405,23.7
'2018-05-30 15:57:00.00',50.069,-250,0,20.5,570.3,-423,358,406,23.7
'2018-05-30 15:57:01.00',50.067,-252,2,20.5,570.3,-423,358,406,23.7
'2018-05-30 15:57:02.00',50.065,-247,-1,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:03.00',50.064,-248,-1,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:03.99',50.061,-247,-1,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:05.00',50.059,-248,-1,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:06.00',50.058,-249,0,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:07.00',50.055,-251,-1,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:08.00',50.054,-250,2,20.5,570.4,-423,358,406,23.7
'2018-05-30 15:57:09.00',50.052,-254,2,20.6,570.4,-423,358,406,23.7
'2018-05-30 15:57:10.00',50.050,-252,1,20.6,570.4,-423,358,406,23.7
'2018-05-30 15:57:11.00',50.050,-250,0,20.6,570.4,-423,358,406,23.7
'2018-05-30 15:57:12.00',50.044,-253,3,20.6,570.4,-423,358,406,23.7
'2018-05-30 15:57:13.00',50.044,-248,1,20.7,570.4,-423,358,405,23.7
'2018-05-30 15:57:14.00',50.041,-250,-1,20.7,570.4,-423,358,405,23.7
'2018-05-30 15:57:15.00',50.040,-250,-3,20.7,570.4,-423,358,405,23.7
'2018-05-30 15:57:16.00',50.041,-250,-3,20.7,570.4,-423,358,405,23.7
'2018-05-30 15:57:16.99',50.043,-252,-1,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:18.00',50.044,-253,-3,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:18.99',50.046,-250,-1,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:20.00',50.047,-251,0,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:21.00',50.047,-251,1,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:22.00',50.048,-247,-3,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:23.00',50.049,-247,2,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:24.00',50.051,-248,2,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:25.00',50.054,-248,-1,20.7,570.5,-423,358,405,23.7
'2018-05-30 15:57:26.00',50.056,-250,1,20.8,570.5,-423,358,405,23.7
'2018-05-30 15:57:27.00',50.061,-252,2,20.8,570.5,-423,358,405,23.7
'2018-05-30 15:57:28.00',50.064,-253,1,20.8,570.5,-423,358,405,23.7
'2018-05-30 15:57:29.00',50.070,-254,2,20.8,570.5,-423,358,405,23.7
'2018-05-30 15:57:29.99',50.072,-250,0,20.8,570.5,-423,359,405,23.7
'2018-05-30 15:57:31.00',50.069,-252,2,20.8,570.5,-422,359,405,23.7
'2018-05-30 15:57:32.00',50.077,-252,-2,20.8,570.5,-422,359,405,23.7
'2018-05-30 15:57:33.00',50.079,-250,1,20.8,570.5,-422,359,405,23.7
'2018-05-30 15:57:34.00',50.080,-251,1,20.8,570.6,-422,359,405,23.7
'2018-05-30 15:57:35.00',50.081,-250,-1,20.8,570.6,-422,359,405,23.7
'2018-05-30 15:57:36.00',50.081,-247,-1,20.8,570.6,-422,359,405,23.7
'2018-05-30 15:57:37.00',50.081,-245,2,20.8,570.6,-422,359,405,23.7
'2018-05-30 15:57:38.00',50.081,-248,1,20.8,570.6,-422,359,405,23.7
'2018-05-30 15:57:39.00',50.081,-248,-1,20.8,570.6,-422,359,404,23.7
'2018-05-30 15:57:40.00',50.083,-252,-1,20.8,570.6,-422,359,404,23.7
'2018-05-30 15:57:41.00',50.084,-253,2,20.8,570.6,-422,359,404,23.7
'2018-05-30 15:57:42.00',50.084,-251,0,20.9,570.6,-422,359,404,23.6
'2018-05-30 15:57:42.99',50.086,-250,0,20.9,570.6,-422,359,404,23.6
'2018-05-30 15:57:44.00',50.086,-248,-2,20.9,570.6,-422,359,404,23.6
'2018-05-30 15:57:45.00',50.087,-250,-1,20.9,570.6,-422,359,404,23.6
'2018-05-30 15:57:46.00',50.087,-250,-1,20.9,570.6,-422,359,405,23.6
'2018-05-30 15:57:47.00',50.086,-250,-1,20.9,570.6,-422,359,405,23.6
'2018-05-30 15:57:48.00',50.085,-248,-1,20.9,570.6,-422,359,405,23.6
'2018-05-30 15:57:49.00',50.083,-248,2,20.9,570.7,-422,358,405,23.6
'2018-05-30 15:57:50.00',50.079,-248,1,20.9,570.7,-422,358,405,23.6
'2018-05-30 15:57:51.00',50.078,-250,-1,20.9,570.7,-423,358,405,23.6
'2018-05-30 15:57:52.00',50.077,-251,-1,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:53.00',50.077,-249,0,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:53.99',50.078,-254,1,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:55.00',50.078,-250,1,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:55.99',50.079,-250,-2,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:57.00',50.081,-249,-1,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:58.00',50.084,-252,2,20.9,570.7,-423,358,406,23.6
'2018-05-30 15:57:59.00',50.086,-249,-1,20.9,570.7,-423,358,405,23.6
'2018-05-30 15:58:00.00',50.087,-251,1,20.9,570.7,-423,358,405,23.6
'2018-05-30 15:58:01.00',50.090,-249,-1,20.9,570.7,-423,358,405,23.6
'2018-05-30 15:58:02.00',50.091,-250,1,21.0,570.7,-423,359,405,23.6
'2018-05-30 15:58:03.00',50.092,-247,-1,21.0,570.7,-423,359,405,23.6
'2018-05-30 15:58:04.00',50.092,-250,1,21.0,570.7,-423,359,405,23.6
'2018-05-30 15:58:05.00',50.091,-250,1,21.0,570.8,-423,359,404,23.6
'2018-05-30 15:58:06.00',50.090,-251,-1,21.0,570.8,-423,359,404,23.6
'2018-05-30 15:58:06.99',50.089,-252,3,21.0,570.8,-423,359,404,23.6
'2018-05-30 15:58:08.00',50.087,-250,1,21.0,570.8,-423,359,404,23.6
'2018-05-30 15:58:09.00',50.087,-251,1,21.0,570.8,-422,359,404,23.6
'2018-05-30 15:58:10.00',50.087,-248,-1,21.0,570.8,-422,359,404,23.6
'2018-05-30 15:58:11.00',50.087,-249,1,21.0,570.8,-422,359,407,23.6
'2018-05-30 15:58:12.00',50.088,-250,-3,21.0,570.8,-422,359,407,23.6
'2018-05-30 15:58:13.00',50.090,-250,3,21.0,570.8,-422,359,407,23.6
'2018-05-30 15:58:14.00',50.091,-246,-1,21.0,570.8,-422,359,407,23.6
'2018-05-30 15:58:15.00',50.091,-248,3,21.0,570.8,-422,358,407,23.6
'2018-05-30 15:58:16.00',50.092,-248,-1,21.0,570.8,-422,358,407,23.6
'2018-05-30 15:58:17.00',50.094,-250,1,21.0,570.8,-422,358,407,23.6
'2018-05-30 15:58:18.00',50.097,-253,3,21.0,570.8,-422,358,405,23.6
'2018-05-30 15:58:19.00',50.100,-249,0,21.1,570.8,-422,358,405,23.6
'2018-05-30 15:58:19.99',50.102,-250,0,21.1,570.8,-422,358,405,23.6
'2018-05-30 15:58:21.00',50.104,-250,-3,21.1,570.8,-422,359,405,23.6
'2018-05-30 15:58:21.99',50.106,-250,-3,21.1,570.8,-422,359,405,23.6
'2018-05-30 15:58:23.00',50.108,-251,1,21.1,570.8,-422,359,405,23.6
'2018-05-30 15:58:24.00',50.112,-247,-1,21.1,570.8,-422,359,406,23.6
'2018-05-30 15:58:25.00',50.112,-248,0,21.1,570.9,-422,359,406,23.6
'2018-05-30 15:58:26.00',50.114,-251,0,21.1,570.9,-422,359,406,23.6
'2018-05-30 15:58:27.00',50.115,-251,-1,21.1,570.9,-422,359,406,23.6
'2018-05-30 15:58:28.00',50.117,-250,0,21.1,570.9,-422,360,406,23.6
'2018-05-30 15:58:29.00',50.118,-252,1,21.1,570.9,-422,360,406,23.6
'2018-05-30 15:58:30.00',50.119,-252,-3,21.1,570.9,-422,360,406,23.6
'2018-05-30 15:58:31.00',50.122,-250,-1,21.1,570.9,-422,360,404,23.6
'2018-05-30 15:58:32.00',50.125,-248,-1,21.1,570.9,-422,360,404,23.6
'2018-05-30 15:58:32.99',50.128,-248,2,21.2,570.9,-422,360,404,23.6
'2018-05-30 15:58:34.00',50.131,-248,-1,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:35.00',50.132,-252,1,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:36.00',50.133,-250,0,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:37.00',50.132,-249,-3,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:38.00',50.132,-250,0,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:39.00',50.132,-250,-1,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:40.00',50.133,-247,1,21.2,570.9,-422,359,404,23.6
'2018-05-30 15:58:41.00',50.133,-247,-1,21.2,571.0,-422,359,404,23.6
'2018-05-30 15:58:42.00',50.133,-250,0,21.2,571.0,-422,359,404,23.6
'2018-05-30 15:58:43.00',50.135,-254,2,21.2,571.0,-422,359,404,23.6
'2018-05-30 15:58:44.00',50.139,-251,1,21.2,571.0,-422,359,405,23.6
'2018-05-30 15:58:45.00',50.144,-250,-2,21.3,571.0,-422,359,405,23.6
'2018-05-30 15:58:45.99',50.144,-253,0,21.3,571.0,-422,359,405,23.6
'2018-05-30 15:58:47.00',50.146,-250,0,21.3,571.0,-422,359,405,23.6
'2018-05-30 15:58:47.99',50.147,-250,-3,21.3,571.0,-422,359,405,23.6
'2018-05-30 15:58:49.00',50.147,-250,0,21.3,571.0,-422,359,405,23.6
'2018-05-30 15:58:50.00',50.150,-250,-1,21.3,571.0,-422,359,406,23.6
'2018-05-30 15:58:51.00',50.151,-250,1,21.4,571.0,-423,359,406,23.6
'2018-05-30 15:58:52.00',50.153,-253,1,21.4,571.0,-423,359,406,23.6
'2018-05-30 15:58:53.00',50.155,-255,1,21.4,571.0,-423,359,406,23.6
'2018-05-30 15:58:54.00',50.156,-253,0,21.4,571.0,-423,359,406,23.6
'2018-05-30 15:58:55.00',50.158,-250,1,21.4,571.0,-423,359,406,23.7
'2018-05-30 15:58:56.00',50.157,-253,0,21.4,571.0,-423,359,406,23.7
'2018-05-30 15:58:57.00',50.156,-248,1,21.5,571.0,-423,359,405,23.7
'2018-05-30 15:58:58.00',50.155,-247,-2,21.5,571.1,-423,359,405,23.7
'2018-05-30 15:58:58.99',50.155,-250,1,21.5,571.1,-423,359,405,23.7
'2018-05-30 15:59:00.00',50.154,-250,-1,21.5,571.1,-423,359,405,23.7
'2018-05-30 15:59:01.00',50.153,-250,-3,21.5,571.1,-423,359,405,23.7
'2018-05-30 15:59:02.00',50.151,-250,-3,21.5,571.1,-423,359,405,23.7
'2018-05-30 15:59:03.00',50.149,-252,0,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:04.00',50.149,-251,3,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:05.00',50.149,-250,2,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:06.00',50.150,-247,-3,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:07.00',50.150,-252,-1,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:08.00',50.151,-248,-1,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:09.00',50.151,-248,-3,21.5,571.1,-422,359,406,23.7
'2018-05-30 15:59:10.00',50.151,-251,1,21.5,571.1,-422,359,403,23.7
'2018-05-30 15:59:11.00',50.151,-249,1,21.5,571.1,-422,359,403,23.7
'2018-05-30 15:59:11.99',50.150,-250,1,21.5,571.1,-422,359,403,23.7
'2018-05-30 15:59:13.00',50.150,-250,1,21.5,571.1,-422,359,403,23.7
'2018-05-30 15:59:13.99',50.151,-252,1,21.5,571.1,-422,359,403,23.7
'2018-05-30 15:59:15.00',50.151,-249,3,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:16.00',50.151,-247,-1,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:17.00',50.151,-252,2,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:18.00',50.152,-248,1,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:19.00',50.155,-248,-1,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:20.00',50.157,-251,-2,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:21.00',50.158,-248,-1,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:22.00',50.159,-247,-1,21.5,571.2,-422,359,403,23.7
'2018-05-30 15:59:22.99',50.160,-250,-3,21.5,571.2,-422,359,406,23.7
'2018-05-30 15:59:24.00',50.160,-249,1,21.5,571.2,-422,359,406,23.7
'2018-05-30 15:59:24.99',50.161,-248,-2,21.6,571.2,-422,359,406,23.7
'2018-05-30 15:59:26.00',50.162,-250,-2,21.6,571.2,-422,359,406,23.7
'2018-05-30 15:59:27.00',50.163,-248,0,21.6,571.2,-422,359,406,23.7
'2018-05-30 15:59:28.00',50.163,-252,2,21.6,571.2,-421,359,406,23.7
'2018-05-30 15:59:29.00',50.164,-251,0,21.6,571.3,-421,359,406,23.7
'2018-05-30 15:59:30.00',50.164,-255,3,21.7,571.3,-421,359,406,23.7
'2018-05-30 15:59:31.00',50.165,-249,-2,21.7,571.3,-421,359,406,23.7
'2018-05-30 15:59:32.00',50.165,-252,1,21.7,571.3,-421,359,406,23.7
'2018-05-30 15:59:33.00',50.168,-247,1,21.7,571.3,-421,360,406,23.7
'2018-05-30 15:59:34.00',50.170,-249,2,21.7,571.3,-421,360,406,23.7
'2018-05-30 15:59:35.00',50.173,-250,-1,21.7,571.3,-421,360,406,23.7
'2018-05-30 15:59:35.99',50.173,-250,-1,21.7,571.3,-421,360,405,23.7
'2018-05-30 15:59:37.00',50.174,-248,-2,21.7,571.3,-421,360,405,23.7
'2018-05-30 15:59:38.00',50.175,-250,-1,21.7,571.3,-421,360,405,23.7
'2018-05-30 15:59:39.00',50.176,-247,-1,21.7,571.3,-421,360,405,23.7
'2018-05-30 15:59:40.00',50.178,-247,-1,21.7,571.3,-421,359,405,23.7
'2018-05-30 15:59:41.00',50.183,-252,1,21.7,571.3,-421,359,405,23.7
'2018-05-30 15:59:42.00',50.186,-251,1,21.7,571.3,-421,359,405,23.7
'2018-05-30 15:59:43.00',50.190,-253,1,21.7,571.3,-421,359,405,23.7
'2018-05-30 15:59:44.00',50.191,-250,2,21.8,571.3,-421,359,405,23.7
'2018-05-30 15:59:45.00',50.192,-247,2,21.8,571.3,-421,359,405,23.7
'2018-05-30 15:59:46.00',50.193,-250,0,21.8,571.3,-421,359,405,23.7
'2018-05-30 15:59:47.00',50.194,-248,0,21.8,571.3,-421,359,405,23.7
'2018-05-30 15:59:48.00',50.194,-248,0,21.8,571.4,-421,359,405,23.7
'2018-05-30 15:59:48.99',50.194,-250,0,21.8,571.4,-421,359,405,23.7
'2018-05-30 15:59:50.00',50.195,-250,3,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:50.99',50.194,-252,-1,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:52.00',50.194,-248,-1,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:53.00',50.194,-248,-2,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:54.00',50.194,-253,1,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:55.00',50.194,-251,3,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:56.00',50.188,-253,1,21.8,571.4,-421,359,404,23.7
'2018-05-30 15:59:57.00',50.189,-247,3,21.8,571.4,-421,359,403,23.7
'2018-05-30 15:59:58.00',50.190,-247,1,21.8,571.4,-421,359,403,23.7
'2018-05-30 15:59:59.00',50.189,-251,1,21.9,571.4,-421,359,403,23.7
'2018-05-30 16:00:00.00',50.188,-250,0,21.9,571.4,-421,360,403,23.7
'2018-05-30 16:00:01.00',50.188,-250,0,21.9,571.4,-421,360,403,23.7
'2018-05-30 16:00:01.99',50.187,-250,1,21.9,571.4,-421,360,403,23.7
'2018-05-30 16:00:03.00',50.185,-250,2,21.9,571.5,-421,360,402,23.7
'2018-05-30 16:00:04.00',50.184,-251,1,21.9,571.5,-421,360,402,23.7
'2018-05-30 16:00:05.00',50.183,-251,1,21.9,571.5,-421,360,402,23.7
'2018-05-30 16:00:06.00',50.186,-250,0,21.9,571.5,-421,360,402,23.7
'2018-05-30 16:00:07.00',50.185,-250,-1,21.9,571.5,-421,359,402,23.7
'2018-05-30 16:00:08.00',50.188,-246,-1,21.9,571.5,-421,359,402,23.7
'2018-05-30 16:00:09.00',50.187,-247,-1,21.9,571.5,-421,359,402,23.7
'2018-05-30 16:00:10.00',50.187,-248,-1,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:11.00',50.181,-252,0,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:12.00',50.176,-251,2,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:13.00',50.167,-250,1,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:14.00',50.157,-250,1,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:14.99',50.145,-245,-2,21.9,571.5,-421,359,404,23.7
'2018-05-30 16:00:16.00',50.136,-247,-2,21.9,571.6,-421,359,405,23.7
'2018-05-30 16:00:16.99',50.126,-250,3,21.9,571.6,-421,359,405,23.7
'2018-05-30 16:00:18.00',50.118,-255,2,21.9,571.6,-421,359,405,23.7
'2018-05-30 16:00:19.00',50.111,-250,1,21.9,571.6,-421,359,405,23.7
'2018-05-30 16:00:20.00',50.106,-249,-1,21.9,571.6,-421,359,405,23.7
'2018-05-30 16:00:21.00',50.101,-253,-1,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:22.00',50.099,-250,-1,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:23.00',50.100,-252,3,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:24.00',50.101,-247,0,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:25.00',50.105,-247,2,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:26.00',50.101,-249,1,22.0,571.6,-420,359,405,23.7
'2018-05-30 16:00:27.00',50.102,-251,1,22.0,571.6,-421,359,405,23.7
'2018-05-30 16:00:27.99',50.103,-253,3,22.0,571.6,-421,359,406,23.7
'2018-05-30 16:00:29.00',50.107,-249,1,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:30.00',50.110,-248,-3,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:31.00',50.110,-250,0,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:32.00',50.117,-250,2,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:33.00',50.118,-247,-1,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:34.00',50.122,-248,-1,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:35.00',50.124,-248,3,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:36.00',50.125,-252,3,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:37.00',50.126,-250,1,22.0,571.6,-421,359,406,23.6
'2018-05-30 16:00:38.00',50.126,-250,-2,22.1,571.7,-421,359,406,23.6
'2018-05-30 16:00:39.00',50.126,-252,1,22.1,571.7,-421,359,406,23.6
'2018-05-30 16:00:40.00',50.126,-250,1,22.1,571.7,-421,359,406,23.6
'2018-05-30 16:00:40.99',50.126,-245,1,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:42.00',50.128,-250,-2,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:42.99',50.125,-250,3,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:44.00',50.124,-252,3,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:45.00',50.124,-250,1,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:46.00',50.125,-248,0,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:47.00',50.127,-252,0,22.1,571.7,-421,359,405,23.6
'2018-05-30 16:00:48.00',50.118,-249,2,22.1,571.7,-421,359,404,23.6
'2018-05-30 16:00:49.00',50.118,-247,-2,22.1,571.7,-421,359,404,23.6
'2018-05-30 16:00:50.00',50.114,-248,4,22.2,571.7,-421,359,404,23.6
'2018-05-30 16:00:51.00',50.113,-252,1,22.2,571.7,-421,359,404,23.6
'2018-05-30 16:00:52.00',50.111,-250,1,22.2,571.7,-421,359,404,23.6
'2018-05-30 16:00:53.00',50.112,-253,3,22.2,571.8,-421,359,404,23.6
'2018-05-30 16:00:53.99',50.108,-251,3,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:00:55.00',50.102,-247,-2,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:00:56.00',50.103,-251,-1,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:00:57.00',50.100,-250,-2,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:00:58.00',50.097,-248,2,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:00:59.00',50.101,-248,3,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:01:00.00',50.102,-247,0,22.2,571.8,-421,359,403,23.6
'2018-05-30 16:01:01.00',50.100,-251,3,22.3,571.8,-421,359,405,23.6
'2018-05-30 16:01:02.00',50.100,-253,1,22.3,571.8,-420,359,405,23.6
'2018-05-30 16:01:03.00',50.101,-250,1,22.3,571.8,-420,359,405,23.6
'2018-05-30 16:01:04.00',50.103,-251,-1,22.3,571.8,-421,359,405,23.6
'2018-05-30 16:01:04.99',50.104,-248,-3,22.3,571.8,-421,359,405,23.7
'2018-05-30 16:01:06.00',50.103,-249,-1,22.3,571.8,-421,359,405,23.7
'2018-05-30 16:01:06.99',50.111,-252,1,22.3,571.8,-421,359,406,23.7
'2018-05-30 16:01:08.00',50.116,-247,-2,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:09.00',50.116,-247,3,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:10.00',50.113,-252,-1,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:11.00',50.116,-253,0,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:12.00',50.117,-250,3,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:13.00',50.119,-251,1,22.4,571.8,-421,359,406,23.7
'2018-05-30 16:01:14.00',50.120,-251,1,22.5,571.9,-421,359,404,23.7
'2018-05-30 16:01:15.00',50.118,-250,0,22.5,571.9,-421,359,404,23.7
'2018-05-30 16:01:16.00',50.115,-252,3,22.5,571.9,-420,359,404,23.7
'2018-05-30 16:01:17.00',50.110,-250,-2,22.5,571.9,-420,359,404,23.7
'2018-05-30 16:01:17.99',50.115,-248,-1,22.5,571.9,-420,359,404,23.7
'2018-05-30 16:01:19.00',50.113,-248,1,22.5,571.9,-420,359,404,23.7
'2018-05-30 16:01:19.99',50.109,-248,2,22.5,571.9,-420,359,405,23.7
'2018-05-30 16:01:21.00',50.112,-250,0,22.5,571.9,-420,359,405,23.7
'2018-05-30 16:01:22.00',50.113,-253,2,22.5,571.9,-421,359,405,23.7
'2018-05-30 16:01:23.00',50.112,-250,1,22.5,571.9,-420,359,405,23.7
'2018-05-30 16:01:24.00',50.117,-250,-4,22.5,571.9,-420,359,405,23.7
'2018-05-30 16:01:25.00',50.118,-252,-1,22.5,571.9,-421,359,405,23.7
'2018-05-30 16:01:26.00',50.115,-250,3,22.5,571.9,-421,359,405,23.7
'2018-05-30 16:01:27.00',50.118,-247,0,22.5,571.9,-421,359,404,23.7
'2018-05-30 16:01:28.00',50.116,-248,-1,22.5,571.9,-421,359,404,23.7
'2018-05-30 16:01:29.00',50.116,-251,2,22.5,572.0,-421,359,404,23.7
'2018-05-30 16:01:30.00',50.117,-251,2,22.5,572.0,-421,359,404,23.7
'2018-05-30 16:01:30.99',50.115,-252,2,22.5,572.0,-421,359,404,23.7
'2018-05-30 16:01:32.00',50.112,-250,1,22.5,572.0,-421,359,404,23.7
'2018-05-30 16:01:33.00',50.111,-250,-1,22.5,572.0,-421,359,403,23.7
'2018-05-30 16:01:34.00',50.108,-250,-1,22.5,572.0,-421,359,403,23.7
'2018-05-30 16:01:35.00',50.106,-250,1,22.5,572.0,-421,359,403,23.7
'2018-05-30 16:01:36.00',50.104,-247,1,22.5,572.0,-421,359,403,23.7
'2018-05-30 16:01:37.00',50.102,-250,2,22.5,572.0,-421,360,403,23.7
'2018-05-30 16:01:38.00',50.104,-251,2,22.5,572.0,-421,360,403,23.7
'2018-05-30 16:01:39.00',50.102,-251,0,22.5,572.0,-421,360,403,23.7
'2018-05-30 16:01:40.00',50.099,-253,2,22.5,572.0,-421,360,403,23.7
'2018-05-30 16:01:41.00',50.102,-252,2,22.6,572.0,-421,360,403,23.7
'2018-05-30 16:01:42.00',50.100,-248,-1,22.6,572.1,-421,360,403,23.7
'2018-05-30 16:01:43.00',50.098,-252,0,22.6,572.1,-421,360,403,23.7
'2018-05-30 16:01:43.99',50.097,-249,-1,22.6,572.1,-421,359,403,23.7
'2018-05-30 16:01:45.00',50.094,-250,2,22.6,572.1,-421,359,403,23.7
