'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 16:01:45.99',50.094,-247,0,22.6,572.1,-421,359,403,23.7
'2018-05-30 16:01:47.00',50.092,-249,1,22.6,572.1,-421,359,403,23.7
'2018-05-30 16:01:48.00',50.093,-250,1,22.6,572.1,-421,359,403,23.7
'2018-05-30 16:01:49.00',50.090,-251,0,22.7,572.1,-421,359,403,23.7
'2018-05-30 16:01:50.00',50.081,-250,3,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:51.00',50.084,-252,0,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:52.00',50.078,-252,3,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:53.00',50.076,-248,1,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:54.00',50.078,-250,0,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:55.00',50.073,-250,-1,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:56.00',50.078,-250,0,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:56.99',50.075,-250,1,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:58.00',50.069,-246,-1,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:01:59.00',50.069,-250,1,22.7,572.1,-420,359,403,23.7
'2018-05-30 16:02:00.00',50.066,-248,0,22.8,572.1,-420,359,403,23.7
'2018-05-30 16:02:01.00',50.068,-247,2,22.8,572.1,-421,359,403,23.7
'2018-05-30 16:02:02.00',50.065,-250,0,22.8,572.1,-420,359,403,23.7
'2018-05-30 16:02:03.00',50.065,-250,1,22.8,572.2,-420,359,403,23.7
'2018-05-30 16:02:04.00',50.062,-251,3,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:05.00',50.062,-247,0,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:06.00',50.062,-248,2,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:07.00',50.061,-250,0,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:08.00',50.060,-249,-1,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:09.00',50.060,-247,-1,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:09.99',50.056,-251,1,22.8,572.2,-421,360,403,23.7
'2018-05-30 16:02:11.00',50.057,-250,0,22.8,572.2,-421,360,403,23.6
'2018-05-30 16:02:11.99',50.058,-253,1,22.8,572.2,-421,360,403,23.6
'2018-05-30 16:02:13.00',50.058,-253,2,22.8,572.2,-420,360,403,23.6
'2018-05-30 16:02:14.00',50.062,-250,0,22.9,572.2,-421,360,402,23.6
'2018-05-30 16:02:15.00',50.059,-250,3,22.9,572.2,-421,360,402,23.6
'2018-05-30 16:02:16.00',50.062,-250,0,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:17.00',50.056,-248,-1,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:18.00',50.056,-250,0,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:19.00',50.056,-251,-1,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:20.00',50.053,-250,-2,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:21.00',50.051,-248,1,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:22.00',50.049,-250,1,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:22.99',50.048,-249,0,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:24.00',50.048,-250,2,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:25.00',50.048,-250,3,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:26.00',50.050,-250,0,22.9,572.3,-420,360,401,23.6
'2018-05-30 16:02:27.00',50.052,-247,-1,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:28.00',50.053,-248,4,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:29.00',50.056,-247,0,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:30.00',50.057,-247,0,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:31.00',50.058,-250,2,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:32.00',50.059,-248,2,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:33.00',50.058,-250,0,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:34.00',50.054,-252,3,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:35.00',50.058,-248,1,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:35.99',50.056,-248,1,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:37.00',50.055,-251,3,22.9,572.3,-420,360,402,23.6
'2018-05-30 16:02:38.00',50.054,-248,-1,22.9,572.4,-420,360,402,23.6
'2018-05-30 16:02:39.00',50.053,-248,-1,22.9,572.4,-420,360,402,23.6
'2018-05-30 16:02:40.00',50.054,-250,1,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:41.00',50.053,-250,-1,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:42.00',50.050,-250,0,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:43.00',50.046,-248,3,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:44.00',50.044,-248,0,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:45.00',50.044,-246,-1,23.0,572.4,-420,360,402,23.6
'2018-05-30 16:02:46.00',50.041,-248,1,23.0,572.4,-420,360,403,23.6
'2018-05-30 16:02:46.99',50.039,-250,2,23.0,572.4,-420,360,403,23.6
'2018-05-30 16:02:48.00',50.037,-248,2,23.0,572.4,-420,360,403,23.6
'2018-05-30 16:02:48.99',50.038,-247,2,23.0,572.4,-420,360,403,23.6
'2018-05-30 16:02:50.00',50.038,-248,0,23.0,572.4,-420,359,403,23.6
'2018-05-30 16:02:51.00',50.037,-250,2,23.0,572.4,-420,359,403,23.6
'2018-05-30 16:02:52.00',50.036,-250,2,23.0,572.4,-420,359,402,23.6
'2018-05-30 16:02:53.00',50.035,-251,0,23.0,572.4,-420,359,402,23.6
'2018-05-30 16:02:54.00',50.036,-249,2,23.0,572.5,-420,359,402,23.6
'2018-05-30 16:02:55.00',50.036,-251,2,23.0,572.5,-420,359,402,23.6
'2018-05-30 16:02:56.00',50.041,-253,3,23.0,572.5,-420,359,402,23.6
'2018-05-30 16:02:57.00',50.036,-252,0,23.1,572.5,-420,359,402,23.6
'2018-05-30 16:02:58.00',50.041,-250,-1,23.1,572.5,-420,359,402,23.6
'2018-05-30 16:02:59.00',50.045,-247,-1,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:02:59.99',50.038,-252,3,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:03:01.00',50.036,-250,2,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:03:02.00',50.036,-252,-2,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:03:03.00',50.033,-248,-1,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:03:04.00',50.030,-248,-1,23.1,572.5,-420,359,404,23.6
'2018-05-30 16:03:05.00',50.029,-251,2,23.1,572.5,-421,359,405,23.6
'2018-05-30 16:03:06.00',50.026,-253,0,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:07.00',50.023,-252,0,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:08.00',50.019,-250,-1,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:09.00',50.022,-250,0,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:10.00',50.022,-250,-3,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:11.00',50.024,-249,1,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:12.00',50.027,-251,-1,23.2,572.5,-421,359,405,23.6
'2018-05-30 16:03:12.99',50.027,-251,2,23.2,572.6,-421,359,405,23.6
'2018-05-30 16:03:14.00',50.025,-250,-1,23.2,572.6,-421,359,405,23.6
'2018-05-30 16:03:14.99',50.027,-247,-1,23.2,572.6,-420,359,405,23.6
'2018-05-30 16:03:16.00',50.023,-248,0,23.2,572.6,-420,359,405,23.6
'2018-05-30 16:03:17.00',50.026,-247,-1,23.2,572.6,-420,359,405,23.6
'2018-05-30 16:03:18.00',50.023,-247,2,23.3,572.6,-420,359,405,23.6
'2018-05-30 16:03:19.00',50.026,-250,1,23.3,572.6,-420,359,404,23.6
'2018-05-30 16:03:20.00',50.028,-249,3,23.3,572.6,-420,359,404,23.6
'2018-05-30 16:03:21.00',50.027,-250,1,23.3,572.6,-420,359,404,23.6
'2018-05-30 16:03:22.00',50.027,-248,-1,23.3,572.6,-420,360,404,23.6
'2018-05-30 16:03:23.00',50.027,-247,0,23.3,572.6,-420,360,404,23.6
'2018-05-30 16:03:24.00',50.029,-249,-1,23.4,572.6,-420,360,404,23.6
'2018-05-30 16:03:25.00',50.024,-252,3,23.4,572.6,-420,360,404,23.6
'2018-05-30 16:03:25.99',50.029,-249,3,23.4,572.6,-420,360,404,23.6
'2018-05-30 16:03:27.00',50.029,-248,3,23.4,572.6,-420,360,404,23.6
'2018-05-30 16:03:28.00',50.029,-248,2,23.4,572.6,-420,360,404,23.6
'2018-05-30 16:03:29.00',50.027,-247,0,23.4,572.7,-420,360,404,23.6
'2018-05-30 16:03:30.00',50.035,-247,-1,23.4,572.7,-420,360,404,23.6
'2018-05-30 16:03:31.00',50.033,-250,1,23.5,572.7,-420,360,404,23.6
'2018-05-30 16:03:32.00',50.036,-252,1,23.5,572.7,-420,360,404,23.6
'2018-05-30 16:03:33.00',50.034,-252,3,23.5,572.7,-420,360,404,23.6
'2018-05-30 16:03:34.00',50.042,-254,-2,23.5,572.7,-420,360,404,23.6
'2018-05-30 16:03:35.00',50.041,-252,3,23.5,572.7,-421,360,404,23.6
'2018-05-30 16:03:36.00',50.045,-253,1,23.5,572.7,-421,359,404,23.6
'2018-05-30 16:03:37.00',50.046,-252,-1,23.5,572.7,-421,359,404,23.6
'2018-05-30 16:03:38.00',50.048,-250,-1,23.5,572.7,-421,359,404,23.6
'2018-05-30 16:03:38.99',50.053,-252,3,23.5,572.7,-421,359,405,23.6
'2018-05-30 16:03:40.00',50.053,-250,-1,23.5,572.7,-421,359,405,23.6
'2018-05-30 16:03:40.99',50.055,-248,-3,23.5,572.7,-421,359,405,23.6
'2018-05-30 16:03:42.00',50.054,-251,1,23.5,572.7,-421,359,405,23.6
'2018-05-30 16:03:43.00',50.052,-252,-1,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:44.00',50.054,-250,-3,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:45.00',50.049,-250,0,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:46.00',50.049,-250,2,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:47.00',50.047,-247,-1,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:48.00',50.045,-247,-1,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:49.00',50.043,-250,3,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:50.00',50.043,-250,-2,23.5,572.8,-421,359,405,23.6
'2018-05-30 16:03:51.00',50.039,-248,-2,23.5,572.8,-420,359,405,23.6
'2018-05-30 16:03:51.99',50.042,-249,-2,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:53.00',50.038,-250,2,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:54.00',50.037,-253,1,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:55.00',50.036,-251,-1,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:56.00',50.034,-252,-1,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:57.00',50.032,-251,2,23.5,572.8,-420,359,404,23.6
'2018-05-30 16:03:58.00',50.031,-252,3,23.5,572.8,-420,359,405,23.6
'2018-05-30 16:03:59.00',50.034,-254,1,23.6,572.8,-420,359,405,23.6
'2018-05-30 16:04:00.00',50.034,-250,-1,23.6,572.8,-420,359,405,23.6
'2018-05-30 16:04:01.00',50.037,-250,-1,23.6,572.9,-420,359,405,23.6
'2018-05-30 16:04:02.00',50.036,-252,1,23.6,572.9,-420,359,405,23.6
'2018-05-30 16:04:03.00',50.038,-252,1,23.6,572.9,-420,359,405,23.6
'2018-05-30 16:04:04.00',50.037,-251,-2,23.6,572.9,-421,359,405,23.6
'2018-05-30 16:04:04.99',50.041,-248,-1,23.6,572.9,-421,359,406,23.6
'2018-05-30 16:04:06.00',50.038,-248,-1,23.6,572.9,-421,359,406,23.6
'2018-05-30 16:04:06.99',50.037,-252,1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:08.00',50.034,-253,0,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:09.00',50.030,-254,-1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:10.00',50.030,-250,-3,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:11.00',50.025,-252,-1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:12.00',50.027,-252,-2,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:13.00',50.024,-252,1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:14.00',50.019,-249,3,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:15.00',50.015,-250,1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:15.99',50.017,-250,1,23.7,572.9,-421,359,406,23.6
'2018-05-30 16:04:17.00',50.013,-247,1,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:17.99',50.011,-247,-3,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:19.00',50.010,-247,-3,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:20.00',50.009,-248,-1,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:21.00',50.004,-247,-2,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:22.00',50.004,-247,-3,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:23.00',50.001,-247,0,23.8,573.0,-421,359,405,23.6
'2018-05-30 16:04:24.00',50.001,-245,23,23.8,573.0,-421,359,407,23.6
'2018-05-30 16:04:25.00',50.000,-247,-3,23.8,573.0,-421,359,407,23.6
'2018-05-30 16:04:26.00',50.001,-247,-2,23.8,573.0,-421,359,407,23.6
'2018-05-30 16:04:27.00',50.000,-248,-1,23.8,573.0,-421,359,407,23.6
'2018-05-30 16:04:28.00',50.002,-247,-28,23.8,573.0,-421,359,407,23.6
'2018-05-30 16:04:28.99',50.001,-245,23,23.8,573.0,-421,359,407,23.5
'2018-05-30 16:04:30.00',50.005,-248,-1,23.8,573.0,-421,359,407,23.5
'2018-05-30 16:04:31.00',49.999,-250,-26,23.8,573.0,-421,359,407,23.5
'2018-05-30 16:04:32.00',50.001,-250,-3,23.9,573.1,-421,359,407,23.5
'2018-05-30 16:04:33.00',49.998,-251,-3,23.9,573.1,-421,359,407,23.5
'2018-05-30 16:04:34.00',49.999,-250,-1,23.9,573.1,-421,359,407,23.5
'2018-05-30 16:04:35.00',49.995,-251,-3,23.9,573.1,-421,359,407,23.5
'2018-05-30 16:04:36.00',49.992,-250,-2,23.9,573.1,-421,359,407,23.5
'2018-05-30 16:04:37.00',49.992,-253,0,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:38.00',49.993,-250,-1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:39.00',49.991,-250,-1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:40.00',49.993,-250,2,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:41.00',49.991,-250,1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:41.99',49.993,-251,1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:43.00',49.998,-251,-1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:43.99',49.995,-250,0,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:45.00',49.996,-250,0,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:46.00',49.999,-252,-1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:47.00',50.001,-253,1,23.9,573.1,-421,359,406,23.5
'2018-05-30 16:04:48.00',49.995,-254,-27,23.9,573.1,-420,359,406,23.5
'2018-05-30 16:04:49.00',49.999,-253,1,23.9,573.1,-420,359,408,23.5
'2018-05-30 16:04:50.00',49.995,-253,-1,23.9,573.1,-421,359,408,23.5
'2018-05-30 16:04:51.00',49.990,-253,1,23.9,573.1,-421,359,408,23.5
'2018-05-30 16:04:52.00',49.991,-253,-2,23.9,573.1,-421,359,408,23.5
'2018-05-30 16:04:53.00',49.993,-253,2,23.9,573.1,-421,359,408,23.5
'2018-05-30 16:04:54.00',49.989,-253,-1,23.9,573.2,-421,359,408,23.5
'2018-05-30 16:04:54.99',49.992,-249,-4,23.9,573.2,-421,359,407,23.5
'2018-05-30 16:04:56.00',49.993,-253,-1,23.9,573.2,-421,359,407,23.5
'2018-05-30 16:04:57.00',49.999,-250,-28,23.9,573.2,-421,359,407,23.5
'2018-05-30 16:04:58.00',50.001,-251,0,23.9,573.2,-421,359,407,23.4
'2018-05-30 16:04:59.00',50.008,-250,1,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:00.00',50.013,-252,1,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:01.00',50.022,-252,2,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:02.00',50.030,-252,-1,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:03.00',50.038,-250,-3,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:04.00',50.048,-251,-2,24.0,573.2,-421,359,407,23.4
'2018-05-30 16:05:05.00',50.056,-249,3,24.0,573.2,-420,359,407,23.4
'2018-05-30 16:05:06.00',50.065,-246,-1,24.0,573.2,-420,359,407,23.4
'2018-05-30 16:05:07.00',50.068,-250,3,24.0,573.2,-420,360,407,23.4
'2018-05-30 16:05:07.99',50.079,-247,-1,24.0,573.2,-420,360,407,23.4
'2018-05-30 16:05:09.00',50.083,-250,2,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:09.99',50.088,-250,-1,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:11.00',50.092,-255,3,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:12.00',50.099,-252,-1,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:13.00',50.100,-252,1,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:14.00',50.100,-249,-4,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:15.00',50.101,-251,-2,24.0,573.3,-420,360,403,23.4
'2018-05-30 16:05:16.00',50.102,-250,2,24.1,573.3,-420,360,406,23.4
'2018-05-30 16:05:17.00',50.103,-248,-1,24.1,573.3,-420,360,406,23.4
'2018-05-30 16:05:18.00',50.103,-248,-1,24.1,573.3,-421,360,406,23.4
'2018-05-30 16:05:19.00',50.105,-250,1,24.1,573.3,-421,360,406,23.4
'2018-05-30 16:05:20.00',50.108,-253,-1,24.1,573.3,-421,360,406,23.5
'2018-05-30 16:05:20.99',50.107,-252,1,24.1,573.3,-421,360,406,23.5
'2018-05-30 16:05:22.00',50.107,-250,-1,24.2,573.3,-421,360,406,23.5
'2018-05-30 16:05:23.00',50.111,-248,-3,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:24.00',50.109,-250,3,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:25.00',50.110,-250,1,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:26.00',50.114,-248,-1,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:27.00',50.114,-250,-1,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:28.00',50.117,-252,-1,24.2,573.3,-421,360,407,23.5
'2018-05-30 16:05:29.00',50.112,-251,-1,24.2,573.3,-421,360,406,23.5
'2018-05-30 16:05:30.00',50.112,-253,0,24.2,573.4,-421,360,406,23.5
'2018-05-30 16:05:31.00',50.116,-248,4,24.2,573.4,-421,360,406,23.5
'2018-05-30 16:05:32.00',50.115,-248,-3,24.2,573.4,-421,360,406,23.5
'2018-05-30 16:05:33.00',50.115,-252,0,24.2,573.4,-421,360,406,23.5
'2018-05-30 16:05:33.99',50.114,-252,3,24.2,573.4,-421,360,406,23.5
'2018-05-30 16:05:35.00',50.114,-249,0,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:35.99',50.117,-247,-1,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:37.00',50.123,-250,3,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:38.00',50.118,-248,-3,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:39.00',50.117,-251,0,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:40.00',50.117,-252,2,24.3,573.4,-421,360,406,23.5
'2018-05-30 16:05:41.00',50.118,-250,2,24.4,573.4,-420,360,406,23.5
'2018-05-30 16:05:42.00',50.119,-248,-2,24.4,573.4,-421,360,406,23.5
'2018-05-30 16:05:43.00',50.118,-252,1,24.4,573.4,-421,360,404,23.5
'2018-05-30 16:05:44.00',50.117,-250,3,24.4,573.4,-421,360,404,23.5
'2018-05-30 16:05:45.00',50.116,-247,0,24.4,573.5,-421,360,404,23.5
'2018-05-30 16:05:46.00',50.120,-248,1,24.4,573.5,-421,360,404,23.5
'2018-05-30 16:05:46.99',50.119,-250,3,24.4,573.5,-421,360,404,23.5
'2018-05-30 16:05:48.00',50.115,-251,0,24.4,573.5,-421,360,404,23.5
'2018-05-30 16:05:49.00',50.118,-248,1,24.4,573.5,-421,360,405,23.5
'2018-05-30 16:05:50.00',50.116,-250,3,24.5,573.5,-421,360,405,23.5
'2018-05-30 16:05:51.00',50.116,-249,-3,24.5,573.5,-421,360,405,23.5
'2018-05-30 16:05:52.00',50.117,-250,-2,24.5,573.5,-421,360,405,23.5
'2018-05-30 16:05:53.00',50.119,-248,1,24.5,573.5,-420,360,405,23.5
'2018-05-30 16:05:54.00',50.117,-250,-1,24.5,573.5,-420,360,405,23.5
'2018-05-30 16:05:55.00',50.121,-247,-1,24.5,573.5,-420,360,405,23.5
'2018-05-30 16:05:56.00',50.123,-250,-3,24.5,573.5,-420,360,404,23.5
'2018-05-30 16:05:57.00',50.122,-253,3,24.5,573.5,-420,360,404,23.5
'2018-05-30 16:05:57.99',50.127,-251,3,24.5,573.5,-420,360,404,23.5
'2018-05-30 16:05:59.00',50.129,-250,-2,24.5,573.5,-420,360,404,23.5
'2018-05-30 16:05:59.99',50.134,-250,-2,24.5,573.5,-420,359,404,23.5
'2018-05-30 16:06:01.00',50.136,-250,0,24.5,573.5,-420,359,404,23.5
'2018-05-30 16:06:02.00',50.135,-250,2,24.5,573.6,-420,359,404,23.5
'2018-05-30 16:06:03.00',50.137,-249,2,24.5,573.6,-420,359,403,23.5
'2018-05-30 16:06:04.00',50.136,-252,2,24.5,573.6,-420,359,403,23.5
'2018-05-30 16:06:05.00',50.142,-249,-1,24.5,573.6,-420,359,403,23.5
'2018-05-30 16:06:06.00',50.143,-248,-2,24.5,573.6,-420,360,403,23.5
'2018-05-30 16:06:07.00',50.142,-252,1,24.5,573.6,-420,360,403,23.5
'2018-05-30 16:06:08.00',50.146,-250,1,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:09.00',50.148,-248,3,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:10.00',50.150,-250,-1,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:10.99',50.148,-253,3,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:12.00',50.150,-248,0,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:12.99',50.150,-248,-1,24.5,573.6,-421,360,403,23.5
'2018-05-30 16:06:14.00',50.148,-250,-2,24.5,573.6,-421,360,403,23.4
'2018-05-30 16:06:15.00',50.146,-248,0,24.5,573.6,-421,360,403,23.4
'2018-05-30 16:06:16.00',50.146,-250,-1,24.5,573.6,-421,360,403,23.4
'2018-05-30 16:06:17.00',50.140,-250,2,24.6,573.6,-420,360,403,23.4
'2018-05-30 16:06:18.00',50.141,-253,1,24.6,573.6,-420,360,403,23.4
'2018-05-30 16:06:19.00',50.141,-250,3,24.6,573.6,-420,360,403,23.4
'2018-05-30 16:06:20.00',50.142,-248,-1,24.6,573.6,-420,360,403,23.4
'2018-05-30 16:06:21.00',50.143,-250,-1,24.6,573.7,-420,360,403,23.4
'2018-05-30 16:06:22.00',50.144,-247,-2,24.6,573.7,-420,360,403,23.4
'2018-05-30 16:06:23.00',50.148,-248,0,24.7,573.7,-420,360,403,23.4
'2018-05-30 16:06:23.99',50.150,-251,0,24.7,573.7,-420,360,403,23.4
'2018-05-30 16:06:25.00',50.155,-250,0,24.7,573.7,-420,360,403,23.4
'2018-05-30 16:06:26.00',50.158,-250,1,24.7,573.7,-420,360,403,23.4
'2018-05-30 16:06:27.00',50.163,-248,1,24.7,573.7,-420,360,403,23.4
'2018-05-30 16:06:28.00',50.166,-253,3,24.7,573.7,-420,360,402,23.4
'2018-05-30 16:06:29.00',50.170,-250,2,24.7,573.7,-420,360,402,23.4
'2018-05-30 16:06:30.00',50.173,-252,-1,24.7,573.7,-420,360,402,23.4
'2018-05-30 16:06:31.00',50.174,-249,0,24.7,573.7,-420,360,402,23.4
'2018-05-30 16:06:32.00',50.176,-249,2,24.8,573.7,-420,360,402,23.4
'2018-05-30 16:06:33.00',50.178,-250,2,24.8,573.7,-420,360,402,23.4
'2018-05-30 16:06:34.00',50.182,-250,0,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:35.00',50.182,-252,1,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:36.00',50.183,-249,-1,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:36.99',50.182,-246,-1,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:38.00',50.184,-246,-1,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:38.99',50.181,-252,4,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:40.00',50.180,-249,3,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:41.00',50.176,-250,3,24.8,573.8,-420,360,402,23.4
'2018-05-30 16:06:42.00',50.175,-252,3,24.8,573.8,-419,360,402,23.4
'2018-05-30 16:06:43.00',50.175,-251,2,24.8,573.8,-419,360,402,23.4
'2018-05-30 16:06:44.00',50.173,-248,4,24.8,573.8,-419,360,402,23.4
'2018-05-30 16:06:45.00',50.172,-250,3,24.8,573.8,-419,360,402,23.4
'2018-05-30 16:06:46.00',50.171,-252,4,24.8,573.8,-419,360,402,23.4
'2018-05-30 16:06:47.00',50.171,-252,3,24.8,573.8,-419,360,405,23.4
'2018-05-30 16:06:48.00',50.169,-252,2,24.8,573.8,-419,360,405,23.4
'2018-05-30 16:06:49.00',50.164,-250,2,24.8,573.8,-419,360,405,23.4
'2018-05-30 16:06:49.99',50.163,-250,2,24.9,573.8,-419,360,405,23.4
'2018-05-30 16:06:51.00',50.165,-251,4,24.9,573.8,-419,360,405,23.4
'2018-05-30 16:06:52.00',50.164,-252,3,24.9,573.8,-419,360,405,23.4
'2018-05-30 16:06:53.00',50.163,-252,3,24.9,573.8,-419,360,407,23.4
'2018-05-30 16:06:54.00',50.163,-250,0,24.9,573.8,-419,360,407,23.4
'2018-05-30 16:06:55.00',50.159,-251,4,24.9,573.8,-420,360,407,23.4
'2018-05-30 16:06:56.00',50.160,-248,3,24.9,573.9,-420,360,407,23.4
'2018-05-30 16:06:57.00',50.163,-248,1,24.9,573.9,-420,354,407,23.4
'2018-05-30 16:06:58.00',50.160,-251,1,24.9,573.9,-420,354,407,23.4
'2018-05-30 16:06:59.00',50.156,-250,1,24.9,573.9,-420,354,407,23.4
'2018-05-30 16:07:00.00',50.158,-248,-3,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:01.00',50.156,-250,-1,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:02.00',50.153,-247,0,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:02.99',50.153,-248,-1,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:04.00',50.154,-250,-1,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:04.99',50.154,-250,0,24.9,573.9,-420,354,411,23.4
'2018-05-30 16:07:06.00',50.154,-249,1,24.9,573.9,-419,354,410,23.4
'2018-05-30 16:07:07.00',50.155,-251,1,24.9,573.9,-419,354,410,23.4
'2018-05-30 16:07:08.00',50.148,-252,1,24.9,573.9,-419,354,410,23.4
'2018-05-30 16:07:09.00',50.151,-252,2,24.9,573.9,-419,354,410,23.4
'2018-05-30 16:07:10.00',50.148,-250,2,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:11.00',50.151,-250,3,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:12.00',50.149,-248,0,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:13.00',50.152,-247,-2,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:14.00',50.154,-250,-2,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:15.00',50.154,-247,-1,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:15.99',50.154,-248,-3,24.9,574.0,-419,354,410,23.4
'2018-05-30 16:07:17.00',50.154,-253,-3,25.0,574.0,-419,354,410,23.4
'2018-05-30 16:07:18.00',50.153,-251,3,25.0,574.0,-420,354,410,23.4
'2018-05-30 16:07:19.00',50.153,-250,1,25.0,574.0,-420,354,413,23.4
'2018-05-30 16:07:20.00',50.154,-253,2,25.0,574.0,-420,354,413,23.4
'2018-05-30 16:07:21.00',50.151,-255,2,25.0,574.0,-420,354,413,23.4
'2018-05-30 16:07:22.00',50.152,-250,1,25.0,574.0,-420,354,413,23.4
'2018-05-30 16:07:23.00',50.152,-250,2,25.0,574.0,-420,355,413,23.4
'2018-05-30 16:07:24.00',50.151,-250,1,25.0,574.0,-420,355,413,23.4
'2018-05-30 16:07:25.00',50.151,-246,0,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:26.00',50.150,-247,-1,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:26.99',50.148,-251,-1,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:28.00',50.148,-251,-1,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:28.99',50.148,-250,1,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:30.00',50.147,-251,2,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:31.00',50.146,-252,4,25.0,574.0,-420,355,411,23.4
'2018-05-30 16:07:32.00',50.145,-250,3,25.0,574.1,-420,355,409,23.4
'2018-05-30 16:07:33.00',50.144,-250,1,25.0,574.1,-420,355,409,23.4
'2018-05-30 16:07:34.00',50.143,-248,-2,25.0,574.1,-419,355,409,23.5
'2018-05-30 16:07:35.00',50.143,-246,-1,25.0,574.1,-419,355,409,23.5
'2018-05-30 16:07:36.00',50.143,-250,2,25.1,574.1,-419,355,409,23.5
'2018-05-30 16:07:37.00',50.143,-252,0,25.1,574.1,-419,355,409,23.5
'2018-05-30 16:07:38.00',50.142,-254,3,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:39.00',50.141,-250,3,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:39.99',50.141,-250,0,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:41.00',50.140,-250,-2,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:41.99',50.140,-248,-2,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:43.00',50.140,-247,0,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:44.00',50.141,-251,1,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:45.00',50.141,-253,3,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:46.00',50.141,-248,0,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:47.00',50.143,-249,-2,25.2,574.1,-419,355,410,23.5
'2018-05-30 16:07:48.00',50.144,-248,-2,25.2,574.2,-419,355,410,23.5
'2018-05-30 16:07:49.00',50.147,-250,-2,25.2,574.2,-419,355,410,23.5
'2018-05-30 16:07:50.00',50.148,-250,2,25.2,574.2,-419,355,410,23.5
'2018-05-30 16:07:51.00',50.146,-250,2,25.2,574.2,-419,355,410,23.5
'2018-05-30 16:07:52.00',50.148,-251,3,25.3,574.2,-419,355,410,23.6
'2018-05-30 16:07:52.99',50.145,-252,3,25.3,574.2,-419,355,410,23.6
'2018-05-30 16:07:54.00',50.143,-250,3,25.3,574.2,-419,355,410,23.6
'2018-05-30 16:07:55.00',50.142,-248,-2,25.3,574.2,-419,355,410,23.6
'2018-05-30 16:07:56.00',50.138,-251,-1,25.3,574.2,-419,355,410,23.6
'2018-05-30 16:07:57.00',50.139,-249,-1,25.3,574.2,-420,355,410,23.6
'2018-05-30 16:07:58.00',50.136,-250,3,25.3,574.2,-420,355,408,23.6
'2018-05-30 16:07:59.00',50.133,-248,3,25.3,574.2,-419,355,408,23.6
'2018-05-30 16:08:00.00',50.130,-250,0,25.3,574.2,-419,355,408,23.6
'2018-05-30 16:08:01.00',50.128,-250,0,25.4,574.2,-419,355,408,23.6
'2018-05-30 16:08:02.00',50.128,-252,1,25.4,574.2,-419,354,408,23.6
'2018-05-30 16:08:03.00',50.127,-251,3,25.4,574.2,-419,354,408,23.6
'2018-05-30 16:08:04.00',50.126,-250,-1,25.4,574.2,-419,354,410,23.6
'2018-05-30 16:08:05.00',50.128,-247,-1,25.4,574.2,-419,354,410,23.6
'2018-05-30 16:08:05.99',50.127,-248,-1,25.4,574.2,-419,354,410,23.6
'2018-05-30 16:08:07.00',50.127,-251,3,25.4,574.2,-419,354,410,23.6
'2018-05-30 16:08:07.99',50.127,-251,3,25.4,574.3,-419,354,410,23.6
'2018-05-30 16:08:09.00',50.127,-250,0,25.5,574.3,-419,354,410,23.6
'2018-05-30 16:08:10.00',50.127,-248,-1,25.5,574.3,-419,354,410,23.6
'2018-05-30 16:08:11.00',50.127,-250,3,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:12.00',50.126,-251,1,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:13.00',50.127,-247,-1,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:14.00',50.127,-247,1,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:15.00',50.128,-251,0,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:16.00',50.129,-252,3,25.5,574.3,-420,354,410,23.6
'2018-05-30 16:08:17.00',50.129,-248,1,25.5,574.3,-420,354,412,23.6
'2018-05-30 16:08:18.00',50.129,-248,-3,25.5,574.3,-420,354,412,23.6
'2018-05-30 16:08:18.99',50.129,-251,-2,25.5,574.3,-420,354,412,23.6
'2018-05-30 16:08:20.00',50.129,-252,3,25.5,574.3,-420,354,412,23.6
'2018-05-30 16:08:21.00',50.130,-248,3,25.5,574.3,-420,354,412,23.7
'2018-05-30 16:08:22.00',50.129,-247,-1,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:23.00',50.131,-250,-1,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:24.00',50.133,-250,3,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:25.00',50.134,-250,0,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:26.00',50.135,-250,-1,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:27.00',50.136,-250,3,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:28.00',50.138,-247,-3,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:29.00',50.139,-248,-1,25.5,574.4,-420,354,412,23.7
'2018-05-30 16:08:30.00',50.144,-252,0,25.5,574.4,-419,354,412,23.7
'2018-05-30 16:08:31.00',50.145,-252,3,25.5,574.4,-419,354,412,23.7
'2018-05-30 16:08:31.99',50.148,-251,4,25.5,574.4,-419,354,412,23.7
'2018-05-30 16:08:33.00',50.147,-248,2,25.5,574.4,-419,354,412,23.7
'2018-05-30 16:08:33.99',50.150,-250,-1,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:35.00',50.148,-247,3,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:36.00',50.150,-247,-3,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:37.00',50.151,-248,1,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:38.00',50.150,-252,3,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:39.00',50.155,-252,0,25.6,574.4,-419,354,412,23.7
'2018-05-30 16:08:40.00',50.152,-251,1,25.7,574.4,-419,354,412,23.7
'2018-05-30 16:08:41.00',50.155,-250,2,25.7,574.4,-419,354,412,23.7
'2018-05-30 16:08:42.00',50.156,-250,3,25.7,574.4,-419,354,412,23.7
'2018-05-30 16:08:43.00',50.157,-248,5,25.7,574.4,-419,354,412,23.7
'2018-05-30 16:08:44.00',50.157,-250,3,25.7,574.5,-419,354,412,23.7
'2018-05-30 16:08:44.99',50.157,-250,3,25.7,574.5,-419,354,412,23.7
'2018-05-30 16:08:46.00',50.157,-251,-1,25.7,574.5,-419,354,412,23.7
'2018-05-30 16:08:47.00',50.159,-250,0,25.7,574.5,-419,354,412,23.7
'2018-05-30 16:08:48.00',50.161,-247,3,25.7,574.5,-419,354,412,23.7
'2018-05-30 16:08:49.00',50.165,-247,1,25.8,574.5,-419,354,410,23.7
'2018-05-30 16:08:50.00',50.166,-252,0,25.8,574.5,-419,354,410,23.7
'2018-05-30 16:08:51.00',50.167,-250,3,25.8,574.5,-419,354,410,23.7
'2018-05-30 16:08:52.00',50.168,-248,-4,25.8,574.5,-419,355,410,23.7
'2018-05-30 16:08:53.00',50.170,-250,1,25.8,574.5,-419,355,410,23.7
'2018-05-30 16:08:54.00',50.172,-250,-3,25.8,574.5,-419,355,410,23.7
'2018-05-30 16:08:55.00',50.174,-247,-1,25.8,574.5,-419,355,410,23.7
'2018-05-30 16:08:56.00',50.175,-248,-2,25.8,574.5,-419,355,410,23.7
'2018-05-30 16:08:57.00',50.176,-253,3,25.8,574.5,-420,355,410,23.7
'2018-05-30 16:08:57.99',50.176,-252,2,25.8,574.6,-420,355,410,23.7
'2018-05-30 16:08:59.00',50.175,-250,1,25.8,574.6,-420,355,410,23.7
'2018-05-30 16:09:00.00',50.173,-250,3,25.8,574.6,-420,355,410,23.7
'2018-05-30 16:09:01.00',50.172,-248,-1,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:02.00',50.170,-251,-1,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:03.00',50.169,-255,3,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:04.00',50.167,-253,1,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:05.00',50.165,-252,2,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:06.00',50.164,-252,2,25.8,574.6,-420,355,411,23.7
'2018-05-30 16:09:07.00',50.163,-250,3,25.8,574.6,-420,355,410,23.7
'2018-05-30 16:09:08.00',50.162,-251,2,25.9,574.6,-420,355,410,23.7
'2018-05-30 16:09:08.99',50.161,-253,4,25.9,574.6,-420,355,410,23.7
'2018-05-30 16:09:10.00',50.160,-250,3,25.9,574.6,-420,355,410,23.7
'2018-05-30 16:09:10.99',50.159,-250,0,25.9,574.6,-419,355,410,23.7
'2018-05-30 16:09:12.00',50.158,-250,-1,25.9,574.6,-419,355,410,23.7
'2018-05-30 16:09:13.00',50.158,-249,0,25.9,574.6,-419,355,410,23.7
'2018-05-30 16:09:14.00',50.158,-248,0,25.9,574.7,-419,355,409,23.7
'2018-05-30 16:09:15.00',50.157,-251,0,25.9,574.7,-419,355,409,23.7
'2018-05-30 16:09:16.00',50.159,-251,-1,25.9,574.7,-419,355,409,23.7
'2018-05-30 16:09:17.00',50.159,-250,-4,25.9,574.7,-419,355,409,23.7
'2018-05-30 16:09:18.00',50.160,-250,-3,25.9,574.7,-419,354,409,23.7
'2018-05-30 16:09:19.00',50.160,-247,-1,25.9,574.7,-419,354,409,23.7
'2018-05-30 16:09:20.00',50.160,-247,-2,25.9,574.7,-420,354,409,23.7
'2018-05-30 16:09:21.00',50.158,-252,-2,25.9,574.7,-420,354,409,23.7
'2018-05-30 16:09:21.99',50.156,-252,-1,25.9,574.7,-420,354,409,23.7
'2018-05-30 16:09:23.00',50.152,-253,0,25.9,574.7,-420,354,409,23.7
'2018-05-30 16:09:24.00',50.150,-253,-1,25.9,574.7,-420,354,409,23.7
'2018-05-30 16:09:25.00',50.145,-252,0,25.9,574.7,-420,355,409,23.7
'2018-05-30 16:09:26.00',50.143,-248,-3,25.9,574.7,-420,355,409,23.7
'2018-05-30 16:09:27.00',50.140,-248,-1,25.9,574.7,-420,355,409,23.7
'2018-05-30 16:09:28.00',50.135,-251,-3,25.9,574.7,-420,355,410,23.7
'2018-05-30 16:09:29.00',50.135,-253,-1,25.9,574.7,-420,355,410,23.7
'2018-05-30 16:09:30.00',50.134,-252,-1,25.9,574.7,-420,355,410,23.8
'2018-05-30 16:09:31.00',50.130,-253,1,25.9,574.7,-420,354,410,23.8
'2018-05-30 16:09:32.00',50.130,-251,-1,25.9,574.7,-420,354,410,23.8
'2018-05-30 16:09:33.00',50.130,-247,-3,25.9,574.8,-420,354,410,23.8
'2018-05-30 16:09:34.00',50.129,-248,0,25.9,574.8,-420,354,410,23.8
'2018-05-30 16:09:34.99',50.129,-251,2,25.9,574.8,-420,354,412,23.8
'2018-05-30 16:09:36.00',50.129,-254,1,26.0,574.8,-420,354,412,23.8
'2018-05-30 16:09:36.99',50.127,-252,-1,26.0,574.8,-420,354,412,23.8
'2018-05-30 16:09:38.00',50.127,-250,-3,26.0,574.8,-420,355,412,23.9
'2018-05-30 16:09:39.00',50.126,-253,0,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:40.00',50.125,-250,3,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:41.00',50.124,-247,-3,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:42.00',50.121,-251,-2,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:43.00',50.119,-253,0,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:44.00',50.116,-252,-1,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:45.00',50.112,-252,0,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:46.00',50.109,-252,0,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:47.00',50.107,-250,-3,26.0,574.8,-421,355,412,23.9
'2018-05-30 16:09:47.99',50.105,-253,-4,26.0,574.8,-421,355,413,23.9
'2018-05-30 16:09:49.00',50.104,-252,2,26.0,574.8,-421,355,413,23.9
'2018-05-30 16:09:50.00',50.104,-248,-4,26.0,574.9,-421,355,413,23.9
'2018-05-30 16:09:51.00',50.105,-250,3,26.0,574.9,-421,355,413,23.9
'2018-05-30 16:09:52.00',50.106,-250,1,26.0,574.9,-421,355,413,23.9
'2018-05-30 16:09:53.00',50.107,-251,-1,26.1,574.9,-421,355,413,23.9
'2018-05-30 16:09:54.00',50.107,-253,3,26.1,574.9,-421,355,413,23.9
'2018-05-30 16:09:55.00',50.108,-251,3,26.1,574.9,-421,355,413,23.9
'2018-05-30 16:09:56.00',50.109,-248,-3,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:09:57.00',50.110,-253,1,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:09:58.00',50.112,-251,0,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:09:59.00',50.114,-251,-3,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:10:00.00',50.115,-252,2,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:10:00.99',50.117,-248,-2,26.2,574.9,-421,355,413,24.0
'2018-05-30 16:10:02.00',50.117,-248,-3,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:02.99',50.115,-252,2,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:04.00',50.114,-253,3,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:05.00',50.113,-250,-1,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:06.00',50.113,-251,-1,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:07.00',50.113,-250,0,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:08.00',50.113,-248,-2,26.2,574.9,-420,355,412,24.0
'2018-05-30 16:10:09.00',50.113,-249,1,26.2,574.9,-420,355,409,24.0
'2018-05-30 16:10:10.00',50.114,-248,3,26.2,574.9,-420,355,409,24.0
'2018-05-30 16:10:11.00',50.114,-247,0,26.3,574.9,-420,355,409,24.0
'2018-05-30 16:10:12.00',50.115,-252,1,26.3,575.0,-420,355,409,24.0
'2018-05-30 16:10:13.00',50.116,-253,3,26.3,575.0,-420,355,409,24.0
'2018-05-30 16:10:13.99',50.117,-249,1,26.3,575.0,-419,355,409,24.0
'2018-05-30 16:10:15.00',50.118,-248,-2,26.3,575.0,-419,355,409,24.0
'2018-05-30 16:10:16.00',50.122,-253,1,26.3,575.0,-419,355,409,24.0
'2018-05-30 16:10:17.00',50.122,-251,2,26.3,575.0,-419,355,409,24.0
'2018-05-30 16:10:18.00',50.124,-247,-2,26.3,575.0,-419,355,409,24.0
'2018-05-30 16:10:19.00',50.125,-249,-1,26.4,575.0,-419,355,409,24.0
'2018-05-30 16:10:20.00',50.126,-252,1,26.4,575.0,-419,355,409,24.0
'2018-05-30 16:10:21.00',50.126,-253,3,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:22.00',50.125,-248,1,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:23.00',50.124,-248,-1,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:24.00',50.123,-252,1,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:25.00',50.122,-250,1,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:26.00',50.122,-247,-3,26.4,575.0,-419,355,410,24.0
'2018-05-30 16:10:26.99',50.122,-248,-1,26.4,575.1,-419,355,410,24.0
'2018-05-30 16:10:28.00',50.123,-254,1,26.4,575.1,-419,355,414,24.0
'2018-05-30 16:10:28.99',50.123,-252,2,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:30.00',50.124,-249,-2,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:31.00',50.126,-250,-1,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:32.00',50.127,-253,2,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:33.00',50.128,-251,2,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:34.00',50.129,-247,-3,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:35.00',50.130,-247,-2,26.5,575.1,-419,355,414,24.0
'2018-05-30 16:10:36.00',50.130,-252,2,26.5,575.1,-420,355,414,24.0
'2018-05-30 16:10:37.00',50.131,-254,4,26.5,575.1,-420,355,414,24.0
'2018-05-30 16:10:37.99',50.131,-250,1,26.5,575.1,-420,355,414,24.0
'2018-05-30 16:10:39.00',50.132,-248,-3,26.5,575.1,-420,355,414,24.0
'2018-05-30 16:10:39.99',50.131,-251,-1,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:41.00',50.130,-252,1,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:42.00',50.127,-248,3,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:43.00',50.127,-248,-1,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:44.00',50.125,-250,-2,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:45.00',50.125,-253,1,26.5,575.1,-420,355,412,24.0
'2018-05-30 16:10:46.00',50.124,-253,2,26.5,575.1,-420,355,414,24.0
'2018-05-30 16:10:47.00',50.123,-249,-2,26.5,575.2,-420,355,414,23.9
'2018-05-30 16:10:48.00',50.121,-252,-2,26.5,575.2,-419,355,414,23.9
'2018-05-30 16:10:49.00',50.118,-252,2,26.5,575.2,-419,355,414,23.9
'2018-05-30 16:10:50.00',50.117,-248,2,26.5,575.2,-419,355,414,23.9
'2018-05-30 16:10:50.99',50.113,-248,-3,26.6,575.2,-419,355,414,23.9
'2018-05-30 16:10:52.00',50.110,-253,1,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:53.00',50.107,-251,-1,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:54.00',50.105,-253,-1,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:55.00',50.102,-252,3,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:56.00',50.099,-248,-2,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:57.00',50.097,-251,1,26.6,575.2,-419,355,413,23.9
'2018-05-30 16:10:58.00',50.093,-250,0,26.7,575.2,-420,355,413,23.9
'2018-05-30 16:10:59.00',50.091,-250,1,26.7,575.2,-420,355,410,23.9
'2018-05-30 16:11:00.00',50.087,-248,2,26.7,575.2,-419,355,410,23.9
'2018-05-30 16:11:01.00',50.086,-249,-1,26.7,575.2,-419,355,410,23.9
'2018-05-30 16:11:02.00',50.083,-249,1,26.7,575.2,-419,354,410,23.9
'2018-05-30 16:11:03.00',50.082,-250,0,26.7,575.2,-419,354,410,23.9
'2018-05-30 16:11:03.99',50.082,-253,2,26.7,575.3,-419,354,410,23.9
'2018-05-30 16:11:05.00',50.082,-250,0,26.7,575.3,-419,354,412,23.9
'2018-05-30 16:11:05.99',50.082,-251,1,26.8,575.3,-419,354,412,23.9
'2018-05-30 16:11:07.00',50.081,-254,1,26.8,575.3,-419,354,412,23.9
'2018-05-30 16:11:08.00',50.082,-249,-1,26.8,575.3,-419,354,412,23.9
'2018-05-30 16:11:09.00',50.081,-252,-1,26.8,575.3,-420,354,412,23.9
'2018-05-30 16:11:10.00',50.080,-249,1,26.8,575.3,-420,354,412,23.9
'2018-05-30 16:11:11.00',50.079,-252,1,26.8,575.3,-420,354,410,23.9
'2018-05-30 16:11:12.00',50.076,-250,1,26.8,575.3,-420,354,410,23.9
'2018-05-30 16:11:13.00',50.075,-250,3,26.8,575.3,-420,354,410,23.9
'2018-05-30 16:11:14.00',50.074,-248,1,26.8,575.3,-420,354,410,23.9
'2018-05-30 16:11:15.00',50.073,-251,3,26.8,575.3,-419,354,410,23.9
'2018-05-30 16:11:16.00',50.071,-250,-2,26.8,575.3,-419,354,410,23.8
'2018-05-30 16:11:16.99',50.068,-248,0,26.8,575.4,-419,354,410,23.8
'2018-05-30 16:11:18.00',50.068,-252,0,26.8,575.4,-419,354,410,23.8
'2018-05-30 16:11:19.00',50.067,-250,-3,26.8,575.4,-419,354,410,23.8
'2018-05-30 16:11:20.00',50.065,-252,3,26.8,575.4,-419,354,410,23.8
'2018-05-30 16:11:21.00',50.062,-252,-1,26.8,575.4,-419,354,410,23.8
'2018-05-30 16:11:22.00',50.062,-250,0,26.8,575.4,-419,355,410,23.8
'2018-05-30 16:11:23.00',50.062,-252,0,26.8,575.4,-419,355,410,23.8
'2018-05-30 16:11:24.00',50.061,-250,-3,26.8,575.4,-419,355,410,23.8
'2018-05-30 16:11:25.00',50.061,-250,-1,26.8,575.4,-419,355,412,23.8
'2018-05-30 16:11:26.00',50.062,-251,-1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:27.00',50.061,-252,-1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:28.00',50.060,-252,1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:29.00',50.058,-250,2,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:29.99',50.053,-249,-1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:31.00',50.052,-250,2,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:31.99',50.051,-250,-1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:33.00',50.050,-248,-1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:34.00',50.049,-251,1,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:35.00',50.051,-252,0,26.9,575.4,-420,355,412,23.8
'2018-05-30 16:11:36.00',50.051,-250,0,26.9,575.4,-420,354,412,23.8
'2018-05-30 16:11:37.00',50.052,-251,0,26.9,575.5,-420,354,412,23.8
'2018-05-30 16:11:38.00',50.053,-254,0,26.9,575.5,-420,354,412,23.8
'2018-05-30 16:11:39.00',50.057,-251,-1,26.9,575.5,-420,354,412,23.8
'2018-05-30 16:11:40.00',50.060,-250,2,26.9,575.5,-420,354,412,23.8
'2018-05-30 16:11:41.00',50.063,-250,3,26.9,575.5,-420,354,412,23.8
'2018-05-30 16:11:42.00',50.065,-249,-3,26.9,575.5,-420,355,412,23.8
'2018-05-30 16:11:42.99',50.067,-250,1,26.9,575.5,-420,355,412,23.8
'2018-05-30 16:11:44.00',50.070,-251,-1,26.9,575.5,-420,355,412,23.8
'2018-05-30 16:11:45.00',50.073,-250,1,26.9,575.5,-420,355,409,23.8
'2018-05-30 16:11:46.00',50.075,-250,0,26.9,575.5,-420,355,409,23.8
'2018-05-30 16:11:47.00',50.077,-250,0,26.9,575.5,-419,355,409,23.8
'2018-05-30 16:11:48.00',50.078,-250,0,26.9,575.5,-419,355,409,23.8
'2018-05-30 16:11:49.00',50.079,-248,-1,26.9,575.5,-419,355,409,23.8
'2018-05-30 16:11:50.00',50.083,-251,1,26.9,575.5,-419,355,409,23.8
'2018-05-30 16:11:51.00',50.088,-248,1,26.9,575.5,-419,355,409,23.8
'2018-05-30 16:11:52.00',50.089,-251,-1,27.0,575.5,-419,355,409,23.8
'2018-05-30 16:11:53.00',50.091,-245,1,27.0,575.6,-419,355,409,23.8
'2018-05-30 16:11:54.00',50.094,-248,-1,27.0,575.6,-419,355,409,23.8
'2018-05-30 16:11:55.00',50.094,-248,-2,27.0,575.6,-418,355,409,23.8
'2018-05-30 16:11:55.99',50.093,-250,2,27.0,575.6,-418,354,409,23.8
'2018-05-30 16:11:57.00',50.094,-251,3,27.0,575.6,-418,354,409,23.8
'2018-05-30 16:11:57.99',50.094,-252,2,27.0,575.6,-419,354,409,23.8
'2018-05-30 16:11:59.00',50.093,-251,1,27.0,575.6,-419,354,411,23.8
'2018-05-30 16:12:00.00',50.090,-249,-3,27.0,575.6,-419,354,411,23.8
'2018-05-30 16:12:01.00',50.092,-253,-1,27.0,575.6,-419,354,411,23.8
'2018-05-30 16:12:02.00',50.089,-250,0,27.0,575.6,-419,354,411,23.8
'2018-05-30 16:12:03.00',50.091,-251,-1,27.0,575.6,-419,354,411,23.7
'2018-05-30 16:12:04.00',50.082,-248,2,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:05.00',50.084,-250,1,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:06.00',50.078,-247,2,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:07.00',50.077,-250,1,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:08.00',50.075,-250,3,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:08.99',50.074,-253,3,27.0,575.6,-420,354,411,23.7
'2018-05-30 16:12:10.00',50.074,-252,-3,27.1,575.6,-420,354,411,23.7
'2018-05-30 16:12:11.00',50.074,-253,1,27.1,575.6,-420,354,411,23.7
'2018-05-30 16:12:12.00',50.077,-253,-1,27.1,575.6,-420,354,411,23.7
'2018-05-30 16:12:13.00',50.077,-250,-1,27.1,575.6,-420,354,410,23.7
'2018-05-30 16:12:14.00',50.080,-250,-3,27.1,575.6,-420,354,410,23.7
'2018-05-30 16:12:15.00',50.081,-248,-2,27.1,575.6,-420,354,410,23.7
'2018-05-30 16:12:16.00',50.078,-253,-2,27.2,575.7,-420,355,410,23.7
'2018-05-30 16:12:17.00',50.076,-252,-2,27.2,575.7,-420,355,410,23.7
'2018-05-30 16:12:18.00',50.074,-251,0,27.2,575.7,-420,355,410,23.7
'2018-05-30 16:12:19.00',50.073,-247,-1,27.2,575.7,-420,355,409,23.7
'2018-05-30 16:12:19.99',50.070,-250,1,27.2,575.7,-420,355,409,23.7
'2018-05-30 16:12:21.00',50.070,-248,-3,27.2,575.7,-420,355,409,23.7
'2018-05-30 16:12:21.99',50.067,-250,0,27.2,575.7,-420,354,409,23.7
'2018-05-30 16:12:23.00',50.069,-253,0,27.2,575.7,-420,354,409,23.7
'2018-05-30 16:12:24.00',50.070,-250,0,27.2,575.7,-420,354,409,23.7
'2018-05-30 16:12:25.00',50.070,-253,1,27.2,575.7,-420,354,410,23.7
'2018-05-30 16:12:26.00',50.069,-250,2,27.2,575.7,-420,354,410,23.7
'2018-05-30 16:12:27.00',50.070,-250,1,27.2,575.7,-420,354,410,23.7
'2018-05-30 16:12:28.00',50.070,-250,-1,27.3,575.7,-420,354,410,23.6
'2018-05-30 16:12:29.00',50.073,-250,-1,27.3,575.7,-420,355,410,23.6
'2018-05-30 16:12:30.00',50.069,-253,-1,27.3,575.7,-420,355,410,23.6
'2018-05-30 16:12:31.00',50.070,-250,-2,27.3,575.7,-420,355,410,23.6
'2018-05-30 16:12:32.00',50.068,-251,0,27.3,575.7,-420,355,410,23.6
'2018-05-30 16:12:32.99',50.066,-247,-2,27.3,575.7,-419,355,410,23.6
'2018-05-30 16:12:34.00',50.066,-248,2,27.3,575.8,-419,355,410,23.6
'2018-05-30 16:12:34.99',50.066,-250,1,27.3,575.8,-419,355,410,23.6
'2018-05-30 16:12:36.00',50.068,-247,-3,27.3,575.8,-419,355,410,23.5
'2018-05-30 16:12:37.00',50.064,-252,1,27.3,575.8,-419,355,410,23.5
'2018-05-30 16:12:38.00',50.064,-252,-2,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:39.00',50.060,-253,0,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:40.00',50.060,-253,1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:41.00',50.056,-250,-1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:42.00',50.056,-250,3,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:43.00',50.053,-251,-1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:44.00',50.057,-251,-3,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:45.00',50.055,-250,-1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:45.99',50.052,-252,-1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:47.00',50.051,-251,-1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:48.00',50.054,-250,1,27.4,575.8,-419,355,409,23.5
'2018-05-30 16:12:49.00',50.052,-251,1,27.5,575.8,-419,355,408,23.5
'2018-05-30 16:12:50.00',50.053,-247,-1,27.5,575.8,-419,355,408,23.5
'2018-05-30 16:12:51.00',50.050,-248,-1,27.5,575.8,-419,355,408,23.5
'2018-05-30 16:12:52.00',50.051,-251,0,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:53.00',50.052,-250,-3,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:54.00',50.053,-247,-1,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:55.00',50.048,-251,-2,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:56.00',50.051,-254,-1,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:57.00',50.050,-249,0,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:58.00',50.048,-254,3,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:12:58.99',50.043,-253,2,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:13:00.00',50.038,-253,-1,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:13:00.99',50.036,-250,0,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:13:02.00',50.032,-250,1,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:13:03.00',50.030,-252,1,27.5,575.9,-420,355,408,23.5
'2018-05-30 16:13:04.00',50.029,-250,0,27.5,575.9,-419,355,408,23.5
'2018-05-30 16:13:05.00',50.028,-248,0,27.5,575.9,-419,355,408,23.4
'2018-05-30 16:13:06.00',50.027,-248,-2,27.5,575.9,-419,355,408,23.4
'2018-05-30 16:13:07.00',50.027,-248,-3,27.6,576.0,-419,355,408,23.4
'2018-05-30 16:13:08.00',50.029,-250,-1,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:09.00',50.028,-250,0,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:10.00',50.027,-251,-1,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:11.00',50.026,-253,1,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:11.99',50.026,-250,-3,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:13.00',50.024,-252,1,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:14.00',50.022,-250,0,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:15.00',50.020,-250,3,27.6,576.0,-419,355,409,23.4
'2018-05-30 16:13:16.00',50.020,-251,-1,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:17.00',50.016,-252,0,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:18.00',50.017,-251,0,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:19.00',50.014,-252,1,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:20.00',50.015,-250,0,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:21.00',50.017,-250,-1,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:22.00',50.017,-250,-2,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:23.00',50.020,-250,-3,27.7,576.0,-419,355,409,23.4
'2018-05-30 16:13:24.00',50.019,-250,-1,27.7,576.1,-419,355,409,23.4
'2018-05-30 16:13:24.99',50.021,-250,-2,27.7,576.1,-419,355,409,23.4
'2018-05-30 16:13:26.00',50.020,-252,2,27.8,576.1,-419,355,409,23.4
