'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 16:13:26.99',50.022,-250,3,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:28.00',50.017,-250,1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:29.00',50.018,-249,-1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:30.00',50.015,-247,-2,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:31.00',50.017,-249,-1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:32.00',50.018,-247,-1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:33.00',50.017,-248,-1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:34.00',50.020,-247,1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:35.00',50.017,-250,2,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:36.00',50.018,-250,2,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:37.00',50.015,-250,1,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:37.99',50.012,-249,0,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:39.00',50.011,-250,0,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:40.00',50.009,-248,0,27.8,576.1,-419,355,410,23.4
'2018-05-30 16:13:41.00',50.010,-247,-1,27.8,576.1,-419,355,409,23.4
'2018-05-30 16:13:42.00',50.011,-247,-1,27.8,576.2,-419,355,409,23.4
'2018-05-30 16:13:43.00',50.008,-249,-1,27.8,576.2,-419,355,409,23.4
'2018-05-30 16:13:44.00',50.007,-247,-2,27.8,576.2,-419,355,409,23.4
'2018-05-30 16:13:45.00',50.005,-248,-2,27.8,576.2,-419,354,409,23.4
'2018-05-30 16:13:46.00',50.005,-248,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:47.00',50.005,-248,0,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:48.00',50.001,-250,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:49.00',50.003,-248,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:50.00',50.003,-249,0,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:50.99',50.005,-247,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:52.00',50.005,-248,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:53.00',50.008,-250,-1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:54.00',50.009,-247,1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:55.00',50.011,-250,3,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:56.00',50.011,-251,1,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:57.00',50.012,-252,2,27.9,576.2,-419,354,409,23.4
'2018-05-30 16:13:58.00',50.013,-251,1,27.9,576.2,-419,355,409,23.4
'2018-05-30 16:13:59.00',50.016,-250,1,27.9,576.2,-419,355,409,23.4
'2018-05-30 16:14:00.00',50.018,-252,0,27.9,576.3,-419,355,409,23.4
'2018-05-30 16:14:01.00',50.018,-251,1,27.9,576.3,-419,355,409,23.4
'2018-05-30 16:14:01.99',50.018,-252,-1,27.9,576.3,-419,355,409,23.4
'2018-05-30 16:14:03.00',50.019,-250,2,27.9,576.3,-419,355,409,23.4
'2018-05-30 16:14:03.99',50.020,-250,-1,27.9,576.3,-419,355,409,23.4
'2018-05-30 16:14:05.00',50.021,-253,2,27.9,576.3,-418,355,409,23.4
'2018-05-30 16:14:06.00',50.022,-254,1,27.9,576.3,-418,355,409,23.4
'2018-05-30 16:14:07.00',50.023,-252,2,27.9,576.3,-418,355,409,23.4
'2018-05-30 16:14:08.00',50.023,-251,-1,27.9,576.3,-418,355,409,23.4
'2018-05-30 16:14:09.00',50.025,-251,1,28.0,576.3,-418,355,409,23.4
'2018-05-30 16:14:10.00',50.026,-250,-1,28.0,576.3,-418,355,409,23.4
'2018-05-30 16:14:11.00',50.025,-248,2,28.0,576.3,-418,355,409,23.4
'2018-05-30 16:14:12.00',50.026,-248,3,28.0,576.3,-418,355,409,23.4
'2018-05-30 16:14:13.00',50.028,-252,1,28.0,576.3,-418,355,409,23.4
'2018-05-30 16:14:14.00',50.029,-247,-2,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:14.99',50.031,-248,-3,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:16.00',50.031,-248,0,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:17.00',50.029,-250,-1,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:18.00',50.028,-251,0,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:19.00',50.028,-251,2,28.0,576.3,-419,355,408,23.4
'2018-05-30 16:14:20.00',50.024,-252,-3,28.0,576.4,-419,355,408,23.4
'2018-05-30 16:14:21.00',50.023,-251,2,28.0,576.4,-419,355,412,23.4
'2018-05-30 16:14:22.00',50.021,-247,-2,28.0,576.4,-419,355,412,23.4
'2018-05-30 16:14:23.00',50.021,-248,-1,28.0,576.4,-418,355,412,23.4
'2018-05-30 16:14:24.00',50.019,-248,-1,28.0,576.4,-418,354,412,23.4
'2018-05-30 16:14:25.00',50.019,-250,1,28.0,576.4,-418,354,412,23.4
'2018-05-30 16:14:26.00',50.017,-250,3,28.0,576.4,-418,354,412,23.4
'2018-05-30 16:14:27.00',50.017,-250,1,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:27.99',50.017,-252,2,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:29.00',50.017,-251,0,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:29.99',50.017,-253,0,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:31.00',50.017,-249,0,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:32.00',50.018,-250,0,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:33.00',50.020,-250,-1,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:34.00',50.022,-253,-2,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:35.00',50.023,-253,-1,28.1,576.4,-418,354,412,23.4
'2018-05-30 16:14:36.00',50.025,-253,3,28.2,576.4,-418,354,412,23.4
'2018-05-30 16:14:37.00',50.026,-251,-1,28.2,576.4,-418,353,412,23.4
'2018-05-30 16:14:38.00',50.027,-253,-3,28.2,576.4,-418,353,412,23.4
'2018-05-30 16:14:39.00',50.029,-251,-3,28.2,576.4,-418,353,413,23.4
'2018-05-30 16:14:40.00',50.030,-252,-1,28.2,576.4,-419,353,413,23.4
'2018-05-30 16:14:40.99',50.032,-251,0,28.2,576.5,-419,353,413,23.4
'2018-05-30 16:14:42.00',50.034,-253,1,28.2,576.5,-419,353,413,23.4
'2018-05-30 16:14:43.00',50.033,-251,0,28.2,576.5,-419,354,413,23.4
'2018-05-30 16:14:44.00',50.033,-249,-2,28.2,576.5,-419,354,413,23.4
'2018-05-30 16:14:45.00',50.032,-251,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:46.00',50.031,-252,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:47.00',50.030,-252,1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:48.00',50.030,-253,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:49.00',50.031,-252,-3,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:50.00',50.032,-250,-1,28.3,576.5,-420,354,412,23.4
'2018-05-30 16:14:51.00',50.033,-253,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:52.00',50.033,-253,1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:53.00',50.032,-249,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:53.99',50.031,-250,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:55.00',50.030,-250,-1,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:55.99',50.029,-250,-2,28.3,576.5,-419,354,412,23.4
'2018-05-30 16:14:57.00',50.026,-251,1,28.4,576.5,-419,354,411,23.4
'2018-05-30 16:14:58.00',50.023,-253,-1,28.4,576.6,-419,354,411,23.4
'2018-05-30 16:14:59.00',50.017,-253,0,28.4,576.6,-419,354,411,23.4
'2018-05-30 16:15:00.00',50.015,-251,-3,28.4,576.6,-419,354,411,23.4
'2018-05-30 16:15:01.00',50.012,-250,-2,28.4,576.6,-419,354,411,23.4
'2018-05-30 16:15:02.00',50.007,-250,-3,28.4,576.6,-419,354,411,23.4
'2018-05-30 16:15:03.00',50.006,-249,-3,28.4,576.6,-419,354,412,23.4
'2018-05-30 16:15:04.00',50.000,-249,-3,28.4,576.6,-419,354,412,23.4
'2018-05-30 16:15:05.00',50.000,-248,10,28.4,576.6,-419,354,412,23.4
'2018-05-30 16:15:06.00',49.999,-248,12,28.4,576.6,-420,354,412,23.4
'2018-05-30 16:15:06.99',49.998,-250,-3,28.4,576.6,-420,354,412,23.4
'2018-05-30 16:15:08.00',49.996,-248,-2,28.5,576.6,-420,354,412,23.4
'2018-05-30 16:15:09.00',49.996,-248,-1,28.5,576.6,-420,354,409,23.4
'2018-05-30 16:15:10.00',49.997,-250,-3,28.5,576.6,-419,354,409,23.4
'2018-05-30 16:15:11.00',49.997,-248,-2,28.5,576.6,-419,354,409,23.4
'2018-05-30 16:15:12.00',49.997,-250,-3,28.5,576.6,-419,354,409,23.4
'2018-05-30 16:15:13.00',49.997,-249,-2,28.5,576.6,-419,355,409,23.4
'2018-05-30 16:15:14.00',49.996,-249,-1,28.5,576.6,-419,355,409,23.4
'2018-05-30 16:15:15.00',49.995,-249,1,28.5,576.6,-419,355,409,23.4
'2018-05-30 16:15:16.00',49.993,-249,-3,28.5,576.7,-419,355,409,23.4
'2018-05-30 16:15:17.00',49.989,-251,-2,28.5,576.7,-419,355,409,23.4
'2018-05-30 16:15:18.00',49.983,-252,-2,28.5,576.7,-419,355,409,23.4
'2018-05-30 16:15:19.00',49.979,-252,-1,28.5,576.7,-418,355,409,23.4
'2018-05-30 16:15:19.99',49.976,-250,1,28.5,576.7,-418,355,409,23.4
'2018-05-30 16:15:21.00',49.974,-250,1,28.5,576.7,-419,355,410,23.4
'2018-05-30 16:15:21.99',49.973,-250,1,28.5,576.7,-419,355,410,23.4
'2018-05-30 16:15:23.00',49.971,-248,-1,28.5,576.7,-419,355,410,23.4
'2018-05-30 16:15:24.00',49.971,-253,-1,28.5,576.7,-419,355,410,23.4
'2018-05-30 16:15:25.00',49.969,-255,1,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:26.00',49.968,-254,1,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:27.00',49.967,-249,-3,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:28.00',49.965,-250,-3,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:29.00',49.962,-252,-2,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:30.00',49.960,-252,1,28.6,576.7,-419,355,410,23.4
'2018-05-30 16:15:30.99',49.959,-250,0,28.6,576.7,-420,355,410,23.4
'2018-05-30 16:15:32.00',49.957,-253,0,28.6,576.7,-420,355,410,23.4
'2018-05-30 16:15:32.99',49.957,-253,1,28.6,576.7,-420,355,410,23.4
'2018-05-30 16:15:34.00',49.955,-253,2,28.6,576.7,-420,355,410,23.4
'2018-05-30 16:15:35.00',49.954,-251,0,28.7,576.8,-420,355,410,23.4
'2018-05-30 16:15:36.00',49.957,-254,0,28.7,576.8,-420,355,410,23.4
'2018-05-30 16:15:37.00',49.960,-250,2,28.7,576.8,-420,355,410,23.4
'2018-05-30 16:15:38.00',49.965,-250,-1,28.7,576.8,-420,355,410,23.4
'2018-05-30 16:15:39.00',49.971,-249,-2,28.7,576.8,-420,355,410,23.4
'2018-05-30 16:15:40.00',49.975,-248,-2,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:41.00',49.977,-251,-2,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:42.00',49.977,-251,-1,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:43.00',49.983,-250,-1,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:43.99',49.983,-251,1,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:45.00',49.983,-251,1,28.7,576.8,-420,355,409,23.4
'2018-05-30 16:15:46.00',49.984,-250,0,28.8,576.8,-419,355,409,23.4
'2018-05-30 16:15:47.00',49.984,-247,-1,28.8,576.8,-419,355,409,23.4
'2018-05-30 16:15:48.00',49.984,-248,-1,28.8,576.8,-419,355,408,23.4
'2018-05-30 16:15:49.00',49.985,-248,-1,28.8,576.9,-419,355,408,23.4
'2018-05-30 16:15:50.00',49.984,-247,-1,28.8,576.9,-419,355,408,23.4
'2018-05-30 16:15:51.00',49.983,-247,-2,28.8,576.9,-419,355,408,23.4
'2018-05-30 16:15:52.00',49.979,-248,1,28.8,576.9,-419,355,408,23.5
'2018-05-30 16:15:53.00',49.980,-252,0,28.8,576.9,-419,355,408,23.5
'2018-05-30 16:15:54.00',49.982,-252,1,28.8,576.9,-419,355,408,23.5
'2018-05-30 16:15:55.00',49.977,-252,1,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:15:56.00',49.972,-251,-1,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:15:56.99',49.967,-250,-2,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:15:58.00',49.964,-251,-1,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:15:58.99',49.962,-252,-1,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:16:00.00',49.960,-250,-1,28.8,576.9,-419,355,409,23.6
'2018-05-30 16:16:01.00',49.959,-250,-1,28.8,576.9,-419,355,408,23.6
'2018-05-30 16:16:02.00',49.956,-252,0,28.8,576.9,-419,355,408,23.6
'2018-05-30 16:16:03.00',49.956,-251,-1,28.8,576.9,-419,355,408,23.6
'2018-05-30 16:16:04.00',49.958,-251,-1,28.9,576.9,-419,355,408,23.6
'2018-05-30 16:16:05.00',49.958,-250,0,28.9,576.9,-419,355,408,23.6
'2018-05-30 16:16:06.00',49.961,-253,0,28.9,576.9,-419,355,408,23.6
'2018-05-30 16:16:07.00',49.964,-251,0,28.9,576.9,-419,355,408,23.6
'2018-05-30 16:16:08.00',49.966,-252,2,28.9,576.9,-419,355,408,23.6
'2018-05-30 16:16:09.00',49.969,-251,1,28.9,577.0,-419,355,408,23.6
'2018-05-30 16:16:09.99',49.970,-250,-1,28.9,577.0,-418,355,408,23.6
'2018-05-30 16:16:11.00',49.972,-251,0,28.9,577.0,-418,355,408,23.6
'2018-05-30 16:16:12.00',49.975,-250,0,28.9,577.0,-418,354,408,23.6
'2018-05-30 16:16:13.00',49.981,-251,0,28.9,577.0,-418,354,408,23.6
'2018-05-30 16:16:14.00',49.977,-250,2,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:15.00',49.980,-251,1,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:16.00',49.983,-252,0,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:17.00',49.981,-251,-1,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:18.00',49.986,-250,-2,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:19.00',49.980,-249,-1,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:20.00',49.983,-250,-3,28.9,577.0,-418,354,410,23.6
'2018-05-30 16:16:21.00',49.984,-250,-2,28.9,577.0,-418,354,409,23.6
'2018-05-30 16:16:22.00',49.980,-253,-1,28.9,577.0,-418,354,409,23.6
'2018-05-30 16:16:22.99',49.978,-252,-1,28.9,577.0,-418,354,409,23.6
'2018-05-30 16:16:24.00',49.975,-252,1,29.0,577.0,-418,354,409,23.6
'2018-05-30 16:16:24.99',49.975,-251,0,29.0,577.1,-418,355,409,23.6
'2018-05-30 16:16:26.00',49.980,-249,3,29.0,577.1,-418,355,409,23.6
'2018-05-30 16:16:27.00',49.974,-250,0,29.0,577.1,-418,355,409,23.6
'2018-05-30 16:16:28.00',49.977,-253,-1,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:29.00',49.979,-251,-1,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:30.00',49.983,-254,1,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:31.00',49.988,-248,3,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:32.00',49.990,-248,-2,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:33.00',49.988,-248,0,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:34.00',49.995,-251,-16,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:35.00',49.993,-250,-3,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:35.99',49.994,-248,-3,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:37.00',49.999,-251,-15,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:38.00',50.001,-249,-3,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:39.00',50.004,-250,-1,29.0,577.1,-418,355,408,23.7
'2018-05-30 16:16:40.00',50.005,-249,-2,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:41.00',50.005,-250,-1,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:42.00',50.009,-250,-3,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:43.00',50.005,-250,-1,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:44.00',50.009,-250,-3,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:45.00',50.008,-250,0,29.0,577.1,-418,355,409,23.7
'2018-05-30 16:16:46.00',50.005,-251,-1,29.0,577.2,-418,355,409,23.7
'2018-05-30 16:16:47.00',50.007,-251,0,29.1,577.2,-418,355,409,23.7
'2018-05-30 16:16:48.00',50.005,-251,0,29.1,577.2,-418,355,409,23.7
'2018-05-30 16:16:48.99',50.005,-252,1,29.1,577.2,-418,355,409,23.7
'2018-05-30 16:16:50.00',50.005,-251,1,29.1,577.2,-418,354,409,23.7
'2018-05-30 16:16:50.99',50.004,-250,2,29.1,577.2,-418,354,409,23.7
'2018-05-30 16:16:52.00',50.005,-250,0,29.2,577.2,-418,354,409,23.7
'2018-05-30 16:16:53.00',50.004,-252,0,29.2,577.2,-418,354,408,23.7
'2018-05-30 16:16:54.00',50.000,-253,-11,29.2,577.2,-418,354,408,23.7
'2018-05-30 16:16:55.00',49.999,-251,-1,29.2,577.2,-418,354,408,23.7
'2018-05-30 16:16:56.00',49.996,-250,1,29.2,577.2,-418,354,408,23.7
'2018-05-30 16:16:57.00',49.993,-252,-1,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:16:58.00',49.992,-252,0,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:16:59.00',49.990,-250,1,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:17:00.00',49.987,-253,-2,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:17:01.00',49.986,-251,-2,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:17:01.99',49.984,-250,-2,29.2,577.2,-417,354,408,23.7
'2018-05-30 16:17:03.00',49.983,-251,-3,29.3,577.2,-417,355,408,23.7
'2018-05-30 16:17:04.00',49.982,-248,-1,29.3,577.2,-417,355,408,23.7
'2018-05-30 16:17:05.00',49.982,-250,-1,29.3,577.2,-417,355,408,23.7
'2018-05-30 16:17:06.00',49.982,-250,1,29.3,577.2,-417,355,409,23.7
'2018-05-30 16:17:07.00',49.982,-253,-2,29.3,577.3,-417,355,409,23.7
'2018-05-30 16:17:08.00',49.983,-252,2,29.3,577.3,-417,355,409,23.7
'2018-05-30 16:17:09.00',49.984,-252,-1,29.3,577.3,-418,355,409,23.7
'2018-05-30 16:17:10.00',49.986,-252,2,29.3,577.3,-418,355,409,23.7
'2018-05-30 16:17:11.00',49.990,-252,0,29.3,577.3,-418,355,410,23.7
'2018-05-30 16:17:12.00',49.990,-252,0,29.3,577.3,-418,355,410,23.7
'2018-05-30 16:17:12.99',49.993,-253,2,29.3,577.3,-418,355,410,23.7
'2018-05-30 16:17:14.00',49.993,-250,-2,29.3,577.3,-418,355,410,23.7
'2018-05-30 16:17:14.99',49.994,-251,-1,29.4,577.3,-418,355,410,23.7
'2018-05-30 16:17:16.00',49.994,-250,-1,29.4,577.3,-418,355,410,23.7
'2018-05-30 16:17:17.00',49.995,-251,1,29.4,577.3,-418,355,410,23.7
'2018-05-30 16:17:18.00',49.994,-250,-1,29.4,577.3,-418,355,411,23.7
'2018-05-30 16:17:19.00',49.992,-250,0,29.4,577.3,-418,355,411,23.7
'2018-05-30 16:17:20.00',49.995,-250,-1,29.4,577.3,-418,355,411,23.7
'2018-05-30 16:17:21.00',49.991,-248,-3,29.4,577.3,-418,355,411,23.7
'2018-05-30 16:17:22.00',49.990,-248,-3,29.4,577.3,-418,355,411,23.7
'2018-05-30 16:17:23.00',49.989,-250,-1,29.4,577.4,-419,355,411,23.7
'2018-05-30 16:17:24.00',49.989,-247,-2,29.4,577.4,-419,355,411,23.7
'2018-05-30 16:17:25.00',49.986,-250,0,29.5,577.4,-419,355,411,23.7
'2018-05-30 16:17:25.99',49.982,-250,1,29.5,577.4,-419,355,411,23.7
'2018-05-30 16:17:27.00',49.980,-251,2,29.5,577.4,-419,355,411,23.8
'2018-05-30 16:17:27.99',49.978,-254,2,29.5,577.4,-419,354,411,23.8
'2018-05-30 16:17:29.00',49.978,-252,3,29.5,577.4,-419,354,411,23.8
'2018-05-30 16:17:30.00',49.980,-253,0,29.5,577.4,-419,354,411,23.8
'2018-05-30 16:17:31.00',49.983,-251,-2,29.5,577.4,-419,354,411,23.8
'2018-05-30 16:17:32.00',49.985,-252,-3,29.5,577.4,-419,354,411,23.8
'2018-05-30 16:17:33.00',49.988,-251,-1,29.5,577.4,-418,354,411,23.8
'2018-05-30 16:17:34.00',49.990,-249,-1,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:35.00',49.993,-250,-2,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:36.00',49.994,-251,0,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:37.00',49.996,-251,-3,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:38.00',49.998,-250,2,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:38.99',49.999,-250,1,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:40.00',49.999,-250,2,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:41.00',50.001,-248,3,29.5,577.4,-418,355,411,23.7
'2018-05-30 16:17:42.00',50.004,-250,1,29.6,577.4,-418,355,410,23.7
'2018-05-30 16:17:43.00',50.006,-249,2,29.6,577.5,-418,355,410,23.7
'2018-05-30 16:17:44.00',50.008,-250,2,29.6,577.5,-418,355,410,23.7
'2018-05-30 16:17:45.00',50.008,-250,-1,29.6,577.5,-418,355,410,23.7
'2018-05-30 16:17:46.00',50.008,-250,0,29.6,577.5,-418,355,410,23.7
'2018-05-30 16:17:47.00',50.007,-251,1,29.6,577.5,-417,355,410,23.7
'2018-05-30 16:17:48.00',50.005,-252,-1,29.6,577.5,-418,355,410,23.7
'2018-05-30 16:17:49.00',50.001,-250,-10,29.6,577.5,-418,355,412,23.7
'2018-05-30 16:17:50.00',49.996,-250,1,29.6,577.5,-418,355,412,23.7
'2018-05-30 16:17:51.00',49.991,-250,3,29.6,577.5,-418,355,412,23.7
'2018-05-30 16:17:51.99',49.984,-250,3,29.6,577.5,-418,354,412,23.7
'2018-05-30 16:17:53.00',49.983,-250,1,29.7,577.5,-418,354,412,23.7
'2018-05-30 16:17:53.99',49.981,-251,2,29.7,577.5,-418,354,412,23.7
'2018-05-30 16:17:55.00',49.975,-247,3,29.7,577.5,-418,354,411,23.7
'2018-05-30 16:17:56.00',49.972,-248,-3,29.7,577.5,-418,354,411,23.7
'2018-05-30 16:17:57.00',49.968,-246,-1,29.7,577.5,-418,354,411,23.7
'2018-05-30 16:17:58.00',49.964,-250,-3,29.7,577.5,-418,354,411,23.7
'2018-05-30 16:17:59.00',49.959,-249,0,29.7,577.6,-418,354,411,23.7
'2018-05-30 16:18:00.00',49.958,-251,-2,29.7,577.6,-418,354,411,23.7
'2018-05-30 16:18:01.00',49.955,-250,-2,29.7,577.6,-418,354,411,23.7
'2018-05-30 16:18:02.00',49.954,-253,0,29.7,577.6,-418,354,412,23.7
'2018-05-30 16:18:03.00',49.952,-252,-1,29.7,577.6,-418,354,412,23.7
'2018-05-30 16:18:04.00',49.951,-250,-4,29.7,577.6,-418,354,412,23.7
'2018-05-30 16:18:04.99',49.951,-248,-4,29.8,577.6,-418,354,412,23.7
'2018-05-30 16:18:06.00',49.949,-252,3,29.8,577.6,-418,354,412,23.7
'2018-05-30 16:18:07.00',49.948,-251,1,29.8,577.6,-418,354,412,23.7
'2018-05-30 16:18:08.00',49.946,-251,-1,29.8,577.6,-418,354,410,23.7
'2018-05-30 16:18:09.00',49.944,-252,0,29.8,577.6,-418,354,410,23.7
'2018-05-30 16:18:10.00',49.942,-252,0,29.8,577.6,-418,354,410,23.7
'2018-05-30 16:18:11.00',49.942,-250,0,29.8,577.6,-418,354,410,23.7
'2018-05-30 16:18:12.00',49.941,-252,1,29.8,577.6,-418,355,410,23.7
'2018-05-30 16:18:13.00',49.940,-247,1,29.8,577.6,-418,355,410,23.7
'2018-05-30 16:18:14.00',49.939,-248,-1,29.8,577.6,-418,355,410,23.7
'2018-05-30 16:18:15.00',49.938,-249,-1,29.8,577.6,-418,355,409,23.7
'2018-05-30 16:18:16.00',49.938,-250,-2,29.8,577.6,-418,355,409,23.7
'2018-05-30 16:18:17.00',49.941,-249,-1,29.8,577.6,-418,355,409,23.7
'2018-05-30 16:18:17.99',49.944,-250,-1,29.8,577.6,-418,355,409,23.7
'2018-05-30 16:18:19.00',49.947,-250,-3,29.8,577.7,-418,355,409,23.7
'2018-05-30 16:18:19.99',49.950,-250,1,29.8,577.7,-418,355,409,23.7
'2018-05-30 16:18:21.00',49.954,-252,-1,29.8,577.7,-418,355,409,23.7
'2018-05-30 16:18:22.00',49.958,-251,-3,29.9,577.7,-418,355,411,23.7
'2018-05-30 16:18:23.00',49.962,-248,-3,29.9,577.7,-418,355,411,23.7
'2018-05-30 16:18:24.00',49.965,-251,-1,29.9,577.7,-418,355,411,23.7
'2018-05-30 16:18:25.00',49.970,-254,-1,29.9,577.7,-418,355,411,23.7
'2018-05-30 16:18:26.00',49.971,-250,0,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:27.00',49.973,-252,2,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:28.00',49.974,-248,0,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:29.00',49.974,-248,-1,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:30.00',49.971,-248,-2,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:30.99',49.968,-250,-1,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:32.00',49.964,-252,0,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:33.00',49.960,-251,1,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:34.00',49.960,-250,-1,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:35.00',49.960,-250,-2,29.9,577.7,-418,354,411,23.7
'2018-05-30 16:18:36.00',49.959,-252,-3,29.9,577.8,-418,354,411,23.7
'2018-05-30 16:18:37.00',49.960,-250,-2,29.9,577.8,-418,354,411,23.7
'2018-05-30 16:18:38.00',49.960,-250,-2,29.9,577.8,-418,354,411,23.7
'2018-05-30 16:18:39.00',49.960,-248,-1,29.9,577.8,-418,354,411,23.7
'2018-05-30 16:18:40.00',49.960,-250,-3,29.9,577.8,-418,354,411,23.7
'2018-05-30 16:18:41.00',49.960,-251,2,30.0,577.8,-418,354,411,23.7
'2018-05-30 16:18:41.99',49.959,-250,0,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:43.00',49.955,-250,0,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:43.99',49.954,-250,-2,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:45.00',49.953,-250,-1,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:46.00',49.951,-251,-3,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:47.00',49.950,-252,1,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:48.00',49.949,-250,1,30.0,577.8,-418,354,412,23.7
'2018-05-30 16:18:49.00',49.948,-251,-1,30.0,577.8,-418,354,410,23.7
'2018-05-30 16:18:50.00',49.947,-254,1,30.0,577.9,-418,354,410,23.6
'2018-05-30 16:18:51.00',49.946,-252,0,30.0,577.9,-418,354,410,23.6
'2018-05-30 16:18:52.00',49.945,-251,0,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:18:53.00',49.942,-252,-1,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:18:54.00',49.935,-250,-3,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:18:54.99',49.936,-250,-1,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:18:56.00',49.938,-250,2,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:18:56.99',49.940,-247,-1,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:18:58.00',49.938,-253,1,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:18:59.00',49.941,-250,2,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:19:00.00',49.944,-251,-2,30.0,577.9,-418,355,412,23.6
'2018-05-30 16:19:01.00',49.946,-252,-1,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:19:02.00',49.942,-251,1,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:19:03.00',49.944,-248,-3,30.0,577.9,-418,355,410,23.6
'2018-05-30 16:19:04.00',49.944,-252,1,30.1,577.9,-418,354,410,23.6
'2018-05-30 16:19:05.00',49.946,-252,2,30.1,577.9,-418,354,410,23.6
'2018-05-30 16:19:06.00',49.947,-248,-2,30.1,577.9,-418,354,410,23.6
'2018-05-30 16:19:07.00',49.947,-251,2,30.1,577.9,-418,354,410,23.6
'2018-05-30 16:19:07.99',49.947,-253,2,30.1,577.9,-418,354,411,23.6
'2018-05-30 16:19:09.00',49.943,-252,0,30.1,577.9,-418,354,411,23.6
'2018-05-30 16:19:10.00',49.938,-252,0,30.1,577.9,-418,354,411,23.6
'2018-05-30 16:19:11.00',49.940,-251,0,30.1,577.9,-417,354,411,23.6
'2018-05-30 16:19:12.00',49.937,-248,-1,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:13.00',49.937,-252,1,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:14.00',49.934,-247,2,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:15.00',49.931,-252,-1,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:16.00',49.933,-252,2,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:17.00',49.930,-250,-1,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:18.00',49.932,-252,2,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:19.00',49.935,-249,-3,30.2,578.0,-417,354,411,23.6
'2018-05-30 16:19:20.00',49.936,-249,-1,30.3,578.0,-417,354,411,23.6
'2018-05-30 16:19:20.99',49.936,-250,1,30.3,578.0,-417,354,411,23.6
'2018-05-30 16:19:22.00',49.937,-248,-1,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:22.99',49.936,-252,1,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:24.00',49.938,-252,0,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:25.00',49.940,-250,-2,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:26.00',49.942,-251,0,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:27.00',49.938,-251,-1,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:28.00',49.939,-248,-1,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:29.00',49.934,-251,3,30.3,578.0,-418,354,411,23.6
'2018-05-30 16:19:30.00',49.929,-249,-1,30.3,578.0,-418,354,411,23.5
'2018-05-30 16:19:31.00',49.928,-253,0,30.3,578.0,-418,354,411,23.5
'2018-05-30 16:19:32.00',49.925,-251,2,30.3,578.0,-418,354,411,23.5
'2018-05-30 16:19:33.00',49.923,-251,1,30.4,578.0,-418,354,411,23.5
'2018-05-30 16:19:33.99',49.921,-253,2,30.4,578.1,-418,354,411,23.5
'2018-05-30 16:19:35.00',49.919,-250,1,30.4,578.1,-417,354,411,23.5
'2018-05-30 16:19:36.00',49.916,-252,0,30.4,578.1,-417,354,411,23.5
'2018-05-30 16:19:37.00',49.917,-248,-1,30.4,578.1,-417,354,411,23.5
'2018-05-30 16:19:38.00',49.917,-253,2,30.4,578.1,-417,354,411,23.5
'2018-05-30 16:19:39.00',49.923,-250,-1,30.4,578.1,-417,354,412,23.5
'2018-05-30 16:19:40.00',49.923,-253,0,30.4,578.1,-417,354,412,23.5
'2018-05-30 16:19:41.00',49.927,-249,-1,30.4,578.1,-417,354,412,23.5
'2018-05-30 16:19:42.00',49.929,-249,3,30.5,578.1,-417,354,412,23.5
'2018-05-30 16:19:43.00',49.933,-250,1,30.5,578.1,-417,354,412,23.5
'2018-05-30 16:19:44.00',49.938,-248,-3,30.5,578.1,-417,354,412,23.5
'2018-05-30 16:19:45.00',49.936,-251,2,30.5,578.1,-417,354,412,23.5
'2018-05-30 16:19:46.00',49.939,-250,-1,30.5,578.1,-417,354,411,23.5
'2018-05-30 16:19:46.99',49.947,-250,-1,30.5,578.1,-417,354,411,23.5
'2018-05-30 16:19:48.00',49.946,-253,1,30.5,578.1,-418,354,411,23.5
'2018-05-30 16:19:48.99',49.950,-247,-1,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:50.00',49.950,-250,2,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:51.00',49.948,-249,-1,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:52.00',49.945,-252,-3,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:53.00',49.939,-252,1,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:54.00',49.937,-250,-3,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:55.00',49.933,-250,-1,30.5,578.2,-418,354,411,23.5
'2018-05-30 16:19:56.00',49.925,-253,1,30.5,578.2,-418,355,411,23.5
'2018-05-30 16:19:57.00',49.923,-250,-1,30.5,578.2,-418,355,411,23.5
'2018-05-30 16:19:58.00',49.923,-254,2,30.5,578.2,-418,355,411,23.5
'2018-05-30 16:19:59.00',49.917,-251,-1,30.5,578.2,-418,355,411,23.5
'2018-05-30 16:19:59.99',49.919,-250,0,30.6,578.2,-418,355,411,23.5
'2018-05-30 16:20:01.00',49.914,-248,-3,30.6,578.2,-418,355,411,23.5
'2018-05-30 16:20:02.00',49.913,-250,1,30.6,578.2,-418,355,411,23.5
'2018-05-30 16:20:03.00',49.913,-247,-1,30.6,578.2,-418,355,411,23.5
'2018-05-30 16:20:04.00',49.914,-250,3,30.6,578.2,-418,355,411,23.5
'2018-05-30 16:20:05.00',49.919,-250,-1,30.6,578.2,-418,355,410,23.5
'2018-05-30 16:20:06.00',49.919,-252,-2,30.6,578.2,-418,355,410,23.6
'2018-05-30 16:20:07.00',49.922,-248,-3,30.6,578.2,-418,355,410,23.6
'2018-05-30 16:20:08.00',49.924,-251,1,30.6,578.2,-418,355,410,23.6
'2018-05-30 16:20:09.00',49.925,-250,0,30.6,578.2,-418,355,410,23.6
'2018-05-30 16:20:10.00',49.926,-255,-1,30.6,578.2,-417,355,410,23.6
'2018-05-30 16:20:11.00',49.926,-251,-1,30.6,578.3,-417,355,410,23.6
'2018-05-30 16:20:12.00',49.926,-251,1,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:12.99',49.928,-248,3,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:14.00',49.927,-248,-1,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:15.00',49.926,-248,3,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:16.00',49.924,-247,0,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:17.00',49.921,-249,3,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:18.00',49.919,-248,-2,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:19.00',49.918,-252,1,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:20.00',49.918,-249,-3,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:21.00',49.917,-253,3,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:22.00',49.915,-252,-1,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:23.00',49.911,-253,4,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:23.99',49.910,-249,0,30.7,578.3,-417,355,410,23.6
'2018-05-30 16:20:25.00',49.910,-249,2,30.8,578.3,-417,355,411,23.6
'2018-05-30 16:20:25.99',49.911,-247,1,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:27.00',49.913,-249,0,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:28.00',49.916,-247,-3,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:29.00',49.919,-250,1,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:30.00',49.924,-249,-1,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:31.00',49.929,-252,0,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:32.00',49.935,-248,-3,30.8,578.4,-418,355,411,23.6
'2018-05-30 16:20:33.00',49.940,-251,0,30.8,578.4,-418,355,411,23.6
'2018-05-30 16:20:34.00',49.945,-252,2,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:35.00',49.950,-250,-1,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:36.00',49.950,-251,1,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:36.99',49.951,-247,0,30.8,578.4,-417,355,411,23.6
'2018-05-30 16:20:38.00',49.955,-251,0,30.8,578.4,-417,355,410,23.6
'2018-05-30 16:20:39.00',49.955,-250,0,30.8,578.5,-417,355,410,23.6
'2018-05-30 16:20:40.00',49.954,-248,1,30.8,578.5,-417,355,410,23.6
'2018-05-30 16:20:41.00',49.955,-252,0,30.8,578.5,-417,355,410,23.6
'2018-05-30 16:20:42.00',49.954,-252,-3,30.8,578.5,-417,355,410,23.6
'2018-05-30 16:20:43.00',49.954,-250,-2,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:44.00',49.953,-253,2,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:45.00',49.949,-252,1,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:46.00',49.949,-250,0,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:47.00',49.950,-250,-1,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:48.00',49.951,-253,3,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:49.00',49.951,-254,1,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:49.99',49.950,-252,-2,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:51.00',49.950,-250,2,30.9,578.5,-417,355,411,23.7
'2018-05-30 16:20:51.99',49.948,-249,-3,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:53.00',49.948,-247,-1,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:54.00',49.949,-248,1,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:55.00',49.948,-252,0,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:56.00',49.948,-250,1,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:57.00',49.948,-252,0,30.9,578.5,-417,355,410,23.7
'2018-05-30 16:20:58.00',49.946,-250,-1,31.0,578.5,-417,355,410,23.7
'2018-05-30 16:20:59.00',49.944,-250,-2,31.0,578.5,-417,355,410,23.7
'2018-05-30 16:21:00.00',49.943,-250,3,31.0,578.5,-418,355,410,23.7
'2018-05-30 16:21:01.00',49.940,-247,-2,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:02.00',49.940,-250,0,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:02.99',49.935,-250,0,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:04.00',49.932,-250,-1,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:05.00',49.933,-252,0,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:06.00',49.933,-253,-2,31.0,578.6,-418,355,410,23.7
'2018-05-30 16:21:07.00',49.932,-250,-1,31.0,578.6,-417,354,410,23.7
'2018-05-30 16:21:08.00',49.927,-251,1,31.0,578.6,-417,354,410,23.7
'2018-05-30 16:21:09.00',49.928,-250,-1,31.0,578.6,-418,354,410,23.7
'2018-05-30 16:21:10.00',49.926,-253,2,31.0,578.6,-418,354,411,23.7
'2018-05-30 16:21:11.00',49.926,-250,-1,31.0,578.6,-417,354,411,23.7
'2018-05-30 16:21:12.00',49.926,-251,-1,31.0,578.6,-417,354,411,23.7
'2018-05-30 16:21:13.00',49.925,-248,-3,31.0,578.6,-417,354,411,23.7
'2018-05-30 16:21:14.00',49.924,-248,-2,31.0,578.6,-417,354,411,23.7
'2018-05-30 16:21:15.00',49.920,-249,-3,31.0,578.6,-417,354,411,23.7
'2018-05-30 16:21:15.99',49.918,-250,-3,31.0,578.7,-417,354,411,23.7
'2018-05-30 16:21:17.00',49.918,-250,0,31.0,578.7,-417,354,412,23.7
'2018-05-30 16:21:17.99',49.916,-253,-1,31.0,578.7,-417,354,412,23.7
'2018-05-30 16:21:19.00',49.915,-251,1,31.0,578.7,-417,354,412,23.7
'2018-05-30 16:21:20.00',49.914,-248,0,31.0,578.7,-417,354,412,23.7
'2018-05-30 16:21:21.00',49.913,-250,1,31.1,578.7,-417,354,412,23.7
'2018-05-30 16:21:22.00',49.913,-253,-1,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:23.00',49.908,-254,-1,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:24.00',49.907,-253,0,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:25.00',49.904,-248,-1,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:26.00',49.903,-250,1,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:27.00',49.903,-248,-3,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:28.00',49.902,-252,2,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:28.99',49.900,-253,-1,31.1,578.7,-417,354,412,23.8
'2018-05-30 16:21:30.00',49.897,-248,-4,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:31.00',49.895,-253,1,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:32.00',49.891,-250,0,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:33.00',49.889,-251,-1,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:34.00',49.885,-252,1,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:35.00',49.883,-249,0,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:36.00',49.882,-248,-2,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:37.00',49.883,-251,2,31.2,578.7,-417,354,412,23.8
'2018-05-30 16:21:38.00',49.883,-253,1,31.2,578.8,-417,354,412,23.8
'2018-05-30 16:21:39.00',49.883,-250,-3,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:40.00',49.882,-251,-1,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:41.00',49.881,-254,4,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:41.99',49.880,-249,-1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:43.00',49.879,-250,-1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:43.99',49.878,-253,1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:45.00',49.878,-252,-1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:46.00',49.879,-251,-1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:47.00',49.880,-252,-1,31.3,578.8,-417,354,411,23.8
'2018-05-30 16:21:48.00',49.882,-249,3,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:49.00',49.886,-250,-2,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:50.00',49.890,-252,-2,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:51.00',49.897,-251,-1,31.3,578.8,-417,354,412,23.8
'2018-05-30 16:21:52.00',49.901,-250,-3,31.4,578.8,-417,354,412,23.8
'2018-05-30 16:21:52.99',49.908,-252,2,31.4,578.8,-417,354,412,23.8
'2018-05-30 16:21:54.00',49.913,-248,-3,31.4,578.8,-417,354,412,23.8
'2018-05-30 16:21:54.99',49.919,-255,3,31.4,578.8,-417,354,410,23.8
'2018-05-30 16:21:56.00',49.924,-250,-2,31.4,578.8,-417,354,410,23.8
'2018-05-30 16:21:57.00',49.926,-252,1,31.4,578.8,-417,354,410,23.8
'2018-05-30 16:21:58.00',49.928,-248,-1,31.5,578.8,-417,354,410,23.8
'2018-05-30 16:21:59.00',49.931,-248,-1,31.5,578.8,-417,354,410,23.8
'2018-05-30 16:22:00.00',49.932,-253,-2,31.5,578.9,-417,354,410,23.8
'2018-05-30 16:22:01.00',49.935,-252,-1,31.5,578.9,-417,354,411,23.8
'2018-05-30 16:22:02.00',49.933,-250,-1,31.5,578.9,-417,354,411,23.8
'2018-05-30 16:22:03.00',49.934,-247,-1,31.5,578.9,-417,354,411,23.8
'2018-05-30 16:22:04.00',49.934,-250,1,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:05.00',49.932,-247,-3,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:05.99',49.933,-250,1,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:07.00',49.932,-250,-1,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:08.00',49.933,-253,-2,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:09.00',49.932,-250,0,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:10.00',49.931,-250,-3,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:11.00',49.931,-253,2,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:12.00',49.930,-253,-1,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:13.00',49.931,-253,-2,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:14.00',49.932,-254,3,31.5,578.9,-417,355,411,23.8
'2018-05-30 16:22:15.00',49.939,-252,-1,31.5,579.0,-417,355,411,23.8
'2018-05-30 16:22:16.00',49.943,-252,1,31.5,579.0,-417,355,411,23.8
'2018-05-30 16:22:17.00',49.948,-250,1,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:18.00',49.952,-248,-2,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:18.99',49.955,-250,-2,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:20.00',49.959,-250,3,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:20.99',49.959,-250,0,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:22.00',49.960,-249,-3,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:23.00',49.961,-249,-3,31.6,579.0,-417,355,411,23.8
'2018-05-30 16:22:24.00',49.963,-252,-3,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:25.00',49.965,-251,-1,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:26.00',49.966,-250,-1,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:27.00',49.968,-250,0,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:28.00',49.971,-250,-1,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:29.00',49.973,-252,-2,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:30.00',49.978,-250,0,31.6,579.0,-417,354,411,23.9
'2018-05-30 16:22:31.00',49.981,-252,1,31.7,579.0,-417,354,411,23.9
'2018-05-30 16:22:31.99',49.984,-251,0,31.7,579.0,-417,354,411,23.9
'2018-05-30 16:22:33.00',49.986,-250,-1,31.7,579.0,-417,354,411,23.9
'2018-05-30 16:22:34.00',49.986,-251,-3,31.7,579.0,-417,354,412,23.9
'2018-05-30 16:22:35.00',49.986,-250,-1,31.7,579.0,-417,354,412,23.9
'2018-05-30 16:22:36.00',49.986,-250,-3,31.7,579.0,-417,354,412,23.9
'2018-05-30 16:22:37.00',49.986,-249,-3,31.7,579.1,-417,354,412,23.9
'2018-05-30 16:22:38.00',49.986,-249,-1,31.7,579.1,-417,354,412,23.9
'2018-05-30 16:22:39.00',49.986,-250,-3,31.7,579.1,-417,354,412,23.9
'2018-05-30 16:22:40.00',49.984,-252,-1,31.7,579.1,-417,354,412,23.9
'2018-05-30 16:22:41.00',49.982,-252,0,31.7,579.1,-417,354,411,23.9
'2018-05-30 16:22:42.00',49.979,-252,1,31.7,579.1,-417,354,411,23.9
'2018-05-30 16:22:43.00',49.975,-252,3,31.7,579.1,-417,354,411,23.9
'2018-05-30 16:22:44.00',49.971,-251,-2,31.8,579.1,-417,354,411,23.9
'2018-05-30 16:22:44.99',49.968,-250,2,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:46.00',49.966,-252,1,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:46.99',49.963,-255,-1,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:48.00',49.960,-254,2,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:49.00',49.959,-253,1,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:50.00',49.958,-250,-1,31.8,579.1,-417,355,411,23.9
'2018-05-30 16:22:51.00',49.956,-253,-1,31.8,579.2,-417,355,411,23.9
'2018-05-30 16:22:52.00',49.956,-253,-1,31.8,579.2,-417,355,411,23.9
'2018-05-30 16:22:53.00',49.956,-250,0,31.8,579.2,-417,355,411,23.9
'2018-05-30 16:22:54.00',49.957,-248,0,31.8,579.2,-417,355,410,23.9
'2018-05-30 16:22:55.00',49.958,-250,1,31.8,579.2,-417,355,410,23.9
'2018-05-30 16:22:56.00',49.957,-252,-1,31.8,579.2,-417,355,410,23.9
'2018-05-30 16:22:57.00',49.956,-247,-3,31.8,579.2,-417,355,410,24.0
'2018-05-30 16:22:57.99',49.955,-247,-1,31.8,579.2,-417,355,410,24.0
'2018-05-30 16:22:59.00',49.952,-250,2,31.8,579.2,-417,355,410,24.0
'2018-05-30 16:23:00.00',49.949,-250,-1,31.8,579.2,-417,355,410,23.9
'2018-05-30 16:23:01.00',49.946,-250,-1,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:02.00',49.944,-252,1,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:03.00',49.942,-249,0,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:04.00',49.940,-247,-1,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:05.00',49.941,-250,0,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:06.00',49.940,-250,-2,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:07.00',49.941,-252,0,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:08.00',49.942,-251,0,31.9,579.2,-416,355,410,23.9
'2018-05-30 16:23:09.00',49.941,-248,-3,31.9,579.3,-416,355,410,23.9
'2018-05-30 16:23:10.00',49.940,-252,0,31.9,579.3,-416,355,410,23.9
'2018-05-30 16:23:10.99',49.938,-248,-2,31.9,579.3,-416,355,410,23.9
'2018-05-30 16:23:12.00',49.936,-252,0,31.9,579.3,-416,355,410,23.9
'2018-05-30 16:23:12.99',49.932,-252,3,31.9,579.3,-417,355,414,23.9
'2018-05-30 16:23:14.00',49.931,-251,-1,31.9,579.3,-417,355,414,23.9
'2018-05-30 16:23:15.00',49.929,-252,-1,32.0,579.3,-417,355,414,23.9
'2018-05-30 16:23:16.00',49.929,-248,-3,32.0,579.3,-417,354,414,23.9
'2018-05-30 16:23:17.00',49.928,-250,2,32.0,579.3,-417,354,414,23.9
'2018-05-30 16:23:18.00',49.927,-252,2,32.0,579.3,-417,354,414,23.9
'2018-05-30 16:23:19.00',49.926,-248,-1,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:20.00',49.927,-250,2,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:21.00',49.928,-250,-2,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:22.00',49.929,-253,0,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:23.00',49.929,-252,-3,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:23.99',49.931,-249,-3,32.0,579.3,-417,354,413,23.8
'2018-05-30 16:23:25.00',49.933,-250,2,32.0,579.3,-416,354,414,23.8
'2018-05-30 16:23:26.00',49.935,-251,-1,32.0,579.3,-416,354,414,23.8
'2018-05-30 16:23:27.00',49.937,-254,3,32.0,579.4,-416,354,414,23.8
'2018-05-30 16:23:28.00',49.940,-252,-1,32.0,579.4,-417,354,414,23.8
'2018-05-30 16:23:29.00',49.940,-251,-1,32.0,579.4,-417,355,414,23.8
'2018-05-30 16:23:30.00',49.940,-251,2,32.0,579.4,-417,355,414,23.8
'2018-05-30 16:23:31.00',49.941,-250,-1,32.0,579.4,-416,355,414,23.8
'2018-05-30 16:23:32.00',49.943,-249,-1,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:33.00',49.943,-250,3,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:34.00',49.944,-248,-1,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:34.99',49.945,-248,1,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:36.00',49.947,-250,2,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:36.99',49.949,-250,-3,32.0,579.4,-416,355,413,23.8
'2018-05-30 16:23:38.00',49.950,-251,-2,32.1,579.4,-416,355,414,23.8
'2018-05-30 16:23:39.00',49.951,-253,-1,32.1,579.4,-416,355,414,23.8
'2018-05-30 16:23:40.00',49.951,-253,-2,32.1,579.4,-416,355,414,23.8
'2018-05-30 16:23:41.00',49.953,-248,-4,32.1,579.4,-416,355,414,23.8
'2018-05-30 16:23:42.00',49.956,-248,-3,32.1,579.4,-416,354,414,23.8
'2018-05-30 16:23:43.00',49.959,-252,3,32.1,579.4,-416,354,414,23.8
'2018-05-30 16:23:44.00',49.961,-252,-1,32.1,579.4,-416,354,414,23.7
'2018-05-30 16:23:45.00',49.962,-250,-1,32.1,579.5,-416,354,413,23.7
'2018-05-30 16:23:46.00',49.963,-253,-3,32.1,579.5,-416,354,413,23.7
'2018-05-30 16:23:47.00',49.964,-251,0,32.1,579.5,-416,354,413,23.7
'2018-05-30 16:23:47.99',49.966,-253,2,32.2,579.5,-416,355,413,23.7
'2018-05-30 16:23:49.00',49.966,-251,1,32.2,579.5,-416,355,413,23.7
'2018-05-30 16:23:49.99',49.970,-250,-1,32.2,579.5,-416,355,413,23.7
'2018-05-30 16:23:51.00',49.973,-251,-1,32.2,579.5,-416,355,412,23.7
'2018-05-30 16:23:52.00',49.975,-251,1,32.2,579.5,-416,355,412,23.7
'2018-05-30 16:23:53.00',49.978,-252,0,32.2,579.5,-416,355,412,23.7
'2018-05-30 16:23:54.00',49.978,-255,0,32.2,579.5,-416,355,412,23.7
'2018-05-30 16:23:55.00',49.978,-251,1,32.2,579.5,-416,354,412,23.7
'2018-05-30 16:23:56.00',49.978,-253,2,32.2,579.5,-416,354,412,23.7
'2018-05-30 16:23:57.00',49.975,-250,-1,32.2,579.5,-416,354,412,23.7
'2018-05-30 16:23:58.00',49.972,-249,-3,32.2,579.5,-416,354,413,23.7
'2018-05-30 16:23:59.00',49.971,-248,-3,32.2,579.5,-416,354,413,23.7
'2018-05-30 16:24:00.00',49.971,-252,-2,32.3,579.5,-416,354,413,23.7
'2018-05-30 16:24:00.99',49.971,-253,3,32.3,579.5,-416,355,413,23.7
'2018-05-30 16:24:02.00',49.970,-251,-1,32.3,579.5,-416,355,413,23.7
'2018-05-30 16:24:03.00',49.973,-251,2,32.3,579.6,-416,355,413,23.7
'2018-05-30 16:24:04.00',49.967,-252,-1,32.3,579.6,-416,355,413,23.7
'2018-05-30 16:24:05.00',49.965,-253,3,32.3,579.6,-416,355,413,23.7
'2018-05-30 16:24:06.00',49.967,-254,3,32.3,579.6,-416,355,413,23.7
'2018-05-30 16:24:07.00',49.968,-255,2,32.3,579.6,-416,354,413,23.7
'2018-05-30 16:24:08.00',49.970,-251,-1,32.3,579.6,-416,354,413,23.7
'2018-05-30 16:24:09.00',49.968,-251,-2,32.3,579.6,-416,354,413,23.7
'2018-05-30 16:24:10.00',49.978,-250,0,32.3,579.6,-416,354,413,23.7
'2018-05-30 16:24:11.00',49.983,-253,3,32.4,579.6,-416,354,413,23.7
'2018-05-30 16:24:12.00',49.987,-252,2,32.4,579.6,-416,354,413,23.7
'2018-05-30 16:24:13.00',49.993,-251,3,32.4,579.6,-416,355,413,23.7
'2018-05-30 16:24:13.99',49.998,-249,-3,32.4,579.6,-416,355,413,23.7
'2018-05-30 16:24:15.00',50.004,-251,3,32.5,579.6,-416,355,413,23.7
'2018-05-30 16:24:15.99',50.008,-253,2,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:17.00',50.011,-252,3,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:18.00',50.014,-252,-1,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:19.00',50.016,-252,-3,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:20.00',50.017,-250,-1,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:21.00',50.019,-249,-3,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:22.00',50.020,-250,-4,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:23.00',50.021,-249,-3,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:24.00',50.020,-249,1,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:25.00',50.024,-250,0,32.5,579.6,-416,355,412,23.7
'2018-05-30 16:24:26.00',50.021,-251,2,32.5,579.7,-416,355,412,23.7
'2018-05-30 16:24:26.99',50.021,-252,-1,32.5,579.7,-416,355,412,23.7
'2018-05-30 16:24:28.00',50.019,-252,-3,32.5,579.7,-416,355,412,23.7
'2018-05-30 16:24:29.00',50.017,-251,-4,32.5,579.7,-416,355,412,23.7
'2018-05-30 16:24:30.00',50.015,-250,-2,32.5,579.7,-416,355,413,23.7
'2018-05-30 16:24:31.00',50.015,-250,-3,32.5,579.7,-416,355,413,23.7
'2018-05-30 16:24:32.00',50.014,-250,0,32.5,579.7,-416,355,413,23.7
'2018-05-30 16:24:33.00',50.011,-250,-1,32.5,579.7,-416,355,413,23.7
'2018-05-30 16:24:34.00',50.008,-252,2,32.5,579.7,-416,355,413,23.7
'2018-05-30 16:24:35.00',50.004,-250,2,32.5,579.7,-417,355,413,23.7
'2018-05-30 16:24:36.00',50.003,-251,-1,32.6,579.7,-417,355,413,23.7
'2018-05-30 16:24:37.00',50.000,-250,2,32.6,579.7,-416,355,413,23.7
'2018-05-30 16:24:38.00',49.998,-252,-20,32.6,579.7,-416,355,413,23.7
'2018-05-30 16:24:39.00',49.994,-250,1,32.6,579.7,-416,355,413,23.7
'2018-05-30 16:24:39.99',49.991,-250,2,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:41.00',49.989,-250,-3,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:41.99',49.986,-249,-3,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:43.00',49.982,-251,-4,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:44.00',49.980,-252,-3,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:45.00',49.978,-248,-2,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:46.00',49.977,-253,-3,32.6,579.8,-416,355,413,23.7
'2018-05-30 16:24:47.00',49.977,-251,1,32.6,579.8,-416,354,413,23.7
'2018-05-30 16:24:48.00',49.978,-253,1,32.6,579.8,-416,354,413,23.7
'2018-05-30 16:24:49.00',49.978,-249,2,32.6,579.8,-416,354,413,23.7
'2018-05-30 16:24:50.00',49.978,-250,-3,32.7,579.8,-416,354,412,23.7
'2018-05-30 16:24:51.00',49.977,-249,-2,32.7,579.8,-416,354,412,23.7
'2018-05-30 16:24:52.00',49.976,-250,-1,32.7,579.8,-416,354,412,23.7
'2018-05-30 16:24:52.99',49.976,-251,-3,32.7,579.8,-416,354,412,23.7
'2018-05-30 16:24:54.00',49.975,-251,-1,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:24:55.00',49.975,-253,3,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:24:56.00',49.974,-247,-1,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:24:57.00',49.970,-251,0,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:24:58.00',49.968,-250,-1,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:24:59.00',49.965,-247,-1,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:25:00.00',49.962,-250,3,32.7,579.8,-416,355,412,23.7
'2018-05-30 16:25:01.00',49.961,-250,2,32.8,579.8,-416,354,412,23.7
'2018-05-30 16:25:02.00',49.960,-250,-1,32.8,579.9,-416,354,412,23.7
'2018-05-30 16:25:03.00',49.958,-250,-1,32.8,579.9,-416,354,412,23.7
'2018-05-30 16:25:04.00',49.956,-252,1,32.8,579.9,-416,354,412,23.7
'2018-05-30 16:25:05.00',49.955,-250,0,32.8,579.9,-416,354,412,23.7
'2018-05-30 16:25:05.99',49.955,-248,-1,32.8,579.9,-416,354,412,23.7
