'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 16:25:07.00',49.954,-248,-2,32.8,579.9,-416,355,412,23.7
'2018-05-30 16:25:08.00',49.955,-252,1,32.8,579.9,-416,355,412,23.7
'2018-05-30 16:25:09.00',49.956,-250,3,32.8,579.9,-416,355,412,23.7
'2018-05-30 16:25:10.00',49.957,-252,-1,32.8,579.9,-416,355,412,23.7
'2018-05-30 16:25:11.00',49.958,-251,0,32.8,579.9,-416,355,412,23.6
'2018-05-30 16:25:12.00',49.957,-255,2,32.8,579.9,-416,355,412,23.6
'2018-05-30 16:25:13.00',49.957,-253,2,32.8,579.9,-416,355,412,23.6
'2018-05-30 16:25:14.00',49.956,-252,-2,32.8,579.9,-416,355,412,23.6
'2018-05-30 16:25:15.00',49.955,-252,-1,32.8,579.9,-416,355,412,23.6
'2018-05-30 16:25:16.00',49.955,-251,-1,32.8,580.0,-416,355,412,23.6
'2018-05-30 16:25:16.99',49.957,-250,-2,32.8,580.0,-416,355,414,23.6
'2018-05-30 16:25:18.00',49.960,-253,-1,32.8,580.0,-416,355,414,23.6
'2018-05-30 16:25:18.99',49.961,-253,1,32.8,580.0,-416,355,414,23.6
'2018-05-30 16:25:20.00',49.964,-250,3,32.9,580.0,-416,355,414,23.6
'2018-05-30 16:25:21.00',49.964,-251,0,32.9,580.0,-416,355,414,23.6
'2018-05-30 16:25:22.00',49.966,-251,2,32.9,580.0,-416,355,414,23.6
'2018-05-30 16:25:23.00',49.968,-251,3,32.9,580.0,-416,355,412,23.6
'2018-05-30 16:25:24.00',49.971,-249,2,32.9,580.0,-416,355,412,23.6
'2018-05-30 16:25:25.00',49.973,-248,-2,32.9,580.0,-416,355,412,23.6
'2018-05-30 16:25:26.00',49.975,-249,0,32.9,580.0,-416,355,412,23.6
'2018-05-30 16:25:27.00',49.976,-247,-2,32.9,580.0,-415,355,412,23.6
'2018-05-30 16:25:28.00',49.978,-248,0,32.9,580.0,-415,355,412,23.6
'2018-05-30 16:25:29.00',49.979,-250,1,32.9,580.0,-415,355,412,23.6
'2018-05-30 16:25:29.99',49.981,-249,-2,32.9,580.0,-415,355,412,23.6
'2018-05-30 16:25:31.00',49.983,-250,2,32.9,580.0,-415,355,412,23.6
'2018-05-30 16:25:32.00',49.985,-251,1,32.9,580.1,-415,355,412,23.6
'2018-05-30 16:25:33.00',49.986,-250,0,32.9,580.1,-415,355,412,23.5
'2018-05-30 16:25:34.00',49.988,-248,1,33.0,580.1,-415,355,412,23.5
'2018-05-30 16:25:35.00',49.988,-248,0,33.0,580.1,-415,355,412,23.5
'2018-05-30 16:25:36.00',49.993,-248,-1,33.0,580.1,-416,355,412,23.5
'2018-05-30 16:25:37.00',49.995,-250,0,33.0,580.1,-416,355,412,23.5
'2018-05-30 16:25:38.00',49.995,-247,-3,33.0,580.1,-416,355,412,23.5
'2018-05-30 16:25:39.00',49.995,-247,-4,33.0,580.1,-416,355,412,23.5
'2018-05-30 16:25:40.00',49.993,-248,-4,33.0,580.1,-416,355,412,23.5
'2018-05-30 16:25:41.00',49.991,-247,-2,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:42.00',49.988,-248,-2,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:42.99',49.987,-248,-1,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:44.00',49.985,-250,-3,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:44.99',49.982,-250,1,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:46.00',49.980,-253,3,33.0,580.1,-416,355,410,23.5
'2018-05-30 16:25:47.00',49.978,-252,0,33.0,580.1,-416,355,410,23.4
'2018-05-30 16:25:48.00',49.975,-251,0,33.0,580.1,-416,355,409,23.4
'2018-05-30 16:25:49.00',49.973,-252,-1,33.0,580.1,-416,355,409,23.4
'2018-05-30 16:25:50.00',49.972,-250,-3,33.0,580.1,-416,355,409,23.4
'2018-05-30 16:25:51.00',49.973,-253,-3,33.0,580.1,-416,355,409,23.4
'2018-05-30 16:25:52.00',49.974,-253,1,33.0,580.2,-416,356,409,23.4
'2018-05-30 16:25:53.00',49.974,-252,0,33.0,580.2,-416,356,409,23.4
'2018-05-30 16:25:54.00',49.975,-250,-1,33.0,580.2,-416,356,408,23.4
'2018-05-30 16:25:55.00',49.975,-250,0,33.0,580.2,-416,356,408,23.4
'2018-05-30 16:25:55.99',49.982,-248,-1,33.0,580.2,-416,356,408,23.4
'2018-05-30 16:25:57.00',49.978,-249,-3,33.0,580.2,-416,356,408,23.4
'2018-05-30 16:25:58.00',49.979,-249,-3,33.1,580.2,-416,356,408,23.4
'2018-05-30 16:25:59.00',49.981,-250,1,33.1,580.2,-416,356,408,23.4
'2018-05-30 16:26:00.00',49.981,-250,-1,33.1,580.2,-416,356,408,23.4
'2018-05-30 16:26:01.00',49.981,-251,3,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:02.00',49.980,-252,0,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:03.00',49.978,-252,-1,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:04.00',49.973,-248,-3,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:05.00',49.971,-249,0,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:06.00',49.966,-252,-1,33.1,580.2,-416,356,407,23.4
'2018-05-30 16:26:07.00',49.962,-253,1,33.1,580.2,-416,356,408,23.4
'2018-05-30 16:26:08.00',49.961,-253,2,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:08.99',49.959,-252,0,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:10.00',49.958,-250,-2,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:10.99',49.959,-252,1,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:12.00',49.959,-250,3,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:13.00',49.960,-250,1,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:14.00',49.959,-249,-1,33.2,580.3,-416,356,408,23.4
'2018-05-30 16:26:15.00',49.956,-248,1,33.2,580.3,-415,356,408,23.4
'2018-05-30 16:26:16.00',49.956,-251,-1,33.2,580.3,-415,356,408,23.4
'2018-05-30 16:26:17.00',49.954,-247,-1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:18.00',49.954,-250,-1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:19.00',49.954,-252,1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:20.00',49.955,-253,-1,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:21.00',49.954,-250,0,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:21.99',49.957,-250,0,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:23.00',49.956,-252,1,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:24.00',49.953,-248,-1,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:25.00',49.952,-255,-1,33.3,580.3,-415,356,407,23.4
'2018-05-30 16:26:26.00',49.952,-250,1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:27.00',49.951,-250,-1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:28.00',49.953,-252,-1,33.3,580.3,-415,356,408,23.4
'2018-05-30 16:26:29.00',49.955,-250,-1,33.4,580.4,-415,356,408,23.4
'2018-05-30 16:26:30.00',49.955,-252,-1,33.4,580.4,-415,355,408,23.4
'2018-05-30 16:26:31.00',49.960,-247,-1,33.4,580.4,-415,355,408,23.3
'2018-05-30 16:26:32.00',49.960,-250,-4,33.4,580.4,-415,355,408,23.3
'2018-05-30 16:26:33.00',49.962,-251,0,33.4,580.4,-415,355,407,23.3
'2018-05-30 16:26:34.00',49.964,-253,1,33.4,580.4,-415,355,407,23.3
'2018-05-30 16:26:34.99',49.967,-248,3,33.5,580.4,-415,355,407,23.2
'2018-05-30 16:26:36.00',49.970,-250,0,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:36.99',49.973,-253,-1,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:38.00',49.976,-248,1,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:39.00',49.981,-250,1,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:40.00',49.984,-253,-1,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:41.00',49.989,-254,0,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:42.00',49.992,-250,2,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:43.00',49.994,-253,-16,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:44.00',49.998,-253,2,33.5,580.4,-415,356,406,23.2
'2018-05-30 16:26:45.00',49.997,-250,-16,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:45.99',49.996,-253,-7,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:47.00',49.997,-250,0,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:47.99',50.000,-252,3,33.5,580.4,-415,356,407,23.2
'2018-05-30 16:26:49.00',49.999,-250,-1,33.5,580.4,-415,357,407,23.2
'2018-05-30 16:26:50.00',50.007,-253,1,33.5,580.4,-415,357,407,23.2
'2018-05-30 16:26:51.00',50.008,-251,1,33.5,580.5,-415,357,407,23.2
'2018-05-30 16:26:52.00',50.011,-251,1,33.5,580.5,-415,357,407,23.2
'2018-05-30 16:26:53.00',50.013,-254,2,33.6,580.5,-415,357,407,23.2
'2018-05-30 16:26:54.00',50.018,-254,1,33.6,580.5,-415,357,407,23.2
'2018-05-30 16:26:55.00',50.016,-250,0,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:26:56.00',50.017,-251,-1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:26:57.00',50.018,-251,0,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:26:58.00',50.018,-250,-3,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:26:58.99',50.019,-252,-1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:00.00',50.019,-251,-1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:01.00',50.019,-250,1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:02.00',50.019,-252,2,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:03.00',50.018,-248,1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:04.00',50.016,-250,-1,33.6,580.5,-415,356,407,23.2
'2018-05-30 16:27:05.00',50.014,-248,1,33.6,580.5,-415,356,406,23.2
'2018-05-30 16:27:06.00',50.018,-249,-1,33.6,580.6,-415,356,406,23.2
'2018-05-30 16:27:07.00',50.013,-248,0,33.6,580.6,-415,356,406,23.2
'2018-05-30 16:27:08.00',50.013,-250,-1,33.7,580.6,-415,356,406,23.2
'2018-05-30 16:27:09.00',50.012,-250,-2,33.7,580.6,-415,356,406,23.2
'2018-05-30 16:27:10.00',50.011,-251,-1,33.7,580.6,-415,356,406,23.2
'2018-05-30 16:27:11.00',50.011,-250,-1,33.7,580.6,-415,356,406,23.2
'2018-05-30 16:27:11.99',50.012,-249,2,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:13.00',50.013,-252,0,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:13.99',50.014,-251,-1,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:15.00',50.013,-251,0,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:16.00',50.014,-253,-1,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:17.00',50.015,-251,-1,33.7,580.6,-415,356,407,23.2
'2018-05-30 16:27:18.00',50.016,-252,-2,33.8,580.6,-415,356,407,23.2
'2018-05-30 16:27:19.00',50.018,-253,0,33.8,580.6,-415,356,407,23.2
'2018-05-30 16:27:20.00',50.018,-253,1,33.8,580.6,-415,356,407,23.2
'2018-05-30 16:27:21.00',50.018,-255,0,33.8,580.6,-415,356,407,23.2
'2018-05-30 16:27:22.00',50.017,-254,3,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:23.00',50.018,-253,1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:24.00',50.019,-253,1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:24.99',50.021,-250,0,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:26.00',50.022,-250,0,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:27.00',50.022,-250,-1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:28.00',50.021,-251,-1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:29.00',50.022,-253,-1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:30.00',50.023,-251,1,33.8,580.7,-415,356,407,23.2
'2018-05-30 16:27:31.00',50.025,-252,2,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:32.00',50.026,-248,1,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:33.00',50.029,-248,-1,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:34.00',50.030,-247,1,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:35.00',50.033,-250,1,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:36.00',50.034,-249,2,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:37.00',50.035,-252,0,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:37.99',50.037,-248,0,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:39.00',50.039,-251,-3,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:39.99',50.042,-248,-1,33.8,580.7,-416,356,407,23.2
'2018-05-30 16:27:41.00',50.045,-251,0,33.9,580.7,-415,356,407,23.2
'2018-05-30 16:27:42.00',50.045,-250,-1,33.9,580.8,-415,356,407,23.2
'2018-05-30 16:27:43.00',50.047,-250,-1,33.9,580.8,-415,356,407,23.2
'2018-05-30 16:27:44.00',50.048,-252,-1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:45.00',50.048,-252,1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:46.00',50.047,-247,-1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:47.00',50.046,-248,1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:48.00',50.045,-253,1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:49.00',50.044,-247,1,33.9,580.8,-415,356,408,23.3
'2018-05-30 16:27:50.00',50.045,-248,-2,33.9,580.8,-415,356,405,23.3
'2018-05-30 16:27:50.99',50.047,-248,-1,33.9,580.8,-415,356,405,23.3
'2018-05-30 16:27:52.00',50.046,-250,2,34.0,580.8,-415,356,405,23.3
'2018-05-30 16:27:53.00',50.045,-248,1,34.0,580.8,-415,356,405,23.3
'2018-05-30 16:27:54.00',50.045,-250,-1,34.0,580.8,-414,356,405,23.3
'2018-05-30 16:27:55.00',50.043,-252,3,34.0,580.8,-414,356,405,23.4
'2018-05-30 16:27:56.00',50.041,-247,1,34.0,580.8,-414,356,406,23.4
'2018-05-30 16:27:57.00',50.037,-250,-1,34.0,580.8,-414,356,406,23.4
'2018-05-30 16:27:58.00',50.035,-249,0,34.0,580.9,-414,356,406,23.4
'2018-05-30 16:27:59.00',50.034,-250,1,34.0,580.9,-414,356,406,23.4
'2018-05-30 16:28:00.00',50.035,-248,2,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:01.00',50.036,-251,-3,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:02.00',50.037,-248,-3,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:03.00',50.038,-249,-3,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:03.99',50.038,-250,-1,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:05.00',50.039,-251,-1,34.0,580.9,-414,357,406,23.4
'2018-05-30 16:28:05.99',50.041,-251,-1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:07.00',50.042,-250,1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:08.00',50.044,-254,0,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:09.00',50.046,-250,0,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:10.00',50.048,-249,-1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:11.00',50.051,-248,1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:12.00',50.053,-251,1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:13.00',50.054,-247,-1,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:14.00',50.055,-250,0,34.0,580.9,-415,357,406,23.5
'2018-05-30 16:28:15.00',50.057,-253,1,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:16.00',50.058,-250,1,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:16.99',50.060,-255,1,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:18.00',50.060,-253,1,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:19.00',50.060,-250,0,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:20.00',50.062,-251,3,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:21.00',50.064,-250,-2,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:22.00',50.066,-250,-1,34.1,581.0,-415,357,406,23.5
'2018-05-30 16:28:23.00',50.069,-251,-3,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:24.00',50.071,-250,-1,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:25.00',50.074,-249,1,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:26.00',50.076,-247,-1,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:27.00',50.080,-250,2,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:27.99',50.084,-247,-2,34.1,581.0,-415,357,407,23.5
'2018-05-30 16:28:29.00',50.086,-251,1,34.2,581.0,-415,357,407,23.5
'2018-05-30 16:28:29.99',50.089,-252,-1,34.2,581.0,-415,357,407,23.5
'2018-05-30 16:28:31.00',50.093,-254,1,34.2,581.0,-415,357,407,23.5
'2018-05-30 16:28:32.00',50.094,-250,0,34.2,581.1,-415,357,407,23.5
'2018-05-30 16:28:33.00',50.096,-253,1,34.2,581.1,-415,357,407,23.5
'2018-05-30 16:28:34.00',50.098,-247,0,34.2,581.1,-415,357,407,23.5
'2018-05-30 16:28:35.00',50.100,-250,2,34.2,581.1,-415,357,407,23.5
'2018-05-30 16:28:36.00',50.102,-250,-2,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:37.00',50.097,-250,-2,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:38.00',50.103,-253,0,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:39.00',50.103,-248,3,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:40.00',50.101,-251,2,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:40.99',50.099,-248,-1,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:42.00',50.096,-250,-1,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:42.99',50.093,-253,2,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:44.00',50.090,-248,0,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:45.00',50.089,-248,1,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:46.00',50.088,-250,-3,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:47.00',50.085,-252,0,34.3,581.1,-415,357,406,23.5
'2018-05-30 16:28:48.00',50.082,-253,-1,34.4,581.1,-415,357,406,23.5
'2018-05-30 16:28:49.00',50.081,-250,-1,34.4,581.1,-415,357,406,23.5
'2018-05-30 16:28:50.00',50.079,-252,-2,34.4,581.1,-415,357,406,23.5
'2018-05-30 16:28:51.00',50.079,-252,2,34.4,581.1,-415,357,406,23.5
'2018-05-30 16:28:52.00',50.077,-248,-2,34.4,581.1,-415,357,406,23.5
'2018-05-30 16:28:53.00',50.078,-254,1,34.4,581.2,-415,357,406,23.6
'2018-05-30 16:28:53.99',50.079,-253,-1,34.4,581.2,-415,357,406,23.6
'2018-05-30 16:28:55.00',50.080,-253,3,34.4,581.2,-415,357,406,23.6
'2018-05-30 16:28:56.00',50.081,-250,0,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:28:57.00',50.084,-252,3,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:28:58.00',50.086,-248,-3,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:28:59.00',50.090,-253,-2,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:00.00',50.092,-253,-3,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:01.00',50.093,-250,-1,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:02.00',50.094,-251,-2,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:03.00',50.094,-247,-1,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:04.00',50.096,-248,0,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:05.00',50.096,-252,-2,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:06.00',50.098,-255,2,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:06.99',50.096,-248,-1,34.5,581.2,-415,357,407,23.7
'2018-05-30 16:29:08.00',50.095,-250,1,34.5,581.2,-415,357,406,23.7
'2018-05-30 16:29:08.99',50.094,-250,2,34.5,581.2,-415,357,406,23.7
'2018-05-30 16:29:10.00',50.093,-250,-3,34.5,581.2,-415,357,406,23.7
'2018-05-30 16:29:11.00',50.087,-252,0,34.5,581.3,-415,357,406,23.7
'2018-05-30 16:29:12.00',50.091,-250,-1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:13.00',50.090,-249,1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:14.00',50.087,-248,-1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:15.00',50.088,-252,1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:16.00',50.086,-250,0,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:17.00',50.085,-256,1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:18.00',50.083,-250,-1,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:19.00',50.084,-252,2,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:19.99',50.087,-250,-2,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:21.00',50.093,-253,-2,34.6,581.3,-415,356,406,23.7
'2018-05-30 16:29:22.00',50.096,-250,-1,34.6,581.3,-415,356,409,23.7
'2018-05-30 16:29:23.00',50.100,-248,-3,34.6,581.3,-415,356,409,23.7
'2018-05-30 16:29:24.00',50.103,-248,1,34.6,581.3,-415,356,409,23.7
'2018-05-30 16:29:25.00',50.107,-247,-1,34.6,581.3,-415,357,409,23.7
'2018-05-30 16:29:26.00',50.110,-252,1,34.6,581.3,-415,357,409,23.7
'2018-05-30 16:29:27.00',50.113,-254,2,34.7,581.3,-415,357,409,23.7
'2018-05-30 16:29:28.00',50.116,-250,1,34.7,581.3,-415,357,408,23.7
'2018-05-30 16:29:29.00',50.118,-250,-3,34.7,581.3,-415,357,408,23.7
'2018-05-30 16:29:30.00',50.118,-253,0,34.7,581.3,-415,357,408,23.7
'2018-05-30 16:29:31.00',50.118,-250,-1,34.7,581.4,-415,357,408,23.7
'2018-05-30 16:29:32.00',50.115,-248,-3,34.7,581.4,-415,357,408,23.7
'2018-05-30 16:29:32.99',50.112,-248,-1,34.7,581.4,-415,357,408,23.8
'2018-05-30 16:29:34.00',50.110,-249,1,34.7,581.4,-414,357,408,23.8
'2018-05-30 16:29:34.99',50.104,-251,-1,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:36.00',50.099,-255,3,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:37.00',50.093,-249,1,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:38.00',50.087,-252,3,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:39.00',50.083,-251,-1,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:40.00',50.076,-253,2,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:41.00',50.070,-248,-3,34.8,581.4,-414,357,408,23.8
'2018-05-30 16:29:42.00',50.064,-249,-3,34.8,581.4,-414,357,407,23.8
'2018-05-30 16:29:43.00',50.056,-254,-1,34.8,581.4,-414,357,407,23.8
'2018-05-30 16:29:44.00',50.051,-253,-1,34.8,581.4,-415,357,407,23.8
'2018-05-30 16:29:45.00',50.045,-248,-2,34.8,581.5,-415,357,407,23.8
'2018-05-30 16:29:45.99',50.042,-250,1,34.8,581.5,-415,357,407,23.8
'2018-05-30 16:29:47.00',50.039,-252,1,34.8,581.5,-415,357,407,23.8
'2018-05-30 16:29:48.00',50.038,-248,-3,34.8,581.5,-415,357,409,23.8
'2018-05-30 16:29:49.00',50.038,-247,-3,34.8,581.5,-415,357,409,23.8
'2018-05-30 16:29:50.00',50.038,-247,-3,34.8,581.5,-415,357,409,23.8
'2018-05-30 16:29:51.00',50.038,-250,2,34.8,581.5,-415,357,409,23.8
'2018-05-30 16:29:52.00',50.039,-249,0,34.8,581.5,-415,356,409,23.8
'2018-05-30 16:29:53.00',50.039,-247,-1,34.8,581.5,-415,356,409,23.8
'2018-05-30 16:29:54.00',50.039,-248,1,34.8,581.5,-415,356,408,23.8
'2018-05-30 16:29:55.00',50.040,-252,-1,34.8,581.5,-415,356,408,23.8
'2018-05-30 16:29:56.00',50.040,-252,1,34.8,581.5,-414,356,408,23.8
'2018-05-30 16:29:56.99',50.039,-250,-1,34.8,581.5,-414,356,408,23.8
'2018-05-30 16:29:58.00',50.038,-253,0,34.8,581.5,-414,356,408,23.8
'2018-05-30 16:29:58.99',50.035,-253,1,34.8,581.5,-414,356,408,23.8
'2018-05-30 16:30:00.00',50.031,-254,2,34.9,581.6,-414,356,408,23.8
'2018-05-30 16:30:01.00',50.029,-252,-1,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:02.00',50.022,-250,-1,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:03.00',50.026,-251,0,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:04.00',50.023,-250,1,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:05.00',50.018,-253,3,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:06.00',50.016,-253,2,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:07.00',50.011,-253,1,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:08.00',50.008,-253,0,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:09.00',50.004,-251,1,34.9,581.6,-414,356,407,23.8
'2018-05-30 16:30:09.99',50.002,-250,0,35.0,581.6,-414,356,407,23.8
'2018-05-30 16:30:11.00',49.998,-251,2,35.0,581.6,-414,356,407,23.8
'2018-05-30 16:30:11.99',49.995,-252,1,35.0,581.6,-414,356,407,23.8
'2018-05-30 16:30:13.00',49.992,-252,3,35.0,581.6,-414,356,407,23.8
'2018-05-30 16:30:14.00',49.990,-253,3,35.0,581.6,-415,356,407,23.8
'2018-05-30 16:30:15.00',49.986,-250,3,35.0,581.6,-415,356,409,23.8
'2018-05-30 16:30:16.00',49.983,-250,3,35.0,581.6,-415,356,409,23.8
'2018-05-30 16:30:17.00',49.978,-250,2,35.0,581.6,-415,356,409,23.8
'2018-05-30 16:30:18.00',49.975,-250,0,35.0,581.6,-414,356,409,23.8
'2018-05-30 16:30:19.00',49.975,-250,-1,35.0,581.7,-414,356,409,23.8
'2018-05-30 16:30:20.00',49.975,-251,1,35.0,581.7,-414,356,409,23.8
'2018-05-30 16:30:21.00',49.977,-254,4,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:22.00',49.980,-255,3,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:22.99',49.986,-253,3,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:24.00',49.983,-254,3,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:25.00',49.985,-254,2,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:26.00',49.987,-252,3,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:27.00',49.987,-250,0,35.0,581.7,-414,356,408,23.8
'2018-05-30 16:30:28.00',49.988,-249,-1,35.0,581.7,-414,356,407,23.8
'2018-05-30 16:30:29.00',49.986,-249,-1,35.0,581.7,-414,356,407,23.8
'2018-05-30 16:30:30.00',49.985,-248,-2,35.0,581.7,-414,356,407,23.8
'2018-05-30 16:30:31.00',49.981,-249,0,35.0,581.7,-414,356,407,23.8
'2018-05-30 16:30:32.00',49.982,-251,-1,35.0,581.7,-414,355,407,23.8
'2018-05-30 16:30:33.00',49.981,-251,1,35.0,581.7,-414,355,407,23.8
'2018-05-30 16:30:34.00',49.983,-252,0,35.1,581.7,-414,355,407,23.8
'2018-05-30 16:30:35.00',49.986,-252,1,35.1,581.7,-414,355,407,23.8
'2018-05-30 16:30:35.99',49.991,-250,-1,35.1,581.8,-414,355,407,23.8
'2018-05-30 16:30:37.00',49.990,-249,0,35.1,581.8,-414,355,407,23.8
'2018-05-30 16:30:37.99',49.991,-250,-2,35.1,581.8,-414,356,407,23.8
'2018-05-30 16:30:39.00',49.993,-249,-3,35.1,581.8,-414,356,407,23.8
'2018-05-30 16:30:40.00',49.997,-250,-3,35.1,581.8,-414,356,407,23.8
'2018-05-30 16:30:41.00',49.999,-252,-1,35.1,581.8,-414,356,407,23.8
'2018-05-30 16:30:42.00',50.002,-248,0,35.1,581.8,-414,356,406,23.8
'2018-05-30 16:30:43.00',50.005,-249,-1,35.1,581.8,-414,356,406,23.8
'2018-05-30 16:30:44.00',50.007,-251,1,35.1,581.8,-414,356,406,23.8
'2018-05-30 16:30:45.00',50.008,-250,-1,35.1,581.8,-414,356,406,23.8
'2018-05-30 16:30:46.00',50.010,-250,1,35.1,581.8,-414,356,406,23.8
'2018-05-30 16:30:47.00',50.014,-250,1,35.2,581.8,-414,356,406,23.8
'2018-05-30 16:30:48.00',50.015,-248,2,35.2,581.8,-414,356,405,23.8
'2018-05-30 16:30:48.99',50.018,-250,1,35.2,581.8,-414,356,405,23.9
'2018-05-30 16:30:50.00',50.022,-251,0,35.2,581.8,-414,356,405,23.9
'2018-05-30 16:30:51.00',50.026,-248,-1,35.2,581.8,-414,356,405,23.9
'2018-05-30 16:30:52.00',50.029,-248,-1,35.2,581.8,-414,357,405,23.9
'2018-05-30 16:30:53.00',50.032,-249,-2,35.2,581.8,-414,357,405,23.9
'2018-05-30 16:30:54.00',50.032,-251,-1,35.2,581.8,-414,357,405,23.9
'2018-05-30 16:30:55.00',50.034,-252,-1,35.3,581.9,-414,357,406,23.9
'2018-05-30 16:30:56.00',50.034,-252,-1,35.3,581.9,-414,357,406,23.9
'2018-05-30 16:30:57.00',50.036,-251,-1,35.3,581.9,-414,357,406,23.9
'2018-05-30 16:30:58.00',50.037,-250,-1,35.3,581.9,-414,357,406,23.9
'2018-05-30 16:30:59.00',50.041,-251,1,35.3,581.9,-414,356,406,23.9
'2018-05-30 16:31:00.00',50.041,-251,0,35.3,581.9,-414,356,406,23.9
'2018-05-30 16:31:01.00',50.042,-248,-1,35.3,581.9,-414,356,406,23.9
'2018-05-30 16:31:01.99',50.044,-250,0,35.3,581.9,-414,356,408,23.9
'2018-05-30 16:31:03.00',50.043,-250,1,35.3,581.9,-414,356,408,23.9
'2018-05-30 16:31:03.99',50.040,-250,0,35.3,581.9,-414,356,408,23.9
'2018-05-30 16:31:05.00',50.040,-247,-2,35.3,581.9,-414,356,408,23.9
'2018-05-30 16:31:06.00',50.038,-247,0,35.3,581.9,-414,356,408,23.9
'2018-05-30 16:31:07.00',50.036,-250,2,35.3,581.9,-413,356,408,23.9
'2018-05-30 16:31:08.00',50.032,-251,2,35.4,581.9,-413,356,408,23.9
'2018-05-30 16:31:09.00',50.028,-252,-1,35.4,581.9,-413,356,407,23.9
'2018-05-30 16:31:10.00',50.025,-251,0,35.4,581.9,-413,356,407,23.9
'2018-05-30 16:31:11.00',50.019,-250,-1,35.4,581.9,-413,356,407,23.9
'2018-05-30 16:31:12.00',50.014,-251,-1,35.4,581.9,-413,356,407,23.9
'2018-05-30 16:31:13.00',50.009,-250,1,35.4,582.0,-413,356,407,23.9
'2018-05-30 16:31:14.00',50.005,-251,2,35.4,582.0,-413,356,407,23.9
'2018-05-30 16:31:14.99',50.004,-252,1,35.4,582.0,-413,356,407,23.9
'2018-05-30 16:31:16.00',49.999,-252,3,35.4,582.0,-413,356,407,23.9
'2018-05-30 16:31:17.00',49.995,-252,-5,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:18.00',49.995,-251,-1,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:19.00',49.994,-250,0,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:20.00',49.992,-250,-1,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:21.00',49.992,-250,-1,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:22.00',49.993,-250,-2,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:23.00',49.995,-250,0,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:24.00',49.997,-250,-1,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:25.00',49.999,-250,-1,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:26.00',50.000,-250,-1,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:27.00',50.003,-248,-1,35.5,582.0,-413,356,408,23.9
'2018-05-30 16:31:27.99',50.008,-251,0,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:29.00',50.012,-251,-1,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:30.00',50.017,-252,2,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:31.00',50.024,-252,1,35.5,582.0,-413,356,407,23.9
'2018-05-30 16:31:32.00',50.026,-253,3,35.6,582.0,-413,357,407,23.9
'2018-05-30 16:31:33.00',50.036,-250,1,35.6,582.1,-413,357,407,23.9
'2018-05-30 16:31:34.00',50.032,-250,-1,35.6,582.1,-413,357,407,23.9
'2018-05-30 16:31:35.00',50.034,-250,0,35.6,582.1,-413,357,408,23.9
'2018-05-30 16:31:36.00',50.037,-252,2,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:37.00',50.032,-252,1,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:38.00',50.037,-250,-1,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:38.99',50.038,-249,-4,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:40.00',50.039,-251,-1,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:40.99',50.041,-252,1,35.6,582.1,-413,357,408,23.8
'2018-05-30 16:31:42.00',50.047,-250,-1,35.6,582.1,-413,357,407,23.8
'2018-05-30 16:31:43.00',50.042,-249,0,35.6,582.1,-413,357,407,23.8
'2018-05-30 16:31:44.00',50.042,-250,2,35.6,582.1,-413,357,407,23.8
'2018-05-30 16:31:45.00',50.042,-251,3,35.6,582.1,-413,357,407,23.8
'2018-05-30 16:31:46.00',50.042,-247,-1,35.7,582.1,-413,357,407,23.8
'2018-05-30 16:31:47.00',50.042,-250,-1,35.7,582.1,-413,357,407,23.8
'2018-05-30 16:31:48.00',50.043,-248,3,35.7,582.1,-413,357,407,23.8
'2018-05-30 16:31:49.00',50.044,-251,1,35.7,582.1,-413,357,407,23.8
'2018-05-30 16:31:50.00',50.045,-251,0,35.7,582.2,-413,357,407,23.8
'2018-05-30 16:31:51.00',50.046,-248,-3,35.7,582.2,-413,357,407,23.8
'2018-05-30 16:31:51.99',50.046,-247,0,35.7,582.2,-413,357,407,23.8
'2018-05-30 16:31:53.00',50.048,-250,2,35.7,582.2,-413,357,407,23.8
'2018-05-30 16:31:54.00',50.050,-247,-1,35.7,582.2,-413,357,406,23.8
'2018-05-30 16:31:55.00',50.049,-247,-1,35.7,582.2,-413,357,406,23.8
'2018-05-30 16:31:56.00',50.051,-249,3,35.8,582.2,-413,357,406,23.8
'2018-05-30 16:31:57.00',50.050,-250,0,35.8,582.2,-413,357,406,23.8
'2018-05-30 16:31:58.00',50.050,-250,-1,35.8,582.2,-413,356,406,23.9
'2018-05-30 16:31:59.00',50.049,-252,3,35.8,582.2,-413,356,406,23.9
'2018-05-30 16:32:00.00',50.046,-253,2,35.8,582.2,-413,356,406,23.9
'2018-05-30 16:32:01.00',50.042,-250,1,35.8,582.2,-413,356,407,23.9
'2018-05-30 16:32:02.00',50.041,-250,-1,35.8,582.2,-413,356,407,23.9
'2018-05-30 16:32:03.00',50.038,-250,3,35.8,582.2,-413,356,407,23.9
'2018-05-30 16:32:04.00',50.039,-251,2,35.8,582.2,-413,356,407,23.9
'2018-05-30 16:32:04.99',50.031,-250,1,35.8,582.2,-413,356,407,23.9
'2018-05-30 16:32:06.00',50.029,-248,-3,35.8,582.2,-413,356,407,23.8
'2018-05-30 16:32:06.99',50.028,-250,-2,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:08.00',50.026,-248,-1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:09.00',50.024,-249,1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:10.00',50.024,-250,1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:11.00',50.023,-253,-1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:12.00',50.023,-250,-1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:13.00',50.024,-250,-2,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:14.00',50.023,-250,-2,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:15.00',50.024,-251,0,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:16.00',50.021,-250,2,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:17.00',50.017,-251,1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:17.99',50.015,-252,1,35.8,582.3,-413,356,407,23.8
'2018-05-30 16:32:19.00',50.012,-250,2,35.8,582.3,-413,356,408,23.8
'2018-05-30 16:32:20.00',50.010,-250,1,35.8,582.3,-413,356,408,23.8
'2018-05-30 16:32:21.00',50.008,-249,1,35.9,582.3,-413,356,408,23.8
'2018-05-30 16:32:22.00',50.006,-248,0,35.9,582.4,-413,356,408,23.8
'2018-05-30 16:32:23.00',50.005,-247,-1,35.9,582.4,-413,355,408,23.8
'2018-05-30 16:32:24.00',50.003,-248,-1,35.9,582.4,-413,355,408,23.8
'2018-05-30 16:32:25.00',50.002,-246,10,35.9,582.4,-413,355,408,23.8
'2018-05-30 16:32:26.00',50.002,-248,-11,35.9,582.4,-413,355,409,23.8
'2018-05-30 16:32:27.00',49.999,-248,-1,35.9,582.4,-413,355,409,23.8
'2018-05-30 16:32:28.00',49.997,-250,-3,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:29.00',49.996,-249,-1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:30.00',49.993,-249,-1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:30.99',49.991,-250,1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:32.00',49.987,-251,1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:32.99',49.985,-252,1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:34.00',49.982,-252,2,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:35.00',49.980,-252,1,36.0,582.4,-413,355,409,23.8
'2018-05-30 16:32:36.00',49.976,-250,0,36.0,582.4,-414,355,409,23.8
'2018-05-30 16:32:37.00',49.975,-252,-2,36.0,582.4,-414,355,409,23.8
'2018-05-30 16:32:38.00',49.972,-252,-2,36.0,582.4,-414,355,409,23.8
'2018-05-30 16:32:39.00',49.970,-252,-1,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:40.00',49.968,-254,1,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:41.00',49.966,-251,-1,36.0,582.5,-413,355,409,23.8
'2018-05-30 16:32:42.00',49.964,-251,-3,36.0,582.5,-413,355,409,23.8
'2018-05-30 16:32:43.00',49.962,-248,-2,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:43.99',49.959,-252,1,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:45.00',49.956,-252,1,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:46.00',49.955,-250,0,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:47.00',49.952,-250,0,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:48.00',49.950,-254,1,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:49.00',49.949,-252,2,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:50.00',49.949,-250,-2,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:51.00',49.948,-251,3,36.0,582.5,-414,355,410,23.8
'2018-05-30 16:32:52.00',49.949,-248,1,36.0,582.5,-414,355,409,23.8
'2018-05-30 16:32:53.00',49.949,-247,-1,36.1,582.5,-414,355,409,23.7
'2018-05-30 16:32:54.00',49.948,-250,1,36.1,582.5,-414,355,409,23.7
'2018-05-30 16:32:55.00',49.949,-250,1,36.1,582.5,-413,355,409,23.7
'2018-05-30 16:32:56.00',49.950,-250,-2,36.1,582.5,-413,356,409,23.7
'2018-05-30 16:32:56.99',49.952,-252,1,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:32:58.00',49.955,-250,1,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:32:58.99',49.958,-250,-3,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:00.00',49.963,-248,-3,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:01.00',49.966,-251,0,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:02.00',49.968,-251,2,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:03.00',49.972,-251,3,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:04.00',49.976,-249,1,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:05.00',49.978,-250,-2,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:06.00',49.982,-249,1,36.1,582.6,-413,356,409,23.7
'2018-05-30 16:33:07.00',49.985,-252,-1,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:07.99',49.988,-252,1,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:09.00',49.988,-253,0,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:09.99',49.988,-253,1,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:11.00',49.988,-255,1,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:12.00',49.986,-254,2,36.2,582.6,-413,356,409,23.7
'2018-05-30 16:33:13.00',49.987,-251,2,36.2,582.6,-413,356,410,23.7
'2018-05-30 16:33:14.00',49.988,-255,1,36.2,582.6,-413,356,410,23.7
'2018-05-30 16:33:15.00',49.988,-253,2,36.2,582.7,-413,356,410,23.7
'2018-05-30 16:33:16.00',49.986,-252,-1,36.2,582.7,-413,356,410,23.7
'2018-05-30 16:33:17.00',49.986,-252,0,36.3,582.7,-413,356,410,23.7
'2018-05-30 16:33:18.00',49.984,-250,0,36.3,582.7,-413,356,410,23.7
'2018-05-30 16:33:19.00',49.983,-251,-2,36.3,582.7,-413,356,409,23.7
'2018-05-30 16:33:20.00',49.983,-251,-1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:20.99',49.983,-252,1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:22.00',49.983,-253,1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:23.00',49.982,-251,1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:24.00',49.977,-250,2,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:25.00',49.981,-250,-1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:26.00',49.982,-248,-1,36.3,582.7,-414,356,409,23.7
'2018-05-30 16:33:27.00',49.980,-248,-2,36.4,582.7,-414,356,409,23.7
'2018-05-30 16:33:28.00',49.980,-249,-3,36.4,582.7,-414,356,409,23.7
'2018-05-30 16:33:29.00',49.979,-248,-3,36.4,582.7,-414,356,409,23.7
'2018-05-30 16:33:30.00',49.980,-248,-1,36.4,582.7,-414,356,409,23.7
'2018-05-30 16:33:31.00',49.980,-252,0,36.4,582.7,-414,356,409,23.7
'2018-05-30 16:33:32.00',49.981,-248,3,36.4,582.7,-414,356,410,23.7
'2018-05-30 16:33:33.00',49.982,-249,2,36.4,582.8,-414,356,410,23.7
'2018-05-30 16:33:33.99',49.986,-247,1,36.4,582.8,-414,356,410,23.7
'2018-05-30 16:33:35.00',49.983,-247,-1,36.4,582.8,-414,356,410,23.7
'2018-05-30 16:33:35.99',49.984,-247,-2,36.4,582.8,-413,356,410,23.7
'2018-05-30 16:33:37.00',49.987,-247,-3,36.4,582.8,-413,356,410,23.7
'2018-05-30 16:33:38.00',49.986,-248,-3,36.5,582.8,-413,356,410,23.7
'2018-05-30 16:33:39.00',49.988,-248,-3,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:40.00',49.989,-248,-2,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:41.00',49.990,-249,0,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:42.00',49.995,-251,-2,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:43.00',49.996,-250,1,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:44.00',49.997,-250,0,36.5,582.8,-413,356,409,23.7
'2018-05-30 16:33:45.00',49.997,-252,1,36.5,582.8,-413,356,410,23.7
'2018-05-30 16:33:46.00',49.999,-250,0,36.5,582.8,-413,356,410,23.7
'2018-05-30 16:33:46.99',50.001,-250,2,36.5,582.8,-413,356,410,23.7
'2018-05-30 16:33:48.00',50.002,-248,8,36.5,582.8,-413,356,410,23.7
'2018-05-30 16:33:49.00',50.004,-252,11,36.5,582.8,-414,356,410,23.7
'2018-05-30 16:33:50.00',50.006,-247,-1,36.6,582.8,-413,356,410,23.7
'2018-05-30 16:33:51.00',50.009,-249,-1,36.6,582.9,-413,356,410,23.7
'2018-05-30 16:33:52.00',50.011,-250,-1,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:53.00',50.010,-247,-4,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:54.00',50.016,-248,-2,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:55.00',50.018,-248,-3,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:56.00',50.019,-248,-1,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:57.00',50.019,-248,1,36.6,582.9,-413,356,408,23.7
'2018-05-30 16:33:58.00',50.019,-250,2,36.6,582.9,-413,356,409,23.7
'2018-05-30 16:33:59.00',50.019,-249,1,36.6,582.9,-413,356,409,23.7
'2018-05-30 16:33:59.99',50.019,-249,1,36.6,582.9,-413,356,409,23.7
'2018-05-30 16:34:01.00',50.017,-250,-1,36.6,582.9,-413,357,409,23.7
'2018-05-30 16:34:01.99',50.015,-250,-1,36.6,582.9,-413,357,409,23.7
'2018-05-30 16:34:03.00',50.012,-248,-2,36.6,582.9,-414,357,409,23.7
'2018-05-30 16:34:04.00',50.008,-249,-2,36.6,582.9,-414,357,409,23.7
'2018-05-30 16:34:05.00',50.003,-247,-2,36.7,582.9,-414,357,409,23.7
'2018-05-30 16:34:06.00',50.000,-248,-2,36.7,582.9,-414,357,409,23.7
'2018-05-30 16:34:07.00',49.999,-247,-2,36.7,582.9,-414,356,409,23.7
'2018-05-30 16:34:08.00',49.998,-248,-3,36.7,583.0,-414,356,409,23.7
'2018-05-30 16:34:09.00',49.997,-248,-3,36.7,583.0,-414,356,409,23.7
'2018-05-30 16:34:10.00',49.996,-247,-3,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:11.00',49.996,-247,-1,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:12.00',49.997,-249,-3,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:12.99',49.996,-250,0,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:14.00',49.995,-250,-1,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:15.00',49.994,-249,1,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:16.00',49.991,-248,0,36.7,583.0,-414,356,410,23.7
'2018-05-30 16:34:17.00',49.989,-250,1,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:18.00',49.988,-249,2,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:19.00',49.987,-252,2,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:20.00',49.987,-252,2,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:21.00',49.988,-252,1,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:22.00',49.986,-251,-1,36.8,583.0,-413,356,407,23.7
'2018-05-30 16:34:23.00',49.985,-251,-1,36.8,583.0,-413,356,410,23.7
'2018-05-30 16:34:24.00',49.985,-251,-2,36.8,583.0,-413,356,410,23.7
'2018-05-30 16:34:25.00',49.984,-250,-3,36.8,583.1,-413,356,410,23.7
'2018-05-30 16:34:25.99',49.983,-252,-2,36.8,583.1,-414,356,410,23.7
'2018-05-30 16:34:27.00',49.981,-252,-1,36.8,583.1,-414,356,410,23.7
'2018-05-30 16:34:27.99',49.982,-253,-1,36.8,583.1,-414,356,410,23.7
'2018-05-30 16:34:29.00',49.984,-251,1,36.8,583.1,-414,356,408,23.7
'2018-05-30 16:34:30.00',49.985,-251,1,36.8,583.1,-414,356,408,23.7
'2018-05-30 16:34:31.00',49.987,-252,2,36.8,583.1,-414,356,408,23.7
'2018-05-30 16:34:32.00',49.989,-251,0,36.8,583.1,-413,356,408,23.7
'2018-05-30 16:34:33.00',49.993,-249,0,36.8,583.1,-413,356,408,23.7
'2018-05-30 16:34:34.00',49.994,-251,-2,36.8,583.1,-413,356,408,23.7
'2018-05-30 16:34:35.00',49.995,-250,-21,36.8,583.1,-413,356,408,23.7
'2018-05-30 16:34:36.00',49.997,-250,-21,36.8,583.1,-413,356,412,23.7
'2018-05-30 16:34:37.00',49.998,-249,-5,36.8,583.1,-413,356,412,23.7
'2018-05-30 16:34:38.00',49.999,-250,-18,36.8,583.1,-413,356,412,23.7
'2018-05-30 16:34:38.99',50.001,-250,1,36.8,583.1,-413,356,412,23.7
'2018-05-30 16:34:40.00',50.002,-251,0,36.8,583.2,-413,355,412,23.7
'2018-05-30 16:34:41.00',50.004,-250,-2,36.9,583.2,-413,355,412,23.7
'2018-05-30 16:34:42.00',50.005,-248,-1,36.9,583.2,-413,355,412,23.7
'2018-05-30 16:34:43.00',50.005,-251,1,36.9,583.2,-413,355,411,23.7
'2018-05-30 16:34:44.00',50.004,-251,3,36.9,583.2,-413,355,411,23.7
'2018-05-30 16:34:45.00',50.004,-252,1,36.9,583.2,-413,355,411,23.7
'2018-05-30 16:34:46.00',50.004,-252,2,36.9,583.2,-413,356,411,23.7
'2018-05-30 16:34:47.00',50.003,-253,2,36.9,583.2,-413,356,411,23.7
'2018-05-30 16:34:48.00',50.000,-253,21,37.0,583.2,-413,356,411,23.7
'2018-05-30 16:34:49.00',49.999,-253,3,37.0,583.2,-413,356,413,23.7
'2018-05-30 16:34:49.99',49.999,-252,-11,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:51.00',49.999,-248,21,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:51.99',49.996,-251,0,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:53.00',49.998,-252,3,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:54.00',49.995,-252,1,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:55.00',49.992,-247,-1,37.0,583.2,-414,356,413,23.7
'2018-05-30 16:34:56.00',49.990,-251,-1,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:34:57.00',49.988,-247,-1,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:34:58.00',49.987,-248,-3,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:34:59.00',49.987,-249,-3,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:35:00.00',49.988,-247,-3,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:35:01.00',49.989,-250,-2,37.0,583.3,-414,356,411,23.7
'2018-05-30 16:35:02.00',49.996,-249,-1,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:02.99',49.995,-248,2,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:04.00',49.992,-248,1,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:04.99',49.990,-253,3,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:06.00',49.987,-250,1,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:07.00',49.985,-251,1,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:08.00',49.983,-253,3,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:09.00',49.979,-250,3,37.0,583.3,-413,356,411,23.7
'2018-05-30 16:35:10.00',49.978,-250,-3,37.0,583.3,-413,356,410,23.7
'2018-05-30 16:35:11.00',49.973,-251,-2,37.0,583.3,-413,356,410,23.7
'2018-05-30 16:35:12.00',49.972,-251,-1,37.1,583.3,-413,356,410,23.7
'2018-05-30 16:35:13.00',49.971,-250,1,37.1,583.3,-413,356,410,23.7
'2018-05-30 16:35:14.00',49.970,-250,3,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:15.00',49.971,-250,-3,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:15.99',49.971,-249,-3,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:17.00',49.973,-250,1,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:18.00',49.973,-250,0,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:19.00',49.973,-251,3,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:20.00',49.974,-250,2,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:21.00',49.975,-251,2,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:22.00',49.975,-250,-1,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:23.00',49.972,-246,0,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:24.00',49.977,-250,-1,37.1,583.4,-413,356,410,23.7
'2018-05-30 16:35:25.00',49.978,-253,2,37.2,583.4,-413,356,410,23.7
'2018-05-30 16:35:26.00',49.978,-250,2,37.2,583.4,-413,356,410,23.7
'2018-05-30 16:35:27.00',49.975,-252,3,37.2,583.4,-413,356,410,23.7
'2018-05-30 16:35:28.00',49.974,-253,1,37.2,583.4,-413,356,410,23.7
'2018-05-30 16:35:28.99',49.973,-250,-3,37.2,583.4,-413,356,411,23.8
'2018-05-30 16:35:30.00',49.971,-251,-3,37.2,583.5,-413,356,411,23.8
'2018-05-30 16:35:30.99',49.969,-251,-1,37.2,583.5,-413,356,411,23.8
'2018-05-30 16:35:32.00',49.968,-252,2,37.2,583.5,-413,356,411,23.8
'2018-05-30 16:35:33.00',49.967,-250,2,37.2,583.5,-413,356,411,23.8
'2018-05-30 16:35:34.00',49.969,-250,-1,37.2,583.5,-413,356,411,23.8
'2018-05-30 16:35:35.00',49.967,-249,-3,37.2,583.5,-413,356,409,23.8
'2018-05-30 16:35:36.00',49.968,-248,-1,37.2,583.5,-413,356,409,23.8
'2018-05-30 16:35:37.00',49.968,-253,2,37.2,583.5,-413,356,409,23.8
'2018-05-30 16:35:38.00',49.969,-252,3,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:39.00',49.971,-247,0,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:40.00',49.973,-250,-2,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:41.00',49.976,-252,1,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:41.99',49.980,-247,-1,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:43.00',49.981,-253,1,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:44.00',49.984,-253,1,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:45.00',49.984,-251,2,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:46.00',49.981,-254,1,37.3,583.5,-413,356,409,23.8
'2018-05-30 16:35:47.00',49.978,-253,1,37.4,583.5,-413,356,409,23.8
'2018-05-30 16:35:48.00',49.977,-250,-1,37.4,583.5,-413,356,410,23.8
'2018-05-30 16:35:49.00',49.974,-251,-1,37.4,583.5,-413,356,410,23.8
'2018-05-30 16:35:50.00',49.970,-251,0,37.4,583.6,-413,356,410,23.8
'2018-05-30 16:35:51.00',49.968,-253,1,37.4,583.6,-412,356,410,23.8
'2018-05-30 16:35:52.00',49.965,-248,3,37.4,583.6,-412,356,410,23.8
'2018-05-30 16:35:53.00',49.961,-248,-1,37.4,583.6,-413,356,410,23.8
'2018-05-30 16:35:54.00',49.959,-248,-3,37.4,583.6,-412,356,408,23.8
'2018-05-30 16:35:54.99',49.957,-248,-1,37.4,583.6,-412,356,408,23.8
'2018-05-30 16:35:56.00',49.955,-252,3,37.4,583.6,-412,356,408,23.8
'2018-05-30 16:35:56.99',49.952,-250,-1,37.4,583.6,-412,356,408,23.8
'2018-05-30 16:35:58.00',49.950,-247,-1,37.4,583.6,-412,356,408,23.8
'2018-05-30 16:35:59.00',49.951,-252,3,37.5,583.6,-412,356,408,23.8
'2018-05-30 16:36:00.00',49.951,-252,3,37.5,583.6,-412,356,407,23.8
'2018-05-30 16:36:01.00',49.954,-250,-1,37.5,583.6,-412,356,407,23.8
'2018-05-30 16:36:02.00',49.955,-252,3,37.5,583.6,-412,356,407,23.8
'2018-05-30 16:36:03.00',49.956,-250,3,37.5,583.6,-413,356,407,23.8
'2018-05-30 16:36:04.00',49.953,-250,-1,37.5,583.6,-413,356,407,23.8
'2018-05-30 16:36:05.00',49.950,-247,-1,37.5,583.6,-413,356,407,23.7
'2018-05-30 16:36:06.00',49.950,-248,1,37.5,583.6,-413,356,407,23.7
'2018-05-30 16:36:07.00',49.947,-251,3,37.5,583.7,-413,356,408,23.7
'2018-05-30 16:36:07.99',49.946,-247,-1,37.5,583.7,-412,356,408,23.7
'2018-05-30 16:36:09.00',49.947,-252,2,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:10.00',49.948,-254,3,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:11.00',49.950,-250,-3,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:12.00',49.953,-252,0,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:13.00',49.952,-247,2,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:14.00',49.953,-250,2,37.6,583.7,-412,356,408,23.7
'2018-05-30 16:36:15.00',49.953,-255,0,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:16.00',49.953,-252,2,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:17.00',49.954,-252,1,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:18.00',49.957,-250,-1,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:19.00',49.959,-253,1,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:20.00',49.962,-250,3,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:20.99',49.969,-247,0,37.6,583.7,-413,356,408,23.7
'2018-05-30 16:36:22.00',49.972,-249,-2,37.6,583.8,-413,356,408,23.7
'2018-05-30 16:36:23.00',49.974,-248,-1,37.6,583.8,-413,356,408,23.7
'2018-05-30 16:36:24.00',49.975,-247,-2,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:25.00',49.974,-252,-1,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:26.00',49.973,-251,2,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:27.00',49.974,-249,0,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:28.00',49.974,-250,1,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:29.00',49.980,-248,-3,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:30.00',49.974,-247,-3,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:31.00',49.972,-256,3,37.7,583.8,-413,356,408,23.7
'2018-05-30 16:36:31.99',49.968,-251,0,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:33.00',49.962,-252,0,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:33.99',49.960,-250,1,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:35.00',49.957,-250,2,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:36.00',49.953,-252,2,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:37.00',49.953,-250,2,37.7,583.8,-413,356,409,23.7
'2018-05-30 16:36:38.00',49.953,-249,-3,37.8,583.8,-413,356,409,23.7
'2018-05-30 16:36:39.00',49.953,-250,2,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:40.00',49.953,-252,2,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:41.00',49.952,-250,0,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:42.00',49.952,-252,-2,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:43.00',49.952,-252,1,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:44.00',49.950,-253,2,37.8,583.9,-413,356,409,23.7
'2018-05-30 16:36:44.99',49.947,-251,-1,37.8,583.9,-413,356,408,23.7
'2018-05-30 16:36:46.00',49.945,-251,-1,37.8,583.9,-413,356,408,23.7
'2018-05-30 16:36:47.00',49.943,-250,0,37.8,583.9,-413,356,408,23.7
