'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 16:36:48.00',49.942,-247,-3,37.8,583.9,-413,356,408,23.7
'2018-05-30 16:36:49.00',49.942,-252,1,37.8,583.9,-413,356,408,23.6
'2018-05-30 16:36:50.00',49.943,-250,3,37.8,583.9,-413,356,408,23.6
'2018-05-30 16:36:51.00',49.942,-248,-3,37.8,583.9,-413,356,410,23.6
'2018-05-30 16:36:52.00',49.943,-253,1,37.8,583.9,-413,356,410,23.6
'2018-05-30 16:36:53.00',49.941,-252,1,37.8,583.9,-413,356,410,23.6
'2018-05-30 16:36:54.00',49.939,-250,-3,37.8,584.0,-413,356,410,23.6
'2018-05-30 16:36:55.00',49.936,-253,2,37.8,584.0,-413,356,410,23.6
'2018-05-30 16:36:56.00',49.932,-248,-4,37.8,584.0,-413,356,410,23.6
'2018-05-30 16:36:57.00',49.928,-249,0,37.8,584.0,-413,356,410,23.6
'2018-05-30 16:36:57.99',49.926,-248,1,37.8,584.0,-413,356,408,23.6
'2018-05-30 16:36:59.00',49.923,-251,-2,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:36:59.99',49.922,-252,2,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:01.00',49.920,-253,1,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:02.00',49.919,-250,1,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:03.00',49.918,-249,-1,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:04.00',49.918,-252,1,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:05.00',49.918,-252,0,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:06.00',49.917,-253,3,37.9,584.0,-413,356,408,23.6
'2018-05-30 16:37:07.00',49.917,-251,0,38.0,584.0,-413,356,408,23.6
'2018-05-30 16:37:08.00',49.914,-251,-1,38.0,584.0,-413,356,408,23.6
'2018-05-30 16:37:09.00',49.916,-248,-1,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:10.00',49.915,-248,2,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:10.99',49.917,-255,2,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:12.00',49.920,-250,1,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:13.00',49.920,-250,-3,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:14.00',49.921,-250,3,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:15.00',49.922,-249,-2,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:16.00',49.919,-250,3,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:17.00',49.923,-247,-2,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:18.00',49.922,-250,1,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:19.00',49.918,-247,1,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:20.00',49.913,-252,2,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:21.00',49.908,-247,-1,38.0,584.1,-413,356,408,23.6
'2018-05-30 16:37:22.00',49.905,-250,1,38.0,584.2,-413,356,408,23.6
'2018-05-30 16:37:23.00',49.903,-250,3,38.0,584.2,-413,356,408,23.6
'2018-05-30 16:37:23.99',49.901,-248,-3,38.0,584.2,-413,356,409,23.6
'2018-05-30 16:37:25.00',49.900,-252,1,38.0,584.2,-413,356,409,23.7
'2018-05-30 16:37:25.99',49.899,-247,-3,38.0,584.2,-413,356,409,23.7
'2018-05-30 16:37:27.00',49.899,-253,3,38.0,584.2,-413,356,409,23.7
'2018-05-30 16:37:28.00',49.901,-250,0,38.0,584.2,-413,355,409,23.7
'2018-05-30 16:37:29.00',49.899,-250,-2,38.0,584.2,-413,355,409,23.7
'2018-05-30 16:37:30.00',49.900,-252,2,38.0,584.2,-413,355,409,23.7
'2018-05-30 16:37:31.00',49.900,-255,2,38.1,584.2,-413,355,409,23.7
'2018-05-30 16:37:32.00',49.903,-253,3,38.1,584.2,-413,355,409,23.7
'2018-05-30 16:37:33.00',49.908,-252,-1,38.1,584.2,-413,355,409,23.7
'2018-05-30 16:37:34.00',49.915,-248,-1,38.1,584.2,-413,355,409,23.7
'2018-05-30 16:37:35.00',49.920,-248,0,38.1,584.2,-413,356,409,23.7
'2018-05-30 16:37:36.00',49.927,-250,3,38.1,584.2,-413,356,409,23.7
'2018-05-30 16:37:36.99',49.931,-246,-1,38.1,584.2,-413,356,409,23.7
'2018-05-30 16:37:38.00',49.936,-249,3,38.1,584.2,-413,356,406,23.7
'2018-05-30 16:37:39.00',49.937,-250,3,38.1,584.2,-412,356,406,23.7
'2018-05-30 16:37:40.00',49.941,-248,-1,38.1,584.2,-412,356,406,23.7
'2018-05-30 16:37:41.00',49.940,-250,2,38.1,584.2,-412,356,406,23.7
'2018-05-30 16:37:42.00',49.939,-247,-2,38.1,584.3,-412,356,406,23.7
'2018-05-30 16:37:43.00',49.937,-249,2,38.1,584.3,-412,356,406,23.7
'2018-05-30 16:37:44.00',49.933,-250,2,38.2,584.3,-412,356,406,23.7
'2018-05-30 16:37:45.00',49.931,-248,-2,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:46.00',49.927,-252,3,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:47.00',49.924,-252,-1,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:48.00',49.920,-251,2,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:49.00',49.919,-248,-1,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:49.99',49.916,-247,1,38.2,584.3,-412,356,407,23.7
'2018-05-30 16:37:51.00',49.915,-250,-1,38.2,584.3,-412,356,408,23.7
'2018-05-30 16:37:51.99',49.913,-252,1,38.2,584.3,-412,356,408,23.7
'2018-05-30 16:37:53.00',49.913,-248,-3,38.2,584.3,-412,356,408,23.7
'2018-05-30 16:37:54.00',49.912,-249,3,38.2,584.3,-413,356,408,23.7
'2018-05-30 16:37:55.00',49.914,-248,-3,38.2,584.3,-413,356,408,23.7
'2018-05-30 16:37:56.00',49.919,-252,2,38.2,584.3,-413,356,408,23.7
'2018-05-30 16:37:57.00',49.916,-247,-2,38.2,584.3,-413,356,408,23.7
'2018-05-30 16:37:58.00',49.918,-255,2,38.2,584.3,-413,356,409,23.7
'2018-05-30 16:37:59.00',49.919,-249,-1,38.2,584.4,-413,356,409,23.7
'2018-05-30 16:38:00.00',49.921,-253,1,38.2,584.4,-413,356,409,23.7
'2018-05-30 16:38:00.99',49.924,-248,-1,38.3,584.4,-413,356,409,23.7
'2018-05-30 16:38:02.00',49.923,-248,1,38.3,584.4,-413,356,409,23.6
'2018-05-30 16:38:02.99',49.923,-250,0,38.3,584.4,-413,356,409,23.6
'2018-05-30 16:38:04.00',49.923,-249,-1,38.3,584.4,-413,356,409,23.6
'2018-05-30 16:38:05.00',49.923,-250,-1,38.3,584.4,-413,356,409,23.6
'2018-05-30 16:38:06.00',49.923,-252,0,38.4,584.4,-413,356,409,23.6
'2018-05-30 16:38:07.00',49.923,-248,-1,38.4,584.4,-413,356,409,23.6
'2018-05-30 16:38:08.00',49.922,-250,1,38.4,584.4,-412,356,409,23.6
'2018-05-30 16:38:09.00',49.922,-248,1,38.4,584.4,-413,356,409,23.6
'2018-05-30 16:38:10.00',49.925,-251,0,38.4,584.4,-413,356,409,23.6
'2018-05-30 16:38:11.00',49.923,-252,-1,38.4,584.4,-413,356,412,23.6
'2018-05-30 16:38:12.00',49.924,-250,-1,38.4,584.4,-413,356,412,23.6
'2018-05-30 16:38:13.00',49.925,-251,2,38.4,584.4,-413,356,412,23.6
'2018-05-30 16:38:13.99',49.926,-250,-3,38.4,584.4,-413,355,412,23.6
'2018-05-30 16:38:15.00',49.926,-250,-1,38.4,584.4,-413,355,412,23.6
'2018-05-30 16:38:16.00',49.924,-251,-3,38.4,584.4,-413,355,412,23.6
'2018-05-30 16:38:17.00',49.923,-250,1,38.4,584.4,-413,355,412,23.6
'2018-05-30 16:38:18.00',49.921,-251,0,38.4,584.5,-413,355,412,23.6
'2018-05-30 16:38:19.00',49.919,-252,-1,38.5,584.5,-413,355,412,23.6
'2018-05-30 16:38:20.00',49.915,-248,-3,38.5,584.5,-413,355,412,23.6
'2018-05-30 16:38:21.00',49.913,-251,-3,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:22.00',49.912,-249,-3,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:23.00',49.911,-253,0,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:24.00',49.909,-248,-3,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:25.00',49.909,-252,2,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:26.00',49.908,-250,1,38.5,584.5,-413,356,412,23.6
'2018-05-30 16:38:26.99',49.907,-252,-1,38.6,584.5,-413,356,412,23.6
'2018-05-30 16:38:28.00',49.906,-253,-1,38.6,584.5,-413,356,412,23.6
'2018-05-30 16:38:28.99',49.904,-248,-4,38.6,584.5,-413,356,412,23.6
'2018-05-30 16:38:30.00',49.903,-251,1,38.6,584.5,-413,356,412,23.6
'2018-05-30 16:38:31.00',49.902,-247,-2,38.6,584.5,-413,356,411,23.6
'2018-05-30 16:38:32.00',49.902,-251,2,38.6,584.5,-413,356,411,23.6
'2018-05-30 16:38:33.00',49.901,-253,-1,38.6,584.6,-413,356,411,23.6
'2018-05-30 16:38:34.00',49.902,-250,-2,38.6,584.6,-413,356,411,23.6
'2018-05-30 16:38:35.00',49.903,-250,0,38.6,584.6,-413,356,411,23.6
'2018-05-30 16:38:36.00',49.904,-247,-3,38.6,584.6,-413,356,411,23.6
'2018-05-30 16:38:37.00',49.904,-252,0,38.6,584.6,-413,356,411,23.6
'2018-05-30 16:38:38.00',49.905,-252,-1,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:39.00',49.908,-251,0,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:39.99',49.908,-250,-3,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:41.00',49.908,-253,1,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:42.00',49.908,-253,-2,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:43.00',49.904,-253,1,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:44.00',49.909,-253,1,38.6,584.6,-413,356,412,23.6
'2018-05-30 16:38:45.00',49.910,-249,-2,38.7,584.6,-413,356,412,23.6
'2018-05-30 16:38:46.00',49.911,-250,0,38.7,584.6,-413,356,412,23.6
'2018-05-30 16:38:47.00',49.912,-247,-3,38.7,584.7,-413,356,412,23.6
'2018-05-30 16:38:48.00',49.913,-251,0,38.7,584.7,-413,355,412,23.6
'2018-05-30 16:38:49.00',49.916,-250,-1,38.7,584.7,-413,355,412,23.6
'2018-05-30 16:38:50.00',49.917,-252,0,38.7,584.7,-413,355,412,23.6
'2018-05-30 16:38:51.00',49.917,-250,-3,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:52.00',49.918,-252,1,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:52.99',49.918,-250,-1,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:54.00',49.918,-253,1,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:54.99',49.917,-252,-1,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:56.00',49.916,-250,3,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:57.00',49.919,-252,-2,38.7,584.7,-413,355,411,23.6
'2018-05-30 16:38:58.00',49.911,-251,1,38.7,584.7,-413,355,412,23.6
'2018-05-30 16:38:59.00',49.910,-249,-3,38.8,584.7,-413,355,412,23.6
'2018-05-30 16:39:00.00',49.909,-252,1,38.8,584.7,-413,355,412,23.6
'2018-05-30 16:39:01.00',49.908,-251,-1,38.8,584.7,-413,355,412,23.6
'2018-05-30 16:39:02.00',49.907,-251,-1,38.8,584.7,-413,355,412,23.6
'2018-05-30 16:39:03.00',49.906,-248,-1,38.8,584.7,-413,355,412,23.6
'2018-05-30 16:39:04.00',49.904,-250,0,38.8,584.7,-413,355,411,23.6
'2018-05-30 16:39:05.00',49.902,-253,2,38.8,584.7,-413,355,411,23.6
'2018-05-30 16:39:05.99',49.899,-250,-1,38.8,584.8,-413,355,411,23.6
'2018-05-30 16:39:07.00',49.897,-252,2,38.8,584.8,-413,355,411,23.6
'2018-05-30 16:39:08.00',49.895,-250,1,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:09.00',49.892,-250,-2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:10.00',49.890,-251,3,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:11.00',49.887,-252,-2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:12.00',49.886,-247,-3,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:13.00',49.886,-250,2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:14.00',49.886,-254,2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:15.00',49.886,-250,-2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:16.00',49.881,-253,-2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:17.00',49.887,-248,2,38.8,584.8,-412,356,411,23.6
'2018-05-30 16:39:18.00',49.889,-250,-1,38.8,584.8,-412,356,410,23.6
'2018-05-30 16:39:18.99',49.892,-253,-1,38.8,584.8,-412,356,410,23.6
'2018-05-30 16:39:20.00',49.895,-250,-1,38.8,584.8,-412,356,410,23.6
'2018-05-30 16:39:20.99',49.902,-247,-2,38.8,584.9,-412,356,410,23.6
'2018-05-30 16:39:22.00',49.906,-252,1,38.9,584.9,-412,356,410,23.6
'2018-05-30 16:39:23.00',49.909,-251,-1,38.9,584.9,-412,356,410,23.6
'2018-05-30 16:39:24.00',49.914,-251,1,38.9,584.9,-412,356,410,23.6
'2018-05-30 16:39:25.00',49.918,-252,-3,38.9,584.9,-412,356,410,23.6
'2018-05-30 16:39:26.00',49.921,-251,1,39.0,584.9,-412,356,410,23.6
'2018-05-30 16:39:27.00',49.925,-251,-3,39.0,584.9,-413,356,410,23.6
'2018-05-30 16:39:28.00',49.931,-252,0,39.0,584.9,-413,356,410,23.6
'2018-05-30 16:39:29.00',49.934,-251,-1,39.0,584.9,-413,357,410,23.6
'2018-05-30 16:39:30.00',49.936,-253,-1,39.0,584.9,-413,357,410,23.6
'2018-05-30 16:39:31.00',49.937,-252,1,39.0,584.9,-413,357,409,23.6
'2018-05-30 16:39:31.99',49.936,-250,-4,39.0,584.9,-413,357,409,23.6
'2018-05-30 16:39:33.00',49.934,-248,2,39.0,584.9,-413,357,409,23.6
'2018-05-30 16:39:34.00',49.932,-249,-1,39.0,585.0,-413,357,409,23.6
'2018-05-30 16:39:35.00',49.930,-252,-1,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:36.00',49.928,-251,-1,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:37.00',49.926,-253,-2,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:38.00',49.920,-253,-1,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:39.00',49.917,-250,-3,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:40.00',49.913,-250,2,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:41.00',49.909,-248,-3,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:42.00',49.905,-252,1,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:42.99',49.902,-252,-1,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:44.00',49.900,-251,-4,39.0,585.0,-413,356,409,23.6
'2018-05-30 16:39:44.99',49.897,-252,1,39.0,585.0,-413,356,408,23.6
'2018-05-30 16:39:46.00',49.896,-250,-3,39.0,585.0,-413,356,408,23.6
'2018-05-30 16:39:47.00',49.894,-255,2,39.0,585.0,-413,356,408,23.6
'2018-05-30 16:39:48.00',49.891,-253,0,39.0,585.0,-413,356,408,23.6
'2018-05-30 16:39:49.00',49.890,-250,-3,39.0,585.0,-413,356,408,23.6
'2018-05-30 16:39:50.00',49.888,-250,-1,39.1,585.0,-413,356,408,23.6
'2018-05-30 16:39:51.00',49.888,-252,2,39.1,585.0,-413,356,408,23.6
'2018-05-30 16:39:52.00',49.888,-252,-2,39.1,585.0,-413,356,406,23.6
'2018-05-30 16:39:53.00',49.889,-252,-1,39.1,585.1,-413,356,406,23.6
'2018-05-30 16:39:54.00',49.893,-248,2,39.1,585.1,-413,356,406,23.6
'2018-05-30 16:39:55.00',49.900,-247,-1,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:39:55.99',49.902,-253,2,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:39:57.00',49.907,-250,-1,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:39:57.99',49.911,-252,0,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:39:59.00',49.916,-248,0,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:40:00.00',49.920,-250,2,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:40:01.00',49.923,-250,-1,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:40:02.00',49.927,-252,1,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:40:03.00',49.929,-253,0,39.1,585.1,-412,357,406,23.6
'2018-05-30 16:40:04.00',49.930,-252,1,39.2,585.1,-412,357,406,23.6
'2018-05-30 16:40:05.00',49.927,-250,0,39.2,585.1,-412,357,406,23.6
'2018-05-30 16:40:06.00',49.927,-248,-3,39.2,585.1,-412,357,406,23.6
'2018-05-30 16:40:07.00',49.925,-250,2,39.2,585.1,-412,357,406,23.6
'2018-05-30 16:40:08.00',49.918,-250,0,39.2,585.1,-412,357,406,23.6
'2018-05-30 16:40:08.99',49.922,-252,0,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:10.00',49.921,-250,0,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:11.00',49.921,-251,1,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:12.00',49.922,-248,-1,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:13.00',49.921,-251,1,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:14.00',49.921,-248,-2,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:15.00',49.922,-252,2,39.2,585.2,-412,357,406,23.6
'2018-05-30 16:40:16.00',49.922,-252,-1,39.2,585.2,-412,357,405,23.6
'2018-05-30 16:40:17.00',49.922,-253,1,39.2,585.2,-412,357,405,23.6
'2018-05-30 16:40:18.00',49.921,-250,-1,39.2,585.2,-412,357,405,23.6
'2018-05-30 16:40:19.00',49.921,-253,-1,39.2,585.2,-413,357,405,23.6
'2018-05-30 16:40:20.00',49.921,-250,0,39.2,585.2,-412,356,405,23.6
'2018-05-30 16:40:21.00',49.922,-247,1,39.2,585.2,-412,356,405,23.6
'2018-05-30 16:40:21.99',49.922,-250,2,39.3,585.2,-411,356,405,23.6
'2018-05-30 16:40:23.00',49.923,-250,0,39.3,585.3,-411,356,405,23.6
'2018-05-30 16:40:23.99',49.925,-250,-1,39.3,585.3,-411,356,405,23.6
'2018-05-30 16:40:25.00',49.925,-248,-2,39.3,585.3,-411,356,405,23.6
'2018-05-30 16:40:26.00',49.928,-250,3,39.3,585.3,-411,356,405,23.6
'2018-05-30 16:40:27.00',49.930,-252,-1,39.3,585.3,-411,356,405,23.6
'2018-05-30 16:40:28.00',49.931,-248,-1,39.4,585.3,-412,356,407,23.6
'2018-05-30 16:40:29.00',49.931,-250,2,39.4,585.3,-412,356,407,23.6
'2018-05-30 16:40:30.00',49.931,-251,1,39.4,585.3,-412,356,407,23.6
'2018-05-30 16:40:31.00',49.932,-253,0,39.4,585.3,-411,356,407,23.6
'2018-05-30 16:40:32.00',49.933,-250,-2,39.4,585.3,-411,356,407,23.6
'2018-05-30 16:40:33.00',49.932,-250,-1,39.4,585.3,-412,356,407,23.6
'2018-05-30 16:40:34.00',49.931,-253,-1,39.4,585.3,-412,356,407,23.5
'2018-05-30 16:40:34.99',49.930,-253,-1,39.4,585.3,-412,356,407,23.5
'2018-05-30 16:40:36.00',49.929,-249,-2,39.4,585.3,-412,356,407,23.5
'2018-05-30 16:40:37.00',49.926,-248,-2,39.4,585.3,-412,356,407,23.5
'2018-05-30 16:40:38.00',49.921,-250,1,39.4,585.3,-412,356,407,23.5
'2018-05-30 16:40:39.00',49.921,-253,0,39.5,585.3,-412,357,407,23.5
'2018-05-30 16:40:40.00',49.920,-252,-1,39.5,585.3,-412,357,407,23.5
'2018-05-30 16:40:41.00',49.918,-251,-3,39.5,585.3,-412,357,407,23.5
'2018-05-30 16:40:42.00',49.916,-249,3,39.5,585.3,-412,357,406,23.6
'2018-05-30 16:40:43.00',49.914,-250,-2,39.5,585.4,-412,357,406,23.6
'2018-05-30 16:40:44.00',49.913,-248,1,39.5,585.4,-412,357,406,23.6
'2018-05-30 16:40:45.00',49.911,-250,1,39.5,585.4,-412,357,406,23.6
'2018-05-30 16:40:46.00',49.910,-253,1,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:47.00',49.907,-253,-2,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:47.99',49.905,-248,-3,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:49.00',49.902,-248,1,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:49.99',49.900,-252,-2,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:51.00',49.898,-254,3,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:52.00',49.897,-251,-2,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:53.00',49.897,-248,-2,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:54.00',49.897,-250,2,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:55.00',49.898,-250,0,39.6,585.4,-412,357,406,23.6
'2018-05-30 16:40:56.00',49.900,-251,-2,39.6,585.4,-413,357,406,23.6
'2018-05-30 16:40:57.00',49.901,-250,-1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:40:58.00',49.904,-250,-1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:40:59.00',49.906,-250,1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:41:00.00',49.908,-252,-1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:41:00.99',49.909,-250,1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:41:02.00',49.914,-250,-1,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:41:03.00',49.915,-252,0,39.6,585.5,-413,357,406,23.6
'2018-05-30 16:41:04.00',49.922,-249,-3,39.6,585.5,-412,357,406,23.6
'2018-05-30 16:41:05.00',49.921,-251,-1,39.7,585.5,-412,357,406,23.6
'2018-05-30 16:41:06.00',49.924,-250,0,39.7,585.5,-412,357,406,23.6
'2018-05-30 16:41:07.00',49.925,-253,2,39.7,585.5,-412,357,406,23.6
'2018-05-30 16:41:08.00',49.926,-252,-1,39.7,585.5,-412,357,405,23.6
'2018-05-30 16:41:09.00',49.928,-252,-1,39.7,585.5,-412,357,405,23.6
'2018-05-30 16:41:10.00',49.930,-250,-1,39.7,585.6,-412,357,405,23.6
'2018-05-30 16:41:11.00',49.932,-247,-2,39.7,585.6,-412,358,405,23.6
'2018-05-30 16:41:11.99',49.934,-250,0,39.7,585.6,-412,358,405,23.6
'2018-05-30 16:41:13.00',49.936,-247,-1,39.7,585.6,-412,358,405,23.6
'2018-05-30 16:41:13.99',49.937,-250,1,39.7,585.6,-412,358,406,23.7
'2018-05-30 16:41:15.00',49.938,-250,2,39.7,585.6,-412,358,406,23.7
'2018-05-30 16:41:16.00',49.937,-249,-2,39.7,585.6,-412,358,406,23.7
'2018-05-30 16:41:17.00',49.935,-252,0,39.7,585.6,-412,358,406,23.7
'2018-05-30 16:41:18.00',49.934,-251,0,39.7,585.6,-411,356,406,23.6
'2018-05-30 16:41:19.00',49.934,-248,-1,39.7,585.6,-412,356,406,23.6
'2018-05-30 16:41:20.00',49.934,-250,2,39.8,585.6,-412,356,406,23.6
'2018-05-30 16:41:21.00',49.931,-249,0,39.8,585.6,-412,356,406,23.6
'2018-05-30 16:41:22.00',49.932,-254,3,39.8,585.6,-412,356,406,23.6
'2018-05-30 16:41:23.00',49.931,-252,1,39.8,585.6,-412,356,406,23.6
'2018-05-30 16:41:24.00',49.930,-252,0,39.8,585.7,-412,356,406,23.6
'2018-05-30 16:41:24.99',49.929,-250,0,39.8,585.7,-412,356,406,23.6
'2018-05-30 16:41:26.00',49.929,-248,-3,39.8,585.7,-412,356,406,23.6
'2018-05-30 16:41:26.99',49.928,-252,1,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:28.00',49.923,-248,-1,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:29.00',49.921,-252,3,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:30.00',49.918,-250,-1,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:31.00',49.915,-250,0,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:32.00',49.910,-247,-2,39.8,585.7,-412,356,407,23.6
'2018-05-30 16:41:33.00',49.903,-251,1,39.8,585.7,-411,356,407,23.6
'2018-05-30 16:41:34.00',49.900,-248,1,39.8,585.7,-411,356,406,23.6
'2018-05-30 16:41:35.00',49.893,-253,1,39.8,585.7,-411,356,406,23.6
'2018-05-30 16:41:36.00',49.890,-252,1,39.8,585.7,-411,356,406,23.6
'2018-05-30 16:41:37.00',49.886,-248,-1,39.8,585.8,-411,357,406,23.6
'2018-05-30 16:41:37.99',49.881,-250,-2,39.8,585.8,-411,357,406,23.6
'2018-05-30 16:41:39.00',49.880,-250,1,39.8,585.8,-411,357,406,23.6
'2018-05-30 16:41:40.00',49.879,-250,0,39.8,585.8,-411,357,406,23.6
'2018-05-30 16:41:41.00',49.878,-250,-1,39.8,585.8,-411,357,406,23.6
'2018-05-30 16:41:42.00',49.877,-252,0,39.9,585.8,-411,357,406,23.6
'2018-05-30 16:41:43.00',49.878,-252,1,39.9,585.8,-411,357,406,23.6
'2018-05-30 16:41:44.00',49.878,-247,-1,39.9,585.8,-411,357,406,23.6
'2018-05-30 16:41:45.00',49.878,-248,-2,39.9,585.8,-411,357,406,23.6
'2018-05-30 16:41:46.00',49.878,-251,0,39.9,585.8,-411,357,406,23.6
'2018-05-30 16:41:47.00',49.878,-252,-1,39.9,585.8,-411,357,405,23.6
'2018-05-30 16:41:48.00',49.880,-250,2,40.0,585.8,-411,357,405,23.6
'2018-05-30 16:41:49.00',49.882,-249,0,40.0,585.8,-411,357,405,23.6
'2018-05-30 16:41:50.00',49.884,-253,0,40.0,585.8,-411,358,405,23.6
'2018-05-30 16:41:50.99',49.886,-252,0,40.0,585.8,-411,358,405,23.6
'2018-05-30 16:41:52.00',49.889,-248,-1,40.0,585.8,-411,358,405,23.6
'2018-05-30 16:41:52.99',49.892,-249,3,40.0,585.8,-411,358,405,23.6
'2018-05-30 16:41:54.00',49.896,-248,2,40.0,585.8,-411,358,405,23.7
'2018-05-30 16:41:55.00',49.899,-252,-1,40.0,585.8,-411,358,405,23.7
'2018-05-30 16:41:56.00',49.902,-252,1,40.0,585.8,-411,357,405,23.7
'2018-05-30 16:41:57.00',49.906,-248,-3,40.0,585.8,-411,357,405,23.7
'2018-05-30 16:41:58.00',49.910,-250,3,40.0,585.9,-411,357,405,23.7
'2018-05-30 16:41:59.00',49.913,-248,-1,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:00.00',49.917,-252,3,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:01.00',49.919,-250,-1,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:02.00',49.920,-253,1,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:03.00',49.922,-248,-1,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:03.99',49.923,-250,3,40.0,585.9,-411,357,407,23.7
'2018-05-30 16:42:05.00',49.920,-249,-1,40.0,585.9,-411,357,407,23.6
'2018-05-30 16:42:06.00',49.925,-248,-1,40.0,585.9,-411,357,407,23.6
'2018-05-30 16:42:07.00',49.925,-250,2,40.0,585.9,-411,357,407,23.6
'2018-05-30 16:42:08.00',49.927,-251,1,40.0,585.9,-411,357,407,23.6
'2018-05-30 16:42:09.00',49.929,-253,-1,40.1,585.9,-411,357,407,23.6
'2018-05-30 16:42:10.00',49.931,-248,-4,40.1,585.9,-411,357,407,23.6
'2018-05-30 16:42:11.00',49.934,-251,0,40.1,585.9,-411,357,408,23.6
'2018-05-30 16:42:12.00',49.936,-250,3,40.1,586.0,-411,357,408,23.6
'2018-05-30 16:42:13.00',49.939,-250,-2,40.1,586.0,-411,357,408,23.6
'2018-05-30 16:42:14.00',49.942,-253,3,40.1,586.0,-411,357,408,23.6
'2018-05-30 16:42:15.00',49.944,-250,2,40.1,586.0,-411,357,408,23.6
'2018-05-30 16:42:16.00',49.948,-250,0,40.1,586.0,-411,357,408,23.5
'2018-05-30 16:42:16.99',49.950,-250,1,40.1,586.0,-411,357,406,23.5
'2018-05-30 16:42:18.00',49.951,-251,0,40.1,586.0,-411,357,406,23.5
'2018-05-30 16:42:18.99',49.951,-248,-3,40.1,586.0,-411,357,406,23.5
'2018-05-30 16:42:20.00',49.951,-252,1,40.1,586.0,-412,357,406,23.5
'2018-05-30 16:42:21.00',49.950,-252,2,40.1,586.0,-412,357,406,23.5
'2018-05-30 16:42:22.00',49.949,-247,-2,40.1,586.0,-412,357,406,23.5
'2018-05-30 16:42:23.00',49.949,-248,-1,40.1,586.0,-412,357,406,23.5
'2018-05-30 16:42:24.00',49.945,-252,-1,40.1,586.0,-411,357,408,23.5
'2018-05-30 16:42:25.00',49.945,-250,-1,40.1,586.0,-411,357,408,23.5
'2018-05-30 16:42:26.00',49.943,-251,-2,40.1,586.0,-411,357,408,23.5
'2018-05-30 16:42:27.00',49.942,-253,0,40.2,586.0,-411,357,408,23.5
'2018-05-30 16:42:28.00',49.941,-247,-1,40.2,586.0,-411,357,408,23.5
'2018-05-30 16:42:29.00',49.938,-250,1,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:29.99',49.936,-248,-1,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:31.00',49.933,-247,-2,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:32.00',49.930,-249,1,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:33.00',49.927,-250,-2,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:34.00',49.923,-253,1,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:35.00',49.919,-248,-1,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:36.00',49.915,-252,2,40.2,586.1,-411,357,408,23.5
'2018-05-30 16:42:37.00',49.910,-250,0,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:38.00',49.909,-253,4,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:39.00',49.908,-250,-1,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:40.00',49.907,-250,0,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:41.00',49.907,-247,0,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:42.00',49.908,-248,2,40.2,586.1,-411,357,405,23.5
'2018-05-30 16:42:42.99',49.908,-247,1,40.2,586.1,-411,357,404,23.5
'2018-05-30 16:42:44.00',49.907,-251,3,40.3,586.1,-411,357,404,23.5
'2018-05-30 16:42:45.00',49.907,-250,1,40.3,586.1,-411,357,404,23.5
'2018-05-30 16:42:46.00',49.906,-249,0,40.3,586.2,-411,358,404,23.5
'2018-05-30 16:42:47.00',49.905,-254,4,40.3,586.2,-410,358,404,23.5
'2018-05-30 16:42:48.00',49.905,-251,-1,40.3,586.2,-410,358,404,23.5
'2018-05-30 16:42:49.00',49.906,-251,1,40.3,586.2,-410,358,405,23.5
'2018-05-30 16:42:50.00',49.908,-249,-1,40.4,586.2,-410,358,405,23.5
'2018-05-30 16:42:51.00',49.910,-247,-1,40.4,586.2,-410,358,405,23.5
'2018-05-30 16:42:52.00',49.909,-249,-1,40.4,586.2,-411,358,405,23.5
'2018-05-30 16:42:53.00',49.909,-250,-1,40.4,586.2,-411,357,405,23.5
'2018-05-30 16:42:53.99',49.909,-253,0,40.4,586.2,-411,357,405,23.5
'2018-05-30 16:42:55.00',49.903,-250,-3,40.4,586.2,-411,357,405,23.5
'2018-05-30 16:42:55.99',49.909,-252,-1,40.4,586.2,-411,357,406,23.5
'2018-05-30 16:42:57.00',49.910,-250,0,40.4,586.2,-411,357,406,23.5
'2018-05-30 16:42:58.00',49.911,-253,2,40.4,586.2,-411,357,406,23.5
'2018-05-30 16:42:59.00',49.911,-252,0,40.4,586.3,-411,357,406,23.5
'2018-05-30 16:43:00.00',49.913,-251,1,40.5,586.3,-412,357,406,23.5
'2018-05-30 16:43:01.00',49.912,-248,-1,40.5,586.3,-412,357,406,23.5
'2018-05-30 16:43:02.00',49.912,-250,-1,40.5,586.3,-412,357,407,23.5
'2018-05-30 16:43:03.00',49.911,-248,-2,40.5,586.3,-412,357,407,23.5
'2018-05-30 16:43:04.00',49.909,-252,-1,40.5,586.3,-412,357,407,23.5
'2018-05-30 16:43:05.00',49.907,-252,-1,40.5,586.3,-412,357,407,23.5
'2018-05-30 16:43:06.00',49.906,-250,-2,40.6,586.3,-412,357,407,23.5
'2018-05-30 16:43:06.99',49.905,-249,0,40.6,586.3,-412,357,407,23.5
'2018-05-30 16:43:08.00',49.905,-251,-1,40.6,586.3,-412,357,407,23.5
'2018-05-30 16:43:09.00',49.905,-253,3,40.6,586.3,-412,357,406,23.5
'2018-05-30 16:43:10.00',49.905,-251,0,40.6,586.3,-412,357,406,23.5
'2018-05-30 16:43:11.00',49.905,-250,1,40.6,586.3,-412,357,406,23.5
'2018-05-30 16:43:12.00',49.904,-248,-2,40.6,586.3,-411,357,406,23.5
'2018-05-30 16:43:13.00',49.904,-248,-1,40.6,586.3,-411,357,406,23.5
'2018-05-30 16:43:14.00',49.901,-251,2,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:15.00',49.900,-252,-2,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:16.00',49.901,-253,-2,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:17.00',49.901,-252,-3,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:18.00',49.901,-250,1,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:19.00',49.900,-253,2,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:19.99',49.900,-251,-1,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:21.00',49.901,-251,1,40.6,586.4,-411,357,406,23.5
'2018-05-30 16:43:21.99',49.901,-249,0,40.6,586.4,-411,357,407,23.5
'2018-05-30 16:43:23.00',49.901,-248,-1,40.6,586.4,-411,357,407,23.5
'2018-05-30 16:43:24.00',49.901,-250,-1,40.6,586.4,-411,357,407,23.5
'2018-05-30 16:43:25.00',49.903,-251,-2,40.7,586.4,-411,357,407,23.5
'2018-05-30 16:43:26.00',49.904,-252,-1,40.7,586.5,-411,357,407,23.5
'2018-05-30 16:43:27.00',49.904,-249,-3,40.7,586.5,-411,357,407,23.5
'2018-05-30 16:43:28.00',49.904,-250,2,40.7,586.5,-411,357,407,23.5
'2018-05-30 16:43:29.00',49.904,-251,-1,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:30.00',49.905,-254,-1,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:31.00',49.906,-252,0,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:32.00',49.906,-249,-1,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:32.99',49.902,-250,-1,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:34.00',49.900,-246,0,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:35.00',49.899,-250,0,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:36.00',49.899,-253,-1,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:37.00',49.898,-248,-2,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:38.00',49.898,-250,2,40.7,586.5,-412,357,406,23.5
'2018-05-30 16:43:39.00',49.899,-250,3,40.7,586.6,-412,357,406,23.5
'2018-05-30 16:43:40.00',49.899,-255,1,40.7,586.6,-412,357,406,23.5
'2018-05-30 16:43:41.00',49.900,-252,1,40.7,586.6,-412,357,406,23.5
'2018-05-30 16:43:42.00',49.901,-248,-1,40.7,586.6,-412,357,406,23.5
'2018-05-30 16:43:43.00',49.902,-251,0,40.8,586.6,-412,357,408,23.6
'2018-05-30 16:43:44.00',49.902,-250,-3,40.8,586.6,-412,357,408,23.6
'2018-05-30 16:43:45.00',49.902,-252,-1,40.8,586.6,-412,357,408,23.6
'2018-05-30 16:43:45.99',49.901,-255,-2,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:47.00',49.901,-250,-3,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:47.99',49.900,-253,1,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:49.00',49.901,-252,-1,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:50.00',49.903,-253,1,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:51.00',49.901,-249,0,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:52.00',49.901,-247,-3,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:53.00',49.901,-250,2,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:54.00',49.903,-250,-1,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:55.00',49.905,-250,1,40.8,586.6,-412,356,408,23.6
'2018-05-30 16:43:56.00',49.906,-248,3,40.8,586.6,-412,356,406,23.6
'2018-05-30 16:43:57.00',49.907,-252,1,40.8,586.6,-412,356,406,23.6
'2018-05-30 16:43:58.00',49.908,-253,3,40.8,586.6,-411,356,406,23.6
'2018-05-30 16:43:58.99',49.910,-252,0,40.8,586.6,-411,356,406,23.6
'2018-05-30 16:44:00.00',49.911,-252,0,40.8,586.7,-411,356,406,23.6
'2018-05-30 16:44:01.00',49.914,-248,-3,40.8,586.7,-411,356,406,23.6
'2018-05-30 16:44:02.00',49.914,-252,-1,40.9,586.7,-411,356,407,23.6
'2018-05-30 16:44:03.00',49.916,-248,-2,40.9,586.7,-411,356,407,23.6
'2018-05-30 16:44:04.00',49.919,-251,0,40.9,586.7,-411,356,407,23.6
'2018-05-30 16:44:05.00',49.922,-251,-3,40.9,586.7,-411,356,407,23.6
'2018-05-30 16:44:06.00',49.920,-254,-1,40.9,586.7,-411,357,407,23.6
'2018-05-30 16:44:07.00',49.920,-251,-3,40.9,586.7,-411,357,407,23.6
'2018-05-30 16:44:08.00',49.921,-249,0,40.9,586.7,-411,357,407,23.6
'2018-05-30 16:44:09.00',49.921,-250,2,40.9,586.7,-411,357,407,23.6
'2018-05-30 16:44:10.00',49.918,-255,-1,41.0,586.7,-411,357,407,23.6
'2018-05-30 16:44:11.00',49.923,-255,1,41.0,586.7,-411,357,407,23.6
'2018-05-30 16:44:11.99',49.920,-253,2,41.0,586.7,-411,356,407,23.7
'2018-05-30 16:44:13.00',49.921,-249,1,41.0,586.8,-411,356,407,23.7
'2018-05-30 16:44:13.99',49.921,-248,1,41.0,586.8,-411,356,407,23.7
'2018-05-30 16:44:15.00',49.919,-248,2,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:16.00',49.922,-248,-1,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:17.00',49.922,-251,-1,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:18.00',49.919,-251,-2,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:19.00',49.917,-252,0,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:20.00',49.915,-248,-1,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:21.00',49.913,-251,3,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:22.00',49.910,-251,0,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:22.99',49.911,-252,3,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:24.00',49.911,-250,-1,41.0,586.8,-411,356,408,23.7
'2018-05-30 16:44:24.99',49.911,-248,2,41.0,586.8,-411,357,408,23.7
'2018-05-30 16:44:26.00',49.910,-249,1,41.0,586.8,-411,357,408,23.7
'2018-05-30 16:44:27.00',49.909,-250,-1,41.0,586.8,-411,357,410,23.7
'2018-05-30 16:44:28.00',49.909,-250,1,41.0,586.9,-411,357,410,23.7
'2018-05-30 16:44:29.00',49.909,-250,-1,41.1,586.9,-411,357,410,23.7
'2018-05-30 16:44:30.00',49.910,-252,-1,41.1,586.9,-411,357,410,23.7
'2018-05-30 16:44:31.00',49.912,-248,-1,41.1,586.9,-411,356,410,23.7
'2018-05-30 16:44:32.00',49.912,-252,1,41.1,586.9,-411,356,410,23.7
'2018-05-30 16:44:33.00',49.910,-250,1,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:34.00',49.909,-254,1,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:35.00',49.909,-250,-1,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:35.99',49.908,-252,0,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:37.00',49.905,-250,-1,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:38.00',49.904,-247,-1,41.1,586.9,-411,356,408,23.7
'2018-05-30 16:44:39.00',49.903,-253,-2,41.1,586.9,-411,356,412,23.7
'2018-05-30 16:44:40.00',49.904,-250,-1,41.1,586.9,-411,356,412,23.7
'2018-05-30 16:44:41.00',49.904,-252,0,41.1,586.9,-411,356,412,23.7
'2018-05-30 16:44:42.00',49.902,-249,-1,41.1,586.9,-411,356,412,23.7
'2018-05-30 16:44:43.00',49.911,-251,0,41.1,586.9,-411,356,412,23.7
'2018-05-30 16:44:44.00',49.918,-250,-1,41.1,587.0,-411,356,412,23.7
'2018-05-30 16:44:45.00',49.921,-252,1,41.1,587.0,-411,356,412,23.7
'2018-05-30 16:44:46.00',49.920,-251,-2,41.1,587.0,-412,356,412,23.7
'2018-05-30 16:44:47.00',49.920,-252,1,41.2,587.0,-412,356,412,23.7
'2018-05-30 16:44:48.00',49.920,-247,-3,41.2,587.0,-412,356,412,23.7
'2018-05-30 16:44:48.99',49.918,-252,2,41.2,587.0,-412,356,412,23.7
'2018-05-30 16:44:50.00',49.918,-250,-1,41.2,587.0,-412,356,412,23.7
'2018-05-30 16:44:50.99',49.915,-251,2,41.2,587.0,-412,356,412,23.7
'2018-05-30 16:44:52.00',49.913,-250,-1,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:53.00',49.912,-252,2,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:54.00',49.909,-250,-1,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:55.00',49.906,-250,1,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:56.00',49.903,-253,1,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:57.00',49.900,-248,-3,41.2,587.0,-412,356,412,23.8
'2018-05-30 16:44:58.00',49.896,-251,2,41.2,587.0,-411,356,412,23.8
'2018-05-30 16:44:59.00',49.893,-247,-2,41.2,587.0,-411,356,412,23.8
'2018-05-30 16:45:00.00',49.890,-253,-3,41.2,587.1,-411,356,412,23.8
'2018-05-30 16:45:01.00',49.888,-253,2,41.2,587.1,-411,356,412,23.8
'2018-05-30 16:45:01.99',49.888,-250,-4,41.2,587.1,-411,356,412,23.8
'2018-05-30 16:45:03.00',49.888,-250,-1,41.2,587.1,-411,356,412,23.8
'2018-05-30 16:45:04.00',49.888,-255,1,41.2,587.1,-411,356,412,23.8
'2018-05-30 16:45:05.00',49.888,-252,-2,41.3,587.1,-411,356,412,23.8
'2018-05-30 16:45:06.00',49.888,-248,-2,41.3,587.1,-411,356,412,23.8
'2018-05-30 16:45:07.00',49.886,-251,1,41.3,587.1,-411,356,412,23.8
'2018-05-30 16:45:08.00',49.886,-248,-4,41.3,587.1,-411,356,412,23.8
'2018-05-30 16:45:09.00',49.885,-250,-2,41.3,587.1,-411,356,412,23.8
'2018-05-30 16:45:10.00',49.885,-253,-1,41.3,587.1,-411,356,412,23.9
'2018-05-30 16:45:11.00',49.886,-250,-3,41.4,587.1,-411,356,412,23.9
'2018-05-30 16:45:12.00',49.886,-251,-1,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:13.00',49.887,-255,3,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:14.00',49.887,-253,1,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:14.99',49.887,-248,-3,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:16.00',49.887,-251,2,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:16.99',49.884,-251,3,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:18.00',49.882,-250,-1,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:19.00',49.880,-250,0,41.4,587.2,-411,356,412,23.9
'2018-05-30 16:45:20.00',49.879,-251,3,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:21.00',49.880,-251,1,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:22.00',49.882,-250,1,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:23.00',49.883,-251,3,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:24.00',49.884,-250,-1,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:25.00',49.883,-248,-4,41.5,587.2,-411,356,412,23.9
'2018-05-30 16:45:26.00',49.882,-252,-1,41.6,587.3,-411,356,412,23.9
'2018-05-30 16:45:27.00',49.877,-252,0,41.6,587.3,-411,356,412,23.9
'2018-05-30 16:45:27.99',49.878,-252,1,41.6,587.3,-411,356,412,23.9
'2018-05-30 16:45:29.00',49.876,-250,-1,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:30.00',49.876,-255,1,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:31.00',49.876,-251,-1,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:32.00',49.876,-250,1,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:33.00',49.877,-248,-1,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:34.00',49.877,-250,2,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:35.00',49.878,-252,-2,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:36.00',49.879,-250,-2,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:37.00',49.880,-253,0,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:38.00',49.879,-254,2,41.6,587.3,-411,355,412,23.9
'2018-05-30 16:45:39.00',49.879,-250,-1,41.6,587.4,-411,355,412,23.9
'2018-05-30 16:45:40.00',49.879,-247,-2,41.6,587.4,-411,355,412,23.9
'2018-05-30 16:45:40.99',49.876,-247,-1,41.6,587.4,-411,356,412,23.9
'2018-05-30 16:45:42.00',49.874,-249,1,41.6,587.4,-411,356,412,23.9
'2018-05-30 16:45:42.99',49.870,-251,-2,41.6,587.4,-411,356,412,24.0
'2018-05-30 16:45:44.00',49.870,-250,-3,41.6,587.4,-411,356,412,24.0
'2018-05-30 16:45:45.00',49.868,-247,-3,41.6,587.4,-411,356,412,24.0
'2018-05-30 16:45:46.00',49.867,-250,1,41.7,587.4,-411,356,412,24.0
'2018-05-30 16:45:47.00',49.867,-253,1,41.7,587.4,-411,356,412,24.0
'2018-05-30 16:45:48.00',49.865,-250,0,41.7,587.4,-411,356,412,24.0
'2018-05-30 16:45:49.00',49.862,-250,-1,41.7,587.4,-410,356,412,24.0
'2018-05-30 16:45:50.00',49.858,-253,-1,41.7,587.4,-410,356,412,24.0
'2018-05-30 16:45:51.00',49.852,-248,-3,41.7,587.4,-410,356,411,24.0
'2018-05-30 16:45:52.00',49.850,-252,-1,41.7,587.4,-410,356,411,24.0
'2018-05-30 16:45:53.00',49.847,-251,1,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:53.99',49.848,-254,1,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:55.00',49.848,-250,-1,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:56.00',49.848,-249,-2,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:57.00',49.847,-250,0,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:58.00',49.845,-247,-1,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:45:59.00',49.846,-248,0,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:46:00.00',49.846,-250,-3,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:46:01.00',49.846,-248,-3,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:46:02.00',49.846,-252,-1,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:46:03.00',49.845,-248,-3,41.7,587.5,-410,356,411,24.0
'2018-05-30 16:46:04.00',49.847,-250,2,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:04.99',49.852,-252,2,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:06.00',49.857,-252,3,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:06.99',49.858,-252,1,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:08.00',49.858,-251,1,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:09.00',49.860,-250,-1,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:10.00',49.861,-250,-3,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:11.00',49.862,-250,0,41.8,587.5,-410,356,411,24.0
'2018-05-30 16:46:12.00',49.863,-253,1,41.8,587.6,-410,356,411,24.0
'2018-05-30 16:46:13.00',49.864,-252,0,41.8,587.6,-410,356,411,24.0
'2018-05-30 16:46:14.00',49.863,-248,-1,41.8,587.6,-410,356,411,24.0
'2018-05-30 16:46:15.00',49.862,-250,-3,41.8,587.6,-410,356,411,24.0
'2018-05-30 16:46:16.00',49.862,-252,-1,41.8,587.6,-410,356,411,24.0
'2018-05-30 16:46:17.00',49.861,-251,-1,41.8,587.6,-410,356,410,24.0
'2018-05-30 16:46:17.99',49.859,-251,3,41.8,587.6,-410,356,410,24.0
'2018-05-30 16:46:19.00',49.860,-252,3,41.8,587.6,-410,356,410,24.0
'2018-05-30 16:46:19.99',49.859,-248,1,41.8,587.6,-410,356,410,24.0
'2018-05-30 16:46:21.00',49.858,-247,-3,41.8,587.6,-410,356,410,24.0
'2018-05-30 16:46:22.00',49.859,-249,-1,41.9,587.6,-410,356,410,24.0
'2018-05-30 16:46:23.00',49.860,-250,-1,41.9,587.6,-410,356,410,24.0
'2018-05-30 16:46:24.00',49.861,-252,1,41.9,587.6,-410,356,408,24.0
'2018-05-30 16:46:25.00',49.861,-252,0,41.9,587.6,-410,356,408,24.0
'2018-05-30 16:46:26.00',49.865,-249,1,41.9,587.7,-410,356,408,24.0
'2018-05-30 16:46:27.00',49.868,-250,-1,41.9,587.7,-410,356,408,24.0
'2018-05-30 16:46:28.00',49.871,-250,0,41.9,587.7,-410,356,408,24.0
'2018-05-30 16:46:29.00',49.875,-251,1,41.9,587.7,-410,356,408,24.0
'2018-05-30 16:46:30.00',49.879,-251,1,41.9,587.7,-410,356,410,24.0
'2018-05-30 16:46:30.99',49.881,-251,-1,41.9,587.7,-410,356,410,24.0
'2018-05-30 16:46:32.00',49.883,-251,1,41.9,587.7,-410,356,410,24.0
'2018-05-30 16:46:33.00',49.887,-251,0,42.0,587.7,-410,356,410,24.0
'2018-05-30 16:46:34.00',49.890,-248,-1,42.0,587.7,-410,357,410,24.0
'2018-05-30 16:46:35.00',49.895,-252,2,42.0,587.7,-410,357,410,24.0
'2018-05-30 16:46:36.00',49.899,-252,0,42.0,587.7,-410,357,408,24.0
'2018-05-30 16:46:37.00',49.903,-250,-1,42.0,587.7,-410,357,408,24.0
'2018-05-30 16:46:38.00',49.907,-252,1,42.0,587.7,-410,357,408,24.0
'2018-05-30 16:46:39.00',49.910,-248,-1,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:40.00',49.913,-252,-1,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:41.00',49.919,-250,-1,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:42.00',49.916,-251,0,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:43.00',49.919,-248,-3,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:43.99',49.919,-251,0,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:45.00',49.922,-250,-1,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:45.99',49.922,-252,1,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:47.00',49.923,-252,-3,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:48.00',49.923,-252,0,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:49.00',49.922,-250,0,42.0,587.8,-410,357,408,24.0
'2018-05-30 16:46:50.00',49.921,-248,-1,42.0,587.8,-410,357,405,24.0
'2018-05-30 16:46:51.00',49.920,-248,1,42.1,587.9,-410,357,405,24.0
'2018-05-30 16:46:52.00',49.917,-248,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:53.00',49.914,-251,2,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:54.00',49.909,-250,0,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:55.00',49.906,-248,1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:56.00',49.904,-253,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:56.99',49.902,-250,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:58.00',49.902,-253,1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:46:59.00',49.904,-252,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:47:00.00',49.906,-249,1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:47:01.00',49.907,-247,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:47:02.00',49.908,-248,-2,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:47:03.00',49.910,-250,-1,42.1,587.9,-410,357,405,23.9
'2018-05-30 16:47:04.00',49.911,-252,2,42.1,588.0,-410,357,405,23.9
'2018-05-30 16:47:05.00',49.912,-250,0,42.1,588.0,-410,357,405,23.9
'2018-05-30 16:47:06.00',49.913,-250,-1,42.1,588.0,-410,358,405,23.9
'2018-05-30 16:47:07.00',49.913,-253,2,42.1,588.0,-410,358,405,23.9
'2018-05-30 16:47:08.00',49.914,-252,-1,42.1,588.0,-410,358,406,23.9
'2018-05-30 16:47:09.00',49.913,-250,0,42.2,588.0,-410,358,406,23.9
'2018-05-30 16:47:09.99',49.915,-250,-1,42.2,588.0,-410,358,406,23.9
'2018-05-30 16:47:11.00',49.917,-251,3,42.2,588.0,-410,358,406,23.9
'2018-05-30 16:47:11.99',49.916,-252,-1,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:13.00',49.916,-252,2,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:14.00',49.917,-251,-1,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:15.00',49.916,-249,2,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:16.00',49.916,-248,-1,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:17.00',49.918,-248,0,42.2,588.0,-410,357,406,23.9
'2018-05-30 16:47:18.00',49.918,-248,-1,42.2,588.1,-410,358,406,23.9
'2018-05-30 16:47:19.00',49.916,-250,1,42.2,588.1,-410,358,406,23.9
'2018-05-30 16:47:20.00',49.916,-251,-1,42.2,588.1,-410,358,406,23.9
'2018-05-30 16:47:21.00',49.916,-250,-1,42.2,588.1,-410,358,404,23.8
'2018-05-30 16:47:22.00',49.916,-248,-1,42.2,588.1,-410,358,404,23.8
'2018-05-30 16:47:22.99',49.916,-251,2,42.2,588.1,-410,358,404,23.8
'2018-05-30 16:47:24.00',49.917,-250,0,42.2,588.1,-410,358,404,23.8
'2018-05-30 16:47:25.00',49.919,-252,3,42.3,588.1,-410,357,404,23.8
'2018-05-30 16:47:26.00',49.920,-250,-1,42.3,588.1,-409,357,404,23.8
'2018-05-30 16:47:27.00',49.921,-250,2,42.3,588.1,-409,357,404,23.8
'2018-05-30 16:47:28.00',49.926,-247,-2,42.3,588.1,-409,357,408,23.8
'2018-05-30 16:47:29.00',49.924,-250,3,42.3,588.1,-409,357,408,23.8
'2018-05-30 16:47:30.00',49.926,-247,-3,42.3,588.1,-409,357,408,23.8
'2018-05-30 16:47:31.00',49.927,-250,-1,42.3,588.1,-409,357,408,23.8
'2018-05-30 16:47:32.00',49.927,-251,-1,42.4,588.1,-409,357,408,23.8
'2018-05-30 16:47:33.00',49.925,-250,-1,42.4,588.2,-409,357,408,23.8
'2018-05-30 16:47:34.00',49.922,-250,2,42.4,588.2,-409,357,408,23.8
'2018-05-30 16:47:35.00',49.919,-248,0,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:35.99',49.916,-250,2,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:37.00',49.914,-250,2,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:38.00',49.914,-253,3,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:39.00',49.914,-250,-1,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:40.00',49.914,-248,-1,42.4,588.2,-409,357,406,23.8
'2018-05-30 16:47:41.00',49.916,-246,0,42.5,588.2,-409,357,406,23.8
'2018-05-30 16:47:42.00',49.919,-248,-2,42.5,588.2,-409,357,407,23.7
'2018-05-30 16:47:43.00',49.919,-250,-1,42.5,588.2,-409,357,407,23.7
'2018-05-30 16:47:44.00',49.920,-250,3,42.5,588.2,-409,357,407,23.7
'2018-05-30 16:47:45.00',49.920,-251,-1,42.6,588.2,-409,357,407,23.7
'2018-05-30 16:47:46.00',49.921,-250,0,42.6,588.2,-409,357,407,23.7
'2018-05-30 16:47:46.99',49.924,-250,-3,42.6,588.2,-409,357,407,23.7
'2018-05-30 16:47:48.00',49.923,-253,1,42.6,588.2,-409,357,407,23.7
'2018-05-30 16:47:48.99',49.923,-250,-2,42.6,588.3,-409,357,408,23.7
'2018-05-30 16:47:50.00',49.922,-252,1,42.6,588.3,-409,357,408,23.7
'2018-05-30 16:47:51.00',49.919,-252,-1,42.6,588.3,-409,357,408,23.7
'2018-05-30 16:47:52.00',49.917,-253,2,42.6,588.3,-409,357,408,23.7
'2018-05-30 16:47:53.00',49.914,-250,-2,42.6,588.3,-410,357,408,23.6
'2018-05-30 16:47:54.00',49.910,-250,-1,42.6,588.3,-410,357,408,23.6
'2018-05-30 16:47:55.00',49.906,-247,-2,42.6,588.3,-410,357,408,23.6
'2018-05-30 16:47:56.00',49.903,-254,1,42.6,588.3,-410,357,407,23.6
'2018-05-30 16:47:57.00',49.899,-250,-1,42.6,588.3,-410,357,407,23.6
'2018-05-30 16:47:58.00',49.898,-250,-2,42.6,588.3,-410,357,407,23.6
'2018-05-30 16:47:59.00',49.896,-248,2,42.6,588.3,-410,356,407,23.6
'2018-05-30 16:47:59.99',49.896,-247,-3,42.6,588.3,-410,356,407,23.6
'2018-05-30 16:48:01.00',49.889,-251,2,42.6,588.3,-410,356,407,23.6
'2018-05-30 16:48:02.00',49.892,-252,0,42.6,588.3,-409,356,407,23.6
'2018-05-30 16:48:03.00',49.890,-250,0,42.6,588.4,-409,356,407,23.6
'2018-05-30 16:48:04.00',49.889,-252,3,42.6,588.4,-409,356,407,23.6
'2018-05-30 16:48:05.00',49.888,-248,-3,42.6,588.4,-409,357,407,23.5
'2018-05-30 16:48:06.00',49.887,-252,-1,42.7,588.4,-409,357,407,23.5
'2018-05-30 16:48:07.00',49.884,-252,1,42.7,588.4,-409,357,407,23.5
'2018-05-30 16:48:08.00',49.882,-248,0,42.7,588.4,-409,357,408,23.5
'2018-05-30 16:48:09.00',49.880,-246,-2,42.7,588.4,-409,357,408,23.5
'2018-05-30 16:48:10.00',49.880,-251,1,42.7,588.4,-409,357,408,23.5
'2018-05-30 16:48:11.00',49.879,-252,1,42.7,588.4,-409,357,408,23.5
'2018-05-30 16:48:12.00',49.879,-248,-3,42.7,588.4,-410,357,408,23.5
'2018-05-30 16:48:12.99',49.880,-250,-3,42.7,588.4,-410,357,408,23.5
'2018-05-30 16:48:14.00',49.883,-248,-1,42.7,588.4,-410,357,408,23.5
'2018-05-30 16:48:14.99',49.886,-253,2,42.7,588.4,-410,357,407,23.5
'2018-05-30 16:48:16.00',49.888,-249,0,42.7,588.5,-410,357,407,23.5
'2018-05-30 16:48:17.00',49.889,-253,0,42.7,588.5,-410,357,407,23.5
'2018-05-30 16:48:18.00',49.890,-249,1,42.7,588.5,-410,358,407,23.5
'2018-05-30 16:48:19.00',49.890,-248,-1,42.7,588.5,-410,358,407,23.5
'2018-05-30 16:48:20.00',49.892,-250,-3,42.7,588.5,-410,358,405,23.5
'2018-05-30 16:48:21.00',49.895,-250,1,42.7,588.5,-410,358,405,23.5
'2018-05-30 16:48:22.00',49.897,-251,-1,42.7,588.5,-410,358,405,23.5
'2018-05-30 16:48:23.00',49.899,-252,-2,42.7,588.5,-410,358,405,23.5
'2018-05-30 16:48:24.00',49.902,-252,2,42.7,588.5,-410,357,405,23.5
'2018-05-30 16:48:25.00',49.902,-251,0,42.7,588.5,-410,357,405,23.5
'2018-05-30 16:48:25.99',49.903,-254,1,42.7,588.5,-410,357,406,23.4
'2018-05-30 16:48:27.00',49.902,-253,0,42.8,588.5,-410,357,406,23.4
