'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 16:48:28.00',49.902,-250,-1,42.8,588.5,-410,357,406,23.4
'2018-05-30 16:48:29.00',49.901,-247,-1,42.8,588.6,-410,357,406,23.4
'2018-05-30 16:48:30.00',49.900,-247,-3,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:31.00',49.900,-251,0,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:32.00',49.900,-250,-2,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:33.00',49.900,-250,-1,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:34.00',49.902,-250,-3,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:35.00',49.903,-251,1,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:36.00',49.902,-252,1,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:37.00',49.903,-251,-1,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:38.00',49.904,-251,0,42.8,588.6,-410,358,406,23.4
'2018-05-30 16:48:38.99',49.904,-248,-1,42.8,588.6,-410,358,408,23.4
'2018-05-30 16:48:40.00',49.905,-249,-1,42.8,588.6,-410,358,408,23.4
'2018-05-30 16:48:40.99',49.907,-248,0,42.8,588.6,-410,358,408,23.4
'2018-05-30 16:48:42.00',49.909,-251,-1,42.9,588.6,-410,357,408,23.4
'2018-05-30 16:48:43.00',49.911,-250,0,42.9,588.7,-410,357,408,23.4
'2018-05-30 16:48:44.00',49.914,-250,0,42.9,588.7,-410,357,408,23.4
'2018-05-30 16:48:45.00',49.917,-249,2,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:46.00',49.920,-251,2,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:47.00',49.920,-251,1,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:48.00',49.920,-251,1,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:49.00',49.920,-252,0,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:50.00',49.921,-250,-1,42.9,588.7,-410,357,405,23.4
'2018-05-30 16:48:51.00',49.920,-248,-1,42.9,588.7,-410,357,406,23.4
'2018-05-30 16:48:51.99',49.920,-250,1,42.9,588.7,-410,357,406,23.4
'2018-05-30 16:48:53.00',49.921,-248,-3,42.9,588.7,-410,357,406,23.4
'2018-05-30 16:48:54.00',49.923,-251,0,42.9,588.7,-410,357,406,23.4
'2018-05-30 16:48:55.00',49.925,-250,-1,43.0,588.7,-410,358,406,23.4
'2018-05-30 16:48:56.00',49.928,-253,0,43.0,588.8,-410,358,406,23.4
'2018-05-30 16:48:57.00',49.931,-250,1,43.0,588.8,-410,358,406,23.4
'2018-05-30 16:48:58.00',49.932,-248,-2,43.0,588.8,-410,358,404,23.4
'2018-05-30 16:48:59.00',49.933,-252,2,43.0,588.8,-409,358,404,23.4
'2018-05-30 16:49:00.00',49.932,-250,0,43.0,588.8,-409,358,404,23.4
'2018-05-30 16:49:01.00',49.931,-250,2,43.0,588.8,-409,358,404,23.4
'2018-05-30 16:49:02.00',49.930,-249,2,43.0,588.8,-409,358,404,23.4
'2018-05-30 16:49:03.00',49.929,-250,1,43.0,588.8,-409,358,404,23.4
'2018-05-30 16:49:04.00',49.926,-250,-3,43.0,588.8,-409,358,405,23.4
'2018-05-30 16:49:04.99',49.922,-250,-1,43.0,588.8,-409,358,405,23.4
'2018-05-30 16:49:06.00',49.920,-253,0,43.0,588.8,-409,358,405,23.4
'2018-05-30 16:49:06.99',49.916,-252,0,43.0,588.8,-409,358,405,23.4
'2018-05-30 16:49:08.00',49.920,-252,0,43.0,588.8,-409,358,405,23.4
'2018-05-30 16:49:09.00',49.910,-250,2,43.0,588.9,-409,358,405,23.4
'2018-05-30 16:49:10.00',49.908,-250,1,43.0,588.9,-409,358,405,23.4
'2018-05-30 16:49:11.00',49.904,-247,2,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:12.00',49.903,-247,-2,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:13.00',49.901,-251,1,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:14.00',49.900,-250,-2,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:15.00',49.901,-253,-1,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:15.99',49.901,-248,-2,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:17.00',49.901,-251,1,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:17.99',49.902,-254,1,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:19.00',49.903,-250,-1,43.1,588.9,-409,358,405,23.4
'2018-05-30 16:49:20.00',49.904,-250,-1,43.1,588.9,-409,357,405,23.4
'2018-05-30 16:49:21.00',49.908,-252,1,43.1,589.0,-409,357,405,23.4
'2018-05-30 16:49:22.00',49.909,-251,-1,43.1,589.0,-409,357,405,23.4
'2018-05-30 16:49:23.00',49.911,-251,-1,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:24.00',49.913,-248,-1,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:25.00',49.913,-249,1,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:26.00',49.916,-248,-4,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:27.00',49.917,-250,-1,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:28.00',49.926,-250,-1,43.1,589.0,-410,357,407,23.4
'2018-05-30 16:49:28.99',49.924,-252,0,43.2,589.0,-410,357,407,23.4
'2018-05-30 16:49:30.00',49.926,-250,-3,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:31.00',49.929,-250,-3,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:32.00',49.931,-252,1,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:33.00',49.932,-251,-2,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:34.00',49.934,-254,0,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:35.00',49.936,-253,1,43.2,589.0,-410,357,406,23.4
'2018-05-30 16:49:36.00',49.938,-252,-1,43.2,589.0,-410,357,405,23.4
'2018-05-30 16:49:37.00',49.940,-250,0,43.2,589.1,-410,357,405,23.4
'2018-05-30 16:49:38.00',49.943,-248,0,43.2,589.1,-410,357,405,23.4
'2018-05-30 16:49:39.00',49.946,-249,-3,43.2,589.1,-409,357,405,23.4
'2018-05-30 16:49:40.00',49.947,-250,1,43.2,589.1,-409,358,405,23.4
'2018-05-30 16:49:41.00',49.952,-248,-3,43.2,589.1,-409,358,405,23.4
'2018-05-30 16:49:41.99',49.953,-248,-3,43.2,589.1,-409,358,405,23.4
'2018-05-30 16:49:43.00',49.954,-252,1,43.2,589.1,-409,358,407,23.4
'2018-05-30 16:49:43.99',49.953,-250,-2,43.2,589.1,-409,358,407,23.4
'2018-05-30 16:49:45.00',49.950,-250,-2,43.2,589.1,-409,358,407,23.4
'2018-05-30 16:49:46.00',49.948,-254,-3,43.2,589.1,-409,358,407,23.4
'2018-05-30 16:49:47.00',49.943,-253,-1,43.3,589.1,-409,357,407,23.4
'2018-05-30 16:49:48.00',49.942,-249,-3,43.3,589.1,-409,357,407,23.4
'2018-05-30 16:49:49.00',49.938,-252,1,43.3,589.1,-410,357,407,23.4
'2018-05-30 16:49:50.00',49.937,-252,2,43.3,589.1,-410,357,406,23.4
'2018-05-30 16:49:51.00',49.933,-251,-1,43.3,589.1,-410,357,406,23.4
'2018-05-30 16:49:52.00',49.931,-254,2,43.3,589.2,-410,357,406,23.4
'2018-05-30 16:49:53.00',49.929,-251,-1,43.3,589.2,-410,357,406,23.4
'2018-05-30 16:49:54.00',49.927,-253,1,43.3,589.2,-410,358,406,23.4
'2018-05-30 16:49:54.99',49.928,-248,0,43.4,589.2,-410,358,406,23.4
'2018-05-30 16:49:56.00',49.928,-246,2,43.4,589.2,-409,358,404,23.4
'2018-05-30 16:49:57.00',49.929,-248,2,43.4,589.2,-409,358,404,23.4
'2018-05-30 16:49:58.00',49.931,-247,-1,43.4,589.2,-409,358,404,23.4
'2018-05-30 16:49:59.00',49.934,-250,1,43.4,589.2,-409,358,404,23.4
'2018-05-30 16:50:00.00',49.936,-250,1,43.4,589.2,-409,358,404,23.4
'2018-05-30 16:50:01.00',49.939,-251,-1,43.5,589.2,-409,358,404,23.4
'2018-05-30 16:50:02.00',49.942,-253,-1,43.5,589.2,-409,358,404,23.4
'2018-05-30 16:50:03.00',49.945,-250,-2,43.5,589.2,-409,358,408,23.4
'2018-05-30 16:50:04.00',49.946,-250,-1,43.5,589.2,-409,358,408,23.4
'2018-05-30 16:50:05.00',49.947,-251,2,43.5,589.2,-409,358,408,23.4
'2018-05-30 16:50:06.00',49.950,-250,1,43.5,589.3,-409,358,408,23.4
'2018-05-30 16:50:07.00',49.954,-250,0,43.5,589.3,-409,357,408,23.4
'2018-05-30 16:50:07.99',49.955,-252,1,43.5,589.3,-409,357,408,23.4
'2018-05-30 16:50:09.00',49.958,-255,1,43.6,589.3,-409,357,408,23.4
'2018-05-30 16:50:09.99',49.959,-252,-1,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:11.00',49.959,-251,-1,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:12.00',49.961,-252,0,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:13.00',49.960,-251,1,43.6,589.3,-410,357,406,23.4
'2018-05-30 16:50:14.00',49.960,-248,-1,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:15.00',49.958,-248,-1,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:16.00',49.957,-250,-1,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:17.00',49.958,-250,2,43.6,589.3,-409,357,406,23.4
'2018-05-30 16:50:18.00',49.959,-248,1,43.6,589.4,-409,357,406,23.4
'2018-05-30 16:50:19.00',49.958,-248,-2,43.6,589.4,-409,357,406,23.4
'2018-05-30 16:50:20.00',49.955,-247,-1,43.6,589.4,-409,358,406,23.4
'2018-05-30 16:50:20.99',49.954,-250,1,43.6,589.4,-409,358,406,23.4
'2018-05-30 16:50:22.00',49.950,-251,-1,43.6,589.4,-409,358,406,23.4
'2018-05-30 16:50:23.00',49.947,-250,-2,43.6,589.4,-409,358,404,23.4
'2018-05-30 16:50:24.00',49.948,-250,1,43.6,589.4,-409,358,404,23.4
'2018-05-30 16:50:25.00',49.949,-247,-1,43.6,589.4,-409,358,404,23.4
'2018-05-30 16:50:26.00',49.951,-247,0,43.6,589.4,-409,358,404,23.4
'2018-05-30 16:50:27.00',49.954,-250,2,43.6,589.4,-409,358,404,23.4
'2018-05-30 16:50:28.00',49.950,-251,1,43.7,589.4,-409,358,404,23.4
'2018-05-30 16:50:29.00',49.957,-249,0,43.7,589.4,-409,358,404,23.4
'2018-05-30 16:50:30.00',49.960,-250,1,43.7,589.5,-409,358,404,23.4
'2018-05-30 16:50:31.00',49.962,-250,0,43.7,589.5,-409,358,404,23.4
'2018-05-30 16:50:32.00',49.966,-251,1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:33.00',49.964,-248,-1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:33.99',49.971,-248,-2,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:35.00',49.973,-248,0,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:35.99',49.978,-249,0,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:37.00',49.980,-250,2,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:38.00',49.982,-250,1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:39.00',49.984,-251,1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:40.00',49.986,-250,1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:41.00',49.986,-250,-1,43.7,589.5,-408,358,404,23.4
'2018-05-30 16:50:42.00',49.987,-249,0,43.7,589.5,-408,358,406,23.4
'2018-05-30 16:50:43.00',49.986,-250,-1,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:44.00',49.986,-248,2,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:45.00',49.986,-249,-1,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:46.00',49.986,-250,2,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:46.99',49.982,-251,-1,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:48.00',49.983,-254,2,43.7,589.6,-408,358,406,23.4
'2018-05-30 16:50:49.00',49.982,-253,2,43.8,589.6,-408,358,410,23.4
'2018-05-30 16:50:50.00',49.982,-253,3,43.8,589.6,-408,358,410,23.4
'2018-05-30 16:50:51.00',49.977,-252,1,43.8,589.6,-408,358,410,23.4
'2018-05-30 16:50:52.00',49.985,-252,0,43.8,589.6,-408,357,410,23.4
'2018-05-30 16:50:53.00',49.985,-251,0,43.8,589.6,-408,357,410,23.4
'2018-05-30 16:50:54.00',49.988,-252,-1,43.8,589.6,-408,357,410,23.4
'2018-05-30 16:50:55.00',49.989,-250,-1,43.8,589.6,-408,357,408,23.4
'2018-05-30 16:50:56.00',49.989,-250,-1,43.8,589.6,-408,357,408,23.4
'2018-05-30 16:50:57.00',49.989,-250,-2,43.8,589.7,-408,357,408,23.4
'2018-05-30 16:50:57.99',49.988,-251,1,43.8,589.7,-408,357,408,23.4
'2018-05-30 16:50:59.00',49.988,-252,-1,43.8,589.7,-408,357,408,23.4
'2018-05-30 16:50:59.99',49.987,-250,1,43.8,589.7,-408,357,408,23.4
'2018-05-30 16:51:01.00',49.988,-251,1,43.9,589.7,-409,357,408,23.4
'2018-05-30 16:51:02.00',49.989,-252,3,43.9,589.7,-409,357,408,23.4
'2018-05-30 16:51:03.00',49.991,-250,0,43.9,589.7,-409,357,408,23.4
'2018-05-30 16:51:04.00',49.993,-252,-1,43.9,589.7,-409,357,408,23.4
'2018-05-30 16:51:05.00',49.994,-252,-11,43.9,589.7,-409,357,408,23.4
'2018-05-30 16:51:06.00',49.996,-251,-1,43.9,589.7,-409,358,408,23.4
'2018-05-30 16:51:07.00',49.999,-252,-1,43.9,589.7,-409,358,408,23.4
'2018-05-30 16:51:08.00',50.000,-250,-3,43.9,589.7,-409,358,408,23.4
'2018-05-30 16:51:09.00',50.001,-252,0,43.9,589.7,-409,358,408,23.4
'2018-05-30 16:51:10.00',50.003,-250,1,43.9,589.8,-409,358,408,23.4
'2018-05-30 16:51:10.99',50.004,-252,-1,43.9,589.8,-409,358,408,23.4
'2018-05-30 16:51:12.00',50.004,-253,0,43.9,589.8,-409,358,408,23.4
'2018-05-30 16:51:12.99',50.004,-252,0,43.9,589.8,-408,358,408,23.5
'2018-05-30 16:51:14.00',50.005,-252,0,43.9,589.8,-408,358,407,23.5
'2018-05-30 16:51:15.00',50.007,-252,-1,43.9,589.8,-409,358,407,23.5
'2018-05-30 16:51:16.00',50.011,-253,1,43.9,589.8,-409,358,407,23.5
'2018-05-30 16:51:17.00',50.007,-252,-1,43.9,589.8,-409,358,407,23.5
'2018-05-30 16:51:18.00',50.007,-253,1,43.9,589.8,-409,358,407,23.5
'2018-05-30 16:51:19.00',50.008,-251,-3,44.0,589.8,-409,358,407,23.5
'2018-05-30 16:51:20.00',50.008,-251,0,44.0,589.8,-409,358,407,23.5
'2018-05-30 16:51:21.00',50.009,-252,-2,44.0,589.8,-409,358,409,23.6
'2018-05-30 16:51:22.00',50.010,-251,-2,44.0,589.8,-409,358,409,23.6
'2018-05-30 16:51:23.00',50.010,-251,-3,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:23.99',50.010,-250,-3,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:25.00',50.009,-252,-3,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:26.00',50.008,-252,-1,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:27.00',50.008,-252,-2,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:28.00',50.009,-251,-1,44.0,589.9,-409,358,409,23.6
'2018-05-30 16:51:29.00',50.009,-251,1,44.0,589.9,-410,358,409,23.6
'2018-05-30 16:51:30.00',50.008,-248,-1,44.0,589.9,-409,357,409,23.6
'2018-05-30 16:51:31.00',50.007,-250,0,44.1,589.9,-409,357,409,23.7
'2018-05-30 16:51:32.00',50.008,-250,1,44.1,589.9,-409,357,409,23.7
'2018-05-30 16:51:33.00',50.005,-251,1,44.1,589.9,-409,357,408,23.7
'2018-05-30 16:51:34.00',50.006,-250,1,44.1,589.9,-409,357,408,23.7
'2018-05-30 16:51:35.00',50.005,-251,1,44.1,590.0,-409,357,408,23.7
'2018-05-30 16:51:36.00',50.005,-251,0,44.1,590.0,-409,357,408,23.7
'2018-05-30 16:51:36.99',50.004,-252,1,44.1,590.0,-409,357,408,23.7
'2018-05-30 16:51:38.00',50.001,-251,1,44.1,590.0,-409,357,408,23.7
'2018-05-30 16:51:38.99',50.000,-250,-1,44.1,590.0,-408,357,408,23.7
'2018-05-30 16:51:40.00',49.997,-250,13,44.1,590.0,-408,357,409,23.7
'2018-05-30 16:51:41.00',49.996,-252,1,44.1,590.0,-408,357,409,23.7
'2018-05-30 16:51:42.00',49.994,-251,0,44.1,590.0,-408,357,409,23.7
'2018-05-30 16:51:43.00',49.992,-252,1,44.1,590.0,-408,357,409,23.7
'2018-05-30 16:51:44.00',49.992,-248,12,44.1,590.0,-408,357,409,23.7
'2018-05-30 16:51:45.00',49.993,-252,-1,44.1,590.0,-409,357,409,23.7
'2018-05-30 16:51:46.00',49.995,-250,-1,44.1,590.0,-409,357,409,23.7
'2018-05-30 16:51:47.00',49.995,-250,-1,44.1,590.0,-409,357,409,23.7
'2018-05-30 16:51:48.00',49.997,-247,-2,44.1,590.1,-409,357,409,23.7
'2018-05-30 16:51:49.00',50.001,-248,-1,44.1,590.1,-409,357,409,23.7
'2018-05-30 16:51:49.99',50.002,-247,-2,44.2,590.1,-409,357,409,23.7
'2018-05-30 16:51:51.00',50.004,-250,0,44.2,590.1,-409,358,409,23.7
'2018-05-30 16:51:52.00',50.007,-250,-1,44.2,590.1,-409,358,409,23.7
'2018-05-30 16:51:53.00',50.010,-251,1,44.2,590.1,-409,358,409,23.7
'2018-05-30 16:51:54.00',50.014,-250,2,44.2,590.1,-409,358,407,23.7
'2018-05-30 16:51:55.00',50.017,-252,1,44.2,590.1,-409,358,407,23.7
'2018-05-30 16:51:56.00',50.020,-253,0,44.2,590.1,-409,358,407,23.7
'2018-05-30 16:51:57.00',50.022,-251,1,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:51:58.00',50.024,-250,-1,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:51:59.00',50.026,-250,1,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:52:00.00',50.028,-252,-1,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:52:01.00',50.030,-254,1,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:52:02.00',50.032,-253,0,44.2,590.1,-408,358,407,23.7
'2018-05-30 16:52:02.99',50.036,-250,1,44.2,590.2,-408,358,407,23.7
'2018-05-30 16:52:04.00',50.039,-249,-1,44.2,590.2,-408,358,407,23.8
'2018-05-30 16:52:04.99',50.041,-252,2,44.2,590.2,-408,358,407,23.8
'2018-05-30 16:52:06.00',50.043,-250,1,44.2,590.2,-408,358,407,23.8
'2018-05-30 16:52:07.00',50.044,-250,-3,44.2,590.2,-408,358,407,23.8
'2018-05-30 16:52:08.00',50.046,-250,-1,44.3,590.2,-408,358,407,23.8
'2018-05-30 16:52:09.00',50.047,-253,1,44.3,590.2,-408,358,407,23.8
'2018-05-30 16:52:10.00',50.049,-253,-1,44.3,590.2,-408,358,407,23.8
'2018-05-30 16:52:11.00',50.051,-250,1,44.3,590.2,-408,358,407,23.8
'2018-05-30 16:52:12.00',50.053,-252,3,44.3,590.2,-408,358,407,23.8
'2018-05-30 16:52:13.00',50.055,-249,0,44.3,590.2,-408,358,408,23.8
'2018-05-30 16:52:14.00',50.056,-248,-2,44.4,590.2,-408,358,408,23.8
'2018-05-30 16:52:15.00',50.057,-250,1,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:15.99',50.059,-249,-2,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:17.00',50.063,-248,-1,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:18.00',50.063,-254,0,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:19.00',50.065,-250,-3,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:20.00',50.068,-251,1,44.4,590.3,-408,358,408,23.8
'2018-05-30 16:52:21.00',50.069,-251,1,44.5,590.3,-408,358,408,23.8
'2018-05-30 16:52:22.00',50.073,-248,-1,44.5,590.3,-408,358,408,23.8
'2018-05-30 16:52:23.00',50.080,-250,0,44.5,590.3,-408,358,408,23.8
'2018-05-30 16:52:24.00',50.077,-247,-1,44.5,590.3,-408,358,408,23.8
'2018-05-30 16:52:25.00',50.086,-252,0,44.5,590.3,-408,358,408,23.8
'2018-05-30 16:52:26.00',50.089,-251,0,44.5,590.3,-409,358,408,23.8
'2018-05-30 16:52:26.99',50.092,-253,0,44.5,590.4,-409,358,408,23.8
'2018-05-30 16:52:28.00',50.097,-253,0,44.5,590.4,-409,358,408,23.8
'2018-05-30 16:52:28.99',50.101,-248,-2,44.5,590.4,-409,358,408,23.8
'2018-05-30 16:52:30.00',50.105,-253,-1,44.5,590.4,-408,358,408,23.8
'2018-05-30 16:52:31.00',50.111,-252,0,44.5,590.4,-408,358,408,23.8
'2018-05-30 16:52:32.00',50.111,-247,-3,44.6,590.4,-409,358,409,23.8
'2018-05-30 16:52:33.00',50.113,-250,1,44.6,590.4,-409,358,409,23.8
'2018-05-30 16:52:34.00',50.115,-250,0,44.6,590.4,-408,358,409,23.8
'2018-05-30 16:52:35.00',50.117,-250,-2,44.6,590.4,-409,358,409,23.8
'2018-05-30 16:52:36.00',50.119,-252,2,44.6,590.4,-409,358,409,23.8
'2018-05-30 16:52:37.00',50.120,-252,0,44.6,590.4,-409,358,409,23.8
'2018-05-30 16:52:38.00',50.121,-246,-1,44.6,590.4,-408,358,407,23.8
'2018-05-30 16:52:39.00',50.122,-248,-1,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:39.99',50.123,-251,-1,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:41.00',50.123,-253,0,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:41.99',50.124,-250,-2,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:43.00',50.125,-252,-2,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:44.00',50.124,-253,1,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:45.00',50.122,-250,-1,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:46.00',50.118,-247,-2,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:47.00',50.117,-248,1,44.6,590.5,-408,358,407,23.8
'2018-05-30 16:52:48.00',50.115,-250,0,44.7,590.5,-408,358,407,23.8
'2018-05-30 16:52:49.00',50.111,-250,-1,44.7,590.5,-408,358,407,23.8
'2018-05-30 16:52:50.00',50.109,-255,1,44.7,590.5,-408,358,407,23.8
'2018-05-30 16:52:51.00',50.107,-251,3,44.7,590.6,-408,358,407,23.8
'2018-05-30 16:52:52.00',50.108,-252,-4,44.7,590.6,-408,358,408,23.8
'2018-05-30 16:52:52.99',50.110,-253,-1,44.7,590.6,-408,358,408,23.8
'2018-05-30 16:52:54.00',50.110,-251,-1,44.7,590.6,-408,358,408,23.8
'2018-05-30 16:52:55.00',50.111,-248,-3,44.7,590.6,-408,358,408,23.7
'2018-05-30 16:52:56.00',50.111,-250,1,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:52:57.00',50.112,-252,0,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:52:58.00',50.113,-250,-1,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:52:59.00',50.115,-253,0,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:53:00.00',50.115,-252,-1,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:53:01.00',50.116,-250,-3,44.7,590.6,-408,359,408,23.7
'2018-05-30 16:53:02.00',50.117,-252,-2,44.7,590.6,-408,358,408,23.7
'2018-05-30 16:53:03.00',50.118,-251,2,44.7,590.6,-408,358,408,23.7
'2018-05-30 16:53:04.00',50.120,-248,-1,44.7,590.6,-408,358,409,23.7
'2018-05-30 16:53:05.00',50.121,-248,-3,44.7,590.7,-408,358,409,23.7
'2018-05-30 16:53:05.99',50.123,-252,-1,44.7,590.7,-408,358,409,23.7
'2018-05-30 16:53:07.00',50.128,-254,3,44.8,590.7,-408,358,409,23.7
'2018-05-30 16:53:07.99',50.125,-251,-1,44.8,590.7,-408,358,409,23.7
'2018-05-30 16:53:09.00',50.128,-249,-3,44.8,590.7,-408,358,409,23.7
'2018-05-30 16:53:10.00',50.130,-252,-1,44.8,590.7,-408,358,409,23.7
'2018-05-30 16:53:11.00',50.132,-250,2,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:12.00',50.133,-248,1,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:13.00',50.133,-250,-2,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:14.00',50.132,-251,0,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:15.00',50.132,-251,0,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:16.00',50.132,-252,3,44.8,590.7,-408,358,406,23.7
'2018-05-30 16:53:17.00',50.133,-253,-1,44.8,590.8,-408,358,406,23.7
'2018-05-30 16:53:18.00',50.134,-250,-2,44.8,590.8,-408,358,408,23.7
'2018-05-30 16:53:18.99',50.136,-248,-3,44.8,590.8,-408,358,408,23.7
'2018-05-30 16:53:20.00',50.137,-249,-1,44.8,590.8,-408,358,408,23.7
'2018-05-30 16:53:21.00',50.138,-252,2,44.8,590.8,-408,358,408,23.7
'2018-05-30 16:53:22.00',50.138,-253,3,44.9,590.8,-408,358,408,23.7
'2018-05-30 16:53:23.00',50.138,-248,0,44.9,590.8,-408,358,408,23.7
'2018-05-30 16:53:24.00',50.136,-250,-3,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:25.00',50.136,-252,-1,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:26.00',50.131,-253,1,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:27.00',50.130,-250,3,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:28.00',50.129,-249,-2,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:29.00',50.127,-250,-3,44.9,590.8,-408,358,406,23.7
'2018-05-30 16:53:30.00',50.129,-251,0,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:31.00',50.129,-251,0,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:31.99',50.131,-250,-1,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:33.00',50.131,-251,-1,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:33.99',50.132,-249,-2,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:35.00',50.131,-250,0,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:36.00',50.131,-253,1,44.9,590.9,-408,358,408,23.7
'2018-05-30 16:53:37.00',50.129,-251,-2,44.9,590.9,-408,358,406,23.7
'2018-05-30 16:53:38.00',50.127,-250,-3,44.9,590.9,-408,358,406,23.7
'2018-05-30 16:53:39.00',50.125,-252,-1,44.9,590.9,-408,358,406,23.7
'2018-05-30 16:53:40.00',50.124,-251,1,44.9,590.9,-408,358,406,23.7
'2018-05-30 16:53:41.00',50.124,-248,-2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:42.00',50.126,-251,-2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:43.00',50.127,-252,1,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:44.00',50.128,-251,1,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:44.99',50.128,-248,-1,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:46.00',50.127,-250,-2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:47.00',50.124,-253,2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:48.00',50.126,-251,0,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:49.00',50.124,-250,-2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:50.00',50.126,-249,-1,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:51.00',50.128,-252,-2,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:52.00',50.131,-251,1,45.0,591.0,-408,358,406,23.7
'2018-05-30 16:53:53.00',50.131,-249,-1,45.0,591.1,-408,358,406,23.7
'2018-05-30 16:53:54.00',50.132,-250,0,45.0,591.1,-408,358,406,23.7
'2018-05-30 16:53:55.00',50.131,-252,-1,45.0,591.1,-408,359,406,23.7
'2018-05-30 16:53:56.00',50.131,-252,0,45.1,591.1,-408,359,406,23.7
'2018-05-30 16:53:57.00',50.131,-252,0,45.1,591.1,-408,359,406,23.7
'2018-05-30 16:53:57.99',50.130,-252,-1,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:53:59.00',50.129,-250,-3,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:54:00.00',50.129,-249,1,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:54:01.00',50.129,-249,1,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:54:02.00',50.129,-252,2,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:54:03.00',50.128,-250,-1,45.1,591.1,-408,359,407,23.7
'2018-05-30 16:54:04.00',50.128,-248,-4,45.1,591.2,-408,359,407,23.7
'2018-05-30 16:54:05.00',50.128,-253,1,45.1,591.2,-408,359,406,23.7
'2018-05-30 16:54:06.00',50.129,-251,1,45.1,591.2,-408,359,406,23.7
'2018-05-30 16:54:07.00',50.129,-250,0,45.1,591.2,-408,359,406,23.7
'2018-05-30 16:54:08.00',50.126,-248,-3,45.1,591.2,-408,359,406,23.7
'2018-05-30 16:54:08.99',50.124,-253,-1,45.1,591.2,-408,359,406,23.7
'2018-05-30 16:54:10.00',50.121,-253,3,45.2,591.2,-408,359,406,23.7
'2018-05-30 16:54:10.99',50.119,-250,-1,45.2,591.2,-408,359,406,23.6
'2018-05-30 16:54:12.00',50.118,-250,0,45.2,591.2,-408,359,406,23.6
'2018-05-30 16:54:13.00',50.115,-253,0,45.2,591.2,-408,359,406,23.6
'2018-05-30 16:54:14.00',50.117,-250,-1,45.2,591.2,-408,359,406,23.6
'2018-05-30 16:54:15.00',50.117,-248,-3,45.2,591.2,-408,359,406,23.7
'2018-05-30 16:54:16.00',50.117,-252,1,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:17.00',50.116,-250,1,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:18.00',50.115,-251,0,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:19.00',50.114,-252,3,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:20.00',50.113,-252,2,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:21.00',50.113,-248,-1,45.2,591.3,-408,358,406,23.7
'2018-05-30 16:54:21.99',50.114,-251,-1,45.2,591.3,-407,358,406,23.7
'2018-05-30 16:54:23.00',50.115,-252,1,45.2,591.3,-407,359,406,23.7
'2018-05-30 16:54:24.00',50.119,-249,-3,45.2,591.3,-407,359,406,23.7
'2018-05-30 16:54:25.00',50.122,-251,-1,45.2,591.3,-407,359,406,23.7
'2018-05-30 16:54:26.00',50.122,-251,0,45.2,591.3,-407,359,405,23.7
'2018-05-30 16:54:27.00',50.126,-254,0,45.2,591.3,-407,359,405,23.7
'2018-05-30 16:54:28.00',50.129,-252,-1,45.2,591.3,-408,359,405,23.7
'2018-05-30 16:54:29.00',50.129,-248,-4,45.3,591.4,-408,359,405,23.7
'2018-05-30 16:54:30.00',50.130,-251,-1,45.3,591.4,-408,359,405,23.7
'2018-05-30 16:54:31.00',50.127,-253,0,45.3,591.4,-408,359,405,23.7
'2018-05-30 16:54:32.00',50.124,-248,1,45.3,591.4,-408,359,405,23.7
'2018-05-30 16:54:33.00',50.117,-247,-2,45.3,591.4,-408,359,405,23.7
'2018-05-30 16:54:34.00',50.111,-253,0,45.4,591.4,-408,359,405,23.7
'2018-05-30 16:54:34.99',50.103,-252,1,45.4,591.4,-408,359,405,23.7
'2018-05-30 16:54:36.00',50.096,-250,-3,45.4,591.4,-408,359,405,23.7
'2018-05-30 16:54:36.99',50.096,-253,1,45.4,591.4,-407,359,405,23.6
'2018-05-30 16:54:38.00',50.078,-249,-3,45.4,591.4,-408,359,406,23.6
'2018-05-30 16:54:39.00',50.070,-252,1,45.4,591.4,-408,359,406,23.6
'2018-05-30 16:54:40.00',50.058,-252,0,45.4,591.4,-407,359,406,23.6
'2018-05-30 16:54:41.00',50.051,-250,-3,45.4,591.5,-407,359,406,23.6
'2018-05-30 16:54:42.00',50.038,-250,-1,45.4,591.5,-407,359,406,23.6
'2018-05-30 16:54:43.00',50.031,-252,3,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:44.00',50.022,-251,1,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:45.00',50.020,-250,-1,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:46.00',50.018,-252,2,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:47.00',50.017,-252,3,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:47.99',50.017,-251,0,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:49.00',50.017,-252,-1,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:50.00',50.018,-253,-1,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:51.00',50.020,-250,0,45.5,591.5,-407,359,406,23.6
'2018-05-30 16:54:52.00',50.021,-254,1,45.6,591.5,-407,359,406,23.6
'2018-05-30 16:54:53.00',50.023,-253,3,45.6,591.5,-407,359,406,23.6
'2018-05-30 16:54:54.00',50.025,-253,2,45.6,591.6,-407,359,406,23.6
'2018-05-30 16:54:55.00',50.026,-250,-2,45.6,591.6,-407,359,406,23.6
'2018-05-30 16:54:56.00',50.027,-250,2,45.6,591.6,-407,359,406,23.6
'2018-05-30 16:54:57.00',50.029,-250,-1,45.6,591.6,-407,359,406,23.6
'2018-05-30 16:54:58.00',50.029,-252,-1,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:54:59.00',50.028,-251,0,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:55:00.00',50.027,-249,2,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:55:00.99',50.029,-251,0,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:55:02.00',50.024,-250,-3,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:55:02.99',50.023,-249,0,45.6,591.6,-408,359,406,23.6
'2018-05-30 16:55:04.00',50.021,-252,-1,45.6,591.6,-407,359,404,23.6
'2018-05-30 16:55:05.00',50.020,-250,-2,45.6,591.6,-407,359,404,23.6
'2018-05-30 16:55:06.00',50.019,-253,-1,45.6,591.7,-407,359,404,23.6
'2018-05-30 16:55:07.00',50.017,-253,-4,45.6,591.7,-407,359,404,23.6
'2018-05-30 16:55:08.00',50.019,-252,-1,45.6,591.7,-407,359,404,23.6
'2018-05-30 16:55:09.00',50.019,-254,0,45.6,591.7,-407,359,404,23.6
'2018-05-30 16:55:10.00',50.013,-251,-1,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:11.00',50.019,-250,-1,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:12.00',50.019,-250,-2,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:13.00',50.018,-250,-2,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:13.99',50.017,-250,0,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:15.00',50.017,-252,-3,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:16.00',50.014,-251,-2,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:17.00',50.011,-251,3,45.7,591.7,-407,359,406,23.6
'2018-05-30 16:55:18.00',50.011,-250,1,45.7,591.8,-407,359,406,23.6
'2018-05-30 16:55:19.00',50.008,-253,0,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:20.00',50.006,-248,1,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:21.00',50.002,-252,1,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:22.00',50.001,-248,2,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:23.00',49.996,-252,0,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:24.00',49.990,-248,3,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:25.00',49.987,-252,2,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:26.00',49.983,-250,1,45.7,591.8,-407,358,406,23.6
'2018-05-30 16:55:26.99',49.979,-250,-1,45.8,591.8,-406,359,406,23.6
'2018-05-30 16:55:28.00',49.976,-250,-1,45.8,591.8,-406,359,406,23.6
'2018-05-30 16:55:28.99',49.974,-250,-1,45.8,591.8,-406,359,406,23.6
'2018-05-30 16:55:30.00',49.972,-250,-2,45.8,591.9,-406,359,405,23.6
'2018-05-30 16:55:31.00',49.970,-254,0,45.8,591.9,-406,359,405,23.6
'2018-05-30 16:55:32.00',49.971,-251,0,45.8,591.9,-406,359,405,23.6
'2018-05-30 16:55:33.00',49.971,-248,-1,45.8,591.9,-406,359,405,23.6
'2018-05-30 16:55:34.00',49.971,-249,0,45.8,591.9,-406,358,405,23.6
'2018-05-30 16:55:35.00',49.969,-247,-3,45.8,591.9,-406,358,405,23.6
'2018-05-30 16:55:36.00',49.970,-248,-3,45.8,591.9,-406,358,405,23.6
'2018-05-30 16:55:37.00',49.972,-248,1,45.8,591.9,-407,358,405,23.6
'2018-05-30 16:55:37.99',49.973,-251,0,45.8,591.9,-407,358,405,23.6
'2018-05-30 16:55:39.00',49.975,-250,2,45.8,591.9,-407,358,405,23.6
'2018-05-30 16:55:39.99',49.975,-247,-1,45.8,592.0,-407,358,405,23.6
'2018-05-30 16:55:41.00',49.976,-247,-1,45.8,592.0,-407,358,405,23.6
'2018-05-30 16:55:42.00',49.975,-247,-3,45.9,592.0,-407,358,405,23.6
'2018-05-30 16:55:43.00',49.975,-249,-2,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:44.00',49.975,-250,1,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:45.00',49.975,-252,1,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:46.00',49.975,-252,1,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:47.00',49.975,-250,0,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:48.00',49.976,-251,-3,45.9,592.0,-407,358,406,23.6
'2018-05-30 16:55:49.00',49.977,-250,-2,45.9,592.0,-407,358,406,23.7
'2018-05-30 16:55:50.00',49.983,-251,-2,45.9,592.0,-407,358,406,23.7
'2018-05-30 16:55:50.99',49.981,-252,0,45.9,592.0,-407,358,406,23.7
'2018-05-30 16:55:52.00',49.982,-252,0,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:53.00',49.983,-248,-4,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:54.00',49.984,-248,-3,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:55.00',49.983,-247,-1,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:56.00',49.981,-248,-2,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:57.00',49.980,-250,-1,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:58.00',49.979,-248,-1,45.9,592.1,-407,358,406,23.7
'2018-05-30 16:55:59.00',49.978,-252,1,45.9,592.1,-407,359,406,23.7
'2018-05-30 16:56:00.00',49.977,-250,-1,45.9,592.1,-407,359,406,23.7
'2018-05-30 16:56:01.00',49.975,-250,1,45.9,592.1,-407,359,406,23.7
'2018-05-30 16:56:02.00',49.974,-250,-1,45.9,592.1,-407,359,406,23.7
'2018-05-30 16:56:03.00',49.973,-250,-2,45.9,592.1,-407,359,406,23.7
'2018-05-30 16:56:03.99',49.971,-251,-1,46.0,592.2,-407,359,406,23.7
'2018-05-30 16:56:05.00',49.971,-253,-2,46.0,592.2,-407,359,406,23.7
'2018-05-30 16:56:05.99',49.971,-254,-1,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:07.00',49.970,-250,-4,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:08.00',49.970,-251,-3,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:09.00',49.969,-250,-3,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:10.00',49.970,-250,-1,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:11.00',49.969,-252,2,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:12.00',49.973,-252,1,46.0,592.2,-407,358,406,23.7
'2018-05-30 16:56:13.00',49.973,-252,1,46.0,592.2,-407,359,406,23.7
'2018-05-30 16:56:14.00',49.971,-250,-1,46.0,592.2,-407,359,406,23.7
'2018-05-30 16:56:15.00',49.971,-250,0,46.0,592.2,-407,359,406,23.7
'2018-05-30 16:56:16.00',49.971,-252,0,46.0,592.3,-407,359,404,23.7
'2018-05-30 16:56:16.99',49.969,-255,1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:18.00',49.967,-254,1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:19.00',49.965,-253,-1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:20.00',49.964,-252,-1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:21.00',49.963,-254,-1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:22.00',49.961,-252,1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:23.00',49.960,-252,-3,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:24.00',49.959,-248,-1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:25.00',49.952,-248,-1,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:26.00',49.956,-251,0,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:27.00',49.956,-247,-2,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:28.00',49.956,-248,-3,46.1,592.3,-407,359,404,23.7
'2018-05-30 16:56:29.00',49.956,-250,-2,46.1,592.4,-407,359,405,23.8
'2018-05-30 16:56:29.99',49.956,-252,1,46.2,592.4,-407,359,405,23.8
'2018-05-30 16:56:31.00',49.956,-250,-2,46.2,592.4,-407,359,405,23.8
'2018-05-30 16:56:31.99',49.954,-250,-1,46.2,592.4,-407,359,405,23.8
'2018-05-30 16:56:33.00',49.949,-252,1,46.2,592.4,-407,359,405,23.8
'2018-05-30 16:56:34.00',49.947,-251,1,46.2,592.4,-406,359,405,23.8
'2018-05-30 16:56:35.00',49.944,-250,-3,46.2,592.4,-406,359,404,23.8
'2018-05-30 16:56:36.00',49.941,-250,-2,46.2,592.4,-406,359,404,23.8
'2018-05-30 16:56:37.00',49.937,-250,2,46.2,592.4,-406,359,404,23.8
'2018-05-30 16:56:38.00',49.934,-252,-1,46.2,592.4,-407,359,404,23.8
'2018-05-30 16:56:39.00',49.933,-255,1,46.2,592.4,-407,359,404,23.8
'2018-05-30 16:56:40.00',49.932,-251,-2,46.2,592.4,-407,359,404,23.8
'2018-05-30 16:56:41.00',49.931,-251,-1,46.2,592.5,-407,359,404,23.8
'2018-05-30 16:56:42.00',49.932,-253,-1,46.2,592.5,-407,359,404,23.8
'2018-05-30 16:56:42.99',49.934,-251,-4,46.2,592.5,-407,359,404,23.8
'2018-05-30 16:56:44.00',49.935,-254,1,46.2,592.5,-407,359,404,23.8
'2018-05-30 16:56:45.00',49.936,-250,-1,46.2,592.5,-407,359,404,23.8
'2018-05-30 16:56:46.00',49.936,-253,-1,46.2,592.5,-407,358,404,23.8
'2018-05-30 16:56:47.00',49.936,-255,0,46.2,592.5,-407,358,404,23.8
'2018-05-30 16:56:48.00',49.934,-252,-2,46.2,592.5,-407,358,408,23.8
'2018-05-30 16:56:49.00',49.933,-252,1,46.2,592.5,-407,358,408,23.8
'2018-05-30 16:56:50.00',49.932,-250,-1,46.2,592.5,-407,358,408,23.8
'2018-05-30 16:56:51.00',49.933,-248,-1,46.3,592.5,-407,358,408,23.8
'2018-05-30 16:56:52.00',49.935,-251,1,46.3,592.6,-407,358,408,23.8
'2018-05-30 16:56:53.00',49.937,-248,-3,46.3,592.6,-407,358,408,23.8
'2018-05-30 16:56:54.00',49.937,-250,-1,46.3,592.6,-407,358,408,23.8
'2018-05-30 16:56:55.00',49.935,-250,1,46.3,592.6,-407,358,407,23.8
'2018-05-30 16:56:55.99',49.934,-251,-2,46.4,592.6,-407,358,407,23.8
'2018-05-30 16:56:57.00',49.934,-248,1,46.4,592.6,-407,358,407,23.8
'2018-05-30 16:56:57.99',49.933,-247,-3,46.4,592.6,-407,358,407,23.8
'2018-05-30 16:56:59.00',49.932,-252,-1,46.4,592.6,-407,359,407,23.8
'2018-05-30 16:57:00.00',49.932,-250,-1,46.4,592.6,-407,359,407,23.8
'2018-05-30 16:57:01.00',49.931,-254,-1,46.4,592.6,-407,359,408,23.8
'2018-05-30 16:57:02.00',49.929,-251,-1,46.4,592.6,-407,359,408,23.8
'2018-05-30 16:57:03.00',49.926,-250,1,46.4,592.6,-407,359,408,23.8
'2018-05-30 16:57:04.00',49.923,-252,3,46.4,592.6,-407,359,408,23.8
'2018-05-30 16:57:05.00',49.921,-251,-2,46.4,592.7,-406,358,408,23.8
'2018-05-30 16:57:06.00',49.921,-255,0,46.5,592.7,-406,358,408,23.8
'2018-05-30 16:57:07.00',49.920,-251,1,46.5,592.7,-406,358,408,23.8
'2018-05-30 16:57:08.00',49.920,-252,0,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:08.99',49.923,-247,-1,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:10.00',49.926,-250,2,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:11.00',49.933,-248,-2,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:12.00',49.937,-248,0,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:13.00',49.941,-251,0,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:14.00',49.946,-251,-3,46.5,592.7,-406,358,407,23.8
'2018-05-30 16:57:15.00',49.948,-252,1,46.5,592.7,-407,358,407,23.8
'2018-05-30 16:57:16.00',49.953,-253,0,46.6,592.7,-407,358,407,23.8
'2018-05-30 16:57:17.00',49.955,-250,-3,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:18.00',49.956,-248,-2,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:19.00',49.957,-252,-1,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:19.99',49.961,-251,1,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:21.00',49.962,-250,2,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:21.99',49.962,-250,-1,46.6,592.8,-407,358,407,23.9
'2018-05-30 16:57:23.00',49.962,-250,3,46.6,592.8,-406,358,407,23.9
'2018-05-30 16:57:24.00',49.962,-251,3,46.6,592.8,-406,358,407,23.9
'2018-05-30 16:57:25.00',49.962,-255,2,46.6,592.8,-406,358,407,23.9
'2018-05-30 16:57:26.00',49.962,-253,-1,46.6,592.8,-406,358,407,23.9
'2018-05-30 16:57:27.00',49.962,-250,0,46.6,592.9,-406,358,406,23.9
'2018-05-30 16:57:28.00',49.963,-251,3,46.6,592.9,-406,358,406,23.9
'2018-05-30 16:57:29.00',49.964,-250,0,46.6,592.9,-406,358,406,23.9
'2018-05-30 16:57:30.00',49.963,-250,-1,46.7,592.9,-406,358,406,23.9
'2018-05-30 16:57:31.00',49.965,-247,-3,46.7,592.9,-406,358,406,23.9
'2018-05-30 16:57:32.00',49.964,-247,-1,46.7,592.9,-406,358,406,23.9
'2018-05-30 16:57:32.99',49.963,-248,1,46.7,592.9,-406,358,406,23.9
'2018-05-30 16:57:34.00',49.962,-250,2,46.7,592.9,-406,358,405,23.9
'2018-05-30 16:57:34.99',49.962,-248,-2,46.7,592.9,-406,358,405,23.9
'2018-05-30 16:57:36.00',49.961,-247,-3,46.7,592.9,-406,358,405,23.9
'2018-05-30 16:57:37.00',49.960,-251,-1,46.7,592.9,-406,358,405,23.9
'2018-05-30 16:57:38.00',49.960,-250,0,46.7,592.9,-406,358,405,23.8
'2018-05-30 16:57:39.00',49.960,-250,-1,46.7,593.0,-406,358,405,23.8
'2018-05-30 16:57:40.00',49.960,-250,-2,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:41.00',49.961,-253,1,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:42.00',49.962,-253,1,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:43.00',49.966,-250,0,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:44.00',49.970,-250,0,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:45.00',49.975,-251,-4,46.7,593.0,-406,358,406,23.8
'2018-05-30 16:57:45.99',49.977,-248,-1,46.8,593.0,-406,358,406,23.8
'2018-05-30 16:57:47.00',49.979,-250,-1,46.8,593.0,-406,358,406,23.8
'2018-05-30 16:57:48.00',49.981,-252,0,46.8,593.0,-406,358,406,23.8
'2018-05-30 16:57:49.00',49.981,-251,1,46.8,593.0,-406,358,406,23.8
'2018-05-30 16:57:50.00',49.981,-251,3,46.8,593.0,-406,358,406,23.8
'2018-05-30 16:57:51.00',49.981,-250,1,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:52.00',49.981,-251,0,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:53.00',49.982,-250,-1,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:54.00',49.983,-250,-3,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:55.00',49.982,-250,-3,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:56.00',49.979,-252,-1,46.8,593.1,-406,358,406,23.8
'2018-05-30 16:57:57.00',49.979,-252,0,46.8,593.1,-406,359,406,23.8
'2018-05-30 16:57:58.00',49.978,-252,2,46.8,593.1,-406,359,406,23.8
'2018-05-30 16:57:58.99',49.978,-255,3,46.8,593.1,-406,359,406,23.8
'2018-05-30 16:58:00.00',49.979,-253,1,46.8,593.1,-406,359,406,23.8
'2018-05-30 16:58:00.99',49.981,-252,-1,46.8,593.1,-406,359,407,23.8
'2018-05-30 16:58:02.00',49.983,-252,-1,46.8,593.1,-406,359,407,23.8
'2018-05-30 16:58:03.00',49.984,-252,1,46.9,593.2,-406,359,407,23.8
'2018-05-30 16:58:04.00',49.986,-249,0,46.9,593.2,-406,359,407,23.9
'2018-05-30 16:58:05.00',49.988,-251,1,46.9,593.2,-406,359,407,23.9
'2018-05-30 16:58:06.00',49.989,-250,2,46.9,593.2,-406,359,407,23.9
'2018-05-30 16:58:07.00',49.989,-250,1,46.9,593.2,-406,359,407,23.9
'2018-05-30 16:58:08.00',49.990,-250,1,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:09.00',49.991,-253,2,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:10.00',49.991,-250,2,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:11.00',49.991,-250,-2,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:11.99',49.985,-251,2,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:13.00',49.989,-250,-2,46.9,593.2,-406,359,404,23.9
'2018-05-30 16:58:14.00',49.987,-248,3,46.9,593.3,-406,359,405,23.9
'2018-05-30 16:58:15.00',49.986,-250,-1,46.9,593.3,-406,359,405,23.9
'2018-05-30 16:58:16.00',49.984,-252,-1,46.9,593.3,-406,359,405,23.9
'2018-05-30 16:58:17.00',49.983,-252,-1,46.9,593.3,-406,359,405,23.9
'2018-05-30 16:58:18.00',49.983,-251,1,46.9,593.3,-406,359,405,23.9
'2018-05-30 16:58:19.00',49.981,-254,1,46.9,593.4,-406,359,405,23.9
'2018-05-30 16:58:20.00',49.981,-253,2,46.9,593.4,-406,359,405,23.9
'2018-05-30 16:58:21.00',49.980,-250,1,46.9,593.4,-406,359,407,23.9
'2018-05-30 16:58:22.00',49.978,-251,0,46.9,593.4,-406,359,407,23.9
'2018-05-30 16:58:23.00',49.978,-251,-1,46.9,593.4,-406,359,407,23.9
'2018-05-30 16:58:24.00',49.977,-250,0,46.9,593.4,-406,358,407,23.9
'2018-05-30 16:58:24.99',49.976,-251,-2,46.9,593.4,-406,358,407,23.9
'2018-05-30 16:58:26.00',49.977,-252,-2,46.9,593.4,-406,358,407,23.8
'2018-05-30 16:58:26.99',49.981,-251,1,46.9,593.4,-406,358,405,23.8
'2018-05-30 16:58:28.00',49.984,-250,-1,46.9,593.4,-406,358,405,23.8
'2018-05-30 16:58:29.00',49.987,-250,1,47.0,593.4,-406,358,405,23.8
'2018-05-30 16:58:30.00',49.992,-251,1,47.0,593.4,-406,358,405,23.8
'2018-05-30 16:58:31.00',49.996,-250,-4,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:32.00',49.995,-249,-1,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:33.00',50.007,-250,-3,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:34.00',50.010,-252,-1,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:35.00',50.013,-251,1,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:36.00',50.018,-251,-1,47.0,593.5,-406,359,405,23.8
'2018-05-30 16:58:37.00',50.019,-253,0,47.1,593.5,-406,359,405,23.7
'2018-05-30 16:58:37.99',50.021,-250,-2,47.1,593.5,-406,359,405,23.7
'2018-05-30 16:58:39.00',50.026,-250,-1,47.1,593.5,-406,359,405,23.7
'2018-05-30 16:58:40.00',50.028,-251,0,47.1,593.5,-406,359,404,23.7
'2018-05-30 16:58:41.00',50.030,-252,0,47.1,593.5,-406,359,404,23.7
'2018-05-30 16:58:42.00',50.032,-250,0,47.1,593.5,-406,359,404,23.7
'2018-05-30 16:58:43.00',50.036,-253,1,47.1,593.6,-406,359,404,23.7
'2018-05-30 16:58:44.00',50.042,-248,-2,47.1,593.6,-406,359,404,23.7
'2018-05-30 16:58:45.00',50.047,-251,-1,47.1,593.6,-406,359,404,23.7
'2018-05-30 16:58:46.00',50.054,-251,-1,47.1,593.6,-406,359,405,23.7
'2018-05-30 16:58:47.00',50.057,-248,-1,47.1,593.6,-406,359,405,23.7
'2018-05-30 16:58:48.00',50.063,-253,-2,47.1,593.6,-406,359,405,23.7
'2018-05-30 16:58:49.00',50.067,-251,1,47.1,593.6,-406,359,405,23.7
'2018-05-30 16:58:50.00',50.070,-252,-1,47.1,593.6,-406,360,405,23.7
'2018-05-30 16:58:50.99',50.073,-254,1,47.1,593.6,-406,360,405,23.7
'2018-05-30 16:58:52.00',50.079,-250,-1,47.2,593.6,-406,360,405,23.7
'2018-05-30 16:58:53.00',50.083,-251,-1,47.2,593.6,-406,360,403,23.7
'2018-05-30 16:58:54.00',50.088,-250,-2,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:58:55.00',50.090,-253,-1,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:58:56.00',50.089,-253,-1,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:58:57.00',50.089,-249,0,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:58:58.00',50.086,-249,0,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:58:59.00',50.085,-248,0,47.2,593.7,-406,360,403,23.7
'2018-05-30 16:59:00.00',50.084,-250,0,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:01.00',50.083,-250,-1,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:01.99',50.083,-253,2,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:03.00',50.083,-253,0,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:03.99',50.081,-252,1,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:05.00',50.079,-250,-3,47.2,593.7,-406,360,404,23.7
'2018-05-30 16:59:06.00',50.077,-252,-1,47.2,593.8,-407,360,405,23.7
'2018-05-30 16:59:07.00',50.075,-250,1,47.2,593.8,-407,360,405,23.7
'2018-05-30 16:59:08.00',50.073,-250,-1,47.2,593.8,-407,360,405,23.7
'2018-05-30 16:59:09.00',50.070,-250,1,47.2,593.8,-407,360,405,23.7
'2018-05-30 16:59:10.00',50.068,-251,-1,47.2,593.8,-407,359,405,23.7
'2018-05-30 16:59:11.00',50.065,-250,-1,47.2,593.8,-407,359,405,23.7
'2018-05-30 16:59:12.00',50.063,-251,-1,47.2,593.8,-407,359,405,23.7
'2018-05-30 16:59:13.00',50.061,-247,-2,47.3,593.8,-406,359,403,23.7
'2018-05-30 16:59:14.00',50.060,-249,-1,47.3,593.8,-406,359,403,23.7
'2018-05-30 16:59:14.99',50.059,-252,1,47.3,593.8,-406,359,403,23.7
'2018-05-30 16:59:16.00',50.058,-247,1,47.3,593.8,-406,359,403,23.7
'2018-05-30 16:59:17.00',50.059,-249,0,47.4,593.9,-406,359,403,23.7
'2018-05-30 16:59:18.00',50.059,-253,-1,47.4,593.9,-406,359,403,23.7
'2018-05-30 16:59:19.00',50.060,-253,-2,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:20.00',50.061,-252,1,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:21.00',50.064,-251,-3,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:22.00',50.065,-248,0,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:23.00',50.067,-250,-1,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:24.00',50.070,-248,-2,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:25.00',50.071,-250,-3,47.4,593.9,-406,359,404,23.7
'2018-05-30 16:59:26.00',50.071,-250,-2,47.4,593.9,-406,359,403,23.7
'2018-05-30 16:59:27.00',50.072,-253,-1,47.4,593.9,-406,359,403,23.7
'2018-05-30 16:59:27.99',50.072,-250,0,47.4,593.9,-405,359,403,23.7
'2018-05-30 16:59:29.00',50.074,-248,0,47.5,593.9,-405,359,403,23.7
'2018-05-30 16:59:29.99',50.077,-250,-1,47.5,594.0,-405,360,403,23.7
'2018-05-30 16:59:31.00',50.077,-248,-1,47.5,594.0,-405,360,403,23.7
'2018-05-30 16:59:32.00',50.081,-252,0,47.5,594.0,-405,360,404,23.7
'2018-05-30 16:59:33.00',50.081,-250,-1,47.5,594.0,-405,360,404,23.7
'2018-05-30 16:59:34.00',50.086,-253,1,47.5,594.0,-405,360,404,23.7
'2018-05-30 16:59:35.00',50.088,-250,-1,47.5,594.0,-405,360,404,23.7
'2018-05-30 16:59:36.00',50.090,-250,-1,47.5,594.0,-405,360,404,23.7
'2018-05-30 16:59:37.00',50.090,-250,-3,47.6,594.0,-406,360,404,23.7
'2018-05-30 16:59:38.00',50.090,-252,-1,47.6,594.0,-406,360,404,23.7
'2018-05-30 16:59:39.00',50.090,-250,-1,47.6,594.0,-406,360,404,23.7
'2018-05-30 16:59:40.00',50.090,-248,-1,47.6,594.0,-406,360,404,23.7
'2018-05-30 16:59:40.99',50.090,-252,1,47.6,594.0,-406,360,404,23.7
'2018-05-30 16:59:42.00',50.091,-247,-3,47.6,594.1,-406,360,404,23.7
'2018-05-30 16:59:43.00',50.090,-254,-1,47.6,594.1,-406,360,404,23.7
'2018-05-30 16:59:44.00',50.090,-253,-1,47.6,594.1,-406,360,404,23.7
'2018-05-30 16:59:45.00',50.081,-254,-1,47.6,594.1,-406,360,403,23.7
'2018-05-30 16:59:46.00',50.092,-251,-1,47.6,594.1,-406,360,403,23.7
'2018-05-30 16:59:47.00',50.092,-252,-1,47.6,594.1,-406,360,403,23.7
'2018-05-30 16:59:48.00',50.096,-252,-1,47.6,594.1,-406,360,403,23.7
'2018-05-30 16:59:49.00',50.098,-251,-3,47.6,594.1,-407,360,403,23.7
'2018-05-30 16:59:50.00',50.101,-250,0,47.6,594.1,-407,360,403,23.7
'2018-05-30 16:59:51.00',50.106,-250,-3,47.6,594.2,-406,360,403,23.7
'2018-05-30 16:59:52.00',50.113,-252,1,47.6,594.2,-406,360,403,23.7
'2018-05-30 16:59:53.00',50.114,-252,0,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:53.99',50.117,-252,-1,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:55.00',50.119,-247,-1,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:55.99',50.121,-251,-1,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:57.00',50.118,-253,-1,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:58.00',50.125,-251,-3,47.7,594.2,-406,360,403,23.7
'2018-05-30 16:59:59.00',50.129,-250,-1,47.7,594.2,-406,360,403,23.7
'2018-05-30 17:00:00.00',50.128,-252,0,47.7,594.2,-406,360,403,23.7
'2018-05-30 17:00:01.00',50.127,-251,-1,47.7,594.3,-406,360,403,23.7
'2018-05-30 17:00:02.00',50.126,-252,0,47.7,594.3,-406,360,403,23.7
'2018-05-30 17:00:03.00',50.126,-253,-1,47.7,594.3,-406,360,403,23.7
'2018-05-30 17:00:04.00',50.131,-252,-1,47.7,594.3,-406,360,403,23.7
'2018-05-30 17:00:05.00',50.136,-253,1,47.7,594.3,-406,360,402,23.7
'2018-05-30 17:00:06.00',50.139,-251,-1,47.7,594.3,-406,360,402,23.7
'2018-05-30 17:00:06.99',50.142,-247,-1,47.7,594.3,-406,360,402,23.6
