'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 17:00:08.00',50.144,-248,-1,47.7,594.4,-406,360,402,23.6
'2018-05-30 17:00:09.00',50.143,-252,0,47.7,594.4,-406,360,402,23.6
'2018-05-30 17:00:10.00',50.145,-251,0,47.8,594.4,-406,360,402,23.6
'2018-05-30 17:00:11.00',50.147,-253,-2,47.8,594.4,-406,360,402,23.6
'2018-05-30 17:00:12.00',50.148,-252,0,47.8,594.4,-406,360,403,23.6
'2018-05-30 17:00:13.00',50.148,-250,-1,47.8,594.4,-406,360,403,23.6
'2018-05-30 17:00:14.00',50.149,-250,-1,47.8,594.4,-406,360,403,23.6
'2018-05-30 17:00:15.00',50.149,-247,0,47.8,594.4,-406,360,403,23.6
'2018-05-30 17:00:16.00',50.150,-248,-2,47.8,594.4,-405,360,403,23.6
'2018-05-30 17:00:17.00',50.151,-251,-1,47.8,594.4,-405,360,403,23.6
'2018-05-30 17:00:18.00',50.151,-253,0,47.8,594.4,-405,360,403,23.5
'2018-05-30 17:00:19.00',50.151,-252,1,47.8,594.5,-405,360,402,23.5
'2018-05-30 17:00:19.99',50.150,-254,-3,47.8,594.5,-405,360,402,23.5
'2018-05-30 17:00:21.00',50.147,-253,-3,47.8,594.5,-405,360,402,23.5
'2018-05-30 17:00:21.99',50.146,-248,-1,47.8,594.5,-405,360,402,23.5
'2018-05-30 17:00:23.00',50.141,-248,-1,47.8,594.5,-405,360,402,23.5
'2018-05-30 17:00:24.00',50.138,-253,-3,47.9,594.5,-405,360,402,23.5
'2018-05-30 17:00:25.00',50.134,-253,0,47.9,594.5,-405,360,402,23.4
'2018-05-30 17:00:26.00',50.128,-251,1,47.9,594.5,-405,360,403,23.4
'2018-05-30 17:00:27.00',50.123,-251,2,47.9,594.5,-405,360,403,23.4
'2018-05-30 17:00:28.00',50.118,-252,-1,47.9,594.5,-406,360,403,23.5
'2018-05-30 17:00:29.00',50.114,-250,-2,47.9,594.5,-406,360,403,23.5
'2018-05-30 17:00:30.00',50.112,-249,1,47.9,594.5,-405,360,403,23.5
'2018-05-30 17:00:30.99',50.109,-249,-1,47.9,594.5,-405,360,403,23.5
'2018-05-30 17:00:32.00',50.106,-250,0,47.9,594.6,-405,360,403,23.5
'2018-05-30 17:00:32.99',50.104,-253,0,47.9,594.6,-405,360,403,23.5
'2018-05-30 17:00:34.00',50.102,-247,-3,47.9,594.6,-405,360,403,23.5
'2018-05-30 17:00:35.00',50.100,-252,1,47.9,594.6,-405,359,403,23.5
'2018-05-30 17:00:36.00',50.095,-249,-3,47.9,594.6,-405,359,403,23.5
'2018-05-30 17:00:37.00',50.095,-252,-2,47.9,594.6,-405,359,403,23.5
'2018-05-30 17:00:38.00',50.093,-250,3,47.9,594.6,-405,359,403,23.5
'2018-05-30 17:00:39.00',50.089,-247,-1,47.9,594.6,-405,359,402,23.5
'2018-05-30 17:00:40.00',50.086,-249,1,47.9,594.6,-405,359,402,23.5
'2018-05-30 17:00:41.00',50.083,-250,1,47.9,594.6,-405,359,402,23.5
'2018-05-30 17:00:42.00',50.080,-250,-1,47.9,594.6,-405,359,402,23.4
'2018-05-30 17:00:43.00',50.077,-249,-2,47.9,594.7,-405,359,402,23.4
'2018-05-30 17:00:43.99',50.075,-253,0,47.9,594.7,-405,359,402,23.4
'2018-05-30 17:00:45.00',50.073,-252,0,47.9,594.7,-405,359,404,23.4
'2018-05-30 17:00:46.00',50.071,-248,-1,47.9,594.7,-405,359,404,23.4
'2018-05-30 17:00:47.00',50.068,-252,1,47.9,594.7,-405,359,404,23.4
'2018-05-30 17:00:48.00',50.068,-250,-1,47.9,594.7,-405,359,404,23.4
'2018-05-30 17:00:49.00',50.060,-252,-1,47.9,594.7,-405,360,404,23.4
'2018-05-30 17:00:50.00',50.052,-253,-2,47.9,594.7,-405,360,404,23.4
'2018-05-30 17:00:51.00',50.051,-252,-1,47.9,594.7,-404,360,404,23.4
'2018-05-30 17:00:52.00',50.048,-250,0,47.9,594.7,-404,360,402,23.4
'2018-05-30 17:00:53.00',50.048,-250,0,48.0,594.7,-404,360,402,23.4
'2018-05-30 17:00:54.00',50.047,-247,0,48.0,594.8,-405,360,402,23.4
'2018-05-30 17:00:55.00',50.047,-248,-2,48.0,594.8,-405,360,402,23.4
'2018-05-30 17:00:56.00',50.047,-248,1,48.0,594.8,-405,360,402,23.4
'2018-05-30 17:00:56.99',50.048,-250,3,48.0,594.8,-405,360,402,23.4
'2018-05-30 17:00:58.00',50.049,-247,0,48.1,594.8,-405,360,402,23.4
'2018-05-30 17:00:58.99',50.051,-248,-1,48.1,594.8,-405,360,408,23.4
'2018-05-30 17:01:00.00',50.051,-253,2,48.1,594.8,-404,360,408,23.4
'2018-05-30 17:01:01.00',50.048,-250,0,48.1,594.8,-404,360,408,23.4
'2018-05-30 17:01:02.00',50.049,-252,1,48.1,594.8,-404,354,408,23.4
'2018-05-30 17:01:03.00',50.048,-252,3,48.1,594.8,-404,354,408,23.4
'2018-05-30 17:01:04.00',50.046,-252,1,48.1,594.8,-404,354,408,23.4
'2018-05-30 17:01:05.00',50.050,-251,0,48.1,594.8,-404,354,409,23.4
'2018-05-30 17:01:06.00',50.042,-251,1,48.1,594.9,-404,354,409,23.4
'2018-05-30 17:01:07.00',50.040,-252,0,48.1,594.9,-404,354,409,23.4
'2018-05-30 17:01:08.00',50.037,-250,-1,48.1,594.9,-404,354,409,23.4
'2018-05-30 17:01:09.00',50.035,-250,-3,48.1,594.9,-404,354,409,23.4
'2018-05-30 17:01:09.99',50.028,-250,-2,48.1,594.9,-404,354,409,23.3
'2018-05-30 17:01:11.00',50.032,-252,-1,48.1,594.9,-404,354,410,23.3
'2018-05-30 17:01:12.00',50.032,-250,-1,48.1,594.9,-404,354,410,23.3
'2018-05-30 17:01:13.00',50.032,-253,-1,48.1,594.9,-404,354,410,23.3
'2018-05-30 17:01:14.00',50.039,-250,-1,48.1,594.9,-404,354,410,23.2
'2018-05-30 17:01:15.00',50.035,-251,-1,48.2,594.9,-404,354,410,23.2
'2018-05-30 17:01:16.00',50.042,-250,0,48.2,594.9,-404,354,410,23.2
'2018-05-30 17:01:17.00',50.054,-251,-1,48.2,594.9,-405,354,410,23.2
'2018-05-30 17:01:18.00',50.061,-248,-2,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:19.00',50.070,-249,3,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:20.00',50.079,-248,-1,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:21.00',50.088,-251,-1,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:22.00',50.097,-248,0,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:22.99',50.106,-251,1,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:24.00',50.118,-250,0,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:24.99',50.123,-252,-1,48.2,595.0,-404,354,409,23.2
'2018-05-30 17:01:26.00',50.132,-248,3,48.2,595.1,-404,354,409,23.2
'2018-05-30 17:01:27.00',50.139,-252,-1,48.2,595.1,-404,354,409,23.2
'2018-05-30 17:01:28.00',50.148,-250,2,48.2,595.1,-404,355,409,23.2
'2018-05-30 17:01:29.00',50.152,-248,-3,48.2,595.1,-404,355,409,23.2
'2018-05-30 17:01:30.00',50.158,-250,-2,48.2,595.1,-404,355,409,23.2
'2018-05-30 17:01:31.00',50.164,-251,0,48.2,595.1,-404,355,409,23.2
'2018-05-30 17:01:32.00',50.168,-247,1,48.2,595.1,-404,355,409,23.2
'2018-05-30 17:01:33.00',50.173,-251,-1,48.2,595.2,-404,355,409,23.2
'2018-05-30 17:01:34.00',50.176,-251,0,48.2,595.2,-404,355,409,23.2
'2018-05-30 17:01:35.00',50.182,-250,-1,48.2,595.2,-404,355,409,23.2
'2018-05-30 17:01:35.99',50.184,-253,1,48.3,595.2,-404,355,409,23.2
'2018-05-30 17:01:37.00',50.186,-253,2,48.3,595.2,-404,355,409,23.2
'2018-05-30 17:01:38.00',50.187,-250,-2,48.3,595.2,-404,355,409,23.2
'2018-05-30 17:01:39.00',50.188,-250,0,48.3,595.2,-404,355,409,23.2
'2018-05-30 17:01:40.00',50.188,-248,-3,48.3,595.2,-404,355,409,23.2
'2018-05-30 17:01:41.00',50.187,-248,-1,48.4,595.2,-405,355,409,23.2
'2018-05-30 17:01:42.00',50.186,-254,1,48.4,595.2,-405,355,409,23.2
'2018-05-30 17:01:43.00',50.184,-252,0,48.4,595.2,-405,355,409,23.2
'2018-05-30 17:01:44.00',50.180,-253,-1,48.4,595.2,-405,355,411,23.2
'2018-05-30 17:01:45.00',50.177,-251,0,48.4,595.3,-405,355,411,23.2
'2018-05-30 17:01:46.00',50.174,-248,0,48.4,595.3,-405,355,411,23.2
'2018-05-30 17:01:47.00',50.174,-250,2,48.4,595.3,-405,355,411,23.2
'2018-05-30 17:01:48.00',50.173,-251,0,48.4,595.3,-404,355,411,23.2
'2018-05-30 17:01:48.99',50.172,-250,2,48.4,595.3,-404,355,411,23.2
'2018-05-30 17:01:50.00',50.172,-250,-1,48.4,595.3,-404,355,407,23.2
'2018-05-30 17:01:50.99',50.171,-252,-1,48.4,595.3,-404,355,407,23.2
'2018-05-30 17:01:52.00',50.171,-248,-1,48.5,595.3,-404,355,407,23.2
'2018-05-30 17:01:53.00',50.170,-252,-1,48.5,595.3,-404,355,407,23.2
'2018-05-30 17:01:54.00',50.169,-251,-1,48.5,595.3,-404,355,407,23.2
'2018-05-30 17:01:55.00',50.169,-249,-1,48.5,595.3,-404,355,407,23.2
'2018-05-30 17:01:56.00',50.170,-249,-1,48.5,595.4,-404,355,410,23.2
'2018-05-30 17:01:57.00',50.165,-251,-1,48.5,595.4,-404,355,410,23.2
'2018-05-30 17:01:58.00',50.162,-247,-1,48.5,595.4,-404,355,410,23.2
'2018-05-30 17:01:59.00',50.157,-252,0,48.5,595.4,-404,355,410,23.2
'2018-05-30 17:02:00.00',50.153,-253,2,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:01.00',50.149,-251,0,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:01.99',50.143,-253,-1,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:03.00',50.137,-252,-1,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:04.00',50.136,-250,-3,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:05.00',50.134,-248,-2,48.6,595.4,-404,354,410,23.2
'2018-05-30 17:02:06.00',50.132,-251,1,48.6,595.4,-405,354,410,23.2
'2018-05-30 17:02:07.00',50.130,-253,2,48.6,595.4,-405,354,410,23.2
'2018-05-30 17:02:08.00',50.129,-248,0,48.6,595.5,-405,354,410,23.2
'2018-05-30 17:02:09.00',50.130,-248,-2,48.6,595.5,-405,354,409,23.2
'2018-05-30 17:02:10.00',50.132,-251,0,48.6,595.5,-405,354,409,23.2
'2018-05-30 17:02:11.00',50.132,-253,1,48.6,595.5,-405,354,409,23.2
'2018-05-30 17:02:12.00',50.137,-251,-1,48.6,595.5,-405,354,409,23.2
'2018-05-30 17:02:12.99',50.131,-248,-1,48.6,595.5,-405,355,409,23.2
'2018-05-30 17:02:14.00',50.130,-252,-3,48.6,595.5,-405,355,409,23.2
'2018-05-30 17:02:14.99',50.131,-253,-1,48.7,595.5,-405,355,409,23.2
'2018-05-30 17:02:16.00',50.130,-251,-1,48.7,595.5,-405,355,411,23.2
'2018-05-30 17:02:17.00',50.131,-250,0,48.7,595.5,-405,355,411,23.2
'2018-05-30 17:02:18.00',50.129,-250,-1,48.7,595.5,-404,355,411,23.2
'2018-05-30 17:02:19.00',50.128,-251,-2,48.7,595.6,-404,355,411,23.2
'2018-05-30 17:02:20.00',50.128,-250,2,48.7,595.6,-404,355,411,23.2
'2018-05-30 17:02:21.00',50.128,-251,1,48.7,595.6,-404,355,411,23.2
'2018-05-30 17:02:22.00',50.128,-252,1,48.7,595.6,-404,355,411,23.2
'2018-05-30 17:02:23.00',50.125,-250,-1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:24.00',50.123,-250,-1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:25.00',50.123,-250,1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:25.99',50.124,-248,-2,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:27.00',50.125,-252,-1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:27.99',50.125,-252,1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:29.00',50.126,-250,1,48.7,595.6,-404,355,410,23.3
'2018-05-30 17:02:30.00',50.125,-249,1,48.7,595.7,-404,355,410,23.3
'2018-05-30 17:02:31.00',50.126,-251,-1,48.7,595.7,-404,355,410,23.3
'2018-05-30 17:02:32.00',50.126,-253,3,48.7,595.7,-404,355,410,23.3
'2018-05-30 17:02:33.00',50.128,-249,2,48.7,595.7,-404,355,410,23.4
'2018-05-30 17:02:34.00',50.128,-250,0,48.8,595.7,-404,355,410,23.4
'2018-05-30 17:02:35.00',50.130,-252,0,48.8,595.7,-404,355,410,23.4
'2018-05-30 17:02:36.00',50.132,-252,-1,48.8,595.7,-404,355,410,23.4
'2018-05-30 17:02:37.00',50.132,-248,0,48.8,595.7,-404,355,408,23.4
'2018-05-30 17:02:38.00',50.133,-250,0,48.8,595.8,-404,355,408,23.4
'2018-05-30 17:02:38.99',50.135,-251,-1,48.8,595.8,-404,355,408,23.4
'2018-05-30 17:02:40.00',50.135,-250,-2,48.8,595.8,-404,355,408,23.4
'2018-05-30 17:02:41.00',50.135,-253,0,48.8,595.8,-404,354,408,23.4
'2018-05-30 17:02:42.00',50.132,-252,-1,48.8,595.8,-404,354,408,23.4
'2018-05-30 17:02:43.00',50.132,-252,1,48.8,595.8,-404,354,409,23.4
'2018-05-30 17:02:44.00',50.131,-247,-3,48.8,595.8,-404,354,409,23.4
'2018-05-30 17:02:45.00',50.131,-250,-2,48.8,595.8,-404,354,409,23.4
'2018-05-30 17:02:46.00',50.130,-251,0,48.8,595.8,-404,354,409,23.4
'2018-05-30 17:02:47.00',50.127,-253,2,48.8,595.9,-404,355,409,23.4
'2018-05-30 17:02:48.00',50.128,-251,0,48.8,595.9,-404,355,409,23.4
'2018-05-30 17:02:49.00',50.127,-250,-2,48.9,595.9,-403,355,409,23.4
'2018-05-30 17:02:50.00',50.129,-251,-1,48.9,595.9,-403,355,409,23.4
'2018-05-30 17:02:51.00',50.128,-251,2,48.9,595.9,-403,355,409,23.4
'2018-05-30 17:02:51.99',50.128,-249,0,48.9,595.9,-403,355,409,23.5
'2018-05-30 17:02:53.00',50.129,-248,-1,48.9,595.9,-403,355,409,23.5
'2018-05-30 17:02:53.99',50.130,-250,1,48.9,595.9,-403,354,409,23.5
'2018-05-30 17:02:55.00',50.134,-253,2,48.9,595.9,-403,354,409,23.5
'2018-05-30 17:02:56.00',50.135,-250,3,48.9,595.9,-403,354,408,23.5
'2018-05-30 17:02:57.00',50.137,-248,-1,48.9,596.0,-403,354,408,23.5
'2018-05-30 17:02:58.00',50.139,-250,-1,48.9,596.0,-403,354,408,23.5
'2018-05-30 17:02:59.00',50.138,-247,-1,48.9,596.0,-403,354,408,23.5
'2018-05-30 17:03:00.00',50.139,-248,-1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:01.00',50.139,-250,1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:02.00',50.139,-253,2,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:03.00',50.137,-250,1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:04.00',50.134,-249,-1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:04.99',50.131,-251,-1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:06.00',50.128,-250,1,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:07.00',50.125,-248,2,48.9,596.0,-403,355,408,23.5
'2018-05-30 17:03:08.00',50.120,-248,-1,48.9,596.1,-403,355,408,23.5
'2018-05-30 17:03:09.00',50.116,-251,1,48.9,596.1,-403,355,408,23.5
'2018-05-30 17:03:10.00',50.116,-253,2,48.9,596.1,-403,355,407,23.5
'2018-05-30 17:03:11.00',50.115,-251,1,48.9,596.1,-403,355,407,23.5
'2018-05-30 17:03:12.00',50.114,-248,-1,48.9,596.1,-403,355,407,23.5
'2018-05-30 17:03:13.00',50.112,-250,1,48.9,596.1,-403,355,407,23.5
'2018-05-30 17:03:14.00',50.109,-251,-1,49.0,596.1,-403,355,407,23.5
'2018-05-30 17:03:15.00',50.108,-250,-1,49.0,596.1,-403,355,407,23.5
'2018-05-30 17:03:16.00',50.105,-252,0,49.0,596.1,-403,355,407,23.5
'2018-05-30 17:03:17.00',50.105,-250,-2,49.0,596.1,-403,355,407,23.5
'2018-05-30 17:03:17.99',50.103,-253,-2,49.0,596.1,-403,355,407,23.5
'2018-05-30 17:03:19.00',50.104,-252,0,49.0,596.2,-404,355,407,23.5
'2018-05-30 17:03:19.99',50.105,-247,-1,49.0,596.2,-404,355,407,23.5
'2018-05-30 17:03:21.00',50.106,-250,-1,49.0,596.2,-404,355,407,23.5
'2018-05-30 17:03:22.00',50.105,-248,2,49.0,596.2,-403,355,407,23.5
'2018-05-30 17:03:23.00',50.105,-251,-1,49.0,596.2,-403,355,408,23.5
'2018-05-30 17:03:24.00',50.104,-254,1,49.0,596.2,-403,355,408,23.5
'2018-05-30 17:03:25.00',50.103,-252,-2,49.0,596.2,-403,355,408,23.5
'2018-05-30 17:03:26.00',50.103,-250,-1,49.1,596.2,-403,355,408,23.5
'2018-05-30 17:03:27.00',50.105,-253,-1,49.1,596.2,-403,355,408,23.5
'2018-05-30 17:03:28.00',50.106,-251,-1,49.1,596.2,-403,355,408,23.5
'2018-05-30 17:03:29.00',50.110,-249,-1,49.1,596.2,-404,355,409,23.5
'2018-05-30 17:03:30.00',50.110,-250,1,49.1,596.2,-404,355,409,23.5
'2018-05-30 17:03:30.99',50.111,-251,0,49.1,596.3,-404,355,409,23.6
'2018-05-30 17:03:32.00',50.111,-250,-1,49.1,596.3,-404,355,409,23.6
'2018-05-30 17:03:33.00',50.109,-248,0,49.1,596.3,-404,355,409,23.6
'2018-05-30 17:03:34.00',50.109,-252,-1,49.1,596.3,-404,355,409,23.6
'2018-05-30 17:03:35.00',50.108,-255,1,49.1,596.3,-404,355,409,23.6
'2018-05-30 17:03:36.00',50.108,-251,-1,49.1,596.3,-404,355,408,23.6
'2018-05-30 17:03:37.00',50.112,-249,-1,49.1,596.3,-404,355,408,23.6
'2018-05-30 17:03:38.00',50.107,-251,1,49.2,596.3,-404,355,408,23.6
'2018-05-30 17:03:39.00',50.106,-251,-1,49.2,596.3,-404,355,408,23.6
'2018-05-30 17:03:40.00',50.104,-252,-1,49.2,596.3,-404,355,408,23.6
'2018-05-30 17:03:41.00',50.103,-248,-1,49.2,596.3,-404,355,408,23.6
'2018-05-30 17:03:41.99',50.102,-247,-1,49.2,596.3,-404,355,407,23.6
'2018-05-30 17:03:43.00',50.098,-250,2,49.2,596.4,-403,355,407,23.6
'2018-05-30 17:03:43.99',50.095,-250,0,49.2,596.4,-403,355,407,23.6
'2018-05-30 17:03:45.00',50.091,-253,-1,49.2,596.4,-403,355,407,23.6
'2018-05-30 17:03:46.00',50.089,-250,2,49.2,596.4,-403,354,407,23.6
'2018-05-30 17:03:47.00',50.088,-248,0,49.2,596.5,-403,354,407,23.6
'2018-05-30 17:03:48.00',50.087,-250,0,49.2,596.5,-403,354,407,23.6
'2018-05-30 17:03:49.00',50.087,-250,1,49.2,596.5,-403,354,407,23.6
'2018-05-30 17:03:50.00',50.087,-250,-1,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:51.00',50.086,-250,-1,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:52.00',50.085,-248,1,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:53.00',50.085,-248,-1,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:54.00',50.086,-248,2,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:54.99',50.088,-251,-1,49.2,596.5,-403,354,407,23.7
'2018-05-30 17:03:56.00',50.088,-255,2,49.2,596.5,-403,354,409,23.7
'2018-05-30 17:03:56.99',50.088,-252,-1,49.2,596.6,-403,354,409,23.7
'2018-05-30 17:03:58.00',50.082,-252,0,49.3,596.6,-403,354,409,23.7
'2018-05-30 17:03:59.00',50.087,-250,-2,49.3,596.6,-403,355,409,23.7
'2018-05-30 17:04:00.00',50.087,-250,1,49.3,596.6,-403,355,409,23.7
'2018-05-30 17:04:01.00',50.087,-251,-1,49.3,596.6,-403,355,409,23.7
'2018-05-30 17:04:02.00',50.087,-251,1,49.4,596.6,-403,355,409,23.7
'2018-05-30 17:04:03.00',50.093,-248,-1,49.4,596.6,-403,355,406,23.7
'2018-05-30 17:04:04.00',50.088,-248,1,49.4,596.6,-403,355,406,23.7
'2018-05-30 17:04:05.00',50.089,-250,1,49.4,596.6,-403,355,406,23.7
'2018-05-30 17:04:06.00',50.091,-250,-1,49.4,596.6,-403,355,406,23.7
'2018-05-30 17:04:07.00',50.092,-254,3,49.4,596.6,-402,355,406,23.7
'2018-05-30 17:04:07.99',50.092,-252,1,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:09.00',50.093,-250,3,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:10.00',50.095,-248,-1,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:11.00',50.097,-251,2,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:12.00',50.098,-249,-1,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:13.00',50.098,-248,1,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:14.00',50.098,-247,0,49.4,596.7,-402,355,406,23.7
'2018-05-30 17:04:15.00',50.097,-247,-3,49.5,596.7,-402,355,406,23.7
'2018-05-30 17:04:16.00',50.097,-249,1,49.5,596.7,-402,355,406,23.7
'2018-05-30 17:04:17.00',50.097,-251,-1,49.5,596.7,-402,355,407,23.7
'2018-05-30 17:04:18.00',50.097,-252,1,49.5,596.7,-402,355,407,23.7
'2018-05-30 17:04:19.00',50.096,-251,2,49.5,596.8,-402,355,407,23.7
'2018-05-30 17:04:20.00',50.097,-250,-1,49.5,596.8,-402,355,407,23.7
'2018-05-30 17:04:20.99',50.098,-253,2,49.5,596.8,-402,355,407,23.7
'2018-05-30 17:04:22.00',50.099,-250,0,49.6,596.8,-402,355,407,23.7
'2018-05-30 17:04:22.99',50.099,-250,-1,49.6,596.8,-402,355,407,23.7
'2018-05-30 17:04:24.00',50.099,-247,0,49.6,596.8,-402,355,407,23.7
'2018-05-30 17:04:25.00',50.100,-248,0,49.6,596.8,-403,355,407,23.7
'2018-05-30 17:04:26.00',50.100,-250,3,49.6,596.8,-403,355,407,23.7
'2018-05-30 17:04:27.00',50.098,-251,1,49.6,596.9,-403,355,407,23.7
'2018-05-30 17:04:28.00',50.094,-254,1,49.6,596.9,-403,355,407,23.7
'2018-05-30 17:04:29.00',50.089,-251,0,49.6,596.9,-403,355,407,23.7
'2018-05-30 17:04:30.00',50.086,-251,0,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:31.00',50.081,-250,-1,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:32.00',50.077,-253,0,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:33.00',50.073,-250,-1,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:33.99',50.069,-250,0,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:35.00',50.068,-247,-2,49.6,596.9,-403,355,408,23.7
'2018-05-30 17:04:36.00',50.067,-251,-3,49.6,597.0,-403,355,408,23.7
'2018-05-30 17:04:37.00',50.066,-249,1,49.6,597.0,-403,355,407,23.8
'2018-05-30 17:04:38.00',50.066,-248,-1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:39.00',50.066,-248,1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:40.00',50.065,-251,-1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:41.00',50.063,-249,-1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:42.00',50.061,-248,1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:43.00',50.060,-250,3,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:44.00',50.058,-250,0,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:45.00',50.056,-255,3,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:46.00',50.053,-251,0,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:46.99',50.052,-250,-1,49.7,597.0,-403,355,407,23.8
'2018-05-30 17:04:48.00',50.050,-250,2,49.7,597.1,-403,355,407,23.8
'2018-05-30 17:04:48.99',50.048,-250,-1,49.7,597.1,-403,355,407,23.8
'2018-05-30 17:04:50.00',50.047,-249,-2,49.7,597.1,-403,355,407,23.8
'2018-05-30 17:04:51.00',50.046,-252,-1,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:52.00',50.044,-250,1,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:53.00',50.044,-253,-2,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:54.00',50.043,-250,-2,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:55.00',50.043,-253,0,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:56.00',50.042,-250,2,49.7,597.1,-403,355,406,23.8
'2018-05-30 17:04:57.00',50.041,-247,-2,49.7,597.1,-403,355,408,23.8
'2018-05-30 17:04:58.00',50.038,-247,-2,49.7,597.2,-403,355,408,23.8
'2018-05-30 17:04:59.00',50.036,-248,-2,49.7,597.2,-403,355,408,23.8
'2018-05-30 17:04:59.99',50.035,-250,0,49.7,597.2,-403,355,408,23.8
'2018-05-30 17:05:01.00',50.033,-248,0,49.8,597.2,-403,354,408,23.8
'2018-05-30 17:05:02.00',50.034,-248,1,49.8,597.2,-403,354,408,23.8
'2018-05-30 17:05:03.00',50.033,-248,-1,49.8,597.2,-403,354,408,23.8
'2018-05-30 17:05:04.00',50.033,-250,1,49.8,597.2,-403,354,407,23.8
'2018-05-30 17:05:05.00',50.032,-251,1,49.8,597.2,-403,354,407,23.8
'2018-05-30 17:05:06.00',50.032,-252,-1,49.8,597.2,-403,354,407,23.8
'2018-05-30 17:05:07.00',50.031,-250,0,49.8,597.3,-403,355,407,23.8
'2018-05-30 17:05:08.00',50.031,-251,0,49.8,597.3,-403,355,407,23.8
'2018-05-30 17:05:09.00',50.032,-250,2,49.8,597.3,-403,355,407,23.8
'2018-05-30 17:05:10.00',50.034,-255,0,49.8,597.3,-403,355,409,23.8
'2018-05-30 17:05:11.00',50.035,-254,-1,49.8,597.3,-403,355,409,23.8
'2018-05-30 17:05:12.00',50.035,-253,-1,49.8,597.3,-403,355,409,23.8
'2018-05-30 17:05:12.99',50.036,-252,2,49.9,597.3,-403,355,409,23.8
'2018-05-30 17:05:14.00',50.038,-252,-1,49.9,597.3,-403,355,409,23.8
'2018-05-30 17:05:15.00',50.039,-251,1,49.9,597.4,-403,355,409,23.8
'2018-05-30 17:05:16.00',50.040,-248,-2,49.9,597.4,-403,355,409,23.8
'2018-05-30 17:05:17.00',50.043,-250,-1,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:18.00',50.042,-250,-1,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:19.00',50.043,-253,-1,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:20.00',50.044,-250,-1,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:21.00',50.045,-252,-2,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:22.00',50.046,-250,1,49.9,597.4,-403,355,406,23.8
'2018-05-30 17:05:23.00',50.045,-248,1,49.9,597.4,-402,355,407,23.8
'2018-05-30 17:05:23.99',50.044,-250,-1,49.9,597.4,-402,355,407,23.8
'2018-05-30 17:05:25.00',50.044,-250,0,49.9,597.5,-402,355,407,23.8
'2018-05-30 17:05:25.99',50.043,-251,0,49.9,597.5,-402,355,407,23.8
'2018-05-30 17:05:27.00',50.043,-250,-1,49.9,597.5,-402,355,407,23.8
'2018-05-30 17:05:28.00',50.043,-248,-1,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:29.00',50.043,-250,-1,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:30.00',50.041,-251,1,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:31.00',50.040,-250,-1,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:32.00',50.039,-251,-2,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:33.00',50.038,-251,1,49.9,597.5,-402,355,407,23.9
'2018-05-30 17:05:34.00',50.038,-252,1,49.9,597.6,-402,355,407,23.9
'2018-05-30 17:05:35.00',50.036,-249,-1,49.9,597.6,-402,355,407,23.9
'2018-05-30 17:05:36.00',50.036,-248,-3,50.0,597.6,-403,355,407,23.9
'2018-05-30 17:05:36.99',50.035,-248,-1,50.0,597.6,-403,355,409,23.9
'2018-05-30 17:05:38.00',50.033,2,0,50.0,597.6,-403,355,409,23.9
'2018-05-30 17:05:39.00',50.031,1,-1,50.0,597.5,-403,355,409,23.9
'2018-05-30 17:05:40.00',50.029,0,-1,50.0,597.5,-403,356,409,23.9
'2018-05-30 17:05:41.00',50.026,1,0,50.0,597.5,-403,356,409,23.9
'2018-05-30 17:05:42.00',50.024,1,-1,50.0,597.5,-322,356,65,23.9
'2018-05-30 17:05:43.00',50.022,3,-3,50.0,597.3,-241,356,65,23.9
'2018-05-30 17:05:44.00',50.019,3,-2,50.0,597.2,-199,356,65,23.9
'2018-05-30 17:05:45.00',50.017,3,0,50.0,596.9,-117,356,65,23.9
'2018-05-30 17:05:46.00',50.014,3,-1,50.0,596.6,-113,355,65,23.9
'2018-05-30 17:05:47.00',50.010,3,-1,50.0,596.4,-73,355,65,23.9
'2018-05-30 17:05:48.00',50.009,3,0,50.0,596.4,-31,355,65,23.9
'2018-05-30 17:05:49.00',50.007,-1,3,50.0,596.1,11,355,62,23.9
'2018-05-30 17:05:49.99',50.007,2,3,50.0,596.1,11,355,62,23.9
'2018-05-30 17:05:51.00',50.008,-2,2,50.0,596.0,11,355,62,23.9
'2018-05-30 17:05:51.99',50.007,1,2,50.0,596.0,11,355,62,23.9
'2018-05-30 17:05:53.00',50.008,1,1,50.0,596.0,11,355,62,23.9
'2018-05-30 17:05:54.00',50.010,0,1,50.0,596.0,11,355,62,23.9
'2018-05-30 17:05:55.00',50.010,3,1,50.0,596.0,11,355,62,23.9
'2018-05-30 17:05:56.00',50.023,1,0,50.0,595.9,11,355,63,23.9
'2018-05-30 17:05:57.00',50.011,3,0,50.0,595.9,11,355,63,23.9
'2018-05-30 17:05:58.00',50.011,0,-1,50.0,595.8,11,355,63,23.9
'2018-05-30 17:05:59.00',50.012,2,-2,50.0,595.8,11,355,63,23.9
'2018-05-30 17:06:00.00',50.013,2,-1,50.0,595.8,11,355,63,23.8
'2018-05-30 17:06:01.00',50.015,3,-1,50.0,595.8,11,355,63,23.8
'2018-05-30 17:06:02.00',50.016,3,1,50.0,595.7,11,355,63,23.8
'2018-05-30 17:06:02.99',50.016,0,3,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:04.00',50.016,0,0,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:05.00',50.016,-1,1,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:06.00',50.017,-2,-1,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:07.00',50.018,0,-2,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:08.00',50.018,-1,-2,50.0,595.7,11,355,65,23.8
'2018-05-30 17:06:09.00',50.016,-2,-2,50.0,595.6,11,355,65,23.8
'2018-05-30 17:06:10.00',50.016,0,-1,50.0,595.6,11,355,65,23.8
'2018-05-30 17:06:11.00',50.015,-2,-1,50.0,595.6,11,355,65,23.8
'2018-05-30 17:06:12.00',50.021,-2,1,50.0,595.6,10,356,65,23.8
'2018-05-30 17:06:13.00',50.017,-3,1,50.0,595.6,10,356,65,23.8
'2018-05-30 17:06:14.00',50.018,-2,1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:15.00',50.020,-1,1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:15.99',50.019,-2,-1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:17.00',50.022,-2,-2,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:17.99',50.023,2,-1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:19.00',50.025,-1,-3,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:20.00',50.026,2,-1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:21.00',50.027,-2,-1,50.0,595.5,10,356,65,23.8
'2018-05-30 17:06:22.00',50.026,-2,-1,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:23.00',50.027,2,-3,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:24.00',50.027,1,-3,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:25.00',50.027,2,-3,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:26.00',50.027,-2,0,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:27.00',50.026,-2,0,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:28.00',50.023,-2,0,50.0,595.5,10,356,66,23.9
'2018-05-30 17:06:28.99',50.023,-2,0,50.0,595.5,10,356,66,23.8
'2018-05-30 17:06:30.00',50.017,-1,-1,50.0,595.5,10,356,66,23.8
'2018-05-30 17:06:31.00',50.016,1,-2,50.0,595.5,10,356,66,23.8
'2018-05-30 17:06:32.00',50.008,0,-2,50.0,595.5,10,356,66,23.8
'2018-05-30 17:06:33.00',50.010,0,-3,50.0,595.5,10,356,66,23.8
'2018-05-30 17:06:34.00',50.010,1,0,50.0,595.4,10,356,66,23.8
'2018-05-30 17:06:35.00',50.009,1,3,50.0,595.4,10,356,66,23.8
'2018-05-30 17:06:36.00',50.008,1,0,50.0,595.4,10,356,66,23.8
'2018-05-30 17:06:37.00',50.007,1,1,50.0,595.4,10,356,66,23.8
'2018-05-30 17:06:38.00',50.005,2,1,50.0,595.4,10,356,66,23.8
'2018-05-30 17:06:39.00',50.002,-2,-1,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:40.00',50.001,0,0,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:41.00',49.998,2,29,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:41.99',49.997,-1,1,50.0,595.4,10,355,67,23.8
'2018-05-30 17:06:43.00',49.997,1,0,50.0,595.4,10,355,67,23.8
'2018-05-30 17:06:43.99',49.997,-1,-24,50.0,595.4,10,355,67,23.8
'2018-05-30 17:06:45.00',49.996,-2,-27,50.0,595.4,10,355,67,23.8
'2018-05-30 17:06:46.00',49.995,-2,3,50.0,595.4,10,356,67,23.8
'2018-05-30 17:06:47.00',49.995,1,-2,50.0,595.4,10,356,67,23.8
'2018-05-30 17:06:48.00',49.998,2,-3,50.0,595.4,10,356,67,23.8
'2018-05-30 17:06:49.00',49.991,2,-1,50.0,595.4,9,356,66,23.8
'2018-05-30 17:06:50.00',49.992,2,-2,50.0,595.4,9,356,66,23.8
'2018-05-30 17:06:51.00',49.991,2,-2,50.0,595.4,9,356,66,23.8
'2018-05-30 17:06:52.00',49.991,2,-2,50.0,595.4,9,356,66,23.8
'2018-05-30 17:06:52.99',49.991,2,-2,50.0,595.4,9,355,66,23.8
'2018-05-30 17:06:54.00',49.992,2,-1,50.0,595.4,9,355,66,23.8
'2018-05-30 17:06:54.99',49.991,2,-1,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:56.00',49.986,1,-1,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:57.00',49.990,0,1,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:58.00',49.988,-1,2,50.0,595.4,10,355,66,23.8
'2018-05-30 17:06:59.00',49.986,-2,0,50.0,595.4,11,355,66,23.8
'2018-05-30 17:07:00.00',49.984,1,3,50.0,595.4,11,355,66,23.8
'2018-05-30 17:07:01.00',49.981,0,2,50.0,595.4,11,355,66,23.8
'2018-05-30 17:07:02.00',49.981,1,0,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:03.00',49.979,2,-3,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:04.00',49.979,2,-2,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:05.00',49.979,-2,-2,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:05.99',49.980,-1,-1,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:07.00',49.984,-4,2,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:08.00',49.982,-3,3,50.0,595.3,11,355,65,23.7
'2018-05-30 17:07:09.00',49.983,-3,2,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:10.00',49.984,-2,1,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:11.00',49.986,-2,0,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:12.00',49.987,-2,-1,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:13.00',49.989,-1,-1,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:14.00',49.990,-1,-3,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:15.00',49.994,-2,-3,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:16.00',49.989,-2,-3,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:17.00',49.986,-1,-2,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:18.00',49.982,-2,0,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:18.99',49.978,-2,0,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:20.00',49.978,0,-1,50.0,595.3,10,355,65,23.7
'2018-05-30 17:07:20.99',49.975,0,1,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:22.00',49.974,2,-2,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:23.00',49.970,2,-4,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:24.00',49.968,1,-2,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:25.00',49.963,0,0,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:26.00',49.959,-2,2,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:27.00',49.955,2,-3,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:28.00',49.953,1,-3,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:29.00',49.950,0,0,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:30.00',49.946,-1,-1,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:31.00',49.944,1,-1,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:31.99',49.942,-3,0,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:33.00',49.940,0,-3,50.0,595.3,10,355,67,23.7
'2018-05-30 17:07:34.00',49.939,1,-2,50.0,595.3,10,355,66,23.7
'2018-05-30 17:07:35.00',49.938,1,1,50.0,595.3,10,355,66,23.7
'2018-05-30 17:07:36.00',49.938,2,-2,50.0,595.3,10,355,66,23.7
'2018-05-30 17:07:37.00',49.939,0,1,50.0,595.3,10,354,66,23.7
'2018-05-30 17:07:38.00',49.942,-2,1,50.0,595.3,10,354,66,23.7
'2018-05-30 17:07:39.00',49.946,0,-1,50.0,595.3,10,354,66,23.7
'2018-05-30 17:07:40.00',49.949,-2,-3,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:41.00',49.955,-2,0,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:42.00',49.956,2,-1,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:43.00',49.958,2,0,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:44.00',49.960,-2,1,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:44.99',49.965,-1,1,50.0,595.3,10,354,62,23.7
'2018-05-30 17:07:46.00',49.966,2,2,50.0,595.3,10,354,61,23.7
'2018-05-30 17:07:46.99',49.967,3,-2,50.0,595.3,10,354,61,23.7
'2018-05-30 17:07:48.00',49.966,1,-4,50.0,595.3,10,354,61,23.7
'2018-05-30 17:07:49.00',49.964,-2,-1,50.0,595.3,10,354,61,23.7
'2018-05-30 17:07:50.00',49.964,-2,1,50.0,595.3,10,355,61,23.7
'2018-05-30 17:07:51.00',49.962,0,-1,50.0,595.3,10,355,61,23.7
'2018-05-30 17:07:52.00',49.961,-2,-3,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:53.00',49.960,-1,0,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:54.00',49.959,-3,1,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:55.00',49.955,2,-1,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:56.00',49.954,-2,-2,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:57.00',49.952,-3,1,50.0,595.3,10,355,62,23.7
'2018-05-30 17:07:57.99',49.949,1,0,50.0,595.2,10,355,62,23.7
'2018-05-30 17:07:59.00',49.948,-1,-2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:00.00',49.947,-2,0,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:01.00',49.947,1,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:02.00',49.948,2,-4,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:03.00',49.949,-1,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:04.00',49.950,2,-2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:05.00',49.950,2,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:06.00',49.951,2,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:07.00',49.950,-1,0,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:08.00',49.949,0,1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:09.00',49.949,-2,-2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:10.00',49.948,-3,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:10.99',49.947,2,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:12.00',49.945,-2,-2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:12.99',49.943,-1,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:14.00',49.941,0,1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:15.00',49.941,-2,0,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:16.00',49.939,-2,3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:17.00',49.940,-1,0,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:18.00',49.938,-1,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:19.00',49.938,-2,1,50.0,595.2,10,355,68,23.7
'2018-05-30 17:08:20.00',49.938,2,-1,50.0,595.2,10,355,68,23.7
'2018-05-30 17:08:21.00',49.939,1,0,50.0,595.2,10,355,68,23.7
'2018-05-30 17:08:22.00',49.940,2,-2,50.0,595.2,10,355,68,23.7
'2018-05-30 17:08:23.00',49.945,3,-3,50.0,595.2,10,354,68,23.7
'2018-05-30 17:08:23.99',49.945,1,-1,50.0,595.2,10,354,68,23.7
'2018-05-30 17:08:25.00',49.948,-2,1,50.0,595.2,10,354,68,23.7
'2018-05-30 17:08:26.00',49.951,1,-1,50.0,595.2,10,354,65,23.7
'2018-05-30 17:08:27.00',49.954,0,-2,50.0,595.2,10,354,65,23.7
'2018-05-30 17:08:28.00',49.957,-1,3,50.0,595.2,10,354,65,23.7
'2018-05-30 17:08:29.00',49.958,2,1,50.0,595.2,10,354,65,23.7
'2018-05-30 17:08:30.00',49.960,2,-2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:31.00',49.962,2,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:32.00',49.963,-1,0,50.0,595.2,11,355,65,23.7
'2018-05-30 17:08:33.00',49.963,-2,1,50.0,595.2,11,355,65,23.7
'2018-05-30 17:08:34.00',49.962,-2,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:34.99',49.962,1,-3,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:36.00',49.962,-2,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:36.99',49.962,-4,2,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:38.00',49.960,0,-1,50.0,595.2,10,355,65,23.7
'2018-05-30 17:08:39.00',49.958,-2,-3,50.0,595.2,10,355,64,23.7
'2018-05-30 17:08:40.00',49.956,0,-1,50.0,595.2,10,355,64,23.7
'2018-05-30 17:08:41.00',49.954,-2,1,49.9,595.2,10,355,64,23.7
'2018-05-30 17:08:42.00',49.948,-249,-3,49.9,595.2,10,356,64,23.7
'2018-05-30 17:08:43.00',49.953,-250,-1,50.0,595.2,10,356,64,23.7
'2018-05-30 17:08:44.00',49.948,-2,1,50.0,595.2,-70,356,64,23.7
'2018-05-30 17:08:45.00',49.947,-1,-2,50.0,595.2,-70,356,65,23.7
'2018-05-30 17:08:46.00',49.947,1,-3,50.0,595.2,-71,356,65,23.7
'2018-05-30 17:08:47.00',49.944,0,1,50.0,595.2,-71,356,65,23.7
'2018-05-30 17:08:47.99',49.941,0,-1,50.0,595.2,-71,356,65,23.7
'2018-05-30 17:08:49.00',49.938,-1,-3,50.0,595.2,-71,355,65,23.7
'2018-05-30 17:08:49.99',49.935,-2,-2,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:51.00',49.937,2,-2,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:52.00',49.931,-2,1,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:53.00',49.929,0,-2,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:54.00',49.929,1,-3,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:55.00',49.929,-3,0,50.0,595.3,-71,355,65,23.7
'2018-05-30 17:08:56.00',49.928,-1,-3,50.0,595.3,9,355,65,23.7
'2018-05-30 17:08:57.00',49.924,-2,1,50.0,595.3,9,355,65,23.7
'2018-05-30 17:08:58.00',49.924,3,-4,50.0,595.3,9,355,66,23.7
'2018-05-30 17:08:59.00',49.921,0,3,50.0,595.3,10,355,66,23.7
'2018-05-30 17:09:00.00',49.918,1,-2,50.0,595.2,10,355,66,23.7
'2018-05-30 17:09:00.99',49.918,-2,-1,50.0,595.2,10,355,66,23.7
'2018-05-30 17:09:02.00',49.917,2,-1,50.0,595.2,10,354,66,23.7
'2018-05-30 17:09:03.00',49.916,0,0,50.0,595.2,10,354,66,23.7
'2018-05-30 17:09:04.00',49.916,1,-2,50.0,595.2,10,354,66,23.7
'2018-05-30 17:09:05.00',49.915,-2,1,50.0,595.2,10,354,63,23.7
'2018-05-30 17:09:06.00',49.914,0,-1,50.0,595.2,10,354,63,23.6
'2018-05-30 17:09:07.00',49.915,-2,-1,50.0,595.2,10,354,63,23.6
'2018-05-30 17:09:08.00',49.915,1,-3,50.0,595.2,10,355,63,23.6
'2018-05-30 17:09:09.00',49.919,-1,1,50.0,595.2,10,355,63,23.6
'2018-05-30 17:09:10.00',49.918,1,-4,50.0,595.2,10,355,63,23.6
'2018-05-30 17:09:11.00',49.920,0,-1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:12.00',49.921,0,-1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:13.00',49.922,1,-1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:13.99',49.924,1,-4,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:15.00',49.927,-1,2,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:15.99',49.931,1,1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:17.00',49.935,0,-4,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:18.00',49.936,-1,2,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:19.00',49.936,-1,-1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:20.00',49.939,-1,-1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:21.00',49.940,2,1,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:22.00',49.941,1,-2,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:23.00',49.943,2,-2,50.0,595.2,10,355,64,23.6
'2018-05-30 17:09:24.00',49.944,2,2,50.0,595.2,11,355,65,23.7
'2018-05-30 17:09:25.00',49.946,3,-2,50.0,595.2,11,355,65,23.7
'2018-05-30 17:09:26.00',49.943,2,-1,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:26.99',49.941,-1,3,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:28.00',49.939,0,-1,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:29.00',49.937,0,2,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:30.00',49.935,2,-3,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:31.00',49.934,2,-1,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:32.00',49.934,0,1,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:33.00',49.934,1,-2,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:34.00',49.934,-3,2,50.0,595.1,11,355,65,23.7
'2018-05-30 17:09:35.00',49.933,-2,1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:36.00',49.931,1,-2,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:37.00',49.929,-3,1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:38.00',49.926,2,-1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:39.00',49.926,0,1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:39.99',49.925,2,-2,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:41.00',49.928,1,1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:41.99',49.922,0,-1,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:43.00',49.921,1,3,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:44.00',49.921,1,2,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:45.00',49.921,2,0,50.0,595.1,11,355,69,23.7
'2018-05-30 17:09:46.00',49.920,3,-4,50.0,595.1,11,354,69,23.6
'2018-05-30 17:09:47.00',49.920,0,-2,50.0,595.1,11,354,69,23.6
'2018-05-30 17:09:48.00',49.920,1,2,50.0,595.1,11,354,65,23.6
'2018-05-30 17:09:49.00',49.922,0,-1,50.0,595.1,11,354,65,23.6
'2018-05-30 17:09:50.00',49.923,2,0,50.0,595.1,11,354,65,23.6
'2018-05-30 17:09:51.00',49.922,0,-2,50.0,595.1,11,354,65,23.6
'2018-05-30 17:09:52.00',49.919,-1,1,50.0,595.1,11,355,65,23.6
'2018-05-30 17:09:52.99',49.917,1,-1,50.0,595.1,11,355,65,23.6
'2018-05-30 17:09:54.00',49.916,-2,3,50.0,595.1,11,355,65,23.6
'2018-05-30 17:09:55.00',49.915,1,-1,50.0,595.1,11,355,61,23.6
'2018-05-30 17:09:56.00',49.914,-1,2,50.0,595.1,11,355,61,23.6
'2018-05-30 17:09:57.00',49.913,3,0,50.0,595.1,11,355,61,23.6
'2018-05-30 17:09:58.00',49.911,-2,-1,50.0,595.1,11,355,61,23.6
'2018-05-30 17:09:59.00',49.910,1,-1,50.0,595.1,11,355,61,23.6
'2018-05-30 17:10:00.00',49.909,0,1,50.0,595.1,11,355,61,23.6
'2018-05-30 17:10:01.00',49.908,2,0,49.9,595.1,11,355,64,23.6
'2018-05-30 17:10:02.00',49.901,-250,-2,49.9,595.1,11,355,64,23.6
'2018-05-30 17:10:03.00',49.903,-252,1,50.0,595.2,-32,355,64,23.6
'2018-05-30 17:10:04.00',49.903,-138,-6,50.0,595.3,-114,355,64,23.6
'2018-05-30 17:10:05.00',49.900,2,-1,50.0,595.3,-115,355,64,23.6
'2018-05-30 17:10:05.99',49.899,0,0,50.0,595.4,-115,355,64,23.6
'2018-05-30 17:10:07.00',49.897,2,-3,50.0,595.4,-115,355,65,23.6
'2018-05-30 17:10:08.00',49.896,0,3,50.0,595.4,-115,355,65,23.6
'2018-05-30 17:10:09.00',49.896,0,0,50.0,595.4,-115,355,65,23.6
'2018-05-30 17:10:10.00',49.898,2,-1,50.0,595.4,-115,356,65,23.6
'2018-05-30 17:10:11.00',49.898,1,2,50.0,595.4,-115,356,65,23.6
'2018-05-30 17:10:12.00',49.897,2,-3,50.0,595.4,-115,356,65,23.6
'2018-05-30 17:10:13.00',49.897,2,3,50.0,595.4,-115,356,65,23.6
'2018-05-30 17:10:14.00',49.896,0,-1,50.0,595.4,-115,356,65,23.6
'2018-05-30 17:10:15.00',49.895,2,-3,50.0,595.4,-114,356,65,23.6
'2018-05-30 17:10:16.00',49.892,0,1,50.0,595.2,9,356,65,23.6
'2018-05-30 17:10:16.99',49.892,0,-1,50.0,595.2,10,356,65,23.6
'2018-05-30 17:10:18.00',49.892,0,-2,50.0,595.2,10,356,65,23.6
'2018-05-30 17:10:18.99',49.892,-2,2,50.0,595.2,10,356,65,23.6
'2018-05-30 17:10:20.00',49.893,2,-1,50.0,595.2,10,356,65,23.6
'2018-05-30 17:10:21.00',49.893,3,0,50.0,595.2,11,356,67,23.6
'2018-05-30 17:10:22.00',49.893,-1,1,50.0,595.2,11,356,67,23.6
'2018-05-30 17:10:23.00',49.892,0,-2,50.0,595.2,11,356,67,23.6
'2018-05-30 17:10:24.00',49.890,-2,-1,50.0,595.2,11,355,67,23.6
'2018-05-30 17:10:25.00',49.889,0,-1,50.0,595.2,11,355,67,23.6
'2018-05-30 17:10:26.00',49.888,2,-1,50.0,595.2,11,355,67,23.6
'2018-05-30 17:10:27.00',49.887,-2,1,50.0,595.2,11,355,67,23.6
'2018-05-30 17:10:28.00',49.886,-2,2,50.0,595.1,11,355,67,23.6
'2018-05-30 17:10:29.00',49.888,2,-3,50.0,595.1,11,355,67,23.6
'2018-05-30 17:10:29.99',49.889,0,1,50.0,595.1,11,355,67,23.6
'2018-05-30 17:10:31.00',49.892,0,2,50.0,595.1,11,355,67,23.6
'2018-05-30 17:10:32.00',49.896,1,-2,50.0,595.1,11,355,67,23.6
'2018-05-30 17:10:33.00',49.897,1,1,50.0,595.1,11,355,67,23.5
'2018-05-30 17:10:34.00',49.899,0,-1,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:35.00',49.901,0,1,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:36.00',49.904,-2,3,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:37.00',49.906,0,-1,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:38.00',49.909,-2,0,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:39.00',49.912,2,-1,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:40.00',49.915,-2,3,50.0,595.1,11,355,70,23.5
'2018-05-30 17:10:41.00',49.918,3,-3,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:42.00',49.919,2,2,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:42.99',49.921,-1,-1,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:44.00',49.918,0,1,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:44.99',49.919,2,-2,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:46.00',49.915,0,-2,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:47.00',49.912,1,-1,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:48.00',49.909,-3,1,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:49.00',49.905,1,-2,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:50.00',49.901,0,1,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:51.00',49.897,2,0,50.0,595.1,10,355,65,23.5
'2018-05-30 17:10:52.00',49.895,1,-2,50.0,595.1,10,355,65,23.5
'2018-05-30 17:10:53.00',49.894,0,3,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:54.00',49.893,-3,-1,50.0,595.1,11,355,65,23.5
'2018-05-30 17:10:55.00',49.893,1,-3,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:55.99',49.892,1,1,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:57.00',49.892,2,-3,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:58.00',49.893,1,-1,50.0,595.1,11,355,68,23.5
'2018-05-30 17:10:59.00',49.894,0,1,50.0,595.1,11,355,68,23.4
'2018-05-30 17:11:00.00',49.895,2,-2,50.0,595.1,11,355,68,23.4
'2018-05-30 17:11:01.00',49.895,1,-1,50.0,595.1,11,355,68,23.4
'2018-05-30 17:11:02.00',49.896,-2,2,50.0,595.1,11,355,64,23.4
'2018-05-30 17:11:03.00',49.895,0,-1,50.0,595.1,11,355,64,23.4
'2018-05-30 17:11:04.00',49.896,-2,1,50.0,595.1,11,355,64,23.4
'2018-05-30 17:11:05.00',49.895,2,-2,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:06.00',49.892,3,-1,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:07.00',49.891,-1,2,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:08.00',49.889,2,-1,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:08.99',49.889,2,-1,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:10.00',49.890,-2,2,50.0,595.0,11,355,64,23.4
'2018-05-30 17:11:10.99',49.889,2,0,50.0,595.0,12,355,64,23.4
'2018-05-30 17:11:12.00',49.889,2,-1,50.0,595.0,11,354,64,23.4
'2018-05-30 17:11:13.00',49.889,1,3,50.0,595.0,11,354,64,23.4
'2018-05-30 17:11:14.00',49.887,3,-1,50.0,595.0,11,354,64,23.4
'2018-05-30 17:11:15.00',49.884,2,-1,50.0,595.0,11,354,65,23.4
'2018-05-30 17:11:16.00',49.883,2,3,50.0,595.0,11,354,65,23.4
'2018-05-30 17:11:17.00',49.882,0,3,50.0,595.0,11,354,65,23.4
'2018-05-30 17:11:18.00',49.882,2,-3,50.0,595.0,11,355,65,23.4
'2018-05-30 17:11:19.00',49.881,-2,1,50.0,595.0,11,355,65,23.4
'2018-05-30 17:11:20.00',49.879,-2,0,50.0,595.0,11,355,65,23.4
'2018-05-30 17:11:21.00',49.878,4,-1,50.0,595.0,11,355,66,23.4
'2018-05-30 17:11:21.99',49.877,4,-1,50.0,595.0,11,355,66,23.4
'2018-05-30 17:11:23.00',49.876,2,3,50.0,595.0,11,355,66,23.4
'2018-05-30 17:11:24.00',49.875,-2,-1,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:25.00',49.875,2,-2,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:26.00',49.876,1,-1,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:27.00',49.877,-2,3,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:28.00',49.880,0,1,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:29.00',49.883,3,-1,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:30.00',49.887,2,0,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:31.00',49.896,2,0,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:32.00',49.901,2,-1,50.0,595.0,11,355,66,23.5
'2018-05-30 17:11:33.00',49.905,-1,2,50.0,595.0,11,355,67,23.5
'2018-05-30 17:11:34.00',49.910,2,-3,50.0,595.0,11,355,67,23.5
'2018-05-30 17:11:34.99',49.916,2,2,50.0,595.0,11,355,67,23.6
'2018-05-30 17:11:36.00',49.921,1,-1,49.9,595.0,11,355,67,23.6
'2018-05-30 17:11:36.99',49.925,-2,3,49.9,595.0,11,355,67,23.6
'2018-05-30 17:11:38.00',49.927,-250,-1,49.9,595.0,11,355,67,23.6
'2018-05-30 17:11:39.00',49.930,-251,3,50.0,595.0,-31,355,409,23.6
'2018-05-30 17:11:40.00',49.935,0,1,50.0,595.1,-72,355,409,23.6
'2018-05-30 17:11:41.00',49.938,3,0,50.0,595.2,-112,355,409,23.6
'2018-05-30 17:11:42.00',49.940,1,2,50.0,595.2,-112,355,409,23.6
'2018-05-30 17:11:43.00',49.942,2,-1,50.0,595.2,-112,355,409,23.6
'2018-05-30 17:11:44.00',49.942,2,-1,50.0,595.2,-112,355,409,23.6
'2018-05-30 17:11:45.00',49.942,2,3,50.0,595.2,-112,355,65,23.6
'2018-05-30 17:11:45.99',49.941,2,0,50.0,595.2,-112,355,65,23.6
'2018-05-30 17:11:47.00',49.941,2,-1,50.0,595.3,-112,355,65,23.6
'2018-05-30 17:11:47.99',49.941,0,2,50.0,595.3,-112,355,65,23.6
'2018-05-30 17:11:49.00',49.940,3,-2,50.0,595.3,-112,355,65,23.6
'2018-05-30 17:11:50.00',49.940,2,1,50.0,595.3,-112,355,65,23.6
'2018-05-30 17:11:51.00',49.940,0,2,50.0,595.3,-70,355,64,23.6
'2018-05-30 17:11:52.00',49.940,0,-1,50.0,595.2,-70,355,64,23.6
'2018-05-30 17:11:53.00',49.940,0,1,50.0,595.2,11,355,64,23.6
'2018-05-30 17:11:54.00',49.939,-2,3,50.0,595.1,11,355,64,23.6
'2018-05-30 17:11:55.00',49.939,1,-1,50.0,595.1,11,355,64,23.6
'2018-05-30 17:11:56.00',49.938,0,1,50.0,595.1,11,355,64,23.6
'2018-05-30 17:11:57.00',49.938,1,0,50.0,595.1,12,355,64,23.6
'2018-05-30 17:11:58.00',49.939,4,-1,50.0,595.1,12,355,64,23.6
'2018-05-30 17:11:58.99',49.939,3,3,50.0,595.1,12,355,64,23.6
'2018-05-30 17:12:00.00',49.941,5,-1,50.0,595.1,12,355,64,23.6
'2018-05-30 17:12:01.00',49.938,4,4,50.0,595.1,12,355,64,23.6
'2018-05-30 17:12:02.00',49.937,2,3,50.0,595.1,12,355,64,23.6
'2018-05-30 17:12:03.00',49.937,0,1,50.0,595.1,12,355,64,23.6
'2018-05-30 17:12:04.00',49.937,0,3,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:05.00',49.936,0,-2,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:06.00',49.936,3,1,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:07.00',49.937,0,3,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:08.00',49.936,2,-1,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:09.00',49.935,0,2,50.0,595.1,12,355,65,23.6
'2018-05-30 17:12:10.00',49.932,-3,-2,50.0,595.1,12,355,66,23.6
'2018-05-30 17:12:11.00',49.931,1,-1,50.0,595.0,12,355,66,23.6
'2018-05-30 17:12:11.99',49.931,-2,1,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:13.00',49.931,3,0,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:13.99',49.932,0,0,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:15.00',49.935,2,-2,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:16.00',49.937,0,1,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:17.00',49.940,1,2,50.0,595.0,11,355,68,23.6
'2018-05-30 17:12:18.00',49.940,2,0,50.0,595.0,11,355,68,23.6
'2018-05-30 17:12:19.00',49.941,0,1,50.0,595.0,11,355,68,23.6
