'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 17:12:20.00',49.944,0,-2,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:21.00',49.950,1,-1,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:22.00',49.955,-2,0,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:23.00',49.963,-3,1,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:24.00',49.972,-3,2,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:24.99',49.981,2,1,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:26.00',49.987,-2,-2,50.0,595.0,11,356,68,23.6
'2018-05-30 17:12:27.00',49.999,1,-1,50.0,595.0,11,355,68,23.6
'2018-05-30 17:12:28.00',49.996,3,22,50.0,595.0,11,355,68,23.6
'2018-05-30 17:12:29.00',50.001,0,-1,50.0,595.0,11,355,68,23.6
'2018-05-30 17:12:30.00',50.004,1,0,50.0,595.0,11,355,70,23.6
'2018-05-30 17:12:31.00',50.007,0,1,50.0,595.0,11,355,70,23.6
'2018-05-30 17:12:32.00',50.010,2,-1,50.0,595.0,11,355,70,23.6
'2018-05-30 17:12:33.00',50.011,0,-1,50.0,595.0,11,356,70,23.6
'2018-05-30 17:12:34.00',50.016,-3,3,50.0,595.0,11,356,70,23.6
'2018-05-30 17:12:35.00',50.021,-2,2,50.0,595.0,11,356,70,23.6
'2018-05-30 17:12:36.00',50.024,-3,0,50.0,595.0,11,356,66,23.6
'2018-05-30 17:12:37.00',50.027,2,-1,50.0,595.0,11,356,66,23.6
'2018-05-30 17:12:37.99',50.031,1,0,50.0,595.0,11,356,66,23.6
'2018-05-30 17:12:39.00',50.033,-1,1,50.0,595.0,11,356,66,23.6
'2018-05-30 17:12:39.99',50.034,0,3,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:41.00',50.034,2,0,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:42.00',50.034,-1,-3,50.0,595.0,11,355,66,23.6
'2018-05-30 17:12:43.00',50.035,2,-3,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:44.00',50.034,0,1,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:45.00',50.034,-1,1,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:46.00',50.035,-1,-1,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:47.00',50.032,0,-3,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:48.00',50.029,1,-1,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:49.00',50.026,2,1,50.0,595.0,11,355,65,23.6
'2018-05-30 17:12:50.00',50.025,0,3,50.0,595.0,11,355,67,23.6
'2018-05-30 17:12:50.99',50.023,1,2,50.0,595.0,11,355,67,23.6
'2018-05-30 17:12:52.00',50.020,-2,2,50.0,595.0,11,355,67,23.6
'2018-05-30 17:12:53.00',50.019,3,-1,50.0,595.0,11,355,67,23.6
'2018-05-30 17:12:54.00',50.017,2,0,50.0,595.0,11,356,67,23.6
'2018-05-30 17:12:55.00',50.016,4,-1,50.0,594.9,10,356,67,23.6
'2018-05-30 17:12:56.00',50.015,2,-3,50.0,594.9,11,356,67,23.6
'2018-05-30 17:12:57.00',50.014,2,-1,50.0,594.9,11,356,66,23.6
'2018-05-30 17:12:58.00',50.012,4,1,50.0,594.9,11,356,66,23.6
'2018-05-30 17:12:59.00',50.010,0,2,50.0,594.9,11,356,66,23.6
'2018-05-30 17:13:00.00',50.009,3,2,50.0,594.9,11,356,66,23.6
'2018-05-30 17:13:01.00',50.008,1,-1,50.0,594.9,11,356,66,23.6
'2018-05-30 17:13:02.00',50.007,0,1,50.0,594.9,11,356,66,23.6
'2018-05-30 17:13:03.00',50.006,-1,1,50.0,594.9,11,356,65,23.6
'2018-05-30 17:13:03.99',50.007,0,2,50.0,594.9,11,356,65,23.6
'2018-05-30 17:13:05.00',50.007,0,2,50.0,594.9,11,356,65,23.6
'2018-05-30 17:13:05.99',50.008,0,0,50.0,594.9,11,356,65,23.6
'2018-05-30 17:13:07.00',50.009,2,3,50.0,594.9,11,355,65,23.6
'2018-05-30 17:13:08.00',50.010,0,2,50.0,594.9,11,355,65,23.6
'2018-05-30 17:13:09.00',50.009,3,-2,50.0,594.9,11,355,65,23.7
'2018-05-30 17:13:10.00',50.008,0,-3,50.0,594.9,11,355,65,23.7
'2018-05-30 17:13:11.00',50.008,3,-1,50.0,594.9,11,355,65,23.7
'2018-05-30 17:13:12.00',50.007,2,-3,50.0,594.9,11,355,65,23.7
'2018-05-30 17:13:13.00',50.002,2,-3,50.0,594.9,11,356,65,23.7
'2018-05-30 17:13:14.00',50.001,5,16,50.0,594.9,11,356,65,23.7
'2018-05-30 17:13:15.00',49.997,2,-2,50.0,594.9,11,356,65,23.7
'2018-05-30 17:13:16.00',49.994,2,-1,50.0,594.9,11,356,65,23.7
'2018-05-30 17:13:16.99',49.990,2,-2,50.0,594.9,11,356,65,23.7
'2018-05-30 17:13:18.00',49.993,1,1,50.0,594.9,12,356,65,23.7
'2018-05-30 17:13:19.00',49.988,2,-1,50.0,594.9,12,355,65,23.7
'2018-05-30 17:13:20.00',49.985,0,3,49.9,594.9,12,355,65,23.7
'2018-05-30 17:13:21.00',49.984,0,3,49.9,594.9,11,355,65,23.7
'2018-05-30 17:13:22.00',49.983,-253,1,49.9,594.9,10,355,402,23.7
'2018-05-30 17:13:23.00',49.983,-250,1,50.0,595.2,-70,355,402,23.7
'2018-05-30 17:13:24.00',49.983,-2,1,50.0,595.2,-72,355,402,23.7
'2018-05-30 17:13:25.00',49.981,0,-1,50.0,595.3,-72,355,402,23.7
'2018-05-30 17:13:26.00',49.980,0,-3,50.0,595.3,-72,355,402,23.7
'2018-05-30 17:13:27.00',49.980,1,0,50.0,595.3,-72,355,402,23.7
'2018-05-30 17:13:27.99',49.981,-2,-1,50.0,595.3,-72,355,402,23.7
'2018-05-30 17:13:29.00',49.983,-1,2,50.0,595.3,-72,355,67,23.7
'2018-05-30 17:13:29.99',49.982,-2,1,50.0,595.3,-72,355,67,23.7
'2018-05-30 17:13:31.00',49.983,0,0,50.0,595.4,-72,355,67,23.7
'2018-05-30 17:13:32.00',49.984,0,-1,50.0,595.4,-72,356,67,23.7
'2018-05-30 17:13:33.00',49.985,2,-3,50.0,595.4,-72,356,67,23.7
'2018-05-30 17:13:34.00',49.986,2,-3,50.0,595.4,-71,356,67,23.7
'2018-05-30 17:13:35.00',49.986,1,-3,50.0,595.2,9,356,72,23.7
'2018-05-30 17:13:36.00',49.986,3,-3,50.0,595.2,10,356,72,23.7
'2018-05-30 17:13:37.00',49.987,3,0,50.0,595.1,11,356,72,23.7
'2018-05-30 17:13:38.00',49.987,2,-1,50.0,595.1,11,356,72,23.7
'2018-05-30 17:13:39.00',49.988,1,-1,50.0,595.1,11,356,72,23.7
'2018-05-30 17:13:40.00',49.989,0,1,50.0,595.1,11,356,70,23.7
'2018-05-30 17:13:40.99',49.991,0,2,50.0,595.1,11,356,70,23.7
'2018-05-30 17:13:42.00',49.992,-2,1,50.0,595.1,11,356,70,23.7
'2018-05-30 17:13:42.99',49.993,0,2,50.0,595.0,11,356,70,23.7
'2018-05-30 17:13:44.00',49.993,0,1,50.0,595.0,11,356,70,23.7
'2018-05-30 17:13:45.00',49.997,-3,2,50.0,595.0,11,356,70,23.7
'2018-05-30 17:13:46.00',49.995,0,-1,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:47.00',49.996,2,23,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:48.00',49.996,2,3,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:49.00',49.996,0,1,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:50.00',49.995,2,1,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:51.00',49.993,2,0,50.0,595.0,11,356,66,23.7
'2018-05-30 17:13:52.00',49.993,2,-1,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:53.00',49.992,3,0,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:53.99',49.990,2,-2,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:55.00',49.989,2,-2,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:56.00',49.987,2,0,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:57.00',49.986,2,-1,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:58.00',49.986,2,-1,50.0,595.0,11,356,68,23.7
'2018-05-30 17:13:59.00',49.982,1,2,50.0,595.0,11,356,73,23.7
'2018-05-30 17:14:00.00',49.982,-2,1,50.0,595.0,11,356,73,23.6
'2018-05-30 17:14:01.00',49.983,-2,1,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:02.00',49.981,-2,2,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:03.00',49.979,-1,0,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:04.00',49.980,0,0,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:05.00',49.982,2,-1,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:06.00',49.984,0,-2,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:06.99',49.985,2,-3,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:08.00',49.986,-2,-1,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:08.99',49.985,0,-1,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:10.00',49.984,-2,0,50.0,594.9,11,356,72,23.6
'2018-05-30 17:14:11.00',49.984,-1,3,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:12.00',49.983,0,-1,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:13.00',49.981,1,3,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:14.00',49.981,2,-2,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:15.00',49.982,2,-3,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:16.00',49.986,2,-3,50.0,594.9,11,356,70,23.6
'2018-05-30 17:14:17.00',49.986,2,-2,50.0,594.9,11,356,69,23.6
'2018-05-30 17:14:18.00',49.988,2,-1,50.0,594.9,11,356,69,23.6
'2018-05-30 17:14:19.00',49.989,1,-1,50.0,594.9,11,356,69,23.6
'2018-05-30 17:14:19.99',49.990,1,-2,50.0,594.9,11,356,69,23.6
'2018-05-30 17:14:21.00',49.991,0,-1,50.0,594.9,11,356,69,23.6
'2018-05-30 17:14:22.00',49.991,0,-1,50.0,594.9,10,356,69,23.7
'2018-05-30 17:14:23.00',49.992,-2,-1,50.0,594.9,10,356,69,23.7
'2018-05-30 17:14:24.00',49.993,-3,1,50.0,594.9,10,356,65,23.7
'2018-05-30 17:14:25.00',49.992,0,2,50.0,594.9,10,356,65,23.7
'2018-05-30 17:14:26.00',49.993,-2,2,50.0,594.9,10,356,65,23.7
'2018-05-30 17:14:27.00',49.994,-2,1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:28.00',49.994,-2,1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:29.00',49.994,-2,1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:30.00',49.993,-2,1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:31.00',49.992,-3,-1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:32.00',49.989,0,-1,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:32.99',49.987,0,-2,50.0,594.9,10,357,65,23.7
'2018-05-30 17:14:34.00',49.985,0,-3,50.0,594.9,10,356,65,23.7
'2018-05-30 17:14:34.99',49.983,2,-1,50.0,594.9,10,356,65,23.7
'2018-05-30 17:14:36.00',49.979,-1,-1,50.0,594.9,11,356,65,23.7
'2018-05-30 17:14:37.00',49.980,-2,0,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:38.00',49.980,-3,-1,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:39.00',49.979,0,1,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:40.00',49.979,2,0,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:41.00',49.978,3,-3,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:42.00',49.978,3,-4,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:43.00',49.975,2,-2,50.0,594.9,11,356,72,23.7
'2018-05-30 17:14:44.00',49.976,2,-1,50.0,594.9,11,356,73,23.7
'2018-05-30 17:14:45.00',49.976,1,3,50.0,594.9,11,356,73,23.7
'2018-05-30 17:14:45.99',49.978,0,2,50.0,594.9,11,356,73,23.7
'2018-05-30 17:14:47.00',49.980,2,2,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:48.00',49.979,2,-1,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:49.00',49.980,3,-2,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:50.00',49.981,4,-2,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:51.00',49.983,2,-2,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:52.00',49.984,3,-1,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:53.00',49.985,1,-1,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:54.00',49.985,2,2,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:55.00',49.986,0,3,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:56.00',49.984,0,3,50.0,594.9,11,356,75,23.6
'2018-05-30 17:14:56.99',49.983,1,3,50.0,594.9,11,356,73,23.6
'2018-05-30 17:14:58.00',49.985,0,1,49.9,594.9,11,356,73,23.5
'2018-05-30 17:14:58.99',49.978,2,-1,49.9,594.9,11,356,73,23.5
'2018-05-30 17:15:00.00',49.975,0,-1,49.9,594.9,11,355,73,23.5
'2018-05-30 17:15:01.00',49.972,-1,-1,49.9,594.9,11,355,73,23.5
'2018-05-30 17:15:02.00',49.969,-3,0,49.9,594.9,11,355,73,23.5
'2018-05-30 17:15:03.00',49.968,-2,2,49.9,594.9,11,355,72,23.5
'2018-05-30 17:15:04.00',49.966,0,-1,49.9,594.9,11,355,72,23.5
'2018-05-30 17:15:05.00',49.964,2,-3,49.9,594.9,11,355,72,23.5
'2018-05-30 17:15:06.00',49.962,2,-1,49.9,594.9,11,355,72,23.5
'2018-05-30 17:15:07.00',49.962,-2,1,49.9,594.8,11,356,72,23.5
'2018-05-30 17:15:08.00',49.962,0,3,49.9,594.8,11,356,72,23.5
'2018-05-30 17:15:09.00',49.963,0,-2,49.9,594.8,11,356,72,23.5
'2018-05-30 17:15:09.99',49.963,1,-2,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:11.00',49.964,-1,2,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:11.99',49.966,-2,3,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:13.00',49.968,-2,1,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:14.00',49.969,-2,-1,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:15.00',49.970,1,-1,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:16.00',49.971,0,0,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:17.00',49.972,-1,2,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:18.00',49.971,-2,1,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:19.00',49.970,1,-1,49.9,594.8,11,355,73,23.5
'2018-05-30 17:15:20.00',49.970,3,-4,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:21.00',49.970,1,1,49.9,594.8,11,356,73,23.5
'2018-05-30 17:15:22.00',49.969,0,1,49.9,594.8,10,356,73,23.5
'2018-05-30 17:15:22.99',49.971,-2,-1,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:24.00',49.971,3,1,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:25.00',49.971,2,-3,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:26.00',49.972,2,-3,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:27.00',49.972,-1,-3,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:28.00',49.974,0,0,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:29.00',49.975,0,1,49.9,594.8,10,356,65,23.5
'2018-05-30 17:15:30.00',49.975,-2,1,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:31.00',49.974,1,2,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:32.00',49.975,2,-3,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:33.00',49.976,1,-1,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:34.00',49.977,0,1,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:35.00',49.978,-1,1,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:35.99',49.978,-2,3,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:37.00',49.979,1,1,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:37.99',49.975,2,-1,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:39.00',49.976,1,1,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:40.00',49.973,1,-1,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:41.00',49.970,-2,2,49.9,594.8,10,356,67,23.5
'2018-05-30 17:15:42.00',49.965,-3,4,49.9,594.8,10,356,66,23.5
'2018-05-30 17:15:43.00',49.960,-2,0,49.9,594.8,11,356,66,23.5
'2018-05-30 17:15:44.00',49.954,1,-2,49.9,594.8,11,356,66,23.5
'2018-05-30 17:15:45.00',49.945,0,1,49.9,594.8,11,355,66,23.5
'2018-05-30 17:15:46.00',49.939,0,-1,49.9,594.8,11,355,66,23.5
'2018-05-30 17:15:47.00',49.933,2,-2,49.9,594.8,11,355,67,23.5
'2018-05-30 17:15:48.00',49.924,0,1,49.9,594.8,11,355,67,23.5
'2018-05-30 17:15:48.99',49.918,3,-1,49.9,594.8,11,355,67,23.5
'2018-05-30 17:15:50.00',49.911,-1,3,49.9,594.8,11,355,67,23.5
'2018-05-30 17:15:51.00',49.908,0,0,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:52.00',49.909,-2,1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:53.00',49.909,1,-1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:54.00',49.909,2,-2,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:55.00',49.910,-2,1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:56.00',49.912,-2,-1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:57.00',49.915,-1,1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:58.00',49.920,2,-1,49.9,594.8,11,356,67,23.5
'2018-05-30 17:15:59.00',49.922,1,0,49.9,594.8,11,356,67,23.5
'2018-05-30 17:16:00.00',49.929,0,0,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:01.00',49.934,3,-1,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:01.99',49.943,2,4,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:03.00',49.947,1,0,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:03.99',49.949,1,-2,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:05.00',49.953,-2,1,49.9,594.8,11,356,66,23.5
'2018-05-30 17:16:06.00',49.957,-2,-1,49.9,594.8,11,356,68,23.5
'2018-05-30 17:16:07.00',49.959,1,-3,49.9,594.8,11,356,68,23.5
'2018-05-30 17:16:08.00',49.965,2,-3,49.9,594.8,11,356,68,23.5
'2018-05-30 17:16:09.00',49.965,1,1,49.9,594.8,11,356,68,23.5
'2018-05-30 17:16:10.00',49.965,-1,1,49.9,594.8,11,356,68,23.5
'2018-05-30 17:16:11.00',49.958,1,1,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:12.00',49.961,1,-2,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:13.00',49.959,0,-1,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:14.00',49.958,-2,3,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:14.99',49.958,-3,1,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:16.00',49.956,1,-1,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:17.00',49.954,-1,-1,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:18.00',49.949,-3,0,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:19.00',49.949,2,-3,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:20.00',49.948,0,0,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:21.00',49.947,-1,0,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:22.00',49.943,-1,1,49.9,594.8,10,356,67,23.6
'2018-05-30 17:16:23.00',49.944,2,-1,49.9,594.8,11,356,67,23.6
'2018-05-30 17:16:24.00',49.943,0,2,49.9,594.8,11,356,68,23.6
'2018-05-30 17:16:25.00',49.943,0,1,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:26.00',49.944,0,0,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:27.00',49.949,0,1,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:27.99',49.945,1,-3,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:29.00',49.944,1,-1,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:30.00',49.943,1,2,49.9,594.8,10,356,68,23.6
'2018-05-30 17:16:31.00',49.942,0,1,49.9,594.8,10,356,65,23.6
'2018-05-30 17:16:32.00',49.941,2,1,49.9,594.8,11,356,65,23.6
'2018-05-30 17:16:33.00',49.943,-1,2,49.9,594.7,10,356,65,23.6
'2018-05-30 17:16:34.00',49.942,-2,-1,49.9,594.7,10,356,65,23.6
'2018-05-30 17:16:35.00',49.942,-2,-1,49.9,594.7,10,356,65,23.6
'2018-05-30 17:16:36.00',49.941,0,1,49.9,594.7,10,356,65,23.6
'2018-05-30 17:16:37.00',49.942,2,-3,49.9,594.7,11,356,72,23.6
'2018-05-30 17:16:38.00',49.940,-2,1,49.9,594.7,11,356,72,23.6
'2018-05-30 17:16:38.99',49.938,-1,-2,49.9,594.7,11,356,72,23.7
'2018-05-30 17:16:40.00',49.934,-3,-2,49.9,594.7,11,356,72,23.7
'2018-05-30 17:16:40.99',49.931,-1,3,49.9,594.7,11,356,72,23.7
'2018-05-30 17:16:42.00',49.929,2,-3,49.9,594.7,11,356,72,23.7
'2018-05-30 17:16:43.00',49.929,-2,2,49.9,594.7,10,356,71,23.7
'2018-05-30 17:16:44.00',49.928,3,-1,49.9,594.7,10,356,71,23.7
'2018-05-30 17:16:45.00',49.927,0,2,49.9,594.7,11,356,71,23.7
'2018-05-30 17:16:46.00',49.926,0,-1,49.9,594.7,11,356,71,23.7
'2018-05-30 17:16:47.00',49.925,0,-1,49.9,594.7,11,356,71,23.7
'2018-05-30 17:16:48.00',49.925,-2,0,49.9,594.7,11,356,71,23.7
'2018-05-30 17:16:49.00',49.924,1,-1,49.9,594.7,10,356,71,23.7
'2018-05-30 17:16:50.00',49.924,2,1,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:51.00',49.927,3,-2,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:51.99',49.928,0,3,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:53.00',49.935,0,-3,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:54.00',49.930,0,0,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:55.00',49.930,-2,-1,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:56.00',49.930,1,-1,49.9,594.7,10,356,75,23.7
'2018-05-30 17:16:57.00',49.930,-2,1,49.9,594.7,10,356,67,23.7
'2018-05-30 17:16:58.00',49.930,2,-1,49.9,594.7,10,356,67,23.7
'2018-05-30 17:16:59.00',49.929,0,0,49.9,594.7,10,356,67,23.7
'2018-05-30 17:17:00.00',49.927,-2,0,49.9,594.7,10,356,67,23.7
'2018-05-30 17:17:01.00',49.923,0,-1,49.9,594.7,10,356,67,23.7
'2018-05-30 17:17:02.00',49.921,0,-1,49.9,594.7,10,356,67,23.7
'2018-05-30 17:17:03.00',49.918,2,-1,49.9,594.7,10,356,67,23.7
'2018-05-30 17:17:04.00',49.916,0,1,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:04.99',49.913,2,-1,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:06.00',49.911,0,0,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:06.99',49.911,0,-1,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:08.00',49.912,2,-1,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:09.00',49.913,0,-1,49.9,594.7,10,356,66,23.7
'2018-05-30 17:17:10.00',49.914,2,-1,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:11.00',49.914,0,-2,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:12.00',49.913,-1,-1,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:13.00',49.910,-2,0,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:14.00',49.910,-1,-2,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:15.00',49.910,2,1,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:16.00',49.912,2,-3,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:17.00',49.915,0,3,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:17.99',49.919,0,-1,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:19.00',49.920,-1,0,49.9,594.7,10,356,73,23.7
'2018-05-30 17:17:20.00',49.923,1,-2,49.9,594.7,11,356,73,23.7
'2018-05-30 17:17:21.00',49.925,0,0,49.9,594.7,11,356,73,23.7
'2018-05-30 17:17:22.00',49.926,0,1,49.9,594.7,11,356,73,23.7
'2018-05-30 17:17:23.00',49.923,-2,0,49.9,594.7,11,356,73,23.7
'2018-05-30 17:17:24.00',49.922,-2,3,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:25.00',49.922,1,1,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:26.00',49.924,2,3,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:27.00',49.923,0,0,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:28.00',49.923,2,3,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:29.00',49.922,1,-1,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:30.00',49.921,-1,1,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:30.99',49.918,0,-3,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:32.00',49.917,-3,0,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:32.99',49.917,3,-1,49.9,594.7,11,356,74,23.7
'2018-05-30 17:17:34.00',49.922,1,2,49.9,594.7,11,355,74,23.8
'2018-05-30 17:17:35.00',49.920,1,-3,49.9,594.7,11,355,74,23.8
'2018-05-30 17:17:36.00',49.919,-1,2,49.9,594.7,11,355,74,23.8
'2018-05-30 17:17:37.00',49.919,1,-2,49.9,594.7,11,355,77,23.8
'2018-05-30 17:17:38.00',49.919,-2,1,49.9,594.7,11,355,77,23.9
'2018-05-30 17:17:39.00',49.919,1,-2,49.9,594.7,11,355,77,23.9
'2018-05-30 17:17:40.00',49.919,-1,0,49.9,594.7,11,355,77,23.9
'2018-05-30 17:17:41.00',49.920,3,-2,49.9,594.7,11,356,77,23.9
'2018-05-30 17:17:42.00',49.919,-2,2,49.9,594.7,11,356,77,23.9
'2018-05-30 17:17:43.00',49.918,2,-3,49.9,594.7,11,356,77,23.9
'2018-05-30 17:17:43.99',49.916,-1,0,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:45.00',49.916,3,-3,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:46.00',49.916,-2,3,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:47.00',49.917,0,-1,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:48.00',49.918,-2,1,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:49.00',49.919,2,-3,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:50.00',49.918,-2,1,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:51.00',49.919,1,-3,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:52.00',49.918,-2,1,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:53.00',49.910,0,-2,49.9,594.7,11,356,74,23.9
'2018-05-30 17:17:54.00',49.914,-2,1,49.9,594.7,11,355,74,23.9
'2018-05-30 17:17:55.00',49.911,3,-3,49.9,594.7,11,355,74,23.9
'2018-05-30 17:17:56.00',49.908,0,-1,49.9,594.7,11,355,74,23.9
'2018-05-30 17:17:56.99',49.905,2,-2,49.9,594.7,11,355,81,23.9
'2018-05-30 17:17:58.00',49.898,0,2,49.9,594.7,11,355,81,23.9
'2018-05-30 17:17:58.99',49.894,-3,0,49.9,594.7,11,355,81,23.9
'2018-05-30 17:18:00.00',49.892,1,-4,49.9,594.7,11,355,81,23.9
'2018-05-30 17:18:01.00',49.888,-1,0,49.9,594.7,10,355,81,23.9
'2018-05-30 17:18:02.00',49.886,-2,2,49.9,594.7,10,355,81,23.9
'2018-05-30 17:18:03.00',49.886,0,-4,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:04.00',49.886,2,-1,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:05.00',49.885,2,1,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:06.00',49.884,0,-3,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:07.00',49.884,0,-1,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:07.99',49.885,-2,1,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:09.00',49.886,2,-1,49.9,594.7,10,355,82,23.9
'2018-05-30 17:18:09.99',49.888,1,-2,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:11.00',49.887,-2,2,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:12.00',49.890,-2,-3,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:13.00',49.889,0,-2,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:14.00',49.889,0,2,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:15.00',49.889,2,-3,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:16.00',49.890,-2,-1,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:17.00',49.890,-2,-1,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:18.00',49.891,2,-3,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:19.00',49.891,1,0,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:20.00',49.892,-1,2,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:20.99',49.892,1,-3,49.9,594.7,10,355,81,24.0
'2018-05-30 17:18:22.00',49.892,-2,0,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:23.00',49.892,0,1,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:24.00',49.891,2,-1,49.9,594.7,10,355,82,24.0
'2018-05-30 17:18:25.00',49.890,-4,3,48.9,594.6,10,355,82,24.0
'2018-05-30 17:18:26.00',49.891,0,1,48.2,594.6,10,355,82,24.0
'2018-05-30 17:18:27.00',49.892,3,-3,47.9,594.6,10,355,82,24.0
'2018-05-30 17:18:28.00',49.892,2,2,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:29.00',49.892,2,-1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:30.00',49.893,0,-1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:31.00',49.895,-3,1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:32.00',49.897,2,-4,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:33.00',49.904,-2,1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:33.99',49.907,0,-1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:35.00',49.910,-1,0,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:35.99',49.913,-3,0,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:37.00',49.916,1,-1,47.9,594.6,10,355,83,24.0
'2018-05-30 17:18:38.00',49.918,1,-1,47.9,594.6,10,356,83,24.0
'2018-05-30 17:18:39.00',49.922,1,-1,47.9,594.6,10,356,83,24.0
'2018-05-30 17:18:40.00',49.923,2,-3,47.9,594.6,10,356,83,24.0
'2018-05-30 17:18:41.00',49.926,-2,2,47.9,594.6,10,356,83,24.0
'2018-05-30 17:18:42.00',49.927,1,1,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:43.00',49.933,-3,0,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:44.00',49.930,1,-2,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:45.00',49.928,0,-2,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:46.00',49.927,1,0,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:46.99',49.928,3,-1,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:48.00',49.932,2,-3,47.9,594.6,10,356,83,24.0
'2018-05-30 17:18:49.00',49.929,-2,0,47.8,594.6,11,356,83,24.0
'2018-05-30 17:18:50.00',49.936,1,-2,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:51.00',49.929,-2,-2,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:52.00',49.928,-3,3,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:53.00',49.925,1,-2,47.8,594.6,10,356,83,24.0
'2018-05-30 17:18:54.00',49.922,-2,2,47.8,594.6,10,356,84,24.0
'2018-05-30 17:18:55.00',49.918,3,-2,47.8,594.6,10,356,84,24.0
'2018-05-30 17:18:56.00',49.915,0,1,47.8,594.6,11,356,84,24.0
'2018-05-30 17:18:57.00',49.913,2,-2,47.8,594.6,11,356,84,24.0
'2018-05-30 17:18:58.00',49.911,0,2,47.8,594.6,11,356,84,24.0
'2018-05-30 17:18:59.00',49.909,-2,-2,47.8,594.6,11,356,84,24.0
'2018-05-30 17:18:59.99',49.906,-2,2,47.8,594.6,10,356,84,24.0
'2018-05-30 17:19:01.00',49.903,1,-3,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:01.99',49.903,0,0,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:03.00',49.903,-2,1,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:04.00',49.900,-1,-3,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:05.00',49.896,2,0,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:06.00',49.893,2,1,47.8,594.6,10,356,86,24.0
'2018-05-30 17:19:07.00',49.889,3,-3,47.8,594.6,10,356,77,24.0
'2018-05-30 17:19:08.00',49.887,0,2,47.8,594.6,10,356,77,24.0
'2018-05-30 17:19:09.00',49.887,0,1,47.8,594.6,10,356,77,24.0
'2018-05-30 17:19:10.00',49.885,2,-3,47.8,594.6,9,356,77,24.0
'2018-05-30 17:19:11.00',49.886,0,1,47.8,594.6,9,356,77,24.0
'2018-05-30 17:19:12.00',49.885,0,1,47.8,594.6,10,356,77,24.0
'2018-05-30 17:19:12.99',49.885,1,-2,47.8,594.6,10,356,77,24.0
'2018-05-30 17:19:14.00',49.886,2,-1,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:15.00',49.889,2,0,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:16.00',49.889,3,-2,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:17.00',49.888,0,0,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:18.00',49.887,-1,1,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:19.00',49.885,3,-3,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:20.00',49.881,0,1,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:21.00',49.877,-2,2,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:22.00',49.874,0,-1,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:23.00',49.868,3,-3,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:24.00',49.864,2,0,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:25.00',49.862,-3,2,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:25.99',49.862,-2,1,47.8,594.6,11,356,77,24.0
'2018-05-30 17:19:27.00',49.862,-1,2,47.8,594.6,10,356,76,24.0
'2018-05-30 17:19:27.99',49.861,0,-3,47.8,594.6,10,356,76,24.0
'2018-05-30 17:19:29.00',49.863,0,-2,47.8,594.6,10,356,76,24.0
'2018-05-30 17:19:30.00',49.863,-1,0,47.8,594.6,10,356,76,24.0
'2018-05-30 17:19:31.00',49.867,0,0,47.8,594.6,10,355,76,24.0
'2018-05-30 17:19:32.00',49.870,-1,1,47.8,594.6,10,355,76,24.0
'2018-05-30 17:19:33.00',49.873,0,-1,47.8,594.6,10,355,76,24.0
'2018-05-30 17:19:34.00',49.875,2,-2,47.8,594.6,10,355,82,23.9
'2018-05-30 17:19:35.00',49.881,-2,3,47.8,594.6,10,355,82,23.9
'2018-05-30 17:19:36.00',49.886,0,-1,47.8,594.6,10,355,82,23.9
'2018-05-30 17:19:37.00',49.891,0,-3,47.8,594.6,10,355,82,23.9
'2018-05-30 17:19:38.00',49.899,-2,1,47.8,594.6,10,356,82,23.9
'2018-05-30 17:19:38.99',49.904,2,-4,47.8,594.6,10,356,82,23.9
'2018-05-30 17:19:40.00',49.910,0,3,47.8,594.6,10,356,82,23.9
'2018-05-30 17:19:41.00',49.913,2,-3,47.8,594.6,10,356,83,23.9
'2018-05-30 17:19:42.00',49.915,-3,3,47.8,594.6,10,356,83,23.8
'2018-05-30 17:19:43.00',49.916,2,-2,47.8,594.6,10,356,83,23.8
'2018-05-30 17:19:44.00',49.915,-2,1,47.8,594.6,10,356,83,23.8
'2018-05-30 17:19:45.00',49.913,3,-3,47.8,594.6,10,355,83,23.8
'2018-05-30 17:19:46.00',49.911,0,2,47.8,594.6,10,355,83,23.8
'2018-05-30 17:19:47.00',49.901,2,-1,47.8,594.6,10,355,76,23.8
'2018-05-30 17:19:48.00',49.906,-2,2,47.8,594.6,11,355,76,23.8
'2018-05-30 17:19:49.00',49.905,-2,0,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:49.99',49.904,2,-2,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:51.00',49.903,-2,1,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:51.99',49.902,0,-3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:53.00',49.901,-3,3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:54.00',49.901,-1,0,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:55.00',49.901,-2,-3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:56.00',49.901,-2,3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:57.00',49.902,-1,-1,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:58.00',49.902,0,-2,47.8,594.6,11,355,76,23.7
'2018-05-30 17:19:59.00',49.902,1,0,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:00.00',49.902,3,-2,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:01.00',49.902,0,3,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:02.00',49.904,1,-2,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:02.99',49.906,-1,2,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:04.00',49.912,2,-3,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:04.99',49.914,2,3,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:06.00',49.914,0,-2,47.8,594.6,11,355,75,23.7
'2018-05-30 17:20:07.00',49.916,-2,2,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:08.00',49.917,-1,-2,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:09.00',49.920,-2,-3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:10.00',49.914,2,1,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:11.00',49.912,3,1,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:12.00',49.909,3,3,47.8,594.6,11,355,76,23.7
'2018-05-30 17:20:13.00',49.908,1,-3,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:14.00',49.904,-1,1,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:15.00',49.905,2,-4,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:15.99',49.905,-2,0,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:17.00',49.906,0,-1,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:18.00',49.908,-4,3,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:19.00',49.907,0,-2,47.8,594.6,11,355,77,23.7
'2018-05-30 17:20:20.00',49.908,0,-3,47.8,594.6,11,355,78,23.7
'2018-05-30 17:20:21.00',49.908,0,2,47.8,594.6,11,355,78,23.7
'2018-05-30 17:20:22.00',49.908,2,-1,47.8,594.6,11,355,78,23.7
'2018-05-30 17:20:23.00',49.908,2,3,47.8,594.6,11,356,78,23.7
'2018-05-30 17:20:24.00',49.910,0,-1,47.8,594.6,11,356,78,23.7
'2018-05-30 17:20:25.00',49.909,0,1,47.8,594.6,11,356,78,23.6
'2018-05-30 17:20:26.00',49.909,2,-3,47.8,594.6,11,356,78,23.6
'2018-05-30 17:20:27.00',49.909,1,1,47.8,594.5,11,356,78,23.6
'2018-05-30 17:20:28.00',49.911,1,0,47.8,594.5,10,356,78,23.6
'2018-05-30 17:20:28.99',49.910,-1,3,47.8,594.5,10,356,78,23.5
'2018-05-30 17:20:30.00',49.910,1,1,47.8,594.5,10,356,78,23.5
'2018-05-30 17:20:30.99',49.911,-2,-2,47.8,594.5,10,356,78,23.5
'2018-05-30 17:20:32.00',49.913,0,-1,47.8,594.5,10,356,78,23.5
'2018-05-30 17:20:33.00',49.915,2,-1,47.8,594.5,10,356,78,23.5
'2018-05-30 17:20:34.00',49.916,3,-1,47.8,594.5,10,356,79,23.5
'2018-05-30 17:20:35.00',49.918,-2,-1,47.8,594.5,10,356,79,23.5
'2018-05-30 17:20:36.00',49.922,1,-1,47.8,594.5,10,356,79,23.4
'2018-05-30 17:20:37.00',49.924,-2,-2,47.8,594.5,10,356,79,23.4
'2018-05-30 17:20:38.00',49.925,2,1,47.8,594.5,11,356,79,23.4
'2018-05-30 17:20:39.00',49.928,-2,1,47.8,594.5,11,356,79,23.4
'2018-05-30 17:20:40.00',49.931,1,-1,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:41.00',49.933,-2,2,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:41.99',49.936,0,3,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:43.00',49.938,1,-3,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:44.00',49.941,-2,-1,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:45.00',49.947,2,1,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:46.00',49.953,1,-4,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:47.00',49.954,1,-2,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:48.00',49.955,1,3,47.8,594.5,11,355,77,23.4
'2018-05-30 17:20:49.00',49.956,1,1,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:50.00',49.958,2,-2,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:51.00',49.960,1,1,47.8,594.5,11,356,77,23.4
'2018-05-30 17:20:52.00',49.963,-2,3,47.8,594.5,11,356,75,23.4
'2018-05-30 17:20:53.00',49.965,-2,2,47.8,594.5,11,356,75,23.4
'2018-05-30 17:20:54.00',49.966,0,0,47.8,594.5,11,356,75,23.4
'2018-05-30 17:20:54.99',49.965,1,-1,47.8,594.5,11,355,75,23.4
'2018-05-30 17:20:56.00',49.962,-2,0,47.8,594.5,12,355,75,23.4
'2018-05-30 17:20:56.99',49.963,-1,3,47.8,594.5,12,355,75,23.4
'2018-05-30 17:20:58.00',49.964,0,2,47.8,594.5,12,355,76,23.4
'2018-05-30 17:20:59.00',49.966,-2,1,47.8,594.5,12,355,76,23.4
'2018-05-30 17:21:00.00',49.968,-1,2,47.8,594.5,11,355,76,23.4
'2018-05-30 17:21:01.00',49.969,-2,3,47.8,594.5,11,355,76,23.4
'2018-05-30 17:21:02.00',49.973,-2,-1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:03.00',49.973,2,-3,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:04.00',49.975,1,-1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:05.00',49.977,-3,2,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:06.00',49.979,-2,0,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:07.00',49.979,0,1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:07.99',49.979,0,1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:09.00',49.978,2,-1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:10.00',49.977,3,0,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:11.00',49.977,3,-2,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:12.00',49.978,3,-1,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:13.00',49.977,1,-1,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:14.00',49.977,0,3,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:15.00',49.977,2,1,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:16.00',49.976,1,4,47.8,594.5,11,356,75,23.4
'2018-05-30 17:21:17.00',49.975,2,-1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:18.00',49.975,3,-2,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:19.00',49.975,3,-2,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:20.00',49.975,2,1,47.8,594.5,11,356,76,23.4
'2018-05-30 17:21:20.99',49.974,0,4,47.8,594.5,12,356,76,23.4
'2018-05-30 17:21:22.00',49.974,0,3,47.8,594.5,12,356,76,23.4
'2018-05-30 17:21:23.00',49.973,2,4,47.8,594.5,12,356,76,23.3
'2018-05-30 17:21:24.00',49.972,2,1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:21:25.00',49.970,2,-2,47.8,594.5,12,356,76,23.3
'2018-05-30 17:21:26.00',49.968,-1,-2,47.8,594.5,12,356,76,23.3
'2018-05-30 17:21:27.00',49.963,0,2,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:28.00',49.961,2,-1,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:29.00',49.959,2,-1,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:30.00',49.956,1,1,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:31.00',49.954,1,0,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:31.99',49.951,0,0,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:33.00',49.948,1,-1,47.8,594.5,11,356,76,23.2
'2018-05-30 17:21:33.99',49.945,-2,4,47.8,594.5,11,355,76,23.2
'2018-05-30 17:21:35.00',49.940,-2,1,47.8,594.5,11,355,76,23.2
'2018-05-30 17:21:36.00',49.938,2,0,47.8,594.5,11,355,76,23.2
'2018-05-30 17:21:37.00',49.934,1,2,47.8,594.5,11,355,73,23.2
'2018-05-30 17:21:38.00',49.930,3,-1,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:39.00',49.929,2,3,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:40.00',49.928,0,-2,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:41.00',49.928,3,0,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:42.00',49.929,-2,1,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:43.00',49.935,2,0,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:44.00',49.933,0,2,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:44.99',49.937,1,3,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:46.00',49.939,1,-1,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:47.00',49.943,0,2,47.8,594.5,12,355,73,23.2
'2018-05-30 17:21:48.00',49.944,2,3,47.8,594.5,12,356,73,23.2
'2018-05-30 17:21:49.00',49.946,2,-2,47.8,594.5,12,356,73,23.2
'2018-05-30 17:21:50.00',49.946,0,2,47.8,594.5,12,356,73,23.2
'2018-05-30 17:21:51.00',49.945,-2,3,47.8,594.5,12,356,75,23.2
'2018-05-30 17:21:52.00',49.945,2,0,47.8,594.5,12,356,75,23.2
'2018-05-30 17:21:53.00',49.944,-2,1,47.8,594.5,12,356,75,23.2
'2018-05-30 17:21:54.00',49.944,1,3,47.8,594.5,12,355,75,23.2
'2018-05-30 17:21:55.00',49.944,3,-1,47.8,594.5,12,355,75,23.2
'2018-05-30 17:21:56.00',49.945,1,1,47.8,594.5,12,355,75,23.2
'2018-05-30 17:21:57.00',49.945,1,3,47.8,594.5,12,355,76,23.2
'2018-05-30 17:21:57.99',49.946,2,-1,47.8,594.5,12,355,76,23.2
'2018-05-30 17:21:59.00',49.947,0,0,47.8,594.5,12,355,76,23.3
'2018-05-30 17:21:59.99',49.949,0,3,47.8,594.5,12,355,76,23.3
'2018-05-30 17:22:01.00',49.954,0,0,47.8,594.5,11,356,76,23.3
'2018-05-30 17:22:02.00',49.957,0,-2,47.8,594.5,11,356,76,23.3
'2018-05-30 17:22:03.00',49.960,1,3,47.8,594.5,11,356,76,23.3
'2018-05-30 17:22:04.00',49.964,-1,3,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:05.00',49.965,2,0,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:06.00',49.967,1,-1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:07.00',49.967,0,2,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:08.00',49.967,0,3,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:09.00',49.965,1,1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:10.00',49.964,2,-1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:10.99',49.962,-3,1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:12.00',49.962,-1,1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:13.00',49.962,2,-1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:14.00',49.962,2,-1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:15.00',49.963,1,-1,47.8,594.5,12,356,76,23.3
'2018-05-30 17:22:16.00',49.962,0,3,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:17.00',49.963,-2,-1,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:18.00',49.962,2,-1,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:19.00',49.962,2,-3,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:20.00',49.965,-3,2,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:21.00',49.962,-2,1,47.8,594.5,11,356,75,23.3
'2018-05-30 17:22:22.00',49.963,1,0,47.8,594.5,11,356,73,23.3
'2018-05-30 17:22:23.00',49.963,1,-1,47.8,594.5,11,356,73,23.3
'2018-05-30 17:22:23.99',49.963,0,-2,47.8,594.5,11,356,73,23.3
'2018-05-30 17:22:25.00',49.964,0,3,47.8,594.5,11,356,73,23.3
'2018-05-30 17:22:25.99',49.965,1,0,47.8,594.5,11,356,73,23.3
'2018-05-30 17:22:27.00',49.966,3,3,47.8,594.4,11,356,73,23.3
'2018-05-30 17:22:28.00',49.967,2,-2,47.8,594.4,11,356,73,23.4
'2018-05-30 17:22:29.00',49.967,1,1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:30.00',49.968,1,-1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:31.00',49.968,2,1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:32.00',49.968,2,-3,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:33.00',49.967,2,-1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:34.00',49.967,2,0,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:35.00',49.965,0,1,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:36.00',49.963,1,3,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:36.99',49.963,0,0,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:38.00',49.964,1,-1,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:39.00',49.963,1,-1,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:40.00',49.963,-1,1,47.8,594.4,11,356,74,23.4
'2018-05-30 17:22:41.00',49.963,-2,-1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:42.00',49.964,2,-3,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:43.00',49.966,2,-3,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:44.00',49.967,0,0,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:45.00',49.968,0,1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:46.00',49.969,2,1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:47.00',49.970,3,-2,47.8,594.4,11,356,75,23.4
'2018-05-30 17:22:48.00',49.971,2,-2,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:49.00',49.975,2,2,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:49.99',49.979,3,1,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:51.00',49.983,1,1,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:51.99',49.988,-2,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:53.00',49.992,2,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:54.00',49.994,0,2,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:55.00',49.996,0,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:56.00',49.996,0,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:57.00',49.998,0,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:58.00',49.999,0,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:22:59.00',50.000,-2,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:23:00.00',49.999,3,15,47.8,594.4,11,356,80,23.4
'2018-05-30 17:23:00.99',49.999,2,2,47.8,594.4,11,356,80,23.4
'2018-05-30 17:23:02.00',49.999,2,15,47.8,594.4,11,356,80,23.4
'2018-05-30 17:23:02.99',49.997,3,15,47.8,594.4,11,356,80,23.4
'2018-05-30 17:23:04.00',49.997,-1,3,47.8,594.4,10,356,80,23.4
'2018-05-30 17:23:05.00',49.997,-2,-11,47.8,594.4,10,356,80,23.4
'2018-05-30 17:23:06.00',49.997,1,0,47.8,594.4,10,356,80,23.4
'2018-05-30 17:23:07.00',49.998,-4,-12,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:08.00',49.999,0,0,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:09.00',50.001,0,1,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:10.00',50.003,1,-3,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:11.00',50.004,2,1,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:12.00',50.007,2,-2,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:13.00',50.010,0,-1,47.8,594.4,10,356,79,23.4
'2018-05-30 17:23:13.99',50.011,-2,1,47.8,594.4,10,356,75,23.4
'2018-05-30 17:23:15.00',50.014,-2,1,47.8,594.4,10,356,75,23.4
'2018-05-30 17:23:16.00',50.017,-2,0,47.8,594.4,11,356,75,23.4
'2018-05-30 17:23:17.00',50.018,-2,-1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:23:18.00',50.021,0,-4,47.8,594.4,11,356,75,23.4
'2018-05-30 17:23:19.00',50.024,0,-1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:23:20.00',50.032,2,1,47.8,594.4,11,356,75,23.4
'2018-05-30 17:23:21.00',50.027,-2,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:23:22.00',50.029,-2,3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:23:23.00',50.026,-1,-1,47.8,594.4,11,356,76,23.4
'2018-05-30 17:23:24.00',50.034,-1,-3,47.8,594.4,11,356,76,23.4
'2018-05-30 17:23:25.00',50.035,1,-1,47.1,594.4,11,356,76,23.4
'2018-05-30 17:23:26.00',50.038,-2,3,46.7,594.4,11,356,76,23.4
'2018-05-30 17:23:26.99',50.038,0,0,46.6,594.4,11,356,76,23.4
'2018-05-30 17:23:28.00',50.041,0,-3,46.6,594.4,11,356,76,23.4
'2018-05-30 17:23:28.99',50.044,2,-1,46.6,594.4,11,356,76,23.4
'2018-05-30 17:23:30.00',50.046,-2,-1,46.6,594.4,11,356,76,23.4
'2018-05-30 17:23:31.00',50.048,-2,0,46.6,594.4,10,357,76,23.4
'2018-05-30 17:23:32.00',50.053,-2,-3,46.6,594.4,10,357,76,23.4
'2018-05-30 17:23:33.00',50.055,0,3,46.6,594.4,10,357,75,23.4
'2018-05-30 17:23:34.00',50.060,-1,-1,46.6,594.4,10,357,75,23.5
'2018-05-30 17:23:35.00',50.064,2,-3,46.6,594.4,10,357,75,23.5
'2018-05-30 17:23:36.00',50.063,-2,0,46.6,594.4,10,357,75,23.5
'2018-05-30 17:23:37.00',50.065,-2,-3,46.6,594.4,10,356,75,23.5
'2018-05-30 17:23:38.00',50.066,2,0,46.6,594.4,10,356,75,23.5
'2018-05-30 17:23:39.00',50.067,-2,1,46.6,594.4,10,356,75,23.5
'2018-05-30 17:23:39.99',50.068,1,-4,46.6,594.4,10,356,75,23.5
'2018-05-30 17:23:41.00',50.070,-3,2,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:42.00',50.071,2,-1,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:43.00',50.072,1,-2,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:44.00',50.072,-2,0,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:45.00',50.075,1,-2,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:46.00',50.078,0,0,46.6,594.4,10,356,75,23.6
'2018-05-30 17:23:47.00',50.078,2,-1,46.6,594.4,10,356,72,23.6
'2018-05-30 17:23:48.00',50.079,-1,-1,46.6,594.4,10,356,72,23.6
'2018-05-30 17:23:49.00',50.079,2,-2,46.6,594.4,10,356,72,23.6
'2018-05-30 17:23:50.00',50.080,-2,3,46.6,594.4,10,356,72,23.6
'2018-05-30 17:23:51.00',50.079,2,-2,46.6,594.4,10,356,72,23.6
'2018-05-30 17:23:52.00',50.078,-2,-1,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:52.99',50.075,2,-1,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:54.00',50.072,-3,3,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:54.99',50.069,0,-3,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:56.00',50.066,1,-3,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:57.00',50.061,-3,3,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:58.00',50.054,2,-2,46.6,594.4,10,356,72,23.7
'2018-05-30 17:23:59.00',50.053,0,1,46.6,594.4,10,356,72,23.7
'2018-05-30 17:24:00.00',50.051,-1,-1,46.6,594.4,10,356,73,23.7
'2018-05-30 17:24:01.00',50.049,-1,-2,46.6,594.4,10,356,73,23.7
'2018-05-30 17:24:02.00',50.047,1,-2,46.6,594.4,10,356,73,23.7
'2018-05-30 17:24:03.00',50.045,-3,1,46.6,594.4,10,357,73,23.7
'2018-05-30 17:24:04.00',50.043,-1,0,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:05.00',50.041,1,-1,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:05.99',50.040,0,-2,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:07.00',50.040,-2,3,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:08.00',50.040,1,-2,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:09.00',50.040,0,-4,46.6,594.4,11,357,73,23.7
'2018-05-30 17:24:10.00',50.039,2,-1,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:11.00',50.040,-2,2,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:12.00',50.040,-2,-1,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:13.00',50.041,0,-1,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:14.00',50.042,1,0,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:15.00',50.043,1,2,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:16.00',50.043,0,2,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:17.00',50.044,-2,-1,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:18.00',50.044,0,-2,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:18.99',50.044,-2,2,46.6,594.4,11,356,73,23.7
'2018-05-30 17:24:20.00',50.044,-1,1,46.6,594.4,11,356,74,23.7
'2018-05-30 17:24:20.99',50.043,1,0,46.6,594.4,11,356,74,23.7
'2018-05-30 17:24:22.00',50.043,0,-2,46.6,594.4,11,356,74,23.7
'2018-05-30 17:24:23.00',50.036,-1,1,46.6,594.4,11,357,74,23.7
'2018-05-30 17:24:24.00',50.041,-2,0,46.6,594.4,11,357,74,23.7
'2018-05-30 17:24:25.00',50.042,0,-3,46.6,594.4,11,357,74,23.7
'2018-05-30 17:24:26.00',50.043,2,-1,46.6,594.4,11,357,76,23.7
'2018-05-30 17:24:27.00',50.045,-2,1,46.6,594.4,11,357,76,23.7
'2018-05-30 17:24:28.00',50.047,0,-2,46.6,594.4,10,357,76,23.8
'2018-05-30 17:24:29.00',50.049,0,-2,46.6,594.4,10,356,76,23.8
'2018-05-30 17:24:30.00',50.050,-1,-1,46.6,594.4,10,356,76,23.8
'2018-05-30 17:24:31.00',50.050,0,-1,46.6,594.4,10,356,76,23.8
'2018-05-30 17:24:31.99',50.051,2,-2,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:33.00',50.051,2,1,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:34.00',50.051,0,1,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:35.00',50.051,2,0,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:36.00',50.058,2,1,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:37.00',50.053,0,2,46.6,594.4,10,356,72,23.8
'2018-05-30 17:24:38.00',50.053,0,0,46.6,594.4,10,356,73,23.8
'2018-05-30 17:24:39.00',50.052,-2,-3,46.6,594.4,10,356,73,23.8
'2018-05-30 17:24:40.00',50.053,-2,2,46.6,594.3,10,356,73,23.8
'2018-05-30 17:24:41.00',50.054,-1,-1,46.6,594.3,10,356,73,23.8
'2018-05-30 17:24:42.00',50.055,1,-1,46.6,594.3,10,356,73,23.8
'2018-05-30 17:24:42.99',50.056,-2,0,46.6,594.3,10,356,73,23.8
'2018-05-30 17:24:44.00',50.055,0,-3,46.6,594.3,10,356,75,23.8
'2018-05-30 17:24:44.99',50.055,1,-3,46.6,594.3,10,356,75,23.8
'2018-05-30 17:24:46.00',50.058,1,0,46.6,594.3,10,356,75,23.8
'2018-05-30 17:24:47.00',50.062,0,-2,46.6,594.3,10,356,75,23.8
'2018-05-30 17:24:48.00',50.069,1,-1,46.6,594.3,10,357,75,23.8
'2018-05-30 17:24:49.00',50.072,0,-1,46.6,594.3,10,357,75,23.8
'2018-05-30 17:24:50.00',50.079,3,-2,46.6,594.3,10,357,75,23.8
'2018-05-30 17:24:51.00',50.080,0,0,46.6,594.3,10,357,73,23.8
'2018-05-30 17:24:52.00',50.083,3,-3,46.6,594.3,10,357,73,23.8
'2018-05-30 17:24:53.00',50.084,-2,2,46.6,594.3,10,357,73,23.8
'2018-05-30 17:24:54.00',50.085,0,0,46.6,594.3,11,357,73,23.8
'2018-05-30 17:24:55.00',50.078,-4,3,46.6,594.3,11,356,73,23.8
'2018-05-30 17:24:55.99',50.086,2,0,46.6,594.3,11,356,73,23.8
'2018-05-30 17:24:57.00',50.088,0,2,46.6,594.3,11,356,73,23.8
'2018-05-30 17:24:57.99',50.088,2,-1,46.6,594.3,11,356,74,23.8
'2018-05-30 17:24:59.00',50.089,-2,1,46.6,594.3,11,356,74,23.8
'2018-05-30 17:25:00.00',50.090,0,3,46.6,594.3,11,356,74,23.8
'2018-05-30 17:25:01.00',50.091,2,-1,46.6,594.3,11,356,74,23.8
'2018-05-30 17:25:02.00',50.091,0,1,46.6,594.3,11,357,74,23.8
'2018-05-30 17:25:03.00',50.091,2,-3,46.6,594.3,11,357,74,23.8
