'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 17:25:04.00',50.085,-1,0,46.6,594.3,11,357,73,23.8
'2018-05-30 17:25:05.00',50.089,1,-1,46.6,594.3,11,357,73,23.8
'2018-05-30 17:25:06.00',50.088,-4,1,46.6,594.3,11,357,73,23.8
'2018-05-30 17:25:07.00',50.088,0,-2,46.6,594.3,11,357,73,23.8
'2018-05-30 17:25:08.00',50.087,-1,-1,46.6,594.3,11,357,73,23.8
'2018-05-30 17:25:08.99',50.087,1,-1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:10.00',50.087,0,-2,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:11.00',50.087,-2,-1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:12.00',50.088,-3,-4,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:13.00',50.088,0,-1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:14.00',50.090,1,-1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:15.00',50.092,0,1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:16.00',50.095,0,-1,46.6,594.3,10,357,73,23.8
'2018-05-30 17:25:17.00',50.098,-3,0,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:18.00',50.102,0,-3,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:19.00',50.103,0,-2,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:20.00',50.104,0,0,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:21.00',50.107,0,-1,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:21.99',50.108,-2,-1,46.6,594.3,10,357,67,23.8
'2018-05-30 17:25:23.00',50.109,0,-2,46.6,594.3,10,357,67,23.7
'2018-05-30 17:25:23.99',50.110,-2,-2,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:25.00',50.111,-2,1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:26.00',50.114,1,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:27.00',50.114,-2,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:28.00',50.114,-2,1,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:29.00',50.115,2,-3,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:30.00',50.115,1,-2,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:31.00',50.115,-2,1,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:32.00',50.115,0,-1,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:33.00',50.114,2,-3,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:34.00',50.114,0,-1,46.6,594.3,10,358,68,23.7
'2018-05-30 17:25:34.99',50.114,2,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:36.00',50.110,0,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:37.00',50.111,-2,3,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:38.00',50.108,-2,1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:39.00',50.106,1,-2,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:40.00',50.103,-2,0,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:41.00',50.100,-2,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:42.00',50.096,-2,-1,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:43.00',50.091,-1,0,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:44.00',50.091,1,-3,46.6,594.3,10,357,68,23.7
'2018-05-30 17:25:45.00',50.090,-3,0,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:46.00',50.088,0,-3,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:47.00',50.087,-2,2,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:47.99',50.090,1,-2,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:49.00',50.082,-2,0,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:49.99',50.082,1,-3,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:51.00',50.082,0,0,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:52.00',50.083,1,-1,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:53.00',50.086,-2,-1,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:54.00',50.089,2,-3,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:55.00',50.093,-1,2,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:56.00',50.093,2,-2,46.6,594.3,10,357,72,23.7
'2018-05-30 17:25:57.00',50.095,-2,0,46.6,594.3,10,357,70,23.7
'2018-05-30 17:25:58.00',50.096,-2,1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:25:59.00',50.099,0,-4,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:00.00',50.099,-2,0,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:00.99',50.100,1,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:02.00',50.100,-2,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:03.00',50.101,-2,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:04.00',50.102,0,-4,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:05.00',50.103,0,1,46.6,594.3,9,357,70,23.7
'2018-05-30 17:26:06.00',50.104,0,-1,46.6,594.3,9,357,70,23.7
'2018-05-30 17:26:07.00',50.104,1,-1,46.6,594.3,9,357,70,23.7
'2018-05-30 17:26:08.00',50.103,-2,2,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:09.00',50.103,0,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:10.00',50.102,0,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:11.00',50.101,1,1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:11.99',50.103,0,-1,46.6,594.3,10,357,70,23.7
'2018-05-30 17:26:13.00',50.103,1,2,46.6,594.3,10,358,70,23.7
'2018-05-30 17:26:13.99',50.103,3,-2,46.6,594.3,10,358,70,23.7
'2018-05-30 17:26:15.00',50.106,-2,-3,46.6,594.3,10,358,70,23.7
'2018-05-30 17:26:16.00',50.107,0,2,46.6,594.3,10,358,69,23.7
'2018-05-30 17:26:17.00',50.107,0,-1,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:18.00',50.106,-5,2,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:19.00',50.105,0,3,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:20.00',50.102,2,-2,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:21.00',50.099,1,0,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:22.00',50.097,1,-2,46.6,594.3,11,358,69,23.7
'2018-05-30 17:26:23.00',50.094,0,2,46.6,594.3,11,358,71,23.7
'2018-05-30 17:26:24.00',50.092,1,0,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:24.99',50.089,2,-1,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:26.00',50.088,-1,0,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:26.99',50.087,0,2,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:28.00',50.087,1,-3,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:29.00',50.088,0,-2,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:30.00',50.085,1,3,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:31.00',50.083,-1,2,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:32.00',50.081,2,-3,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:33.00',50.080,2,3,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:34.00',50.078,2,-3,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:35.00',50.078,-1,2,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:36.00',50.076,0,-1,46.6,594.3,11,358,71,23.6
'2018-05-30 17:26:37.00',50.075,-3,1,46.6,594.3,11,358,69,23.6
'2018-05-30 17:26:37.99',50.073,1,-1,46.6,594.3,11,358,69,23.6
'2018-05-30 17:26:39.00',50.069,1,3,46.6,594.3,11,358,69,23.6
'2018-05-30 17:26:40.00',50.068,3,0,46.6,594.3,11,358,69,23.6
'2018-05-30 17:26:41.00',50.067,2,-3,46.6,594.3,11,357,69,23.6
'2018-05-30 17:26:42.00',50.067,0,1,46.6,594.3,11,357,69,23.6
'2018-05-30 17:26:43.00',50.067,1,-2,46.6,594.2,11,357,72,23.7
'2018-05-30 17:26:44.00',50.068,-2,2,46.6,594.2,11,357,72,23.7
'2018-05-30 17:26:45.00',50.070,2,-2,46.6,594.2,11,357,72,23.7
'2018-05-30 17:26:46.00',50.070,1,-2,46.6,594.2,11,357,72,23.7
'2018-05-30 17:26:47.00',50.072,2,2,46.6,594.2,11,358,72,23.7
'2018-05-30 17:26:48.00',50.080,2,-3,46.6,594.2,11,358,72,23.7
'2018-05-30 17:26:49.00',50.077,-3,-1,46.6,594.2,11,358,72,23.7
'2018-05-30 17:26:50.00',50.080,-2,0,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:50.99',50.082,-2,3,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:52.00',50.083,-1,-3,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:52.99',50.084,-2,1,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:54.00',50.085,2,-1,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:55.00',50.085,0,0,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:56.00',50.086,0,-3,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:57.00',50.085,1,-1,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:58.00',50.083,2,-4,46.6,594.2,11,358,73,23.6
'2018-05-30 17:26:59.00',50.081,-2,3,46.6,594.2,11,358,73,23.6
'2018-05-30 17:27:00.00',50.079,2,-2,46.6,594.2,11,358,73,23.6
'2018-05-30 17:27:01.00',50.075,-1,-1,46.6,594.2,11,357,73,23.6
'2018-05-30 17:27:02.00',50.072,-1,-3,46.6,594.2,11,357,73,23.6
'2018-05-30 17:27:03.00',50.069,-5,1,46.6,594.2,11,357,67,23.6
'2018-05-30 17:27:03.99',50.064,-2,-1,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:05.00',50.058,0,-1,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:06.00',50.053,-2,3,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:07.00',50.052,-1,-1,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:08.00',50.050,-1,-3,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:09.00',50.050,-2,1,46.6,594.2,10,357,67,23.6
'2018-05-30 17:27:10.00',50.050,0,-2,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:11.00',50.049,2,-2,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:12.00',50.051,-2,-1,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:13.00',50.056,-2,-3,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:14.00',50.060,2,-2,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:15.00',50.066,-2,1,46.6,594.2,10,357,83,23.6
'2018-05-30 17:27:16.00',50.069,-1,-2,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:16.99',50.075,-2,-1,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:18.00',50.080,1,-1,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:18.99',50.084,1,3,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:20.00',50.088,3,-3,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:21.00',50.089,2,3,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:22.00',50.092,2,-4,46.6,594.2,10,357,74,23.6
'2018-05-30 17:27:23.00',50.093,1,1,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:24.00',50.093,0,-2,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:25.00',50.094,-2,3,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:26.00',50.093,0,0,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:27.00',50.092,0,-3,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:28.00',50.091,1,1,46.6,594.2,10,357,76,23.6
'2018-05-30 17:27:29.00',50.091,-2,-2,46.6,594.2,10,357,77,23.6
'2018-05-30 17:27:29.99',50.089,-2,3,46.6,594.2,10,357,77,23.6
'2018-05-30 17:27:31.00',50.087,2,2,46.6,594.2,10,357,77,23.6
'2018-05-30 17:27:32.00',50.087,-1,0,46.6,594.2,10,357,77,23.6
'2018-05-30 17:27:33.00',50.086,-3,0,46.6,594.2,11,357,77,23.6
'2018-05-30 17:27:34.00',50.087,2,-1,46.6,594.2,11,357,77,23.6
'2018-05-30 17:27:35.00',50.088,0,2,46.6,594.2,11,357,77,23.6
'2018-05-30 17:27:36.00',50.090,1,-1,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:37.00',50.094,1,-1,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:38.00',50.095,0,3,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:39.00',50.095,3,-3,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:40.00',50.097,0,4,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:41.00',50.098,0,1,46.6,594.2,11,357,74,23.6
'2018-05-30 17:27:42.00',50.098,0,-1,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:42.99',50.099,-2,2,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:44.00',50.094,1,-2,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:45.00',50.096,-2,2,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:46.00',50.094,1,-2,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:47.00',50.092,0,-1,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:48.00',50.091,-3,-2,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:49.00',50.087,0,-1,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:50.00',50.085,0,-3,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:51.00',50.083,-2,0,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:52.00',50.080,1,-3,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:53.00',50.079,0,-1,46.6,594.2,11,357,72,23.6
'2018-05-30 17:27:53.99',50.076,-1,1,46.6,594.2,10,357,72,23.6
'2018-05-30 17:27:55.00',50.074,-3,2,46.6,594.2,10,357,72,23.6
'2018-05-30 17:27:55.99',50.073,2,-1,46.6,594.2,10,357,70,23.6
'2018-05-30 17:27:57.00',50.071,-1,3,46.6,594.2,10,357,70,23.6
'2018-05-30 17:27:58.00',50.068,2,-3,46.6,594.2,10,357,70,23.6
'2018-05-30 17:27:59.00',50.067,1,-1,46.6,594.2,10,357,70,23.6
'2018-05-30 17:28:00.00',50.064,0,2,46.6,594.2,10,358,70,23.6
'2018-05-30 17:28:01.00',50.066,0,-1,46.6,594.2,10,358,70,23.6
'2018-05-30 17:28:02.00',50.064,-2,0,46.6,594.2,10,358,70,23.6
'2018-05-30 17:28:03.00',50.064,2,-3,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:04.00',50.065,4,-2,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:05.00',50.066,-1,-1,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:06.00',50.067,1,-4,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:06.99',50.067,-2,1,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:08.00',50.066,-1,0,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:09.00',50.066,-3,2,46.6,594.2,10,358,76,23.7
'2018-05-30 17:28:10.00',50.068,-3,1,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:11.00',50.070,2,-2,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:12.00',50.073,-2,3,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:13.00',50.077,2,-4,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:14.00',50.081,-2,-1,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:15.00',50.084,2,-3,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:16.00',50.088,0,2,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:17.00',50.092,0,-4,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:18.00',50.091,1,1,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:19.00',50.092,-2,0,46.6,594.2,10,358,73,23.7
'2018-05-30 17:28:19.99',50.092,-2,-1,46.6,594.2,10,357,73,23.7
'2018-05-30 17:28:21.00',50.092,-3,2,46.6,594.2,10,357,73,23.7
'2018-05-30 17:28:21.99',50.092,1,-3,46.6,594.2,10,357,73,23.7
'2018-05-30 17:28:23.00',50.089,-1,1,46.6,594.2,10,357,70,23.7
'2018-05-30 17:28:24.00',50.089,0,-3,46.6,594.2,10,357,70,23.7
'2018-05-30 17:28:25.00',50.088,0,-1,46.3,594.2,10,357,70,23.7
'2018-05-30 17:28:26.00',50.088,-2,-2,46.0,594.2,10,357,70,23.7
'2018-05-30 17:28:27.00',50.087,-1,1,46.0,594.2,10,357,70,23.7
'2018-05-30 17:28:28.00',50.086,1,-1,46.0,594.2,10,357,70,23.7
'2018-05-30 17:28:29.00',50.090,0,3,46.0,594.2,10,357,70,23.7
'2018-05-30 17:28:30.00',50.082,2,-2,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:31.00',50.079,0,0,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:32.00',50.079,0,-1,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:32.99',50.077,-2,1,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:34.00',50.077,1,-3,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:35.00',50.077,-1,-1,46.0,594.2,10,357,71,23.7
'2018-05-30 17:28:36.00',50.078,2,-2,46.0,594.2,10,357,72,23.7
'2018-05-30 17:28:37.00',50.079,-2,-1,46.0,594.2,10,357,72,23.7
'2018-05-30 17:28:38.00',50.080,0,0,46.0,594.2,10,357,72,23.7
'2018-05-30 17:28:39.00',50.081,1,-3,46.0,594.2,10,357,72,23.7
'2018-05-30 17:28:40.00',50.081,-3,0,46.0,594.2,10,358,72,23.7
'2018-05-30 17:28:41.00',50.081,0,-1,46.0,594.2,10,358,72,23.7
'2018-05-30 17:28:42.00',50.079,-3,-1,46.0,594.2,9,358,72,23.7
'2018-05-30 17:28:43.00',50.078,-1,-4,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:44.00',50.076,-2,1,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:45.00',50.075,1,-3,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:45.99',50.072,0,0,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:47.00',50.073,-2,-3,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:47.99',50.074,-2,1,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:49.00',50.074,0,-3,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:50.00',50.077,1,1,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:51.00',50.078,0,-3,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:52.00',50.079,-2,0,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:53.00',50.079,-2,-2,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:54.00',50.079,1,1,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:55.00',50.078,0,-1,46.0,594.2,9,358,73,23.8
'2018-05-30 17:28:56.00',50.076,-1,-3,46.0,594.2,9,358,72,23.8
'2018-05-30 17:28:57.00',50.072,-2,-1,46.0,594.2,9,358,72,23.8
'2018-05-30 17:28:58.00',50.069,-1,-2,46.0,594.2,9,358,72,23.8
'2018-05-30 17:28:58.99',50.064,1,1,46.0,594.2,9,358,72,23.8
'2018-05-30 17:29:00.00',50.060,-4,0,46.0,594.2,9,357,72,23.8
'2018-05-30 17:29:01.00',50.059,-1,-3,46.0,594.2,9,357,72,23.8
'2018-05-30 17:29:02.00',50.050,-2,-1,46.0,594.2,9,357,72,23.8
'2018-05-30 17:29:03.00',50.053,-2,1,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:04.00',50.052,0,-3,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:05.00',50.051,-2,1,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:06.00',50.048,-1,1,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:07.00',50.047,0,-1,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:08.00',50.046,-2,-4,46.0,594.2,9,357,71,23.8
'2018-05-30 17:29:09.00',50.045,-1,0,46.0,594.2,9,357,69,23.8
'2018-05-30 17:29:10.00',50.037,-3,-2,46.0,594.2,9,357,69,23.8
'2018-05-30 17:29:11.00',50.043,-1,-1,46.0,594.2,9,357,69,23.8
'2018-05-30 17:29:11.99',50.041,2,-2,46.0,594.1,9,357,69,23.8
'2018-05-30 17:29:13.00',50.041,-2,0,46.0,594.1,10,358,69,23.8
'2018-05-30 17:29:13.99',50.040,1,2,46.0,594.1,10,358,69,23.8
'2018-05-30 17:29:15.00',50.040,3,-3,46.0,594.1,10,358,69,23.8
'2018-05-30 17:29:16.00',50.041,4,-3,46.0,594.1,10,358,71,23.8
'2018-05-30 17:29:17.00',50.043,1,-1,46.0,594.1,10,358,71,23.8
'2018-05-30 17:29:18.00',50.042,-2,-1,46.0,594.1,10,358,71,23.8
'2018-05-30 17:29:19.00',50.042,2,-3,46.0,594.1,10,357,71,23.8
'2018-05-30 17:29:20.00',50.039,1,1,46.0,594.1,10,357,71,23.8
'2018-05-30 17:29:21.00',50.038,1,-1,46.0,594.1,10,357,71,23.8
'2018-05-30 17:29:22.00',50.036,-3,-1,46.0,594.1,10,357,74,23.8
'2018-05-30 17:29:22.99',50.036,0,0,46.0,594.1,10,357,74,23.8
'2018-05-30 17:29:24.00',50.030,-3,-2,46.0,594.1,10,357,74,23.8
'2018-05-30 17:29:24.99',50.029,-3,-2,46.0,594.1,9,357,74,23.8
'2018-05-30 17:29:26.00',50.027,-5,2,46.0,594.1,9,357,74,23.8
'2018-05-30 17:29:27.00',50.026,-2,0,46.0,594.1,9,357,74,23.8
'2018-05-30 17:29:28.00',50.024,0,-3,46.0,594.1,9,357,68,23.8
'2018-05-30 17:29:29.00',50.021,2,-1,46.0,594.1,9,357,68,23.8
'2018-05-30 17:29:30.00',50.022,2,-3,46.0,594.1,10,357,68,23.9
'2018-05-30 17:29:31.00',50.023,2,1,46.0,594.1,10,357,68,23.9
'2018-05-30 17:29:32.00',50.024,0,1,46.0,594.1,10,357,68,23.9
'2018-05-30 17:29:33.00',50.024,2,4,46.0,594.1,10,357,68,23.9
'2018-05-30 17:29:34.00',50.026,-2,2,46.0,594.1,10,357,68,23.9
'2018-05-30 17:29:35.00',50.027,2,-1,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:35.99',50.029,0,-2,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:37.00',50.030,2,-3,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:38.00',50.032,0,-3,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:39.00',50.032,-2,1,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:40.00',50.032,-2,-1,46.0,594.1,10,357,70,23.9
'2018-05-30 17:29:41.00',50.034,0,-1,46.0,594.1,11,357,70,23.9
'2018-05-30 17:29:42.00',50.036,-2,-2,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:43.00',50.037,-2,1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:44.00',50.039,2,0,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:45.00',50.040,-2,1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:46.00',50.043,-2,-1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:47.00',50.045,0,-1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:48.00',50.044,-2,1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:48.99',50.050,-2,1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:50.00',50.051,0,-2,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:50.99',50.052,-2,-2,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:52.00',50.052,0,-1,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:53.00',50.053,1,-3,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:54.00',50.054,0,-2,46.0,594.1,10,357,71,23.9
'2018-05-30 17:29:55.00',50.055,-3,-1,46.0,594.1,10,357,75,23.9
'2018-05-30 17:29:56.00',50.055,0,-1,46.0,594.1,10,357,75,23.9
'2018-05-30 17:29:57.00',50.057,0,1,46.0,594.1,10,357,75,23.9
'2018-05-30 17:29:58.00',50.060,-1,-1,46.0,594.1,10,357,75,23.9
'2018-05-30 17:29:59.00',50.064,0,-4,46.0,594.1,10,357,75,23.9
'2018-05-30 17:30:00.00',50.066,0,0,46.0,594.1,10,357,75,23.9
'2018-05-30 17:30:01.00',50.069,2,-3,46.0,594.1,10,357,75,23.9
'2018-05-30 17:30:01.99',50.072,-3,1,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:03.00',50.074,-2,-1,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:04.00',50.076,1,-1,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:05.00',50.078,0,-2,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:06.00',50.078,-1,2,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:07.00',50.079,-4,-1,46.0,594.1,10,357,72,23.9
'2018-05-30 17:30:08.00',50.078,1,-3,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:09.00',50.078,-2,-1,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:10.00',50.077,-2,1,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:11.00',50.082,-2,0,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:12.00',50.078,-1,-3,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:13.00',50.079,1,0,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:14.00',50.083,2,-2,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:14.99',50.084,-1,0,46.0,594.1,10,357,69,23.9
'2018-05-30 17:30:16.00',50.086,0,-3,46.0,594.1,10,357,69,23.9
'2018-05-30 17:30:16.99',50.092,-4,1,46.0,594.1,10,357,69,23.9
'2018-05-30 17:30:18.00',50.089,1,-3,46.0,594.1,10,358,69,23.9
'2018-05-30 17:30:19.00',50.091,0,0,46.0,594.1,10,358,69,23.9
'2018-05-30 17:30:20.00',50.094,1,-1,46.0,594.1,10,358,69,23.9
'2018-05-30 17:30:21.00',50.096,-3,-1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:22.00',50.098,-3,0,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:23.00',50.097,-1,-3,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:24.00',50.099,-2,2,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:25.00',50.101,0,0,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:26.00',50.100,-1,-1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:27.00',50.101,-2,1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:27.99',50.102,-1,-1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:29.00',50.100,0,3,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:30.00',50.102,1,-3,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:31.00',50.101,1,-1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:32.00',50.101,-2,3,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:33.00',50.099,1,-2,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:34.00',50.098,-1,-1,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:35.00',50.095,3,-3,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:36.00',50.093,-2,-2,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:37.00',50.087,0,1,46.0,594.1,10,358,70,23.9
'2018-05-30 17:30:38.00',50.085,2,-3,46.0,594.1,10,357,70,23.9
'2018-05-30 17:30:39.00',50.082,0,1,46.0,594.1,10,357,70,23.8
'2018-05-30 17:30:40.00',50.081,1,-2,46.0,594.1,10,357,70,23.8
'2018-05-30 17:30:40.99',50.078,1,1,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:42.00',50.076,0,-3,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:42.99',50.075,0,-2,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:44.00',50.074,-2,1,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:45.00',50.074,1,-1,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:46.00',50.076,-1,2,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:47.00',50.076,2,-3,46.0,594.1,10,357,72,23.8
'2018-05-30 17:30:48.00',50.076,0,0,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:49.00',50.077,2,-1,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:50.00',50.079,2,-1,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:51.00',50.081,0,1,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:52.00',50.083,-2,-1,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:53.00',50.084,-2,0,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:53.99',50.085,1,0,46.0,594.1,10,357,73,23.8
'2018-05-30 17:30:55.00',50.086,-2,3,46.0,594.1,10,357,70,23.8
'2018-05-30 17:30:56.00',50.085,0,-2,46.0,594.1,10,357,70,23.8
'2018-05-30 17:30:57.00',50.084,-2,2,46.0,594.1,10,357,70,23.8
'2018-05-30 17:30:58.00',50.083,-1,3,46.0,594.1,10,358,70,23.8
'2018-05-30 17:30:59.00',50.083,0,-1,46.0,594.1,10,358,70,23.8
'2018-05-30 17:31:00.00',50.082,2,-2,46.0,594.1,11,358,70,23.8
'2018-05-30 17:31:01.00',50.076,1,3,46.0,594.1,11,358,62,23.8
'2018-05-30 17:31:02.00',50.077,1,1,46.0,594.1,11,358,62,23.8
'2018-05-30 17:31:03.00',50.075,-1,1,46.0,594.1,11,358,62,23.8
'2018-05-30 17:31:04.00',50.073,1,0,46.0,594.1,11,358,62,23.7
'2018-05-30 17:31:04.99',50.069,0,3,46.0,594.1,11,357,62,23.7
'2018-05-30 17:31:06.00',50.068,2,-1,46.0,594.1,11,357,62,23.7
'2018-05-30 17:31:06.99',50.066,2,2,46.0,594.1,11,357,62,23.7
'2018-05-30 17:31:08.00',50.065,0,2,46.0,594.1,11,357,64,23.7
'2018-05-30 17:31:09.00',50.056,3,-1,46.0,594.1,11,357,64,23.7
'2018-05-30 17:31:10.00',50.061,2,1,46.0,594.1,11,357,64,23.7
'2018-05-30 17:31:11.00',50.059,-2,-1,46.0,594.1,11,357,64,23.7
'2018-05-30 17:31:12.00',50.058,1,-1,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:13.00',50.057,-2,2,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:14.00',50.055,-3,-1,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:15.00',50.054,2,0,46.0,594.1,11,358,63,23.7
'2018-05-30 17:31:16.00',50.053,0,1,46.0,594.1,11,358,63,23.7
'2018-05-30 17:31:17.00',50.054,1,-1,46.0,594.1,11,358,63,23.7
'2018-05-30 17:31:17.99',50.055,2,-3,46.0,594.1,11,358,63,23.7
'2018-05-30 17:31:19.00',50.057,-1,1,46.0,594.1,11,358,63,23.7
'2018-05-30 17:31:19.99',50.059,-2,1,46.0,594.0,11,358,63,23.7
'2018-05-30 17:31:21.00',50.059,0,-2,46.0,594.0,11,358,65,23.7
'2018-05-30 17:31:22.00',50.062,-3,0,46.0,594.0,11,358,65,23.7
'2018-05-30 17:31:23.00',50.064,1,-1,46.0,594.0,11,358,65,23.7
'2018-05-30 17:31:24.00',50.065,1,3,46.0,594.0,11,358,65,23.7
'2018-05-30 17:31:25.00',50.065,2,-1,46.0,594.0,11,358,65,23.7
'2018-05-30 17:31:26.00',50.066,2,-2,46.0,594.1,11,358,65,23.7
'2018-05-30 17:31:27.00',50.069,-2,1,46.0,594.1,11,358,65,23.7
'2018-05-30 17:31:28.00',50.072,1,-1,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:29.00',50.075,-3,1,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:30.00',50.075,3,-2,46.0,594.1,11,358,64,23.7
'2018-05-30 17:31:30.99',50.075,-2,3,46.0,594.1,10,358,64,23.7
'2018-05-30 17:31:32.00',50.075,1,-3,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:33.00',50.077,-2,2,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:34.00',50.080,0,-2,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:35.00',50.081,-2,1,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:36.00',50.080,-1,-2,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:37.00',50.081,2,0,46.0,594.0,10,358,64,23.7
'2018-05-30 17:31:38.00',50.082,-1,-2,46.0,594.0,10,357,64,23.7
'2018-05-30 17:31:39.00',50.084,0,-1,46.0,594.0,10,357,64,23.7
'2018-05-30 17:31:40.00',50.086,-1,-1,46.0,594.0,10,357,64,23.7
'2018-05-30 17:31:41.00',50.085,-3,2,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:42.00',50.087,-2,-1,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:43.00',50.089,-2,0,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:43.99',50.092,3,-2,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:45.00',50.096,-2,1,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:45.99',50.105,3,0,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:47.00',50.101,0,-1,46.0,594.0,10,357,60,23.7
'2018-05-30 17:31:48.00',50.102,2,2,46.0,594.0,10,357,59,23.7
'2018-05-30 17:31:49.00',50.103,3,-1,46.0,594.0,11,357,59,23.7
'2018-05-30 17:31:50.00',50.103,0,1,46.0,594.0,11,357,59,23.7
'2018-05-30 17:31:51.00',50.103,2,-2,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:52.00',50.101,0,-1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:53.00',50.100,0,2,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:54.00',50.099,1,-3,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:55.00',50.100,2,1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:56.00',50.102,1,-1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:56.99',50.104,-3,0,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:58.00',50.105,0,-1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:31:59.00',50.106,3,-1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:32:00.00',50.108,1,1,46.0,594.0,11,358,59,23.7
'2018-05-30 17:32:01.00',50.108,2,0,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:02.00',50.108,-2,-2,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:03.00',50.107,-2,2,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:04.00',50.106,-2,-3,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:05.00',50.102,1,-1,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:06.00',50.102,-2,-1,46.0,594.0,11,358,60,23.7
'2018-05-30 17:32:07.00',50.098,1,-1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:08.00',50.095,0,1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:09.00',50.091,2,-1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:09.99',50.087,1,1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:11.00',50.082,2,-1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:11.99',50.079,-2,-1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:13.00',50.076,0,-1,46.0,594.0,10,358,62,23.7
'2018-05-30 17:32:14.00',50.075,-3,-1,46.0,594.0,10,358,56,23.7
'2018-05-30 17:32:15.00',50.074,2,0,46.0,594.0,10,358,56,23.7
'2018-05-30 17:32:16.00',50.073,1,1,46.0,594.0,10,358,56,23.7
'2018-05-30 17:32:17.00',50.073,1,-1,46.0,594.0,11,358,56,23.7
'2018-05-30 17:32:18.00',50.072,0,-1,46.0,594.0,11,358,56,23.7
'2018-05-30 17:32:19.00',50.073,-1,-1,46.0,594.0,11,358,56,23.7
'2018-05-30 17:32:20.00',50.073,1,-1,46.0,594.0,11,358,56,23.7
'2018-05-30 17:32:21.00',50.074,0,3,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:22.00',50.074,2,-2,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:22.99',50.075,-2,0,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:24.00',50.076,2,-1,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:25.00',50.078,-3,-1,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:26.00',50.080,-1,-1,46.0,594.0,11,358,57,23.7
'2018-05-30 17:32:27.00',50.083,-2,2,46.0,594.0,11,358,55,23.7
'2018-05-30 17:32:28.00',50.085,-2,0,46.0,594.0,11,358,55,23.7
'2018-05-30 17:32:29.00',50.087,-2,2,46.0,594.0,10,358,55,23.7
'2018-05-30 17:32:30.00',50.090,3,-1,46.0,594.0,10,358,55,23.7
'2018-05-30 17:32:31.00',50.091,-2,1,46.0,594.0,11,358,55,23.7
'2018-05-30 17:32:32.00',50.091,0,0,46.0,594.0,11,358,55,23.7
'2018-05-30 17:32:33.00',50.090,-2,0,46.0,594.0,11,358,55,23.7
'2018-05-30 17:32:34.00',50.088,1,1,46.0,594.0,11,358,56,23.7
'2018-05-30 17:32:35.00',50.087,2,0,46.0,594.0,11,358,56,23.6
'2018-05-30 17:32:35.99',50.086,2,3,46.0,594.0,11,358,56,23.6
'2018-05-30 17:32:37.00',50.084,-1,-1,46.0,594.0,11,358,56,23.6
'2018-05-30 17:32:38.00',50.081,0,-1,46.0,594.0,11,358,56,23.5
'2018-05-30 17:32:39.00',50.077,-3,0,46.0,594.0,11,358,56,23.5
'2018-05-30 17:32:40.00',50.075,3,-1,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:41.00',50.069,-1,-1,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:42.00',50.067,1,-3,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:43.00',50.061,2,-3,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:44.00',50.057,0,-1,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:45.00',50.052,-2,-1,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:46.00',50.049,0,1,46.0,594.0,11,358,57,23.5
'2018-05-30 17:32:46.99',50.045,-1,1,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:48.00',50.044,-1,-2,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:48.99',50.041,3,-3,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:50.00',50.039,3,-3,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:51.00',50.034,-1,1,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:52.00',50.032,-2,1,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:53.00',50.027,2,-1,46.0,594.0,11,358,65,23.5
'2018-05-30 17:32:54.00',50.018,2,0,46.0,594.0,11,358,65,23.4
'2018-05-30 17:32:55.00',50.021,2,-1,46.0,594.0,11,358,65,23.4
'2018-05-30 17:32:56.00',50.021,2,-1,46.0,594.0,11,358,65,23.4
'2018-05-30 17:32:57.00',50.017,-1,1,46.0,594.0,11,357,65,23.4
'2018-05-30 17:32:58.00',50.013,-3,1,46.0,594.0,11,357,65,23.4
'2018-05-30 17:32:59.00',50.010,-2,1,46.0,594.0,11,357,65,23.4
'2018-05-30 17:32:59.99',50.007,1,2,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:01.00',50.002,1,0,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:02.00',50.000,-2,4,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:03.00',49.997,3,8,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:04.00',49.994,-2,1,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:05.00',49.994,0,2,46.0,594.0,11,357,66,23.4
'2018-05-30 17:33:06.00',49.994,2,0,46.0,594.0,10,357,68,23.4
'2018-05-30 17:33:07.00',49.995,3,-2,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:08.00',49.997,2,-3,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:09.00',49.999,2,2,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:10.00',50.004,2,1,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:11.00',50.008,1,2,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:12.00',50.013,-1,2,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:12.99',50.018,1,1,46.0,594.0,10,357,68,23.4
'2018-05-30 17:33:14.00',50.023,1,0,46.0,594.0,10,357,68,23.4
'2018-05-30 17:33:14.99',50.026,1,-3,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:16.00',50.032,2,-3,46.0,594.0,11,357,68,23.4
'2018-05-30 17:33:17.00',50.036,2,-2,46.0,594.0,11,358,68,23.4
'2018-05-30 17:33:18.00',50.041,-1,1,46.0,594.0,11,358,68,23.4
'2018-05-30 17:33:19.00',50.046,-1,3,46.0,594.0,11,358,68,23.4
'2018-05-30 17:33:20.00',50.051,-2,-1,46.0,594.0,11,358,56,23.4
'2018-05-30 17:33:21.00',50.054,-3,1,45.9,594.0,11,358,56,23.4
'2018-05-30 17:33:22.00',50.059,0,0,45.9,594.0,11,358,56,23.4
'2018-05-30 17:33:23.00',50.060,2,-1,45.9,594.0,11,358,56,23.4
'2018-05-30 17:33:24.00',50.060,-2,3,45.9,594.0,11,358,56,23.4
'2018-05-30 17:33:25.00',50.062,0,-3,45.7,594.0,11,358,56,23.4
'2018-05-30 17:33:25.99',50.061,2,1,45.7,594.0,11,358,56,23.4
'2018-05-30 17:33:27.00',50.062,-2,0,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:28.00',50.061,0,-1,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:29.00',50.061,0,2,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:30.00',50.062,0,3,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:31.00',50.063,3,-1,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:32.00',50.063,0,1,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:33.00',50.066,2,-2,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:34.00',50.067,2,-3,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:35.00',50.068,0,2,45.6,594.0,11,357,56,23.4
'2018-05-30 17:33:36.00',50.071,-2,0,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:37.00',50.069,-2,2,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:38.00',50.077,-2,-1,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:38.99',50.076,1,0,45.6,594.0,11,358,56,23.4
'2018-05-30 17:33:40.00',50.084,1,-1,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:40.99',50.087,-1,1,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:42.00',50.090,1,-1,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:43.00',50.094,-2,3,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:44.00',50.094,1,0,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:45.00',50.095,3,-1,45.6,594.0,11,358,56,23.3
'2018-05-30 17:33:46.00',50.096,2,0,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:47.00',50.099,0,-1,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:48.00',50.101,-2,0,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:49.00',50.102,1,1,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:50.00',50.101,0,-3,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:51.00',50.099,-2,0,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:51.99',50.097,-2,-1,45.6,594.0,11,358,55,23.3
'2018-05-30 17:33:53.00',50.095,0,1,45.6,594.0,11,358,57,23.3
'2018-05-30 17:33:54.00',50.096,2,-1,45.6,594.0,11,358,57,23.3
'2018-05-30 17:33:55.00',50.101,2,0,45.6,594.0,11,358,57,23.3
'2018-05-30 17:33:56.00',50.104,0,0,45.6,594.0,11,358,57,23.3
'2018-05-30 17:33:57.00',50.109,0,-1,45.6,594.0,11,358,57,23.3
'2018-05-30 17:33:58.00',50.116,0,-2,45.6,593.9,11,358,57,23.3
'2018-05-30 17:33:59.00',50.122,0,2,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:00.00',50.128,1,-1,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:01.00',50.133,0,-2,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:02.00',50.136,0,-3,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:03.00',50.139,2,0,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:04.00',50.139,-3,-1,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:04.99',50.139,0,3,45.6,593.9,11,358,57,23.3
'2018-05-30 17:34:06.00',50.139,1,-2,45.6,593.9,11,358,56,23.3
'2018-05-30 17:34:06.99',50.140,0,-1,45.6,593.9,11,358,56,23.3
'2018-05-30 17:34:08.00',50.140,2,-1,45.6,593.9,11,358,56,23.3
'2018-05-30 17:34:09.00',50.139,-2,0,45.6,593.9,11,358,56,23.3
'2018-05-30 17:34:10.00',50.140,0,-1,45.6,593.9,11,359,56,23.3
'2018-05-30 17:34:11.00',50.140,1,0,45.6,593.9,11,359,56,23.3
'2018-05-30 17:34:12.00',50.140,2,-2,45.6,593.9,11,359,56,23.3
'2018-05-30 17:34:13.00',50.139,-2,-3,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:14.00',50.139,0,-1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:15.00',50.141,-2,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:15.99',50.142,0,-1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:17.00',50.142,0,1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:17.99',50.144,0,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:19.00',50.145,1,-3,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:20.00',50.148,0,-1,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:21.00',50.150,1,-1,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:22.00',50.151,0,-1,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:23.00',50.152,-2,-1,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:24.00',50.153,0,2,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:25.00',50.155,0,1,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:26.00',50.158,0,0,45.6,594.0,10,359,56,23.4
'2018-05-30 17:34:27.00',50.159,-2,1,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:28.00',50.160,-1,0,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:28.99',50.159,-3,-3,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:30.00',50.157,0,3,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:31.00',50.156,0,0,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:32.00',50.159,2,0,45.6,593.9,10,359,56,23.4
'2018-05-30 17:34:33.00',50.155,1,1,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:34.00',50.155,1,-1,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:35.00',50.156,2,-3,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:36.00',50.157,1,-1,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:37.00',50.161,0,-3,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:38.00',50.163,2,-3,45.6,593.9,10,359,71,23.4
'2018-05-30 17:34:39.00',50.163,-1,-1,45.6,593.9,11,359,71,23.4
'2018-05-30 17:34:40.00',50.164,-1,-2,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:41.00',50.164,2,-3,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:41.99',50.164,-2,-1,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:43.00',50.164,2,-1,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:43.99',50.164,0,-1,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:45.00',50.164,0,0,45.6,593.9,11,359,64,23.4
'2018-05-30 17:34:46.00',50.163,0,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:47.00',50.161,2,-1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:48.00',50.158,-3,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:49.00',50.154,1,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:50.00',50.149,-2,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:51.00',50.146,-2,1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:34:52.00',50.142,-3,1,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:53.00',50.139,1,-1,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:54.00',50.138,3,-1,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:54.99',50.138,1,0,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:56.00',50.137,-3,-1,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:57.00',50.136,-2,1,45.6,593.9,11,359,55,23.4
'2018-05-30 17:34:58.00',50.135,2,0,45.6,593.9,11,359,54,23.4
'2018-05-30 17:34:59.00',50.136,1,-1,45.6,593.9,11,359,54,23.4
'2018-05-30 17:35:00.00',50.137,0,-2,45.6,593.9,11,359,54,23.4
'2018-05-30 17:35:01.00',50.139,-2,-1,45.6,593.9,11,359,54,23.4
'2018-05-30 17:35:02.00',50.143,-2,-1,45.6,593.9,11,359,54,23.4
'2018-05-30 17:35:03.00',50.145,-1,1,45.6,593.9,10,359,54,23.4
'2018-05-30 17:35:04.00',50.146,-2,1,45.6,593.9,10,359,54,23.4
'2018-05-30 17:35:05.00',50.148,-3,0,45.6,593.9,11,359,56,23.4
'2018-05-30 17:35:06.00',50.150,0,-1,45.6,593.9,11,359,56,23.4
'2018-05-30 17:35:07.00',50.151,3,-1,45.6,593.9,10,359,56,23.4
'2018-05-30 17:35:07.99',50.152,2,-3,45.6,593.9,10,359,56,23.4
'2018-05-30 17:35:09.00',50.153,0,-1,45.6,593.9,10,359,56,23.4
'2018-05-30 17:35:09.99',50.153,1,0,45.6,593.9,10,359,56,23.4
'2018-05-30 17:35:11.00',50.153,-4,2,45.6,593.9,10,359,68,23.5
'2018-05-30 17:35:12.00',50.153,1,2,45.6,593.9,10,359,68,23.5
'2018-05-30 17:35:13.00',50.152,1,-1,45.6,593.9,10,359,68,23.5
'2018-05-30 17:35:14.00',50.150,1,1,45.6,593.9,10,359,68,23.5
'2018-05-30 17:35:15.00',50.149,0,-1,45.6,593.9,10,359,68,23.6
'2018-05-30 17:35:16.00',50.147,2,-3,45.6,593.9,10,359,68,23.6
'2018-05-30 17:35:17.00',50.144,-2,-1,45.6,593.9,10,359,68,23.6
'2018-05-30 17:35:18.00',50.145,0,1,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:19.00',50.140,-2,-1,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:20.00',50.141,-2,3,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:20.99',50.142,-2,0,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:22.00',50.142,2,-2,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:23.00',50.144,2,-3,45.6,593.9,10,359,60,23.7
'2018-05-30 17:35:24.00',50.146,2,-2,45.6,593.9,10,359,59,23.7
'2018-05-30 17:35:25.00',50.151,-3,-1,45.6,593.9,10,359,59,23.7
'2018-05-30 17:35:26.00',50.155,1,1,45.6,593.9,10,359,59,23.7
'2018-05-30 17:35:27.00',50.160,-3,-1,45.6,593.9,10,358,59,23.7
'2018-05-30 17:35:28.00',50.162,0,0,45.6,593.9,10,358,59,23.7
'2018-05-30 17:35:29.00',50.166,0,1,45.6,593.9,11,358,59,23.7
'2018-05-30 17:35:30.00',50.166,-2,1,45.6,593.9,11,358,69,23.7
'2018-05-30 17:35:31.00',50.167,-3,1,45.6,593.9,11,358,69,23.7
'2018-05-30 17:35:32.00',50.164,0,1,45.6,593.9,11,358,69,23.7
'2018-05-30 17:35:33.00',50.160,-3,1,45.6,593.9,11,358,69,23.7
'2018-05-30 17:35:33.99',50.153,0,1,45.6,593.9,11,359,69,23.7
'2018-05-30 17:35:35.00',50.149,-2,2,45.6,593.9,11,359,69,23.7
'2018-05-30 17:35:35.99',50.143,-2,-2,45.6,593.9,11,359,69,23.7
'2018-05-30 17:35:37.00',50.138,-2,-3,45.6,593.9,11,359,57,23.7
'2018-05-30 17:35:38.00',50.137,0,-1,45.6,593.9,11,359,57,23.7
'2018-05-30 17:35:39.00',50.135,-2,-3,45.6,593.9,10,359,57,23.7
'2018-05-30 17:35:40.00',50.134,-2,-1,45.6,593.9,10,359,57,23.7
'2018-05-30 17:35:41.00',50.132,-2,1,45.6,593.9,10,359,57,23.7
'2018-05-30 17:35:42.00',50.131,-2,-1,45.6,593.9,10,359,57,23.7
'2018-05-30 17:35:43.00',50.130,2,-1,45.6,593.9,10,359,68,23.7
'2018-05-30 17:35:44.00',50.129,-3,-2,45.6,593.9,10,359,68,23.7
'2018-05-30 17:35:45.00',50.130,-2,1,45.6,593.9,9,359,68,23.7
'2018-05-30 17:35:46.00',50.130,-1,1,45.6,593.9,9,359,68,23.7
'2018-05-30 17:35:46.99',50.132,2,-3,45.6,593.9,9,358,68,23.7
'2018-05-30 17:35:48.00',50.133,-2,-2,45.6,593.9,9,358,68,23.7
'2018-05-30 17:35:49.00',50.135,0,-1,45.6,593.9,9,358,68,23.7
'2018-05-30 17:35:50.00',50.134,-2,3,45.6,593.9,9,358,68,23.7
'2018-05-30 17:35:51.00',50.134,2,-1,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:52.00',50.133,-1,0,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:53.00',50.132,4,-3,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:54.00',50.131,-2,-1,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:55.00',50.127,-1,2,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:56.00',50.126,-2,0,45.6,593.9,10,358,68,23.7
'2018-05-30 17:35:57.00',50.125,1,-1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:35:57.99',50.120,0,-2,45.6,593.9,11,358,67,23.7
'2018-05-30 17:35:59.00',50.120,2,0,45.6,593.9,11,358,67,23.7
'2018-05-30 17:35:59.99',50.118,0,-2,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:01.00',50.113,0,1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:02.00',50.112,-1,1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:03.00',50.108,0,-1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:04.00',50.105,-4,-1,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:05.00',50.102,-3,2,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:06.00',50.101,2,-1,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:07.00',50.098,0,-1,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:08.00',50.096,2,-1,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:09.00',50.095,-2,1,45.6,593.9,11,358,70,23.7
'2018-05-30 17:36:10.00',50.094,-2,-1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:10.99',50.093,3,-1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:12.00',50.092,-3,1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:12.99',50.093,2,-2,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:14.00',50.093,-2,1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:15.00',50.093,2,-2,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:16.00',50.093,2,1,45.6,593.9,11,358,68,23.7
'2018-05-30 17:36:17.00',50.093,0,-2,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:18.00',50.097,2,3,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:19.00',50.096,3,-3,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:20.00',50.096,1,-2,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:21.00',50.097,2,0,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:22.00',50.099,1,-1,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:23.00',50.102,0,3,45.6,593.9,11,358,73,23.7
'2018-05-30 17:36:23.99',50.100,1,-1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:25.00',50.100,1,0,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:26.00',50.099,2,-2,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:27.00',50.094,0,-1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:28.00',50.101,-2,1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:29.00',50.102,2,1,45.6,593.9,11,358,67,23.7
'2018-05-30 17:36:30.00',50.102,2,-1,45.6,593.9,11,358,72,23.7
'2018-05-30 17:36:31.00',50.103,-2,2,45.6,593.9,11,358,72,23.7
'2018-05-30 17:36:32.00',50.103,0,-3,45.6,593.9,11,358,72,23.7
'2018-05-30 17:36:33.00',50.104,-2,1,45.6,593.9,11,358,72,23.7
'2018-05-30 17:36:34.00',50.098,-2,1,45.6,593.9,11,357,72,23.7
'2018-05-30 17:36:35.00',50.103,2,-2,45.6,593.9,11,357,72,23.7
'2018-05-30 17:36:36.00',50.103,-3,-1,45.6,593.9,11,357,80,23.7
'2018-05-30 17:36:36.99',50.105,-1,1,45.6,593.9,11,357,80,23.7
'2018-05-30 17:36:38.00',50.107,-1,1,45.6,593.9,11,357,80,23.7
'2018-05-30 17:36:38.99',50.108,-1,1,45.6,593.9,11,357,80,23.7
'2018-05-30 17:36:40.00',50.109,2,-3,45.6,593.9,11,358,80,23.7
'2018-05-30 17:36:41.00',50.108,-2,-3,45.6,593.9,10,358,80,23.7
'2018-05-30 17:36:42.00',50.108,-2,1,45.6,593.9,10,358,80,23.8
'2018-05-30 17:36:43.00',50.108,1,-1,45.6,593.9,10,358,65,23.8
'2018-05-30 17:36:44.00',50.106,2,0,45.6,593.9,10,358,65,23.8
'2018-05-30 17:36:45.00',50.103,-1,1,45.6,593.9,11,358,65,23.8
'2018-05-30 17:36:46.00',50.101,2,-1,45.6,593.9,11,358,65,23.8
'2018-05-30 17:36:47.00',50.098,-3,3,45.6,593.9,11,358,65,23.8
'2018-05-30 17:36:48.00',50.093,4,2,45.6,593.9,11,358,65,23.8
'2018-05-30 17:36:49.00',50.092,2,-1,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:49.99',50.092,2,2,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:51.00',50.090,0,0,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:52.00',50.092,-3,1,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:53.00',50.090,0,-3,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:54.00',50.092,-1,1,45.6,593.9,11,358,75,23.8
'2018-05-30 17:36:55.00',50.093,1,-3,45.6,593.9,11,358,70,23.8
'2018-05-30 17:36:56.00',50.094,-3,0,45.6,593.9,11,358,70,23.8
'2018-05-30 17:36:57.00',50.093,0,-1,45.6,593.9,11,358,70,23.8
'2018-05-30 17:36:58.00',50.093,2,-2,45.6,593.9,10,358,70,23.8
'2018-05-30 17:36:59.00',50.093,0,1,45.6,593.9,10,358,70,23.8
'2018-05-30 17:37:00.00',50.091,0,1,45.6,593.9,10,358,70,23.8
'2018-05-30 17:37:01.00',50.092,-1,-2,45.6,593.9,10,358,74,23.8
'2018-05-30 17:37:02.00',50.092,0,-2,45.6,593.9,10,358,74,23.8
'2018-05-30 17:37:02.99',50.094,-5,2,45.6,593.9,10,358,74,23.8
'2018-05-30 17:37:04.00',50.096,0,-1,45.6,593.9,10,358,74,23.9
'2018-05-30 17:37:04.99',50.096,0,-3,45.6,593.9,10,357,74,23.9
'2018-05-30 17:37:06.00',50.097,2,0,45.6,593.9,10,357,74,23.9
'2018-05-30 17:37:07.00',50.095,-1,-3,45.6,593.9,10,357,67,23.9
'2018-05-30 17:37:08.00',50.094,-1,3,45.6,593.9,10,357,67,24.0
'2018-05-30 17:37:09.00',50.093,1,1,45.6,593.9,10,357,67,24.0
'2018-05-30 17:37:10.00',50.093,-1,1,45.6,593.8,10,357,67,24.0
'2018-05-30 17:37:11.00',50.091,2,-1,45.6,593.8,10,357,67,24.0
'2018-05-30 17:37:12.00',50.089,0,0,45.6,593.8,10,357,67,24.0
'2018-05-30 17:37:13.00',50.088,0,-2,45.6,593.8,10,357,64,24.0
'2018-05-30 17:37:14.00',50.087,-3,-1,45.6,593.8,10,357,64,24.0
'2018-05-30 17:37:15.00',50.084,3,-1,45.6,593.8,10,357,64,24.0
'2018-05-30 17:37:15.99',50.083,-2,3,45.6,593.8,10,357,64,24.0
'2018-05-30 17:37:17.00',50.081,2,-1,45.6,593.8,10,358,64,24.0
'2018-05-30 17:37:18.00',50.080,0,0,45.6,593.8,10,358,64,24.0
'2018-05-30 17:37:19.00',50.079,2,0,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:20.00',50.077,-1,1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:21.00',50.075,1,-3,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:22.00',50.070,0,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:23.00',50.066,0,1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:24.00',50.061,2,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:25.00',50.059,1,0,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:26.00',50.055,0,0,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:26.99',50.056,2,-3,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:28.00',50.056,-1,0,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:28.99',50.053,-1,0,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:30.00',50.051,0,-2,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:31.00',50.049,0,2,45.6,593.8,10,358,61,24.0
'2018-05-30 17:37:32.00',50.048,0,0,45.6,593.8,10,358,61,24.0
'2018-05-30 17:37:33.00',50.045,2,-2,45.6,593.8,10,358,61,24.0
'2018-05-30 17:37:34.00',50.044,2,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:35.00',50.043,0,1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:36.00',50.041,0,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:37.00',50.041,0,-2,45.6,593.8,11,358,61,24.0
'2018-05-30 17:37:38.00',50.041,2,-1,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:39.00',50.041,0,3,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:39.99',50.042,-2,0,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:41.00',50.044,-2,-2,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:41.99',50.045,0,-1,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:43.00',50.046,-2,2,45.6,593.8,11,358,62,24.0
'2018-05-30 17:37:44.00',50.047,1,-1,45.6,593.8,11,358,63,24.0
'2018-05-30 17:37:45.00',50.048,2,-3,45.6,593.8,10,358,63,24.0
'2018-05-30 17:37:46.00',50.048,0,-3,45.6,593.8,10,358,63,24.0
