'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 17:37:47.00',50.047,-2,1,45.6,593.8,10,358,63,24.0
'2018-05-30 17:37:48.00',50.047,2,-1,45.6,593.8,10,358,63,24.0
'2018-05-30 17:37:49.00',50.048,2,-1,45.6,593.8,10,358,63,24.0
'2018-05-30 17:37:50.00',50.049,-2,0,45.6,593.8,10,358,63,24.0
'2018-05-30 17:37:51.00',50.049,-1,-1,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:52.00',50.048,-1,-3,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:52.99',50.046,-2,2,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:54.00',50.045,-3,1,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:55.00',50.045,0,-2,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:56.00',50.045,2,-1,45.6,593.8,10,358,60,24.0
'2018-05-30 17:37:57.00',50.045,0,3,45.6,593.8,11,358,60,24.0
'2018-05-30 17:37:58.00',50.045,0,3,45.6,593.8,11,358,60,24.0
'2018-05-30 17:37:59.00',50.045,2,-1,45.6,593.8,11,358,60,24.0
'2018-05-30 17:38:00.00',50.045,0,-1,45.6,593.8,11,358,60,24.0
'2018-05-30 17:38:01.00',50.047,-2,1,45.6,593.8,11,358,60,24.0
'2018-05-30 17:38:02.00',50.049,1,-1,45.6,593.8,11,358,60,24.0
'2018-05-30 17:38:03.00',50.052,1,0,45.6,593.8,11,358,60,24.0
'2018-05-30 17:38:04.00',50.056,-2,0,45.6,593.8,11,358,61,24.0
'2018-05-30 17:38:05.00',50.059,2,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:38:05.99',50.061,2,-1,45.6,593.8,11,358,61,24.0
'2018-05-30 17:38:07.00',50.063,-1,-1,45.6,593.8,11,359,61,24.0
'2018-05-30 17:38:07.99',50.065,2,-2,45.6,593.8,11,359,61,24.0
'2018-05-30 17:38:09.00',50.065,0,2,45.6,593.8,11,359,61,24.0
'2018-05-30 17:38:10.00',50.065,-2,-2,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:11.00',50.065,-2,0,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:12.00',50.065,-3,2,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:13.00',50.066,1,0,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:14.00',50.066,0,1,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:15.00',50.066,-1,-2,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:16.00',50.066,2,-2,45.6,593.8,10,359,62,24.0
'2018-05-30 17:38:17.00',50.066,-3,1,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:18.00',50.066,1,0,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:18.99',50.066,0,3,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:20.00',50.066,-2,-1,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:21.00',50.066,2,-1,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:22.00',50.067,2,1,45.6,593.8,10,359,61,24.0
'2018-05-30 17:38:23.00',50.068,2,-2,45.6,593.8,11,359,62,24.0
'2018-05-30 17:38:24.00',50.070,-2,0,45.6,593.8,11,359,62,24.0
'2018-05-30 17:38:25.00',50.073,-2,-1,45.4,593.8,11,359,62,24.0
'2018-05-30 17:38:26.00',50.075,0,-2,45.3,593.8,11,358,62,24.0
'2018-05-30 17:38:27.00',50.076,-2,1,45.3,593.8,11,358,62,24.0
'2018-05-30 17:38:28.00',50.077,0,-3,45.3,593.8,11,358,62,24.0
'2018-05-30 17:38:29.00',50.077,-3,3,45.3,593.8,11,358,79,24.0
'2018-05-30 17:38:30.00',50.077,1,-3,45.3,593.8,11,358,79,24.0
'2018-05-30 17:38:31.00',50.077,-3,1,45.3,593.8,11,358,79,24.0
'2018-05-30 17:38:31.99',50.077,2,-1,45.3,593.8,11,358,79,24.0
'2018-05-30 17:38:33.00',50.078,-2,1,45.3,593.8,10,353,79,24.0
'2018-05-30 17:38:33.99',50.078,1,-1,45.3,593.8,10,353,79,24.0
'2018-05-30 17:38:35.00',50.080,-2,0,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:36.00',50.081,2,-3,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:37.00',50.082,0,0,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:38.00',50.083,2,-1,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:39.00',50.082,0,1,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:40.00',50.082,1,-1,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:41.00',50.084,-2,2,45.3,593.8,10,353,70,24.0
'2018-05-30 17:38:42.00',50.084,-2,-1,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:43.00',50.085,-2,2,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:44.00',50.086,2,-2,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:44.99',50.088,0,2,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:46.00',50.088,1,-1,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:47.00',50.089,-2,2,45.3,593.8,10,353,70,23.9
'2018-05-30 17:38:48.00',50.089,3,-2,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:49.00',50.090,-2,1,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:50.00',50.089,1,-2,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:51.00',50.089,-3,0,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:52.00',50.088,1,-2,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:53.00',50.088,-3,3,45.3,593.8,10,353,69,23.9
'2018-05-30 17:38:54.00',50.087,2,-1,45.3,593.8,10,353,73,23.9
'2018-05-30 17:38:55.00',50.084,-1,0,45.3,593.8,11,353,73,23.9
'2018-05-30 17:38:56.00',50.082,2,-2,45.3,593.8,11,353,73,23.9
'2018-05-30 17:38:57.00',50.079,-3,1,45.3,593.8,11,353,73,23.8
'2018-05-30 17:38:57.99',50.076,1,-1,45.3,593.8,11,353,73,23.8
'2018-05-30 17:38:59.00',50.075,2,1,45.3,593.8,11,353,73,23.8
'2018-05-30 17:39:00.00',50.076,2,-3,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:01.00',50.077,-2,2,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:02.00',50.078,2,-3,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:03.00',50.080,-3,0,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:04.00',50.085,0,-2,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:05.00',50.086,-3,3,45.3,593.8,11,353,68,23.8
'2018-05-30 17:39:06.00',50.087,2,-1,45.3,593.8,11,353,76,23.8
'2018-05-30 17:39:07.00',50.088,-2,1,45.3,593.8,11,353,76,23.8
'2018-05-30 17:39:08.00',50.088,2,0,45.3,593.8,11,353,76,23.8
'2018-05-30 17:39:08.99',50.088,-2,1,45.3,593.8,11,353,76,23.8
'2018-05-30 17:39:10.00',50.090,1,-2,45.3,593.8,10,353,76,23.8
'2018-05-30 17:39:10.99',50.089,0,0,45.3,593.8,10,353,76,23.8
'2018-05-30 17:39:12.00',50.089,3,-1,45.3,593.8,10,353,76,23.8
'2018-05-30 17:39:13.00',50.088,0,1,45.3,593.8,10,353,69,23.8
'2018-05-30 17:39:14.00',50.087,2,-1,45.3,593.8,10,353,69,23.8
'2018-05-30 17:39:15.00',50.084,-2,-1,45.3,593.8,10,353,69,23.8
'2018-05-30 17:39:16.00',50.081,-2,-1,45.3,593.8,10,353,69,23.8
'2018-05-30 17:39:17.00',50.077,-4,0,45.3,593.8,10,354,69,23.8
'2018-05-30 17:39:18.00',50.076,0,-3,45.3,593.8,10,354,69,23.8
'2018-05-30 17:39:19.00',50.075,-2,1,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:20.00',50.075,1,-2,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:21.00',50.074,0,1,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:21.99',50.075,-2,-1,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:23.00',50.076,-2,2,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:24.00',50.078,2,0,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:25.00',50.078,1,1,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:26.00',50.078,-1,-3,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:27.00',50.078,0,-1,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:28.00',50.078,-2,-1,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:29.00',50.077,-3,-1,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:30.00',50.077,-2,0,45.3,593.8,10,354,79,23.8
'2018-05-30 17:39:31.00',50.076,1,-2,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:32.00',50.074,0,2,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:33.00',50.072,0,-1,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:34.00',50.069,0,1,45.3,593.8,10,354,71,23.8
'2018-05-30 17:39:34.99',50.065,0,-1,45.3,593.8,11,353,71,23.8
'2018-05-30 17:39:36.00',50.064,2,-2,45.3,593.8,11,353,71,23.8
'2018-05-30 17:39:36.99',50.063,-2,1,45.3,593.8,11,353,71,23.8
'2018-05-30 17:39:38.00',50.061,0,-1,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:39.00',50.060,1,-1,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:40.00',50.058,-2,3,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:41.00',50.057,3,-1,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:42.00',50.056,1,0,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:43.00',50.056,1,2,45.3,593.8,11,353,62,23.8
'2018-05-30 17:39:44.00',50.056,2,-1,45.3,593.8,11,353,57,23.7
'2018-05-30 17:39:45.00',50.058,1,-1,45.3,593.8,11,353,57,23.7
'2018-05-30 17:39:46.00',50.061,0,1,45.3,593.8,11,353,57,23.7
'2018-05-30 17:39:47.00',50.063,1,-1,45.3,593.8,11,353,57,23.7
'2018-05-30 17:39:47.99',50.065,-3,2,45.3,593.8,11,354,57,23.7
'2018-05-30 17:39:49.00',50.067,2,0,45.3,593.8,11,354,57,23.7
'2018-05-30 17:39:50.00',50.068,0,-1,45.3,593.8,11,354,57,23.7
'2018-05-30 17:39:51.00',50.070,-2,0,45.3,593.8,11,354,58,23.7
'2018-05-30 17:39:52.00',50.072,3,-2,45.3,593.8,11,354,58,23.7
'2018-05-30 17:39:53.00',50.071,-2,0,45.3,593.8,11,354,58,23.7
'2018-05-30 17:39:54.00',50.070,2,-1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:39:55.00',50.068,0,1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:39:56.00',50.065,2,-1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:39:57.00',50.064,2,-3,45.3,593.8,11,353,58,23.7
'2018-05-30 17:39:58.00',50.064,0,2,45.3,593.8,11,353,58,23.7
'2018-05-30 17:39:59.00',50.068,2,-1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:40:00.00',50.067,2,-1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:40:00.99',50.070,-3,-1,45.3,593.8,11,353,58,23.7
'2018-05-30 17:40:02.00',50.075,-2,-1,45.3,593.8,11,353,58,23.6
'2018-05-30 17:40:02.99',50.076,-3,0,45.3,593.8,11,353,58,23.6
'2018-05-30 17:40:04.00',50.079,2,-2,45.3,593.8,11,353,54,23.6
'2018-05-30 17:40:05.00',50.082,-3,0,45.3,593.8,11,353,54,23.6
'2018-05-30 17:40:06.00',50.086,0,-1,45.3,593.8,11,353,54,23.6
'2018-05-30 17:40:07.00',50.087,-2,-1,45.3,593.8,11,353,54,23.6
'2018-05-30 17:40:08.00',50.090,1,-1,45.3,593.8,11,353,54,23.6
'2018-05-30 17:40:09.00',50.092,0,-3,45.3,593.8,11,353,54,23.5
'2018-05-30 17:40:10.00',50.093,1,0,45.3,593.8,11,353,54,23.5
'2018-05-30 17:40:11.00',50.095,2,-2,45.3,593.8,10,353,55,23.5
'2018-05-30 17:40:12.00',50.095,-2,0,45.3,593.8,10,353,55,23.5
'2018-05-30 17:40:13.00',50.096,-2,-1,45.3,593.8,10,353,55,23.5
'2018-05-30 17:40:13.99',50.096,-2,2,45.3,593.7,10,353,55,23.5
'2018-05-30 17:40:15.00',50.097,0,-1,45.3,593.7,10,353,55,23.5
'2018-05-30 17:40:16.00',50.097,0,-1,45.3,593.7,10,353,55,23.5
'2018-05-30 17:40:17.00',50.096,0,1,45.3,593.7,10,353,55,23.5
'2018-05-30 17:40:18.00',50.095,1,1,45.3,593.7,10,353,54,23.5
'2018-05-30 17:40:19.00',50.093,-3,3,45.3,593.7,10,353,54,23.5
'2018-05-30 17:40:20.00',50.091,2,-1,45.3,593.7,10,353,54,23.5
'2018-05-30 17:40:21.00',50.090,0,1,45.3,593.7,10,353,54,23.5
'2018-05-30 17:40:22.00',50.088,3,-1,45.3,593.7,10,353,54,23.5
'2018-05-30 17:40:23.00',50.086,-1,2,45.3,593.7,11,353,54,23.5
'2018-05-30 17:40:24.00',50.083,1,-1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:25.00',50.081,1,1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:26.00',50.079,2,0,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:26.99',50.077,0,1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:28.00',50.072,3,-2,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:28.99',50.071,-2,0,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:30.00',50.070,-1,0,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:31.00',50.067,0,0,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:32.00',50.066,0,1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:33.00',50.069,2,-3,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:34.00',50.073,-2,1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:35.00',50.075,2,-3,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:36.00',50.077,-1,1,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:37.00',50.079,0,0,45.3,593.7,11,353,55,23.5
'2018-05-30 17:40:37.99',50.079,-2,2,45.3,593.7,11,353,67,23.5
'2018-05-30 17:40:39.00',50.079,-2,1,45.3,593.7,11,353,67,23.5
'2018-05-30 17:40:39.99',50.078,0,-1,45.3,593.7,11,353,67,23.5
'2018-05-30 17:40:41.00',50.075,-3,2,45.3,593.7,11,352,67,23.5
'2018-05-30 17:40:42.00',50.071,2,0,45.3,593.7,11,352,67,23.5
'2018-05-30 17:40:43.00',50.068,0,1,45.3,593.7,11,352,67,23.5
'2018-05-30 17:40:44.00',50.066,1,-2,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:45.00',50.063,1,-1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:46.00',50.059,-2,0,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:47.00',50.056,-1,-3,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:48.00',50.053,-3,-1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:49.00',50.050,-2,1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:50.00',50.049,3,-2,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:50.99',50.048,-1,-1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:52.00',50.048,0,0,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:53.00',50.047,2,1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:54.00',50.047,4,-1,45.3,593.7,11,352,52,23.5
'2018-05-30 17:40:55.00',50.047,0,0,45.3,593.7,10,352,52,23.5
'2018-05-30 17:40:56.00',50.047,0,1,45.3,593.7,10,352,51,23.5
'2018-05-30 17:40:57.00',50.046,0,-1,45.3,593.7,10,352,51,23.5
'2018-05-30 17:40:58.00',50.045,1,0,45.3,593.7,11,352,51,23.5
'2018-05-30 17:40:59.00',50.045,-2,3,45.3,593.7,11,353,51,23.5
'2018-05-30 17:41:00.00',50.045,0,1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:01.00',50.045,1,1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:02.00',50.044,2,1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:03.00',50.044,0,2,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:03.99',50.042,1,0,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:05.00',50.042,2,-1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:05.99',50.042,1,-1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:07.00',50.042,-2,1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:08.00',50.042,0,-1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:09.00',50.043,2,-1,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:10.00',50.043,2,0,45.3,593.7,12,353,51,23.4
'2018-05-30 17:41:11.00',50.043,0,2,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:12.00',50.042,0,-2,45.3,593.7,11,352,51,23.4
'2018-05-30 17:41:13.00',50.042,2,-2,45.3,593.7,11,352,51,23.4
'2018-05-30 17:41:14.00',50.041,0,0,45.3,593.7,11,352,51,23.4
'2018-05-30 17:41:15.00',50.042,0,3,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:16.00',50.045,2,-1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:16.99',50.047,2,-1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:18.00',50.048,-2,1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:19.00',50.048,-3,0,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:20.00',50.045,1,-1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:21.00',50.046,-2,2,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:22.00',50.043,-2,2,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:23.00',50.042,0,1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:24.00',50.040,2,-1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:25.00',50.040,1,0,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:26.00',50.040,1,2,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:27.00',50.040,1,-1,45.3,593.7,11,352,53,23.4
'2018-05-30 17:41:28.00',50.041,2,-1,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:29.00',50.041,2,0,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:29.99',50.041,1,0,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:31.00',50.040,-2,0,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:31.99',50.040,1,-2,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:33.00',50.039,1,0,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:34.00',50.038,-1,1,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:35.00',50.038,-1,2,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:36.00',50.037,1,0,45.3,593.7,11,352,52,23.4
'2018-05-30 17:41:37.00',50.036,1,0,45.3,593.7,11,353,52,23.4
'2018-05-30 17:41:38.00',50.035,1,0,45.3,593.7,11,353,52,23.4
'2018-05-30 17:41:39.00',50.032,1,3,45.3,593.7,11,353,52,23.4
'2018-05-30 17:41:40.00',50.030,0,-1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:41.00',50.028,1,-1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:42.00',50.026,2,-1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:42.99',50.023,2,0,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:44.00',50.022,1,-2,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:45.00',50.022,1,1,45.3,593.7,11,353,51,23.4
'2018-05-30 17:41:46.00',50.022,2,3,45.3,593.7,11,353,52,23.4
'2018-05-30 17:41:47.00',50.022,2,3,45.3,593.7,11,353,52,23.4
'2018-05-30 17:41:48.00',50.021,1,3,45.3,593.7,12,353,52,23.4
'2018-05-30 17:41:49.00',50.020,2,-1,45.3,593.7,12,353,52,23.4
'2018-05-30 17:41:50.00',50.020,2,-1,45.3,593.7,12,353,52,23.4
'2018-05-30 17:41:51.00',50.021,2,-1,45.3,593.7,12,353,52,23.5
'2018-05-30 17:41:52.00',50.021,0,-2,45.3,593.7,12,353,52,23.5
'2018-05-30 17:41:53.00',50.021,0,-1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:54.00',50.022,-1,-1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:55.00',50.024,-1,1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:55.99',50.026,0,1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:57.00',50.026,1,1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:57.99',50.026,2,-1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:41:59.00',50.028,2,1,45.3,593.7,12,353,51,23.5
'2018-05-30 17:42:00.00',50.029,-1,-1,45.3,593.7,12,353,53,23.5
'2018-05-30 17:42:01.00',50.031,-1,2,45.3,593.7,11,353,53,23.5
'2018-05-30 17:42:02.00',50.032,0,-2,45.3,593.7,11,353,53,23.5
'2018-05-30 17:42:03.00',50.034,3,-1,45.3,593.7,11,353,53,23.5
'2018-05-30 17:42:04.00',50.037,1,-1,45.3,593.7,11,353,53,23.5
'2018-05-30 17:42:05.00',50.040,0,1,45.3,593.7,11,353,53,23.5
'2018-05-30 17:42:06.00',50.041,0,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:07.00',50.044,2,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:08.00',50.043,1,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:08.99',50.046,0,2,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:10.00',50.048,1,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:11.00',50.050,2,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:12.00',50.053,-1,2,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:13.00',50.055,-2,1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:14.00',50.055,2,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:15.00',50.056,0,2,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:16.00',50.055,2,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:17.00',50.054,2,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:18.00',50.053,-1,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:19.00',50.054,0,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:19.99',50.055,2,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:21.00',50.056,1,3,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:21.99',50.056,2,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:23.00',50.061,2,-1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:24.00',50.062,0,1,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:25.00',50.067,0,-2,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:26.00',50.069,1,0,45.3,593.7,11,353,52,23.5
'2018-05-30 17:42:27.00',50.072,1,1,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:28.00',50.074,0,1,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:29.00',50.076,0,0,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:30.00',50.079,2,-1,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:31.00',50.083,-2,1,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:32.00',50.085,2,-2,45.3,593.7,11,353,52,23.4
'2018-05-30 17:42:32.99',50.089,-2,0,45.2,593.7,11,353,52,23.4
'2018-05-30 17:42:34.00',50.093,1,1,45.2,593.7,11,353,52,23.4
'2018-05-30 17:42:34.99',50.096,1,2,45.2,593.7,11,353,52,23.4
'2018-05-30 17:42:36.00',50.099,2,-1,45.2,593.7,12,353,52,23.4
'2018-05-30 17:42:37.00',50.099,2,-1,45.2,593.7,12,353,52,23.4
'2018-05-30 17:42:38.00',50.100,-2,1,45.2,593.7,12,353,52,23.4
'2018-05-30 17:42:39.00',50.105,0,-1,45.2,593.7,12,353,54,23.4
'2018-05-30 17:42:40.00',50.108,2,1,45.2,593.7,12,353,54,23.4
'2018-05-30 17:42:41.00',50.111,0,3,45.2,593.7,12,353,54,23.4
'2018-05-30 17:42:42.00',50.117,2,-2,45.2,593.7,12,353,54,23.4
'2018-05-30 17:42:43.00',50.122,1,-1,45.2,593.7,12,348,54,23.4
'2018-05-30 17:42:44.00',50.132,2,-1,45.2,593.7,12,348,54,23.4
'2018-05-30 17:42:45.00',50.138,0,1,45.2,593.7,12,348,54,23.4
'2018-05-30 17:42:45.99',50.143,-2,2,45.2,593.7,12,348,54,23.4
'2018-05-30 17:42:47.00',50.147,1,-1,45.2,593.7,12,348,54,23.4
'2018-05-30 17:42:48.00',50.150,1,-1,45.2,593.7,11,348,54,23.4
'2018-05-30 17:42:49.00',50.152,2,-1,45.2,593.7,11,348,54,23.4
'2018-05-30 17:42:50.00',50.153,2,-1,45.2,593.7,11,348,54,23.4
'2018-05-30 17:42:51.00',50.153,-2,0,45.2,593.7,11,348,54,23.4
'2018-05-30 17:42:52.00',50.152,0,1,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:53.00',50.153,2,0,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:54.00',50.153,0,1,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:55.00',50.151,-2,3,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:56.00',50.151,-2,1,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:57.00',50.142,2,-1,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:58.00',50.144,2,1,45.2,593.7,11,348,53,23.4
'2018-05-30 17:42:58.99',50.141,3,-3,45.2,593.7,11,348,53,23.4
'2018-05-30 17:43:00.00',50.139,2,0,45.2,593.7,12,348,53,23.4
'2018-05-30 17:43:00.99',50.136,-1,1,45.2,593.7,12,347,53,23.4
'2018-05-30 17:43:02.00',50.132,-2,2,45.2,593.7,11,347,53,23.4
'2018-05-30 17:43:03.00',50.127,1,-1,45.2,593.7,11,347,53,23.4
'2018-05-30 17:43:04.00',50.126,2,-1,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:05.00',50.124,-2,0,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:06.00',50.123,1,3,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:07.00',50.123,3,0,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:08.00',50.123,3,0,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:09.00',50.122,-1,1,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:10.00',50.123,0,3,45.2,593.7,11,347,52,23.4
'2018-05-30 17:43:11.00',50.124,2,1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:11.99',50.126,2,-1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:13.00',50.128,-2,1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:14.00',50.129,-1,2,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:15.00',50.130,2,-1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:16.00',50.132,3,-1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:17.00',50.132,0,0,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:18.00',50.133,-3,1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:19.00',50.132,-2,-1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:20.00',50.131,1,-3,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:21.00',50.129,0,1,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:22.00',50.126,0,0,45.2,593.7,11,347,54,23.4
'2018-05-30 17:43:23.00',50.122,0,0,45.2,593.7,11,347,53,23.4
'2018-05-30 17:43:24.00',50.122,0,0,45.2,593.7,11,347,53,23.4
'2018-05-30 17:43:24.99',50.122,-2,-2,45.1,593.7,11,347,53,23.4
'2018-05-30 17:43:26.00',50.122,-3,0,45.0,593.7,11,347,53,23.4
'2018-05-30 17:43:26.99',50.123,-2,1,45.0,593.6,11,347,53,23.4
'2018-05-30 17:43:28.00',50.123,2,-1,45.0,593.6,10,347,53,23.4
'2018-05-30 17:43:29.00',50.124,0,-1,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:30.00',50.123,1,1,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:31.00',50.122,1,1,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:32.00',50.121,3,-1,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:33.00',50.120,-2,-3,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:34.00',50.119,-2,2,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:35.00',50.118,-2,0,45.0,593.6,10,347,55,23.4
'2018-05-30 17:43:36.00',50.118,2,-2,45.0,593.6,10,347,54,23.4
'2018-05-30 17:43:37.00',50.117,0,-1,45.0,593.6,10,347,54,23.4
'2018-05-30 17:43:37.99',50.116,0,1,45.0,593.6,11,347,54,23.4
'2018-05-30 17:43:39.00',50.115,2,-1,45.0,593.7,11,347,54,23.4
'2018-05-30 17:43:40.00',50.117,0,-1,45.0,593.7,11,347,54,23.4
'2018-05-30 17:43:41.00',50.114,0,0,45.0,593.6,11,347,54,23.4
'2018-05-30 17:43:42.00',50.115,0,0,45.0,593.6,11,347,55,23.4
'2018-05-30 17:43:43.00',50.113,-1,-1,45.0,593.6,11,347,55,23.4
'2018-05-30 17:43:44.00',50.108,1,1,45.0,593.6,11,347,55,23.4
'2018-05-30 17:43:45.00',50.103,2,-2,45.0,593.6,11,347,55,23.4
'2018-05-30 17:43:46.00',50.102,-2,-1,45.0,593.6,11,347,55,23.4
'2018-05-30 17:43:47.00',50.102,-2,-1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:48.00',50.104,4,-1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:49.00',50.103,-1,2,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:50.00',50.104,3,-1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:50.99',50.104,-3,-1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:52.00',50.105,-3,1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:53.00',50.103,1,0,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:54.00',50.103,2,1,45.0,593.6,11,347,55,23.5
'2018-05-30 17:43:55.00',50.102,-1,-1,45.0,593.6,11,347,54,23.5
'2018-05-30 17:43:56.00',50.099,0,-2,45.0,593.6,11,347,54,23.5
'2018-05-30 17:43:57.00',50.096,1,1,45.0,593.6,11,347,54,23.5
'2018-05-30 17:43:58.00',50.093,1,-1,45.0,593.6,11,353,54,23.5
'2018-05-30 17:43:59.00',50.090,-1,1,45.0,593.6,11,353,54,23.5
'2018-05-30 17:44:00.00',50.087,3,-3,45.0,593.6,11,353,54,23.5
'2018-05-30 17:44:01.00',50.086,-2,0,45.0,593.6,11,353,54,23.5
'2018-05-30 17:44:01.99',50.083,2,-2,45.0,593.6,10,353,54,23.5
'2018-05-30 17:44:03.00',50.082,-2,1,45.0,593.6,10,353,54,23.5
'2018-05-30 17:44:03.99',50.080,-2,-1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:05.00',50.081,-3,-1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:06.00',50.081,2,-1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:07.00',50.081,-2,1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:08.00',50.081,2,-2,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:09.00',50.081,-2,1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:10.00',50.082,1,-1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:11.00',50.084,-2,1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:12.00',50.086,3,-2,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:13.00',50.086,0,1,45.0,593.6,10,352,54,23.5
'2018-05-30 17:44:14.00',50.087,3,-3,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:14.99',50.088,-2,-1,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:16.00',50.087,1,-1,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:17.00',50.087,-3,1,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:18.00',50.088,0,-1,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:19.00',50.088,-2,1,45.0,593.6,10,352,61,23.5
'2018-05-30 17:44:20.00',50.088,2,-2,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:21.00',50.090,-1,3,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:22.00',50.090,2,-1,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:23.00',50.090,3,-1,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:24.00',50.091,3,2,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:25.00',50.091,2,-2,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:26.00',50.092,0,1,45.0,593.6,10,352,61,23.6
'2018-05-30 17:44:27.00',50.094,-2,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:27.99',50.095,-2,1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:29.00',50.096,0,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:29.99',50.097,2,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:31.00',50.099,-2,-2,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:32.00',50.102,2,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:33.00',50.105,1,1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:34.00',50.106,2,-1,45.0,593.6,11,352,57,23.6
'2018-05-30 17:44:35.00',50.108,2,-2,45.0,593.6,11,352,57,23.6
'2018-05-30 17:44:36.00',50.108,-1,1,45.0,593.6,11,352,57,23.6
'2018-05-30 17:44:37.00',50.110,0,-1,45.0,593.6,11,352,57,23.6
'2018-05-30 17:44:38.00',50.110,0,0,45.0,593.6,11,353,57,23.6
'2018-05-30 17:44:39.00',50.109,0,3,45.0,593.6,11,353,57,23.6
'2018-05-30 17:44:40.00',50.106,3,-1,45.0,593.6,11,353,57,23.6
'2018-05-30 17:44:40.99',50.105,-2,-2,45.0,593.6,11,353,58,23.6
'2018-05-30 17:44:42.00',50.102,0,-1,45.0,593.6,11,353,58,23.6
'2018-05-30 17:44:43.00',50.099,3,-2,45.0,593.6,11,353,58,23.6
'2018-05-30 17:44:44.00',50.098,-1,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:45.00',50.096,0,-1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:46.00',50.096,-2,1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:47.00',50.096,0,1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:48.00',50.096,3,-2,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:49.00',50.097,2,0,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:50.00',50.098,2,-2,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:51.00',50.106,-2,0,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:52.00',50.103,-2,1,45.0,593.6,11,352,58,23.6
'2018-05-30 17:44:53.00',50.105,1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:53.99',50.108,1,3,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:55.00',50.111,2,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:55.99',50.112,-1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:57.00',50.114,-2,2,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:58.00',50.114,2,1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:44:59.00',50.116,2,-3,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:00.00',50.118,-1,0,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:01.00',50.120,2,-2,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:02.00',50.123,1,0,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:03.00',50.125,0,-1,45.0,593.6,10,352,58,23.7
'2018-05-30 17:45:04.00',50.127,0,3,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:05.00',50.128,1,1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:06.00',50.128,-1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:06.99',50.128,2,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:08.00',50.129,-2,-1,45.0,593.6,10,352,58,23.7
'2018-05-30 17:45:09.00',50.130,1,1,45.0,593.6,10,352,58,23.7
'2018-05-30 17:45:10.00',50.131,2,0,45.0,593.6,10,352,58,23.7
'2018-05-30 17:45:11.00',50.132,2,-1,45.0,593.6,10,352,58,23.7
'2018-05-30 17:45:12.00',50.132,2,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:13.00',50.132,1,1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:14.00',50.131,-2,2,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:15.00',50.131,0,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:16.00',50.132,1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:17.00',50.134,-3,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:18.00',50.136,-1,1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:19.00',50.138,2,1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:19.99',50.142,2,0,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:21.00',50.143,1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:21.99',50.145,2,0,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:23.00',50.147,0,-3,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:24.00',50.149,-1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:25.00',50.151,1,-1,45.0,593.6,11,352,58,23.7
'2018-05-30 17:45:26.00',50.149,2,1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:27.00',50.155,-2,1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:28.00',50.157,-3,1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:29.00',50.158,-2,-2,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:30.00',50.158,2,0,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:30.99',50.158,0,2,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:32.00',50.157,2,0,45.0,593.6,11,352,59,23.7
'2018-05-30 17:45:32.99',50.157,1,-2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:34.00',50.157,-1,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:35.00',50.157,1,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:36.00',50.156,2,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:37.00',50.156,1,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:38.00',50.149,2,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:39.00',50.156,2,-2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:40.00',50.156,-2,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:41.00',50.155,-2,2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:42.00',50.154,0,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:43.00',50.154,-1,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:43.99',50.154,1,3,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:45.00',50.154,0,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:46.00',50.153,3,3,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:47.00',50.153,0,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:45:48.00',50.151,0,0,45.0,593.6,11,353,60,23.7
'2018-05-30 17:45:49.00',50.150,3,-2,45.0,593.6,11,353,60,23.7
'2018-05-30 17:45:50.00',50.149,0,-1,45.0,593.6,11,353,60,23.7
'2018-05-30 17:45:51.00',50.148,-2,-1,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:52.00',50.146,-3,-1,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:53.00',50.144,-2,-2,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:54.00',50.141,-2,0,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:55.00',50.138,3,-1,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:56.00',50.142,2,-2,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:56.99',50.133,-2,-1,45.0,593.6,11,353,61,23.7
'2018-05-30 17:45:58.00',50.130,-3,0,45.0,593.6,11,353,61,23.6
'2018-05-30 17:45:58.99',50.129,1,0,45.0,593.6,11,353,61,23.6
'2018-05-30 17:46:00.00',50.129,0,-1,45.0,593.6,11,353,61,23.6
'2018-05-30 17:46:01.00',50.130,0,-1,45.0,593.6,11,353,61,23.6
'2018-05-30 17:46:02.00',50.131,2,1,45.0,593.6,11,352,61,23.6
'2018-05-30 17:46:03.00',50.131,0,1,45.0,593.6,11,352,61,23.6
'2018-05-30 17:46:04.00',50.133,0,1,45.0,593.6,11,352,61,23.6
'2018-05-30 17:46:05.00',50.134,1,-1,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:06.00',50.132,-1,0,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:07.00',50.136,-2,2,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:08.00',50.136,-1,1,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:09.00',50.136,2,3,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:09.99',50.136,0,-1,45.0,593.6,11,352,61,23.7
'2018-05-30 17:46:11.00',50.135,3,-2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:12.00',50.135,0,-2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:13.00',50.135,1,2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:14.00',50.135,-2,-2,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:15.00',50.135,2,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:16.00',50.135,1,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:17.00',50.135,1,2,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:18.00',50.135,2,2,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:19.00',50.135,2,-1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:20.00',50.135,1,0,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:21.00',50.135,0,3,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:22.00',50.135,1,-1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:22.99',50.135,2,-1,45.0,593.6,11,352,59,23.7
'2018-05-30 17:46:24.00',50.135,-2,0,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:24.99',50.135,2,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:26.00',50.135,2,-1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:27.00',50.135,1,3,45.0,593.6,12,352,60,23.7
'2018-05-30 17:46:28.00',50.135,2,-1,45.0,593.6,12,352,60,23.7
'2018-05-30 17:46:29.00',50.135,3,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:30.00',50.135,-3,1,45.0,593.6,11,352,60,23.7
'2018-05-30 17:46:31.00',50.135,0,0,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:32.00',50.135,0,-1,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:33.00',50.135,-2,2,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:34.00',50.135,2,1,45.0,593.5,11,351,61,23.6
'2018-05-30 17:46:35.00',50.135,-2,0,45.0,593.5,11,351,61,23.6
'2018-05-30 17:46:35.99',50.135,1,2,45.0,593.5,11,351,61,23.6
'2018-05-30 17:46:37.00',50.135,3,-2,45.0,593.5,11,351,64,23.6
'2018-05-30 17:46:38.00',50.135,2,0,45.0,593.5,11,351,64,23.6
'2018-05-30 17:46:39.00',50.135,2,-3,45.0,593.5,11,351,64,23.6
'2018-05-30 17:46:40.00',50.135,-1,0,45.0,593.5,11,352,64,23.6
'2018-05-30 17:46:41.00',50.135,-3,-1,45.0,593.5,11,352,64,23.6
'2018-05-30 17:46:42.00',50.135,0,-2,45.0,593.6,11,352,64,23.6
'2018-05-30 17:46:43.00',50.135,-3,1,45.0,593.6,11,352,57,23.6
'2018-05-30 17:46:44.00',50.135,2,-1,45.0,593.6,11,352,57,23.6
'2018-05-30 17:46:45.00',50.135,-3,1,45.0,593.5,11,352,57,23.6
'2018-05-30 17:46:46.00',50.135,2,0,45.0,593.5,11,352,57,23.6
'2018-05-30 17:46:47.00',50.135,2,-1,45.0,593.5,11,352,57,23.6
'2018-05-30 17:46:48.00',50.135,2,1,45.0,593.5,11,352,57,23.6
'2018-05-30 17:46:48.99',50.135,0,1,45.0,593.5,11,352,57,23.6
'2018-05-30 17:46:50.00',50.135,2,-1,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:50.99',50.135,0,-2,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:52.00',50.135,-3,2,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:53.00',50.135,-1,-2,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:54.00',50.135,-2,-2,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:55.00',50.135,2,-3,45.0,593.5,11,352,61,23.6
'2018-05-30 17:46:56.00',50.135,-2,2,45.0,593.5,11,352,62,23.5
'2018-05-30 17:46:57.00',50.135,2,0,45.0,593.5,11,352,62,23.5
'2018-05-30 17:46:58.00',50.135,-1,1,45.0,593.5,11,352,62,23.5
'2018-05-30 17:46:59.00',50.135,3,-3,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:00.00',50.135,1,-2,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:01.00',50.135,2,1,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:01.99',50.135,-1,-1,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:03.00',50.135,-3,3,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:04.00',50.135,2,0,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:05.00',50.135,-2,0,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:06.00',50.135,1,-1,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:07.00',50.135,1,-1,45.0,593.5,11,352,62,23.5
'2018-05-30 17:47:08.00',50.135,0,1,45.0,593.5,10,352,62,23.5
'2018-05-30 17:47:09.00',50.135,2,-1,45.0,593.5,10,352,62,23.5
'2018-05-30 17:47:10.00',50.135,2,1,45.0,593.5,11,352,63,23.5
'2018-05-30 17:47:11.00',50.135,2,-1,45.0,593.5,11,352,63,23.5
'2018-05-30 17:47:12.00',50.135,2,1,45.0,593.5,11,352,63,23.5
'2018-05-30 17:47:12.99',50.135,2,-2,45.0,593.5,11,352,63,23.5
'2018-05-30 17:47:14.00',50.135,1,2,45.0,593.5,10,352,63,23.5
'2018-05-30 17:47:14.99',50.135,1,-1,45.0,593.5,10,352,63,23.5
'2018-05-30 17:47:16.00',50.081,1,3,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:17.00',50.081,0,-1,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:18.00',50.081,2,-1,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:19.00',50.081,-2,-1,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:20.00',50.081,2,-1,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:21.00',50.081,-2,-1,45.0,593.5,11,352,69,23.5
'2018-05-30 17:47:22.00',50.080,0,-1,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:23.00',50.078,2,2,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:24.00',50.078,3,-3,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:25.00',50.077,0,1,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:25.99',50.076,2,-3,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:27.00',50.074,1,1,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:27.99',50.069,1,0,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:29.00',50.069,-1,2,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:30.00',50.066,-2,-1,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:31.00',50.067,0,1,45.0,593.5,11,351,79,23.5
'2018-05-30 17:47:32.00',50.065,-2,1,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:33.00',50.063,2,-2,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:34.00',50.062,-2,3,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:35.00',50.063,0,-1,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:36.00',50.064,2,-2,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:37.00',50.065,2,3,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:38.00',50.065,2,-3,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:38.99',50.065,2,1,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:40.00',50.064,0,0,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:41.00',50.062,2,-3,45.0,593.5,11,352,75,23.5
'2018-05-30 17:47:42.00',50.061,2,2,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:43.00',50.061,-2,3,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:44.00',50.059,0,-1,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:45.00',50.055,-3,3,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:46.00',50.049,-2,-1,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:47.00',50.046,2,2,45.0,593.5,11,352,79,23.5
'2018-05-30 17:47:48.00',50.042,1,-1,45.0,593.5,11,352,82,23.5
'2018-05-30 17:47:49.00',50.036,-2,2,45.0,593.5,11,352,82,23.5
'2018-05-30 17:47:50.00',50.033,-1,-1,45.0,593.5,11,352,82,23.5
'2018-05-30 17:47:51.00',50.029,2,-2,45.0,593.5,11,352,82,23.5
'2018-05-30 17:47:51.99',50.031,2,-3,45.0,593.5,11,351,82,23.5
'2018-05-30 17:47:53.00',50.023,1,-1,45.0,593.5,11,351,82,23.5
'2018-05-30 17:47:53.99',50.021,0,1,45.0,593.5,11,351,83,23.5
'2018-05-30 17:47:55.00',50.020,1,2,45.0,593.5,11,351,83,23.5
'2018-05-30 17:47:56.00',50.019,-2,2,45.0,593.5,11,351,83,23.5
'2018-05-30 17:47:57.00',50.020,-2,-1,45.0,593.5,11,351,83,23.5
'2018-05-30 17:47:58.00',50.021,1,-1,45.0,593.5,11,351,83,23.5
'2018-05-30 17:47:59.00',50.022,1,-3,45.0,593.5,11,351,83,23.5
'2018-05-30 17:48:00.00',50.023,2,-1,45.0,593.5,11,351,83,23.5
'2018-05-30 17:48:01.00',50.024,1,-1,45.0,593.5,11,351,82,23.5
'2018-05-30 17:48:02.00',50.031,0,3,45.0,593.5,11,351,82,23.5
'2018-05-30 17:48:03.00',50.030,-2,1,45.0,593.5,11,351,82,23.5
'2018-05-30 17:48:04.00',50.030,0,4,45.0,593.5,11,351,82,23.5
'2018-05-30 17:48:04.99',50.033,2,-3,45.0,593.5,11,352,82,23.5
'2018-05-30 17:48:06.00',50.035,0,-2,45.0,593.5,11,352,82,23.5
'2018-05-30 17:48:07.00',50.035,2,-1,45.0,593.5,11,352,84,23.5
'2018-05-30 17:48:08.00',50.037,-2,0,45.0,593.5,11,352,84,23.5
'2018-05-30 17:48:09.00',50.037,0,1,45.0,593.5,11,352,84,23.6
'2018-05-30 17:48:10.00',50.038,2,-3,45.0,593.5,11,352,84,23.6
'2018-05-30 17:48:11.00',50.038,1,-1,45.0,593.5,11,351,84,23.6
'2018-05-30 17:48:12.00',50.039,0,2,45.0,593.5,11,351,84,23.6
'2018-05-30 17:48:13.00',50.039,-2,2,45.0,593.5,11,351,84,23.6
'2018-05-30 17:48:14.00',50.040,1,-1,45.0,593.5,11,351,83,23.6
'2018-05-30 17:48:15.00',50.039,2,-1,45.0,593.5,11,351,83,23.6
'2018-05-30 17:48:16.00',50.037,0,3,45.0,593.5,11,351,83,23.6
'2018-05-30 17:48:17.00',50.036,1,2,45.0,593.5,11,352,83,23.6
'2018-05-30 17:48:17.99',50.035,-2,1,45.0,593.5,11,352,83,23.6
'2018-05-30 17:48:19.00',50.034,2,-2,45.0,593.5,11,352,83,23.6
'2018-05-30 17:48:19.99',50.034,0,-2,45.0,593.5,11,352,76,23.6
'2018-05-30 17:48:21.00',50.027,0,-1,45.0,593.5,10,352,76,23.6
'2018-05-30 17:48:22.00',50.031,-2,1,45.0,593.5,10,352,76,23.6
'2018-05-30 17:48:23.00',50.029,0,-1,45.0,593.5,10,352,76,23.6
'2018-05-30 17:48:24.00',50.025,2,-1,45.0,593.5,10,352,76,23.6
'2018-05-30 17:48:25.00',50.024,2,0,45.0,593.5,10,352,76,23.6
'2018-05-30 17:48:26.00',50.020,0,-3,45.0,593.5,10,352,77,23.6
'2018-05-30 17:48:27.00',50.015,-1,-1,45.0,593.5,10,352,77,23.6
'2018-05-30 17:48:28.00',50.010,0,1,45.0,593.5,10,352,77,23.6
'2018-05-30 17:48:29.00',50.011,-1,2,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:30.00',50.009,-2,-1,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:30.99',50.008,-2,0,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:32.00',50.007,0,1,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:33.00',50.006,-2,-1,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:34.00',50.007,-2,-1,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:35.00',50.007,-1,0,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:36.00',50.009,0,-1,45.0,593.5,10,351,77,23.6
'2018-05-30 17:48:37.00',50.012,2,0,45.0,593.5,10,351,77,23.7
'2018-05-30 17:48:38.00',50.015,2,-1,45.0,593.5,10,351,77,23.7
'2018-05-30 17:48:39.00',50.017,2,-4,45.0,593.5,10,351,76,23.7
'2018-05-30 17:48:40.00',50.018,2,-2,45.0,593.5,10,351,76,23.7
'2018-05-30 17:48:41.00',50.022,2,-2,45.0,593.5,10,351,76,23.7
'2018-05-30 17:48:41.99',50.021,-2,1,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:43.00',50.023,-2,0,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:43.99',50.025,-2,1,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:45.00',50.026,0,-1,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:46.00',50.027,0,-1,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:47.00',50.027,0,0,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:48.00',50.028,-2,0,45.0,593.5,10,352,76,23.7
'2018-05-30 17:48:49.00',50.029,0,3,45.0,593.5,10,351,76,23.7
'2018-05-30 17:48:50.00',50.029,-1,2,45.0,593.5,10,351,76,23.7
'2018-05-30 17:48:51.00',50.031,2,-2,45.0,593.5,10,351,75,23.7
'2018-05-30 17:48:52.00',50.032,1,-3,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:53.00',50.031,1,1,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:54.00',50.030,-1,2,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:54.99',50.028,-1,0,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:56.00',50.026,1,-2,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:56.99',50.024,1,-3,45.0,593.5,11,351,75,23.7
'2018-05-30 17:48:58.00',50.023,2,-2,45.0,593.5,11,351,76,23.7
'2018-05-30 17:48:59.00',50.024,2,-2,45.0,593.5,11,351,76,23.7
'2018-05-30 17:49:00.00',50.024,-2,-2,45.0,593.5,11,351,76,23.7
'2018-05-30 17:49:01.00',50.024,0,1,45.0,593.5,11,352,76,23.7
'2018-05-30 17:49:02.00',50.023,-2,0,45.0,593.5,11,352,76,23.7
'2018-05-30 17:49:03.00',50.023,-1,-2,45.0,593.5,11,352,76,23.7
'2018-05-30 17:49:04.00',50.022,2,-2,45.0,593.5,11,352,77,23.7
'2018-05-30 17:49:05.00',50.022,0,-1,45.0,593.5,11,352,77,23.7
'2018-05-30 17:49:06.00',50.026,2,1,45.0,593.5,11,352,77,23.7
'2018-05-30 17:49:07.00',50.024,2,3,45.0,593.5,11,352,77,23.7
'2018-05-30 17:49:07.99',50.028,1,2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:09.00',50.030,-2,1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:10.00',50.033,3,0,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:11.00',50.033,2,-2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:12.00',50.028,2,-1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:13.00',50.034,2,1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:14.00',50.035,-1,-1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:15.00',50.034,2,-2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:16.00',50.034,2,-3,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:17.00',50.034,0,0,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:18.00',50.034,-2,2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:19.00',50.033,-2,1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:20.00',50.032,-1,-2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:20.99',50.030,2,-1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:22.00',50.029,-2,2,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:22.99',50.026,2,-1,45.0,593.5,11,351,77,23.7
'2018-05-30 17:49:24.00',50.024,-1,2,45.0,593.5,11,351,78,23.7
'2018-05-30 17:49:25.00',50.021,-2,1,45.0,593.5,11,351,78,23.7
'2018-05-30 17:49:26.00',50.017,-1,1,45.0,593.5,11,351,78,23.7
'2018-05-30 17:49:27.00',50.014,-2,0,45.0,593.5,11,351,78,23.7
'2018-05-30 17:49:28.00',50.011,-3,-1,45.0,593.5,11,351,78,23.7
'2018-05-30 17:49:29.00',50.008,1,-1,45.0,593.5,10,351,78,23.7
'2018-05-30 17:49:30.00',50.004,0,3,45.0,593.5,10,351,77,23.7
'2018-05-30 17:49:31.00',50.001,2,-1,45.0,593.5,10,351,77,23.7
'2018-05-30 17:49:32.00',49.998,-2,-2,45.0,593.5,11,351,77,23.8
'2018-05-30 17:49:33.00',49.995,-1,-2,45.0,593.5,11,351,77,23.8
'2018-05-30 17:49:33.99',49.994,1,-1,45.0,593.5,11,351,77,23.8
'2018-05-30 17:49:35.00',49.995,0,-1,45.0,593.5,11,351,77,23.8
'2018-05-30 17:49:36.00',49.995,-3,-2,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:37.00',49.995,0,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:38.00',49.995,-3,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:39.00',49.996,-2,1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:40.00',49.999,-2,1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:41.00',50.001,-3,-11,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:42.00',50.003,0,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:43.00',50.007,0,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:44.00',50.011,2,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:45.00',50.012,-3,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:46.00',50.013,-1,-2,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:46.99',50.014,0,-3,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:48.00',50.015,1,-1,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:48.99',50.018,-1,-3,45.0,593.5,11,351,78,23.8
'2018-05-30 17:49:50.00',50.015,-3,1,45.0,593.5,11,351,78,23.9
'2018-05-30 17:49:51.00',50.013,-3,2,45.0,593.5,11,351,78,23.9
'2018-05-30 17:49:52.00',50.012,-2,3,45.0,593.5,11,351,78,23.9
'2018-05-30 17:49:53.00',50.011,-3,1,45.0,593.5,11,351,78,23.9
'2018-05-30 17:49:54.00',50.010,-2,1,45.0,593.5,10,351,78,23.9
'2018-05-30 17:49:55.00',50.009,-1,4,45.0,593.4,10,351,78,23.9
'2018-05-30 17:49:56.00',50.008,-3,2,45.0,593.4,11,351,78,23.9
'2018-05-30 17:49:57.00',50.008,1,-1,45.0,593.4,11,351,79,23.9
'2018-05-30 17:49:58.00',50.008,0,1,45.0,593.4,11,351,79,23.9
'2018-05-30 17:49:59.00',50.012,-2,-1,45.0,593.4,11,351,79,23.9
'2018-05-30 17:49:59.99',50.008,2,-1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:01.00',50.016,2,-1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:02.00',50.019,1,-3,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:03.00',50.023,-3,2,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:04.00',50.026,2,1,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:05.00',50.032,-2,-2,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:06.00',50.034,2,-4,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:07.00',50.036,2,-3,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:08.00',50.040,-2,1,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:09.00',50.043,-3,1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:10.00',50.045,2,-1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:11.00',50.046,-2,-1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:12.00',50.047,-2,1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:12.99',50.048,-4,1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:14.00',50.049,2,-1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:15.00',50.052,1,1,45.0,593.4,11,352,79,23.9
'2018-05-30 17:50:16.00',50.054,-1,0,45.0,593.4,11,352,78,23.9
'2018-05-30 17:50:17.00',50.058,1,-2,45.0,593.4,10,352,78,23.9
'2018-05-30 17:50:18.00',50.063,2,1,45.0,593.4,10,352,78,23.9
'2018-05-30 17:50:19.00',50.067,-2,-1,45.0,593.4,10,352,78,23.9
'2018-05-30 17:50:20.00',50.067,2,-2,45.0,593.4,10,352,78,23.9
'2018-05-30 17:50:21.00',50.074,0,1,45.0,593.4,10,352,78,23.9
'2018-05-30 17:50:22.00',50.077,2,-2,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:23.00',50.079,-1,0,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:23.99',50.082,3,-3,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:25.00',50.084,-2,1,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:25.99',50.086,0,-2,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:27.00',50.087,-2,1,45.0,593.4,10,352,71,23.9
'2018-05-30 17:50:28.00',50.087,2,-3,45.0,593.4,11,352,75,23.9
'2018-05-30 17:50:29.00',50.087,0,2,45.0,593.4,11,352,75,23.9
