'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-30 17:50:30.00',50.086,3,-3,45.0,593.4,11,352,75,23.9
'2018-05-30 17:50:31.00',50.085,2,3,45.0,593.4,11,352,75,23.9
'2018-05-30 17:50:32.00',50.084,3,-3,45.0,593.4,11,352,75,23.9
'2018-05-30 17:50:33.00',50.084,-2,1,45.0,593.4,11,352,75,23.9
'2018-05-30 17:50:34.00',50.084,1,-1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:35.00',50.083,-3,3,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:36.00',50.082,2,-1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:36.99',50.082,-2,1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:38.00',50.081,2,-2,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:39.00',50.081,0,1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:40.00',50.081,1,-1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:41.00',50.084,0,0,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:42.00',50.086,2,-2,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:43.00',50.089,1,1,45.0,593.4,11,352,70,23.9
'2018-05-30 17:50:44.00',50.092,2,-1,45.0,593.4,11,353,70,23.9
'2018-05-30 17:50:45.00',50.094,-1,-1,45.0,593.4,11,353,70,23.9
'2018-05-30 17:50:46.00',50.095,-1,3,45.0,593.4,11,353,70,23.9
'2018-05-30 17:50:47.00',50.096,-2,2,45.0,593.4,11,353,71,23.9
'2018-05-30 17:50:48.00',50.096,-2,1,45.0,593.4,11,353,71,23.9
'2018-05-30 17:50:49.00',50.096,1,-1,45.0,593.4,11,353,71,23.9
'2018-05-30 17:50:49.99',50.098,-1,2,45.0,593.4,11,353,71,23.9
'2018-05-30 17:50:51.00',50.096,2,1,45.0,593.4,11,352,71,23.9
'2018-05-30 17:50:51.99',50.095,2,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:53.00',50.093,2,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:54.00',50.091,-1,1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:55.00',50.089,2,1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:56.00',50.084,1,0,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:57.00',50.082,-2,3,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:58.00',50.080,-2,1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:50:59.00',50.078,-2,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:00.00',50.077,-2,-1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:01.00',50.075,2,-2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:02.00',50.073,-2,-2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:02.99',50.073,2,-2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:04.00',50.073,-1,3,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:05.00',50.073,2,-3,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:06.00',50.072,0,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:07.00',50.073,1,0,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:08.00',50.072,2,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:09.00',50.072,0,-1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:10.00',50.069,-2,-3,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:11.00',50.067,-2,2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:12.00',50.064,2,1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:13.00',50.063,1,-2,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:14.00',50.062,1,-1,45.0,593.4,11,352,71,24.0
'2018-05-30 17:51:15.00',50.063,3,-3,45.0,593.4,11,352,85,24.0
'2018-05-30 17:51:15.99',50.065,1,3,45.0,593.4,11,352,85,24.0
'2018-05-30 17:51:17.00',50.066,1,-1,45.0,593.4,11,352,85,24.0
'2018-05-30 17:51:17.99',50.067,-2,-3,45.0,593.4,11,353,85,24.0
'2018-05-30 17:51:19.00',50.068,-2,1,45.0,593.4,11,353,85,24.0
'2018-05-30 17:51:20.00',50.069,0,-3,45.0,593.4,11,353,85,24.0
'2018-05-30 17:51:21.00',50.072,0,2,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:22.00',50.075,2,-3,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:23.00',50.080,1,1,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:24.00',50.081,0,-2,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:25.00',50.083,0,3,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:26.00',50.086,2,-4,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:27.00',50.089,-1,1,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:28.00',50.090,3,-1,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:28.99',50.091,-3,0,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:30.00',50.092,0,-1,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:31.00',50.092,-2,3,45.0,593.4,11,352,80,24.0
'2018-05-30 17:51:32.00',50.092,0,1,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:33.00',50.092,2,-1,45.0,593.4,11,353,80,24.0
'2018-05-30 17:51:34.00',50.091,3,-2,45.0,593.4,11,353,76,24.0
'2018-05-30 17:51:35.00',50.090,0,2,45.0,593.4,11,353,76,24.0
'2018-05-30 17:51:36.00',50.090,2,-2,45.0,593.4,11,353,76,24.0
'2018-05-30 17:51:37.00',50.090,1,-1,45.0,593.4,11,353,76,24.0
'2018-05-30 17:51:38.00',50.090,-2,3,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:39.00',50.089,-1,-1,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:40.00',50.089,2,-1,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:41.00',50.089,2,-3,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:41.99',50.089,1,-1,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:43.00',50.090,0,-3,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:43.99',50.090,0,1,45.0,593.4,10,352,76,24.0
'2018-05-30 17:51:45.00',50.091,3,-1,45.0,593.4,10,352,76,24.0
'2018-05-30 17:51:46.00',50.093,0,1,45.0,593.4,11,352,76,24.0
'2018-05-30 17:51:47.00',50.094,3,0,45.0,593.4,11,352,76,23.9
'2018-05-30 17:51:48.00',50.096,-2,1,45.0,593.4,11,352,76,23.9
'2018-05-30 17:51:49.00',50.098,-3,-1,45.0,593.4,10,352,76,23.9
'2018-05-30 17:51:50.00',50.100,1,-3,45.0,593.4,10,352,76,23.9
'2018-05-30 17:51:51.00',50.104,-2,1,45.0,593.4,10,353,76,23.9
'2018-05-30 17:51:52.00',50.109,-1,-3,45.0,593.4,10,353,76,23.9
'2018-05-30 17:51:52.99',50.114,0,-2,45.0,593.4,10,353,76,23.9
'2018-05-30 17:51:54.00',50.114,0,3,45.0,593.4,11,353,76,23.8
'2018-05-30 17:51:54.99',50.117,-1,1,45.0,593.4,10,353,76,23.8
'2018-05-30 17:51:56.00',50.117,2,-3,45.0,593.4,10,353,76,23.8
'2018-05-30 17:51:57.00',50.119,0,1,45.0,593.4,10,353,76,23.8
'2018-05-30 17:51:58.00',50.120,-2,2,45.0,593.4,10,353,76,23.7
'2018-05-30 17:51:59.00',50.120,0,0,45.0,593.4,10,353,76,23.7
'2018-05-30 17:52:00.00',50.120,2,-3,45.0,593.4,10,353,79,23.7
'2018-05-30 17:52:01.00',50.122,-2,-1,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:02.00',50.124,1,0,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:03.00',50.127,2,0,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:04.00',50.131,3,-1,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:05.00',50.136,-2,3,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:05.99',50.141,-2,1,45.0,593.4,11,353,79,23.7
'2018-05-30 17:52:07.00',50.146,0,2,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:08.00',50.149,2,1,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:09.00',50.152,2,2,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:10.00',50.155,2,1,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:11.00',50.153,3,0,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:12.00',50.159,1,-2,45.0,593.4,11,353,76,23.7
'2018-05-30 17:52:13.00',50.160,2,0,45.0,593.4,11,353,77,23.7
'2018-05-30 17:52:14.00',50.161,2,-1,45.0,593.4,11,353,77,23.7
'2018-05-30 17:52:15.00',50.162,2,0,45.0,593.4,11,353,77,23.7
'2018-05-30 17:52:16.00',50.163,3,-2,45.0,593.4,11,353,77,23.7
'2018-05-30 17:52:17.00',50.164,3,-2,45.0,593.4,11,352,77,23.7
'2018-05-30 17:52:18.00',50.163,2,-1,45.0,593.4,11,352,77,23.7
'2018-05-30 17:52:18.99',50.162,2,0,45.0,593.4,11,352,77,23.7
'2018-05-30 17:52:20.00',50.161,3,-3,45.0,593.4,11,352,76,23.7
'2018-05-30 17:52:20.99',50.159,1,-2,45.0,593.4,11,352,76,23.7
'2018-05-30 17:52:22.00',50.157,1,-1,45.0,593.4,11,352,76,23.7
'2018-05-30 17:52:23.00',50.157,2,-2,45.0,593.4,11,352,76,23.6
'2018-05-30 17:52:24.00',50.154,-3,0,45.0,593.4,11,353,76,23.6
'2018-05-30 17:52:25.00',50.151,2,2,45.0,593.4,11,353,76,23.6
'2018-05-30 17:52:26.00',50.147,-1,3,45.0,593.4,11,353,76,23.6
'2018-05-30 17:52:27.00',50.145,-1,1,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:28.00',50.136,1,1,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:29.00',50.140,3,-1,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:30.00',50.138,4,-1,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:31.00',50.137,0,0,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:31.99',50.136,1,3,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:33.00',50.136,0,3,45.0,593.4,11,353,77,23.6
'2018-05-30 17:52:34.00',50.135,3,0,45.0,593.4,11,353,77,23.5
'2018-05-30 17:52:35.00',50.133,0,-1,45.0,593.4,11,353,77,23.5
'2018-05-30 17:52:36.00',50.132,-2,3,45.0,593.4,11,353,77,23.5
'2018-05-30 17:52:37.00',50.129,-2,2,45.0,593.3,11,353,77,23.5
'2018-05-30 17:52:38.00',50.128,0,1,45.0,593.3,11,353,77,23.5
'2018-05-30 17:52:39.00',50.128,1,-1,45.0,593.3,11,353,80,23.5
'2018-05-30 17:52:40.00',50.129,-2,1,45.0,593.3,11,353,80,23.5
'2018-05-30 17:52:41.00',50.130,-1,2,45.0,593.3,11,353,80,23.4
'2018-05-30 17:52:42.00',50.132,0,1,45.0,593.3,11,353,80,23.4
'2018-05-30 17:52:43.00',50.134,2,-2,45.0,593.3,11,353,80,23.4
'2018-05-30 17:52:44.00',50.136,0,1,45.0,593.3,11,353,80,23.4
'2018-05-30 17:52:44.99',50.138,1,1,45.0,593.3,11,353,80,23.4
'2018-05-30 17:52:46.00',50.139,2,1,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:46.99',50.140,1,2,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:48.00',50.141,1,3,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:49.00',50.139,3,3,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:50.00',50.138,1,-2,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:51.00',50.137,0,-1,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:52.00',50.137,0,1,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:53.00',50.137,2,3,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:54.00',50.136,2,0,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:55.00',50.135,1,-1,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:56.00',50.133,0,-1,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:57.00',50.133,0,3,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:57.99',50.132,2,0,45.0,593.3,11,353,77,23.4
'2018-05-30 17:52:59.00',50.133,2,3,45.0,593.3,11,353,77,23.4
'2018-05-30 17:53:00.00',50.134,2,-2,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:01.00',50.134,2,1,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:02.00',50.135,1,2,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:03.00',50.135,-2,3,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:04.00',50.134,2,0,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:05.00',50.134,2,-1,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:06.00',50.133,1,-1,45.0,593.3,12,353,77,23.4
'2018-05-30 17:53:07.00',50.131,-2,-1,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:08.00',50.130,0,3,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:09.00',50.127,2,0,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:10.00',50.126,0,-2,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:10.99',50.131,-2,-1,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:12.00',50.125,2,2,45.0,593.3,11,353,74,23.3
'2018-05-30 17:53:12.99',50.126,2,-1,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:14.00',50.127,1,-1,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:15.00',50.129,2,-1,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:16.00',50.122,1,2,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:17.00',50.127,2,-1,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:18.00',50.126,2,1,45.0,593.3,11,353,70,23.3
'2018-05-30 17:53:19.00',50.126,2,0,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:20.00',50.125,-2,1,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:21.00',50.124,0,1,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:22.00',50.124,2,1,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:23.00',50.124,3,0,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:23.99',50.124,1,2,45.0,593.3,12,353,70,23.3
'2018-05-30 17:53:25.00',50.125,1,1,44.9,593.3,12,353,70,23.3
'2018-05-30 17:53:26.00',50.127,0,-2,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:27.00',50.129,0,0,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:28.00',50.129,0,2,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:29.00',50.128,1,1,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:30.00',50.128,2,3,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:31.00',50.127,3,-3,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:32.00',50.127,3,0,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:33.00',50.122,0,1,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:34.00',50.127,-1,4,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:34.99',50.127,0,-1,44.9,593.3,12,353,71,23.3
'2018-05-30 17:53:36.00',50.129,2,-3,44.9,593.3,11,353,71,23.3
'2018-05-30 17:53:36.99',50.134,0,0,44.9,593.3,11,354,71,23.3
'2018-05-30 17:53:38.00',50.135,1,2,44.9,593.3,11,354,71,23.3
'2018-05-30 17:53:39.00',50.136,3,0,44.9,593.3,11,354,70,23.2
'2018-05-30 17:53:40.00',50.136,1,-1,44.9,593.3,11,354,70,23.2
'2018-05-30 17:53:41.00',50.132,0,-1,44.9,593.3,11,354,70,23.2
'2018-05-30 17:53:42.00',50.137,-3,1,44.9,593.3,12,354,70,23.2
'2018-05-30 17:53:43.00',50.137,1,1,44.9,593.3,11,353,70,23.2
'2018-05-30 17:53:44.00',50.137,-2,1,44.9,593.3,11,353,70,23.2
'2018-05-30 17:53:45.00',50.138,3,-2,44.9,593.3,11,353,70,23.2
'2018-05-30 17:53:46.00',50.142,-1,-1,44.9,593.3,11,353,69,23.2
'2018-05-30 17:53:47.00',50.145,1,-1,44.9,593.3,11,353,69,23.2
'2018-05-30 17:53:47.99',50.147,0,1,44.9,593.3,11,353,69,23.2
'2018-05-30 17:53:49.00',50.149,0,3,44.9,593.3,11,353,69,23.2
'2018-05-30 17:53:49.99',50.150,2,3,44.9,593.3,11,354,69,23.2
'2018-05-30 17:53:51.00',50.151,1,3,44.9,593.3,11,354,69,23.2
'2018-05-30 17:53:52.00',50.150,3,-1,44.9,593.3,11,354,69,23.2
'2018-05-30 17:53:53.00',50.149,2,1,44.9,593.3,11,354,69,23.2
'2018-05-30 17:53:54.00',50.147,1,1,44.9,593.3,11,354,69,23.2
'2018-05-30 17:53:55.00',50.148,3,-3,44.9,593.3,12,354,69,23.2
'2018-05-30 17:53:56.00',50.149,1,3,44.9,593.3,12,354,69,23.2
'2018-05-30 17:53:57.00',50.151,3,-1,44.9,593.3,12,353,69,23.2
'2018-05-30 17:53:58.00',50.153,2,1,44.9,593.3,12,353,69,23.2
'2018-05-30 17:53:59.00',50.156,-2,-1,44.9,593.3,12,353,69,23.2
'2018-05-30 17:54:00.00',50.157,-2,3,44.9,593.3,12,353,69,23.2
'2018-05-30 17:54:00.99',50.159,-2,1,44.9,593.3,12,353,69,23.2
'2018-05-30 17:54:02.00',50.160,2,3,44.9,593.3,12,353,69,23.2
'2018-05-30 17:54:03.00',50.156,1,3,44.9,593.3,12,354,69,23.2
'2018-05-30 17:54:04.00',50.163,2,1,44.9,593.3,12,354,69,23.2
'2018-05-30 17:54:05.00',50.163,0,3,44.9,593.3,12,354,70,23.2
'2018-05-30 17:54:06.00',50.163,-2,1,44.9,593.3,12,354,70,23.2
'2018-05-30 17:54:07.00',50.164,2,3,44.9,593.3,12,354,70,23.2
'2018-05-30 17:54:08.00',50.164,0,3,44.9,593.3,11,354,70,23.2
'2018-05-30 17:54:09.00',50.165,3,2,44.9,593.3,11,353,70,23.2
'2018-05-30 17:54:10.00',50.166,3,-1,44.9,593.3,11,353,70,23.2
'2018-05-30 17:54:11.00',50.167,2,1,44.9,593.3,11,353,70,23.2
'2018-05-30 17:54:12.00',50.170,-2,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:13.00',50.173,0,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:13.99',50.174,3,2,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:15.00',50.176,2,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:15.99',50.177,0,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:17.00',50.176,-2,0,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:18.00',50.175,-2,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:19.00',50.179,-1,-1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:20.00',50.173,1,-1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:21.00',50.172,0,-2,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:22.00',50.172,3,-1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:23.00',50.175,1,-1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:24.00',50.179,2,1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:25.00',50.185,2,-2,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:26.00',50.188,2,1,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:26.99',50.191,2,0,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:28.00',50.194,0,3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:29.00',50.196,-1,2,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:30.00',50.198,1,-3,44.9,593.3,11,353,70,23.3
'2018-05-30 17:54:31.00',50.201,2,0,44.9,593.3,11,353,69,23.3
'2018-05-30 17:54:32.00',50.205,3,-1,44.9,593.3,11,353,69,23.3
'2018-05-30 17:54:33.00',50.209,-2,0,44.9,593.3,11,353,69,23.3
'2018-05-30 17:54:34.00',50.215,3,-3,44.9,593.3,11,353,69,23.3
'2018-05-30 17:54:35.00',50.220,1,-1,44.9,593.3,11,354,69,23.3
'2018-05-30 17:54:36.00',50.224,-3,0,44.9,593.3,11,354,69,23.3
'2018-05-30 17:54:37.00',50.228,2,-1,44.9,593.3,11,354,69,23.3
'2018-05-30 17:54:38.00',50.230,0,2,44.9,593.3,11,354,70,23.3
'2018-05-30 17:54:39.00',50.232,2,3,44.9,593.3,11,354,70,23.3
'2018-05-30 17:54:39.99',50.233,2,-1,44.9,593.3,11,354,70,23.3
'2018-05-30 17:54:41.00',50.233,-2,3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:41.99',50.231,2,-1,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:43.00',50.228,2,3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:44.00',50.224,-2,1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:45.00',50.222,1,-3,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:46.00',50.219,2,1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:47.00',50.218,0,1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:48.00',50.217,2,-2,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:49.00',50.217,0,-1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:50.00',50.217,-2,1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:51.00',50.221,2,0,44.9,593.3,11,354,69,23.4
'2018-05-30 17:54:52.00',50.216,0,-1,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:52.99',50.216,1,-1,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:54.00',50.216,1,2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:55.00',50.215,0,-2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:56.00',50.215,2,-3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:57.00',50.216,-2,1,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:58.00',50.216,-1,2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:54:59.00',50.218,-1,-2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:00.00',50.218,4,2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:01.00',50.219,0,3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:02.00',50.220,0,0,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:03.00',50.221,3,0,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:04.00',50.222,1,2,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:05.00',50.224,2,0,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:05.99',50.226,1,3,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:07.00',50.225,-2,3,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:08.00',50.221,0,-1,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:09.00',50.215,2,0,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:10.00',50.205,2,3,44.9,593.3,11,354,69,23.4
'2018-05-30 17:55:11.00',50.191,-2,3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:12.00',50.184,2,2,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:13.00',50.174,-2,-1,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:14.00',50.161,3,-3,44.9,593.3,11,354,70,23.4
'2018-05-30 17:55:15.00',50.150,2,0,44.9,593.3,11,353,70,23.4
'2018-05-30 17:55:16.00',50.135,-2,2,44.9,593.3,11,353,70,23.4
'2018-05-30 17:55:16.99',50.125,1,1,44.9,593.3,11,353,70,23.5
'2018-05-30 17:55:18.00',50.113,1,0,44.9,593.3,11,353,72,23.5
'2018-05-30 17:55:18.99',50.104,-1,-1,44.9,593.3,11,353,72,23.5
'2018-05-30 17:55:20.00',50.094,0,-2,44.9,593.3,11,353,72,23.5
'2018-05-30 17:55:21.00',50.092,2,1,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:22.00',50.088,2,2,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:23.00',50.086,2,-2,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:24.00',50.084,3,-1,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:25.00',50.084,2,1,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:26.00',50.083,3,3,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:27.00',50.083,1,-1,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:28.00',50.084,0,2,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:29.00',50.083,0,-1,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:29.99',50.082,2,0,44.9,593.3,11,352,72,23.5
'2018-05-30 17:55:31.00',50.082,0,-3,44.9,593.3,11,352,70,23.5
'2018-05-30 17:55:32.00',50.080,2,1,44.9,593.3,11,352,70,23.5
'2018-05-30 17:55:33.00',50.080,-1,1,44.9,593.3,11,352,70,23.5
'2018-05-30 17:55:34.00',50.078,3,0,44.9,593.3,11,352,70,23.5
'2018-05-30 17:55:35.00',50.078,2,-2,44.9,593.3,11,352,70,23.6
'2018-05-30 17:55:36.00',50.077,4,0,44.9,593.3,11,352,70,23.6
'2018-05-30 17:55:37.00',50.075,0,3,44.9,593.3,11,352,70,23.6
'2018-05-30 17:55:38.00',50.075,3,0,44.9,593.3,11,352,70,23.6
'2018-05-30 17:55:39.00',50.075,0,1,44.9,593.3,11,352,70,23.7
'2018-05-30 17:55:40.00',50.076,1,-1,44.9,593.3,11,352,70,23.7
'2018-05-30 17:55:41.00',50.078,0,1,44.9,593.3,11,352,70,23.7
'2018-05-30 17:55:42.00',50.079,2,-1,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:42.99',50.080,2,3,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:44.00',50.081,3,-3,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:44.99',50.081,2,1,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:46.00',50.081,1,-2,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:47.00',50.083,-2,3,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:48.00',50.083,2,-1,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:49.00',50.085,1,3,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:50.00',50.087,3,-2,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:51.00',50.090,0,2,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:52.00',50.092,2,0,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:53.00',50.096,2,0,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:54.00',50.099,2,3,44.9,593.3,12,352,70,23.7
'2018-05-30 17:55:55.00',50.103,2,-1,44.9,593.2,12,352,70,23.7
'2018-05-30 17:55:55.99',50.105,-1,3,44.9,593.2,12,352,70,23.7
'2018-05-30 17:55:57.00',50.109,0,-1,44.9,593.2,12,352,70,23.7
'2018-05-30 17:55:58.00',50.109,-1,0,44.9,593.2,12,352,70,23.7
'2018-05-30 17:55:59.00',50.111,0,-1,44.9,593.2,12,352,70,23.7
'2018-05-30 17:56:00.00',50.112,3,-3,44.9,593.2,12,352,70,23.7
'2018-05-30 17:56:01.00',50.114,2,2,44.9,593.2,12,352,70,23.7
'2018-05-30 17:56:02.00',50.115,-2,3,44.9,593.2,12,352,70,23.7
'2018-05-30 17:56:03.00',50.116,1,-1,44.9,593.2,11,352,70,23.7
'2018-05-30 17:56:04.00',50.116,-3,0,44.9,593.2,11,352,70,23.7
'2018-05-30 17:56:05.00',50.116,0,1,44.9,593.2,11,352,71,23.7
'2018-05-30 17:56:06.00',50.116,1,-1,44.9,593.2,11,352,71,23.7
'2018-05-30 17:56:07.00',50.116,2,1,44.9,593.2,11,352,71,23.7
'2018-05-30 17:56:08.00',50.112,2,3,44.9,593.2,11,352,71,23.7
'2018-05-30 17:56:08.99',50.114,2,-2,44.9,593.2,11,351,71,23.7
'2018-05-30 17:56:10.00',50.115,3,0,44.9,593.2,11,351,71,23.7
'2018-05-30 17:56:10.99',50.115,0,1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:12.00',50.118,-2,1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:13.00',50.122,2,0,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:14.00',50.124,2,0,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:15.00',50.127,1,2,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:16.00',50.127,1,0,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:17.00',50.128,4,-1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:18.00',50.128,4,1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:19.00',50.125,0,1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:20.00',50.123,1,2,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:21.00',50.120,1,-2,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:21.99',50.119,2,1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:23.00',50.118,-1,0,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:24.00',50.119,2,-1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:25.00',50.119,3,0,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:26.00',50.119,3,1,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:27.00',50.118,2,2,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:28.00',50.118,0,-1,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:29.00',50.118,0,2,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:30.00',50.119,1,3,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:31.00',50.125,2,1,44.9,593.2,12,351,69,23.7
'2018-05-30 17:56:32.00',50.126,2,-1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:33.00',50.129,2,-1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:34.00',50.132,1,2,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:34.99',50.133,2,3,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:36.00',50.133,-2,-1,44.9,593.2,11,351,69,23.7
'2018-05-30 17:56:36.99',50.133,2,-1,44.9,593.2,11,351,70,23.7
'2018-05-30 17:56:38.00',50.133,2,1,44.9,593.2,11,351,70,23.7
'2018-05-30 17:56:39.00',50.133,-2,2,44.9,593.2,11,351,70,23.7
'2018-05-30 17:56:40.00',50.132,2,0,44.9,593.2,11,351,70,23.7
'2018-05-30 17:56:41.00',50.128,3,-1,44.9,593.2,11,351,70,23.8
'2018-05-30 17:56:42.00',50.124,3,-1,44.9,593.2,11,351,70,23.8
'2018-05-30 17:56:43.00',50.120,-1,3,44.9,593.2,11,351,70,23.8
'2018-05-30 17:56:44.00',50.115,2,3,44.9,593.2,11,351,70,23.8
'2018-05-30 17:56:45.00',50.110,3,-1,44.9,593.2,12,351,70,23.8
'2018-05-30 17:56:45.99',50.106,0,0,44.9,593.2,12,351,70,23.8
'2018-05-30 17:56:47.00',50.101,0,1,44.9,593.2,12,350,70,23.8
'2018-05-30 17:56:47.99',50.097,0,-1,44.9,593.2,12,350,70,23.8
'2018-05-30 17:56:49.00',50.094,0,1,44.9,593.2,12,350,70,23.8
'2018-05-30 17:56:50.00',50.090,3,-3,44.9,593.2,12,350,69,23.8
'2018-05-30 17:56:51.00',50.087,2,3,44.9,593.2,12,350,69,23.8
'2018-05-30 17:56:52.00',50.085,4,-3,44.9,593.2,12,350,69,23.8
'2018-05-30 17:56:53.00',50.084,-1,1,44.9,593.2,12,350,69,23.8
'2018-05-30 17:56:54.00',50.084,0,0,44.9,593.2,11,349,69,23.8
'2018-05-30 17:56:55.00',50.086,-2,2,44.9,593.2,11,349,69,23.8
'2018-05-30 17:56:56.00',50.083,2,-2,44.9,593.2,11,349,69,23.8
'2018-05-30 17:56:57.00',50.083,-2,2,44.9,593.2,11,349,70,23.8
'2018-05-30 17:56:58.00',50.083,2,-2,44.9,593.2,11,349,70,23.8
'2018-05-30 17:56:58.99',50.082,-2,1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:00.00',50.081,0,-1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:01.00',50.081,0,3,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:02.00',50.080,-1,-1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:03.00',50.078,-1,1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:04.00',50.073,0,-1,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:05.00',50.068,3,-1,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:06.00',50.063,0,2,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:07.00',50.060,0,-1,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:08.00',50.057,2,-3,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:09.00',50.054,-2,1,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:10.00',50.051,1,-1,44.9,593.2,11,349,69,23.8
'2018-05-30 17:57:11.00',50.051,1,-1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:11.99',50.051,-1,1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:13.00',50.051,1,-1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:13.99',50.051,3,-1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:15.00',50.050,1,1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:16.00',50.050,2,1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:17.00',50.049,2,-2,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:18.00',50.048,2,0,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:19.00',50.047,0,3,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:20.00',50.045,0,1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:21.00',50.044,1,-1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:22.00',50.042,-2,1,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:23.00',50.041,0,3,44.9,593.2,11,349,68,23.8
'2018-05-30 17:57:24.00',50.037,2,1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:24.99',50.033,2,-1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:26.00',50.028,0,1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:27.00',50.026,2,1,44.9,593.2,11,349,70,23.8
'2018-05-30 17:57:28.00',50.024,0,2,44.9,593.2,11,352,70,23.8
'2018-05-30 17:57:29.00',50.022,0,-1,44.9,593.2,11,352,70,23.8
'2018-05-30 17:57:30.00',50.020,0,0,44.9,593.2,11,352,70,23.8
'2018-05-30 17:57:31.00',50.019,2,-1,44.9,593.2,11,352,68,23.8
'2018-05-30 17:57:32.00',50.019,2,-3,44.9,593.2,11,352,68,23.8
'2018-05-30 17:57:33.00',50.019,2,-1,44.9,593.2,11,352,68,23.8
'2018-05-30 17:57:34.00',50.018,0,-1,44.9,593.2,11,354,68,23.8
'2018-05-30 17:57:35.00',50.017,1,0,44.9,593.2,11,354,68,23.8
'2018-05-30 17:57:36.00',50.014,-2,1,44.9,593.2,11,354,68,23.7
'2018-05-30 17:57:37.00',50.012,0,2,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:37.99',50.010,0,3,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:39.00',50.006,-1,1,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:39.99',50.002,-2,2,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:41.00',49.998,-2,2,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:42.00',49.993,-2,1,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:43.00',49.989,1,3,44.9,593.2,11,354,67,23.7
'2018-05-30 17:57:44.00',49.985,2,1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:45.00',49.983,0,-1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:46.00',49.982,2,-1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:47.00',49.981,3,-2,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:48.00',49.980,3,-3,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:49.00',49.979,3,-1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:50.00',49.976,2,0,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:50.99',49.978,1,3,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:52.00',49.971,1,-1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:53.00',49.970,3,-1,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:54.00',49.968,3,0,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:55.00',49.966,3,-2,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:56.00',49.964,0,3,44.9,593.2,11,354,69,23.7
'2018-05-30 17:57:57.00',49.960,1,3,44.9,593.2,11,354,71,23.7
'2018-05-30 17:57:58.00',49.958,1,-2,44.9,593.2,11,354,71,23.7
'2018-05-30 17:57:59.00',49.955,0,-1,44.9,593.2,11,354,71,23.7
'2018-05-30 17:58:00.00',49.953,-3,-1,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:01.00',49.952,-1,0,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:02.00',49.952,2,-5,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:03.00',49.952,2,0,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:03.99',49.952,1,1,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:05.00',49.953,2,0,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:05.99',49.953,1,-1,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:07.00',49.954,-2,2,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:08.00',49.954,2,-2,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:09.00',49.951,2,-2,44.9,593.2,11,353,71,23.7
'2018-05-30 17:58:10.00',49.948,0,2,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:11.00',49.945,1,0,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:12.00',49.941,2,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:13.00',49.938,-3,3,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:14.00',49.934,-1,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:15.00',49.932,-1,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:16.00',49.931,3,-2,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:16.99',49.930,0,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:18.00',49.927,0,1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:19.00',49.925,4,-3,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:20.00',49.924,2,3,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:21.00',49.922,3,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:22.00',49.922,-2,0,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:23.00',49.922,2,-2,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:24.00',49.923,0,-1,44.9,593.2,11,353,70,23.7
'2018-05-30 17:58:25.00',49.924,1,-1,44.8,593.2,11,353,70,23.7
'2018-05-30 17:58:26.00',49.926,1,-1,44.8,593.2,11,353,70,23.7
'2018-05-30 17:58:27.00',49.928,-3,-1,44.8,593.2,12,353,70,23.7
'2018-05-30 17:58:27.99',49.930,1,-2,44.8,593.2,12,353,71,23.7
'2018-05-30 17:58:29.00',49.933,-2,3,44.8,593.2,12,353,71,23.7
'2018-05-30 17:58:29.99',49.936,3,0,44.8,593.2,12,353,71,23.7
'2018-05-30 17:58:31.00',49.938,0,2,44.8,593.2,12,353,71,23.7
'2018-05-30 17:58:32.00',49.939,1,1,44.8,593.2,11,353,71,23.7
'2018-05-30 17:58:33.00',49.939,2,-1,44.8,593.2,11,353,71,23.7
'2018-05-30 17:58:34.00',49.938,2,1,44.8,593.2,11,353,71,23.7
'2018-05-30 17:58:35.00',49.938,0,2,44.8,593.2,11,353,71,23.7
'2018-05-30 17:58:36.00',49.938,2,0,44.8,593.2,11,353,71,23.7
'2018-05-30 17:58:37.00',49.940,-2,2,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:38.00',49.939,2,0,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:39.00',49.938,2,-3,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:40.00',49.938,-1,3,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:40.99',49.938,1,-2,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:42.00',49.937,2,1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:42.99',49.937,-2,3,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:44.00',49.938,0,-1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:45.00',49.937,0,1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:46.00',49.935,3,-1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:47.00',49.934,2,-1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:58:48.00',49.931,2,3,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:49.00',49.931,3,-1,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:50.00',49.931,0,1,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:51.00',49.929,2,1,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:52.00',49.927,-2,1,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:53.00',49.928,2,2,44.8,593.2,11,353,72,23.5
'2018-05-30 17:58:53.99',49.929,2,1,44.8,593.2,11,353,71,23.5
'2018-05-30 17:58:55.00',49.928,-2,3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:58:56.00',49.927,4,-3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:58:57.00',49.927,1,3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:58:58.00',49.927,2,-1,44.8,593.2,11,353,71,23.5
'2018-05-30 17:58:59.00',49.931,0,1,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:00.00',49.932,2,2,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:01.00',49.936,3,-1,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:02.00',49.939,-1,3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:03.00',49.945,2,1,44.8,593.2,12,353,71,23.5
'2018-05-30 17:59:04.00',49.949,-1,-1,44.8,593.2,12,353,71,23.5
'2018-05-30 17:59:05.00',49.954,0,1,44.8,593.2,12,353,71,23.5
'2018-05-30 17:59:06.00',49.957,-3,3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:06.99',49.965,1,-2,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:08.00',49.968,0,-3,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:08.99',49.972,0,-1,44.8,593.2,11,353,71,23.5
'2018-05-30 17:59:10.00',49.976,0,0,44.8,593.2,11,353,71,23.6
'2018-05-30 17:59:11.00',49.979,-2,1,44.8,593.2,11,353,71,23.6
'2018-05-30 17:59:12.00',49.984,-2,0,44.8,593.2,11,353,71,23.6
'2018-05-30 17:59:13.00',49.987,2,-2,44.8,593.2,11,353,71,23.6
'2018-05-30 17:59:14.00',49.990,2,0,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:15.00',49.992,3,-1,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:16.00',49.993,2,-1,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:17.00',49.992,2,-2,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:18.00',49.990,1,-2,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:19.00',49.987,2,0,44.8,593.2,11,353,70,23.6
'2018-05-30 17:59:19.99',49.984,-1,-2,44.8,593.2,11,353,72,23.6
'2018-05-30 17:59:21.00',49.982,-2,2,44.8,593.2,11,353,72,23.6
'2018-05-30 17:59:22.00',49.981,-2,2,44.8,593.2,11,353,72,23.6
'2018-05-30 17:59:23.00',49.979,-3,3,44.8,593.2,11,353,72,23.6
'2018-05-30 17:59:24.00',49.976,-2,3,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:25.00',49.972,0,1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:26.00',49.969,0,-1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:27.00',49.968,0,1,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:28.00',49.966,0,1,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:29.00',49.965,-1,3,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:30.00',49.962,3,-1,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:31.00',49.963,3,-2,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:32.00',49.962,1,-1,44.8,593.1,11,353,71,23.6
'2018-05-30 17:59:32.99',49.962,0,1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:34.00',49.962,2,1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:34.99',49.961,3,-3,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:36.00',49.960,2,-1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:37.00',49.959,0,1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:38.00',49.958,-3,3,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:39.00',49.957,2,-1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:40.00',49.955,0,1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:41.00',49.955,-2,-1,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:42.00',49.956,2,0,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:43.00',49.951,2,-2,44.8,593.1,10,353,72,23.6
'2018-05-30 17:59:44.00',49.959,1,0,44.8,593.1,10,353,72,23.6
'2018-05-30 17:59:45.00',49.959,0,3,44.8,593.1,11,353,72,23.6
'2018-05-30 17:59:45.99',49.959,2,-2,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:47.00',49.959,2,-1,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:48.00',49.958,-3,2,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:49.00',49.959,-3,4,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:50.00',49.958,-2,-2,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:51.00',49.956,0,-1,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:52.00',49.955,1,-1,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:53.00',49.954,1,2,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:54.00',49.953,2,-2,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:55.00',49.953,1,-1,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:56.00',49.950,0,1,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:56.99',49.950,0,0,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:58.00',49.949,3,-3,44.8,593.1,11,353,70,23.6
'2018-05-30 17:59:58.99',49.946,2,-1,44.8,593.1,11,353,68,23.6
